Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-18 19:00:00,83.3465,2.549,83.3854691373,18.6165,-0.9410000000000001,18.6402669844,64.73,3.49,64.8240156115,131.83,83.8565,2.609,83.8970766669,18.6165,-0.9410000000000001,18.6402669844,65.24,3.55,65.3365142933,131.64
2021-10-18 19:30:00,80.8065,1.9325,80.8296047157,5.6465,-1.2775,5.7892113884,75.16,3.21,75.2285165346,132.37,81.3765,1.8325,81.3971302228,5.6465,-1.2775,5.7892113884,75.73,3.11,75.7938322029,132.18
2021-10-18 20:00:00,78.017,0.47400000000000003,78.0184399037,3.777,-1.086,3.9300286258,74.24,1.56,74.2563882774,132.03,78.597,0.504,78.5986159229,3.777,-1.086,3.9300286258,74.82,1.5899999999999999,74.8368926399,131.83
2021-10-18 20:30:00,75.9445,-0.0405,75.944510799,3.6145,-0.8105,3.704257078,72.33,0.77,72.3340984599,133.05,76.5145,-0.0005,76.5145000016,3.6145,-0.8105,3.704257078,72.9,0.81,72.9044998611,132.86
2021-10-18 21:00:00,72.627,-0.9615,72.6333643118,3.3970000000000002,-0.6815,3.4646863134,69.23,-0.28,69.2305662262,133.63,73.167,-0.9515,73.1731866277,3.3970000000000002,-0.6815,3.4646863134,69.77,-0.27,69.7705224289,133.43
2021-10-18 21:30:00,69.88,-1.7705000000000002,69.9024253531,3.03,-0.6105,3.0908914976,66.85,-1.16,66.8600635656,134.09,70.4,-1.7505000000000002,70.4217597781,3.03,-0.6105,3.0908914976,67.37,-1.1400000000000001,67.3796445523,133.89
2021-10-18 22:00:00,65.1945,-2.8715,65.2577071502,3.1345,-0.7215,3.21646584,62.06,-2.15,62.0972310172,134.44,65.6845,-2.8615,65.7468000932,3.1345,-0.7215,3.21646584,62.55,-2.14,62.5865968079,134.24
2021-10-18 22:30:00,61.9945,-3.59,62.0983585149,3.4145,-0.65,3.4758179253,58.58,-2.94,58.6537296342,134.98,62.4545,-3.59,62.5575948247,3.4145,-0.65,3.4758179253,59.04,-2.94,59.1131558961,134.78
2021-10-18 23:00:00,57.7635,-4.296,57.9230312419,3.6835,-1.066,3.8346483867,54.08,-3.23,54.1763721561,135.4,58.2035,-4.276,58.3603597337,3.6835,-1.066,3.8346483867,54.52,-3.21,54.6144165949,135.19
2021-10-18 23:30:00,54.1225,-4.779,54.3330824383,4.0425,-1.159,4.2053641043,50.08,-3.62,50.2106642059,135.91,54.5125,-4.779,54.7215816406,4.0425,-1.159,4.2053641043,50.47,-3.62,50.5996571135,135.7
2021-10-19 00:00:00,51.925,-5.187,52.1834321792,3.6550000000000002,-0.9570000000000001,3.7782104229,48.27,-4.23,48.4549873594,135.91,52.305,-5.187,52.5615638466,3.6550000000000002,-0.9570000000000001,3.7782104229,48.65,-4.23,48.8335478949,135.7
2021-10-19 00:30:00,50.0025,-5.153,50.2673195551,2.7425,-0.583,2.8037823115,47.26,-4.57,47.4804433425,136.03,50.3725,-5.153,50.6353845176,2.7425,-0.583,2.8037823115,47.63,-4.57,47.8487387504,135.83
2021-10-19 01:00:00,48.9665,-5.198,49.2416218889,1.9465,-0.23800000000000002,1.9609962392,47.02,-4.96,47.2808840865,135.92,49.3465,-5.198,49.6195149739,1.9465,-0.23800000000000002,1.9609962392,47.4,-4.96,47.6588040135,135.72
2021-10-19 01:30:00,48.881,-5.344,49.1722533244,2.6310000000000002,-0.334,2.6521155706,46.25,-5.01,46.5205610456,135.75,49.231,-5.344,49.5201948401,2.6310000000000002,-0.334,2.6521155706,46.6,-5.01,46.8685406216,135.55
2021-10-19 02:00:00,49.3935,-5.092,49.6552747072,2.2235,-0.502,2.2794640269,47.17,-4.59,47.392794811,135.87,49.7635,-5.092,50.0233385156,2.2235,-0.502,2.2794640269,47.54,-4.59,47.7610688741,135.67
2021-10-19 02:30:00,49.383,-5.177,49.6536203917,2.373,-0.427,2.411111362,47.01,-4.75,47.2493661333,135.66,49.763,-5.197,50.0336384645,2.373,-0.427,2.411111362,47.39,-4.77,47.6294551722,135.47
2021-10-19 03:00:00,48.3395,-5.246,48.6233254339,2.1795,-0.726,2.2972366552,46.16,-4.52,46.380771878,135.94,48.6995,-5.236,48.9801694183,2.1795,-0.726,2.2972366552,46.52,-4.51,46.7381054387,135.74
2021-10-19 03:30:00,47.7705,-5.4035,48.0751337232,1.5305,-0.5035000000000001,1.6111928811,46.24,-4.9,46.4988989117,136.23,48.1405,-5.4035,48.4428070254,1.5305,-0.5035000000000001,1.6111928811,46.61,-4.9,46.8668550257,136.03
2021-10-19 04:00:00,46.8655,-5.5765,47.1961062218,1.4055,-0.40650000000000003,1.4631037215,45.46,-5.17,45.7530381505,136.23,47.2155,-5.5765,47.5436724759,1.4055,-0.40650000000000003,1.4631037215,45.81,-5.17,46.1008134418,136.03
2021-10-19 04:30:00,46.73,-5.7205,47.0788383486,2.02,-0.6205,2.1131540999,44.71,-5.1,44.9999344444,136.01,47.09,-5.7305,47.4373980131,2.02,-0.6205,2.1131540999,45.07,-5.11,45.3587588014,135.8
2021-10-19 05:00:00,47.278,-5.582,47.6063862103,2.518,-0.652,2.6010436367,44.76,-4.93,45.0306839833,135.69,47.618,-5.592,47.945222786,2.518,-0.652,2.6010436367,45.1,-4.94,45.3697432217,135.49
2021-10-19 05:30:00,47.696,-5.3665,47.9969555102,3.766,-0.7565000000000001,3.8412300439,43.93,-4.61,44.1712236643,135.63,48.046,-5.3665,48.3447767422,3.766,-0.7565000000000001,3.8412300439,44.28,-4.61,44.5193272636,135.43
2021-10-19 06:00:00,49.0145,-4.876,49.2564370032,4.8145,-1.1360000000000001,4.9467066064,44.2,-3.74,44.3579485549,135.57,49.3645,-4.866,49.6037480061,4.8145,-1.1360000000000001,4.9467066064,44.55,-3.73,44.7058765712,135.37
2021-10-19 06:30:00,54.857,-2.8825000000000003,54.9326793016,6.437,-1.4925000000000002,6.6077624995,48.42,-1.3900000000000001,48.4399473575,135.62,55.227,-2.8725,55.3016526448,6.437,-1.4925000000000002,6.6077624995,48.79,-1.38,48.8095123926,135.42
2021-10-19 07:00:00,59.2275,-1.343,59.2427244921,8.0275,-2.393,8.3765867303,51.2,1.05,51.2107654698,134.77,59.6175,-1.293,59.6315198134,8.0275,-2.393,8.3765867303,51.59,1.1,51.6017257463,134.57
2021-10-19 07:30:00,65.367,0.585,65.3696176675,12.227,-3.525,12.7249814931,53.14,4.11,53.2987026109,135.08,65.807,0.635,65.8100636225,12.227,-3.525,12.7249814931,53.58,4.16,53.7412504507,134.88
2021-10-19 08:00:00,68.6535,2.805,68.7107785377,28.6335,-0.895,28.6474841347,40.02,3.7,40.1906755355,133.73,68.9635,2.865,69.0229857167,28.6335,-0.895,28.6474841347,40.33,3.76,40.5048947659,133.52
2021-10-19 08:30:00,71.107,5.08,71.2882307888,37.167,-2.33,37.2399622583,33.94,7.41,34.7394833007,133.68,71.357,5.16,71.543322882,37.167,-2.33,37.2399622583,34.19,7.49,35.0008028479,133.47
2021-10-19 09:00:00,71.304,5.4395,71.5111779811,37.524,-2.5905,37.6133123541,33.78,8.03,34.7213090191,133.68,71.554,5.5295,71.7673343956,37.524,-2.5905,37.6133123541,34.03,8.12,34.985358366,133.47
2021-10-19 09:30:00,72.43,3.7105,72.5249799052,16.5,-4.4295,17.0842169926,55.93,8.14,56.5192400869,133.26,72.79,3.8005,72.889148028,16.5,-4.4295,17.0842169926,56.29,8.23,56.8884610444,133.06
2021-10-19 10:00:00,73.6755,4.2575,73.7984119511,13.2455,-4.9325,14.1341015456,60.43,9.19,61.1247985682,133.19,74.1455,4.3575,74.2734338542,13.2455,-4.9325,14.1341015456,60.9,9.29,61.6044974008,132.99
2021-10-19 10:30:00,72.6215,3.3375,72.6981510666,13.0715,-4.8725000000000005,13.950102813200001,59.55,8.21,60.1132813944,133.58,73.0915,3.4275,73.1718192237,13.0715,-4.8725000000000005,13.950102813200001,60.02,8.3,60.5911742748,133.39
2021-10-19 11:00:00,72.8345,3.401,72.9138614479,12.8145,-4.559,13.6013194672,60.02,7.96,60.545536582,133.86,73.3045,3.481,73.3871043253,12.8145,-4.559,13.6013194672,60.49,8.04,61.0219771886,133.66
2021-10-19 11:30:00,72.535,3.6455,72.6265508974,12.495,-4.6645,13.3372630344,60.04,8.31,60.6123560011,133.51,73.005,3.7355,73.1005060533,12.495,-4.6645,13.3372630344,60.51,8.4,61.0902619081,133.31
2021-10-19 12:00:00,73.357,3.888,73.4599618364,12.717,-4.772,13.5828595296,60.64,8.66,61.2552463059,133.39,73.807,3.988,73.9146629093,12.717,-4.772,13.5828595296,61.09,8.76,61.7148742201,133.19
2021-10-19 12:30:00,74.9165,4.18,75.0330218787,12.5265,-4.74,13.3933118477,62.39,8.92,63.0244278038,133.24,75.3965,4.27,75.5173166383,12.5265,-4.74,13.3933118477,62.87,9.01,63.5123373842,133.05
2021-10-19 13:00:00,75.956,4.6525,76.0983553847,11.936,-4.7875,12.8603363972,64.02,9.44,64.7122399551,133.31,76.456,4.7425,76.6029453889,11.936,-4.7875,12.8603363972,64.52,9.53,65.2200222324,133.11
2021-10-19 13:30:00,74.954,3.745,75.0474992322,11.544,-4.525,12.3991758194,63.41,8.27,63.9470171314,133.31,75.454,3.8449999999999998,75.5519036226,11.544,-4.525,12.3991758194,63.91,8.37,64.4557600219,133.11
2021-10-19 14:00:00,73.116,2.816,73.1702078171,12.536,-4.7940000000000005,13.421390837,60.58,7.61,61.0561094404,133.75,73.596,2.896,73.6529567092,12.536,-4.7940000000000005,13.421390837,61.06,7.69,61.5423407095,133.55
2021-10-19 14:30:00,72.1815,2.072,72.2112326875,11.6515,-4.518,12.496790638,60.53,6.59,60.8876752718,134.12,72.6415,2.162,72.6736662502,11.6515,-4.518,12.496790638,60.99,6.68,61.3547267943,133.93
2021-10-19 15:00:00,71.268,1.6565,71.2872486231,11.478,-4.5135000000000005,12.3335382697,59.79,6.17,60.1075120097,134.9,71.738,1.7265000000000001,71.7587726083,11.478,-4.5135000000000005,12.3335382697,60.26,6.24,60.5822185134,134.7
2021-10-19 15:30:00,71.742,1.538,71.7584838747,12.712,-4.872,13.6136449197,59.03,6.41,59.3770073345,134.5,72.202,1.6179999999999999,72.2201268899,12.712,-4.872,13.6136449197,59.49,6.49,59.8429628277,134.3
2021-10-19 16:00:00,73.078,1.704,73.0978638539,12.768,-4.796,13.639041022,60.31,6.5,60.6592622771,134.5,73.538,1.784,73.5596363504,12.768,-4.796,13.639041022,60.77,6.58,61.1251936602,134.3
2021-10-19 16:30:00,74.52,1.736,74.5402179766,13.12,-5.024,14.0490204641,61.4,6.76,61.7710093814,134.25,75.0,1.806,75.0217410888,13.12,-5.024,14.0490204641,61.88,6.83,62.255789289,134.05
2021-10-19 17:00:00,75.9175,1.867,75.940453615,12.8975,-4.603,13.6942730822,63.02,6.47,63.351253342,134.25,76.3875,1.947,76.4123089904,12.8975,-4.603,13.6942730822,63.49,6.55,63.8269739217,134.05
2021-10-19 17:30:00,78.205,1.666,78.2227433743,12.275,-4.264,12.9945111874,65.93,5.93,66.1961464135,134.42,78.725,1.746,78.7443594234,12.275,-4.264,12.9945111874,66.45,6.01,66.7212305042,134.22
2021-10-19 18:00:00,79.8555,1.9695,79.8797834906,12.7255,-4.2705,13.422947534,67.13,6.24,67.4193926107,133.95,80.3855,2.0395,80.4113684158,12.7255,-4.2705,13.422947534,67.66,6.31,67.9535996103,133.75
2021-10-19 18:30:00,81.667,2.0925,81.6938029795,22.407,-4.8475,22.9253550736,59.26,6.94,59.6649914104,133.25,82.167,2.1725,82.195715492,22.407,-4.8475,22.9253550736,59.76,7.02,60.1709065911,133.05
2021-10-19 19:00:00,82.449,4.055,82.5486561126,38.009,-1.085,38.0244829814,44.44,5.14,44.7362626959,133.25,82.789,4.135,82.8921995486,38.009,-1.085,38.0244829814,44.78,5.22,45.0832208255,133.05
2021-10-19 19:30:00,80.0595,1.42,80.0720921436,12.9495,-2.47,13.1829606026,67.11,3.89,67.2226464817,132.18,80.5095,1.47,80.5229190371,12.9495,-2.47,13.1829606026,67.56,3.94,67.6747899886,131.98
2021-10-19 20:00:00,77.8965,0.4295,77.8976840638,9.6765,-2.9305,10.1105134637,68.22,3.36,68.3026939439,132.18,78.4365,0.47950000000000004,78.4379656321,9.6765,-2.9305,10.1105134637,68.76,3.41,68.8445037748,131.98
2021-10-19 20:30:00,73.8455,-0.425,73.8467229825,9.1055,-3.105,9.6203510981,64.74,2.68,64.7954473709,133.24,74.3655,-0.375,74.3664454929,9.1055,-3.105,9.6203510981,65.26,2.73,65.3170766339,133.04
2021-10-19 21:00:00,70.4425,-1.5145,70.4587788462,8.4225,-2.6445,8.8279038565,62.02,1.13,62.0302934057,133.24,70.9425,-1.4745,70.9578216725,8.4225,-2.6445,8.8279038565,62.52,1.17,62.5309467384,133.04
2021-10-19 21:30:00,67.63,-2.2935,67.6688779444,6.75,-2.0235,7.0467760182,60.88,-0.27,60.8805987158,133.36,68.11,-2.2735,68.1479339544,6.75,-2.0235,7.0467760182,61.36,-0.25,61.3605092873,133.17
2021-10-19 22:00:00,63.8665,-3.4605,63.960182008,6.2465,-1.9705,6.5499337783,57.62,-1.49,57.6392617926,133.7,64.3265,-3.4505,64.418976649,6.2465,-1.9705,6.5499337783,58.08,-1.48,58.0988536892,133.51
2021-10-19 22:30:00,61.089,-3.7345,61.2030424999,5.099,-1.4945,5.3135046109,55.99,-2.24,56.0347900862,133.7,61.529,-3.7245,61.6416234476,5.099,-1.4945,5.3135046109,56.43,-2.23,56.474045366,133.51
2021-10-19 23:00:00,57.171,-4.466,57.3451689072,5.621,-1.466,5.8090271991,51.55,-3.0,51.6372201033,134.69,57.581,-4.466,57.7539324808,5.621,-1.466,5.8090271991,51.96,-3.0,52.0465330257,134.49
2021-10-19 23:30:00,54.468,-4.567,54.6591301888,4.508,-1.157,4.6541071109,49.96,-3.41,50.0762388763,134.47,54.868,-4.567,55.0577416264,4.508,-1.157,4.6541071109,50.36,-3.41,50.4753177306,134.28
2021-10-20 00:00:00,51.087,-5.289,51.3600534462,4.227,-1.119,4.372606774,46.86,-4.17,47.045175098,133.47,51.477,-5.289,51.7479956134,4.227,-1.119,4.372606774,47.25,-4.17,47.4336526108,133.28
2021-10-20 00:30:00,49.071,-5.303,49.3567102834,4.541,-1.123,4.6777996964,44.53,-4.18,44.7257565615,134.58,49.431,-5.313,49.7157090868,4.541,-1.123,4.6777996964,44.89,-4.19,45.0851217144,134.38
2021-10-20 01:00:00,47.671,-5.5865,47.9972209951,5.291,-1.3465,5.4596468063,42.38,-4.24,42.5915719362,135.22,48.001,-5.5865,48.3249933601,5.291,-1.3465,5.4596468063,42.71,-4.24,42.9199452469,135.03
2021-10-20 01:30:00,46.82,-5.9030000000000005,47.190653831,4.74,-1.193,4.8878266131,42.08,-4.71,42.3427738817,134.53,47.15,-5.9030000000000005,47.5180798118,4.74,-1.193,4.8878266131,42.41,-4.71,42.6707417325,134.33
2021-10-20 02:00:00,47.9625,-5.573,48.2851916766,3.6525,-0.8130000000000001,3.7418879259,44.31,-4.76,44.5649380118,134.62,48.3125,-5.573,48.6328693915,3.6525,-0.8130000000000001,3.7418879259,44.66,-4.76,44.9129513615,134.43
2021-10-20 02:30:00,48.2585,-5.4045,48.5601837157,3.5484999999999998,-0.7645000000000001,3.6299190762,44.71,-4.64,44.9501245827,134.56,48.6085,-5.4145,48.9091308704,3.5484999999999998,-0.7645000000000001,3.6299190762,45.06,-4.65,45.2992946965,134.37
2021-10-20 03:00:00,47.6175,-5.4425,47.9275193652,2.5675,-0.5825,2.632748089,45.05,-4.86,45.3113904002,134.38,47.9775,-5.4525,48.2863361884,2.5675,-0.5825,2.632748089,45.41,-4.87,45.6703952249,134.18
2021-10-20 03:30:00,47.575,-5.339,47.8736414533,2.795,-0.609,2.8605779136000002,44.78,-4.73,45.0291161361,135.55,47.925,-5.349,48.2225821167,2.795,-0.609,2.8605779136000002,45.13,-4.74,45.3782381765,135.35
2021-10-20 04:00:00,46.976,-5.4895,47.2956571606,3.466,-0.6195,3.5209283222,43.51,-4.87,43.7816970891,135.55,47.316,-5.4995,47.6345290336,3.466,-0.6195,3.5209283222,43.85,-4.88,44.1207082899,135.35
2021-10-20 04:30:00,46.941,-5.814,47.2996836882,4.031,-0.614,4.0774939608,42.91,-5.2,43.2239297149,135.47,47.291,-5.814,47.6470489852,4.031,-0.614,4.0774939608,43.26,-5.2,43.5714080562,135.26
2021-10-20 05:00:00,46.9835,-5.8255,47.3432753673,4.1035,-0.4455,4.1276122032,42.88,-5.38,43.2161867823,135.27,47.3235,-5.8355,47.6819327681,4.1035,-0.4455,4.1276122032,43.22,-5.39,43.5547988171,135.07
2021-10-20 05:30:00,48.6305,-5.1575,48.9032241933,4.0305,-0.11750000000000001,4.032212358,44.6,-5.04,44.883867926,135.27,48.9705,-5.1675,49.2423895287,4.0305,-0.11750000000000001,4.032212358,44.94,-5.05,45.2228493132,135.07
2021-10-20 06:00:00,50.8255,-4.504,51.0246750725,4.2555,0.08600000000000001,4.2563689044,46.57,-4.59,46.7956515074,135.45,51.1855,-4.514,51.3841571523,4.2555,0.08600000000000001,4.2563689044,46.93,-4.6,47.1549032445,135.25
2021-10-20 06:30:00,57.4255,-2.208,57.4679329213,4.4855,-0.258,4.4929137817,52.94,-1.9500000000000002,52.9759011249,135.39,57.8255,-2.198,57.8672589143,4.4855,-0.258,4.4929137817,53.34,-1.94,53.3752676808,135.19
2021-10-20 07:00:00,62.603,-0.759,62.6076008964,6.223,-0.769,6.2703341219,56.38,0.01,56.3800008868,135.54,63.033,-0.729,63.0372154366,6.223,-0.769,6.2703341219,56.81,0.04,56.810014082,135.34
2021-10-20 07:30:00,69.3415,1.7995,69.3648457253,6.2315,-0.8505,6.2892720167,63.11,2.65,63.1656124802,135.78,69.8115,1.8395000000000001,69.8357307723,6.2315,-0.8505,6.2892720167,63.58,2.69,63.6368800304,135.58
2021-10-20 08:00:00,72.797,3.247,72.8693777797,6.5969999999999995,-1.153,6.6970006719,66.2,4.4,66.3460624303,134.66,73.307,3.307,73.3815542081,6.5969999999999995,-1.153,6.6970006719,66.71,4.46,66.8589238621,134.46
2021-10-20 08:30:00,74.968,4.3335,75.0931438032,6.868,-1.4065,7.0105396547,68.1,5.74,68.3414778886,132.65,75.498,4.4035,75.626310344,6.868,-1.4065,7.0105396547,68.63,5.8100000000000005,68.875489109,132.46
2021-10-20 09:00:00,73.3205,3.8945,73.4238575022,9.8305,-2.9155,10.2537247135,63.49,6.8100000000000005,63.8541791898,132.65,73.8205,3.9545,73.9263436841,9.8305,-2.9155,10.2537247135,63.99,6.87,64.3577268088,132.46
2021-10-20 09:30:00,73.7075,3.856,73.8082941969,12.2375,-4.184,12.9329912337,61.47,8.04,61.9935682148,133.14,74.1875,3.946,74.2923688696,12.2375,-4.184,12.9329912337,61.95,8.13,62.4811923702,132.95
2021-10-20 10:00:00,73.9445,3.656,74.0348256988,12.6345,-4.214,13.3187231464,61.31,7.87,61.8130487842,133.09,74.4045,3.746,74.4987391588,12.6345,-4.214,13.3187231464,61.77,7.96,62.280771511,132.9
2021-10-20 10:30:00,74.5855,3.3005,74.6584898756,12.4055,-3.7095000000000002,12.9482361926,62.18,7.01,62.5738963147,133.78,75.0655,3.3605,75.1406830585,12.4055,-3.7095000000000002,12.9482361926,62.66,7.07,63.0575966875,133.58
2021-10-20 11:00:00,72.7605,3.23,72.8321581463,15.1605,-5.23,16.0372585017,57.6,8.46,58.2179662991,133.78,73.2105,3.32,73.2857401563,15.1605,-5.23,16.0372585017,58.05,8.55,58.6762728878,133.58
2021-10-20 11:30:00,70.899,2.9185,70.9590434212,15.109,-5.5515,16.0966155837,55.79,8.47,56.4292920388,133.66,71.329,2.9985,71.3919970532,15.109,-5.5515,16.0966155837,56.22,8.55,56.8664303434,133.46
2021-10-20 12:00:00,67.8795,3.062,67.9485273148,17.4795,-6.4879999999999995,18.6447596994,50.4,9.55,51.2968078929,133.62,68.2995,3.152,68.3721932093,17.4795,-6.4879999999999995,18.6447596994,50.82,9.64,51.7262215902,133.42
2021-10-20 12:30:00,63.9985,2.2115,64.0366983417,20.0785,-7.5385,21.4470311349,43.92,9.75,44.9892087061,133.37,64.3285,2.3115,64.3700158808,20.0785,-7.5385,21.4470311349,44.25,9.85,45.3330453422,133.17
2021-10-20 13:00:00,64.312,2.5715,64.3633898754,20.442,-7.8085,21.8825966524,43.87,10.38,45.0812743831,133.15,64.652,2.6814999999999998,64.7075849205,20.442,-7.8085,21.8825966524,44.21,10.49,45.4374757221,132.96
2021-10-20 13:30:00,64.38,2.4005,64.4247374869,21.0,-7.7695,22.3911842083,43.38,10.17,44.5561813893,133.89,64.73,2.5005,64.7782787688,21.0,-7.7695,22.3911842083,43.73,10.27,44.9197707029,133.69
2021-10-20 14:00:00,61.5405,1.0335,61.549177594,22.0205,-7.7165,23.3333836488,39.52,8.75,40.4770663463,134.34,61.8205,1.1335,61.8308906818,22.0205,-7.7165,23.3333836488,39.8,8.85,40.7720799077,134.15
2021-10-20 14:30:00,61.052,0.9590000000000001,61.0595314836,20.972,-7.531,22.2831942279,40.08,8.49,40.9693360942,134.69,61.372,1.049,61.3809643538,20.972,-7.531,22.2831942279,40.4,8.58,41.3010459916,134.49
2021-10-20 15:00:00,62.079,1.154,62.0897250517,17.889,-6.176,18.9250970143,44.19,7.33,44.7938053753,135.37,62.399,1.244,62.411399095,17.889,-6.176,18.9250970143,44.51,7.42,45.1242340655,135.17
2021-10-20 15:30:00,64.88,1.005,64.8877833263,11.78,-3.795,12.3762039818,53.1,4.8,53.3165077626,135.48,65.26,1.065,65.268689469,11.78,-3.795,12.3762039818,53.48,4.86,53.7003724382,135.29
2021-10-20 16:00:00,70.4915,1.79,70.5142231911,8.9115,-2.26,9.193608228,61.58,4.05,61.7130367102,135.71,70.9415,1.85,70.9656178882,8.9115,-2.26,9.193608228,62.03,4.11,62.1660116141,135.51
2021-10-20 16:30:00,74.5855,2.7925,74.6377576465,19.0455,0.6325000000000001,19.0559997507,55.54,2.16,55.5819862905,135.06,75.0255,2.8325,75.0789498228,19.0455,0.6325000000000001,19.0559997507,55.98,2.2,56.023213046,134.87
2021-10-20 17:00:00,76.2085,3.309,76.2803051465,21.8085,2.729,21.9785830583,54.4,0.58,54.4030918239,135.27,76.6185,3.349,76.6916575858,21.8085,2.729,21.9785830583,54.81,0.62,54.8135065472,135.07
2021-10-20 17:30:00,79.5425,3.7335000000000003,79.63007176,19.6725,3.3635,19.9579655401,59.87,0.37,59.8711432996,135.3,79.9725,3.7535,80.0605365864,19.6725,3.3635,19.9579655401,60.3,0.39,60.3012611808,135.11
2021-10-20 18:00:00,84.067,5.498,84.2465933614,19.237,4.018,19.6521371102,64.83,1.48,64.8468912131,135.3,84.567,5.5280000000000005,84.7474853491,19.237,4.018,19.6521371102,65.33,1.51,65.3474483052,135.11
2021-10-20 18:30:00,87.482,7.5775,87.8095600163,27.602,3.1575,27.7820123506,59.88,4.42,60.0429079909,134.46,87.932,7.6275,88.262196779,27.602,3.1575,27.7820123506,60.33,4.47,60.4953700708,134.27
2021-10-20 19:00:00,88.0385,7.071,88.3220047511,27.7985,2.961,27.9557529544,60.24,4.11,60.3800438887,134.05,88.4985,7.131,88.7853347307,27.7985,2.961,27.9557529544,60.7,4.17,60.8430678056,133.86
2021-10-20 19:30:00,85.187,5.9845,85.3969508194,28.077,2.4345,28.1823476533,57.11,3.55,57.2202289405,134.61,85.627,6.0445,85.8400786885,28.077,2.4345,28.1823476533,57.55,3.61,57.6631129926,134.42
2021-10-20 20:00:00,82.011,4.7805,82.150211815,29.281,2.3705,29.3767974982,52.73,2.41,52.7850452306,134.61,82.411,4.8105,82.5512800098,29.281,2.3705,29.3767974982,53.13,2.44,53.1859990975,134.42
2021-10-20 20:30:00,78.843,2.335,78.87756889,22.933,2.745,23.0966992014,55.91,-0.41000000000000003,55.9115032887,134.49,79.253,2.365,79.2882792978,22.933,2.745,23.0966992014,56.32,-0.38,56.3212819456,134.29
2021-10-20 21:00:00,74.1595,0.5325,74.1614117753,18.4495,2.0925,18.5677841031,55.71,-1.56,55.7318374002,134.08,74.5495,0.5325,74.5514017742,18.4495,2.0925,18.5677841031,56.1,-1.56,56.1216856482,133.89
2021-10-20 21:30:00,70.915,-0.6975,70.918430124,5.665,-0.7975,5.7208593105,65.25,0.1,65.2500766283,133.95,71.435,-0.6675,71.438118545,5.665,-0.7975,5.7208593105,65.77,0.13,65.7701284779,133.76
2021-10-20 22:00:00,66.5875,-2.2425,66.6252501871,5.9475,-0.9125000000000001,6.0170933598,60.64,-1.33,60.6545835036,133.95,67.0575,-2.2225,67.09432027,5.9475,-0.9125000000000001,6.0170933598,61.11,-1.31,61.1240394608,133.76
2021-10-20 22:30:00,63.407,-3.2275,63.4890888677,8.027,-1.3275000000000001,8.1360300669,55.38,-1.9,55.4125834085,134.75,63.857,-3.2075,63.9375046843,8.027,-1.3275000000000001,8.1360300669,55.83,-1.88,55.8616442651,134.56
2021-10-20 23:00:00,58.9065,-4.542,59.0813465169,8.7065,-1.3820000000000001,8.8155014747,50.2,-3.16,50.2993598369,135.2,59.3165,-4.532,59.4893788524,8.7065,-1.3820000000000001,8.8155014747,50.61,-3.15,50.7079342904,135.0
2021-10-20 23:30:00,55.6055,-5.0315,55.8326752225,9.6455,-1.6915,9.7926933221,45.96,-3.34,46.0812022413,135.71,55.9655,-5.0215,56.1903252571,9.6455,-1.6915,9.7926933221,46.32,-3.33,46.4395445714,135.51
2021-10-21 00:00:00,51.8875,-5.27,52.1544394683,10.7475,-2.24,10.9784496287,41.14,-3.03,41.2514302782,135.89,52.2275,-5.26,52.4917074999,10.7475,-2.24,10.9784496287,41.48,-3.02,41.5897920168,135.69
2021-10-21 00:30:00,49.571,-5.254,49.8486565215,11.181,-2.644,11.4893645168,38.39,-2.61,38.4786200376,134.95,49.861,-5.244,50.1360036002,11.181,-2.644,11.4893645168,38.68,-2.6,38.7672851771,134.75
2021-10-21 01:00:00,48.239,-5.1925,48.5176584065,10.579,-2.7425,10.9287029079,37.66,-2.45,37.739609166,134.95,48.539,-5.1825,48.8148832555,10.579,-2.7425,10.9287029079,37.96,-2.44,38.0383385547,134.75
2021-10-21 01:30:00,47.0755,-5.3885,47.3828938806,9.9055,-2.9285,10.3293292377,37.17,-2.46,37.251315413,134.57,47.3755,-5.3785,47.6798307726,9.9055,-2.9285,10.3293292377,37.47,-2.45,37.550011984,134.37
2021-10-21 02:00:00,48.0385,-5.574,48.3607998099,11.868500000000001,-3.324,12.3251883657,36.17,-2.25,36.2399144591,134.57,48.3185,-5.5440000000000005,48.6355156059,11.868500000000001,-3.324,12.3251883657,36.45,-2.22,36.5175423598,134.37
2021-10-21 02:30:00,48.0545,-5.7255,48.3943831503,12.1845,-3.3155,12.6275326371,35.87,-2.41,35.9508692524,134.64,48.3445,-5.7155000000000005,48.6811834336,12.1845,-3.3155,12.6275326371,36.16,-2.4,36.2395584962,134.44
2021-10-21 03:00:00,46.248,-5.8425,46.6155801235,13.008,-4.0225,13.6157471426,33.24,-1.82,33.289788224,134.49,46.508,-5.8225,46.8710525831,13.008,-4.0225,13.6157471426,33.5,-1.8,33.548323356,134.29
2021-10-21 03:30:00,45.0995,-6.14,45.5155413046,13.0895,-3.99,13.6841189066,32.01,-2.15,32.0821227477,134.65,45.3595,-6.13,45.7718378509,13.0895,-3.99,13.6841189066,32.27,-2.14,32.3408797036,134.45
2021-10-21 04:00:00,44.512,-6.1735,44.9380712342,12.472,-3.9535,13.0836136541,32.04,-2.22,32.1168180242,134.86,44.762,-6.1535,45.1829858049,12.472,-3.9535,13.0836136541,32.29,-2.2,32.3648590295,134.66
2021-10-21 04:30:00,44.5575,-6.3,45.0006756199,13.2875,-4.15,13.9204941094,31.27,-2.15,31.3438255483,135.41,44.8075,-6.28,45.2454468013,13.2875,-4.15,13.9204941094,31.52,-2.13,31.5918866167,135.21
2021-10-21 05:00:00,45.2035,-6.3115,45.641992118,12.7635,-3.7315,13.2977826911,32.44,-2.58,32.5424338365,134.96,45.4435,-6.2915,45.8769513427,12.7635,-3.7315,13.2977826911,32.68,-2.56,32.7801159241,134.77
2021-10-21 05:30:00,47.42,-6.0545,47.8049513152,11.11,-2.7745,11.4511986381,36.31,-3.2800000000000002,36.4578455205,134.74,47.7,-6.0545,48.0827096808,11.11,-2.7745,11.4511986381,36.59,-3.2800000000000002,36.7367186885,134.54
2021-10-21 06:00:00,49.888,-5.112,50.1492281895,11.308,-3.082,11.720477294,38.58,-2.03,38.6333702905,134.74,50.188,-5.102,50.4466624069,11.308,-3.082,11.720477294,38.88,-2.02,38.9324389167,134.54
2021-10-21 06:30:00,56.8685,-3.1485,56.9555909854,10.7485,-2.3485,11.0020772811,46.12,-0.8,46.1269378997,135.02,57.2085,-3.1185,57.2934334326,10.7485,-2.3485,11.0020772811,46.46,-0.77,46.4663803195,134.82
2021-10-21 07:00:00,63.3015,-1.3735,63.3163991751,10.4015,-2.1635,10.6241204107,52.9,0.79,52.9058985369,135.62,63.7015,-1.3435000000000001,63.7156660053,10.4015,-2.1635,10.6241204107,53.3,0.8200000000000001,53.3063073191,135.42
2021-10-21 07:30:00,69.6645,0.8095,69.6692030276,10.3445,-2.0905,10.5536188343,59.32,2.9,59.3908444122,135.31,70.1045,0.8495,70.109646772,10.3445,-2.0905,10.5536188343,59.76,2.94,59.832275571,135.11
2021-10-21 08:00:00,72.323,2.238,72.3576186244,7.163,-1.1320000000000001,7.2518958211,65.16,3.37,65.2470880576,133.57,72.843,2.2880000000000003,72.8789242031,7.163,-1.1320000000000001,7.2518958211,65.68,3.42,65.7689805303,133.37
2021-10-21 08:30:00,75.452,3.961,75.5558986777,23.772,1.311,23.8081226685,51.68,2.65,51.7478975418,133.03,75.852,4.001,75.957447989,23.772,1.311,23.8081226685,52.08,2.69,52.1494247332,132.83
2021-10-21 09:00:00,76.71,4.1335,76.8212856066,25.35,0.6835,25.3592127687,51.36,3.45,51.475742831,133.79,77.09,4.1735,77.2028898569,25.35,0.6835,25.3592127687,51.74,3.49,51.8575712891,133.59
2021-10-21 09:30:00,76.284,2.9585,76.3413477629,16.784,-3.0415,17.0573555468,59.5,6.0,59.8017558271,134.27,76.764,3.0185,76.8233235304,16.784,-3.0415,17.0573555468,59.98,6.06,60.2853547721,134.08
2021-10-21 10:00:00,71.7645,3.67,71.8582796917,30.8745,-1.28,30.9010218318,40.89,4.95,41.1885251011,134.12,72.0845,3.74,72.1814570388,30.8745,-1.28,30.9010218318,41.21,5.02,41.5146299514,133.93
2021-10-21 10:30:00,70.395,2.907,70.454997509,15.745,-4.443,16.3598677868,54.65,7.35,55.1420438504,134.94,70.785,2.977,70.8475740869,15.745,-4.443,16.3598677868,55.04,7.42,55.5378969713,134.74
2021-10-21 11:00:00,68.883,3.0365,68.9498950054,14.993,-4.9335,15.7838357585,53.89,7.97,54.4761691017,134.83,69.303,3.1165,69.3730378551,14.993,-4.9335,15.7838357585,54.31,8.05,54.9033569101,134.63
2021-10-21 11:30:00,64.918,1.712,64.9405702778,16.598,-5.538,17.4975154808,48.32,7.25,48.8608728944,135.28,65.308,1.792,65.3325809072,16.598,-5.538,17.4975154808,48.71,7.33,49.2584307505,135.08
2021-10-21 12:00:00,64.6535,1.759,64.6774237524,17.4035,-5.861,18.3639084416,47.25,7.62,47.8604941471,135.28,65.0135,1.849,65.0397876938,17.4035,-5.861,18.3639084416,47.61,7.71,48.2302415503,135.08
2021-10-21 12:30:00,64.6095,1.9165,64.6379181479,17.3195,-6.1235,18.3701478628,47.29,8.04,47.9685907652,135.38,64.9695,2.0065,65.0004767098,17.3195,-6.1235,18.3701478628,47.65,8.13,48.3385912083,135.18
2021-10-21 13:00:00,65.3395,2.2195,65.3771859329,17.7795,-6.2205,18.8362745919,47.56,8.44,48.3030765066,135.38,65.7095,2.3095,65.7500736159,17.7795,-6.2205,18.8362745919,47.93,8.53,48.6831161698,135.18
2021-10-21 13:30:00,66.1155,2.2800000000000002,66.1548013394,18.3555,-6.21,19.3775251322,47.76,8.49,48.508738388,135.5,66.4855,2.38,66.5280851239,18.3555,-6.21,19.3775251322,48.13,8.59,48.8905410074,135.31
2021-10-21 14:00:00,62.3715,0.851,62.377305274,16.2015,-6.159,17.3326825174,46.17,7.01,46.6991327543,135.5,62.7415,0.9410000000000001,62.7485561846,16.2015,-6.159,17.3326825174,46.54,7.1,47.0784621669,135.31
2021-10-21 14:30:00,61.1325,0.088,61.1325633378,16.0125,-6.092,17.1322100224,45.12,6.18,45.5412648046,135.46,61.4825,0.168,61.4827295283,16.0125,-6.092,17.1322100224,45.47,6.26,45.8988943222,135.27
2021-10-21 15:00:00,60.778,-0.3205,60.7788450388,16.828,-5.9505,17.8490905721,43.95,5.63,44.3091344984,135.6,61.118,-0.2505,61.1185133511,16.828,-5.9505,17.8490905721,44.29,5.7,44.6552807627,135.41
2021-10-21 15:30:00,62.5915,-0.42550000000000004,62.5929462679,15.7215,-5.0355,16.5082349905,46.87,4.61,47.0961675723,135.19,62.9515,-0.35550000000000004,62.9525037826,15.7215,-5.0355,16.5082349905,47.23,4.68,47.4613031848,134.99
2021-10-21 16:00:00,68.502,0.026500000000000003,68.5020051258,13.142,-3.9535,13.7237868772,55.36,3.98,55.502882808,134.29,68.882,0.0765,68.8820424802,13.142,-3.9535,13.7237868772,55.74,4.03,55.8854945402,134.1
2021-10-21 16:30:00,74.788,1.654,74.80628757,9.508,-2.806,9.9134101095,65.28,4.46,65.432178628,133.25,75.288,1.714,75.3075078594,9.508,-2.806,9.9134101095,65.78,4.52,65.9351105254,133.07
2021-10-21 17:00:00,77.516,1.599,77.5324903315,8.876,-2.831,9.3165410427,68.64,4.43,68.782806718,133.25,78.056,1.659,78.0736281788,8.876,-2.831,9.3165410427,69.18,4.49,69.3255544514,133.07
2021-10-21 17:30:00,76.963,2.25,76.9958821561,27.583,0.8300000000000001,27.5954849387,49.38,1.42,49.4004129537,132.9,77.393,2.29,77.4268722667,27.583,0.8300000000000001,27.5954849387,49.81,1.46,49.8313927158,132.71
2021-10-21 18:00:00,78.687,2.919,78.7411234997,31.437,1.199,31.4598564841,47.25,1.72,47.281295456,133.49,79.037,2.959,79.0923703653,31.437,1.199,31.4598564841,47.6,1.76,47.6325267018,133.3
2021-10-21 18:30:00,81.9055,4.0115,82.0036771279,30.1655,1.8615,30.2228816048,51.74,2.15,51.7846512009,132.38,82.2855,4.0615,82.3856740732,30.1655,1.8615,30.2228816048,52.12,2.2,52.166410649,132.19
2021-10-21 19:00:00,85.2405,4.117,85.3398648303,31.4705,1.4969999999999999,31.5060847972,53.77,2.62,53.8337932901,132.38,85.6405,4.157,85.7413312776,31.4705,1.4969999999999999,31.5060847972,54.17,2.66,54.2352698896,132.19
2021-10-21 19:30:00,84.3675,3.1825,84.4275035904,25.7075,2.1225,25.7949716515,58.66,1.06,58.669576443,132.41,84.7975,3.2325,84.8590894513,25.7075,2.1225,25.7949716515,59.09,1.11,59.1004247024,132.23
2021-10-21 20:00:00,82.445,1.479,82.4582649951,12.225,0.589,12.2391807732,70.22,0.89,70.2256399045,132.41,82.955,1.479,82.9681834561,12.225,0.589,12.2391807732,70.73,0.89,70.7355992411,132.23
2021-10-21 20:30:00,78.827,0.1945,78.8272399571,5.057,-1.3255,5.2278293057,73.77,1.52,73.7856578205,132.71,79.427,0.23450000000000001,79.4273461677,5.057,-1.3255,5.2278293057,74.37,1.56,74.3863596367,132.52
2021-10-21 21:00:00,75.722,-1.0,75.7286028129,4.982,-1.22,5.129203057,70.74,0.22,70.740342097,133.21,76.272,-0.96,76.2780412963,4.982,-1.22,5.129203057,71.29,0.26,71.2904741182,133.02
2021-10-21 21:30:00,72.636,-1.8915000000000002,72.6606239187,5.076,-1.2715,5.23282794,67.56,-0.62,67.5628448187,133.65,73.176,-1.8715000000000002,73.1999281984,5.076,-1.2715,5.23282794,68.1,-0.6000000000000001,68.1026431205,133.46
2021-10-21 22:00:00,68.7985,-2.5395,68.8453532383,3.5185,-0.7695000000000001,3.6016624634000003,65.28,-1.77,65.3039914553,134.53,69.3185,-2.5195,69.3642726661,3.5185,-0.7695000000000001,3.6016624634000003,65.8,-1.75,65.8232671629,134.34
2021-10-21 22:30:00,64.8185,-3.3064999999999998,64.9027802525,3.7785,-0.9365,3.89282603,61.04,-2.37,61.0859926661,134.91,65.3085,-3.2965,65.3916438431,3.7785,-0.9365,3.89282603,61.53,-2.36,61.5752425899,134.71
2021-10-21 23:00:00,59.5575,-4.3625,59.7170596438,4.6075,-1.2025000000000001,4.7618339429,54.95,-3.16,55.0407857865,134.84,59.9975,-4.3525,60.1551682111,4.6075,-1.2025000000000001,4.7618339429,55.39,-3.15,55.4794971138,134.64
2021-10-21 23:30:00,55.357,-4.963,55.5790321794,4.717,-1.403,4.921229318,50.64,-3.56,50.7649800552,135.23,55.777,-4.953,55.9964814788,4.717,-1.403,4.921229318,51.06,-3.55,51.1832599587,135.03
2021-10-22 00:00:00,51.9175,-5.678,52.2270666441,5.8375,-1.838,6.1200204452,46.08,-3.84,46.2397231826,135.23,52.2875,-5.678,52.5948889176,5.8375,-1.838,6.1200204452,46.45,-3.84,46.6084552415,135.03
2021-10-22 00:30:00,49.45,-5.97,49.8090694553,6.74,-2.29,7.1184057204,42.71,-3.68,42.8682458237,134.79,49.79,-5.97,50.1466349818,6.74,-2.29,7.1184057204,43.05,-3.68,43.2070005902,134.6
2021-10-22 01:00:00,48.2,-5.99,48.5707741342,7.06,-2.48,7.4829138709,41.14,-3.51,41.289462336,134.61,48.53,-5.99,48.8982719531,7.06,-2.48,7.4829138709,41.47,-3.51,41.6182772349,134.41
2021-10-22 01:30:00,48.1795,-6.396,48.6021916815,7.6895,-2.5060000000000002,8.0875488407,40.49,-3.89,40.6764329803,134.67,48.4995,-6.396,48.9194267776,7.6895,-2.5060000000000002,8.0875488407,40.81,-3.89,40.9949777412,134.47
2021-10-22 02:00:00,49.2745,-6.344,49.6812105957,8.7445,-2.824,9.1891923611,40.53,-3.52,40.6825675198,134.67,49.5845,-6.334,49.98742038,8.7445,-2.824,9.1891923611,40.84,-3.51,40.9905562295,134.47
2021-10-22 02:30:00,49.7135,-6.5255,50.1399464748,8.9435,-2.6055,9.3153004514,40.77,-3.92,40.9580187509,134.82,50.0435,-6.5155,50.4658660136,8.9435,-2.6055,9.3153004514,41.1,-3.91,41.2855676962,134.62
2021-10-22 03:00:00,48.6595,-7.0065,49.1613464268,9.8595,-2.7065,10.2242301666,38.8,-4.3,39.0375460294,134.82,48.9695,-7.0165,49.4696189848,9.8595,-2.7065,10.2242301666,39.11,-4.31,39.3467686094,134.65
2021-10-22 03:30:00,47.919,-6.913,48.4150816379,9.719,-2.6630000000000003,10.0772282896,38.2,-4.25,38.435693047,135.53,48.219,-6.913,48.7120265438,9.719,-2.6630000000000003,10.0772282896,38.5,-4.25,38.7338676096,135.33
2021-10-22 04:00:00,46.456,-7.0845,46.9930854089,10.176,-3.0445,10.6216738912,36.28,-4.04,36.5042463283,134.89,46.746,-7.0845,47.2797912035,10.176,-3.0445,10.6216738912,36.57,-4.04,36.792478851,134.7
2021-10-22 04:30:00,46.19,-7.0235,46.720933769,9.3,-2.8135,9.716263801,36.89,-4.21,37.1294519216,134.9,46.49,-7.0235,47.0175462168,9.3,-2.8135,9.716263801,37.19,-4.21,37.4275326464,134.7
2021-10-22 05:00:00,46.606,-7.0405,47.1347841435,9.106,-2.9305,9.5659325865,37.5,-4.11,37.7245556634,134.9,46.876,-7.0405,47.4017722902,9.106,-2.9305,9.5659325865,37.77,-4.11,37.9929598742,134.7
2021-10-22 05:30:00,47.663,-6.5525,48.1112962333,7.873,-2.6025,8.2919922365,39.79,-3.95,39.9855799008,135.02,47.983,-6.5525,48.428334116,7.873,-2.6025,8.2919922365,40.11,-3.95,40.3040270941,134.82
2021-10-22 06:00:00,49.876,-5.651,50.1951110866,7.806,-2.711,8.2633623302,42.07,-2.94,42.1726036664,134.21,50.196,-5.651,50.513089561,7.806,-2.711,8.2633623302,42.39,-2.94,42.4918309796,134.01
2021-10-22 06:30:00,56.5015,-3.6785,56.6211167719,8.0915,-2.0585,8.349239157,48.41,-1.62,48.4370983854,134.27,56.8615,-3.6885,56.9810074893,8.0915,-2.0585,8.349239157,48.77,-1.63,48.7972314788,134.07
2021-10-22 07:00:00,61.2875,-1.9795,61.3194591993,10.2175,-2.9695,10.6402648698,51.07,0.99,51.0795947517,134.27,61.6775,-1.9295,61.7076735625,10.2175,-2.9695,10.6402648698,51.46,1.04,51.4705080604,134.07
2021-10-22 07:30:00,67.773,0.11950000000000001,67.7731053535,9.263,-2.5005,9.594564568,58.51,2.62,58.5686306823,135.2,68.203,0.1595,68.2031865036,9.263,-2.5005,9.594564568,58.94,2.66,58.9999932203,135.0
2021-10-22 08:00:00,71.8925,1.6965,71.912513991,10.1425,-2.8735,10.5416938155,61.75,4.57,61.9188775738,133.67,72.3625,1.7565,72.3838151696,10.1425,-2.8735,10.5416938155,62.22,4.63,62.3920291383,133.47
2021-10-22 08:30:00,74.069,2.1325,74.0996917487,10.599,-3.4075,11.1332770221,63.47,5.54,63.7113215999,133.63,74.569,2.2025,74.6015198723,10.599,-3.4075,11.1332770221,63.97,5.61,64.2155199309,133.43
2021-10-22 09:00:00,72.439,1.751,72.4601595499,11.079,-3.739,11.6929193104,61.36,5.49,61.6051109893,133.39,72.919,1.811,72.941485329,11.079,-3.739,11.6929193104,61.84,5.55,62.0885504743,133.19
2021-10-22 09:30:00,72.7695,1.8735,72.7936132672,12.9195,-3.6865,13.4351688676,59.85,5.5600000000000005,60.1077041651,133.38,73.2595,1.9435,73.2852750046,12.9195,-3.6865,13.4351688676,60.34,5.63,60.6020832975,133.18
2021-10-22 10:00:00,74.2245,3.5175,74.3078004418,28.3245,0.0675,28.3245804294,45.9,3.45,46.0294742529,133.38,74.5745,3.5675,74.6597823899,28.3245,0.0675,28.3245804294,46.25,3.5,46.3822433696,133.18
2021-10-22 10:30:00,71.26,2.0325,71.2889799075,31.55,-0.7275,31.5583864646,39.71,2.76,39.8057998287,134.15,71.58,2.0725,71.6099969016,31.55,-0.7275,31.5583864646,40.03,2.8,40.1278070669,133.95
2021-10-22 11:00:00,67.625,1.306,67.6376098114,34.165,-1.994,34.2231392628,33.46,3.3,33.6223378128,134.46,67.895,1.366,67.9087400929,34.165,-1.994,34.2231392628,33.73,3.36,33.8969393899,134.26
2021-10-22 11:30:00,67.9265,0.7285,67.9304064061,18.7265,-4.3115,19.2164209597,49.2,5.04,49.4574726406,134.6,68.2465,0.7685000000000001,68.2508267679,18.7265,-4.3115,19.2164209597,49.52,5.08,49.7798834872,134.4
2021-10-22 12:00:00,71.064,1.3875,71.0775439379,15.614,-4.4925,16.2474475611,55.45,5.88,55.7608904161,134.36,71.474,1.4575,71.4888591478,15.614,-4.4925,16.2474475611,55.86,5.95,56.1759922031,134.17
2021-10-22 12:30:00,71.1425,0.9525,71.1488760452,15.4225,-4.9675,16.2027640389,55.72,5.92,56.0336042032,134.36,71.5725,1.0225,71.5798034539,15.4225,-4.9675,16.2027640389,56.15,5.99,56.4685983534,134.17
2021-10-22 13:00:00,70.551,0.706,70.5545323633,12.791,-4.134,13.4424565091,57.76,4.84,57.9624292107,134.15,70.981,0.766,70.9851330702,12.791,-4.134,13.4424565091,58.19,4.9,58.395942496,133.95
2021-10-22 13:30:00,67.32,0.0325,67.320007845,13.28,-4.5275,14.0305615087,54.04,4.5600000000000005,54.2320495648,134.4,67.75,0.0825,67.7500502306,13.28,-4.5275,14.0305615087,54.47,4.61,54.6647326894,134.21
2021-10-22 14:00:00,67.018,-0.29550000000000004,67.0186514655,13.848,-4.4555,14.5471160114,53.17,4.16,53.3324900975,134.47,67.418,-0.23550000000000001,67.4184113151,13.848,-4.4555,14.5471160114,53.57,4.22,53.7359590963,134.27
2021-10-22 14:30:00,65.395,-0.6685,65.3984167794,11.465,-3.7984999999999998,12.0778651777,53.93,3.13,54.0207534194,134.21,65.815,-0.6185,65.8179061293,11.465,-3.7984999999999998,12.0778651777,54.35,3.18,54.4429508752,134.02
2021-10-22 15:00:00,65.5385,-0.8230000000000001,65.5436672093,9.7785,-3.473,10.3769355423,55.76,2.65,55.8229352507,134.61,65.9585,-0.783,65.9631473722,9.7785,-3.473,10.3769355423,56.18,2.69,56.2443641621,134.41
2021-10-22 15:30:00,65.5775,-1.3679999999999999,65.5917672444,12.3775,-3.968,12.997981776,53.2,2.6,53.2634959423,134.7,65.9875,-1.328,66.0008616629,12.3775,-3.968,12.997981776,53.61,2.64,53.6749634373,134.51
2021-10-22 16:00:00,68.2025,-1.3965,68.2167957214,9.5525,-2.8365,9.9647372519,58.65,1.44,58.667675086,134.77,68.6325,-1.3565,68.6459040912,9.5525,-2.8365,9.9647372519,59.08,1.48,59.0985346688,134.58
2021-10-22 16:30:00,69.6385,-1.9395,69.6655032459,6.6785,-2.1395,7.0128327016,62.96,0.2,62.9603176612,135.03,70.1185,-1.9195000000000002,70.1447683188,6.6785,-2.1395,7.0128327016,63.44,0.22,63.4403814617,134.83
2021-10-22 17:00:00,71.438,-1.6005,71.4559265859,9.778,-1.2905,9.8627924165,61.66,-0.31,61.6607792685,135.24,71.948,-1.5705,71.9651386037,9.778,-1.2905,9.8627924165,62.17,-0.28,62.170630526,135.04
2021-10-22 17:30:00,75.6215,0.066,75.6215288013,21.2115,2.046,21.3099471668,54.41,-1.98,54.4460145465,134.79,76.0115,0.066,76.0115286536,21.2115,2.046,21.3099471668,54.8,-1.98,54.8357584064,134.6
2021-10-22 18:00:00,78.972,0.8495,78.9765688939,21.022,2.5295,21.1736358297,57.95,-1.6800000000000002,57.9743469131,134.94,79.412,0.8595,79.4166511775,21.022,2.5295,21.1736358297,58.39,-1.67,58.413876776,134.74
2021-10-22 18:30:00,81.8605,2.955,81.9138174257,28.7205,2.445,28.8243845598,53.14,0.51,53.1424472526,134.74,82.2605,2.975,82.3142787446,28.7205,2.445,28.8243845598,53.54,0.53,53.5426232081,134.55
2021-10-22 19:00:00,82.785,2.842,82.83376841,29.345,1.962,29.4105162994,53.44,0.88,53.4472450179,134.37,83.185,2.862,83.2342193392,29.345,1.962,29.4105162994,53.84,0.9,53.8475217628,134.18
2021-10-22 19:30:00,79.792,2.092,79.8194194918,29.272,1.962,29.337679322,50.52,0.13,50.5201672602,133.67,80.182,2.122,80.2100742301,29.272,1.962,29.337679322,50.91,0.16,50.9102514235,133.47
2021-10-22 20:00:00,77.2255,0.6595000000000001,77.228315989,23.0455,0.8195,23.0600661426,54.18,-0.16,54.180236249000004,133.67,77.5955,0.6695,77.5983881952,23.0455,0.8195,23.0600661426,54.55,-0.15,54.5502062324,133.47
2021-10-22 20:30:00,74.7065,-1.702,74.7258853828,3.1365,-0.812,3.2399037409,71.57,-0.89,71.5755335293,133.83,75.2265,-1.682,75.2453016889,3.1365,-0.812,3.2399037409,72.09,-0.87,72.0952494968,133.64
2021-10-22 21:00:00,71.0535,-2.62,71.1017880383,2.0935,-0.56,2.1671045775,68.96,-2.06,68.9907617004,134.09,71.5935,-2.61,71.6410590531,2.0935,-0.56,2.1671045775,69.5,-2.05,69.5302272397,133.9
2021-10-22 21:30:00,68.4225,-3.725,68.5238216334,1.5625,-0.315,1.5939357735000002,66.86,-3.41,66.9469020941,134.03,68.9425,-3.725,69.0430585305,1.5625,-0.315,1.5939357735000002,67.38,-3.41,67.4662322944,133.84
2021-10-22 22:00:00,63.965,-5.418,64.1940491712,1.445,-0.308,1.4774603210000001,62.52,-5.11,62.7284823665,134.3,64.455,-5.438,64.6839923706,1.445,-0.308,1.4774603210000001,63.01,-5.13,63.2184862204,134.1
2021-10-22 22:30:00,59.9135,-6.4685,60.2616708572,1.5735000000000001,-0.4585,1.6389400538,58.34,-6.01,58.6487484947,135.33,60.3835,-6.4885,60.7311098573,1.5735000000000001,-0.4585,1.6389400538,58.81,-6.03,59.1183304906,135.13
2021-10-22 23:00:00,55.9725,-7.261,56.4414996014,1.8325,-0.591,1.9254446888999999,54.14,-6.67,54.549321719,135.33,56.3925,-7.281,56.8605928324,1.8325,-0.591,1.9254446888999999,54.56,-6.69,54.9686246872,135.13
2021-10-22 23:30:00,52.4805,-7.987,53.0847911294,1.8805,-0.377,1.9179179466,50.6,-7.61,51.1690541245,135.92,52.8605,-8.007,53.4634876271,1.8805,-0.377,1.9179179466,50.98,-7.63,51.5478156666,135.72
2021-10-23 00:00:00,49.649,-8.1195,50.3085428257,1.579,-0.41950000000000004,1.6337751528000002,48.07,-7.7,48.6827988103,135.79,50.039,-8.1595,50.6998911365,1.579,-0.41950000000000004,1.6337751528000002,48.46,-7.74,49.0742213387,135.59
2021-10-23 00:30:00,47.3575,-8.303,48.0798566476,1.7974999999999999,-0.433,1.8489173183,45.56,-7.87,46.2347326152,136.25,47.7075,-8.323,48.4280691877,1.7974999999999999,-0.433,1.8489173183,45.91,-7.89,46.5830462722,136.06
2021-10-23 01:00:00,46.16,-8.249,46.8912742523,1.81,-0.449,1.8648595121,44.35,-7.8,45.0306839833,136.89,46.5,-8.279,47.2312591511,1.81,-0.449,1.8648595121,44.69,-7.83,45.3707504897,136.69
2021-10-23 01:30:00,45.426,-8.4925,46.2130288149,1.826,-0.48250000000000004,1.8886720864000002,43.6,-8.01,44.3296751624,136.85,45.756,-8.5125,46.5411021813,1.826,-0.48250000000000004,1.8886720864000002,43.93,-8.03,44.6578750054,136.65
2021-10-23 02:00:00,45.756,-8.5535,46.5486186503,1.6960000000000002,-0.4035,1.7433382489,44.06,-8.15,44.8074335351,136.85,46.096,-8.5735,46.8865238448,1.6960000000000002,-0.4035,1.7433382489,44.4,-8.17,45.1454194797,136.65
2021-10-23 02:30:00,45.904,-8.578,46.6986006214,2.424,-0.648,2.5091193674,43.48,-7.93,44.1972318138,136.94,46.234,-8.598,47.0266771099,2.424,-0.648,2.5091193674,43.81,-7.95,44.5254825914,136.74
2021-10-23 03:00:00,44.999,-8.7535,45.8424886241,2.109,-0.6635,2.2109077887,42.89,-8.09,43.6463079767,136.94,45.329,-8.7735,46.1702560449,2.109,-0.6635,2.2109077887,43.22,-8.11,43.9743163676,136.74
2021-10-23 03:30:00,44.03,-8.875,44.9155488111,1.9100000000000001,-0.525,1.9808394685000001,42.12,-8.35,42.9396890999,137.14,44.36,-8.905,45.2449845287,1.9100000000000001,-0.525,1.9808394685000001,42.45,-8.38,43.2692373402,136.93
2021-10-23 04:00:00,42.1525,-9.4975,43.2092092325,2.8925,-0.8375,3.0113057799,39.26,-8.66,40.2037709674,137.14,42.4525,-9.3075,43.460836537,2.8925,-0.8375,3.0113057799,39.56,-8.47,40.4565754853,136.93
2021-10-23 04:30:00,42.426,-9.322,43.4380611906,2.956,-0.7020000000000001,3.0382132907,39.47,-8.62,40.4003131176,137.08,42.726,-9.342,43.735386588,2.956,-0.7020000000000001,3.0382132907,39.77,-8.64,40.697696495,136.87
2021-10-23 05:00:00,42.8615,-9.1005,43.8169748214,2.2515,-0.6205,2.3354383957,40.61,-8.48,41.4859313503,135.43,43.1715,-9.1205,44.1243915822,2.2515,-0.6205,2.3354383957,40.92,-8.5,41.7934971018,135.23
2021-10-23 05:30:00,44.2245,-8.5615,45.0455955949,2.4045,-0.6915,2.5019577335000003,41.82,-7.87,42.5540750105,135.85,44.5545,-8.5815,45.373402038,2.4045,-0.6915,2.5019577335000003,42.15,-7.89,42.8821011612,135.65
2021-10-23 06:00:00,45.3765,-8.3495,46.1382802291,2.1665,-0.5995,2.2479151452,43.21,-7.75,43.899505692,135.34,45.6965,-8.3695,46.4566318463,2.1665,-0.5995,2.2479151452,43.53,-7.77,44.2180257361,135.15
2021-10-23 06:30:00,47.9575,-7.814,48.5899207887,2.7375,-0.734,2.8341951679,45.22,-7.08,45.7708946821,134.92,48.2975,-7.834,48.9287243064,2.7375,-0.734,2.8341951679,45.56,-7.1,46.109907829,134.72
2021-10-23 07:00:00,50.2585,-7.1125,50.7592797279,2.5585,-0.6625,2.6428826118,47.7,-6.45,48.1341095274,133.76,50.6285,-7.1225,51.1270478172,2.5585,-0.6625,2.6428826118,48.07,-6.46,48.5021288193,133.56
2021-10-23 07:30:00,53.6255,-6.1795,53.9803711593,2.5955,-0.5395,2.6509772726,51.03,-5.64,51.3407294455,133.06,54.0055,-6.1795,54.3578904162,2.5955,-0.5395,2.6509772726,51.41,-5.64,51.718446419,132.87
2021-10-23 08:00:00,56.4905,-5.5185,56.759408317,3.0705,-0.6985,3.1489478402,53.42,-4.82,53.6370096109,132.56,56.8905,-5.5285,57.1584928292,3.0705,-0.6985,3.1489478402,53.82,-4.83,54.0362961351,132.36
2021-10-23 08:30:00,60.1635,-4.396,60.323888703,9.7835,0.404,9.7918378382,50.38,-4.8,50.6081455894,133.06,60.6035,-4.396,60.7627272944,9.7835,0.404,9.7918378382,50.82,-4.8,51.0461790931,132.87
2021-10-23 09:00:00,61.6875,-3.6375,61.7946523779,21.6175,1.7125,21.6852245204,40.07,-5.35,40.4255785364,133.01,61.9875,-3.6475,62.0947212934,21.6175,1.7125,21.6852245204,40.37,-5.36,40.7242740881,132.82
2021-10-23 09:30:00,62.7045,-3.653,62.8108169765,23.6145,0.887,23.6311527279,39.09,-4.54,39.3527597507,132.88,62.9745,-3.653,63.0803619144,23.6145,0.887,23.6311527279,39.36,-4.54,39.6209691956,132.69
2021-10-23 10:00:00,63.554,-4.018,63.6808859863,10.614,-2.268,10.8536086165,52.94,-1.75,52.9689163567,132.74,63.974,-3.998,64.098804045,10.614,-2.268,10.8536086165,53.36,-1.73,53.3880370495,132.55
2021-10-23 10:30:00,64.4315,-2.752,64.4902449697,26.0415,0.248,26.0426808576,38.39,-3.0,38.5070396162,132.29,64.7315,-2.742,64.789548974,26.0415,0.248,26.0426808576,38.69,-2.99,38.8053630314,132.1
2021-10-23 11:00:00,64.4195,-3.7805,64.5303351959,11.6995,-2.5605,11.9764126724,52.72,-1.22,52.7341141957,132.29,64.7795,-3.7505,64.8879793991,11.6995,-2.5605,11.9764126724,53.08,-1.19,53.0933376235,132.1
2021-10-23 11:30:00,64.268,-3.8525,64.3833641576,9.998,-3.0125,10.4419902437,54.27,-0.84,54.2765004399,132.1,64.678,-3.8325,64.7914480487,9.998,-3.0125,10.4419902437,54.68,-0.8200000000000001,54.6861481547,131.91
2021-10-23 12:00:00,64.175,-3.7905,64.2868455848,8.375,-2.5705,8.7605990235,55.8,-1.22,55.8133353241,132.18,64.605,-3.7505,64.7137719133,8.375,-2.5705,8.7605990235,56.23,-1.18,56.2423799283,131.98
2021-10-23 12:30:00,64.445,-4.044,64.5717582307,8.695,-2.7039999999999997,9.1057476903,55.75,-1.34,55.7661017106,131.98,64.885,-4.024,65.00965929,8.695,-2.7039999999999997,9.1057476903,56.19,-1.32,56.2055023997,131.79
2021-10-23 13:00:00,64.5715,-4.2065,64.7083708225,8.5315,-2.6465,8.9325502797,56.04,-1.56,56.0617088573,132.24,65.0015,-4.1765,65.1355368021,8.5315,-2.6465,8.9325502797,56.47,-1.53,56.4907231322,132.04
2021-10-23 13:30:00,63.4255,-4.6485,63.5956177932,9.4955,-3.1785,10.0133602003,53.93,-1.47,53.9500305839,132.59,63.8455,-4.6285,64.0130524385,9.4955,-3.1785,10.0133602003,54.35,-1.45,54.3693387858,132.39
2021-10-23 14:00:00,61.53,-5.2775,61.7559139375,9.38,-3.3375,9.956068815,52.15,-1.94,52.1860718966,132.59,61.94,-5.2575,62.1627292375,9.38,-3.3375,9.956068815,52.56,-1.92,52.5950568019,132.39
2021-10-23 14:30:00,59.7435,-5.877,60.0318658818,8.2535,-2.767,8.7049727886,51.49,-3.11,51.5838366157,133.47,60.1435,-5.857,60.4280153675,8.2535,-2.767,8.7049727886,51.89,-3.09,51.9819218575,133.28
2021-10-23 15:00:00,58.7805,-6.6315,59.153393584,7.3305,-2.4115,7.7169658869,51.45,-4.22,51.6227750126,133.47,59.1805,-6.6315,59.5508889312,7.3305,-2.4115,7.7169658869,51.85,-4.22,52.0214465389,133.28
