Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-23 15:30:00,58.5145,-6.5325,58.8780117404,7.0845,-2.2725,7.440053528,51.43,-4.26,51.606128512,132.86,58.9145,-6.5225,59.2744575386,7.0845,-2.2725,7.440053528,51.83,-4.25,52.0039556188,132.67
2021-10-23 16:00:00,58.79,-6.656,59.1655848953,8.28,-2.666,8.6986180512,50.51,-3.99,50.6673484603,132.86,59.18,-6.656,59.5531253252,8.28,-2.666,8.6986180512,50.9,-3.99,51.0561465448,132.67
2021-10-23 16:30:00,61.031,-5.5445,61.282333843,19.231,-0.3845,19.2348434163,41.8,-5.16,42.117283863,132.73,61.391,-5.5344999999999995,61.6399673203,19.231,-0.3845,19.2348434163,42.16,-5.15,42.4733810757,132.53
2021-10-23 17:00:00,63.876,-4.339,64.0232012399,24.476,1.311,24.5110851861,39.4,-5.65,39.8030463658,132.73,64.166,-4.359,64.3138899228,24.476,1.311,24.5110851861,39.69,-5.67,40.0929544933,132.53
2021-10-23 17:30:00,67.7015,-3.386,67.7861202478,25.3915,1.6139999999999999,25.442744904,42.31,-5.0,42.6044140906,132.21,68.0015,-3.386,68.0857473944,25.3915,1.6139999999999999,25.442744904,42.61,-5.0,42.9023554132,132.02
2021-10-23 18:00:00,70.622,-2.716,70.6742070348,24.792,1.464,24.8351879397,45.83,-4.18,46.0202270746,131.93,70.972,-2.706,71.0235680602,24.792,1.464,24.8351879397,46.18,-4.17,46.3678908298,131.74
2021-10-23 18:30:00,73.26,-2.681,73.3090401042,25.07,1.609,25.1215799861,48.19,-4.29,48.3805766811,131.47,73.61,-2.681,73.6588070837,25.07,1.609,25.1215799861,48.54,-4.29,48.7292078737,131.27
2021-10-23 19:00:00,74.0245,-2.705,74.0739065073,24.8745,1.865,24.9443174942,49.15,-4.57,49.362003606,131.76,74.4145,-2.715,74.4640116785,24.8745,1.865,24.9443174942,49.54,-4.58,49.7512612905,131.56
2021-10-23 19:30:00,71.327,-3.7255000000000003,71.4242275369,22.917,1.6045,22.9730996875,48.41,-5.33,48.702535868300004,131.76,71.667,-3.7355,71.7642867257,22.917,1.6045,22.9730996875,48.75,-5.34,49.0415956103,131.56
2021-10-23 20:00:00,67.037,-5.4945,67.2617937558,6.667,-1.5545,6.8458278718,60.37,-3.94,60.498433864,132.79,67.507,-5.4945,67.7302338638,6.667,-1.5545,6.8458278718,60.84,-3.94,60.9674437712,132.59
2021-10-23 20:30:00,64.534,-6.239,64.8348847227,6.184,-1.289,6.3169119829,58.35,-4.95,58.5595850395,132.53,64.984,-6.239,65.2828107315,6.184,-1.289,6.3169119829,58.8,-4.95,59.0079867476,132.34
2021-10-23 21:00:00,61.699,-7.1275,62.1093218225,6.819,-1.4275,6.966815431000001,54.88,-5.7,55.1752154504,133.13,62.139,-7.1275,62.5464353681,6.819,-1.4275,6.966815431000001,55.32,-5.7,55.6128798032,132.94
2021-10-23 21:30:00,59.169,-7.5395,59.6474192338,7.139,-1.5295,7.3010061807,52.03,-6.01,52.3759582251,133.24,59.589,-7.5595,60.0665877277,7.139,-1.5295,7.3010061807,52.45,-6.03,52.7954865495,133.05
2021-10-23 22:00:00,56.82,-8.0035,57.3809063387,8.04,-1.8035,8.2397944301,48.78,-6.2,49.1724353678,133.24,57.22,-8.0035,57.7770232207,8.04,-1.8035,8.2397944301,49.18,-6.2,49.5692687055,133.05
2021-10-23 22:30:00,54.3565,-8.45,55.009377312,8.586500000000001,-1.78,8.7690582305,45.77,-6.67,46.2534517631,133.54,54.7165,-8.46,55.3666593922,8.586500000000001,-1.78,8.7690582305,46.13,-6.68,46.6111499536,133.35
2021-10-23 23:00:00,51.6465,-8.8885,52.4057858876,7.1065,-1.3085,7.2259611471,44.54,-7.58,45.1803939779,133.15,52.0065,-8.9085,52.7639783801,7.1065,-1.3085,7.2259611471,44.9,-7.6,45.5386648904,132.95
2021-10-23 23:30:00,48.902,-9.3775,49.7930026234,8.852,-1.8775,9.0489176286,40.05,-7.5,40.7461961415,133.31,49.242,-9.3975,50.1307048649,8.852,-1.8775,9.0489176286,40.39,-7.52,41.0840905948,133.11
2021-10-24 00:00:00,45.6815,-10.0725,46.7787847052,9.4315,-2.2125,9.687535729,36.25,-7.86,37.0923455716,133.56,45.9815,-10.0925,47.0760756489,9.4315,-2.2125,9.687535729,36.55,-7.88,37.3897967365,133.36
2021-10-24 00:30:00,42.5595,-10.1395,43.7506628578,9.6295,-2.5395,9.95873137,32.93,-7.6,33.7956343334,133.76,42.8295,-10.1595,44.0179680415,9.6295,-2.5395,9.95873137,33.2,-7.62,34.0632411846,133.56
2021-10-24 01:00:00,42.0235,-10.234,43.2516971719,9.8935,-2.474,10.1981379796,32.13,-7.76,33.0538121856,133.31,42.2735,-10.254,43.4993484808,9.8935,-2.474,10.1981379796,32.38,-7.78,33.3015435078,133.11
2021-10-24 01:30:00,42.0025,-10.5115,43.2978248703,9.4125,-2.1115,9.6464287952,32.59,-8.4,33.6551348237,133.74,42.2525,-10.5315,43.5452207309,9.4125,-2.1115,9.6464287952,32.84,-8.42,33.9022418138,133.54
2021-10-24 02:00:00,43.339,-10.213,44.5261079593,9.549,-2.003,9.7568135167,33.79,-8.21,34.773095922,134.45,43.609,-10.243,44.7958025935,9.549,-2.003,9.7568135167,34.06,-8.24,35.0425626917,134.25
2021-10-24 02:30:00,43.1445,-10.2615,44.3480130615,9.2345,-1.9715,9.442605705,33.91,-8.29,34.908626441,134.11,43.4245,-10.2815,44.625065182,9.2345,-1.9715,9.442605705,34.19,-8.31,35.1853975393,133.91
2021-10-24 03:00:00,42.3165,-10.2305,43.5356095915,10.3865,-2.2905,10.6360600083,31.93,-7.94,32.9024087264,134.52,42.5765,-10.2505,43.7930485637,10.3865,-2.2905,10.6360600083,32.19,-7.96,33.1595793098,134.32
2021-10-24 03:30:00,40.9975,-10.357,42.2854875253,10.4075,-2.457,10.6935917843,30.59,-7.9,31.5936401828,134.61,41.2475,-10.367,42.5303532227,10.4075,-2.457,10.6935917843,30.84,-7.91,31.8382427279,134.41
2021-10-24 04:00:00,39.4905,-10.2865,40.8082304505,10.1705,-2.7965,10.5479610589,29.32,-7.49,30.261568036,134.61,39.7205,-10.2965,41.0333526841,10.1705,-2.7965,10.5479610589,29.55,-7.5,30.4869234263,134.41
2021-10-24 04:30:00,37.9945,-10.294,39.364304468,9.7745,-3.2640000000000002,10.305073811,28.22,-7.03,29.0824569113,134.69,38.2245,-10.304,39.5889481579,9.7745,-3.2640000000000002,10.305073811,28.45,-7.04,29.308089327,134.49
2021-10-24 05:00:00,37.092,-10.264,38.4859215818,9.162,-3.574,9.8344150817,27.93,-6.69,28.7200452646,133.83,37.312,-10.274000000000001,38.7006514157,9.162,-3.574,9.8344150817,28.15,-6.7,28.936352569,133.63
2021-10-24 05:30:00,37.7525,-9.526,38.9357924313,9.4825,-3.7560000000000002,10.1992814575,28.27,-5.77,28.8528300172,133.53,37.9725,-9.526,39.1491434421,9.4825,-3.7560000000000002,10.1992814575,28.49,-5.77,29.0684192897,133.34
2021-10-24 06:00:00,38.9275,-9.4225,40.0516386993,9.6375,-3.6125,10.2923059855,29.29,-5.8100000000000005,29.8606798315,133.53,39.1675,-9.4225,40.284942131,9.6375,-3.6125,10.2923059855,29.53,-5.8100000000000005,30.0961293192,133.34
2021-10-24 06:30:00,40.1665,-8.987,41.1596148093,9.5465,-3.907,10.3150526538,30.62,-5.08,31.0385373367,133.53,40.4065,-8.987,41.3938571681,9.5465,-3.907,10.3150526538,30.86,-5.08,31.2753257377,133.34
2021-10-24 07:00:00,42.806,-8.646,43.6704356745,10.006,-3.526,10.6090862943,32.8,-5.12,33.1972047016,133.28,43.056,-8.636,43.9135472491,10.006,-3.526,10.6090862943,33.05,-5.11,33.4427062302,133.08
2021-10-24 07:30:00,46.2675,-8.056,46.9636102983,9.3375,-3.176,9.8628536565,36.93,-4.88,37.2510308582,133.67,46.5475,-8.056,47.2394844622,9.3375,-3.176,9.8628536565,37.21,-4.88,37.5286357333,133.47
2021-10-24 08:00:00,48.5515,-7.5725,49.1384870392,8.8415,-2.9125,9.3088548436,39.71,-4.66,39.9824924186,133.67,48.8515,-7.5625,49.4333941633,8.8415,-2.9125,9.3088548436,40.01,-4.65,40.2793073426,133.47
2021-10-24 08:30:00,52.2535,-7.052,52.7272127677,8.2435,-2.732,8.6844180145,44.01,-4.32,44.2215162562,133.03,52.6035,-7.042,53.0727611516,8.2435,-2.732,8.6844180145,44.36,-4.31,44.5688871299,132.84
2021-10-24 09:00:00,56.054,-6.547,56.4350434128,7.574,-2.637,8.0199279922,48.48,-3.91,48.6374187226,133.28,56.414,-6.537,56.791476165,7.574,-2.637,8.0199279922,48.84,-3.9,48.9954650963,133.08
2021-10-24 09:30:00,60.3345,-5.818,60.6143631019,7.1345,-2.308,7.4985301393,53.2,-3.51,53.3156646775,132.8,60.7545,-5.808,61.0314847784,7.1345,-2.308,7.4985301393,53.62,-3.5,53.7341083484,132.61
2021-10-24 10:00:00,62.9145,-5.326,63.1395326737,8.3345,-3.146,8.9084906831,54.58,-2.18,54.6235187442,133.39,63.3445,-5.306,63.5663379176,8.3345,-3.146,8.9084906831,55.01,-2.16,55.0523905021,133.2
2021-10-24 10:30:00,64.389,-4.9505,64.5790273328,7.539,-2.9905,8.1104630725,56.85,-1.96,56.8837771249,133.0,64.829,-4.9305,65.0162216008,7.539,-2.9905,8.1104630725,57.29,-1.94,57.3228375083,132.8
2021-10-24 11:00:00,66.7835,-4.411,66.9290130904,7.9035,-2.851,8.4019945995,58.88,-1.56,58.9006621355,133.12,67.2435,-4.391,67.3867136255,7.9035,-2.851,8.4019945995,59.34,-1.54,59.3599797844,132.92
2021-10-24 11:30:00,68.292,-4.086,68.4141261729,7.252,-2.516,7.6760510681,61.04,-1.57,61.0601875202,133.66,68.762,-4.056,68.8815198729,7.252,-2.516,7.6760510681,61.51,-1.54,61.5292751461,133.47
2021-10-24 12:00:00,70.514,-3.65,70.6084038624,6.7940000000000005,-2.11,7.1141082365,63.72,-1.54,63.7386068251,134.02,71.004,-3.63,71.0967292919,6.7940000000000005,-2.11,7.1141082365,64.21,-1.52,64.2279884474,133.82
2021-10-24 12:30:00,72.4665,-2.9395,72.5260938042,6.2165,-1.8395000000000001,6.4829493674,66.25,-1.1,66.2591314462,133.94,72.9765,-2.9095,73.0344763964,6.2165,-1.8395000000000001,6.4829493674,66.76,-1.07,66.7685741948,133.73
2021-10-24 13:00:00,73.4475,-2.8095,73.501214592,6.3475,-1.6895,6.5684980399,67.1,-1.12,67.109346592,133.48,73.9775,-2.7895000000000003,74.0300737302,6.3475,-1.6895,6.5684980399,67.63,-1.1,67.6389451426,133.28
2021-10-24 13:30:00,71.8025,-3.242,71.8756535292,6.5625,-1.762,6.7949282741,65.24,-1.48,65.2567850878,133.48,72.3225,-3.222,72.3942352004,6.5625,-1.762,6.7949282741,65.76,-1.46,65.7762054242,133.28
2021-10-24 14:00:00,68.961,-4.1035,69.0829807786,7.841,-2.5435,8.2432198351,61.12,-1.56,61.1399051357,133.91,69.461,-4.0735,69.5803415,7.841,-2.5435,8.2432198351,61.62,-1.53,61.6389917179,133.7
2021-10-24 14:30:00,66.5175,-4.7575,66.6874171977,7.8975,-2.6875,8.3422516445,58.62,-2.07,58.6565367201,134.06,66.9675,-4.7375,67.1348639866,7.8975,-2.6875,8.3422516445,59.07,-2.05,59.1055614981,133.86
2021-10-24 15:00:00,63.4025,-5.905,63.6768877321,8.4325,-2.795,8.883641215699999,54.97,-3.11,55.057905881,133.87,63.8425,-5.885,64.1131658183,8.4325,-2.795,8.883641215699999,55.41,-3.09,55.4960917543,133.66
2021-10-24 15:30:00,62.35,-6.139,62.6514949622,8.9,-3.119,9.4307031021,53.45,-3.02,53.5352491355,134.36,62.77,-6.129,63.0685146567,8.9,-3.119,9.4307031021,53.87,-3.01,53.9540267265,134.16
2021-10-24 16:00:00,60.7605,-6.26,61.0821247195,8.2305,-3.55,8.9634608411,52.53,-2.71,52.5998574143,134.72,61.1605,-6.25,61.4790147957,8.2305,-3.55,8.9634608411,52.93,-2.7,52.9988197982,134.52
2021-10-24 16:30:00,62.211,-6.063,62.5057476557,8.101,-3.323,8.7560567609,54.11,-2.74,54.1793290841,134.02,62.631,-6.043,62.9218563776,8.101,-3.323,8.7560567609,54.53,-2.7199999999999998,54.5977957431,133.82
2021-10-24 17:00:00,64.1795,-5.6745,64.4298701729,6.7795000000000005,-2.6445,7.2770186546,57.4,-3.03,57.4799173625,133.44,64.6195,-5.6545000000000005,64.8664254488,6.7795000000000005,-2.6445,7.2770186546,57.84,-3.01,57.9182674119,133.24
2021-10-24 17:30:00,65.6825,-4.923,65.8667346636,5.8325,-2.693,6.4241968564,59.85,-2.23,59.891530286,133.11,66.1425,-4.913,66.3247154178,5.8325,-2.693,6.4241968564,60.31,-2.22,60.3508450645,132.91
2021-10-24 18:00:00,67.805,-4.0215,67.9241524588,7.715,-2.0215,7.975442762,60.09,-2.0,60.1232741956,132.74,68.325,-4.0015,68.4420749777,7.715,-2.0215,7.975442762,60.61,-1.98,60.6423325739,132.54
2021-10-24 18:30:00,71.102,-1.142,71.1111704868,31.702,0.878,31.714155956,39.4,-2.02,39.4517477433,131.62,71.402,-1.1219999999999999,71.4108149232,31.702,0.878,31.714155956,39.7,-2.0,39.7503459104,131.42
2021-10-24 19:00:00,73.5505,-1.029,73.5576977022,31.7405,1.291,31.766743951,41.81,-2.32,41.8743179049,131.62,73.8605,-1.009,73.8673915964,31.7405,1.291,31.766743951,42.12,-2.3,42.1827500289,131.42
2021-10-24 19:30:00,71.8225,-3.979,71.932634786,9.1825,-0.789,9.2163348057,62.64,-3.19,62.7211742556,131.87,72.2425,-3.959,72.3508983168,9.1825,-0.789,9.2163348057,63.06,-3.17,63.1396270182,131.67
2021-10-24 20:00:00,67.7985,-5.247,68.0012324245,6.2385,-1.987,6.5472934293,61.56,-3.26,61.646258605,132.32,68.2885,-5.247,68.4897820208,6.2385,-1.987,6.5472934293,62.05,-3.26,62.135578375,132.13
2021-10-24 20:30:00,66.0785,-5.4765,66.3050542153,6.1185,-1.8565,6.3939529635,59.96,-3.62,60.0691767881,133.33,66.5485,-5.4665,66.7726401642,6.1185,-1.8565,6.3939529635,60.43,-3.61,60.5377320355,133.13
2021-10-24 21:00:00,63.588,-5.899,63.8610362036,6.298,-1.909,6.5809638352,57.29,-3.99,57.4287750174,132.76,64.058,-5.899,64.329041381,6.298,-1.909,6.5809638352,57.76,-3.99,57.8976484842,132.56
2021-10-24 21:30:00,60.5475,-6.6935,60.9163582176,7.4875,-2.1935000000000002,7.8021854951,53.06,-4.5,53.25047981,133.8,60.9775,-6.6935,61.3437726954,7.4875,-2.1935000000000002,7.8021854951,53.49,-4.5,53.6789539764,133.61
2021-10-24 22:00:00,57.55,-7.2445,58.0041832996,7.61,-2.2445,7.9340960575,49.94,-5.0,50.1896762293,133.05,57.94,-7.2345,58.3899100038,7.61,-2.2445,7.9340960575,50.33,-4.99,50.5767634394,132.86
2021-10-24 22:30:00,54.1885,-7.569,54.7145619854,6.5785,-2.409,7.005707905,47.61,-5.16,47.8888055813,133.2,54.5685,-7.579,55.0923082948,6.5785,-2.409,7.005707905,47.99,-5.17,48.2676806984,133.0
2021-10-24 23:00:00,50.939,-7.7545,51.5258575014,6.199,-2.4445,6.6635712084000005,44.74,-5.31,45.0540087007,132.58,51.299,-7.7645,51.8832811342,6.199,-2.4445,6.6635712084000005,45.1,-5.32,45.4126898565,132.39
2021-10-24 23:30:00,48.1545,-8.372,48.8768478346,6.7245,-2.382,7.1339206787,41.43,-5.99,41.8607811681,133.63,48.4845,-8.372,49.2020032544,6.7245,-2.382,7.1339206787,41.76,-5.99,42.1874116295,133.43
2021-10-25 00:00:00,45.841,-8.741,46.6669300683,6.911,-2.301,7.2839908018,38.93,-6.44,39.4590737347,133.63,46.151,-8.751,46.973341397,6.911,-2.301,7.2839908018,39.24,-6.45,39.7665701312,133.43
2021-10-25 00:30:00,43.4005,-8.861,44.2958318722,7.9705,-2.661,8.4029632422,35.43,-6.2,35.968387509,133.28,43.7005,-8.881,44.5937872495,7.9705,-2.661,8.4029632422,35.73,-6.22,36.2673586025,133.09
2021-10-25 01:00:00,42.93,-8.5235,43.7679671935,7.5,-2.4735,7.8973541297,35.43,-6.05,35.9428351692,133.28,43.2,-8.5235,44.0328292556,7.5,-2.4735,7.8973541297,35.7,-6.05,36.2090113093,133.09
2021-10-25 01:30:00,42.6595,-8.7935,43.5563839466,7.0595,-2.3735,7.4478213257,35.6,-6.42,36.1742505105,133.01,42.9495,-8.8035,43.842458445,7.0595,-2.3735,7.4478213257,35.89,-6.43,36.461445391,132.82
2021-10-25 02:00:00,43.7865,-8.805,44.6630228181,8.3065,-2.585,8.6994348811,35.48,-6.22,36.0210882678,133.49,44.0665,-8.815,44.9395221075,8.3065,-2.585,8.6994348811,35.76,-6.23,36.2986294507,133.29
2021-10-25 02:30:00,44.1085,-8.6895,44.9562807903,8.8085,-2.5895,9.1812407931,35.3,-6.1,35.8231768552,133.45,44.3785,-8.6995,45.2231418911,8.8085,-2.5895,9.1812407931,35.57,-6.11,36.0909545454,133.26
2021-10-25 03:00:00,42.806,-8.715,43.6841488529,7.056,-2.515,7.4908184466,35.75,-6.2,36.2836395639,133.18,43.106,-8.715,43.9781589087,7.056,-2.515,7.4908184466,36.05,-6.2,36.5792632512,132.99
2021-10-25 03:30:00,41.8905,-8.797,42.8042194094,7.6605,-2.607,8.0919533643,34.23,-6.19,34.7851836275,133.63,42.1505,-8.807,43.0607466174,7.6605,-2.607,8.0919533643,34.49,-6.2,35.0428323627,133.43
2021-10-25 04:00:00,41.1505,-8.909,42.1038469887,6.4805,-2.329,6.8862995324,34.67,-6.58,35.2888835188,132.97,41.4205,-8.929,42.3719820312,6.4805,-2.329,6.8862995324,34.94,-6.6,35.5578908261,132.77
2021-10-25 04:30:00,41.015,-9.204,42.0350311169,6.545,-2.434,6.9829349847,34.47,-6.77,35.1285325626,133.0,41.295,-9.214,42.3104575844,6.545,-2.434,6.9829349847,34.75,-6.78,35.405238313,132.81
2021-10-25 05:00:00,41.781,-8.938,42.7263361991,5.631,-2.068,5.9987319493,36.15,-6.87,36.7970025953,133.48,42.071,-8.948,43.0120418604,5.631,-2.068,5.9987319493,36.44,-6.88,37.0837970008,133.28
2021-10-25 05:30:00,44.256,-8.2125,45.0115395454,4.746,-1.6325,5.018921423,39.51,-6.58,40.0541695707,133.79,44.556,-8.2325,45.3101665441,4.746,-1.6325,5.018921423,39.81,-6.6,40.3533901922,133.59
2021-10-25 06:00:00,46.782,-7.3755,47.3598302811,3.972,-1.3655,4.200163598,42.81,-6.01,43.2298068467,134.15,47.092,-7.3855,47.6676208159,3.972,-1.3655,4.200163598,43.12,-6.02,43.5381993197,133.95
2021-10-25 06:30:00,52.6085,-5.061,52.8513764556,3.7984999999999998,-1.231,3.9929892624,48.81,-3.83,48.9600347222,134.87,52.9685,-5.061,53.2097332567,3.7984999999999998,-1.231,3.9929892624,49.17,-3.83,49.3189395669,134.67
2021-10-25 07:00:00,57.648,-3.1715,57.7351739951,4.118,-1.1715,4.2813941947,53.53,-2.0,53.5673491971,134.42,58.068,-3.1515,58.1534571307,4.118,-1.1715,4.2813941947,53.95,-1.98,53.9863214157,134.23
2021-10-25 07:30:00,61.5895,-1.4425,61.6063902246,4.9395,-1.8925,5.2896329268,56.65,0.45,56.6517872622,132.36,61.9995,-1.4125,62.0155880122,4.9395,-1.8925,5.2896329268,57.06,0.48,57.0620188917,132.16
2021-10-25 08:00:00,65.7525,0.0775,65.7525456732,3.7925,-1.3925,4.0400634277,61.96,1.47,61.97743541,132.36,66.2325,0.1075,66.23258724,3.7925,-1.3925,4.0400634277,62.44,1.5,62.4580146979,132.16
2021-10-25 08:30:00,70.953,2.3755,70.992754625,8.673,0.0755,8.6733286142,62.28,2.3,62.3224550222,131.24,71.483,2.4255,71.524138158,8.673,0.0755,8.6733286142,62.81,2.35,62.8539465746,131.05
2021-10-25 09:00:00,73.138,4.7595,73.2927000748,27.218,1.1295,27.2414260686,45.92,3.63,46.0632532503,131.24,73.478,4.8095,73.6352345976,27.218,1.1295,27.2414260686,46.26,3.68,46.4061418349,131.05
2021-10-25 09:30:00,74.61,5.8145,74.8362245858,28.87,0.6945,28.8783522773,45.74,5.12,46.0256667524,131.38,74.95,5.8845,75.1806480436,28.87,0.6945,28.8783522773,46.08,5.19,46.3713543041,131.19
2021-10-25 10:00:00,73.661,5.513,73.8670162522,30.231,-0.057,30.2310537362,43.43,5.57,43.7857259846,131.98,73.991,5.583,74.2013340177,30.231,-0.057,30.2310537362,43.76,5.64,44.1219582521,131.79
2021-10-25 10:30:00,71.712,4.8435,71.8753812946,32.432,-0.5765,32.4371234275,39.28,5.42,39.6521727021,132.23,72.032,4.9135,72.1993871598,32.432,-0.5765,32.4371234275,39.6,5.49,39.9787456031,132.03
2021-10-25 11:00:00,68.5555,3.5645,68.6481044203,32.6655,-2.4955,32.7606839138,35.89,6.06,36.3980178032,131.71,68.7555,3.6445,68.8520236485,32.6655,-2.4955,32.7606839138,36.09,6.14,36.6085741323,131.52
2021-10-25 11:30:00,66.9615,2.2560000000000002,66.9994926716,10.0215,-4.184,10.8598489055,56.94,6.44,57.3030295883,131.67,67.4015,2.326,67.4416227433,10.0215,-4.184,10.8598489055,57.38,6.51,57.7481125233,131.47
2021-10-25 12:00:00,66.9645,2.396,67.007350912,10.0345,-4.024,10.8112795843,56.93,6.42,57.2908483093,131.5,67.4045,2.476,67.4499606838,10.0345,-4.024,10.8112795843,57.37,6.5,57.7370496302,131.31
2021-10-25 12:30:00,66.1735,2.114,66.2072586523,9.0135,-4.306,9.9892351184,57.16,6.42,57.5194054211,131.44,66.6135,2.184,66.6492928563,9.0135,-4.306,9.9892351184,57.6,6.49,57.9644727398,131.24
2021-10-25 13:00:00,71.339,3.7085,71.4353266476,25.569,-0.7615000000000001,25.5803370433,45.77,4.47,45.9877570664,131.53,71.719,3.7685,71.81794033,25.569,-0.7615000000000001,25.5803370433,46.15,4.53,46.3717953071,131.34
2021-10-25 13:30:00,70.3915,2.43,70.4334307857,24.4315,-2.41,24.5500772351,45.96,4.84,46.2141450208,132.31,70.7215,2.49,70.7653210425,24.4315,-2.41,24.5500772351,46.29,4.9,46.5486208174,132.12
2021-10-25 14:00:00,65.2195,0.6000000000000001,65.2222598524,14.5595,-5.14,15.4401632197,50.66,5.74,50.9841465556,132.76,65.6195,0.67,65.622920388,14.5595,-5.14,15.4401632197,51.06,5.8100000000000005,51.3894901707,132.56
2021-10-25 14:30:00,64.8375,0.6890000000000001,64.8411607488,14.0475,-5.171,14.969017912,50.79,5.86,51.1269371271,132.75,65.1975,0.769,65.2020349932,14.0475,-5.171,14.969017912,51.15,5.94,51.4937481642,132.56
2021-10-25 15:00:00,68.5685,0.8145,68.5733374024,10.7485,-3.5655,11.3244444676,57.82,4.38,57.9856602963,132.75,69.0085,0.8645,69.0139147745,10.7485,-3.5655,11.3244444676,58.26,4.43,58.4281824123,132.56
2021-10-25 15:30:00,65.5395,0.074,65.5395417763,10.4995,-3.836,11.1783002398,55.04,3.91,55.1787069439,132.97,65.9595,0.134,65.9596361137,10.4995,-3.836,11.1783002398,55.46,3.9699999999999998,55.6019109384,132.78
2021-10-25 16:00:00,68.974,0.433,68.9753591147,7.484,-2.6870000000000003,7.9517435195,61.49,3.12,61.5691034529,132.97,69.444,0.483,69.4456796712,7.484,-2.6870000000000003,7.9517435195,61.96,3.17,62.0410388372,132.78
2021-10-25 16:30:00,69.9725,0.164,69.9726921895,8.1725,-2.846,8.6538703624,61.8,3.01,61.8732583593,132.83,70.4325,0.214,70.4328251048,8.1725,-2.846,8.6538703624,62.26,3.06,62.3351522016,132.64
2021-10-25 17:00:00,72.1125,0.20600000000000002,72.1127942341,5.1925,-2.154,5.6215453614,66.92,2.36,66.9616009367,132.47,72.6125,0.23600000000000002,72.6128835142,5.1925,-2.154,5.6215453614,67.42,2.39,67.4623487584,132.29
2021-10-25 17:30:00,77.465,0.8230000000000001,77.4693717155,5.555,-1.587,5.7772479608000005,71.91,2.41,71.9503731748,131.95,78.035,0.863,78.0397718731,5.555,-1.587,5.7772479608000005,72.48,2.45,72.5213961531,131.77
2021-10-25 18:00:00,81.836,2.375,81.8704557273,20.206,2.415,20.3498073947,61.63,-0.04,61.6300129807,132.31,82.316,2.4050000000000002,82.35112556,20.206,2.415,20.3498073947,62.11,-0.01,62.110000805,132.13
2021-10-25 18:30:00,85.488,4.8135,85.6234075837,29.138,2.2335,29.2234762862,56.35,2.58,56.4090320782,132.28,85.908,4.8535,86.0449936153,29.138,2.2335,29.2234762862,56.77,2.62,56.8304258298,132.09
2021-10-25 19:00:00,85.4855,4.439,85.6006742453,29.6255,1.9889999999999999,29.6921937763,55.86,2.45,55.9137022562,131.79,85.9155,4.489,86.0326929792,29.6255,1.9889999999999999,29.6921937763,56.29,2.5,56.345488728,131.6
2021-10-25 19:30:00,82.6,1.8205,82.6200594302,21.5,2.5505,21.6507517248,61.1,-0.73,61.1043607282,132.32,83.04,1.8305,83.0601729486,21.5,2.5505,21.6507517248,61.54,-0.72,61.5442117506,132.13
2021-10-25 20:00:00,79.7065,0.295,79.7070459072,5.6465,0.17500000000000002,5.649211206,74.06,0.12,74.0600972184,132.32,80.2265,0.305,80.2270797627,5.6465,0.17500000000000002,5.649211206,74.58,0.13,74.5801133011,132.13
2021-10-25 20:30:00,76.0115,-0.92,76.0170673747,2.8015,-0.78,2.9080581579,73.21,-0.14,73.2101338614,132.32,76.5915,-0.9,76.5967876105,2.8015,-0.78,2.9080581579,73.79,-0.12,73.7900975741,132.13
2021-10-25 21:00:00,72.4755,-1.8035,72.4979359189,2.8155,-0.8635,2.9449401522,69.66,-0.9400000000000001,69.666341945,132.47,73.0155,-1.7835,73.0372789232,2.8155,-0.8635,2.9449401522,70.2,-0.92,70.2060282312,132.28
2021-10-25 21:30:00,69.7905,-2.5595,69.8374178396,2.5605,-0.6295000000000001,2.6367461956,67.23,-1.9300000000000002,67.2576969573,132.4,70.3105,-2.5595,70.3570710768,2.5605,-0.6295000000000001,2.6367461956,67.75,-1.9300000000000002,67.777484462,132.21
2021-10-25 22:00:00,65.873,-3.6705,65.9751824495,2.523,-0.6505000000000001,2.6055094032,63.35,-3.02,63.4219433635,132.4,66.373,-3.6605,66.4738624517,2.523,-0.6505000000000001,2.6055094032,63.85,-3.01,63.9209089422,132.21
2021-10-25 22:30:00,62.0085,-4.7595,62.1908909126,2.2185,-0.5195000000000001,2.2785132214,59.79,-4.24,59.9401509841,132.59,62.4885,-4.7695,62.670254208,2.2185,-0.5195000000000001,2.2785132214,60.27,-4.25,60.4196607074,132.4
2021-10-25 23:00:00,58.1285,-5.2585,58.3658661762,2.0285,-0.5185000000000001,2.0937178654,56.1,-4.74,56.2998898756,131.95,58.5685,-5.2685,58.8049852011,2.0285,-0.5185000000000001,2.0937178654,56.54,-4.75,56.7391760603,131.76
2021-10-25 23:30:00,55.222,-5.662,55.5115080681,2.122,-0.522,2.1852615404,53.1,-5.14,53.3481920968,132.45,55.632,-5.662,55.9193854401,2.122,-0.522,2.1852615404,53.51,-5.14,53.7562991658,132.26
2021-10-26 00:00:00,51.868,-6.416,52.2633186853,3.198,-0.846,3.3080084643,48.67,-5.57,48.9876902905,133.42,52.258,-6.426,52.6516100419,3.198,-0.846,3.3080084643,49.06,-5.58,49.3763101092,133.22
2021-10-26 00:30:00,49.4025,-6.829,49.8722592956,3.4625,-0.889,3.5748045051,45.94,-5.94,46.322426534,134.26,49.7625,-6.839,50.2302531076,3.4625,-0.889,3.5748045051,46.3,-5.95,46.6807508509,134.06
2021-10-26 01:00:00,48.0905,-6.9695,48.5929019559,4.4805,-1.2995,4.6651452818,43.61,-5.67,43.9770508334,134.7,48.4505,-6.9795,48.950631972400004,4.4805,-1.2995,4.6651452818,43.97,-5.68,44.3353504554,134.5
2021-10-26 01:30:00,47.597,-6.8105,48.0817774136,5.1370000000000005,-1.6205,5.3865377795,42.46,-5.19,42.7760178137,134.8,47.927,-6.8105,48.4084728044,5.1370000000000005,-1.6205,5.3865377795,42.79,-5.19,43.1035984577,134.6
2021-10-26 02:00:00,48.0415,-6.737,48.5115748173,5.5615,-2.087,5.9401894961,42.48,-4.65,42.7337442778,135.06,48.3715,-6.737,48.8383986352,5.5615,-2.087,5.9401894961,42.81,-4.65,43.0617997766,134.86
2021-10-26 02:30:00,47.656,-6.759,48.1329244593,5.606,-2.049,5.9687215549,42.05,-4.71,42.3129601895,134.34,47.976,-6.749,48.4483805405,5.606,-2.049,5.9687215549,42.37,-4.7,42.6298827115,134.14
2021-10-26 03:00:00,47.3795,-6.846,47.8715441181,4.9295,-1.596,5.1814270476,42.45,-5.25,42.7734146404,134.63,47.7095,-6.846,48.1981753415,4.9295,-1.596,5.1814270476,42.78,-5.25,43.1009385049,134.43
2021-10-26 03:30:00,46.6385,-6.9925,47.1597788216,4.9585,-1.5425,5.1928824847,41.68,-5.45,42.0348058161,134.81,46.9785,-6.9925,47.4960473987,4.9585,-1.5425,5.1928824847,42.02,-5.45,42.3719588879,134.61
2021-10-26 04:00:00,45.91,-6.9695,46.435999292,5.47,-1.6895,5.7249725109,40.44,-5.28,40.7832318484,134.81,46.23,-6.9695,46.7523991924,5.47,-1.6895,5.7249725109,40.76,-5.28,41.1005596069,134.61
2021-10-26 04:30:00,45.388,-6.907,45.9105346625,5.108,-1.857,5.4350816921,40.28,-5.05,40.5953310123,134.86,45.698,-6.917,46.2185254308,5.108,-1.857,5.4350816921,40.59,-5.06,40.9041770483,134.67
2021-10-26 05:00:00,45.604,-6.64,46.0848610283,5.494,-2.06,5.8675067959,40.11,-4.58,40.3706390834,134.72,45.914,-6.63,46.3902176757,5.494,-2.06,5.8675067959,40.42,-4.57,40.6775281943,134.52
2021-10-26 05:30:00,46.998,-6.157,47.3995849454,5.558,-2.117,5.9475249474,41.44,-4.04,41.6364647875,134.4,47.308,-6.147,47.7056859609,5.558,-2.117,5.9475249474,41.75,-4.03,41.9440508296,134.21
2021-10-26 06:00:00,48.555,-5.4,48.8543552306,5.745,-2.5700000000000003,6.2936416326,42.81,-2.83,42.9034380907,134.47,48.885,-5.39,49.18124973,5.745,-2.5700000000000003,6.2936416326,43.14,-2.8200000000000003,43.2320714285,134.27
2021-10-26 06:30:00,54.28,-2.859,54.3552415228,15.46,-0.609,15.4719902081,38.82,-2.25,38.8851501219,133.9,54.6,-2.839,54.67375898,15.46,-0.609,15.4719902081,39.14,-2.23,39.2034756112,133.7
2021-10-26 07:00:00,58.877,-1.289,58.8911084121,21.747,1.311,21.7864804409,37.13,-2.6,37.2209201928,133.28,59.157,-1.289,59.1710416505,21.747,1.311,21.7864804409,37.41,-2.6,37.5002413326,133.08
2021-10-26 07:30:00,64.3555,0.6175,64.3584624311,22.4955,1.2475,22.530063837,41.86,-0.63,41.8647405342,133.28,64.6555,0.6475000000000001,64.6587421506,22.4955,1.2475,22.530063837,42.16,-0.6000000000000001,42.1642692336,133.08
2021-10-26 08:00:00,67.6935,2.2640000000000002,67.7313490066,24.0435,-0.196,24.0442988721,43.65,2.46,43.7192646324,132.21,68.0135,2.304,68.0525135337,24.0435,-0.196,24.0442988721,43.97,2.5,44.0410138394,132.02
2021-10-26 08:30:00,70.51,3.604,70.6020461177,23.92,-0.146,23.9204455644,46.59,3.75,46.7406739361,131.39,70.85,3.664,70.9446784192,23.92,-0.146,23.9204455644,46.93,3.81,47.0844029377,131.19
2021-10-26 09:00:00,73.5175,4.3825,73.6480082046,23.9475,0.3125,23.9495388787,49.57,4.07,49.7368052854,131.15,73.8775,4.4425,74.0109506256,23.9475,0.3125,23.9495388787,49.93,4.13,50.1005169634,130.95
2021-10-26 09:30:00,75.8735,4.3385,75.9974380127,24.7135,0.0985,24.713696293799998,51.16,4.24,51.3353990926,131.27,76.2335,4.3985,76.3602863045,24.7135,0.0985,24.713696293799998,51.52,4.3,51.699133455,131.08
2021-10-26 10:00:00,76.4235,3.8115,76.5184872073,9.3535,-2.4285,9.6636211898,67.07,6.24,67.3596503851,131.8,76.9235,3.8715,77.0208631768,9.3535,-2.4285,9.6636211898,67.57,6.3,67.8630599074,131.6
2021-10-26 10:30:00,75.703,3.393,75.7789987925,9.463,-3.057,9.9445270375,66.24,6.45,66.5532876724,131.46,76.213,3.463,76.2916360947,9.463,-3.057,9.9445270375,66.75,6.52,67.0676740315,131.27
2021-10-26 11:00:00,75.386,3.672,75.4753773094,8.996,-3.638,9.7037652486,66.39,7.31,66.791228466,131.63,75.896,3.762,75.9891798877,8.996,-3.638,9.7037652486,66.9,7.4,67.3080232959,131.44
2021-10-26 11:30:00,75.127,3.2845,75.1987637481,10.387,-4.1355,11.1799878913,64.74,7.42,65.1638243199,131.6,75.637,3.3545,75.7113494745,10.387,-4.1355,11.1799878913,65.25,7.49,65.6784789714,131.41
2021-10-26 12:00:00,76.3165,3.938,76.418034627,10.1165,-4.132,10.9278083919,66.2,8.07,66.6900659769,131.6,76.8165,4.018,76.9215119212,10.1165,-4.132,10.9278083919,66.7,8.15,67.1960750342,131.41
2021-10-26 12:30:00,77.4175,4.0815,77.5250149855,10.5775,-4.1785,11.372922601500001,66.84,8.26,67.3484461588,131.36,77.9275,4.1615,78.0385375215,10.5775,-4.1785,11.372922601500001,67.35,8.34,67.864409671,131.17
2021-10-26 13:00:00,77.715,4.484,77.8442514319,10.495,-4.156,11.2879298811,67.22,8.64,67.7729887197,131.36,78.225,4.574,78.3586121687,10.495,-4.156,11.2879298811,67.73,8.73,68.2903053149,131.17
2021-10-26 13:30:00,76.744,3.719,76.8340581839,11.244,-4.361,12.0600935734,65.5,8.08,65.9964877853,131.36,77.264,3.809,77.357832034,11.244,-4.361,12.0600935734,66.02,8.17,66.5235995719,131.17
2021-10-26 14:00:00,74.62,3.008,74.680602997,10.85,-4.782,11.8570664163,63.77,7.79,64.2440425254,131.52,75.12,3.088,75.1834432837,10.85,-4.782,11.8570664163,64.27,7.87,64.7500563706,131.32
2021-10-26 14:30:00,73.098,2.4875,73.1403121421,10.358,-4.5225,11.3022639436,62.74,7.01,63.1304023431,131.39,73.578,2.5575,73.6224346938,10.358,-4.5225,11.3022639436,63.22,7.08,63.6152088734,131.19
2021-10-26 15:00:00,72.4695,2.35,72.5075922249,10.7095,-4.83,11.7482888222,61.76,7.18,62.1759599845,131.65,72.9395,2.43,72.9799668419,10.7095,-4.83,11.7482888222,62.23,7.26,62.6520590244,131.45
2021-10-26 15:30:00,72.6315,2.473,72.6735888838,11.1615,-4.947,12.2086809791,61.47,7.42,61.9162119319,131.77,73.0915,2.553,73.1360730505,11.1615,-4.947,12.2086809791,61.93,7.5,62.3824887288,131.57
2021-10-26 16:00:00,72.923,2.2165,72.9566775645,12.553,-5.2635,13.6118419492,60.37,7.48,60.8316307524,131.25,73.393,2.2865,73.4286083979,12.553,-5.2635,13.6118419492,60.84,7.55,61.3066725569,131.06
2021-10-26 16:30:00,73.9845,1.957,74.0103782537,11.9745,-5.203,13.056027698,62.01,7.16,62.4219969242,131.13,74.4645,2.047,74.4926303016,11.9745,-5.203,13.056027698,62.49,7.25,62.909161495,130.94
2021-10-26 17:00:00,75.276,1.738,75.2960611188,11.456,-4.822,12.429465797,63.82,6.5600000000000005,64.15626236,131.55,75.746,1.798,75.767336762,11.456,-4.822,12.429465797,64.29,6.62,64.6299350147,131.36
2021-10-26 17:30:00,77.8135,1.8399999999999999,77.8352515397,11.1135,-4.26,11.9019948853,66.7,6.1,66.9783547125,131.23,78.3235,1.9100000000000001,78.3467852069,11.1135,-4.26,11.9019948853,67.21,6.17,67.4926144108,131.04
2021-10-26 18:00:00,80.129,10.0455,80.7562301699,10.509,-4.0145,11.2496796065,69.62,14.06,71.0255447005,131.23,81.719,-5.5645,81.9082329272,10.509,-4.0145,11.2496796065,71.21,-1.55,71.2268671219,131.04
2021-10-26 18:30:00,82.321,10.971,83.0488403411,10.791,-4.089,11.5397401184,71.53,15.06,73.098183972,131.57,84.101,-6.639,84.3626370024,10.791,-4.089,11.5397401184,73.31,-2.55,73.3543359318,131.37
2021-10-26 19:00:00,81.652,10.627,82.3406475138,10.712,-4.013,11.4390171344,70.94,14.64,72.4348893835,131.57,83.422,-7.053,83.719620717,10.712,-4.013,11.4390171344,72.71,-3.04,72.7735233447,131.37
2021-10-26 19:30:00,79.2405,9.704,79.8324774528,10.8605,-3.916,11.5449346577,68.38,13.62,69.7232299883,131.79,80.9605,-8.126,81.3672811162,10.8605,-3.916,11.5449346577,70.1,-4.21,70.2263063246,131.6
2021-10-26 20:00:00,76.2445,8.708,76.740165782,10.3045,-3.662,10.9358568137,65.94,12.37,67.0902414663,132.22,77.8845,-9.252,78.4321034032,10.3045,-3.662,10.9358568137,67.58,-5.59,67.8107992874,132.02
2021-10-26 20:30:00,73.0745,7.9275,73.5032503125,10.2545,-3.7625,10.9229655543,62.82,11.69,63.8984232982,132.63,74.6245,-10.1125,75.3065644981,10.2545,-3.7625,10.9229655543,64.37,-6.35,64.6824504792,132.43
2021-10-26 21:00:00,69.2595,7.1125,69.6237459241,10.2995,-3.7875,10.9738259737,58.96,10.9,59.9590827148,132.83,70.6995,-11.0875,71.5636217397,10.2995,-3.7875,10.9738259737,60.4,-7.3,60.8395430621,132.63
2021-10-26 21:30:00,65.864,6.203,66.1554510604,10.574,-3.817,11.2418399295,55.29,10.02,56.1906086459,133.81,67.204,-12.137,68.2911735512,10.574,-3.817,11.2418399295,56.63,-8.32,57.2379183758,133.61
2021-10-26 22:00:00,62.0935,4.9245,62.288469579,10.9235,-3.8855,11.5939623296,51.17,8.81,51.9228754982,133.81,63.3335,-13.2655,64.707848925,10.9235,-3.8855,11.5939623296,52.41,-9.38,53.2427694622,133.61
2021-10-26 22:30:00,58.3815,4.264,58.5370074248,11.8315,-4.106,12.523722619499999,46.55,8.37,47.2965051563,133.21,59.4915,-13.886,61.0905849395,11.8315,-4.106,12.523722619499999,47.66,-9.78,48.6530985653,133.01
2021-10-26 23:00:00,54.0935,3.761,54.2240893261,11.4135,-4.089,12.1238567812,42.68,7.85,43.3959087933,132.89,55.0935,-14.379,56.9389970341,11.4135,-4.089,12.1238567812,43.68,-10.29,44.8756782679,132.69
2021-10-26 23:30:00,50.869,3.5885,50.9954163945,11.339,-4.1015,12.0579941636,39.53,7.69,40.2710441881,132.84,51.769,-14.8115,53.846168789000004,11.339,-4.1015,12.0579941636,40.43,-10.71,41.824502388,132.64
2021-10-27 00:00:00,47.9195,2.9795,48.0120391204,11.3495,-4.0405,12.0472731562,36.57,7.02,37.2376865554,133.72,48.7495,-15.3005,51.0942173881,11.3495,-4.0405,12.0472731562,37.4,-11.26,39.0582590498,133.52
2021-10-27 00:30:00,45.69,2.4965,45.7581535057,11.4,-3.9735,12.0726427202,34.29,6.47,34.8950569565,133.21,46.45,-15.8235,49.0712303927,11.4,-3.9735,12.0726427202,35.05,-11.85,36.9989864726,133.01
2021-10-27 01:00:00,45.025,2.491,45.093854415,11.815,-3.999,12.4734207818,33.21,6.49,33.8382062172,133.36,45.735,-15.919,48.4262819758,11.815,-3.999,12.4734207818,33.92,-11.92,35.9534810554,133.16
2021-10-27 01:30:00,44.748,2.3715,44.8107968714,11.658,-3.9785,12.3181746314,33.09,6.35,33.6937768735,133.67,45.468,-16.1085,48.2371516183,11.658,-3.9785,12.3181746314,33.81,-12.13,35.9200918707,133.47
2021-10-27 02:00:00,45.5745,2.3655,45.6358481953,11.6345,-4.0445,12.3174498375,33.94,6.41,34.5400014476,133.94,46.3245,-16.0545,49.027607228,11.6345,-4.0445,12.3174498375,34.69,-12.01,36.7101648049,133.73
2021-10-27 02:30:00,45.379,2.1175,45.4283771144,12.219,-4.0325,12.8672070493,33.16,6.15,33.7254814643,133.61,46.099,-16.4325,48.9402171762,12.219,-4.0325,12.8672070493,33.88,-12.4,36.0778935084,133.41
2021-10-27 03:00:00,44.584,2.2720000000000002,44.6418530081,11.934,-3.868,12.5451895163,32.65,6.14,33.2223132849,134.16,45.284,-16.378,48.1547457682,11.934,-3.868,12.5451895163,33.35,-12.51,35.6191324993,133.96
2021-10-27 03:30:00,43.894,2.318,43.9551630642,11.114,-3.802,11.7463270855,32.78,6.12,33.3464061032,134.59,44.594,-16.352,47.4975024607,11.114,-3.802,11.7463270855,33.48,-12.55,35.7549003634,134.38
2021-10-27 04:00:00,43.838,2.4685,43.9074451118,11.288,-3.6215,11.8547124069,32.55,6.09,33.1148093759,134.59,44.538,-16.3715,47.4516538832,11.288,-3.6215,11.8547124069,33.25,-12.75,35.6107427611,134.38
2021-10-27 04:30:00,42.9215,2.5745,42.9986419844,10.9115,-3.9755000000000003,11.6131577316,32.01,6.55,32.6732704209,135.28,43.6115,-16.3055,46.5599856368,10.9115,-3.9755000000000003,11.6131577316,32.7,-12.33,34.9473732919,135.07
2021-10-27 05:00:00,42.962,2.7455,43.0496366332,11.122,-4.1145,11.8586674736,31.84,6.86,32.5706186616,135.53,43.632,-16.0145,46.4781199518,11.122,-4.1145,11.8586674736,32.51,-11.9,34.6195046181,135.32
2021-10-27 05:30:00,44.777,3.488,44.9126471386,10.317,-3.862,11.0161487372,34.46,7.35,35.2351259399,135.05,45.527,-15.142,47.9790359741,10.317,-3.862,11.0161487372,35.21,-11.28,36.9727264345,134.84
2021-10-27 06:00:00,47.6425,4.0,47.8101224245,9.9025,-3.23,10.41596881,37.74,7.23,38.4262995877,134.63,48.4825,-14.7,50.6620450263,9.9025,-3.23,10.41596881,38.58,-11.47,40.248941601,134.42
2021-10-27 06:30:00,52.381,5.983,52.7215842895,10.531,-3.947,11.2463669689,41.85,9.93,43.0119448526,134.2,53.321,-12.457,54.7567885289,10.531,-3.947,11.2463669689,42.79,-8.51,43.6280208123,133.99
2021-10-27 07:00:00,56.384,7.4025,56.8678508672,10.714,-4.1775,11.4996218307,45.67,11.58,47.1152342666,134.2,57.444,-10.8375,58.4573737201,10.714,-4.1775,11.4996218307,46.73,-6.66,47.2022086348,133.99
2021-10-27 07:30:00,61.279,8.4845,61.8635804109,10.879,-4.1555,11.6456352875,50.4,12.64,51.9608467983,133.72,62.469,-9.4455,63.1790584866,10.879,-4.1555,11.6456352875,51.59,-5.29,51.8605071321,133.51
2021-10-27 08:00:00,64.7505,9.525500000000001,65.4474017857,10.5905,-4.1245,11.3653064411,54.16,13.65,55.8536310368,132.62,66.0505,-8.2045,66.5581127324,10.5905,-4.1245,11.3653064411,55.46,-4.08,55.6098732241,132.42
2021-10-27 08:30:00,68.603,10.9405,69.4698938336,10.743,-3.9995000000000003,11.4633349968,57.86,14.94,59.7577041058,131.97,70.003,-6.8095,70.3334152395,10.743,-3.9995000000000003,11.4633349968,59.26,-2.81,59.3265851031,131.77
2021-10-27 09:00:00,71.753,11.8165,72.7194793797,11.053,-3.9135,11.7253695571,60.7,15.73,62.7050468463,132.0,73.233,-6.1635,73.4919112641,11.053,-3.9135,11.7253695571,62.18,-2.25,62.2206951102,131.8
2021-10-27 09:30:00,73.296,12.3985,74.3372478523,10.686,-3.7715,11.3320257787,62.61,16.17,64.6643719524,133.09,74.836,-5.7815,75.0589943861,10.686,-3.7715,11.3320257787,64.15,-2.01,64.1814817529,132.89
2021-10-27 10:00:00,72.7715,11.849,73.7298447933,11.3815,-4.221,12.139002564,61.39,16.07,63.4584667322,133.83,74.2815,-6.231,74.5423812556,11.3815,-4.221,12.139002564,62.9,-2.01,62.9321070679,133.63
2021-10-27 10:30:00,72.673,11.4825,73.5745386343,12.073,-4.5175,12.8905056243,60.6,16.0,62.6766304136,133.54,74.153,-6.7275,74.4575494174,12.073,-4.5175,12.8905056243,62.08,-2.21,62.1193246905,133.34
2021-10-27 11:00:00,72.5805,11.8965,73.5490019817,12.3805,-4.5935,13.2051892262,60.2,16.49,62.4176265169,134.0,74.0505,-6.7035,74.3533016247,12.3805,-4.5935,13.2051892262,61.67,-2.11,61.7060855994,133.79
2021-10-27 11:30:00,72.852,11.8005,73.8015291457,13.122,-4.6695,13.9280692937,59.73,16.47,61.9591300778,135.45,74.302,-6.7695,74.6097402103,13.122,-4.6695,13.9280692937,61.18,-2.1,61.2160305802,135.25
2021-10-27 12:00:00,73.4905,12.0065,74.4648214427,13.650500000000001,-4.8935,14.5011203877,59.84,16.9,62.1806690218,135.31,74.9605,-6.5835,75.2490467215,13.650500000000001,-4.8935,14.5011203877,61.31,-1.69,61.3332878623,135.11
2021-10-27 12:30:00,74.4265,12.1245,75.407608386,14.4465,-4.9955,15.2858229252,59.98,17.12,62.375434267,135.46,75.8865,-6.4055,76.1563609458,14.4465,-4.9955,15.2858229252,61.44,-1.4100000000000001,61.4561770695,135.25
2021-10-27 13:00:00,73.5045,12.3305,74.5315554011,13.9745,-5.2795,14.9385330772,59.53,17.61,62.0800531572,135.21,74.9445,-6.1995000000000005,75.2004779273,13.9745,-5.2795,14.9385330772,60.97,-0.92,60.9769407235,135.01
2021-10-27 13:30:00,72.422,12.218,73.4453920134,12.482,-5.072,13.4731402427,59.94,17.29,62.3838737175,135.69,73.892,-6.402,74.1688160078,12.482,-5.072,13.4731402427,61.41,-1.33,61.424400689,135.48
2021-10-27 14:00:00,70.196,11.018,71.0554342749,11.666,-4.852,12.634771861800001,58.53,15.87,60.6433656718,135.69,71.616,-7.772,72.036486866,11.666,-4.852,12.634771861800001,59.95,-2.92,60.021070467,135.48
2021-10-27 14:30:00,69.707,10.9605,70.5634353561,12.857,-5.2895,13.9025630461,56.85,16.25,59.1268551506,136.08,71.087,-7.7195,71.5049106653,12.857,-5.2895,13.9025630461,58.23,-2.43,58.2806811903,135.87
2021-10-27 15:00:00,68.6205,10.375,69.4003864921,13.1105,-5.315,14.1468878291,55.51,15.69,57.6848004244,135.78,69.9505,-7.985,70.404777361,13.1105,-5.315,14.1468878291,56.84,-2.67,56.902675684,135.57
2021-10-27 15:30:00,69.1195,10.198,69.8677642712,12.9295,-5.362,13.9972502389,56.19,15.56,58.3046284612,134.57,70.4895,-8.202,70.9650788364,12.9295,-5.362,13.9972502389,57.56,-2.84,57.6300199549,134.37
2021-10-27 16:00:00,69.129,9.8395,69.8257431128,13.679,-5.4705,14.732325385,55.45,15.31,57.5247651016,134.78,70.459,-8.6105,70.9831768185,13.679,-5.4705,14.732325385,56.78,-3.14,56.8667565455,134.57
2021-10-27 16:30:00,69.857,9.5525,70.5070968432,13.257,-5.3775,14.3061369786,56.6,14.93,58.536013701,134.96,71.227,-8.9275,71.7843004093,13.257,-5.3775,14.3061369786,57.97,-3.55,58.0785967461,134.76
2021-10-27 17:00:00,71.2945,9.3775,71.9085755421,12.9745,-5.2325,13.9898787164,58.32,14.61,60.1221631347,134.96,72.7145,-8.9425,73.2623151183,12.9745,-5.2325,13.9898787164,59.74,-3.71,59.8550891738,134.76
2021-10-27 17:30:00,74.255,9.5455,74.8660243051,11.345,-4.8745,12.3478652102,62.91,14.42,64.5414944048,134.24,75.775,-8.6845,76.2710375257,11.345,-4.8745,12.3478652102,64.43,-3.81,64.5425518553,134.04
2021-10-27 18:00:00,77.494,10.3455,78.1815157582,10.774000000000001,-4.3145,11.6057738325,66.72,14.66,68.3115949162,133.98,79.144,-7.7745,79.524936883,10.774000000000001,-4.3145,11.6057738325,68.37,-3.46,68.4574941113,133.77
2021-10-27 18:30:00,80.3855,10.4595,81.063122013,10.3855,-4.0305,11.1401768613,70.0,14.49,71.4839849197,133.22,82.1355,-7.5805,82.4845703177,10.3855,-4.0305,11.1401768613,71.75,-3.55,71.8377686179,133.02
2021-10-27 19:00:00,80.3295,10.5085,81.0139317803,10.8795,-4.0515,11.6094001783,69.45,14.56,70.9598203211,133.22,82.0595,-7.5915,82.4099048204,10.8795,-4.0515,11.6094001783,71.18,-3.54,71.2679731717,133.02
2021-10-27 19:30:00,77.468,9.374,78.0330884946,11.048,-4.046,11.7655607601,66.42,13.42,67.7621782413,133.74,79.118,-8.846,79.6109894424,11.048,-4.046,11.7655607601,68.07,-4.8,68.2390276894,133.53
2021-10-27 20:00:00,74.9045,8.75,75.4138357349,10.6745,-3.96,11.3853656178,64.23,12.71,65.4754686887,133.74,76.5045,-9.65,77.1107062622,10.6745,-3.96,11.3853656178,65.83,-5.69,66.0754492985,133.53
2021-10-27 20:30:00,72.1335,7.6925,72.542514283,11.1235,-3.9875,11.8166157803,61.01,11.68,62.1179724395,134.4,73.6335,-10.5475,74.3850931202,11.1235,-3.9875,11.8166157803,62.51,-6.5600000000000005,62.8532711957,134.19
2021-10-27 21:00:00,68.8055,6.889,69.1495130225,10.5855,-3.951,11.2988145949,58.22,10.84,59.2205538643,133.71,70.2255,-11.501,71.1610416678,10.5855,-3.951,11.2988145949,59.64,-7.55,60.1159887218,133.5
2021-10-27 21:30:00,65.87,6.0755,66.1495925932,11.01,-3.9745,11.7054154241,54.86,10.05,55.7729513295,134.14,67.2,-12.0945,68.2796963251,11.01,-3.9745,11.7054154241,56.19,-8.12,56.7736778798,133.93
2021-10-27 22:00:00,62.2555,5.0345,62.458734141,11.2555,-4.0055,11.946979137,51.0,9.04,51.7949958973,133.18,63.4955,-13.1355,64.8399558953,11.2555,-4.0055,11.946979137,52.24,-9.13,53.0318253504,132.98
2021-10-27 22:30:00,58.8045,4.3155,58.9626386833,11.3645,-3.9045,12.0165294699,47.44,8.22,48.146879442,133.18,59.9345,-13.7845,61.4992417067,11.3645,-3.9045,12.0165294699,48.57,-9.88,49.5646981228,132.98
2021-10-27 23:00:00,54.618,3.7560000000000002,54.746994986,11.148,-3.974,11.835141739800001,43.47,7.73,44.1519399347,132.69,55.628,-14.504,57.487741302,11.148,-3.974,11.835141739800001,44.48,-10.53,45.7094224422,132.49
2021-10-27 23:30:00,51.2505,3.213,51.3511160468,10.9105,-3.917,11.5923207017,40.34,7.13,40.9652596721,133.31,52.1805,-15.367,54.3962247702,10.9105,-3.917,11.5923207017,41.27,-11.45,42.8289084615,133.11
2021-10-28 00:00:00,48.3455,2.6814999999999998,48.4198080593,10.9555,-3.7885,11.5920538517,37.39,6.47,37.9456585132,134.38,49.1955,-15.7385,51.6516950593,10.9555,-3.7885,11.5920538517,38.24,-11.95,40.063700528,134.18
2021-10-28 00:30:00,45.8515,2.4615,45.9175242636,11.3315,-4.0285,12.0262922175,34.52,6.49,35.1247846968,133.8,46.6215,-15.9185,49.2642152531,11.3315,-4.0285,12.0262922175,35.29,-11.89,37.2391756085,133.6
2021-10-28 01:00:00,44.9315,2.5869999999999997,45.0059136253,10.7815,-3.993,11.4971644874,34.15,6.58,34.778138248,133.69,45.6815,-15.883,48.3639238612,10.7815,-3.993,11.4971644874,34.9,-11.89,36.8697992943,133.49
2021-10-28 01:30:00,44.7905,2.2635,44.8476568228,11.6005,-3.9265,12.2469997346,33.19,6.19,33.7622896143,134.52,45.5105,-16.3365,48.3537676143,11.6005,-3.9265,12.2469997346,33.91,-12.41,36.1095029044,134.32
2021-10-28 02:00:00,45.6785,2.4130000000000003,45.7421898388,11.3685,-3.867,12.0081839281,34.31,6.28,34.8800014335,134.52,46.4185,-16.207,49.1664925661,11.3685,-3.867,12.0081839281,35.05,-12.34,37.1588226401,134.32
2021-10-28 02:30:00,45.5235,2.5925000000000002,45.5972598793,10.7735,-3.7375,11.4033858349,34.75,6.33,35.3218261136,134.76,46.2935,-16.1075,49.0157086912,10.7735,-3.7375,11.4033858349,35.52,-12.37,37.6123290957,134.55
2021-10-28 03:00:00,44.7255,2.5465,44.7979353598,11.5855,-3.8835,12.2190581675,33.14,6.43,33.7580286747,134.76,45.4555,-16.2635,48.2773643906,11.5855,-3.8835,12.2190581675,33.87,-12.38,36.0616319653,134.55
2021-10-28 03:30:00,43.5745,2.3895,43.6399674668,11.2545,-3.9405,11.9243997962,32.32,6.33,32.9340446954,135.31,44.2645,-16.5105,47.243439444,11.2545,-3.9405,11.9243997962,33.01,-12.57,35.322301737,135.1
2021-10-28 04:00:00,43.1495,2.409,43.2166938954,11.0895,-3.821,11.7293244158,32.06,6.23,32.6597075921,135.48,43.8295,-16.551,46.8504073755,11.0895,-3.821,11.7293244158,32.74,-12.73,35.1277739118,135.26
2021-10-28 04:30:00,43.14,2.0775,43.189994284,11.34,-3.6825,11.9229361422,31.8,5.76,32.3174503945,135.66,43.82,-16.8725,46.9560822072,11.34,-3.6825,11.9229361422,32.48,-13.19,35.0560479803,135.44
2021-10-28 05:00:00,43.521,2.1735,43.5752400252,11.421,-3.3865,11.9124986149,32.1,5.5600000000000005,32.5779618761,135.66,44.211,-16.8265,47.3047949287,11.421,-3.3865,11.9124986149,32.79,-13.44,35.437518254,135.44
2021-10-28 05:30:00,44.61,2.565,44.6836807459,12.14,-3.765,12.7104219049,32.47,6.33,33.0812605564,135.81,45.31,-16.325,48.1612056016,12.14,-3.765,12.7104219049,33.17,-12.56,35.4683309447,135.59
2021-10-28 06:00:00,47.1755,3.183,47.2827589006,11.4755,-3.597,12.0260346436,35.7,6.78,36.3381122239,135.52,47.9555,-15.747,50.4747262424,11.4755,-3.597,12.0260346436,36.48,-12.15,38.4501352403,135.31
2021-10-28 06:30:00,52.382,5.122,52.6318231491,11.662,-3.698,12.234273497,40.72,8.82,41.664262864,135.77,53.282,-13.408,54.9431159291,11.662,-3.698,12.234273497,41.62,-9.71,42.7376707367,135.56
2021-10-28 07:00:00,56.9165,6.755,57.3159488908,11.3665,-3.495,11.8916923627,45.55,10.25,46.6890244062,134.36,57.9765,-11.725,59.1502339577,11.3665,-3.495,11.8916923627,46.61,-8.23,47.3310152015,134.15
2021-10-28 07:30:00,61.211,7.943,61.7242073258,11.291,-3.667,11.8715445499,49.92,11.61,51.2523023873,134.4,62.381,-10.217,63.2121527082,11.291,-3.667,11.8715445499,51.09,-6.55,51.5081605185,134.19
2021-10-28 08:00:00,65.341,9.3645,66.0086368686,16.281,-2.2355,16.4337585856,49.06,11.6,50.4127325187,133.34,66.541,-8.7355,67.1119485729,16.281,-2.2355,16.4337585856,50.26,-6.5,50.6785714084,133.14
2021-10-28 08:30:00,69.472,11.3975,70.4007229384,27.322,0.34750000000000003,27.3242097827,42.15,11.05,43.574361728,133.08,70.432,-6.9725,70.776284024,27.322,0.34750000000000003,27.3242097827,43.11,-7.32,43.7270454067,132.88
2021-10-28 09:00:00,72.266,11.433,73.1648019542,14.466,-1.8170000000000002,14.5796654626,57.8,13.25,59.2992622214,134.08,73.606,-7.177,73.9550712595,14.466,-1.8170000000000002,14.5796654626,59.14,-5.36,59.3823980654,133.88
2021-10-28 09:30:00,73.501,11.637,74.4165087195,10.241,-2.983,10.6666006769,63.26,14.62,64.9274364194,135.15,75.051,-6.9030000000000005,75.3677915956,10.241,-2.983,10.6666006769,64.81,-3.92,64.9284413797,134.94
2021-10-28 10:00:00,72.528,11.239,73.3936366792,12.698,-4.401,13.4390477713,59.83,15.64,61.8404277152,135.15,73.998,-7.161,74.3436878625,12.698,-4.401,13.4390477713,61.3,-2.76,61.3621023108,134.94
2021-10-28 10:30:00,72.9635,11.184,73.8156771171,12.6235,-4.396,13.3670328888,60.34,15.58,62.3189537781,134.79,74.4335,-7.266,74.7873029214,12.6235,-4.396,13.3670328888,61.81,-2.87,61.8765949289,134.59
2021-10-28 11:00:00,73.6305,11.9,74.5859271596,23.0405,-2.48,23.1735849676,50.59,14.38,52.5940348329,134.91,74.8805,-6.63,75.1734406573,23.0405,-2.48,23.1735849676,51.84,-4.15,52.0058467867,134.7
2021-10-28 11:30:00,74.1485,12.2305,75.1504170481,22.4085,-1.7995,22.4806377245,51.74,14.03,53.6084741436,135.18,75.3285,-6.3695,75.5973110798,22.4085,-1.7995,22.4806377245,52.92,-4.57,53.1169586855,134.98
2021-10-28 12:00:00,75.353,12.3625,76.3603694023,11.823,-4.2975,12.5798185698,63.53,16.66,65.6781280184,135.4,76.913,-6.0075,77.1472593502,11.823,-4.2975,12.5798185698,65.09,-1.71,65.1124581013,135.19
2021-10-28 12:30:00,75.025,12.2385,76.0166528285,12.675,-4.5515,13.4674339519,62.35,16.79,64.5710972495,134.9,76.555,-6.0015,76.7898823235,12.675,-4.5515,13.4674339519,63.88,-1.45,63.8964545182,134.69
