Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-10-28 13:00:00,75.529,12.336,76.5297767996,13.109,-4.704,13.9274368424,62.42,17.04,64.7040802423,134.43,77.069,-5.904,77.2948120963,13.109,-4.704,13.9274368424,63.96,-1.2,63.9712560452,134.21
2021-10-28 13:30:00,75.5955,12.1425,76.5644821474,13.4755,-4.5575,14.2253262353,62.12,16.7,64.3256123173,134.43,77.1055,-6.1975,77.3541668981,13.4755,-4.5575,14.2253262353,63.63,-1.6400000000000001,63.6511311761,134.21
2021-10-28 14:00:00,74.266,11.3125,75.1226424738,13.446,-4.5475,14.1941774066,60.82,15.86,62.8538940719,134.85,75.766,-7.1075,76.0986419869,13.446,-4.5475,14.1941774066,62.32,-2.56,62.3725580684,134.64
2021-10-28 14:30:00,73.3335,11.0945,74.1679860351,12.8035,-4.0355,13.4244133019,60.53,15.13,62.3922895877,135.18,74.8035,-7.4255,75.1711491365,12.8035,-4.0355,13.4244133019,62.0,-3.39,62.092609061,134.97
2021-10-28 15:00:00,72.826,10.636,73.5985786004,12.586,-3.674,13.1112803341,60.24,14.31,61.9163443688,135.18,74.296,-7.964,74.7216227875,12.586,-3.674,13.1112803341,61.71,-4.29,61.8589379152,134.97
2021-10-28 15:30:00,73.6815,10.898,74.483084296,12.7615,-3.732,13.2960033939,60.92,14.63,62.6520813701,135.44,75.1715,-7.712,75.5660595522,12.7615,-3.732,13.2960033939,62.41,-3.98,62.5367771795,135.23
2021-10-28 16:00:00,73.6865,10.3955,74.4161723183,12.6265,-3.7445,13.1700335041,61.06,14.14,62.6758581912,135.51,75.1765,-8.2345,75.626140603,12.6265,-3.7445,13.1700335041,62.55,-4.49,62.7109448183,135.3
2021-10-28 16:30:00,75.2725,10.525,76.004768806,12.6125,-3.465,13.0798081504,62.66,13.99,64.2027701895,135.56,76.8025,-8.085,77.2268815326,12.6125,-3.465,13.0798081504,64.19,-4.62,64.3560447821,135.35
2021-10-28 17:00:00,76.8285,10.446,77.5353940356,11.0085,-2.714,11.3381157275,65.82,13.16,67.122708527,135.32,78.4385,-8.244,78.8705383413,11.0085,-2.714,11.3381157275,67.43,-5.53,67.6563803347,135.11
2021-10-28 17:30:00,79.752,10.708,80.4676504441,10.172,-2.252,10.4183054284,69.58,12.96,70.7766769494,135.56,81.472,-7.9719999999999995,81.8610992352,10.172,-2.252,10.4183054284,71.3,-5.72,71.5290738092,135.35
2021-10-28 18:00:00,82.355,11.168,83.1087856306,10.675,-1.802,10.8260255403,71.68,12.97,72.843965433,135.51,84.205,-7.342,84.5244756801,10.675,-1.802,10.8260255403,73.53,-5.54,73.7384058683,135.3
2021-10-28 18:30:00,85.4285,13.3695,86.4683302863,34.2285,0.9795,34.2425120647,51.2,12.39,52.6778141156,134.82,86.6485,-5.2605,86.8080377183,34.2285,0.9795,34.2425120647,52.42,-6.24,52.7900937677,134.61
2021-10-28 19:00:00,85.4625,12.8405,86.4217411679,28.6125,0.8105,28.6239771258,56.85,12.03,58.1088926069,135.25,86.7925,-5.8595,86.990067229,28.6125,0.8105,28.6239771258,58.18,-6.67,58.5610903245,135.04
2021-10-28 19:30:00,81.9775,10.37,82.6307896988,9.1375,-0.86,9.1778813596,72.84,11.23,73.7006004046,135.53,83.7675,-8.07,84.1553263689,9.1375,-0.86,9.1778813596,74.63,-7.21,74.9774699493,135.31
2021-10-28 20:00:00,79.1835,9.6415,79.7683219988,7.1535,-0.8685,7.2060290382,72.03,10.51,72.792726285,134.47,80.9835,-8.7285,81.4525259553,7.1535,-0.8685,7.2060290382,73.83,-7.86,74.2472120689,134.26
2021-10-28 20:30:00,76.335,8.836,76.8446948136,6.805,-0.764,6.8477529891,69.53,9.6,70.1896067805,134.51,78.075,-9.634,78.6671442281,6.805,-0.764,6.8477529891,71.27,-8.87,71.819842662,134.3
2021-10-28 21:00:00,73.3185,7.8475,73.7372748242,7.5185,-1.2325,7.6188515211,65.8,9.08,66.4235379967,134.51,74.9685,-10.6425,75.7201346968,7.5185,-1.2325,7.6188515211,67.45,-9.41,68.1032348718,134.3
2021-10-28 21:30:00,69.4995,6.891,69.8402919614,4.9395,-0.859,5.0136355322,64.56,7.75,65.0235042119,134.51,71.0995,-11.309,71.9932801118,4.9395,-0.859,5.0136355322,66.16,-10.45,66.9802067778,134.3
2021-10-28 22:00:00,66.088,6.388,66.396011085,2.498,-0.532,2.5540219263,63.59,6.92,63.9654164373,133.48,67.658,-11.982,68.7107945522,2.498,-0.532,2.5540219263,65.16,-11.45,66.1583562371,133.27
2021-10-28 22:30:00,62.3855,5.4465,62.622799143,1.7855,-0.4035,1.8305251979000001,60.6,5.85,60.8817090759,134.27,63.8655,-13.0435,65.1838552289,1.7855,-0.4035,1.8305251979000001,62.08,-12.64,63.3537370642,134.06
2021-10-28 23:00:00,58.3765,4.719,58.5669250793,1.5765,-0.41100000000000003,1.6291940492,56.8,5.13,57.0311923424,134.27,59.7665,-13.831,61.3459948428,1.5765,-0.41100000000000003,1.6291940492,58.19,-13.42,59.7174388265,134.06
2021-10-28 23:30:00,54.5735,4.3935,54.7500661598,1.5434999999999999,-0.0765,1.5453946098,53.03,4.47,53.218058965,134.46,55.8535,-14.5765,57.7242394017,1.5434999999999999,-0.0765,1.5453946098,54.31,-14.5,56.2123304979,134.25
2021-10-29 00:00:00,51.406,3.3115,51.512550589599996,3.246,-0.4585,3.2782218122,48.16,3.77,48.3073338118,135.85,52.556,-15.4385,54.7766411735,3.246,-0.4585,3.2782218122,49.31,-14.98,51.5351967106,135.64
2021-10-29 00:30:00,49.6575,2.8825000000000003,49.7410907852,6.2875,-0.7675000000000001,6.3341702298,43.37,3.65,43.5233201858,135.18,50.6675,-15.9275,53.1119648714,6.2875,-0.7675000000000001,6.3341702298,44.38,-15.16,46.8978677554,134.97
2021-10-29 01:00:00,48.151,2.8775,48.2369029608,5.421,-0.7825000000000001,5.4771842447,42.73,3.66,42.8864605674,135.29,49.131,-15.9525,51.6559523893,5.421,-0.7825000000000001,5.4771842447,43.71,-15.17,46.2676236693,135.08
2021-10-29 01:30:00,48.0085,2.9675000000000002,48.1001260757,4.6485,-0.6125,4.6886787585,43.36,3.58,43.5075395765,135.4,49.0185,-15.7925,51.4996737708,4.6485,-0.6125,4.6886787585,44.37,-15.18,46.8948749865,135.2
2021-10-29 02:00:00,48.6865,2.762,48.764781618,6.2665,-0.808,6.3183768683,42.42,3.5700000000000003,42.5699577167,135.06,49.6565,-15.988,52.1668873544,6.2665,-0.808,6.3183768683,43.39,-15.18,45.9687339395,134.85
2021-10-29 02:30:00,48.075,2.66,48.1485329475,5.795,-0.72,5.8395569180999995,42.28,3.38,42.4148888953,135.15,49.055,-16.09,51.6263607569,5.795,-0.72,5.8395569180999995,43.26,-15.37,45.9093073352,134.94
2021-10-29 03:00:00,47.257,2.535,47.3249434654,6.307,-0.745,6.3508482898,40.95,3.2800000000000002,41.0811501786,135.15,48.197,-16.305,50.8802892484,6.307,-0.745,6.3508482898,41.89,-15.56,44.6865270523,134.94
2021-10-29 03:30:00,45.8775,2.2385,45.9320790788,7.7275,-0.9815,7.789582691,38.15,3.22,38.2856487473,135.44,46.7175,-16.5615,49.5661990524,7.7275,-0.9815,7.789582691,38.99,-15.58,41.9875755432,135.24
2021-10-29 04:00:00,45.3185,2.223,45.3729894458,6.5885,-0.897,6.6492812582,38.73,3.12,38.8554667968,135.23,46.1985,-16.617,49.0960903866,6.5885,-0.897,6.6492812582,39.61,-15.72,42.6153786795,135.01
2021-10-29 04:30:00,44.866,1.857,44.9044140926,8.326,-1.153,8.4054556688,36.54,3.01,36.6637654913,135.69,45.686,-17.053,48.7648993129,8.326,-1.153,8.4054556688,37.36,-15.9,40.6027043434,135.48
2021-10-29 05:00:00,45.056,1.9445000000000001,45.0979402662,9.526,-1.6355,9.6653782259,35.53,3.58,35.7099047884,135.69,45.836,-16.9455,48.8680761464,9.526,-1.6355,9.6653782259,36.31,-15.31,39.4057381608,135.48
2021-10-29 05:30:00,46.412,2.3705,46.4724973963,9.462,-1.6895,9.6116520042,36.95,4.06,37.1723835663,135.64,47.222,-16.5095,50.0248025908,9.462,-1.6895,9.6116520042,37.76,-14.82,40.5641467308,135.43
2021-10-29 06:00:00,47.475,2.9805,47.5684665009,10.905,-2.4695,11.1811204828,36.57,5.45,36.9738745603,135.53,48.295,-15.9095,50.8480010939,10.905,-2.4695,11.1811204828,37.39,-13.44,39.7321746196,135.32
2021-10-29 06:30:00,53.0935,4.814,53.3112965351,11.5235,-2.626,11.8189224657,41.57,7.44,42.2305398971,135.68,54.0235,-13.796,55.757225256,11.5235,-2.626,11.8189224657,42.5,-11.17,43.9433601355,135.47
2021-10-29 07:00:00,56.4965,5.9465,56.8085853943,10.9865,-2.7235,11.3190385855,45.51,8.67,46.3284901545,134.83,57.5565,-12.6435,58.9288450973,10.9865,-2.7235,11.3190385855,46.57,-9.92,47.6148222721,134.62
2021-10-29 07:30:00,62.003,7.6575,62.4740691427,11.243,-2.5324999999999998,11.5246954515,50.76,10.19,51.7727119243,134.98,63.193,-10.5425,64.0663683632,11.243,-2.5324999999999998,11.5246954515,51.95,-8.01,52.5638906475,134.76
2021-10-29 08:00:00,66.2215,8.7615,66.7985848989,11.7315,-2.5385,12.0030027285,54.49,11.3,55.649349502,133.63,67.5315,-9.3785,68.1796139216,11.7315,-2.5385,12.0030027285,55.8,-6.84,56.2176627049,133.42
2021-10-29 08:30:00,69.7175,9.582,70.3728962758,12.1375,-2.378,12.3682573651,57.58,11.96,58.8089959105,133.47,71.1175,-8.458,71.618688694,12.1375,-2.378,12.3682573651,58.98,-6.08,59.2925526521,133.26
2021-10-29 09:00:00,70.453,9.9635,71.1540339071,12.083,-2.9665,12.4418250771,58.37,12.93,59.7849629924,133.26,71.863,-8.0265,72.3098573588,12.083,-2.9665,12.4418250771,59.78,-5.06,59.9937663428,133.05
2021-10-29 09:30:00,71.9365,10.502,72.6990511372,10.9765,-2.748,11.3152576749,60.96,13.25,62.3833639683,133.02,73.4265,-7.428,73.8012607362,10.9765,-2.748,11.3152576749,62.45,-4.68,62.625113972,132.81
2021-10-29 10:00:00,70.5115,10.461500000000001,71.2833403714,13.8115,-4.2485,14.4501655527,56.7,14.71,58.5770782815,133.02,71.9215,-7.4385,72.3051412038,13.8115,-4.2485,14.4501655527,58.11,-3.19,58.1974930732,132.81
2021-10-29 10:30:00,69.7505,10.0685,70.473448493,17.0005,-5.3715,17.8289094591,52.75,15.44,54.9632249782,133.02,71.0205,-7.8715,71.45538420930001,17.0005,-5.3715,17.8289094591,54.02,-2.5,54.0778180033,132.81
2021-10-29 11:00:00,65.655,9.9065,66.3981759332,15.015,-5.5235,15.9987273634,50.64,15.43,52.9385917833,133.36,66.865,-8.0535,67.3482522954,15.015,-5.5235,15.9987273634,51.85,-2.5300000000000002,51.9116884719,133.15
2021-10-29 11:30:00,67.2465,10.152,68.0084911335,11.5765,-4.498,12.4196359146,55.67,14.65,57.5653663239,133.44,68.5765,-7.838,69.0229715113,11.5765,-4.498,12.4196359146,57.0,-3.34,57.0977722858,133.23
2021-10-29 12:00:00,67.6925,10.1605,68.4507875521,12.7925,-4.9795,13.727471599,54.9,15.14,56.9493599613,133.44,69.0225,-7.8095,69.4628951059,12.7925,-4.9795,13.727471599,56.23,-2.83,56.3011705029,133.23
2021-10-29 12:30:00,67.715,10.2655,68.488697719,10.715,-4.4645,11.6078846156,57.0,14.73,58.8725139603,133.44,69.085,-7.6745,69.5099645752,10.715,-4.4645,11.6078846156,58.37,-3.21,58.4581987406,133.23
2021-10-29 13:00:00,70.4975,10.2185,71.2342280684,13.0075,-4.4415,13.7448891774,57.49,14.66,59.3297202083,133.2,71.9175,-7.8515,72.3448191545,13.0075,-4.4415,13.7448891774,58.91,-3.41,59.008611236,133.0
2021-10-29 13:30:00,66.343,9.227,66.9815734214,17.953,-6.163,18.9813797707,48.39,15.39,50.778383196,133.74,67.503,-9.083,68.1113492599,17.953,-6.163,18.9813797707,49.55,-2.92,49.6359637763,133.53
2021-10-29 14:00:00,61.941,8.5885,62.53358948,17.651,-6.1715,18.698802455,44.29,14.76,46.6847052042,134.73,62.961,-9.9115,63.7363738634,17.651,-6.1715,18.698802455,45.31,-3.74,45.4640924247,134.52
2021-10-29 14:30:00,59.5465,7.8155,60.0572035854,13.7065,-5.0045,14.5915442123,45.84,12.82,47.5989285594,135.32,60.6065,-10.9445,61.5867674302,13.7065,-5.0045,14.5915442123,46.9,-5.94,47.2746612891,135.11
2021-10-29 15:00:00,59.0775,7.087,59.5010636481,15.8975,-5.323,16.7649883761,43.18,12.41,44.9279478721,136.0,60.0775,-11.733,61.2124929671,15.8975,-5.323,16.7649883761,44.18,-6.41,44.6425861706,135.79
2021-10-29 15:30:00,59.295,6.679,59.6699762527,12.335,-3.991,12.964578897900001,46.96,10.67,48.1569361567,136.15,60.385,-11.991,61.5640504353,12.335,-3.991,12.964578897900001,48.05,-8.0,48.7114206321,135.94
2021-10-29 16:00:00,62.206,6.8835,62.5856933192,7.306,-2.4865,7.7175331713,54.9,9.37,55.6938677055,135.27,63.496,-11.8165,64.5861570946,7.306,-2.4865,7.7175331713,56.19,-9.33,56.9593275943,135.07
2021-10-29 16:30:00,65.1665,7.0115,65.5426109832,7.0065,-2.5085,7.4420168301,58.16,9.52,58.9339969797,134.81,66.5665,-11.5685,67.5642591501,7.0065,-2.5085,7.4420168301,59.56,-9.06,60.2451425428,134.6
2021-10-29 17:00:00,67.633,7.3855,68.0350519898,7.023,-2.5245,7.4629504387,60.61,9.91,61.4148206869,134.81,69.103,-11.1645,69.9990762028,7.023,-2.5245,7.4629504387,62.08,-8.64,62.6783535202,134.6
2021-10-29 17:30:00,69.2875,7.7405,69.7185269243,5.9975000000000005,-2.3795,6.45228847,63.29,10.12,64.0939817768,134.6,70.8375,-10.6695,71.6365104992,5.9975000000000005,-2.3795,6.45228847,64.84,-8.29,65.3678032368,134.4
2021-10-29 18:00:00,74.344,9.085,74.8970464104,5.054,-1.675,5.3243347941,69.29,10.76,70.12047989,134.14,76.064,-9.195,76.6177533017,5.054,-1.675,5.3243347941,71.01,-7.52,71.4070759799,133.94
2021-10-29 18:30:00,78.2455,9.2235,78.7872529189,14.3855,-2.4865,14.598811338600001,63.86,11.71,64.9247541389,133.68,79.8255,-8.9265,80.3230530576,14.3855,-2.4865,14.598811338600001,65.44,-6.44,65.7561191069,133.48
2021-10-29 19:00:00,78.6285,8.94,79.1351035398,15.1385,-2.44,15.3338769478,63.49,11.38,64.5018178038,133.45,80.1785,-9.25,80.710311375,15.1385,-2.44,15.3338769478,65.04,-6.8100000000000005,65.3955480136,133.25
2021-10-29 19:30:00,76.1105,7.7765,76.5067458627,7.0705,-1.5735000000000001,7.2434710257,69.04,9.35,69.670252619,133.49,77.8105,-10.4435,78.5082199677,7.0705,-1.5735000000000001,7.2434710257,70.74,-8.87,71.2939303167,133.29
2021-10-29 20:00:00,73.252,7.003,73.5859872054,6.242,-1.557,6.4332583502,67.01,8.56,67.5545239048,133.44,74.932,-11.327,75.7832801679,6.242,-1.557,6.4332583502,68.69,-9.77,69.3813303418,133.24
2021-10-29 20:30:00,70.164,5.8795,70.4099099293,6.574,-1.7505000000000002,6.8030674148,63.59,7.63,64.0461161976,133.78,71.734,-12.5505,72.8236349426,6.574,-1.7505000000000002,6.8030674148,65.16,-10.8,66.0489636558,133.58
2021-10-29 21:00:00,67.9205,5.395,68.134428487,7.3505,-1.935,7.6009259469,60.57,7.33,61.0119152297,134.07,69.4105,-13.035,70.6238538686,7.3505,-1.935,7.6009259469,62.06,-11.1,63.044853874,133.88
2021-10-29 21:30:00,63.892,4.203,64.0300934952,6.892,-1.857,7.1377946874,57.0,6.06,57.3212316686,133.97,65.282,-14.187,66.8057669142,6.892,-1.857,7.1377946874,58.39,-12.33,59.6776423797,133.77
2021-10-29 22:00:00,59.599,2.7425,59.6620658983,7.539,-2.1775,7.8471668295,52.06,4.92,52.2919687906,133.8,60.849,-15.7875,62.8637093819,7.539,-2.1775,7.8471668295,53.31,-13.61,55.0198891311,133.59
2021-10-29 22:30:00,56.2275,2.1165,56.2673202534,8.0675,-2.4235,8.4236517319,48.16,4.54,48.3735175483,134.93,57.3575,-16.6235,59.7178663257,8.0675,-2.4235,8.4236517319,49.29,-14.2,51.2946790613,134.73
2021-10-29 23:00:00,53.3615,1.6315,53.3864353043,7.4815000000000005,-1.9685000000000001,7.7361382162,45.88,3.6,46.0210212838,134.93,54.4415,-17.3085,57.1267108672,7.4815000000000005,-1.9685000000000001,7.7361382162,46.96,-15.34,49.4019959111,134.73
2021-10-29 23:30:00,49.9215,0.9765,49.9310496034,8.3015,-2.1035,8.563855119,41.62,3.08,41.7338088365,135.93,50.8915,-18.0735,54.0055198521,8.3015,-2.1035,8.563855119,42.59,-15.97,45.4857010499,135.72
2021-10-30 00:00:00,47.446,0.771,47.4522639818,9.656,-2.379,9.9447462009,37.79,3.15,37.9210574747,135.93,48.286,-18.469,51.6975991415,9.656,-2.379,9.9447462009,38.63,-16.09,41.8469234234,135.72
2021-10-30 00:30:00,45.038,0.8365,45.0457675731,10.208,-2.7835,10.5806963972,34.83,3.62,35.0176141392,136.67,45.798,-18.5035,49.3946992728,10.208,-2.7835,10.5806963972,35.59,-15.72,38.9071522988,136.46
2021-10-30 01:00:00,43.4605,0.7225,43.4665051103,10.8905,-3.0175,11.3008095506,32.57,3.74,32.7840281235,137.02,44.1605,-18.5175,47.8857762441,10.8905,-3.0175,11.3008095506,33.27,-15.5,36.7034453424,136.8
2021-10-30 01:30:00,43.411,0.6985,43.4166192057,9.521,-2.3815,9.8143254098,33.89,3.08,34.029670877,136.79,44.131,-18.6115,47.8950215915,9.521,-2.3815,9.8143254098,34.61,-16.23,38.2264960466,136.58
2021-10-30 02:00:00,44.4895,0.7495,44.4958128423,8.9895,-2.0705,9.2248620857,35.5,2.8200000000000003,35.6118294953,136.83,45.2795,-18.5305,48.9245597885,8.9895,-2.0705,9.2248620857,36.29,-16.46,39.8484090021,136.61
2021-10-30 02:30:00,43.327,0.7305,43.3331577346,9.447,-2.4295,9.754397944,33.88,3.16,34.0270480647,136.58,44.057,-18.5095,47.7872455709,9.447,-2.4295,9.754397944,34.61,-16.08,38.1630515027,136.37
2021-10-30 03:00:00,42.601,0.5915,42.6051061875,8.971,-2.2685,9.2533741549,33.63,2.86,33.7513925639,136.58,43.321,-18.7685,47.2119225752,8.971,-2.2685,9.2533741549,34.35,-16.5,38.1073811748,136.37
2021-10-30 03:30:00,41.9705,0.457,41.9729879714,8.5205,-2.213,8.8031976719,33.45,2.67,33.5563913435,136.86,42.6905,-18.873,46.6762136345,8.5205,-2.213,8.8031976719,34.17,-16.66,38.0150562278,136.64
2021-10-30 04:00:00,41.013,0.359,41.0145711912,9.443,-2.511,9.7711498812,31.57,2.87,31.7001861193,136.86,41.683,-19.051,45.8302639093,9.443,-2.511,9.7711498812,32.24,-16.54,36.2351928379,136.64
2021-10-30 04:30:00,41.2145,0.3105,41.2156695991,9.5045,-2.1095,9.735785048,31.71,2.42,31.8022090428,136.78,41.8845,-18.9995,45.992307405700004,9.5045,-2.1095,9.735785048,32.38,-16.89,36.5203573367,136.57
2021-10-30 05:00:00,40.237,0.867,40.2463396845,9.507,-3.273,10.0546296799,30.73,4.14,31.0076200312,136.78,40.887,-18.403,44.8376758764,9.507,-3.273,10.0546296799,31.38,-15.13,34.8370679019,136.57
2021-10-30 05:30:00,41.2325,0.838,41.241014782,7.6625,-2.572,8.0826412917,33.57,3.41,33.7427473689,136.47,41.9525,-18.382,45.8029494711,7.6625,-2.572,8.0826412917,34.29,-15.81,37.7592399288,136.26
2021-10-30 06:00:00,42.319,1.389,42.341788838,6.239,-2.391,6.6814670545,36.08,3.7800000000000002,36.277469592,136.47,43.109,-17.821,46.6473356367,6.239,-2.391,6.6814670545,36.87,-15.43,39.9685101048,136.26
2021-10-30 06:30:00,45.309,2.043,45.3550364348,3.809,-1.407,4.0605578434,41.5,3.45,41.6431567007,136.07,46.229,-17.037,49.2684463932,3.809,-1.407,4.0605578434,42.42,-15.63,45.2078897981,135.86
2021-10-30 07:00:00,48.6285,2.957,48.7183216177,2.0485,-0.683,2.159361306,46.58,3.64,46.7220076623,136.07,49.7185,-16.023,52.2366324647,2.0485,-0.683,2.159361306,47.67,-15.34,50.0773851154,135.86
2021-10-30 07:30:00,52.9785,3.8375,53.1173029106,2.2685,-0.5825,2.3420927608,50.71,4.42,50.9022641933,135.62,54.1785,-15.0925,56.2413852825,2.2685,-0.5825,2.3420927608,51.91,-14.51,53.8997977733,135.41
2021-10-30 08:00:00,55.7285,4.5055,55.9103321623,2.6985,-0.5345,2.7509257532999998,53.03,5.04,53.2689637594,135.55,56.9985,-14.3745,58.7831204726,2.6985,-0.5345,2.7509257532999998,54.3,-13.84,56.0360205582,135.34
2021-10-30 08:30:00,58.483,4.7545,58.6759453205,2.633,-0.5555,2.6909606556,55.85,5.31,56.1018591492,135.35,59.823,-13.9155,61.4201308143,2.633,-0.5555,2.6909606556,57.19,-13.36,58.7297684314,135.15
2021-10-30 09:00:00,60.934,5.2385,61.1587625631,3.974,-1.1615,4.14026065,56.96,6.4,57.3184228673,134.75,62.314,-13.3115,63.7199390164,3.974,-1.1615,4.14026065,58.34,-12.15,59.5917620146,134.55
2021-10-30 09:30:00,60.8285,4.8835,61.0242163776,7.4185,-2.5965,7.8597680945,53.41,7.48,53.9312386285,134.33,62.1185,-13.8065,63.6343263066,7.4185,-2.5965,7.8597680945,54.7,-11.21,55.8368525259,134.12
2021-10-30 10:00:00,59.9955,4.93,60.1977152411,7.4255,-2.74,7.9149005205,52.57,7.67,53.1265828,135.05,61.2655,-13.83,62.8070886943,7.4255,-2.74,7.9149005205,53.84,-11.09,54.9702983437,134.85
2021-10-30 10:30:00,59.329,4.8145,59.524025832,9.269,-3.2655,9.8274030776,50.06,8.08,50.7078889326,135.32,60.519,-13.8555,62.0848149007,9.269,-3.2655,9.8274030776,51.25,-10.59,52.3326915035,135.11
2021-10-30 11:00:00,57.085,4.609,57.2707613534,11.125,-4.211,11.8952993237,45.96,8.82,46.7986538268,135.16,58.165,-14.181,59.8687563425,11.125,-4.211,11.8952993237,47.04,-9.97,48.0849508682,134.95
2021-10-30 11:30:00,55.265,4.141,55.4199251714,13.395,-4.819,14.235476318,41.87,8.96,42.8179693587,135.61,56.215,-14.769,58.1227114474,13.395,-4.819,14.235476318,42.82,-9.95,43.9608337046,135.4
2021-10-30 12:00:00,55.4745,4.304,55.6412128395,12.6945,-4.366,13.4243169752,42.78,8.67,43.6497113393,136.24,56.4545,-14.766,58.3536230773,12.6945,-4.366,13.4243169752,43.76,-10.4,44.9788572554,136.03
2021-10-30 12:30:00,53.1225,4.1235,53.2822977967,17.7525,-6.3865,18.8663361175,35.37,10.51,36.8984688029,136.8,53.9225,-14.9265,55.9503030242,17.7525,-6.3865,18.8663361175,36.17,-8.54,37.1645059163,136.6
2021-10-30 13:00:00,53.242,3.9575,53.3888787132,17.252,-6.3225,18.3740444718,35.99,10.28,37.4293801712,136.8,54.012,-14.9225,56.0354990185,17.252,-6.3225,18.3740444718,36.76,-8.6,37.7525840175,136.6
2021-10-30 13:30:00,54.513,3.8705,54.6502327465,15.353,-5.2995,16.2418998042,39.16,9.17,40.2193299298,136.06,55.383,-14.8195,57.3314422394,15.353,-5.2995,16.2418998042,40.03,-9.52,41.1464615733,135.86
2021-10-30 14:00:00,53.521,3.2725,53.620953901,12.101,-4.5475,12.9272563698,41.42,7.82,42.1517354328,135.31,54.461,-15.5875,56.6477773372,12.101,-4.5475,12.9272563698,42.36,-11.04,43.7750065677,135.11
2021-10-30 14:30:00,55.137,3.5125,55.2487685406,11.477,-4.3675,12.2799261093,43.66,7.88,44.3654144577,135.73,56.127,-15.3475,58.1875062642,11.477,-4.3675,12.2799261093,44.65,-10.98,45.9802446709,135.53
2021-10-30 15:00:00,57.0375,3.8845,57.1696225849,7.3575,-2.8455,7.8885788644,49.68,6.73,50.133774045,135.65,58.1975,-15.0655,60.1158739145,7.3575,-2.8455,7.8885788644,50.84,-12.22,52.2879909731,135.44
2021-10-30 15:30:00,59.032,4.016,59.1684483488,6.162,-2.134,6.5210581963,52.87,6.15,53.2264915244,135.84,60.292,-14.974,62.1236343109,6.162,-2.134,6.5210581963,54.13,-12.84,55.632027646,135.63
2021-10-30 16:00:00,60.1485,4.0515,60.2847966282,6.4485,-2.1985,6.8129695801,53.7,6.25,54.0624869942,135.95,61.4185,-14.9285,63.2067421602,6.4485,-2.1985,6.8129695801,54.97,-12.73,56.4247622946,135.74
2021-10-30 16:30:00,60.725,4.201,60.8701406767,3.985,-1.889,4.4100505666,56.74,6.09,57.0658891107,135.44,62.095,-14.649000000000001,63.7995472241,3.985,-1.889,4.4100505666,58.11,-12.76,59.4944510018,135.24
2021-10-30 17:00:00,62.134,3.8449999999999998,62.2528552036,4.864,-2.095,5.295991031,57.27,5.94,57.5772220587,135.44,63.514,-14.895,65.2371766786,4.864,-2.095,5.295991031,58.65,-12.8,60.0305130746,135.24
2021-10-30 17:30:00,65.6315,4.4735,65.7837821541,4.2615,-1.7965,4.6246939899,61.37,6.27,61.6894626334,134.93,67.1215,-14.0665,68.5796047269,4.2615,-1.7965,4.6246939899,62.86,-12.27,64.0463308863,134.73
2021-10-30 18:00:00,68.8985,6.371,69.1924341475,15.5985,-0.449,15.6049608538,53.3,6.82,53.7345549902,134.27,70.2285,-12.079,71.2596972576,15.5985,-0.449,15.6049608538,54.63,-11.63,55.8542191781,134.07
2021-10-30 18:30:00,73.2475,8.9355,73.7905103418,29.3075,1.8755000000000002,29.3674489273,43.94,7.06,44.5035639022,133.77,74.2375,-9.4345,74.8345922452,29.3075,1.8755000000000002,29.3674489273,44.93,-11.31,46.3316414559,133.57
2021-10-30 19:00:00,72.8565,8.4855,73.3489829684,28.8665,1.7555,28.9198306098,43.99,6.73,44.501831423,133.77,73.8665,-9.9745,74.5369067811,28.8665,1.7555,28.9198306098,45.0,-11.73,46.5036869506,133.57
2021-10-30 19:30:00,70.821,7.3,71.1962361435,25.731,1.87,25.7988616222,45.09,5.43,45.4157791962,134.15,71.811,-11.29,72.693079595,25.731,1.87,25.7988616222,46.08,-13.16,47.9223538654,133.95
2021-10-30 20:00:00,67.672,4.5905000000000005,67.8275185618,4.312,-0.8395,4.3929607613,63.36,5.43,63.5922518865,134.46,69.222,-13.8595,70.5958286604,4.312,-0.8395,4.3929607613,64.91,-13.02,66.202934225,134.26
2021-10-30 20:30:00,64.8265,3.6525,64.9293143233,3.9065000000000003,-1.1975,4.0859207653,60.92,4.85,61.1127556243,133.79,66.3265,-15.0075,68.0031591803,3.9065000000000003,-1.1975,4.0859207653,62.42,-13.81,63.9294337532,133.6
2021-10-30 21:00:00,62.7575,3.236,62.8408744548,3.9675000000000002,-1.214,4.149078482,58.79,4.45,58.9581767018,134.65,64.1875,-15.514,66.0357429901,3.9675000000000002,-1.214,4.149078482,60.22,-14.3,61.8945748834,134.45
2021-10-30 21:30:00,60.475,2.4865,60.5260960847,5.095,-1.4935,5.3093848278,55.38,3.98,55.5228313399,134.96,61.815,-16.3535,63.9416232766,5.095,-1.4935,5.3093848278,56.72,-14.86,58.6342732538,134.76
2021-10-30 22:00:00,57.885,1.876,57.9153917452,5.765,-1.624,5.9893740074,52.12,3.5,52.23738508,135.18,59.135,-17.084,61.5533206334,5.765,-1.624,5.9893740074,53.37,-15.46,55.5640936217,134.97
2021-10-30 22:30:00,55.2505,1.7125,55.2770332643,4.6305,-1.2275,4.7904369842,50.62,2.94,50.7053054423,136.34,56.4405,-17.4675,59.0816688703,4.6305,-1.2275,4.7904369842,51.81,-16.24,54.2956140033,136.15
2021-10-30 23:00:00,52.302,1.061,52.3127606326,4.732,-1.169,4.8742573793,47.57,2.23,47.6222406025,136.34,53.422,-17.929,56.3503249769,4.732,-1.169,4.8742573793,48.69,-16.76,51.4938219595,136.15
2021-10-30 23:30:00,49.986,1.034,49.9966934107,3.286,-0.676,3.3548132586,46.7,1.71,46.7312967935,135.61,51.066,-18.086,54.1741612948,3.286,-0.676,3.3548132586,47.78,-17.41,50.8530874186,135.4
2021-10-31 00:00:00,46.583,0.333,46.5841902151,3.423,-0.807,3.5168420493,43.16,1.1400000000000001,43.175052982,135.95,47.583,-18.997,51.2350260857,3.423,-0.807,3.5168420493,44.16,-18.19,47.759624161,135.75
2021-10-31 00:30:00,43.752,0.0755,43.7520651427,4.552,-1.2445,4.7190554404,39.2,1.32,39.2222181933,136.77,44.642,-19.4345,48.6888894333,4.552,-1.2445,4.7190554404,40.09,-18.19,44.0236777201,136.56
2021-10-31 01:00:00,42.761,-0.056,42.7610366689,5.7010000000000005,-1.376,5.8647060455,37.06,1.32,37.0835003742,137.38,43.581,-19.516,47.7512074926,5.7010000000000005,-1.376,5.8647060455,37.88,-18.14,41.9994523774,137.17
2021-10-31 01:30:00,43.41,-0.0415,43.410019837,7.22,-1.5915,7.3933261966,36.19,1.55,36.2231776629,136.8,44.21,-19.4315,48.2918967556,7.22,-1.5915,7.3933261966,36.99,-17.84,41.0673312987,136.59
2021-10-31 02:00:00,42.8745,-0.032,42.8745119418,7.5845,-1.982,7.8391941072,35.29,1.9500000000000002,35.3438339743,136.15,43.6445,-19.372,47.7505682087,7.5845,-1.982,7.8391941072,36.06,-17.39,40.0341816452,135.94
2021-10-31 02:30:00,40.7495,-0.1525,40.7497853553,8.9295,-3.0225,9.4271669392,31.82,2.87,31.9491674383,136.6,41.4395,-19.2925,45.7103130212,8.9295,-3.0225,9.4271669392,32.51,-16.27,36.3539956538,136.39
2021-10-31 03:00:00,40.118,-0.1975,40.1184861411,10.518,-3.3275,11.0317985954,29.6,3.13,29.7650281371,136.6,40.728,-19.4375,45.1285540456,10.518,-3.3275,11.0317985954,30.21,-16.11,34.237058869,136.39
2021-10-31 03:30:00,38.755,-0.398,38.757043605,10.195,-3.308,10.718250277,28.56,2.91,28.7078682594,136.26,39.345,-19.648,43.9780960138,10.195,-3.308,10.718250277,29.15,-16.34,33.4173323292,136.05
2021-10-31 04:00:00,38.3625,-0.399,38.3645748999,11.6625,-3.669,12.2260160007,26.7,3.27,26.8994962778,136.26,38.8925,-19.729,43.6103198481,11.6625,-3.669,12.2260160007,27.23,-16.06,31.6132329887,136.05
2021-10-31 04:30:00,37.411,-0.5415,37.4149187257,12.421,-3.8615,13.0073987888,24.99,3.32,25.2095715949,136.76,37.901,-19.6915,42.7111340665,12.421,-3.8615,13.0073987888,25.48,-15.83,29.9969881821,136.55
2021-10-31 05:00:00,37.3995,-0.47300000000000003,37.4024909498,12.9695,-3.923,13.5498287535,24.43,3.45,24.6724015856,136.47,37.8695,-19.733,42.7023455942,12.9695,-3.923,13.5498287535,24.9,-15.81,29.4951877431,136.26
2021-10-31 05:30:00,37.61,-0.3825,37.6119449942,12.9,-3.7625,13.4375,24.71,3.38,24.9400982356,136.36,38.08,-19.5925,42.8246711167,12.9,-3.7625,13.4375,25.18,-15.83,29.7425839496,136.14
2021-10-31 06:00:00,37.6755,-0.4295,37.6779480665,12.5355,-3.7295,13.0785293707,25.14,3.3,25.3556620896,136.36,38.1655,-19.6495,42.9267776627,12.5355,-3.7295,13.0785293707,25.63,-15.92,30.1718958635,136.14
2021-10-31 06:30:00,37.9505,-0.331,37.951943445,12.8105,-4.091,13.4478693944,25.14,3.76,25.4196223418,136.29,38.4405,-19.461,43.085990313,12.8105,-4.091,13.4478693944,25.63,-15.37,29.8853442343,136.08
2021-10-31 07:00:00,39.069,0.2995,39.0701479553,13.539,-4.4405,14.2485985714,25.53,4.74,25.9662954616,135.89,39.569,-18.8305,43.8211534678,13.539,-4.4405,14.2485985714,26.03,-14.39,29.7427806367,135.68
2021-10-31 07:30:00,41.951,0.9935,41.9627625789,13.631,-4.2965,14.2920982802,28.32,5.29,28.8098333907,135.92,42.521,-18.0165,46.1804039962,13.631,-4.2965,14.2920982802,28.89,-13.72,31.9823466931,135.71
2021-10-31 08:00:00,44.2915,1.46,44.3155567747,12.1515,-3.81,12.7347969065,32.14,5.27,32.5691955688,135.41,44.9715,-17.58,48.2855279794,12.1515,-3.81,12.7347969065,32.82,-13.77,35.5916464918,135.2
2021-10-31 08:30:00,48.1945,1.921,48.2327696826,10.6445,-2.739,10.991246574,37.55,4.66,37.838050954,135.02,49.0145,-16.989,51.8753056015,10.6445,-2.739,10.991246574,38.37,-14.25,40.9306657654,134.82
2021-10-31 09:00:00,51.22,2.7475,51.2936366058,6.2,-1.7225000000000001,6.4348276006,45.02,4.47,45.2413671323,134.52,52.26,-16.0925,54.6815888234,6.2,-1.7225000000000001,6.4348276006,46.06,-14.37,48.2495647649,134.31
2021-10-31 09:30:00,56.3295,3.4645,56.4359400604,4.1495,-0.9655,4.2603451151,52.18,4.43,52.3677123808,133.92,57.5695,-15.2355,59.5513878134,4.1495,-0.9655,4.2603451151,53.42,-14.27,55.2931216337,133.71
2021-10-31 10:00:00,57.865,3.5835,57.9758544331,5.975,-2.2965,6.4011356219,51.89,5.88,52.2220882386,133.92,59.115,-14.8865,60.9605701027,5.975,-2.2965,6.4011356219,53.14,-12.59,54.611058404,133.71
2021-10-31 10:30:00,58.6255,3.5355,58.732010101,9.1755,-3.2245,9.7255951232,49.45,6.76,49.9099198557,134.05,59.8055,-14.9245,61.6395857424,9.1755,-3.2245,9.7255951232,50.63,-11.7,51.9642848503,133.84
2021-10-31 11:00:00,59.7285,3.7119999999999997,59.8437353133,13.0585,-4.418,13.7856137422,46.67,8.13,47.3728382093,134.05,60.8485,-14.658,62.5891118027,13.0585,-4.418,13.7856137422,47.79,-10.24,48.8747552424,133.84
2021-10-31 11:30:00,60.8945,4.0145,61.0266854786,16.9045,-5.7755,17.8638887284,43.99,9.79,45.0662201654,134.82,61.9245,-14.3555,63.5666900232,16.9045,-5.7755,17.8638887284,45.02,-8.58,45.8303043848,134.61
2021-10-31 12:00:00,59.899,4.1645,60.043594673,23.359,-6.1355,24.1513403614,36.54,10.3,37.9639513223,135.13,60.739,-14.3755,62.4169938498,23.359,-6.1355,24.1513403614,37.38,-8.24,38.2774346058,134.92
2021-10-31 12:30:00,63.1145,4.7565,63.2934783568,23.1845,-4.1535,23.5536112412,39.93,8.91,40.91201535,134.16,63.9645,-13.9135,65.4602378738,23.1845,-4.1535,23.5536112412,40.78,-9.76,41.9316825324,133.95
2021-10-31 13:00:00,65.9915,4.964,66.1779371713,15.7615,-5.816,16.8003195877,50.23,10.78,51.3737413471,133.69,67.1815,-13.406,68.5060200147,15.7615,-5.816,16.8003195877,51.42,-7.59,51.977153635,133.49
2021-10-31 13:30:00,65.236,4.8225,65.4140061627,17.326,-6.4875,18.5007549103,47.91,11.31,49.2268646168,134.39,66.376,-13.3875,67.7126172308,17.326,-6.4875,18.5007549103,49.05,-6.9,49.532943583,134.18
2021-10-31 14:00:00,64.1505,4.523,64.3097518208,18.6705,-6.897,19.9036725066,45.48,11.42,46.8918628335,134.39,65.2305,-13.797,66.6736480122,18.6705,-6.897,19.9036725066,46.56,-6.9,47.06849902,134.18
2021-10-31 14:30:00,64.361,4.445,64.514311172,16.921,-6.105,17.9886426948,47.44,10.55,48.5989310582,134.69,65.471,-13.975,66.9458920771,16.921,-6.105,17.9886426948,48.55,-7.87,49.18373105,134.48
2021-10-31 15:00:00,62.3055,3.9665,62.4316302246,17.8955,-6.2735,18.9632729902,44.41,10.24,45.5752750952,134.96,63.3355,-14.5435,64.9838360864,17.8955,-6.2735,18.9632729902,45.44,-8.27,46.1864319904,134.76
2021-10-31 15:30:00,63.1775,3.8875,63.2969917334,15.1875,-5.4725,16.1433705434,47.99,9.36,48.8942706255,134.92,64.2975,-14.7325,65.9637405133,15.1875,-5.4725,16.1433705434,49.11,-9.26,49.9753909439,134.72
2021-10-31 16:00:00,62.897,3.4025,62.9889642338,15.157,-4.8475,15.9132933502,47.74,8.25,48.4476015918,134.77,64.027,-15.2275,65.8128671709,15.157,-4.8475,15.9132933502,48.87,-10.38,49.9601971573,134.57
2021-10-31 16:30:00,63.425,3.199,63.5056235778,13.985,-4.541,14.703771829,49.44,7.74,50.0421941965,134.15,64.595,-15.411,66.4079283369,13.985,-4.541,14.703771829,50.61,-10.87,51.7641671429,133.95
2021-10-31 17:00:00,63.151,2.718,63.2094638879,13.411,-4.222,14.0598792669,49.74,6.94,50.2218199591,134.38,64.321,-15.742,66.2193446434,13.411,-4.222,14.0598792669,50.91,-11.52,52.1971119891,134.18
2021-10-31 17:30:00,66.037,3.215,66.1152145425,12.277,-3.445,12.7511863762,53.76,6.66,54.1709627014,135.36,67.317,-15.315,69.0371473484,12.277,-3.445,12.7511863762,55.04,-11.87,56.3054038259,135.15
2021-10-31 18:00:00,68.1655,3.908,68.2774329794,11.8155,-2.992,12.1884414201,56.35,6.9,56.7708772171,135.36,69.5155,-14.862,71.0864528884,11.8155,-2.992,12.1884414201,57.7,-11.87,58.9082922856,135.15
2021-10-31 18:30:00,71.8965,4.526,72.0388186206,11.7865,-3.174,12.2063859619,60.11,7.7,60.6011724309,136.57,73.3465,-14.254,74.7187096934,11.7865,-3.174,12.2063859619,61.56,-11.08,62.5491806501,136.35
2021-10-31 19:00:00,73.3755,5.203,73.559739051,11.7255,-3.147,12.1404678349,61.65,8.35,62.2129005914,136.57,74.8855,-13.637,76.1170538004,11.7255,-3.147,12.1404678349,63.16,-10.49,64.0251958216,136.35
2021-10-31 19:30:00,71.494,4.704,71.6485844382,10.494,-2.606,10.8127365639,61.0,7.31,61.4364395127,136.57,72.984,-14.466,74.4038265951,10.494,-2.606,10.8127365639,62.49,-11.86,63.6055005483,136.35
2021-10-31 20:00:00,68.729,3.6195,68.8242415232,12.819,-2.9805,13.1609323853,55.91,6.6,56.2982068986,135.93,70.079,-15.5605,71.7857604351,12.819,-2.9805,13.1609323853,57.26,-12.58,58.6256257962,135.73
2021-10-31 20:30:00,66.1395,2.879,66.2021306398,13.0895,-3.151,13.463424945,53.05,6.03,53.3916042089,133.59,67.4195,-16.111,69.3177704579,13.0895,-3.151,13.463424945,54.33,-12.96,55.8543686743,133.39
2021-10-31 21:00:00,64.456,1.9809999999999999,64.4864349844,13.146,-3.079,13.5017612555,51.31,5.06,51.5588954498,132.94,65.676,-16.399,67.6924233353,13.146,-3.079,13.5017612555,52.53,-13.32,54.1924653434,132.73
2021-10-31 21:30:00,63.3805,1.534,63.3990610045,13.1605,-3.096,13.5197624332,50.22,4.63,50.4329782979,133.51,64.5705,-16.706,66.6966258985,13.1605,-3.096,13.5197624332,51.41,-13.61,53.1810135293,133.3
2021-10-31 22:00:00,62.3615,1.4265,62.3778132392,12.9915,-3.0035,13.3341698092,49.37,4.43,49.568354824400004,134.16,63.5315,-16.9435,65.7520622072,12.9915,-3.0035,13.3341698092,50.54,-13.94,52.4272371959,133.95
2021-10-31 22:30:00,61.45,1.742,61.4746863676,12.67,-2.958,13.0107134316,48.78,4.7,49.0059016854,133.74,62.62,-16.758,64.8235679672,12.67,-2.958,13.0107134316,49.95,-13.8,51.821255291599996,133.53
2021-10-31 23:00:00,59.0595,0.1565,59.059707352,12.7795,-3.0735,13.1438967776,46.28,3.23,46.3925780702,133.74,60.1395,-18.4035,62.8923546427,12.7795,-3.0735,13.1438967776,47.36,-15.33,49.7792979059,133.53
2021-10-31 23:30:00,52.937,1.267,52.9521600881,12.897,-4.313,13.5990653355,40.04,5.58,40.426946459,134.93,53.877,-17.093,56.5234621905,12.897,-4.313,13.5990653355,40.98,-12.78,42.9265512242,134.72
2021-11-01 00:00:00,49.195,1.225,49.2102494405,13.075,-4.545,13.8424221146,36.12,5.77,36.5779619443,135.47,49.995,-17.465,52.9577779934,13.075,-4.545,13.8424221146,36.92,-12.92,39.1153780501,135.26
2021-11-01 00:30:00,43.627,1.203,43.6435830106,12.807,-4.397,13.5407849846,30.82,5.6,31.3246292875,135.91,44.267,-17.757,47.6956846895,12.807,-4.397,13.5407849846,31.46,-13.36,34.1792510158,135.7
2021-11-01 01:00:00,44.7095,1.449,44.7329743171,13.2095,-4.461,13.9424320422,31.5,5.91,32.0496193425,135.91,45.3895,-17.441,48.6250469537,13.2095,-4.461,13.9424320422,32.18,-12.98,34.6991757827,135.7
2021-11-01 01:30:00,43.946,1.3345,43.9662575875,13.216,-4.4855,13.95644533,30.73,5.82,31.276273755,135.55,44.586,-17.6155,47.9397250331,13.216,-4.4855,13.95644533,31.37,-13.13,34.0069669333,135.34
2021-11-01 02:00:00,43.0865,1.1315,43.1013546713,12.6665,-4.4285,13.4183394837,30.42,5.5600000000000005,30.923938947,135.74,43.7365,-17.9885,47.2913053795,12.6665,-4.4285,13.4183394837,31.07,-13.56,33.9001253685,135.53
2021-11-01 02:30:00,42.266,1.1915,42.2827911596,12.376,-4.4485,13.1512177478,29.89,5.64,30.4174571587,135.99,42.886,-17.8385,46.4480470876,12.376,-4.4485,13.1512177478,30.51,-13.39,33.318946562,135.78
2021-11-01 03:00:00,41.548,1.193,41.565124239,12.188,-4.517,12.9981011305,29.36,5.71,29.910093614,135.99,42.158,-17.977,45.8308792519,12.188,-4.517,12.9981011305,29.97,-13.46,32.8538049547,135.78
2021-11-01 03:30:00,40.961,0.9765,40.9726381046,12.161,-4.4435,12.9473786246,28.8,5.42,29.3055694365,135.76,41.561,-17.9835,45.2849091116,12.161,-4.4435,12.9473786246,29.4,-13.54,32.3680645081,135.55
2021-11-01 04:00:00,40.549,0.9500000000000001,40.5601269845,11.749,-4.2,12.4771391352,28.8,5.15,29.2568368078,135.76,41.139,-18.07,44.9326409306,11.749,-4.2,12.4771391352,29.39,-13.87,32.4984461167,135.55
2021-11-01 04:30:00,40.931,0.894,40.9407620471,12.121,-4.176,12.820203469500001,28.81,5.07,29.2527092762,135.32,41.531,-17.976,45.2543979852,12.121,-4.176,12.820203469500001,29.41,-13.8,32.4867372939,135.11
2021-11-01 05:00:00,41.8455,0.9935,41.8572922261,11.6655,-4.0565,12.350671338,30.18,5.05,30.5995898665,135.32,42.4655,-17.8365,46.0593033219,11.6655,-4.0565,12.350671338,30.8,-13.78,33.7420864796,135.11
2021-11-01 05:30:00,43.519,1.716,43.5528187033,11.589,-4.214,12.3313712538,31.93,5.93,32.4759880527,135.24,44.199,-17.164,47.4147076022,11.589,-4.214,12.3313712538,32.61,-12.95,35.0872426959,135.03
2021-11-01 06:00:00,46.3585,2.4095,46.4210750899,11.8985,-4.3105,12.6552247116,34.46,6.72,35.1091156254,135.47,47.1085,-16.1505,49.8000946033,11.8985,-4.3105,12.6552247116,35.21,-11.84,37.1474050238,135.27
2021-11-01 06:30:00,53.5215,4.8004999999999995,53.7363541981,11.9115,-4.3595,12.6842056314,41.61,9.16,42.6063105655,134.43,54.4615,-13.5395,56.1192751423,11.9115,-4.3595,12.6842056314,42.55,-9.18,43.5290121643,134.22
2021-11-01 07:00:00,59.689,6.837,60.0792916902,11.759,-4.353,12.5388472357,47.93,11.19,49.218908968,133.86,60.799,-11.503,61.8776002282,11.759,-4.353,12.5388472357,49.04,-7.15,49.5584917042,133.66
2021-11-01 07:30:00,65.7535,8.659,66.321196033,11.7635,-4.421,12.5668282892,53.99,13.08,55.5518361533,133.97,67.0535,-9.311,67.696872773,11.7635,-4.421,12.5668282892,55.29,-4.89,55.5058213163,133.77
2021-11-01 08:00:00,68.564,9.1765,69.1753586781,12.584,-5.0635,13.5645157765,55.98,14.24,57.7627734791,132.78,69.934,-8.5235,70.451503946,12.584,-5.0635,13.5645157765,57.35,-3.46,57.4542783437,132.58
2021-11-01 08:30:00,70.1665,9.8835,70.8591652117,13.4365,-5.2865,14.4390655688,56.73,15.17,58.723264555,132.09,71.5465,-7.7465,71.9646435724,13.4365,-5.2865,14.4390655688,58.11,-2.46,58.1620469035,131.89
2021-11-01 09:00:00,69.6555,10.407,70.4286470781,15.6555,-5.983,16.7598021841,54.0,16.39,56.4325446883,131.96,70.9655,-7.183,71.3280988058,15.6555,-5.983,16.7598021841,55.31,-1.2,55.323016006,131.77
2021-11-01 09:30:00,69.357,10.8925,70.2071221832,17.387,-6.5575,18.5824803309,51.97,17.45,54.8213772173,131.91,70.617,-6.6675,70.9310668554,17.387,-6.5575,18.5824803309,53.23,-0.11,53.2301136576,131.72
2021-11-01 10:00:00,68.645,10.7345,69.4792452121,19.345,-6.9955,20.5710001033,49.3,17.73,52.391248315,131.85,69.815,-6.9055,70.1556851242,19.345,-6.9955,20.5710001033,50.47,0.09,50.4700802456,131.66
2021-11-01 10:30:00,67.558,10.466,68.3638831548,20.858,-7.454,22.1499047402,46.7,17.92,50.0201599358,133.42,68.678,-7.444,69.080249131,20.858,-7.454,22.1499047402,47.82,0.01,47.8200010456,133.22
2021-11-01 11:00:00,65.6065,10.2485,66.4021429963,21.6565,-7.8015,23.0188486789,43.95,18.05,47.5121563392,133.42,66.6065,-7.6715,67.0468325464,21.6565,-7.8015,23.0188486789,44.95,0.13,44.9501879863,133.22
2021-11-01 11:30:00,63.9655,10.1825,64.7708923553,16.2455,-6.2375,17.4018009556,47.72,16.42,50.4659766575,133.3,65.0955,-7.7575,65.556105181,16.2455,-6.2375,17.4018009556,48.85,-1.52,48.8736421806,133.11
2021-11-01 12:00:00,64.953,10.556000000000001,65.8051771899,15.233,-5.824,16.3083802077,49.72,16.38,52.3486656946,133.3,66.113,-7.384,66.5240725227,15.233,-5.824,16.3083802077,50.88,-1.56,50.9039094766,133.11
2021-11-01 12:30:00,67.7335,11.171,68.648512462,10.9635,-5.359,12.2031640672,56.77,16.53,59.1276060736,133.26,69.1335,-6.999,69.4868823826,10.9635,-5.359,12.2031640672,58.17,-1.6400000000000001,58.1931138538,133.06
2021-11-01 13:00:00,68.288,10.9075,69.1536296969,15.098,-6.0025,16.247449346,53.19,16.91,55.8132976987,134.04,69.548,-7.3925,69.9397838162,15.098,-6.0025,16.247449346,54.45,-1.3900000000000001,54.4677390755,133.84
2021-11-01 13:30:00,68.379,11.2005,69.2902506941,13.779,-4.6895,14.5551451813,54.6,15.89,56.8652099266,134.41,69.689,-7.0895,70.0486811528,13.779,-4.6895,14.5551451813,55.91,-2.4,55.96148765,134.22
2021-11-01 14:00:00,70.5105,11.173,71.3902412046,10.4605,-3.157,10.9265140484,60.05,14.33,61.7361433846,134.41,71.9705,-7.117,72.3215359298,10.4605,-3.157,10.9265140484,61.51,-3.96,61.6373401438,134.22
2021-11-01 14:30:00,70.9425,11.468,71.8634352801,8.0225,-2.682,8.4589378914,62.92,14.15,64.4914637762,134.25,72.4825,-6.922,72.8122715636,8.0225,-2.682,8.4589378914,64.46,-4.24,64.5992972098,134.06
2021-11-01 15:00:00,72.525,11.7515,73.4709015682,8.615,-2.9485,9.1055959305,63.91,14.7,65.5787930661,134.58,74.115,-6.5385,74.4028575207,8.615,-2.9485,9.1055959305,65.5,-3.59,65.5983086672,134.39
2021-11-01 15:30:00,74.2,12.5345,75.2512703564,23.87,0.7945,23.8832185907,50.33,11.74,51.6811038969,134.26,75.4,-6.0355,75.6411743712,23.87,0.7945,23.8832185907,51.53,-6.83,51.9806675602,134.08
2021-11-01 16:00:00,76.5295,12.5705,77.5550245987,21.8595,1.6205,21.919483582,54.67,10.95,55.7558194272,134.99,77.8095,-5.9295,78.0351027455,21.8595,1.6205,21.919483582,55.95,-7.55,56.4571076128,134.79
2021-11-01 16:30:00,80.143,12.7595,81.1523584947,18.003,1.9495,18.1082456149,62.14,10.81,63.0732566148,134.61,81.643,-5.7105,81.8424661117,18.003,1.9495,18.1082456149,63.64,-7.66,64.0993385301,134.42
2021-11-01 17:00:00,82.9555,12.3495,83.86969137,16.0955,1.4895,16.1642732747,66.86,10.86,67.7362473126,134.5,84.6055,-5.9605,84.8152002326,16.0955,1.4895,16.1642732747,68.51,-7.45,68.9138781379,134.3
2021-11-01 17:30:00,89.2535,14.181,90.3730492085,19.5435,3.061,19.7817621371,69.71,11.12,70.5913486201,133.89,90.9635,-3.919,91.0478824205,19.5435,3.061,19.7817621371,71.42,-6.98,71.7602731321,133.7
2021-11-01 18:00:00,92.562,15.0265,93.7737679005,19.332,2.9365,19.5537529965,73.23,12.09,74.2212974826,133.02,94.382,-3.0235,94.4304160546,19.332,2.9365,19.5537529965,75.05,-5.96,75.2862809548,132.82
2021-11-01 18:30:00,91.549,13.747,92.5753715088,19.989,2.6870000000000003,20.1687899984,71.56,11.06,72.4096485284,133.02,93.339,-4.423,93.4437362802,19.989,2.6870000000000003,20.1687899984,73.35,-7.11,73.6937894262,132.82
2021-11-01 19:00:00,89.598,13.376,90.5909431455,19.078,3.216,19.3471636164,70.52,10.16,71.2481298,133.4,91.338,-4.974,91.4733344751,19.078,3.216,19.3471636164,72.26,-8.19,72.7226491542,133.21
2021-11-01 19:30:00,86.485,12.2675,87.3507113952,14.005,2.6175,14.247502632,72.48,9.65,73.1195794572,133.99,88.255,-6.1325,88.4678053376,14.005,2.6175,14.247502632,74.25,-8.75,74.7637947138,133.67
2021-11-01 20:00:00,82.947,10.7995,83.6470801,1.917,-0.2705,1.9359905088,81.03,11.07,81.7826742043,133.99,85.007,-7.6305,85.3487819436,1.917,-0.2705,1.9359905088,83.09,-7.36,83.4153325235,133.79
2021-11-01 20:30:00,79.5845,9.426,80.1407643852,2.5645,-0.454,2.6043763649000002,77.02,9.88,77.6511094576,134.33,81.5445,-9.114,82.0522423597,2.5645,-0.454,2.6043763649000002,78.98,-8.66,79.4533573866,134.12
2021-11-01 21:00:00,75.975,8.3955,76.4374583908,1.885,0.0655,1.886137654,74.09,8.33,74.5568038478,134.61,77.825,-10.0445,78.4705206128,1.885,0.0655,1.886137654,75.94,-10.11,76.6100234956,134.41
2021-11-01 21:30:00,72.527,7.475,72.9111881264,2.137,-0.025,2.137146228,70.39,7.5,70.7884319646,134.13,74.277,-11.015,75.0892998636,2.137,-0.025,2.137146228,72.14,-10.99,72.9723214651,133.94
2021-11-01 22:00:00,67.8535,6.071,68.1245513985,2.0135,0.131,2.0177569849,65.84,5.94,66.1074065442,134.31,69.5035,-12.219,70.5694018201,2.0135,0.131,2.0177569849,67.49,-12.35,68.6106595217,134.11
2021-11-01 22:30:00,63.9315,5.313,64.1518874333,2.1615,0.003,2.1615020819,61.77,5.31,61.9978144776,133.71,65.4415,-13.077,66.7352819073,2.1615,0.003,2.1615020819,63.28,-13.08,64.6176817907,133.5
2021-11-01 23:00:00,59.8665,4.441,60.0309945216,2.3965,-0.269,2.4115499684,57.47,4.71,57.6626829067,133.71,61.2765,-14.119,62.8820770431,2.3965,-0.269,2.4115499684,58.88,-13.85,60.4869977764,133.5
2021-11-01 23:30:00,56.086,3.794,56.2141782116,1.546,0.154,1.5536511835,54.54,3.64,54.6613318535,134.24,57.406,-14.586,59.2300618943,1.546,0.154,1.5536511835,55.86,-14.74,57.7720278335,134.04
2021-11-02 00:00:00,53.927,3.368,54.0320715224,1.7970000000000002,0.078,1.7986920248,52.13,3.29,52.2337151656,133.6,55.177,-15.052,57.1932166695,1.7970000000000002,0.078,1.7986920248,53.38,-15.13,55.4828018398,133.4
2021-11-02 00:30:00,52.8265,3.1985,52.9232416288,2.0465,-0.0015,2.0465005497,50.78,3.2,50.8807271961,133.77,54.0365,-15.2215,56.1394459761,2.0465,-0.0015,2.0465005497,51.99,-15.22,54.1720269143,133.57
2021-11-02 01:00:00,53.829,3.689,53.955258891,2.119,-0.031,2.1192267458,51.71,3.7199999999999998,51.8436350963,133.77,55.069,-14.681000000000001,56.992337397200004,2.119,-0.031,2.1192267458,52.95,-14.65,54.9392846695,133.57
2021-11-02 01:30:00,53.385,3.4745,53.4979473929,2.165,-0.23550000000000001,2.1777707065,51.22,3.71,51.3541867816,133.54,54.605,-14.9055,56.6028263892,2.165,-0.23550000000000001,2.1777707065,52.44,-14.67,54.4533056848,133.34
2021-11-02 02:00:00,52.605,3.0785,52.6950015395,2.415,-0.3715,2.4434068941,50.19,3.45,50.3084346805,133.67,53.815,-15.4415,55.986553271700004,2.415,-0.3715,2.4434068941,51.4,-15.07,53.5636527881,133.47
2021-11-02 02:30:00,51.6275,2.7805,51.702320417,2.0175,-0.23950000000000002,2.031665942,49.61,3.02,49.7018359822,134.21,52.7975,-15.7295,55.0907721538,2.0175,-0.23950000000000002,2.031665942,50.78,-15.49,53.0900037672,134.0
2021-11-02 03:00:00,51.349,2.7175000000000002,51.4208577063,2.299,-0.3325,2.3229199836,49.05,3.05,49.1447352216,134.14,52.519,-15.9425,54.8854139754,2.299,-0.3325,2.3229199836,50.22,-15.61,52.590117893,133.94
2021-11-02 03:30:00,50.938,2.7279999999999998,51.0109971281,2.348,-0.332,2.3713557304,48.59,3.06,48.6862578147,134.68,52.078,-15.952,54.4663601501,2.348,-0.332,2.3713557304,49.73,-15.62,52.1253997587,134.47
2021-11-02 04:00:00,50.339,2.568,50.4044595745,2.039,-0.28200000000000003,2.0584083657,48.3,2.85,48.3840107887,134.73,51.489,-16.152,53.9629894001,2.039,-0.28200000000000003,2.0584083657,49.45,-15.87,51.9341833478,134.53
2021-11-02 04:30:00,50.755,2.8875,50.8370699515,1.7149999999999999,-0.1925,1.7257697558,49.04,3.08,49.1366258508,134.91,51.905,-15.9225,54.2923109772,1.7149999999999999,-0.1925,1.7257697558,50.19,-15.73,52.5972337676,134.7
2021-11-02 05:00:00,51.196,3.127,51.2914081012,1.646,0.027,1.646221431,49.55,3.1,49.6468780489,135.27,52.376,-15.523,54.6279132404,1.646,0.027,1.646221431,50.73,-15.55,53.0597342624,135.07
2021-11-02 05:30:00,53.1755,3.8175,53.3123541639,1.4755,0.0675,1.4770431612000001,51.7,3.75,51.8358225554,134.67,54.3955,-14.6825,56.3422241884,1.4755,0.0675,1.4770431612000001,52.92,-14.75,54.9371358919,134.47
2021-11-02 06:00:00,55.8415,4.5925,56.0300292566,1.3415,0.0425,1.3421730514,54.5,4.55,54.6896013882,133.99,57.1515,-13.8575,58.8075187242,1.3415,0.0425,1.3421730514,55.81,-13.9,57.5149206728,133.79
2021-11-02 06:30:00,62.4305,7.186,62.8427078208,1.2805,0.016,1.2805999571,61.15,7.17,61.5689158586,133.99,63.9105,-11.034,64.856003317,1.2805,0.016,1.2805999571,62.63,-11.05,63.5973222707,133.79
2021-11-02 07:00:00,68.7625,9.1895,69.3738301991,1.4825,-0.1305,1.4882326767,67.28,9.32,67.9224616751,133.15,70.4225,-8.7805,70.9677792135,1.4825,-0.1305,1.4882326767,68.94,-8.65,69.4805447589,132.95
2021-11-02 07:30:00,75.389,11.8065,76.3078945015,4.099,0.1665,4.1023801933,71.29,11.64,72.2340203782,132.4,77.179,-6.0735,77.4176042206,4.099,0.1665,4.1023801933,73.08,-6.24,73.3459201319,132.2
2021-11-02 08:00:00,75.422,12.648,76.4751592872,12.662,1.038,12.7044751171,62.76,11.61,63.824836075,132.4,76.982,-5.562,77.1826675362,12.662,1.038,12.7044751171,64.32,-6.6,64.6577327162,132.2
2021-11-02 08:30:00,71.126,14.6655,72.622205738,13.966,0.6955,13.983307057,57.16,13.97,58.8423869332,133.63,72.526,-3.4445,72.6077492851,13.966,0.6955,13.983307057,58.56,-4.14,58.7061598131,133.43
2021-11-02 09:00:00,71.251,15.483,72.9138415529,10.391,-0.837,10.4246558696,60.86,16.32,63.0101737817,133.56,72.751,-2.497,72.7938390937,10.391,-0.837,10.4246558696,62.36,-1.6600000000000001,62.3820903786,133.36
2021-11-02 09:30:00,71.105,15.391,72.7516591288,5.425,-2.239,5.8688794501,65.68,17.63,68.0049946695,133.66,72.745,-2.469,72.7868874592,5.425,-2.239,5.8688794501,67.32,-0.23,67.3203928984,133.36
2021-11-02 10:00:00,70.5125,15.3605,72.1661805592,5.9625,-2.5895,6.5005320167,64.55,17.95,66.999291041,133.33,72.1325,-2.5395,72.1771890316,5.9625,-2.5895,6.5005320167,66.17,0.05,66.1700188907,133.03
