Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-02 10:30:00,70.4235,15.137,72.0319243201,4.8735,-2.143,5.3238568022,65.55,17.28,67.7893863374,133.41,72.0435,-2.843,72.0995737938,4.8735,-2.143,5.3238568022,67.17,-0.7000000000000001,67.1736473626,133.11
2021-11-02 11:00:00,69.352,14.581,70.8682260608,5.622,-2.499,6.1523885606,63.73,17.08,65.9790822913,133.75,70.962,-3.459,71.0462534199,5.622,-2.499,6.1523885606,65.34,-0.96,65.347051961,133.44
2021-11-02 11:30:00,67.9505,14.0595,69.3897686298,6.9705,-3.4405,7.7733461585,60.98,17.5,63.4413934273,133.87,69.4605,-3.9505,69.5727497696,6.9705,-3.4405,7.7733461585,62.49,-0.51,62.4920810983,133.57
2021-11-02 12:00:00,68.367,14.766,69.9434160232,6.367,-2.954,7.0188891571,62.0,17.72,64.4825433742,133.87,69.907,-3.214,69.9808434145,6.367,-2.954,7.0188891571,63.54,-0.26,63.5405319462,133.57
2021-11-02 12:30:00,68.951,14.3435,70.4270998498,7.811,-3.4165,8.5255025218,61.14,17.76,63.6672380428,133.92,70.461,-3.6665,70.5563302847,7.811,-3.4165,8.5255025218,62.65,-0.25,62.6504988009,133.62
2021-11-02 13:00:00,68.249,14.1565,69.7017395281,9.369,-3.6135,10.0416902586,58.88,17.77,61.5030674032,133.92,69.719,-3.9535,69.8310040258,9.369,-3.6135,10.0416902586,60.35,-0.34,60.3509577389,133.62
2021-11-02 13:30:00,67.804,13.9885,69.2319330096,18.794,-4.8215,19.402610604,49.01,18.81,52.4956779173,134.21,68.984,-4.0915,69.1052286607,18.794,-4.8215,19.402610604,50.19,0.73,50.1953085457,133.92
2021-11-02 14:00:00,66.4585,13.0245,67.7227422843,18.8985,-4.7055,19.4754982606,47.56,17.73,50.75732952,134.16,67.5885,-5.1055,67.7810553363,18.8985,-4.7055,19.4754982606,48.69,-0.4,48.6916430201,133.86
2021-11-02 14:30:00,66.1465,12.8015,67.3738663318,17.7765,-4.4785,18.3319642837,48.37,17.28,51.3639494198,134.32,67.2965,-5.3285,67.50712425,17.7765,-4.4785,18.3319642837,49.52,-0.85,49.5272944951,134.02
2021-11-02 15:00:00,67.2165,13.678,68.5940635642,8.4665,-2.792,8.9149810011,58.75,16.47,61.0149440711,134.32,68.6565,-4.492,68.8032924812,8.4665,-2.792,8.9149810011,60.19,-1.7000000000000002,60.2140025243,134.02
2021-11-02 15:30:00,68.7475,15.759,70.53059504390001,22.7275,1.409,22.7711338596,46.02,14.35,48.2054239687,134.24,69.8575,-2.551,69.9040621656,22.7275,1.409,22.7711338596,47.13,-3.96,47.2960727757,133.94
2021-11-02 16:00:00,74.7785,15.6365,76.3958388559,28.7685,1.6465,28.8155783301,46.01,13.99,48.0899178623,134.41,75.8185,-2.5935,75.8628445585,28.7685,1.6465,28.8155783301,47.05,-4.24,47.240661511,134.13
2021-11-02 16:30:00,83.1865,15.265,84.5754929471,28.1265,1.8250000000000002,28.1856457661,55.06,13.44,56.6766018741,134.03,84.4965,-3.055,84.5517092509,28.1265,1.8250000000000002,28.1856457661,56.37,-4.88,56.5808386293,133.84
2021-11-02 17:00:00,86.0715,15.5575,87.4662158693,27.8615,2.9575,28.0180297041,58.21,12.6,59.558073340199996,134.31,87.4615,-2.7225,87.5038627062,27.8615,2.9575,28.0180297041,59.6,-5.68,59.8700459328,134.12
2021-11-02 17:30:00,91.343,15.447,92.6399128778,27.913,3.107,28.0853879802,63.43,12.34,64.6191960643,133.99,92.883,-2.693,92.9220314995,27.913,3.107,28.0853879802,64.97,-5.8,65.2283749606,133.79
2021-11-02 18:00:00,93.642,15.9925,94.9978116603,28.032,3.0025,28.1923399215,65.61,12.99,66.883571974,133.5,95.252,-2.1075,95.2753119137,28.032,3.0025,28.1923399215,67.22,-5.11,67.4139488533,133.3
2021-11-02 18:30:00,93.5215,16.008,94.881647468,28.1215,3.108,28.2927274445,65.4,12.9,66.6601080107,133.34,95.1115,-2.122,95.1351686615,28.1215,3.108,28.2927274445,66.99,-5.23,67.1938464444,133.14
2021-11-02 19:00:00,91.4515,15.268,92.7172512333,28.2515,2.908,28.4007696419,63.2,12.36,64.3972794456,133.49,93.0015,-2.952,93.0483385464,28.2515,2.908,28.4007696419,64.75,-5.86,65.014629892,133.29
2021-11-02 19:30:00,88.606,14.3105,89.7541845612,28.216,2.9305,28.3677719649,60.39,11.38,61.4528803231,133.73,90.076,-4.0695,90.1678801251,28.216,2.9305,28.3677719649,61.86,-7.0,62.2547957992,133.53
2021-11-02 20:00:00,85.8015,13.443,86.848210409,28.2315,2.893,28.3793418044,57.57,10.55,58.528688692,134.2,87.1915,-4.827,87.3250113155,28.2315,2.893,28.3793418044,58.96,-7.72,59.4632659715,134.0
2021-11-02 20:30:00,82.58,11.037,83.3142951059,20.53,3.357,20.8026524511,62.05,7.68,62.5234747915,133.73,84.09,-7.253,84.4022162564,20.53,3.357,20.8026524511,63.56,-10.61,64.4394731512,133.53
2021-11-02 21:00:00,78.81,9.037,79.3264361295,5.66,0.8270000000000001,5.720098688,73.15,8.21,73.6092833819,133.64,80.59,-9.343,81.12977104,5.66,0.8270000000000001,5.720098688,74.93,-10.17,75.6170205708,133.44
2021-11-02 21:30:00,74.6975,7.899,75.1139847648,2.1075,0.059000000000000004,2.1083256983,72.59,7.84,73.0121476194,133.91,76.5275,-10.311,77.2190065803,2.1075,0.059000000000000004,2.1083256983,74.42,-10.37,75.1390264776,133.71
2021-11-02 22:00:00,70.539,6.817,70.8676372543,1.9689999999999999,0.067,1.970139589,68.57,6.75,68.901432496,133.35,72.259,-11.283,73.1345962592,1.9689999999999999,0.067,1.970139589,70.29,-11.35,71.2004676951,133.15
2021-11-02 22:30:00,66.473,5.648,66.7125148154,1.943,-0.042,1.9434538842,64.53,5.69,64.7803751147,132.76,68.073,-12.662,69.2405919458,1.943,-0.042,1.9434538842,66.13,-12.62,67.3234082619,132.56
2021-11-02 23:00:00,62.24,4.902,62.4327414423,1.99,-0.188,1.9988606755,60.25,5.09,60.4646227144,133.47,63.72,-13.688,65.1736123289,1.99,-0.188,1.9988606755,61.73,-13.5,63.188946027,133.26
2021-11-02 23:30:00,58.4705,4.6495,58.6550698619,2.0505,-0.12050000000000001,2.0540376092,56.42,4.77,56.6212795687,134.47,59.8305,-13.9805,61.4421932429,2.0505,-0.12050000000000001,2.0540376092,57.78,-13.86,59.4190878422,134.27
2021-11-03 00:00:00,55.8925,4.108,56.0432620415,2.1425,-0.132,2.1465624263,53.75,4.24,53.9169741362,134.47,57.1825,-14.582,59.0124819869,2.1425,-0.132,2.1465624263,55.04,-14.45,56.9052203229,134.27
2021-11-03 00:30:00,54.4655,3.693,54.5905572352,2.4455,-0.167,2.4511954736,52.02,3.86,52.1630137166,134.61,55.7155,-14.967,57.6907967465,2.4455,-0.167,2.4511954736,53.27,-14.8,55.2877282948,134.4
2021-11-03 01:00:00,55.622,3.8689999999999998,55.7563991395,2.382,-0.161,2.3874348159,53.24,4.03,53.3923074984,134.61,56.882,-14.761,58.7660535088,2.382,-0.161,2.3874348159,54.5,-14.6,56.4217156776,134.4
2021-11-03 01:30:00,55.266,3.9225000000000003,55.4050247022,2.226,-0.1275,2.2296484588,53.04,4.05,53.1943991413,134.55,56.526,-14.7075,58.4080408185,2.226,-0.1275,2.2296484588,54.3,-14.58,56.2233616924,134.34
2021-11-03 02:00:00,54.3555,3.8545,54.4919952883,2.1855,-0.035500000000000004,2.1857883017,52.17,3.89,52.3148258145,134.59,55.6055,-14.8355,57.5505316266,2.1855,-0.035500000000000004,2.1857883017,53.42,-14.8,55.4322685807,134.38
2021-11-03 02:30:00,53.442,3.499,53.5564222573,2.092,0.139,2.0966127444,51.35,3.36,51.4598105321,134.7,54.662,-15.221,56.7416344936,2.092,0.139,2.0966127444,52.57,-15.36,54.7680061715,134.5
2021-11-03 03:00:00,52.8495,3.5695,52.9699063667,2.0795,0.0995,2.0818790791,50.77,3.47,50.8884446608,134.9,54.0495,-15.2105,56.1489782676,2.0795,0.0995,2.0818790791,51.97,-15.31,54.1781967216,134.7
2021-11-03 03:30:00,52.32,3.4015,52.4304549117,2.2800000000000002,-0.0085,2.2800158442000003,50.04,3.41,50.1560534731,135.07,53.5,-15.3885,55.6691650041,2.2800000000000002,-0.0085,2.2800158442000003,51.22,-15.38,53.4792744902,134.87
2021-11-03 04:00:00,51.5665,3.0845,51.658668803,2.2665,-0.1355,2.2705467403,49.3,3.22,49.4050442769,135.07,52.7365,-15.7255,55.0311710079,2.2665,-0.1355,2.2705467403,50.47,-15.59,52.8229968858,134.87
2021-11-03 04:30:00,51.334,2.8845,51.4149773534,2.194,-0.1355,2.1981802133,49.14,3.02,49.232712702,135.15,52.474,-15.9155,54.8345130028,2.194,-0.1355,2.1981802133,50.28,-15.78,52.698072071,134.95
2021-11-03 05:00:00,51.7815,3.0095,51.8688811572,2.5415,-0.2005,2.5493964972,49.24,3.21,49.3445204658,135.1,52.9615,-15.8205,55.2739423463,2.5415,-0.2005,2.5493964972,50.42,-15.62,52.7840960896,134.89
2021-11-03 05:30:00,54.4505,4.245,54.6157209533,11.2905,-1.095,11.3434745669,43.16,5.34,43.4890928855,135.1,55.4405,-14.305,57.2562840678,11.2905,-1.095,11.3434745669,44.15,-13.21,46.0839082544,134.89
2021-11-03 06:00:00,57.207,5.019,57.4267464689,5.087,-0.41100000000000003,5.1035761971,52.12,5.43,52.4020925155,134.19,58.417,-13.441,59.9433596823,5.087,-0.41100000000000003,5.1035761971,53.33,-13.03,54.8987231181,133.99
2021-11-03 06:30:00,63.617,7.3965,64.0455377154,2.277,-0.3935,2.3107512307,61.34,7.79,61.832675019,133.92,65.097,-10.8135,65.9890232633,2.277,-0.3935,2.3107512307,62.82,-10.42,63.678322842200004,133.71
2021-11-03 07:00:00,70.261,9.6845,70.9252963423,4.991,-0.6255000000000001,5.0300428676,65.27,10.31,66.0792630104,133.19,71.881,-8.3555,72.3649952757,4.991,-0.6255000000000001,5.0300428676,66.89,-7.73,67.3351691169,132.99
2021-11-03 07:30:00,69.673,12.1805,70.7297074025,13.673,-0.7895000000000001,13.695774503500001,56.0,12.97,57.4823529442,132.81,71.063,-5.8595,71.3041633374,13.673,-0.7895000000000001,13.695774503500001,57.39,-5.07,57.6135140397,132.6
2021-11-03 08:00:00,71.0745,14.503,72.5391036562,28.3245,1.803,28.381827095,42.75,12.7,44.5965525573,133.11,72.0545,-3.757,72.1523805515,28.3245,1.803,28.381827095,43.73,-5.5600000000000005,44.0820428293,132.91
2021-11-03 08:30:00,73.3655,18.2245,75.5951651265,29.2255,1.0445,29.2441589125,44.14,17.18,47.3655148816,133.86,74.3555,0.0745,74.3555373224,29.2255,1.0445,29.2441589125,45.13,-0.97,45.1404231261,133.66
2021-11-03 09:00:00,73.381,18.3005,75.6285624698,29.971,0.9205000000000001,29.9851323367,43.41,17.38,46.7599454662,133.94,74.361,0.24050000000000002,74.3613889142,29.971,0.9205000000000001,29.9851323367,44.39,-0.68,44.3952080747,133.79
2021-11-03 09:30:00,74.709,18.769,77.0305786165,30.779,0.679,30.7864886273,43.93,18.09,47.5088728555,133.73,75.689,0.6990000000000001,75.6922276195,30.779,0.679,30.7864886273,44.91,0.02,44.9100044534,133.62
2021-11-03 10:00:00,74.0135,18.505,76.2917636921,33.9035,0.055,33.9035446119,40.11,18.45,44.1499105322,133.69,74.9135,0.485,74.9150699609,33.9035,0.055,33.9035446119,41.01,0.43,41.0122542663,133.58
2021-11-03 10:30:00,71.3805,17.2685,73.4396137823,36.8605,-0.9215000000000001,36.8720167946,34.52,18.19,39.0193093224,133.62,72.1105,-0.7315,72.1142101288,36.8605,-0.9215000000000001,36.8720167946,35.25,0.19,35.250512053,133.51
2021-11-03 11:00:00,69.961,16.6845,71.9229731119,35.671,-0.9855,35.684610846300004,34.29,17.67,38.5750307842,133.55,70.701,-1.4555,70.715980381,35.671,-0.9855,35.684610846300004,35.03,-0.47000000000000003,35.0331528698,133.44
2021-11-03 11:30:00,68.9835,16.299,70.8828658651,34.5535,-0.35100000000000003,34.5552827112,34.43,16.65,38.2445734713,134.07,69.6935,-1.861,69.7183423731,34.5535,-0.35100000000000003,34.5552827112,35.14,-1.51,35.172428122,133.96
2021-11-03 12:00:00,70.296,16.739,72.2614816967,27.356,0.229,27.3569584749,42.94,16.51,46.0046052043,134.05,71.246,-1.321,71.2582455369,27.356,0.229,27.3569584749,43.89,-1.55,43.9173610318,133.94
2021-11-03 12:30:00,70.515,15.663,72.2336126329,23.895,0.653,23.9039208918,46.62,15.01,48.9767751082,133.85,71.575,-2.507,71.6188918792,23.895,0.653,23.9039208918,47.68,-3.16,47.7846000297,133.74
2021-11-03 13:00:00,71.1255,16.053,72.9145771383,23.2055,0.783,23.2187062355,47.92,15.27,50.2941278879,133.85,72.2355,-2.127,72.2668083511,23.2055,0.783,23.2187062355,49.03,-2.91,49.1162803966,133.74
2021-11-03 13:30:00,73.2645,16.593,75.1200013928,23.3545,1.473,23.4009059493,49.91,15.12,52.15,133.66,74.4145,-1.517,74.4299610322,23.3545,1.473,23.4009059493,51.06,-2.99,51.1474701232,133.55
2021-11-03 14:00:00,71.4475,15.8025,73.1742048983,23.0375,1.4425,23.0826171068,48.41,14.36,50.494927468,133.66,72.5775,-2.3875,72.6167588267,23.0375,1.4425,23.0826171068,49.54,-3.83,49.687830502,133.55
2021-11-03 14:30:00,71.311,15.836500000000001,73.048295348,23.241,1.6065,23.2964573111,48.07,14.23,50.1320037501,133.87,72.421,-2.3435,72.4589072044,23.241,1.6065,23.2964573111,49.18,-3.95,49.338371477,133.76
2021-11-03 15:00:00,71.8995,16.1535,73.6917475875,21.3595,2.0535,21.4579845862,50.54,14.1,52.4700066705,133.81,73.0695,-2.0365,73.0978738576,21.3595,2.0535,21.4579845862,51.71,-4.09,51.8714969902,133.7
2021-11-03 15:30:00,74.172,12.9765,75.2985732684,8.142,-0.3235,8.1484241575,66.03,13.3,67.3561496821,134.08,75.752,-5.3035,75.9374256625,8.142,-0.3235,8.1484241575,67.61,-4.98,67.7931596844,133.89
2021-11-03 16:00:00,78.5305,13.2085,79.6335601521,4.2505,-1.6015000000000001,4.5421968804,74.28,14.81,75.7420259829,134.08,80.4105,-4.8615,80.5573255049,4.2505,-1.6015000000000001,4.5421968804,76.16,-3.26,76.2297396034,133.89
2021-11-03 16:30:00,81.219,13.1045,82.2693982064,11.689,-1.9355,11.8481594035,69.53,15.04,71.1380524052,133.47,82.959,-4.9355,83.105684771,11.689,-1.9355,11.8481594035,71.27,-3.0,71.3331122271,133.27
2021-11-03 17:00:00,84.855,14.663499999999999,86.1126544548,18.105,-0.10650000000000001,18.1053132326,66.75,14.77,68.3645770849,133.37,86.525,-3.3465,86.5896915761,18.105,-0.10650000000000001,18.1053132326,68.42,-3.24,68.496671452,133.18
2021-11-03 17:30:00,92.382,15.8795,93.7368254436,27.832,1.9895,27.9030165798,64.55,13.89,66.0275291072,133.56,93.962,-2.2605,93.9891871667,27.832,1.9895,27.9030165798,66.13,-4.25,66.2664273973,133.37
2021-11-03 18:00:00,94.3805,16.7945,95.8631003593,29.2705,2.3045,29.3610778157,65.11,14.49,66.7028650059,133.56,95.9805,-1.2555,95.9887111097,29.2705,2.3045,29.3610778157,66.71,-3.56,66.8049227228,133.37
2021-11-03 18:30:00,93.59,14.2535,94.6691626785,7.64,0.1835,7.6422033636,85.95,14.07,87.0940147197,133.27,95.73,-3.7665,95.8040678794,7.64,0.1835,7.6422033636,88.09,-3.95,88.1785155239,133.07
2021-11-03 19:00:00,90.9265,13.1695,91.875263986,4.0765,-0.6005,4.1204917789,86.85,13.77,87.9348361004,133.1,93.1465,-4.8605,93.2732272547,4.0765,-0.6005,4.1204917789,89.07,-4.26,89.1718144931,132.91
2021-11-03 19:30:00,87.946,12.223,88.7913320375,4.406,-0.597,4.4462619131,83.54,12.82,84.517950756,133.1,90.076,-5.917,90.2701316328,4.406,-0.597,4.4462619131,85.67,-5.32,85.8350237374,132.91
2021-11-03 20:00:00,84.6375,11.012,85.3508673081,4.6075,-0.648,4.6528443183,80.03,11.66,80.8749435858,133.43,86.6675,-7.158,86.9625926491,4.6075,-0.648,4.6528443183,82.06,-6.51,82.3178212783,133.23
2021-11-03 20:30:00,82.0475,10.2195,82.6814999652,5.6075,-0.7405,5.6561821488,76.44,10.96,77.2217275124,133.54,83.9775,-7.9805,84.3558467831,5.6075,-0.7405,5.6561821488,78.37,-7.24,78.7037133813,133.34
2021-11-03 21:00:00,78.4665,9.2515,79.0100112296,5.1565,-0.7085,5.2049461573,73.31,9.96,73.9834961326,133.5,80.2965,-9.0185,80.8013691375,5.1565,-0.7085,5.2049461573,75.14,-8.31,75.5981196856,133.3
2021-11-03 21:30:00,74.3415,8.2565,74.7985856451,5.0215,-0.5435,5.0508271105,69.32,8.8,69.876336481,133.98,76.0815,-10.1335,76.7533873161,5.0215,-0.5435,5.0508271105,71.06,-9.59,71.7041958326,133.78
2021-11-03 22:00:00,70.064,6.659,70.379729873,5.464,-0.8310000000000001,5.5268306469,64.6,7.49,65.0327617436,133.98,71.674,-11.611,72.60838517,5.464,-0.8310000000000001,5.5268306469,66.21,-10.78,67.0818343518,133.78
2021-11-03 22:30:00,66.586,6.0415,66.8595177836,5.426,-0.8085,5.4859045061,61.16,6.85,61.5424089551,133.38,68.086,-12.3085,69.1896131529,5.426,-0.8085,5.4859045061,62.66,-11.5,63.7065585321,133.18
2021-11-03 23:00:00,61.9105,5.2615,62.1336735796,5.1905,-0.6885,5.2359643333,56.72,5.95,57.031227411,133.69,63.2905,-13.3085,64.6745975055,5.1905,-0.6885,5.2359643333,58.1,-12.62,59.4548097297,133.49
2021-11-03 23:30:00,58.347,4.7925,58.5434920828,5.587,-0.8275,5.6479487648,52.76,5.62,53.0584771738,134.3,59.617,-13.8975,61.2154163202,5.587,-0.8275,5.6479487648,54.03,-13.07,55.5883602924,134.1
2021-11-04 00:00:00,55.341,4.2195,55.5016257532,4.101,-0.48050000000000004,4.1290533116,51.24,4.7,51.4551027596,134.9,56.571,-14.3705,58.3677077779,4.101,-0.48050000000000004,4.1290533116,52.47,-13.89,54.2773709754,134.69
2021-11-04 00:30:00,54.417,3.9325,54.5589080284,4.267,-0.6275000000000001,4.3128929096,50.15,4.5600000000000005,50.3568873144,134.4,55.607,-14.6175,57.4961716573,4.267,-0.6275000000000001,4.3128929096,51.34,-13.99,53.2119883109,134.19
2021-11-04 01:00:00,55.92,4.5305,56.1032247759,4.1,-0.3995,4.1194174649,51.82,4.93,52.0539844777,134.31,57.17,-13.9295,58.8425005438,4.1,-0.3995,4.1194174649,53.07,-13.53,54.767561567,134.1
2021-11-04 01:30:00,54.796,4.0775,54.9474987807,4.216,-0.5425,4.2507601967,50.58,4.62,50.7905581777,133.86,55.996,-14.3825,57.8135652096,4.216,-0.5425,4.2507601967,51.78,-13.84,53.5977051748,133.65
2021-11-04 02:00:00,53.4175,3.7645,53.5499838142,3.3575,-0.4955,3.3938660109,50.06,4.26,50.24093152,133.93,54.6175,-14.8255,56.5938756095,3.3575,-0.4955,3.3938660109,51.26,-14.33,53.2253370116,133.73
2021-11-04 02:30:00,52.465,3.528,52.5834860864,2.525,-0.392,2.5552473461,49.94,3.92,50.0936123672,134.46,53.665,-15.102,55.7494630378,2.525,-0.392,2.5552473461,51.14,-14.71,53.2135668791,134.25
2021-11-04 03:00:00,51.599,3.331,51.7064054252,2.8890000000000002,-0.459,2.9252353750999998,48.71,3.79,48.8572225981,134.46,52.749,-15.359,54.9395657245,2.8890000000000002,-0.459,2.9252353750999998,49.86,-14.9,52.0387317294,134.25
2021-11-04 03:30:00,51.078,3.3555,51.1880988536,2.858,-0.47450000000000003,2.8971217182,48.22,3.83,48.3718647563,134.65,52.228,-15.3445,54.4354449256,2.858,-0.47450000000000003,2.8971217182,49.37,-14.87,51.5607777288,134.44
2021-11-04 04:00:00,50.7955,3.204,50.8964481693,3.3755,-0.466,3.4075146735,47.42,3.67,47.5618050541,134.72,51.9155,-15.676,54.23058285,3.3755,-0.466,3.4075146735,48.54,-15.21,50.8672360169,134.51
2021-11-04 04:30:00,50.405,2.972,50.4925421127,4.155,-0.858,4.2426629609,46.25,3.83,46.4083117555,135.44,51.485,-15.858,53.8718979525,4.155,-0.858,4.2426629609,47.33,-15.0,49.6500644511,135.24
2021-11-04 05:00:00,50.645,3.0395,50.7361270226,3.9450000000000003,-0.7605000000000001,4.0176342852,46.7,3.8,46.8543487843,135.24,51.745,-15.7905,54.1006923731,3.9450000000000003,-0.7605000000000001,4.0176342852,47.8,-15.03,50.1072938802,135.03
2021-11-04 05:30:00,52.7895,3.814,52.9270999229,3.8295,-0.636,3.8819539217,48.96,4.45,49.1618154669,134.23,53.9495,-14.776,55.9363810614,3.8295,-0.636,3.8819539217,50.12,-14.14,52.0764246085,134.02
2021-11-04 06:00:00,55.554,4.4705,55.7335831097,4.204,-0.7795000000000001,4.2756562362,51.35,5.25,51.6176810793,134.23,56.784,-14.1695,58.5251859138,4.204,-0.7795000000000001,4.2756562362,52.58,-13.39,54.2581652841,134.02
2021-11-04 06:30:00,62.2895,6.9190000000000005,62.6725966532,12.1595,-1.7109999999999999,12.2792899326,50.13,8.63,50.8674139307,134.53,63.4695,-11.351,64.4765277543,12.1595,-1.7109999999999999,12.2792899326,51.31,-9.64,52.2077168625,134.33
2021-11-04 07:00:00,68.874,8.721,69.4239419581,6.424,-1.059,6.5107032646,62.45,9.78,63.211161198,133.49,70.384,-9.319,70.9982479854,6.424,-1.059,6.5107032646,63.96,-8.26,64.4911559828,133.29
2021-11-04 07:30:00,74.8455,11.206,75.6797417163,5.9455,-1.134,6.0526792621,68.9,12.34,69.9963256178,132.8,76.5455,-6.714,76.8393868159,5.9455,-1.134,6.0526792621,70.6,-5.58,70.8201694435,132.6
2021-11-04 08:00:00,78.0675,12.3515,79.0385608959,6.6275,-1.7085,6.8441747859,71.44,14.06,72.810419584,132.53,79.8575,-5.5885,80.0528053131,6.6275,-1.7085,6.8441747859,73.23,-3.88,73.3327164368,132.33
2021-11-04 08:30:00,78.71,13.1865,79.8069413162,8.26,-2.1635,8.5386376109,70.45,15.35,72.1028778899,132.85,80.5,-4.8735,80.6473868284,8.26,-2.1635,8.5386376109,72.24,-2.71,72.2908133859,132.65
2021-11-04 09:00:00,77.7665,13.197,78.8783197796,16.8365,-3.273,17.1516839188,60.93,16.47,63.116763225,133.56,79.2565,-4.843,79.4043288571,16.8365,-3.273,17.1516839188,62.42,-1.57,62.4397413512,133.35
2021-11-04 09:30:00,77.499,13.289,78.6300993386,15.949,-3.551,16.3395288182,61.55,16.84,63.8121312918,133.73,78.979,-4.721,79.1199739762,15.949,-3.551,16.3395288182,63.03,-1.17,63.0408581794,133.52
2021-11-04 10:00:00,75.2295,12.966,76.3386849916,12.6295,-3.724,13.1670971079,62.6,16.69,64.7866969369,133.69,76.7895,-5.064,76.9562954296,12.6295,-3.724,13.1670971079,64.16,-1.34,64.1739916165,133.49
2021-11-04 10:30:00,73.2565,12.136,74.2549479042,14.4765,-4.394,15.1286578469,58.78,16.53,61.0600466754,133.62,74.6965,-5.954,74.9334186345,14.4765,-4.394,15.1286578469,60.22,-1.56,60.2402025229,133.42
2021-11-04 11:00:00,71.393,11.612,72.3311758027,17.073,-4.918,17.7672184936,54.32,16.53,56.7794267319,133.89,72.693,-6.448,72.9784142949,17.073,-4.918,17.7672184936,55.62,-1.53,55.6410397099,133.69
2021-11-04 11:30:00,70.168,11.2335,71.0615208552,17.978,-5.3965,18.770474055,52.19,16.63,54.7754780901,133.72,71.428,-6.8965,71.7601623204,17.978,-5.3965,18.770474055,53.45,-1.5,53.4710435657,133.51
2021-11-04 12:00:00,70.495,11.788,71.4737851873,16.775,-5.222,17.569004212,53.72,17.01,56.348722257,134.13,71.775,-6.282,72.0493868746,16.775,-5.222,17.569004212,55.0,-1.06,55.0102135971,133.92
2021-11-04 12:30:00,71.699,12.0915,72.7114225775,16.419,-5.2385,17.2344261074,55.28,17.33,57.9327826019,133.9,73.029,-5.9285,73.2692428871,16.419,-5.2385,17.2344261074,56.61,-0.6900000000000001,56.6142049313,133.7
2021-11-04 13:00:00,71.5945,11.825,72.56447516,16.1045,-5.105,16.8942577597,55.49,16.93,58.015213522,133.81,72.9345,-6.265,73.2030840556,16.1045,-5.105,16.8942577597,56.83,-1.16,56.8418375847,133.61
2021-11-04 13:30:00,72.4065,11.4175,73.3011633502,17.1865,-4.8625,17.8611222632,55.22,16.28,57.5698427999,133.99,73.7365,-6.7425,74.0441269683,17.1865,-4.8625,17.8611222632,56.55,-1.88,56.5812415912,133.79
2021-11-04 14:00:00,72.4585,11.167,73.3139557741,13.3485,-4.053,13.9502423366,59.11,15.22,61.0380250336,134.24,73.8885,-7.073,74.2262605905,13.3485,-4.053,13.9502423366,60.54,-3.02,60.615278602000004,134.03
2021-11-04 14:30:00,72.1975,11.413,73.0940187379,9.9675,-3.157,10.4555107599,62.23,14.57,63.9128922832,134.4,73.7075,-6.837,74.0239159005,9.9675,-3.157,10.4555107599,63.74,-3.68,63.8461431881,134.2
2021-11-04 15:00:00,73.1685,11.5475,74.0741125394,7.7385,-2.5425,8.1454704284,65.43,14.09,66.9299111011,134.3,74.7785,-6.7625,75.0836564673,7.7385,-2.5425,8.1454704284,67.04,-4.22,67.1726879022,134.1
2021-11-04 15:30:00,76.0225,12.149,76.9871333877,6.2425,-1.991,6.5523192268,69.78,14.14,71.1982303151,134.36,77.7425,-6.151,77.9854544595,6.2425,-1.991,6.5523192268,71.5,-4.16,71.6209159394,134.16
2021-11-04 16:00:00,80.021,12.777,81.0346356196,4.291,-1.533,4.5566182636,75.73,14.31,77.0701563512,134.36,81.911,-5.433,82.0909825133,4.291,-1.533,4.5566182636,77.62,-3.9,77.7179155665,134.16
2021-11-04 16:30:00,83.2385,13.282,84.291514438,2.8685,-1.1280000000000001,3.0823167018,80.37,14.41,81.6516074551,133.97,85.2685,-4.818,85.4045093438,2.8685,-1.1280000000000001,3.0823167018,82.4,-3.69,82.4825805852,133.78
2021-11-04 17:00:00,85.4465,12.838,86.4055473118,2.9565,-0.512,3.000505999,82.49,13.35,83.5632850001,133.56,87.5365,-5.292,87.6963174612,2.9565,-0.512,3.000505999,84.58,-4.78,84.7149620787,133.36
2021-11-04 17:30:00,91.332,13.5785,92.3358537419,11.232,-1.3515000000000001,11.3130179992,80.1,14.93,81.4795366948,133.56,93.352,-4.3915,93.4552362163,11.232,-1.3515000000000001,11.3130179992,82.12,-3.04,82.1762496102,133.36
2021-11-04 18:00:00,94.0365,14.4225,95.1360701233,11.0465,-1.1975,11.1112181375,82.99,15.62,84.4471698756,133.15,96.1465,-3.4975,96.2100928619,11.0465,-1.1975,11.1112181375,85.1,-2.3,85.1310754073,132.96
2021-11-04 18:30:00,93.155,14.232,94.2358946952,2.865,-0.378,2.8898285416,90.29,14.61,91.4643985384,133.07,95.435,-3.7880000000000003,95.5101469426,2.865,-0.378,2.8898285416,92.57,-3.41,92.6327857726,132.88
2021-11-04 19:00:00,91.5965,13.6345,92.60571474,2.2865,-0.1355,2.2905114058000002,89.31,13.77,90.365308609,133.27,93.8865,-4.4655000000000005,93.9926357355,2.2865,-0.1355,2.2905114058000002,91.6,-4.33,91.7022840501,133.08
2021-11-04 19:30:00,88.969,12.583,89.8544091851,2.489,-0.177,2.4952855548,86.48,12.76,87.4162913878,133.63,91.159,-5.577,91.3294378062,2.489,-0.177,2.4952855548,88.67,-5.4,88.8342777311,133.43
2021-11-04 20:00:00,85.968,11.5085,86.7348983757,2.628,-0.1615,2.6329577,83.34,11.67,84.1531015471,133.63,88.088,-6.8415,88.3532787521,2.628,-0.1615,2.6329577,85.46,-6.68,85.7206742857,133.43
2021-11-04 20:30:00,82.87,10.424,83.5230308119,2.71,-0.136,2.7134104002,80.16,10.56,80.8525769534,134.2,84.92,-7.906,85.2872278597,2.71,-0.136,2.7134104002,82.21,-7.77,82.5763707122,134.0
2021-11-04 21:00:00,79.508,9.438,80.0662095269,2.838,-0.07200000000000001,2.8389131723,76.67,9.51,77.2575497929,134.01,81.428,-8.912,81.9142413015,2.838,-0.07200000000000001,2.8389131723,78.59,-8.84,79.0856099426,133.81
2021-11-04 21:30:00,75.559,8.0835,75.9901668195,3.029,-0.3165,3.0454906419,72.53,8.4,73.0147991848,133.96,77.389,-10.5265,78.1016294532,3.029,-0.3165,3.0454906419,74.36,-10.21,75.0576691618,133.76
2021-11-04 22:00:00,71.4395,6.785,71.7609809385,2.4395,-0.145,2.4438054853,69.0,6.93,69.3471333221,134.84,73.1595,-11.705,74.0899417279,2.4395,-0.145,2.4438054853,70.72,-11.56,71.6585793887,134.63
2021-11-04 22:30:00,67.506,5.724,67.7482413941,2.196,0.004,2.196003643,65.31,5.72,65.5600068639,134.3,69.116,-12.646,70.2633814444,2.196,0.004,2.196003643,66.92,-12.65,68.1051312311,134.09
2021-11-04 23:00:00,63.488,5.139,63.6956471433,2.348,-0.091,2.349762754,61.14,5.23,61.3632829956,133.79,64.988,-13.421,66.3593503962,2.348,-0.091,2.349762754,62.64,-13.33,64.0426303332,133.58
2021-11-04 23:30:00,59.6515,4.515,59.8221253154,2.3315,-0.105,2.3338631601,57.32,4.62,57.5058849162,134.35,61.0515,-14.215,62.6845425703,2.3315,-0.105,2.3338631601,58.72,-14.11,60.3914770477,134.14
2021-11-05 00:00:00,56.9325,4.1705,57.085047311,2.0525,-0.23950000000000002,2.0664260209,54.88,4.41,55.0569023829,134.92,58.2525,-14.6295,60.0614354349,2.0525,-0.23950000000000002,2.0664260209,56.2,-14.39,58.0130338803,134.71
2021-11-05 00:30:00,56.086,4.057,56.2325408016,2.036,-0.233,2.0492889011,54.05,4.29,54.219983401,134.98,57.376,-14.683,59.2249598143,2.036,-0.233,2.0492889011,55.34,-14.45,57.1954377551,134.77
2021-11-05 01:00:00,57.0755,4.142,57.2255962332,2.4855,-0.228,2.495935546,54.59,4.37,54.7646327478,134.98,58.3855,-14.498,60.158612137,2.4855,-0.228,2.495935546,55.9,-14.27,57.6926589784,134.77
2021-11-05 01:30:00,56.0235,3.635,56.1413018842,2.5535,-0.47500000000000003,2.5973038424,53.47,4.11,53.6277260379,134.55,57.3035,-15.075,59.2532424197,2.5535,-0.47500000000000003,2.5973038424,54.75,-14.6,56.6632376413,134.34
2021-11-05 02:00:00,54.989,3.608,55.1072389528,2.549,-0.522,2.6019002671,52.44,4.13,52.6023811248,134.95,56.239,-15.222,58.2626330078,2.549,-0.522,2.6019002671,53.69,-14.7,55.6660228506,134.73
2021-11-05 02:30:00,53.8245,3.6390000000000002,53.947373627,2.3745,-0.371,2.4033083968,51.45,4.01,51.6060325931,135.31,55.0545,-15.211,57.1171821018,2.3745,-0.371,2.4033083968,52.68,-14.84,54.7303206641,135.1
2021-11-05 03:00:00,53.106,3.345,53.2112418667,2.876,-0.47500000000000003,2.9149615777999998,50.23,3.8200000000000003,50.375046402,135.31,54.296,-15.545,56.477452501,2.876,-0.47500000000000003,2.9149615777999998,51.42,-15.07,53.5828452025,135.1
2021-11-05 03:30:00,53.024,3.4775,53.1379109699,2.894,-0.4525,2.9291623803,50.13,3.93,50.2838125046,135.57,54.204,-15.4525,56.3635819679,2.894,-0.4525,2.9291623803,51.31,-15.0,53.4576103095,135.36
2021-11-05 04:00:00,52.1425,3.2720000000000002,52.2450599602,2.6625,-0.498,2.708673153,49.48,3.77,49.6234148361,135.57,53.3025,-15.708,55.5688561179,2.6625,-0.498,2.708673153,50.64,-15.21,52.8748872339,135.36
2021-11-05 04:30:00,51.9905,3.246,52.0917326094,2.1205,-0.47400000000000003,2.1728313901,49.87,3.7199999999999998,50.0085522686,135.69,53.1705,-15.734,55.449624221,2.1205,-0.47400000000000003,2.1728313901,51.05,-15.26,53.2819866371,135.48
2021-11-05 05:00:00,52.459,3.4145,52.5700056235,2.559,-0.6055,2.6296599115,49.9,4.02,50.0616659731,135.73,53.639,-15.5455,55.846261211,2.559,-0.6055,2.6296599115,51.08,-14.94,53.2200150319,135.51
2021-11-05 05:30:00,54.113,3.8609999999999998,54.2505676468,2.333,-0.539,2.3944540087,51.78,4.4,51.9666085097,135.63,55.343,-15.009,57.3421113145,2.333,-0.539,2.3944540087,53.01,-14.47,54.9494403975,135.42
2021-11-05 06:00:00,56.698,4.4215,56.8701403748,2.098,-0.4485,2.1454035168,54.6,4.87,54.8167574743,135.32,57.988,-14.3385,59.7344182716,2.098,-0.4485,2.1454035168,55.89,-13.89,57.590139781,135.11
2021-11-05 06:30:00,63.443,6.991,63.8270188087,2.033,-0.339,2.0610701104,61.41,7.33,61.8459133654,134.99,64.943,-11.339,65.9254591945,2.033,-0.339,2.0610701104,62.91,-11.0,63.864450988,134.78
2021-11-05 07:00:00,69.1405,8.831,69.702190075,2.2905,-0.509,2.3463740644,66.85,9.34,67.4993192558,133.55,70.7805,-9.279,71.3861262519,2.2905,-0.509,2.3463740644,68.49,-8.77,69.0492070918,133.34
2021-11-05 07:30:00,75.297,11.0345,76.1012378299,4.327,-0.5255000000000001,4.358793325,70.97,11.56,71.9053162151,132.23,77.087,-6.8155,77.3877032173,4.327,-0.5255000000000001,4.358793325,72.76,-6.29,73.0313747645,132.74
2021-11-05 08:00:00,79.1895,12.7025,80.2018105562,14.4295,2.4025,14.6281398852,64.76,10.3,65.5739856955,132.23,80.7495,-5.4775,80.9350650614,14.4295,2.4025,14.6281398852,66.32,-7.88,66.78650163020001,132.03
2021-11-05 08:30:00,80.607,12.7415,81.6078076611,2.607,-0.9185000000000001,2.7640714987,78.0,13.66,79.1870923825,133.3,82.577,-5.0885,82.7336313796,2.607,-0.9185000000000001,2.7640714987,79.97,-4.17,80.078647591,133.1
2021-11-05 09:00:00,81.493,13.237,82.5610514589,3.503,-1.233,3.7136636897,77.99,14.47,79.3209997416,132.48,83.473,-4.493,83.5938321768,3.503,-1.233,3.7136636897,79.97,-3.26,80.036419835,132.28
2021-11-05 09:30:00,81.428,13.3525,82.5155042416,4.698,-1.7275,5.0055429526,76.73,15.08,78.1978215809,132.4,83.358,-4.3975,83.4739131121,4.698,-1.7275,5.0055429526,78.66,-2.67,78.7053016003,132.21
2021-11-05 10:00:00,78.9435,13.572,80.1016565138,6.6135,-2.448,7.0520271022,72.33,16.02,74.0828542917,132.4,80.7635,-4.108,80.8679083212,6.6135,-2.448,7.0520271022,74.15,-1.6600000000000001,74.1685789267,132.21
2021-11-05 10:30:00,79.314,13.488,80.4526987739,5.464,-2.082,5.8472232726,73.85,15.57,75.4734880604,132.34,81.174,-4.242,81.284763886,5.464,-2.082,5.8472232726,75.71,-2.16,75.7408060427,132.15
2021-11-05 11:00:00,79.3255,13.8135,80.5192382757,6.5655,-2.0765,6.8860469429,72.76,15.89,74.4748930849,132.61,81.1555,-3.8765,81.24803033,6.5655,-2.0765,6.8860469429,74.59,-1.8,74.611715568,132.42
2021-11-05 11:30:00,76.381,12.603,77.413776358,10.241,-3.767,10.9118453985,66.14,16.37,68.1357211747,132.32,78.011,-5.1370000000000005,78.1799519698,10.241,-3.767,10.9118453985,67.77,-1.37,67.7838461582,132.12
2021-11-05 12:00:00,78.3725,12.9845,79.4408333069,9.2325,-3.0755,9.7312772286,69.14,16.06,70.980724144,132.51,80.1025,-4.8055,80.2465160396,9.2325,-3.0755,9.7312772286,70.87,-1.73,70.8911122779,132.32
2021-11-05 12:30:00,77.028,12.2755,78.0000043862,13.338,-4.2745,14.0061984225,63.69,16.55,65.8051563329,132.82,78.598,-5.5145,78.791213433,13.338,-4.2745,14.0061984225,65.26,-1.24,65.2717795069,132.63
2021-11-05 13:00:00,78.066,12.603,79.0767726011,8.846,-3.027,9.3495692414,69.22,15.63,70.9627035843,132.82,79.766,-5.267,79.9397025576,8.846,-3.027,9.3495692414,70.92,-2.24,70.9553662523,132.63
2021-11-05 13:30:00,77.9995,11.629,78.8616233744,8.8795,-2.6109999999999998,9.2554222621,69.12,14.24,70.5716090223,133.04,79.7395,-6.331,79.9904333108,8.8795,-2.6109999999999998,9.2554222621,70.86,-3.7199999999999998,70.9575788764,132.85
2021-11-05 14:00:00,74.8375,11.2605,75.6799198368,7.7175,-2.6995,8.1760079807,67.12,13.96,68.5563709658,133.28,76.4875,-6.8195,76.7909059492,7.7175,-2.6995,8.1760079807,68.77,-4.12,68.8933037385,133.08
2021-11-05 14:30:00,75.5545,10.5835,76.2921551832,7.1345,-2.5165,7.5653065040000005,68.42,13.1,69.6628049966,133.56,77.2445,-7.5165,77.6093457806,7.1345,-2.5165,7.5653065040000005,70.11,-5.0,70.288065132,133.36
2021-11-05 15:00:00,76.9145,10.942,77.6889160321,4.4945,-1.6480000000000001,4.7871112636,72.42,12.59,73.5062208252,133.56,78.7245,-7.228,79.055618929,4.4945,-1.6480000000000001,4.7871112636,74.23,-5.58,74.43943377,133.36
2021-11-05 15:30:00,78.4215,11.4295,79.2500166088,3.5815,-1.3105,3.813732096,74.84,12.74,75.9166200512,133.68,80.3015,-6.7005,80.5805659108,3.5815,-1.3105,3.813732096,76.72,-5.39,76.9091054427,133.48
2021-11-05 16:00:00,80.5555,11.518,81.3747682285,3.5055,-0.972,3.6377622586,77.05,12.49,78.0557659625,133.5,82.4755,-6.532,82.7337604866,3.5055,-0.972,3.6377622586,78.97,-5.5600000000000005,79.1654880614,133.3
2021-11-05 16:30:00,81.8995,11.611,82.7184587698,2.9495,-0.549,3.0001585375,78.95,12.16,79.8809620623,133.2,83.8895,-6.399,84.1332004101,2.9495,-0.549,3.0001585375,80.94,-5.85,81.1511312306,133.0
2021-11-05 17:00:00,83.9655,11.3915,84.7347122642,4.5055,-0.6185,4.5477546658,79.46,12.01,80.3625018277,133.08,85.9955,-6.7585,86.2606708906,4.5055,-0.6185,4.5477546658,81.49,-6.14,81.7209869006,132.88
2021-11-05 17:30:00,87.303,12.6245,88.2110639843,20.503,2.8745000000000003,20.7035204555,66.8,9.75,67.5077958461,133.47,88.933,-5.6855,89.1145521183,20.503,2.8745000000000003,20.7035204555,68.43,-8.56,68.9633127105,133.27
2021-11-05 18:00:00,86.994,12.204,87.8458516494,20.904,2.644,21.0705470266,66.09,9.56,66.7778533647,133.76,88.634,-6.166,88.8482161442,20.904,2.644,21.0705470266,67.73,-8.81,68.3005783284,133.56
2021-11-05 18:30:00,85.0125,10.938,85.7132720193,5.6925,0.128,5.6939389046999995,79.32,10.81,80.0532229208,134.04,86.9725,-7.392,87.2860665871,5.6925,0.128,5.6939389046999995,81.28,-7.52,81.627132744,133.84
2021-11-05 19:00:00,82.1965,10.0975,82.8143955994,2.5365,-0.6025,2.6070747017,79.66,10.7,80.3754041981,133.94,84.2065,-8.2925,84.61382983,2.5365,-0.6025,2.6070747017,81.67,-7.69,82.0312440476,133.74
2021-11-05 19:30:00,78.7755,9.1535,79.3055229004,2.0855,-0.5265000000000001,2.1509329371,76.69,9.68,77.2985025728,134.44,80.7055,-9.3565,81.2460572736,2.0855,-0.5265000000000001,2.1509329371,78.62,-8.83,79.1143052804,134.24
2021-11-05 20:00:00,76.592,8.211,77.0308703378,2.392,-0.649,2.4784803812,74.2,8.86,74.7271008403,134.44,78.452,-10.279,79.1225261541,2.392,-0.649,2.4784803812,76.06,-9.63,76.6672061575,134.24
2021-11-05 20:30:00,74.6365,7.5455,75.0169427696,2.8165,-0.6845,2.8984845178,71.82,8.23,72.2900082999,134.39,76.4265,-11.0245,77.2175465973,2.8165,-0.6845,2.8984845178,73.61,-10.34,74.3326825831,134.19
2021-11-05 21:00:00,72.6495,6.9495000000000005,72.9811304414,2.0395,-0.4505,2.088662371,70.61,7.4,70.9967048531,134.56,74.4195,-11.4205,75.2907019525,2.0395,-0.4505,2.088662371,72.38,-10.97,73.2065932823,134.36
2021-11-05 21:30:00,68.489,5.4635,68.7065713979,2.459,-0.6365000000000001,2.540041978,66.03,6.1,66.3111672345,133.74,70.119,-12.9965,71.313274874,2.459,-0.6365000000000001,2.540041978,67.66,-12.36,68.7796859545,133.55
2021-11-05 22:00:00,64.041,3.6805,64.1466738128,2.721,-0.6295000000000001,2.7928679256,61.32,4.31,61.4712819128,133.89,65.541,-14.9395,67.2221045583,2.721,-0.6295000000000001,2.7928679256,62.82,-14.31,64.4292518969,133.69
2021-11-05 22:30:00,59.797,2.5595,59.8517522655,3.197,-0.7905000000000001,3.2932809249,56.6,3.35,56.6990520203,134.37,61.177,-16.0405,63.2449442189,3.197,-0.7905000000000001,3.2932809249,57.98,-15.25,59.9520049706,134.17
2021-11-05 23:00:00,56.211,2.2135,56.254565177,2.971,-0.7365,3.0609268613,53.24,2.95,53.3216663281,134.18,57.481,-16.4765,59.7958227074,2.971,-0.7365,3.0609268613,54.51,-15.74,56.737004679500004,133.97
2021-11-05 23:30:00,52.358,1.5755,52.381698753,3.468,-0.8745,3.5765589957,48.89,2.45,48.951349317500004,135.6,53.518,-17.4345,56.2862160236,3.468,-0.8745,3.5765589957,50.05,-16.56,52.7184607135,135.39
2021-11-06 00:00:00,49.286,1.003,49.2962047728,4.476,-1.177,4.6281643229,44.81,2.18,44.862997002,135.6,50.326,-17.817,53.3868126507,4.476,-1.177,4.6281643229,45.85,-16.64,48.7761427339,135.39
2021-11-06 00:30:00,48.7605,0.927,48.7693109368,4.7605,-1.093,4.8843637508,44.0,2.02,44.0463437756,134.54,49.7805,-17.773,52.8580902914,4.7605,-1.093,4.8843637508,45.02,-16.68,48.0106529845,134.34
2021-11-06 01:00:00,49.6495,1.1665,49.663201392,5.5295,-1.2435,5.6675975951,44.12,2.41,44.1857725971,134.54,50.6795,-17.5335,53.6268155171,5.5295,-1.2435,5.6675975951,45.15,-16.29,47.9988187355,134.34
2021-11-06 01:30:00,47.917,0.935,47.9261214162,5.287,-1.5150000000000001,5.4997812684,42.63,2.45,42.7003442609,134.54,48.897,-17.735,52.0139100049,5.287,-1.5150000000000001,5.4997812684,43.61,-16.22,46.5287061931,134.34
2021-11-06 02:00:00,46.6605,0.6505000000000001,46.6650341316,5.1505,-1.5394999999999999,5.3756590759,41.51,2.19,41.5677302724,134.42,47.6105,-18.1395,50.9490055889,5.1505,-1.5394999999999999,5.3756590759,42.46,-16.6,45.5895996912,134.21
2021-11-06 02:30:00,45.5195,0.375,45.5210446415,4.7895,-1.345,4.974769869,40.73,1.72,40.7663010341,134.87,46.4495,-18.355,49.9445900499,4.7895,-1.345,4.974769869,41.66,-17.01,44.9988410962,134.66
2021-11-06 03:00:00,44.9025,0.376,44.9040742277,5.0225,-1.274,5.1815617578,39.88,1.65,39.9141190558,134.56,45.8125,-18.524,49.4158247149,5.0225,-1.274,5.1815617578,40.79,-17.25,44.2875445244,134.36
2021-11-06 03:30:00,44.828,0.193,44.8284154639,6.338,-1.667,6.5535588042,38.49,1.8599999999999999,38.5349153366,135.14,45.688,-18.707,49.369476329,6.338,-1.667,6.5535588042,39.35,-17.04,42.8810459294,134.94
2021-11-06 04:00:00,43.5835,0.0625,43.5835448134,5.3735,-1.5275,5.5863904715,38.21,1.5899999999999999,38.2430673456,135.29,44.4335,-19.0275,48.3361322253,5.3735,-1.5275,5.5863904715,39.06,-17.5,42.801093444,135.08
2021-11-06 04:30:00,42.413,0.064,42.4130482871,5.933,-1.996,6.2597527906,36.48,2.06,36.5381170834,135.92,43.223,-18.946,47.1929936007,5.933,-1.996,6.2597527906,37.29,-16.95,40.9615258505,135.72
2021-11-06 05:00:00,42.2965,-0.053500000000000006,42.2965338355,7.5965,-2.5135,8.0015307598,34.7,2.46,34.7870895592,135.54,43.0465,-19.0335,47.0667110015,7.5965,-2.5135,8.0015307598,35.45,-16.52,39.1102659157,135.33
2021-11-06 05:30:00,42.1455,0.0585,42.1455406004,8.6555,-3.1015,9.194399518200001,33.49,3.16,33.6387529495,135.57,42.8755,-18.6915,46.7726487651,8.6555,-3.1015,9.194399518200001,34.22,-15.59,37.6039426124,135.37
2021-11-06 06:00:00,43.551,0.616,43.5553562378,9.811,-3.404,10.3847453989,33.74,4.02,33.9786403495,134.76,44.291,-17.954,47.7916184806,9.811,-3.404,10.3847453989,34.48,-14.55,37.424228783,134.56
2021-11-06 06:30:00,47.089,1.5755,47.1153491046,9.299,-3.1545,9.819484266,37.79,4.73,38.0848657606,134.16,47.929,-16.8545,50.8061335987,9.299,-3.1545,9.819484266,38.63,-13.7,40.9873992832,133.95
2021-11-06 07:00:00,50.013,2.3715,50.0691939345,9.883,-3.3285,10.428451527,40.13,5.7,40.5327879623,133.61,50.913,-16.3385,53.4703670387,9.883,-3.3285,10.428451527,41.03,-13.01,43.0432456955,133.41
2021-11-06 07:30:00,52.616,2.989,52.7008308948,10.306,-3.461,10.8716216362,42.31,6.45,42.7988154042,134.89,53.586,-15.721,55.8445094615,10.306,-3.461,10.8716216362,43.28,-12.26,44.9829523264,134.69
2021-11-06 08:00:00,54.964,3.4085,55.0695847837,11.394,-3.6515,11.9648104143,43.57,7.06,44.1382883674,134.89,55.954,-15.0715,57.9482547472,11.394,-3.6515,11.9648104143,44.56,-11.42,46.0001086955,134.69
2021-11-06 08:30:00,58.2665,4.1035,58.4108186426,11.9265,-4.2165,12.6499120353,46.34,8.32,47.0809728022,134.02,59.3465,-14.1565,61.0115854121,11.9265,-4.2165,12.6499120353,47.42,-9.94,48.4505933916,133.82
2021-11-06 09:00:00,60.864,4.8595,61.0576877735,12.874,-5.1805,13.8772279743,47.99,10.04,49.028988364,133.36,62.004,-13.1805,63.3894438866,12.874,-5.1805,13.8772279743,49.13,-8.0,49.7770720312,133.16
2021-11-06 09:30:00,62.893,5.467,63.1301634561,12.433,-5.253,13.4971662952,50.46,10.72,51.5861415498,133.98,64.083,-12.873,65.363177845,12.433,-5.253,13.4971662952,51.65,-7.62,52.2090691355,133.77
2021-11-06 10:00:00,64.631,5.911,64.9007402269,11.661,-4.939,12.6638320425,52.97,10.85,54.0698011833,133.98,65.891,-12.469,67.0604193396,11.661,-4.939,12.6638320425,54.23,-7.53,54.750285844,133.77
2021-11-06 10:30:00,65.236,5.886,65.5009976413,11.176,-4.784,12.1568759145,54.06,10.67,55.1029264196,134.11,66.526,-12.414,67.6743383566,11.176,-4.784,12.1568759145,55.35,-7.63,55.8734230203,133.9
2021-11-06 11:00:00,65.93,5.806,66.1851534409,10.82,-4.574,11.7470794668,55.11,10.38,56.0790201412,133.81,67.25,-12.564,68.413570262,10.82,-4.574,11.7470794668,56.43,-7.99,56.9928504288,133.61
2021-11-06 11:30:00,65.969,5.691,66.2140199807,11.339,-4.629,12.2474716574,54.63,10.32,55.5962165979,134.06,67.289,-12.499,68.4400067358,11.339,-4.629,12.2474716574,55.95,-7.87,56.5007911449,133.86
2021-11-06 12:00:00,64.7445,5.3045,64.9614347171,13.0145,-5.1155,13.9837602418,51.73,10.42,52.7690183725,133.39,65.9945,-12.8955,67.2426051734,13.0145,-5.1155,13.9837602418,52.98,-7.78,53.5481913794,133.19
2021-11-06 12:30:00,64.122,5.222,64.3342845456,14.502,-5.388,15.4705703838,49.62,10.61,50.7416643401,133.45,65.292,-12.928,66.5595856958,14.502,-5.388,15.4705703838,50.79,-7.54,51.3466230633,133.25
2021-11-06 13:00:00,63.8675,4.969,64.060506689,15.1175,-5.381,16.0466185612,48.75,10.35,49.8365829487,133.19,65.0175,-13.211,66.3461063458,15.1175,-5.381,16.0466185612,49.9,-7.83,50.5105820596,132.99
2021-11-06 13:30:00,63.7025,5.009,63.8991282198,15.6325,-5.511,16.5754691412,48.07,10.52,49.2076752143,133.56,64.8325,-13.231,66.1688175597,15.6325,-5.511,16.5754691412,49.2,-7.72,49.801991928,133.36
2021-11-06 14:00:00,61.7945,4.2495,61.9404430118,14.3745,-5.3305,15.3310299882,47.42,9.58,48.3780198024,133.56,62.8945,-14.0505,64.4448188802,14.3745,-5.3305,15.3310299882,48.52,-8.72,49.2973508416,133.36
2021-11-06 14:30:00,60.1745,3.1825,60.2585990254,13.8145,-5.0775,14.7180642919,46.36,8.26,47.0900966234,133.69,61.2645,-15.2275,63.1285649805,13.8145,-5.0775,14.7180642919,47.45,-10.15,48.5234479401,133.5
2021-11-06 15:00:00,60.7815,3.3615,60.8743823336,12.6315,-4.7685,13.5016067377,48.15,8.13,48.8315410365,134.02,61.9015,-15.0385,63.7020579299,12.6315,-4.7685,13.5016067377,49.27,-10.27,50.3289757496,133.82
2021-11-06 15:30:00,61.5845,3.2575,61.6705922341,12.7245,-4.8825,13.6290757757,48.86,8.14,49.5334149842,133.76,62.7345,-15.1325,64.5337899592,12.7245,-4.8825,13.6290757757,50.01,-10.25,51.0496092052,133.56
2021-11-06 16:00:00,63.047,3.5025,63.1442136324,13.077,-5.1375,14.0499763434,49.97,8.64,50.7114434817,133.79,64.217,-14.8575,65.9133400402,13.077,-5.1375,14.0499763434,51.14,-9.72,52.0555280446,133.6
2021-11-06 16:30:00,65.8645,4.338,66.0072011545,11.9545,-4.462,12.7600750096,53.91,8.8,54.6235123367,133.79,67.1445,-13.912,68.5706032076,11.9545,-4.462,12.7600750096,55.19,-9.45,55.993201373,133.6
2021-11-06 17:00:00,69.844,5.057,70.0268347493,11.494,-4.093,12.2010116384,58.35,9.15,59.0630595212,133.47,71.254,-13.123,72.4523681117,11.494,-4.093,12.2010116384,59.76,-9.03,60.4383859811,133.27
2021-11-06 17:30:00,73.587,5.9195,73.8247048707,11.627,-4.0905,12.3255555351,61.96,10.01,62.7633786535,133.22,75.097,-12.1505,76.0736094796,11.627,-4.0905,12.3255555351,63.47,-8.06,63.979719443,133.02
2021-11-06 18:00:00,74.3195,6.486,74.6019857393,11.5295,-4.044,12.2181547809,62.79,10.53,63.6668280975,132.9,75.8695,-11.534,76.7412156944,11.5295,-4.044,12.2181547809,64.34,-7.49,64.7744988402,132.7
2021-11-06 18:30:00,73.5075,6.0645,73.7572417902,10.8975,-4.0155,11.613773999,62.61,10.08,63.4162321492,132.67,75.0275,-11.9355,75.9709281008,10.8975,-4.0155,11.613773999,64.13,-7.92,64.617205913,132.47
2021-11-06 19:00:00,71.3555,5.49,71.5663851277,11.3055,-3.9699999999999998,11.9822881892,60.05,9.46,60.7905757499,132.67,72.8255,-12.47,73.8854136501,11.3055,-3.9699999999999998,11.9822881892,61.52,-8.5,62.1044314039,132.47
2021-11-06 19:30:00,68.48,4.6605,68.6384051406,10.91,-3.5095,11.4605711136,57.57,8.17,58.1468296642,132.4,69.89,-13.3895,71.1610203008,10.91,-3.5095,11.4605711136,58.98,-9.88,59.8017959597,132.2
2021-11-06 20:00:00,67.3065,3.9915000000000003,67.4247507559,12.2565,-3.5785,12.7682204907,55.05,7.57,55.5680429744,132.67,68.6365,-14.1685,70.0836323581,12.2565,-3.5785,12.7682204907,56.38,-10.59,57.3659524457,132.47
2021-11-06 20:30:00,65.1045,3.3075,65.1884612221,12.0445,-3.2525,12.4759262782,53.06,6.5600000000000005,53.463980398,133.28,66.3745,-14.9625,68.0400665527,12.0445,-3.2525,12.4759262782,54.33,-11.71,55.5776303921,133.08
2021-11-06 21:00:00,62.804,2.6035,62.8579400573,12.264,-3.0065,12.6271429171,50.54,5.61,50.8504051115,133.28,64.004,-15.4865,65.8509202536,12.264,-3.0065,12.6271429171,51.74,-12.48,53.2238480383,133.08
2021-11-06 21:30:00,59.965,1.8395000000000001,59.993207826,11.805,-3.0105,12.1828213173,48.16,4.85,48.4035959408,132.49,61.115,-16.5005,63.3033152785,11.805,-3.0105,12.1828213173,49.31,-13.49,51.1219737491,132.29
2021-11-06 22:00:00,57.57,1.164,57.5817661765,12.14,-2.846,12.4691345329,45.43,4.01,45.6066332895,133.43,58.63,-17.146,61.0856956742,12.14,-2.846,12.4691345329,46.49,-14.3,48.6395939539,133.24
2021-11-06 22:30:00,55.41,0.6985,55.4144024803,11.1,-2.4615,11.3696518087,44.31,3.16,44.4225359474,133.1,56.45,-17.6115,59.133471336,11.1,-2.4615,11.3696518087,45.35,-15.15,47.813648679,132.89
2021-11-06 23:00:00,52.066,0.179,52.0663076951,9.936,-2.471,10.2386491785,42.13,2.65,42.2132609496,133.1,53.026,-18.331,56.1050999197,9.936,-2.471,10.2386491785,43.09,-15.86,45.9160941283,132.89
2021-11-06 23:30:00,48.9165,-0.361,48.917832058,8.6065,-2.321,8.913971239,40.31,1.96,40.3576225762,133.73,49.8365,-19.081,53.3644197312,8.6065,-2.321,8.913971239,41.23,-16.76,44.5062973072,133.53
2021-11-07 00:00:00,46.5055,-0.733,46.5112762591,9.2455,-2.683,9.6269288587,37.26,1.9500000000000002,37.3109916781,134.43,47.3355,-19.383,51.1502712529,9.2455,-2.683,9.6269288587,38.09,-16.7,41.590120221,134.23
2021-11-07 00:30:00,46.152,-0.5670000000000001,46.1554828054,8.542,-2.327,8.8532871296,37.61,1.76,37.6511580167,134.24,47.002,-19.317,50.8166753438,8.542,-2.327,8.8532871296,38.46,-16.99,42.045590732,134.03
2021-11-07 01:00:00,46.621,-0.595,46.6247966859,8.451,-2.465,8.8031600008,38.17,1.87,38.2157794635,134.5,47.471,-19.315,51.2500250341,8.451,-2.465,8.8031600008,39.02,-16.85,42.5027399117,134.29
2021-11-07 01:30:00,46.3465,-0.589,46.3502425371,8.5465,-2.399,8.8768160536,37.8,1.81,37.8433098447,134.45,47.1965,-19.389,51.0239447049,8.5465,-2.399,8.8768160536,38.65,-16.99,42.2194575995,134.25
2021-11-07 02:00:00,44.905,-0.626,44.9093631774,9.085,-2.5460000000000003,9.4350061473,35.82,1.92,35.8714203789,134.71,45.695,-19.536,49.6959587995,9.085,-2.5460000000000003,9.4350061473,36.61,-16.99,40.3602799792,134.5
2021-11-07 02:30:00,43.864,-0.535,43.86726252,9.064,-2.495,9.4011233903,34.8,1.96,34.8551516996,135.26,44.614,-19.515,48.6954229985,9.064,-2.495,9.4011233903,35.55,-17.02,39.414247424,135.05
2021-11-07 03:00:00,42.8745,-0.651,42.8794420585,8.6945,-2.271,8.9861989323,34.18,1.62,34.2183693358,135.4,43.6245,-19.751,47.887357426,8.6945,-2.271,8.9861989323,34.93,-17.48,39.0596377351,135.19
2021-11-07 03:30:00,42.1635,-0.48650000000000004,42.1663066263,9.5635,-2.4865,9.8814581161,32.6,2.0,32.6612920749,135.86,42.8735,-19.5165,47.1065895019,9.5635,-2.4865,9.8814581161,33.31,-17.03,37.4109208654,135.65
2021-11-07 04:00:00,40.9825,-0.7000000000000001,40.9884777255,9.8225,-2.5700000000000003,10.1531476031,31.16,1.87,31.2160615709,135.52,41.6325,-19.81,46.1053267665,9.8225,-2.5700000000000003,10.1531476031,31.81,-17.24,36.1813999176,135.32
2021-11-07 04:30:00,40.936,-0.798,40.943777305,7.636,-1.8780000000000001,7.8635475455,33.3,1.08,33.3175089105,135.92,41.656,-19.878,46.1557929192,7.636,-1.8780000000000001,7.8635475455,34.02,-18.0,38.4884450193,135.71
2021-11-07 05:00:00,41.2155,-0.8365,41.2239878287,5.9055,-1.3265,6.0526467351,35.31,0.49,35.3133997231,135.63,41.9755,-19.8065,46.4137915118,5.9055,-1.3265,6.0526467351,36.07,-18.48,40.5284505009,135.42
2021-11-07 05:30:00,41.7685,-0.6405000000000001,41.7734105921,5.4785,-1.2505,5.6194049952,36.29,0.61,36.2951263946,135.35,42.5785,-19.6605,46.8984426447,5.4785,-1.2505,5.6194049952,37.1,-18.41,41.4166403756,135.14
2021-11-07 06:00:00,43.0745,-0.3435,43.0758696082,6.2745,-1.5335,6.4591773857,36.8,1.19,36.8192354619,135.47,43.8945,-19.2735,47.9394924097,6.2745,-1.5335,6.4591773857,37.62,-17.74,41.5929320919,135.26
