Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-07 06:30:00,44.51,0.28500000000000003,44.5109124261,7.72,-2.215,8.0314771369,36.79,2.5,36.8748437285,135.21,45.32,-18.465,48.9372927837,7.72,-2.215,8.0314771369,37.6,-16.25,40.9612316709,135.0
2021-11-07 07:00:00,46.8825,0.868,46.8905345486,8.9125,-2.372,9.2227458086,37.97,3.24,38.1079847276,134.59,47.7425,-17.752,50.93603646,8.9125,-2.372,9.2227458086,38.83,-15.38,41.7649769544,134.39
2021-11-07 07:30:00,48.959,1.643,48.986560708,7.629,-2.117,7.9172804674,41.33,3.76,41.5006807173,134.19,49.899,-17.097,52.7467307992,7.629,-2.117,7.9172804674,42.27,-14.98,44.8458838691,133.98
2021-11-07 08:00:00,51.7545,1.782,51.7851696362,7.1045,-2.178,7.4308548802,44.65,3.96,44.8252618509,134.64,52.7745,-16.738,55.3652282055,7.1045,-2.178,7.4308548802,45.67,-14.56,47.9347733905,134.44
2021-11-07 08:30:00,55.3795,2.2415,55.4248440909,8.7495,-2.8185000000000002,9.1922626431,46.63,5.06,46.9037365249,133.9,56.4795,-16.1285,58.7372320807,8.7495,-2.8185000000000002,9.1922626431,47.73,-13.31,49.5510746604,133.69
2021-11-07 09:00:00,59.093,3.065,59.172433396,10.113,-2.925,10.5275065424,48.98,5.99,49.3449136183,133.33,60.253,-15.205,62.1419024009,10.113,-2.925,10.5275065424,50.14,-12.28,51.6218752081,133.13
2021-11-07 09:30:00,61.126,3.8315,61.2459653222,11.116,-3.3085,11.5979148234,50.01,7.14,50.5171228397,133.12,62.316,-14.5285,63.987195346,11.116,-3.3085,11.5979148234,51.2,-11.22,52.4149635123,132.92
2021-11-07 10:00:00,61.974,4.2145,62.1171368163,12.744,-3.9655,13.3467121888,49.23,8.18,49.9049626791,133.57,63.154,-14.0855,64.7057109245,12.744,-3.9655,13.3467121888,50.41,-10.12,51.4157806515,133.37
2021-11-07 10:30:00,61.847,4.0785,61.9813324417,16.447,-5.1515,17.2348995138,45.4,9.23,46.3287480945,133.6,62.917,-14.1115,64.4801001957,16.447,-5.1515,17.2348995138,46.47,-8.96,47.3259178464,133.37
2021-11-07 11:00:00,62.591,3.9715,62.7168724766,16.751,-5.0685,17.5010197774,45.84,9.04,46.7228766238,133.4,63.671,-14.1985,65.2349112305,16.751,-5.0685,17.5010197774,46.92,-9.13,47.8000345188,133.2
2021-11-07 11:30:00,62.658,4.3004999999999995,62.805407922,17.368,-5.6095,18.2514085552,45.29,9.91,46.3615379383,133.06,63.718,-13.8195,65.1994026372,17.368,-5.6095,18.2514085552,46.35,-8.21,47.0715051809,132.87
2021-11-07 12:00:00,62.663,4.0995,62.7969542992,17.123,-6.0105,18.1472653381,45.54,10.11,46.6487266707,133.06,63.723,-13.9905,65.240745085,17.123,-6.0105,18.1472653381,46.6,-7.98,47.2783290737,132.87
2021-11-07 12:30:00,64.3885,4.3665,64.536387058,15.8585,-5.4835,16.7797733745,48.53,9.85,49.519525442,133.11,65.5385,-13.6835,66.9517225656,15.8585,-5.4835,16.7797733745,49.68,-8.2,50.3521836666,132.92
2021-11-07 13:00:00,63.8725,4.1905,64.0098160168,16.4625,-5.3695,17.3160456369,47.41,9.56,48.364260565,132.81,65.0025,-13.8895,66.4698669812,16.4625,-5.3695,17.3160456369,48.54,-8.52,49.2820657035,132.61
2021-11-07 13:30:00,64.251,4.2045,64.3884214844,15.521,-4.6955,16.2157072387,48.73,8.9,49.5360767522,133.15,65.401,-13.9655,66.8754513349,15.521,-4.6955,16.2157072387,49.88,-9.27,50.7340842038,132.95
2021-11-07 14:00:00,64.565,4.2075,64.7019495939,13.895,-3.9225000000000003,14.4380411154,50.67,8.13,51.3180845317,133.15,65.775,-14.0525,67.2593739285,13.895,-3.9225000000000003,14.4380411154,51.88,-10.13,52.8597323111,132.95
2021-11-07 14:30:00,65.1965,4.2465,65.3346491113,11.6765,-3.2035,12.1079752436,53.52,7.45,54.0360333481,133.43,66.4865,-14.1735,67.980458843,11.6765,-3.2035,12.1079752436,54.81,-10.97,55.8970213875,133.23
2021-11-07 15:00:00,64.62,3.5285,64.7162631203,9.69,-2.6915,10.056852005,54.93,6.22,55.2810392449,133.89,65.94,-14.9315,67.6094171861,9.69,-2.6915,10.056852005,56.25,-12.24,57.5663104602,133.69
2021-11-07 15:30:00,65.295,3.3545,65.3811111503,9.125,-2.7055,9.5176339103,56.17,6.06,56.4959511824,133.31,66.645,-14.9255,68.2958752433,9.125,-2.7055,9.5176339103,57.52,-12.22,58.8037311741,133.12
2021-11-07 16:00:00,67.7465,3.7295,67.8490783467,8.6165,-2.5705,8.9917485786,59.13,6.3,59.4646693424,133.31,69.1865,-14.3905,70.6672362025,8.6165,-2.5705,8.9917485786,60.57,-11.82,61.7125376241,133.12
2021-11-07 16:30:00,70.652,4.6695,70.8061391,7.472,-2.2205,7.7949601827,63.18,6.89,63.5545789066,132.65,72.192,-13.2605,73.3997665136,7.472,-2.2205,7.7949601827,64.72,-11.04,65.6548551137,132.45
2021-11-07 17:00:00,74.815,6.0565,75.0597456514,5.825,-1.1335,5.9342604636,68.99,7.19,69.3636518646,132.06,76.535,-11.9735,77.4659339791,5.825,-1.1335,5.9342604636,70.71,-10.84,71.5360727186,131.86
2021-11-07 17:30:00,79.8645,9.043,80.3748356717,30.5845,0.613,30.5906425112,49.28,8.43,49.9958328263,132.67,81.0545,-9.037,81.5567246722,30.5845,0.613,30.5906425112,50.47,-9.65,51.3842719127,132.47
2021-11-07 18:00:00,80.502,9.3795,81.0465731802,33.292,0.8395,33.3025828465,47.21,8.54,47.9761993076,132.67,81.602,-8.7405,82.0687683851,33.292,0.8395,33.3025828465,48.31,-9.58,49.2507106548,132.47
2021-11-07 18:30:00,79.5515,7.4845,79.9028090401,21.3515,1.4344999999999999,21.3996341674,58.2,6.05,58.513609528,132.95,80.9115,-10.8555,81.6364668056,21.3515,1.4344999999999999,21.3996341674,59.56,-12.29,60.8147819202,132.76
2021-11-07 19:00:00,78.185,6.343,78.441875768,5.385,-1.337,5.5484947508,72.8,7.68,73.203978034,133.5,80.005,-11.827,80.8744579827,5.385,-1.337,5.5484947508,74.62,-10.49,75.3537291712,133.3
2021-11-07 19:30:00,76.008,6.3215,76.2704230108,3.278,-0.5485,3.3235728140000003,72.73,6.87,73.0537459683,133.03,77.828,-11.7985,78.7172292846,3.278,-0.5485,3.3235728140000003,74.55,-11.25,75.3940647531,132.83
2021-11-07 20:00:00,73.611,5.7715,73.8369117261,2.161,-0.2285,2.1730469967,71.45,6.0,71.7014818536,132.73,75.401,-12.4385,76.4200698982,2.161,-0.2285,2.1730469967,73.24,-12.21,74.2508026893,132.53
2021-11-07 20:30:00,71.293,5.2785,71.4881417527,2.883,-0.5115000000000001,2.9280234374000003,68.41,5.79,68.6545861542,132.98,73.003,-12.6815,74.0962782551,2.883,-0.5115000000000001,2.9280234374000003,70.12,-12.17,71.168274533,132.79
2021-11-07 21:00:00,67.8065,4.2045,67.9367298484,4.0865,-0.9155000000000001,4.1877944673,63.72,5.12,63.925368986,132.02,69.3765,-13.9055,70.7563543613,4.0865,-0.9155000000000001,4.1877944673,65.29,-12.99,66.569694306,131.83
2021-11-07 21:30:00,64.298,3.4105,64.3883864858,5.858,-1.5995,6.0724430216,58.44,5.01,58.6543578944,132.57,65.738,-14.9395,67.4141921575,5.858,-1.5995,6.0724430216,59.88,-13.34,61.3479421008,132.37
2021-11-07 22:00:00,61.6795,2.956,61.7502927625,4.1595,-1.064,4.2934294276,57.52,4.02,57.6603052368,133.5,63.0695,-15.554,64.9591313539,4.1595,-1.064,4.2934294276,58.91,-14.49,60.665873438,133.3
2021-11-07 22:30:00,59.873,2.9290000000000003,59.9446008411,3.863,-0.991,3.9880885146000002,56.01,3.92,56.1470079345,134.55,61.223,-15.751,63.2166886985,3.863,-0.991,3.9880885146000002,57.36,-14.76,59.2286011991,134.34
2021-11-07 23:00:00,56.837,2.5060000000000002,56.8922191956,2.957,-0.234,2.9662442583,53.88,2.74,53.9496246512,134.55,58.127,-16.084,60.3112193957,2.957,-0.234,2.9662442583,55.17,-15.85,57.4016672232,134.34
2021-11-07 23:30:00,54.2675,2.27,54.314956101,2.2975,0.03,2.2976958567,51.97,2.24,52.0182516046,134.15,55.5075,-16.37,57.8710588831,2.2975,0.03,2.2976958567,53.21,-16.4,55.6800152658,133.95
2021-11-08 00:00:00,52.094,2.2085,52.1407931302,1.874,0.1685,1.8815600575,50.22,2.04,50.2614166135,134.37,53.284,-16.5715,55.8014271166,1.874,0.1685,1.8815600575,51.41,-16.74,54.0667707562,134.16
2021-11-08 00:30:00,51.268,2.5065,51.3292350055,1.658,0.5465,1.7457451847,49.61,1.96,49.6487029035,134.75,52.438,-16.2035,54.8843990242,1.658,0.5465,1.7457451847,50.78,-16.75,53.4712156211,134.55
2021-11-08 01:00:00,52.48,2.667,52.5477239184,1.7000000000000002,0.427,1.752806036,50.78,2.24,50.8293812671,134.59,53.69,-15.913,55.9985684549,1.7000000000000002,0.427,1.752806036,51.99,-16.34,54.4972999331,134.38
2021-11-08 01:30:00,52.0025,2.4905,52.0621032662,1.8425,0.1305,1.8471157246,50.16,2.36,50.2154876507,134.04,53.1825,-16.2595,55.6124954169,1.8425,0.1305,1.8471157246,51.34,-16.39,53.8927425541,133.84
2021-11-08 02:00:00,51.291,2.4585,51.3498870812,1.581,0.2185,1.5960273337,49.71,2.24,49.760443125,134.76,52.461,-16.4015,54.965131886,1.581,0.2185,1.5960273337,50.88,-16.62,53.5256835547,134.55
2021-11-08 02:30:00,50.633,2.3655,50.6882262389,1.533,0.3055,1.5631440273,49.1,2.06,49.1431948493,135.36,51.793,-16.5345,54.3682309741,1.533,0.3055,1.5631440273,50.26,-16.84,53.006161906,135.15
2021-11-08 03:00:00,49.971,2.1725,50.0182026591,1.5310000000000001,0.0925,1.5337917883,48.44,2.08,48.484636742,135.36,51.101,-16.8575,53.8097343169,1.5310000000000001,0.0925,1.5337917883,49.57,-16.95,52.3878554629,135.15
2021-11-08 03:30:00,49.285,1.862,49.3201608777,1.7149999999999999,-0.038,1.7154209396,47.57,1.9,47.6079289615,135.79,50.405,-17.178,53.2517390232,1.7149999999999999,-0.038,1.7154209396,48.69,-17.14,51.6187533751,135.57
2021-11-08 04:00:00,48.426,1.69,48.4554803505,1.6360000000000001,-0.06,1.6370998748,46.79,1.75,46.8227145732,135.87,49.516,-17.29,52.4478632167,1.6360000000000001,-0.06,1.6370998748,47.88,-17.23,50.8858261208,135.65
2021-11-08 04:30:00,48.3925,1.7205,48.4230748352,2.2025,-0.40950000000000003,2.2402447411,46.19,2.13,46.2390851986,135.92,49.4625,-17.3195,52.407098627,2.2025,-0.40950000000000003,2.2402447411,47.26,-16.91,50.1941799415,135.7
2021-11-08 05:00:00,48.754,1.9225,48.7918899229,2.214,-0.4575,2.2607747013,46.54,2.38,46.6008154435,135.92,49.834,-17.1575,52.7049083317,2.214,-0.4575,2.2607747013,47.62,-16.7,50.4633966356,135.7
2021-11-08 05:30:00,50.7225,2.3745,50.7780489631,2.3825,-0.4955,2.4334803266,48.34,2.87,48.4251226121,136.12,51.8525,-16.5855,54.4404313585,2.3825,-0.4955,2.4334803266,49.47,-16.09,52.0208515886,135.91
2021-11-08 06:00:00,53.7395,3.197,53.834511879,2.7795,-0.633,2.8506682111,50.96,3.83,51.1037229564,135.55,54.9395,-15.593,57.1094590173,2.7795,-0.633,2.8506682111,52.16,-14.96,54.2629449993,135.34
2021-11-08 06:30:00,60.068,5.8085,60.3481838687,2.318,-0.5215000000000001,2.3759390249,57.75,6.33,58.0958810932,135.11,61.448,-12.6815,62.7429449918,2.318,-0.5215000000000001,2.3759390249,59.13,-12.16,60.3673960015,134.89
2021-11-08 07:00:00,66.6205,8.35,67.1417420108,1.9905,-0.47000000000000003,2.0452359888,64.63,8.82,65.2290525763,134.06,68.1905,-9.86,68.8996653856,1.9905,-0.47000000000000003,2.0452359888,66.2,-9.39,66.8626360533,133.85
2021-11-08 07:30:00,74.359,11.9105,75.3068449163,11.549,1.1705,11.6081639913,62.81,10.74,63.7216109338,133.36,75.939,-6.1795,76.1900120833,11.549,1.1705,11.6081639913,64.39,-7.35,64.8081368348,133.15
2021-11-08 08:00:00,78.6095,14.9185,80.0125935869,26.5295,2.1385,26.6155509524,52.08,12.78,53.6251321677,133.05,79.8295,-3.3615,79.9002425059,26.5295,2.1385,26.6155509524,53.3,-5.5,53.5830196984,132.84
2021-11-08 08:30:00,81.4225,16.0065,82.9809107476,26.9725,1.7365,27.0283404688,54.45,14.27,56.2888568013,133.92,82.7125,-2.2535,82.743192581,26.9725,1.7365,27.0283404688,55.74,-3.99,55.882624312,133.72
2021-11-08 09:00:00,81.8745,14.3145,83.1164163117,8.7645,0.0645,8.7647373321,73.11,14.25,74.4858013315,134.12,83.6545,-3.8255,83.7419239121,8.7645,0.0645,8.7647373321,74.89,-3.89,74.9909607886,133.92
2021-11-08 09:30:00,83.3495,15.309,84.7437586566,12.4295,0.589,12.4434477236,70.92,14.72,72.4315180015,133.63,85.1495,-2.731,85.1932844258,12.4295,0.589,12.4434477236,72.72,-3.32,72.7957471285,133.43
2021-11-08 10:00:00,82.528,15.093,83.8967784423,19.188,1.593,19.254012387,63.34,13.5,64.762686788,133.41,84.078,-3.037,84.1328321941,19.188,1.593,19.254012387,64.89,-4.63,65.0549690646,133.21
2021-11-08 10:30:00,81.7885,14.6385,83.0881725308,20.6685,1.5185,20.7242064866,61.12,13.12,62.5123091879,133.63,83.2785,-3.5115,83.3524996296,20.6685,1.5185,20.7242064866,62.61,-5.03,62.8117266122,133.43
2021-11-08 11:00:00,81.5375,14.5455,82.824727446,21.8275,1.2755,21.8647354546,59.71,13.27,61.1667965485,133.63,82.9775,-3.5945,83.0553185323,21.8275,1.2755,21.8647354546,61.15,-4.87,61.3436174349,133.43
2021-11-08 11:30:00,80.986,14.5605,82.2845086043,22.936,1.2005,22.9673963751,58.05,13.36,59.5675423364,133.63,82.396,-3.5695,82.4732814083,22.936,1.2005,22.9673963751,59.46,-4.77,59.6510226233,133.43
2021-11-08 12:00:00,80.455,14.901,81.8232657989,21.775,0.761,21.7882937836,58.68,14.14,60.3596056979,133.67,81.835,-3.159,81.8959492649,21.775,0.761,21.7882937836,60.06,-3.92,60.1877894593,133.47
2021-11-08 12:30:00,82.84,13.533,83.9381182122,6.48,-2.877,7.0899597319,76.36,16.41,78.103378288,132.98,84.77,-4.327,84.8803618571,6.48,-2.877,7.0899597319,78.29,-1.45,78.3034264895,132.79
2021-11-08 13:00:00,82.5285,14.8895,83.8608998431,5.4785,-2.6305,6.0772931886,77.05,17.52,79.0167887224,132.98,84.4585,-2.9105,84.5086340707,5.4785,-2.6305,6.0772931886,78.98,-0.28,78.9804963266,132.79
2021-11-08 13:30:00,82.0025,14.3315,83.2454316975,4.7325,-2.2785,5.2524392905,77.27,16.61,79.0350871449,133.31,83.9525,-3.6585,84.0321776375,4.7325,-2.2785,5.2524392905,79.22,-1.38,79.2320187803,133.11
2021-11-08 14:00:00,80.3835,13.493500000000001,81.5081690047,4.0135,-2.1765,4.5656691185,76.37,15.67,77.961053097,133.31,82.2935,-4.5665,82.4201010949,4.0135,-2.1765,4.5656691185,78.28,-2.39,78.3164765551,133.11
2021-11-08 14:30:00,79.2855,13.3205,80.3966804694,3.6654999999999998,-2.1995,4.2747737367,75.62,15.52,77.1962097515,133.59,81.1855,-4.7295,81.3231429576,3.6654999999999998,-2.1995,4.2747737367,77.52,-2.5300000000000002,77.5612744867,133.38
2021-11-08 15:00:00,78.8365,12.962,79.8949759137,3.1965,-1.788,3.6625887361,75.64,14.75,77.0647266913,133.4,80.7265,-5.108,80.8879438869,3.1965,-1.788,3.6625887361,77.53,-3.32,77.6010521836,133.2
2021-11-08 15:30:00,79.561,12.7745,80.5800258827,3.441,-1.8255,3.8952446971,76.12,14.6,77.507511894,133.4,81.481,-5.2955,81.652897568,3.441,-1.8255,3.8952446971,78.04,-3.47,78.1171076013,133.2
2021-11-08 16:00:00,81.5595,13.1465,82.6122418441,4.0995,-1.5135,4.3699636726,77.46,14.66,78.835063265,133.47,83.4995,-4.8535,83.6404385599,4.0995,-1.5135,4.3699636726,79.4,-3.34,79.4702183211,133.27
2021-11-08 16:30:00,82.9995,12.739,83.9714184783,4.9795,-1.8010000000000002,5.2951884999,78.02,14.54,79.3632912624,133.02,84.9595,-5.241,85.1210004714,4.9795,-1.8010000000000002,5.2951884999,79.98,-3.44,80.0539443126,132.82
2021-11-08 17:00:00,86.1455,12.4845,87.0454473853,6.0455,-1.8855,6.3327072015,80.1,14.37,81.3787865478,133.02,88.1755,-5.3155,88.3355723392,6.0455,-1.8855,6.3327072015,82.13,-3.43,82.201592442,132.82
2021-11-08 17:30:00,89.9105,12.8065,90.817974281,13.2905,-2.1735,13.4670521088,76.62,14.98,78.0706398078,132.39,91.8205,-5.1135,91.962775635,13.2905,-2.1735,13.4670521088,78.53,-2.94,78.5850144748,132.19
2021-11-08 18:00:00,89.639,12.914,90.5644616668,13.099,-2.306,13.3004299555,76.54,15.22,78.0385802024,132.89,91.559,-4.906,91.6903447316,13.099,-2.306,13.3004299555,78.46,-2.6,78.503067456,132.69
2021-11-08 18:30:00,89.0375,12.3105,89.8845082119,5.9875,-1.6795,6.2185911990000005,83.05,13.99,84.220084303,132.4,91.1475,-5.5695,91.3175015345,5.9875,-1.6795,6.2185911990000005,85.16,-3.89,85.2487988185,132.2
2021-11-08 19:00:00,86.1925,11.1675,86.9129455979,7.8225,-2.6525,8.2599795702,78.37,13.82,79.5792014285,132.5,88.1725,-6.9525,88.4461814467,7.8225,-2.6525,8.2599795702,80.35,-4.3,80.4649768533,132.3
2021-11-08 19:30:00,82.538,10.228,83.1693058045,8.768,-3.142,9.3139673609,73.77,13.37,74.9717933626,133.42,84.388,-7.832,84.7506623455,8.768,-3.142,9.3139673609,75.62,-4.69,75.7652987851,133.22
2021-11-08 20:00:00,80.2355,9.727,80.8229545937,8.7155,-3.093,9.2480586747,71.52,12.82,72.6599119185,133.12,82.0155,-8.483,82.4530383264,8.7155,-3.093,9.2480586747,73.3,-5.39,73.4979054123,132.92
2021-11-08 20:30:00,77.0325,9.126,77.57119267,8.8625,-3.334,9.4688680554,68.17,12.46,69.2993542538,133.69,78.7325,-9.024,79.2479597987,8.8625,-3.334,9.4688680554,69.87,-5.69,70.101305266,133.49
2021-11-08 21:00:00,73.1085,7.954,73.5399135725,7.7685,-3.016,8.3334175612,65.34,10.97,66.2544828672,133.33,74.7085,-10.326,75.4187393706,7.7685,-3.016,8.3334175612,66.94,-7.31,67.3379514093,133.13
2021-11-08 21:30:00,69.7445,7.046,70.0995106705,7.5645,-2.964,8.1244665209,62.18,10.01,62.9805724013,133.64,71.2845,-11.354,72.1830538025,7.5645,-2.964,8.1244665209,63.72,-8.39,64.2699813288,133.44
2021-11-08 22:00:00,66.153,6.225,66.445240868,6.033,-2.135,6.3996338958,60.12,8.36,60.6984678555,133.95,67.623,-11.885,68.6594738838,6.033,-2.135,6.3996338958,61.59,-9.75,62.356961119,133.75
2021-11-08 22:30:00,63.1165,5.388,63.3460584113,5.4365,-1.6320000000000001,5.6761744379,57.68,7.02,58.1056176286,132.71,64.5165,-12.932,65.7998130411,5.4365,-1.6320000000000001,5.6761744379,59.08,-11.3,60.1509467922,132.51
2021-11-08 23:00:00,58.6975,4.534,58.8723505752,5.1675,-1.3559999999999999,5.342451895,53.53,5.89,53.8530686219,133.44,59.9775,-13.916,61.570736249,5.1675,-1.3559999999999999,5.342451895,54.81,-12.56,56.2306829053,133.24
2021-11-08 23:30:00,56.05,3.906,56.1859353931,5.37,-1.274,5.5190557163000005,50.68,5.18,50.944035961,133.73,57.26,-14.704,59.1178079431,5.37,-1.274,5.5190557163000005,51.89,-13.43,53.5997854473,133.53
2021-11-09 00:00:00,53.3435,3.5655,53.4625268997,5.3735,-1.2245,5.5112523531,47.97,4.79,48.2085573317,134.42,54.4535,-15.1445,56.5202578064,5.3735,-1.2245,5.5112523531,49.08,-13.92,51.0158093144,134.22
2021-11-09 00:30:00,51.821,3.418,51.9335995768,5.621,-1.312,5.7720867111,46.2,4.73,46.4414997605,134.73,52.911,-15.292,55.0764848642,5.621,-1.312,5.7720867111,47.29,-13.98,49.3131270556,134.52
2021-11-09 01:00:00,52.981,3.7285,53.1120332246,4.941,-1.1315,5.0689025686,48.04,4.86,48.2852068443,134.73,54.091,-14.7815,56.0743169664,4.941,-1.1315,5.0689025686,49.15,-13.65,51.0102440692,134.52
2021-11-09 01:30:00,51.5295,3.178,51.6274060384,5.3895,-1.312,5.5468959112,46.14,4.49,46.3579518529,133.94,52.5995,-15.422,54.813734449,5.3895,-1.312,5.5468959112,47.21,-14.11,49.2734837413,133.74
2021-11-09 02:00:00,49.991,3.1685,50.0913113549,6.551,-1.8615,6.8103438423,43.44,5.03,43.7302469693,134.31,51.001,-15.5015,53.3047699859,6.551,-1.8615,6.8103438423,44.45,-13.64,46.4957213085,134.1
2021-11-09 02:30:00,49.169,3.2475,49.2761282697,6.749,-2.1125,7.0718920559,42.42,5.36,42.7572917758,134.58,50.129,-15.5825,52.4950564077,6.749,-2.1125,7.0718920559,43.38,-13.47,45.4231802057,134.38
2021-11-09 03:00:00,48.616,3.254,48.7247778035,6.766,-2.126,7.0921528466,41.85,5.38,42.1943941774,135.28,49.566,-15.776,52.0160603276,6.766,-2.126,7.0921528466,42.8,-13.65,44.9239635384,135.07
2021-11-09 03:30:00,47.6215,2.841,47.7061688176,6.7115,-1.959,6.9915601442,40.91,4.8,41.1906312163,135.91,48.5515,-16.179,51.1762463771,6.7115,-1.959,6.9915601442,41.84,-14.22,44.190428828,135.7
2021-11-09 04:00:00,47.149,2.8455,47.2347866646,6.539,-1.9344999999999999,6.819150332,40.61,4.78,40.8903472717,135.91,48.059,-16.2745,50.739795341,6.539,-1.9344999999999999,6.819150332,41.52,-14.34,43.9265978651,135.7
2021-11-09 04:30:00,47.4415,2.8345000000000002,47.5261013812,7.1215,-2.1355,7.4347913555,40.32,4.97,40.6251559997,136.31,48.3415,-16.2555,51.001391182,7.1215,-2.1355,7.4347913555,41.22,-14.12,43.5713529742,136.09
2021-11-09 05:00:00,48.2,3.062,48.2971618628,6.71,-1.928,6.9814958283,41.49,4.99,41.7889961593,136.31,49.14,-16.018,51.6847745859,6.71,-1.928,6.9814958283,42.43,-14.09,44.7083101895,136.09
2021-11-09 05:30:00,49.553,3.594,49.6831625906,7.553,-2.246,7.8798683365,42.0,5.84,42.4040752759,136.21,50.513,-15.186,52.7463530967,7.553,-2.246,7.8798683365,42.96,-12.94,44.866526498,136.0
2021-11-09 06:00:00,52.105,4.246,52.277715529700004,7.985,-2.394,8.3361538493,44.12,6.64,44.6168578006,135.05,53.115,-14.394,55.030813741,7.985,-2.394,8.3361538493,45.13,-12.0,46.6981466442,134.85
2021-11-09 06:30:00,57.817,6.434,58.1738931566,7.067,-2.556,7.5150266134,50.75,8.99,51.5401067131,133.44,59.007,-11.826,60.1803981791,7.067,-2.556,7.5150266134,51.94,-9.27,52.7607477203,133.24
2021-11-09 07:00:00,63.996,8.252,64.5258360659,7.056,-2.478,7.4784771177,56.94,10.73,57.942182389,133.44,65.356,-9.968,66.1117823085,7.056,-2.478,7.4784771177,58.3,-7.49,58.7791638253,133.24
2021-11-09 07:30:00,69.7105,10.243,70.4590154576,6.9405,-2.477,7.3692651771,62.77,12.72,64.0458531054,133.61,71.2405,-7.727,71.658323796,6.9405,-2.477,7.3692651771,64.3,-5.25,64.513971355,133.4
2021-11-09 08:00:00,72.132,11.062,72.9752921748,6.712,-2.548,7.1793626458,65.42,13.61,66.8207190922,132.79,73.742,-7.328,74.1052099923,6.712,-2.548,7.1793626458,67.03,-4.78,67.2002180056,132.59
2021-11-09 08:30:00,73.32,11.4025,74.2013436957,7.43,-3.1275,8.0613991497,65.89,14.53,67.4730538808,134.39,74.94,-7.1775,75.2829336985,7.43,-3.1275,8.0613991497,67.51,-4.05,67.6313728975,134.18
2021-11-09 09:00:00,74.4755,11.924,75.424013923,7.9555,-3.466,8.6777379685,66.52,15.39,68.2771008465,135.23,76.0955,-6.636,76.3843021586,7.9555,-3.466,8.6777379685,68.14,-3.17,68.2136973049,135.02
2021-11-09 09:30:00,75.3085,12.6125,76.3573528123,7.8485,-3.5975,8.633710587,67.46,16.21,69.380225569,135.23,76.9785,-5.9275,77.2063774471,7.8485,-3.5975,8.633710587,69.13,-2.33,69.1692547307,135.02
2021-11-09 10:00:00,75.246,12.599,76.2934814843,7.996,-3.791,8.8491636328,67.25,16.39,69.2184556314,135.29,76.906,-5.9510000000000005,77.1359010902,7.996,-3.791,8.8491636328,68.91,-2.16,68.9438445403,135.09
2021-11-09 10:30:00,74.6765,12.45,75.7072133436,7.8565000000000005,-3.75,8.7055782261,66.82,16.2,68.7557444873,135.5,76.3165,-6.14,76.5630966736,7.8565000000000005,-3.75,8.7055782261,68.46,-2.39,68.5017058182,135.3
2021-11-09 11:00:00,74.3645,12.198,75.3582780075,8.1845,-3.642,8.9582478337,66.18,15.84,68.0492321779,135.5,76.0045,-6.422,76.2753309023,8.1845,-3.642,8.9582478337,67.82,-2.7800000000000002,67.8769533789,135.3
2021-11-09 11:30:00,73.9895,12.473,75.0334714594,8.1795,-3.657,8.9597918084,65.81,16.13,67.7578999084,135.5,75.5795,-6.087,75.8242203339,8.1795,-3.657,8.9597918084,67.4,-2.43,67.4437906705,135.3
2021-11-09 12:00:00,75.369,12.937,76.4712503494,9.029,-3.763,9.7817692674,66.34,16.7,68.4096893722,135.37,77.009,-5.563,77.2096694074,9.029,-3.763,9.7817692674,67.98,-1.8,68.0038263629,135.16
2021-11-09 12:30:00,75.949,12.948,77.0448006357,8.279,-3.682,9.0608479184,67.67,16.63,69.6834686278,135.21,77.609,-5.572,77.8087659907,8.279,-3.682,9.0608479184,69.33,-1.8900000000000001,69.3557567906,135.04
2021-11-09 13:00:00,75.749,13.0725,76.8687274335,7.969,-3.8475,8.8491930282,67.78,16.92,69.8599656456,135.21,77.429,-5.4075,77.6175952813,7.969,-3.8475,8.8491930282,69.46,-1.56,69.4775157875,135.04
2021-11-09 13:30:00,74.835,12.9595,75.9488371554,7.925,-3.8305,8.8021790058,66.91,16.79,68.9844344762,135.13,76.485,-5.5905000000000005,76.6890403855,7.925,-3.8305,8.8021790058,68.56,-1.76,68.5825867112,134.93
2021-11-09 14:00:00,74.581,12.3275,75.5929415835,6.971,-3.4125,7.7614429876,67.61,15.74,69.4180070299,135.4,76.231,-6.3625,76.4960572007,6.971,-3.4125,7.7614429876,69.26,-2.95,69.3227963948,135.19
2021-11-09 14:30:00,74.734,12.6475,75.7966358901,6.404,-2.9625,7.0560344564,68.33,15.61,70.0903773709,135.76,76.424,-6.0225,76.6609306117,6.404,-2.9625,7.0560344564,70.02,-3.06,70.0868318588,135.55
2021-11-09 15:00:00,74.613,12.4835,75.6500994134,5.773,-3.3465,6.6728248329,68.84,15.83,70.6366370944,135.68,76.303,-6.1965,76.5541927085,5.773,-3.3465,6.6728248329,70.53,-2.85,70.5875583938,135.47
2021-11-09 15:30:00,75.3045,12.552,76.3434373358,5.6645,-3.278,6.5446042088,69.64,15.83,71.4165141966,135.9,77.0145,-6.238,77.2667189303,5.6645,-3.278,6.5446042088,71.35,-2.96,71.4113723436,135.7
2021-11-09 16:00:00,77.211,12.434,78.2057726578,5.091,-2.866,5.84228012,72.12,15.3,73.7250595117,136.23,79.001,-6.266,79.2491057174,5.091,-2.866,5.84228012,73.91,-3.4,73.9881618909,136.02
2021-11-09 16:30:00,80.7235,12.922,81.751217338,4.1935,-1.9580000000000002,4.6280888334,76.53,14.88,77.9631663031,135.77,82.6335,-5.718,82.831098304,4.1935,-1.9580000000000002,4.6280888334,78.44,-3.76,78.53006558,135.57
2021-11-09 17:00:00,84.174,13.0325,85.1769237074,4.704,-1.9475,5.0912053828,79.47,14.98,80.8695325818,135.47,86.164,-5.4575,86.3366619823,4.704,-1.9475,5.0912053828,81.46,-3.51,81.5355854827,135.26
2021-11-09 17:30:00,87.4795,13.358,88.4934974122,12.6695,-2.652,12.9440849136,74.81,16.01,76.5039619889,135.02,89.3495,-5.132,89.4967629261,12.6695,-2.652,12.9440849136,76.68,-2.48,76.7200938477,134.82
2021-11-09 18:00:00,88.69,14.526,89.8716906261,20.63,-1.294,20.6705427118,68.06,15.82,69.8744302302,135.02,90.38,-3.9939999999999998,90.468206769,20.63,-1.294,20.6705427118,69.75,-2.7,69.8022385028,134.82
2021-11-09 18:30:00,88.423,14.7705,89.6481711986,25.013,0.3405,25.0153174925,63.41,14.43,65.0311694497,135.16,89.933,-3.7995,90.0132250797,25.013,0.3405,25.0153174925,64.92,-4.14,65.0518716103,134.95
2021-11-09 19:00:00,86.07,12.78,87.0136385861,4.3,-1.79,4.6576925618,81.77,14.57,83.0579183462,135.16,88.14,-5.75,88.3273575966,4.3,-1.79,4.6576925618,83.84,-3.96,83.9334688905,134.95
2021-11-09 19:30:00,83.349,11.7205,84.1690318422,4.109,-1.6495000000000002,4.4277230322,79.24,13.37,80.3600304878,135.05,85.339,-6.9195,85.6190656411,4.109,-1.6495000000000002,4.4277230322,81.23,-5.27,81.4007727236,134.85
2021-11-09 20:00:00,79.948,10.641,80.6530444869,3.618,-1.409,3.882680131,76.33,12.05,77.2752961819,135.37,81.868,-8.049,82.2627243957,3.618,-1.409,3.882680131,78.25,-6.64,78.5312173597,135.16
2021-11-09 20:30:00,77.274,9.8245,77.8960324808,3.464,-1.2755,3.6913678020000003,73.81,11.1,74.6399765541,135.4,79.114,-8.9755,79.6215083771,3.464,-1.2755,3.6913678020000003,75.65,-7.7,76.0408607263,135.19
2021-11-09 21:00:00,73.991,8.6965,74.5003167325,3.1310000000000002,-1.0035,3.2878827914,70.86,9.7,71.5208333285,135.63,75.751,-10.0635,76.4165429292,3.1310000000000002,-1.0035,3.2878827914,72.62,-9.06,73.1829761625,135.42
2021-11-09 21:30:00,70.7365,8.0405,71.1920084876,3.1865,-0.9595,3.3278254912,67.55,9.0,68.1469184923,135.4,72.4165,-10.8695,73.2276962802,3.1865,-0.9595,3.3278254912,69.23,-9.91,69.935691889,135.19
2021-11-09 22:00:00,66.921,6.829,67.2685326286,3.051,-0.801,3.1543940781,63.87,7.63,64.3241307753,135.85,68.501,-11.641,69.4830906192,3.051,-0.801,3.1543940781,65.45,-10.84,66.3416015785,135.64
2021-11-09 22:30:00,62.915,5.941,63.1948787957,2.8449999999999998,-0.809,2.9577873487,60.07,6.75,60.4480553864,134.18,64.385,-12.109,65.513785618,2.8449999999999998,-0.809,2.9577873487,61.54,-11.3,62.5688548721,133.97
2021-11-09 23:00:00,59.168,5.286,59.403653254700004,2.508,-0.634,2.5868938904,56.66,5.92,56.9684298537,132.45,60.548,-12.964,61.9203165367,2.508,-0.634,2.5868938904,58.04,-12.33,59.3352382653,132.25
2021-11-09 23:30:00,55.6715,4.4625,55.8500655192,2.5515,-0.6375000000000001,2.6299350752,53.12,5.1,53.364261449,133.18,56.9415,-14.0575,58.6510675819,2.5515,-0.6375000000000001,2.6299350752,54.39,-13.42,56.02114333,132.98
2021-11-10 00:00:00,53.958,3.9939999999999998,54.1056170836,2.388,-0.536,2.4474149628,51.57,4.53,51.7685792735,134.08,55.188,-14.666,57.1034753758,2.388,-0.536,2.4474149628,52.8,-14.13,54.6579994145,133.87
2021-11-10 00:30:00,52.952,3.7955,53.0878528879,2.332,-0.5945,2.4065856,50.62,4.39,50.8100039362,134.62,54.142,-14.7545,56.11640967,2.332,-0.5945,2.4065856,51.81,-14.16,53.7101638426,134.41
2021-11-10 01:00:00,54.169,4.018,54.3178136986,2.359,-0.622,2.4396239464000002,51.81,4.64,52.0173596023,134.17,55.399,-14.492,57.2631405443,2.359,-0.622,2.4396239464000002,53.04,-13.87,54.8235214119,133.97
2021-11-10 01:30:00,53.363,3.8305,53.5003037304,2.183,-0.5695,2.2560627762,51.18,4.4,51.3687881889,134.08,54.583,-14.7195,56.5328892703,2.183,-0.5695,2.2560627762,52.4,-14.15,54.2769057703,133.88
2021-11-10 02:00:00,52.233,3.525,52.3518090805,2.033,-0.425,2.076948242,50.2,3.95,50.3551635883,134.08,53.423,-15.135,55.5255360532,2.033,-0.425,2.076948242,51.39,-14.71,53.4538698318,133.88
2021-11-10 02:30:00,51.169,3.5515,51.2921018603,1.959,-0.5185000000000001,2.0264558347,49.21,4.07,49.3780214265,134.45,52.329,-15.2085,54.4942447718,1.959,-0.5185000000000001,2.0264558347,50.37,-14.69,52.4684000137,134.24
2021-11-10 03:00:00,50.4325,3.5700000000000003,50.5586981265,1.7825000000000002,-0.14,1.7879894434999999,48.65,3.71,48.7912553641,134.86,51.5625,-15.24,53.7675460315,1.7825000000000002,-0.14,1.7879894434999999,49.78,-15.1,52.0197885424,134.66
2021-11-10 03:30:00,49.5805,3.266,49.6879536331,1.9905,-0.304,2.0135804553,47.59,3.5700000000000003,47.7237152787,135.57,50.7005,-15.704,53.0768906046,1.9905,-0.304,2.0135804553,48.71,-15.4,51.0864375348,135.36
2021-11-10 04:00:00,48.435,2.7915,48.5153758849,2.115,-0.48850000000000005,2.1706812871,46.32,3.2800000000000002,46.4359860453,135.57,49.515,-16.1985,52.0972804209,2.115,-0.48850000000000005,2.1706812871,47.4,-15.71,49.9355995258,135.36
2021-11-10 04:30:00,48.627,2.8689999999999998,48.7115621798,1.7469999999999999,-0.241,1.7635447258,46.88,3.11,46.9830448141,135.66,49.717,-16.151,52.2746103764,1.7469999999999999,-0.241,1.7635447258,47.97,-15.91,50.5395785499,135.46
2021-11-10 05:00:00,49.367,3.436,49.4864303118,1.377,0.356,1.4222745867,47.99,3.08,48.0887356873,135.72,50.477,-15.584,52.8279148273,1.377,0.356,1.4222745867,49.1,-15.94,51.6226074506,135.5
2021-11-10 05:30:00,51.2725,3.9285,51.4227806376,1.1725,0.41850000000000004,1.2449491958,50.1,3.51,50.2228045812,135.79,52.4525,-14.961500000000001,54.5445802853,1.1725,0.41850000000000004,1.2449491958,51.28,-15.38,53.5367425232,135.58
2021-11-10 06:00:00,54.04,4.811,54.2537309408,1.13,0.511,1.2401697464,52.91,4.3,53.0844431072,135.32,55.29,-13.959,57.0248873826,1.13,0.511,1.2401697464,54.16,-14.47,56.0596691036,135.11
2021-11-10 06:30:00,60.299,7.175,60.7243775267,1.079,0.435,1.1633855767,59.22,6.74,59.6023153913,134.9,61.719,-11.425,62.7675520154,1.079,0.435,1.1633855767,60.64,-11.86,61.7889083898,134.69
2021-11-10 07:00:00,66.292,9.42,66.9579395143,1.112,0.42,1.1886732099,65.18,9.0,65.7984224735,134.57,67.892,-9.06,68.4938483661,1.112,0.42,1.1886732099,66.78,-9.48,67.4495277967,134.36
2021-11-10 07:30:00,72.1075,11.5145,73.0210604312,2.2175,0.35450000000000004,2.2456572535,69.89,11.16,70.7754032133,134.29,73.8575,-6.6754999999999995,74.1585639458,2.2175,0.35450000000000004,2.2456572535,71.64,-7.03,71.9840989386,134.09
2021-11-10 08:00:00,75.125,12.9835,76.2386837324,17.555,3.4135,17.883791747,57.57,9.57,58.3600017135,133.52,76.515,-5.3465,76.7015663937,17.555,3.4135,17.883791747,58.96,-8.76,59.6072076179,133.32
2021-11-10 08:30:00,77.2405,13.898,78.4808845787,17.7705,2.878,18.0020430577,59.47,11.02,60.4824048794,133.81,78.6705,-4.272,78.7864046283,17.7705,2.878,18.0020430577,60.9,-7.15,61.318288462699996,133.61
2021-11-10 09:00:00,78.3,14.421,79.6169281058,18.12,3.021,18.370107267,60.18,11.4,61.2502440811,133.45,79.76,-3.6790000000000003,79.844803469,18.12,3.021,18.370107267,61.64,-6.7,62.0030612147,133.25
2021-11-10 09:30:00,79.619,14.6025,80.9470083897,18.419,2.9125,18.6478475232,61.2,11.69,62.3064691665,133.37,81.109,-3.4875,81.1839426072,18.419,2.9125,18.6478475232,62.69,-6.4,63.0158400722,133.17
2021-11-10 10:00:00,80.954,15.331,82.3928982194,18.234,3.011,18.4809327957,62.72,12.32,63.9185481687,133.37,82.484,-2.699,82.5281458473,18.234,3.011,18.4809327957,64.25,-5.71,64.5032293765,133.17
2021-11-10 10:30:00,80.8825,15.136,82.2865560238,19.2125,3.056,19.4540302315,61.67,12.08,62.8419867604,133.13,82.3925,-2.944,82.4450798547,19.2125,3.056,19.4540302315,63.18,-6.0,63.4642608087,132.94
2021-11-10 11:00:00,80.2605,15.0425,81.657973686,20.2905,2.9925,20.5099840687,59.97,12.05,61.1686471977,133.34,81.7005,-3.0375,81.7569453105,20.2905,2.9925,20.5099840687,61.41,-6.03,61.7053401255,133.15
2021-11-10 11:30:00,79.982,14.859,81.3505390578,20.102,2.959,20.318614249,59.88,11.9,61.0509983538,133.37,81.432,-3.281,81.4980710508,20.102,2.959,20.318614249,61.33,-6.24,61.6466260228,133.18
2021-11-10 12:00:00,81.7405,15.8085,83.2551380547,19.7805,3.0285,20.0109967893,61.96,12.78,63.264286924,133.49,83.2605,-2.2015000000000002,83.289599966,19.7805,3.0285,20.0109967893,63.48,-5.23,63.6950806578,133.29
2021-11-10 12:30:00,82.941,16.1965,84.5076096766,20.081,2.8365,20.2803425329,62.86,13.36,64.2640583841,133.2,84.471,-1.8435000000000001,84.4911139307,20.081,2.8365,20.2803425329,64.39,-4.68,64.5598520754,133.0
2021-11-10 13:00:00,82.815,16.3,84.4038756515,20.225,2.9,20.4318531954,62.59,13.4,64.0083439873,133.34,84.355,-1.73,84.3727380438,20.225,2.9,20.4318531954,64.13,-4.63,64.2969190553,133.15
2021-11-10 13:30:00,82.16,16.7935,83.858733846,28.36,2.2935,28.4525876196,53.8,14.5,55.7197451538,133.34,83.44,-1.1665,83.4481534981,28.36,2.2935,28.4525876196,55.08,-3.46,55.1885676567,133.15
2021-11-10 14:00:00,80.4165,14.702,81.7493870084,19.5765,0.742,19.5905568132,60.84,13.96,62.4210477323,133.21,81.8765,-3.348,81.9449226996,19.5765,0.742,19.5905568132,62.3,-4.09,62.4341100681,133.01
2021-11-10 14:30:00,79.516,13.6495,80.6790127992,13.196,-0.8105,13.2208670763,66.32,14.46,67.87808188220001,133.44,81.176,-4.3004999999999995,81.2898350118,13.196,-0.8105,13.2208670763,67.98,-3.49,68.0695269559,133.25
2021-11-10 15:00:00,80.204,15.549,81.6973256417,26.834,2.229,26.9264181985,53.37,13.32,55.0070840892,133.13,81.464,-2.551,81.5039317886,26.834,2.229,26.9264181985,54.63,-4.78,54.8387208093,132.94
2021-11-10 15:30:00,80.3545,15.3765,81.8124832926,27.5345,2.4665,27.6447519884,52.82,12.91,54.3748149422,133.73,81.6145,-2.7735000000000003,81.661612233,27.5345,2.4665,27.6447519884,54.08,-5.24,54.3332678936,133.52
2021-11-10 16:00:00,82.709,15.932,84.2294918957,27.649,3.052,27.8169355789,55.06,12.88,56.5464234059,133.73,84.019,-2.198,84.0477457461,27.649,3.052,27.8169355789,56.37,-5.25,56.6139505776,133.52
2021-11-10 16:30:00,85.2345,16.2535,86.7703650592,27.3945,3.0935,27.5686120888,57.84,13.16,59.318219798,133.63,86.6245,-1.8765,86.6448224218,27.3945,3.0935,27.5686120888,59.23,-4.97,59.438151048,133.43
2021-11-10 17:00:00,89.411,16.7375,90.9641183503,27.441,3.2675,27.6348518587,61.97,13.47,63.4170466042,133.63,90.901,-1.4625,90.9127642702,27.441,3.2675,27.6348518587,63.46,-4.73,63.6360314602,133.43
2021-11-10 17:30:00,91.404,16.773,92.9302143815,27.494,3.283,27.6893142746,63.91,13.49,65.3182072626,133.88,92.974,-1.447,92.9852595039,27.494,3.283,27.6893142746,65.48,-4.73,65.6506153817,133.68
2021-11-10 18:00:00,91.5285,16.287,92.9662986315,27.8085,3.177,27.9893908696,63.72,13.11,65.0546731604,133.91,93.0885,-1.893,93.1077455492,27.8085,3.177,27.9893908696,65.28,-5.07,65.4765858914,133.72
2021-11-10 18:30:00,90.3085,15.572,91.6412153796,27.1785,3.222,27.3688170415,63.13,12.35,64.3266616575,133.69,91.8385,-2.688,91.8778288068,27.1785,3.222,27.3688170415,64.66,-5.91,64.9295287215,133.5
2021-11-10 19:00:00,87.439,12.645,88.3485978723,10.869,-0.025,10.8690287515,76.57,12.67,77.6111705877,133.96,89.359,-5.535,89.5302580472,10.869,-0.025,10.8690287515,78.49,-5.51,78.6831633833,133.75
2021-11-10 19:30:00,84.824,11.9445,85.6608548653,10.254,-0.28550000000000003,10.2579737887,74.57,12.23,75.5662477565,133.21,86.694,-6.1155,86.9094297315,10.254,-0.28550000000000003,10.2579737887,76.44,-5.83,76.6620016697,133.01
2021-11-10 20:00:00,83.446,12.728,84.4111183435,17.916,1.148,17.9527424089,65.53,11.58,66.5453026141,133.21,85.086,-5.412,85.2579447324,17.916,1.148,17.9527424089,67.17,-6.5600000000000005,67.4895732688,133.01
2021-11-10 20:30:00,80.937,11.668,81.7737133375,16.247,3.438,16.6067712997,64.69,8.23,65.2114177119,134.26,82.487,-6.832,82.7694472194,16.247,3.438,16.6067712997,66.24,-10.27,67.0314142772,134.06
2021-11-10 21:00:00,76.424,9.485,77.0103434676,1.524,0.555,1.6219127597,74.9,8.93,75.4304640049,134.26,78.314,-8.805,78.8074274482,1.524,0.555,1.6219127597,76.79,-9.36,77.3583460268,134.06
2021-11-10 21:30:00,72.725,8.568,73.2279744975,1.475,0.598,1.5916120759,71.25,7.97,71.6943749537,133.65,74.505,-9.622,75.1237506319,1.475,0.598,1.5916120759,73.03,-10.22,73.7416388481,133.45
2021-11-10 22:00:00,69.179,7.539,69.5885806868,1.5190000000000001,0.609,1.6365335316,67.66,6.93,68.0139728291,133.18,70.869,-10.811,71.6888616314,1.5190000000000001,0.609,1.6365335316,69.35,-11.42,70.2839875078,132.99
2021-11-10 22:30:00,65.631,6.745,65.9766866855,1.471,0.595,1.5867784975,64.16,6.15,64.4540774505,133.9,67.221,-11.675,68.227329319,1.471,0.595,1.5867784975,65.75,-12.27,66.8850910144,133.69
2021-11-10 23:00:00,61.002,5.4755,61.2472456871,1.562,0.4055,1.6137763941,59.44,5.07,59.6558337466,133.9,62.452,-13.1445,63.8202960213,1.562,0.4055,1.6137763941,60.89,-13.55,62.3794405233,133.69
2021-11-10 23:30:00,57.445,4.828,57.6475290797,1.605,0.338,1.6402039507000001,55.84,4.49,56.0202258118,134.47,58.795,-13.802,60.3932713885,1.605,0.338,1.6402039507000001,57.19,-14.14,58.9121014733,134.27
2021-11-11 00:00:00,54.673,4.551,54.8620864532,1.573,0.601,1.6839032039,53.1,3.95,53.2467135136,134.47,55.943,-14.229,57.7242036758,1.573,0.601,1.6839032039,54.37,-14.83,56.3562401159,134.27
2021-11-11 00:30:00,53.785,4.7095,53.9907919487,1.5350000000000001,0.6195,1.6552961215000002,52.25,4.09,52.4098330469,134.97,55.015,-14.1805,56.8131745747,1.5350000000000001,0.6195,1.6552961215000002,53.48,-14.8,55.4900928094,134.76
2021-11-11 01:00:00,54.4815,4.992,54.7097240557,1.5715,0.612,1.6864626441000001,52.91,4.38,53.0909832269,135.43,55.7515,-13.878,57.4528383655,1.5715,0.612,1.6864626441000001,54.18,-14.49,56.0841555165,135.22
2021-11-11 01:30:00,53.813,4.7585,54.0229792889,1.5430000000000001,0.5985,1.6550079305,52.27,4.16,52.4352791544,135.34,55.063,-13.8115,56.7687546213,1.5430000000000001,0.5985,1.6550079305,53.52,-14.41,55.4259731534,135.13
2021-11-11 02:00:00,52.3265,4.3735,52.5089526129,1.5565,0.6035,1.669402438,50.77,3.77,50.9097809856,134.29,53.5365,-14.2565,55.4022077584,1.5565,0.6035,1.669402438,51.98,-14.86,54.0623713871,134.09
2021-11-11 02:30:00,51.6125,4.1535,51.7793561036,1.6025,0.5835,1.7054261931,50.01,3.5700000000000003,50.1372615926,134.45,52.7925,-14.5265,54.7546094726,1.6025,0.5835,1.7054261931,51.19,-15.11,53.3734784326,134.25
2021-11-11 03:00:00,50.4645,4.057,50.6273148532,1.5645,0.587,1.6709964841,48.9,3.47,49.0229629867,134.71,51.6145,-14.673,53.6596080795,1.5645,0.587,1.6709964841,50.05,-15.26,52.324660534,134.5
2021-11-11 03:30:00,49.559,3.7445,49.7002591668,1.5590000000000002,0.5845,1.6649688436,48.0,3.16,48.1039042075,135.02,50.679,-15.0155,52.8566578706,1.5590000000000002,0.5845,1.6649688436,49.12,-15.6,51.5376988233,134.81
2021-11-11 04:00:00,48.658,3.6215,48.7925837218,1.558,0.5815,1.6629811334,47.1,3.04,47.1980041951,135.02,49.758,-15.1885,52.024504767,1.558,0.5815,1.6629811334,48.2,-15.77,50.7142277867,134.81
2021-11-11 04:30:00,48.719,3.716,48.8605118373,1.479,0.586,1.590860459,47.24,3.13,47.3435792901,135.14,49.829,-15.124,52.073646089,1.479,0.586,1.590860459,48.35,-15.71,50.8382395447,134.94
2021-11-11 05:00:00,49.6795,3.9755000000000003,49.8383117742,1.4895,0.5955,1.604129203,48.19,3.38,48.3083895405,135.1,50.7995,-14.8145,52.9155800356,1.4895,0.5955,1.604129203,49.31,-15.41,51.6618253646,134.89
2021-11-11 05:30:00,51.602,4.73,51.8183298071,1.6219999999999999,0.59,1.7259733486000002,49.98,4.14,50.1511714719,135.1,52.772,-13.95,54.5846726105,1.6219999999999999,0.59,1.7259733486000002,51.15,-14.54,53.1764430928,134.89
2021-11-11 06:00:00,53.727,5.133,53.971642721,1.857,0.533,1.9319777431,51.87,4.6,52.0735719919,134.7,54.967,-13.477,56.5950582472,1.857,0.533,1.9319777431,53.11,-14.01,54.9267894565,134.5
2021-11-11 06:30:00,60.0165,7.2845,60.4569616546,2.1865,0.1245,2.1900416663,57.83,7.16,58.2715582424,134.43,61.4065,-11.4055,62.4567344047,2.1865,0.1245,2.1900416663,59.22,-11.53,60.3319923424,134.23
2021-11-11 07:00:00,66.021,9.201,66.6590642149,2.521,0.061,2.5217378928,63.5,9.14,64.1544199569,134.91,67.561,-9.429,68.2157955462,2.521,0.061,2.5217378928,65.04,-9.49,65.7286976898,134.71
2021-11-11 07:30:00,72.3445,11.746,73.2918494531,2.2645,-0.114,2.2673676918,70.08,11.86,71.0764799353,134.91,74.0845,-6.774,74.3935495608,2.2645,-0.114,2.2673676918,71.82,-6.66,72.1281359804,134.71
2021-11-11 08:00:00,75.0675,12.704,76.1348880097,2.3875,-0.256,2.4011855926,72.68,12.96,73.8264451264,134.79,76.8675,-5.716,77.0797328242,2.3875,-0.256,2.4011855926,74.48,-5.46,74.6798634171,134.58
2021-11-11 08:30:00,76.8805,13.404,78.0402363928,2.7505,-0.756,2.8525052585,74.13,14.16,75.4702756057,134.51,78.7405,-4.8260000000000005,78.8882539815,2.7505,-0.756,2.8525052585,75.99,-4.07,76.0989158924,134.31
2021-11-11 09:00:00,77.0085,13.459,78.1757875128,3.6985,-1.4809999999999999,3.9840009098999998,73.31,14.94,74.8168410186,134.08,78.8385,-4.721,78.9797247605,3.6985,-1.4809999999999999,3.9840009098999998,75.14,-3.24,75.2098211672,133.88
2021-11-11 09:30:00,77.769,13.8875,78.9992406119,4.179,-1.7225000000000001,4.5200715979,73.59,15.61,75.2273899587,134.03,79.609,-4.2125,79.7203740411,4.179,-1.7225000000000001,4.5200715979,75.43,-2.49,75.4710871791,133.83
2021-11-11 10:00:00,76.8885,13.664,78.0931900248,4.1185,-1.776,4.4851107288,72.77,15.44,74.3899623605,133.76,78.6985,-4.426,78.8228607591,4.1185,-1.776,4.4851107288,74.58,-2.65,74.6270654656,133.57
2021-11-11 10:30:00,74.9295,13.122,76.0698156581,4.7595,-2.138,5.2176512197000005,70.17,15.26,71.8101420414,133.86,76.6795,-5.058,76.8461390328,4.7595,-2.138,5.2176512197000005,71.92,-2.92,71.9792525663,133.66
2021-11-11 11:00:00,75.8705,13.6605,77.0904795062,4.5605,-2.0795,5.0122330852,71.31,15.74,73.0264589036,134.1,77.6505,-4.4495000000000005,77.7778773206,4.5605,-2.0795,5.0122330852,73.09,-2.37,73.1284144502,133.9
2021-11-11 11:30:00,76.206,13.661,77.4207811702,14.446,-0.399,14.4515091599,61.76,14.06,63.3402020837,133.83,77.746,-4.579,77.8807277637,14.446,-0.399,14.4515091599,63.3,-4.18,63.4378625113,133.63
2021-11-11 12:00:00,76.6655,14.579,78.0393883321,24.7255,0.759,24.7371467888,51.94,13.82,53.7471487616,134.18,77.8855,-3.721,77.9743352088,24.7255,0.759,24.7371467888,53.16,-4.48,53.3484395273,133.98
2021-11-11 12:30:00,77.2465,13.4455,78.4079283778,8.7065,-1.9545,8.9231839889,68.54,15.4,70.2487836194,134.37,78.9165,-4.6045,79.0507140543,8.7065,-1.9545,8.9231839889,70.21,-2.65,70.2599928836,134.17
2021-11-11 13:00:00,78.426,13.2745,79.5414975107,6.036,-2.1855,6.4194786587,72.39,15.46,74.0224540258,133.6,80.226,-4.7555,80.366820618,6.036,-2.1855,6.4194786587,74.19,-2.5700000000000003,74.2345000657,133.41
2021-11-11 13:30:00,78.6,12.759,79.6288395055,6.03,-2.1310000000000002,6.3954719138,72.57,14.89,74.0818263814,133.49,80.42,-5.351,80.5978262796,6.03,-2.1310000000000002,6.3954719138,74.39,-3.22,74.459656862,133.3
2021-11-11 14:00:00,78.2915,12.0695,79.2163606997,9.0815,-2.7205,9.4802300869,69.21,14.79,70.7726514976,133.79,80.0415,-6.0605,80.2706134429,9.0815,-2.7205,9.4802300869,70.96,-3.34,71.0385613593,133.6
2021-11-11 14:30:00,78.5135,12.9345,79.571797595,24.3835,1.0945,24.4080520013,54.13,11.84,55.4097689943,133.79,79.8135,-5.3955,79.9956636481,24.3835,1.0945,24.4080520013,55.43,-6.49,55.8086462835,133.6
2021-11-11 15:00:00,79.3155,12.346,80.2706188854,15.7855,-0.34400000000000003,15.7892478051,63.53,12.69,64.7850059813,134.28,80.8355,-5.964,81.0552117772,15.7855,-0.34400000000000003,15.7892478051,65.05,-5.62,65.2923188438,134.07
2021-11-11 15:30:00,78.344,12.3815,79.3163531578,6.044,-1.6385,6.2621576354,72.3,14.02,73.6467949065,134.17,80.134,-5.7985,80.3435159689,6.044,-1.6385,6.2621576354,74.09,-4.16,74.2066957895,133.97
2021-11-11 16:00:00,79.9415,12.176,80.8634552703,12.0215,-1.034,12.0658865505,67.92,13.21,69.1927055404,133.85,81.6615,-6.054,81.8856000665,12.0215,-1.034,12.0658865505,69.64,-5.02,69.8206989366,133.64
2021-11-11 16:30:00,80.936,12.3515,81.8730459202,25.606,0.9415,25.6233030316,55.33,11.41,56.4942209434,133.92,82.246,-5.9385,82.4601133776,25.606,0.9415,25.6233030316,56.64,-6.88,57.0563230501,133.71
2021-11-11 17:00:00,84.8525,11.9505,85.6899130966,8.2625,-1.3795,8.3768685378,76.59,13.33,77.7413467853,133.95,86.7825,-6.0795,86.9951873755,8.2625,-1.3795,8.3768685378,78.52,-4.7,78.6605390269,133.74
2021-11-11 17:30:00,87.2525,12.4185,88.1318211459,15.4825,-2.1415,15.6299017431,71.77,14.56,73.2320046155,133.48,89.0425,-5.6815,89.2235745109,15.4825,-2.1415,15.6299017431,73.56,-3.54,73.6451301852,133.27
2021-11-11 18:00:00,86.9385,12.3805,87.8155997674,21.6985,-0.9195000000000001,21.7179737199,65.24,13.3,66.5818864257,133.48,88.5585,-5.8995,88.7547859132,21.6985,-0.9195000000000001,21.7179737199,66.86,-4.98,67.0452086282,133.27
2021-11-11 18:30:00,86.139,11.674,86.9264608563,21.659,1.404,21.7044579983,64.48,10.27,65.2927507462,134.08,87.689,-6.526,87.9315040074,21.659,1.404,21.7044579983,66.03,-7.93,66.5044795484,133.87
2021-11-11 19:00:00,84.2415,10.6645,84.9138497685,7.2415,-1.6155,7.4195122818,77.0,12.28,77.973062015,133.32,86.2015,-7.3355,86.5130519777,7.2415,-1.6155,7.4195122818,78.96,-5.72,79.1669122803,133.12
2021-11-11 19:30:00,82.0475,10.347,82.697355854,7.5675,-1.5630000000000002,7.7272262326,74.48,11.91,75.4262454322,132.92,83.9275,-7.783,84.2876049325,7.5675,-1.5630000000000002,7.7272262326,76.36,-6.22,76.6129101392,132.71
2021-11-11 20:00:00,80.438,9.9715,81.0537022982,6.588,-1.1685,6.690824781,73.85,11.14,74.6854878808,133.15,82.288,-8.2285,82.6983866605,6.588,-1.1685,6.690824781,75.7,-7.06,76.0285051806,132.95
2021-11-11 20:30:00,77.9385,9.399000000000001,78.5031909113,6.8385,-1.521,7.0056065583,71.1,10.92,71.9336944693,133.49,79.7285,-8.850999999999999,80.2182891444,6.8385,-1.521,7.0056065583,72.89,-7.33,73.2576344144,133.29
2021-11-11 21:00:00,73.125,7.946,73.5554521501,8.555,-2.434,8.8945140958,64.57,10.38,65.3990007569,133.69,74.725,-10.034,75.3956681846,8.555,-2.434,8.8945140958,66.17,-7.6,66.6050215825,133.48
2021-11-11 21:30:00,68.766,7.2065,69.1425802111,7.796,-2.7035,8.2514561291,60.97,9.91,61.770130322,132.64,70.266,-10.9235,71.110010605,7.796,-2.7035,8.2514561291,62.47,-8.22,63.0084859364,132.43
2021-11-11 22:00:00,65.5905,6.2285,65.8855667237,9.4305,-2.9915000000000003,9.8936041208,56.16,9.22,56.9118089679,133.14,66.9405,-11.961500000000001,68.0007942784,9.4305,-2.9915000000000003,9.8936041208,57.51,-8.97,58.205334807,132.94
2021-11-11 22:30:00,61.601,5.4475,61.841397601,9.331,-3.0625,9.820716229,52.27,8.51,52.9582193809,133.75,62.871,-12.9025,64.1812834653,9.331,-3.0625,9.820716229,53.54,-9.84,54.4367265732,133.54
2021-11-11 23:00:00,58.0885,4.503,58.2627740607,10.2985,-2.9370000000000003,10.7091115995,47.79,7.44,48.3656665415,133.75,59.2185,-13.877,60.8227085162,10.2985,-2.9370000000000003,10.7091115995,48.92,-10.94,50.1283353005,133.54
2021-11-11 23:30:00,54.7865,4.042,54.9354015754,11.0765,-2.968,11.4672523409,43.71,7.01,44.2685463958,133.69,55.8065,-14.248,57.5966226983,11.0765,-2.968,11.4672523409,44.73,-11.28,46.1303728578,133.49
2021-11-12 00:00:00,51.3035,3.4265,51.4177986158,10.6935,-3.2835,11.1862556068,40.61,6.71,41.1606146699,133.37,52.2435,-14.7335,54.2812980178,10.6935,-3.2835,11.1862556068,41.55,-11.45,43.0987818853,133.16
2021-11-12 00:30:00,49.6375,3.3635,49.751327002400004,10.6075,-3.6665,11.2232917854,39.03,7.03,39.6580609713,132.99,50.5275,-14.8165,52.6550750498,10.6075,-3.6665,11.2232917854,39.92,-11.15,41.4479058578,132.79
2021-11-12 01:00:00,50.1835,3.412,50.2993580103,10.8535,-3.898,11.5322533032,39.33,7.31,40.0035623414,132.99,51.0835,-14.668,53.1476640714,10.8535,-3.898,11.5322533032,40.23,-10.77,41.6466781388,132.79
2021-11-12 01:30:00,49.5595,2.9145000000000003,49.6451241362,11.0095,-3.6855,11.6099957149,38.55,6.6,39.1109000152,132.71,50.4395,-15.1655,52.6700631336,11.0095,-3.6855,11.6099957149,39.43,-11.48,41.0672046772,132.5
2021-11-12 02:00:00,49.2645,2.715,49.3392560265,11.0145,-3.215,11.4741202386,38.25,5.93,38.7069425297,132.71,50.1345,-15.615,52.5099639616,11.0145,-3.215,11.4741202386,39.12,-12.4,41.0382065885,132.5
2021-11-12 02:30:00,47.714,2.569,47.7831095367,11.334,-3.581,11.886257485,36.38,6.15,36.8961637572,133.57,48.534,-15.741,51.0228207472,11.334,-3.581,11.886257485,37.2,-12.16,39.1370106166,133.35
2021-11-12 03:00:00,45.7975,2.275,45.853970725,12.2575,-4.265,12.9783100306,33.54,6.54,34.1716724788,133.37,46.5275,-16.025,49.2098453691,12.2575,-4.265,12.9783100306,34.27,-11.76,36.231622928,133.16
