Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-12 03:30:00,44.77,2.03,44.8159993752,12.78,-4.38,13.5097298271,31.99,6.41,32.6258823635,133.37,45.46,-16.29,48.2905342692,12.78,-4.38,13.5097298271,32.68,-11.91,34.7826177853,133.19
2021-11-12 04:00:00,44.007,1.833,44.0451579405,12.617,-4.337,13.3415987798,31.39,6.17,31.9906392559,133.44,44.687,-16.587,47.666094218,12.617,-4.337,13.3415987798,32.07,-12.25,34.3299781532,133.23
2021-11-12 04:30:00,44.226,2.026,44.2723813681,12.216,-4.314,12.9553561124,32.01,6.34,32.6318203599,133.88,44.916,-16.294,47.7801370027,12.216,-4.314,12.9553561124,32.7,-11.98,34.825427492,133.67
2021-11-12 05:00:00,44.859,2.312,44.9185398805,12.819,-4.368,13.5427539666,32.04,6.68,32.728947431899996,133.45,45.559,-15.878,48.2465891541,12.819,-4.368,13.5427539666,32.74,-11.51,34.7042893603,133.24
2021-11-12 05:30:00,44.832,2.6175,44.9083458864,13.252,-4.5325,14.0056795712,31.58,7.15,32.3792973982,133.03,45.512,-15.8725,48.2003983412,13.252,-4.5325,14.0056795712,32.26,-11.34,34.1950756689,132.82
2021-11-12 06:00:00,47.3675,2.878,47.4548515987,13.6375,-4.532,14.3708187049,33.73,7.41,34.5343452233,133.99,48.0975,-15.622,50.5709045821,13.6375,-4.532,14.3708187049,34.46,-11.09,36.2005483384,133.79
2021-11-12 06:30:00,52.6635,4.6105,52.8649311217,13.0935,-4.4495000000000005,13.8288753158,39.57,9.06,40.5939465931,134.13,53.5635,-13.7995,55.3125187684,13.0935,-4.4495000000000005,13.8288753158,40.47,-9.35,41.5360494029,133.92
2021-11-12 07:00:00,57.937,5.664,58.2132018102,12.327,-4.166,13.011936251,45.61,9.83,46.6572716733,133.93,58.977,-12.786,60.3470655873,12.327,-4.166,13.011936251,46.65,-8.62,47.4397185911,133.72
2021-11-12 07:30:00,63.69,7.802,64.1660915437,10.62,-3.758,11.2652991083,53.07,11.56,54.3144409895,134.23,64.97,-10.208,65.7670446652,10.62,-3.758,11.2652991083,54.35,-6.45,54.7313895311,134.02
2021-11-12 08:00:00,67.5715,9.2315,68.19918038,10.2715,-3.6385,10.896898389,57.3,12.87,58.7275650781,132.66,68.9615,-8.8785,69.5306856323,10.2715,-3.6385,10.896898389,58.69,-5.24,58.9234562802,132.45
2021-11-12 08:30:00,69.685,9.816,70.372957029,12.275,-3.924,12.8869469231,57.41,13.74,59.0313111831,133.37,71.085,-8.634,71.6074240634,12.275,-3.924,12.8869469231,58.81,-4.71,58.9983067554,133.16
2021-11-12 09:00:00,69.435,10.056,70.1594067891,12.305,-4.644,13.1521770441,57.13,14.7,58.9909052312,134.63,70.815,-8.204,71.2886375308,12.305,-4.644,13.1521770441,58.51,-3.56,58.6182028042,134.42
2021-11-12 09:30:00,71.197,10.134,71.9146074522,11.627,-4.286,12.3918087865,59.57,14.42,61.2904666323,134.02,72.647,-8.186,73.1067521163,11.627,-4.286,12.3918087865,61.02,-3.9,61.1445042502,133.81
2021-11-12 10:00:00,73.2885,11.0185,74.1121553762,10.9485,-4.0515,11.674086880800001,62.34,15.07,64.1356414172,134.31,74.7985,-7.2615,75.1501495973,10.9485,-4.0515,11.674086880800001,63.85,-3.21,63.9306389769,134.1
2021-11-12 10:30:00,74.146,11.411,75.0189325237,11.076,-4.359,11.9028843983,63.07,15.77,65.0116743362,134.14,75.706,-6.879,76.0178865597,11.076,-4.359,11.9028843983,64.63,-2.52,64.6791102289,133.93
2021-11-12 11:00:00,73.3595,11.0375,74.185191558,14.9895,-4.9925,15.7990558737,58.37,16.03,60.5311308336,134.31,74.7795,-7.2325,75.1284411957,14.9895,-4.9925,15.7990558737,59.79,-2.24,59.8319454807,134.1
2021-11-12 11:30:00,70.0525,10.7775,70.8767046532,13.6525,-5.2225,14.6172932686,56.4,16.0,58.6255916814,134.2,71.4025,-7.4925,71.7945301712,13.6525,-5.2225,14.6172932686,57.75,-2.27,57.7945966332,133.99
2021-11-12 12:00:00,72.6525,10.843,73.4571739536,16.5525,-5.647,17.4892499911,56.1,16.49,58.4733281078,134.2,74.0025,-7.457,74.3772603371,16.5525,-5.647,17.4892499911,57.45,-1.81,57.4785055477,133.99
2021-11-12 12:30:00,76.4895,11.215,77.3073077739,13.0895,-3.475,13.5429182693,63.4,14.69,65.0796135514,134.39,78.0295,-7.255,78.3660506549,13.0895,-3.475,13.5429182693,64.94,-3.7800000000000002,65.0499192928,134.19
2021-11-12 13:00:00,74.528,10.711,75.2937467855,13.748,-4.309,14.4074628231,60.78,15.02,62.6083764364,134.88,76.008,-7.959,76.4235679944,13.748,-4.309,14.4074628231,62.26,-3.65,62.3668990731,134.68
2021-11-12 13:30:00,72.3655,10.371,73.1048782999,12.7055,-4.629,13.5224765206,59.66,15.0,61.5167912037,135.68,73.8155,-8.269,74.2772132033,12.7055,-4.629,13.5224765206,61.11,-3.64,61.2183118029,135.47
2021-11-12 14:00:00,70.862,9.598,71.5090529094,13.752,-4.7620000000000005,14.553149075,57.11,14.36,58.8877041495,135.46,72.232,-8.872,72.774818502,13.752,-4.7620000000000005,14.553149075,58.48,-4.11,58.624248396,135.26
2021-11-12 14:30:00,68.561,8.856,69.1305971116,14.031,-5.014,14.8999717114,54.53,13.87,56.2663114128,134.86,69.871,-9.664,70.5361576569,14.031,-5.014,14.8999717114,55.84,-4.65,56.0332767202,134.66
2021-11-12 15:00:00,67.9925,8.713,68.5484968854,13.1025,-4.917,13.9947274089,54.89,13.63,56.5569535955,135.0,69.2925,-9.867,69.9914869484,13.1025,-4.917,13.9947274089,56.19,-4.95,56.4076111886,134.8
2021-11-12 15:30:00,70.139,9.2595,70.7475629351,12.639,-4.8105,13.5235066181,57.5,14.07,59.1964095195,135.15,71.519,-9.4205,72.1367671943,12.639,-4.8105,13.5235066181,58.88,-4.61,59.0601938703,134.95
2021-11-12 16:00:00,71.67,9.3915,72.2827031333,12.16,-4.4685,12.9550411906,59.51,13.86,61.1026979764,135.6,73.11,-9.1285,73.6776873433,12.16,-4.4685,12.9550411906,60.95,-4.66,61.1278831631,135.4
2021-11-12 16:30:00,75.6365,10.306,76.3354031119,11.9665,-4.254,12.7001432374,63.67,14.56,65.3135705654,134.96,77.1965,-8.154,77.6259449427,11.9665,-4.254,12.7001432374,65.23,-3.9,65.3464834555,134.76
2021-11-12 17:00:00,79.1755,10.363,79.8508081941,11.7855,-4.037,12.4577437464,67.39,14.4,68.9113350618,134.75,80.8255,-7.8469999999999995,81.2055223445,11.7855,-4.037,12.4577437464,69.04,-3.81,69.1450482681,134.55
2021-11-12 17:30:00,81.76,10.452,82.425371725,12.2,-3.818,12.7834707337,69.56,14.27,71.0086367986,133.87,83.48,-7.808,83.8443514138,12.2,-3.818,12.7834707337,71.28,-3.99,71.3915856386,133.67
2021-11-12 18:00:00,81.6045,10.1415,82.2322591353,12.5345,-3.9385,13.1387013247,69.07,14.08,70.4905050344,133.98,83.3145,-8.1985,83.7169117473,12.5345,-3.9385,13.1387013247,70.78,-4.26,70.9080813448,133.77
2021-11-12 18:30:00,79.745,8.953,80.2460044737,13.575,-4.077,14.1740098067,66.17,13.03,67.4407132228,134.24,81.375,-9.407,81.9169230013,13.575,-4.077,14.1740098067,67.8,-5.33,68.0091824683,134.03
2021-11-12 19:00:00,77.3345,7.792,77.726058399,12.9545,-3.688,13.4692395572,64.38,11.48,65.3955258408,134.24,78.9145,-10.778,79.6471191836,12.9545,-3.688,13.4692395572,65.96,-7.09,66.3399555321,134.03
2021-11-12 19:30:00,74.482,6.956,74.806111114,11.962,-3.314,12.4125758809,62.52,10.27,63.3578984816,134.82,76.022,-11.514,76.8889893288,11.962,-3.314,12.4125758809,64.06,-8.2,64.5826880828,134.61
2021-11-12 20:00:00,72.6335,6.5055,72.9242542128,12.3735,-3.6645,12.9047302374,60.26,10.17,61.1121632738,134.22,74.1035,-11.9645,75.0631598889,12.3735,-3.6645,12.9047302374,61.73,-8.3,62.2854951012,134.02
2021-11-12 20:30:00,70.1245,6.211,70.3990200305,10.7845,-3.169,11.2404626795,59.34,9.38,60.0767842016,134.41,71.5645,-12.109,72.5817163014,10.7845,-3.169,11.2404626795,60.78,-8.94,61.4339645473,134.2
2021-11-12 21:00:00,66.8475,5.113,67.0427552033,11.1575,-3.257,11.6231602953,55.69,8.37,56.3154774463,133.6,68.1875,-13.247,69.4623507035,11.1575,-3.257,11.6231602953,57.03,-9.99,57.8983678526,133.4
2021-11-12 21:30:00,62.673,3.883,62.7931733391,9.963,-3.367,10.51656113,52.71,7.25,53.2062646687,133.71,63.933,-14.677,65.5960579456,9.963,-3.367,10.51656113,53.97,-11.31,55.1423340094,133.51
2021-11-12 22:00:00,58.8405,2.7585,58.9051250954,9.2005,-2.7915,9.6146592503,49.64,5.55,49.9492952903,134.39,60.0205,-15.9515,62.1040318538,9.2005,-2.7915,9.6146592503,50.82,-13.16,52.4962665339,134.18
2021-11-12 22:30:00,55.9175,2.0955,55.9567504998,11.2275,-3.2545,11.6896760648,44.69,5.35,45.0090946365,135.69,56.9475,-16.924500000000002,59.4092287149,11.2275,-3.2545,11.6896760648,45.72,-13.67,47.7198836964,135.48
2021-11-12 23:00:00,53.008,1.5314999999999999,53.0301193309,12.398,-3.3185000000000002,12.8344398495,40.61,4.85,40.8985892177,135.69,53.938,-17.6485,56.7518933274,12.398,-3.3185000000000002,12.8344398495,41.54,-14.33,43.9422404982,135.48
2021-11-12 23:30:00,51.227,1.252,51.2422973041,11.857,-2.838,12.1919109659,39.37,4.09,39.5818771662,136.28,52.097,-17.988,55.1150211195,11.857,-2.838,12.1919109659,40.24,-15.15,42.9974429472,136.07
2021-11-13 00:00:00,48.2495,0.9565,48.2589799157,9.4995,-2.3535,9.786698243,38.75,3.31,38.8911120952,136.5,49.1295,-18.2335,52.403895776,9.4995,-2.3535,9.786698243,39.63,-15.88,42.6932231156,136.29
2021-11-13 00:30:00,45.9265,1.135,45.9405227142,10.3965,-3.175,10.8705030817,35.53,4.31,35.7904596226,136.3,46.7065,-18.185,50.1217654044,10.3965,-3.175,10.8705030817,36.31,-15.01,39.2901539829,136.08
2021-11-13 01:00:00,47.527,1.1805,47.5416586716,10.607,-2.7795,10.965129696,36.92,3.96,37.1317653768,136.76,48.337,-18.0095,51.5830171592,10.607,-2.7795,10.965129696,37.73,-15.23,40.6879072944,136.55
2021-11-13 01:30:00,46.206,0.5955,46.2098372238,9.536,-2.2845,9.805826648,36.67,2.88,36.7829213087,134.89,47.016,-18.2345,50.4281790892,9.536,-2.2845,9.805826648,37.48,-15.95,40.7327006225,134.69
2021-11-13 02:00:00,45.5575,0.3245,45.5586556705,11.1675,-2.5455,11.4539349789,34.39,2.87,34.509549403,134.89,46.3275,-18.5755,49.9127885066,11.1675,-2.5455,11.4539349789,35.16,-16.03,38.6417714397,134.69
2021-11-13 02:30:00,44.6055,0.23700000000000002,44.6061296152,11.3755,-2.6029999999999998,11.6695162389,33.23,2.84,33.3511394108,135.12,45.3155,-18.733,49.0348837997,11.3755,-2.6029999999999998,11.6695162389,33.94,-16.13,37.5779257011,134.92
2021-11-13 03:00:00,44.208,0.23550000000000001,44.2086272604,8.968,-1.7545000000000002,9.1380136928,35.24,1.99,35.2961428488,135.53,44.978,-18.924500000000002,48.7971022116,8.968,-1.7545000000000002,9.1380136928,36.01,-17.17,39.8939719757,135.31
2021-11-13 03:30:00,43.7115,0.246,43.7121922151,7.2115,-1.504,7.3666646625,36.5,1.75,36.5419279732,136.57,44.5115,-19.054,48.4182666795,7.2115,-1.504,7.3666646625,37.3,-17.55,41.2224756656,136.37
2021-11-13 04:00:00,42.2695,0.247,42.2702216608,6.5595,-1.383,6.7037101108,35.71,1.63,35.7471817071,136.57,43.0495,-19.113,47.1016583493,6.5595,-1.383,6.7037101108,36.49,-17.73,40.5693603598,136.37
2021-11-13 04:30:00,42.5975,0.232,42.5981317695,7.2475,-1.5979999999999999,7.421580711,35.35,1.83,35.397336058,136.72,43.3775,-19.038,47.3714360163,7.2475,-1.5979999999999999,7.421580711,36.13,-17.44,40.1189543732,136.51
2021-11-13 05:00:00,42.8305,0.1985,42.8309599764,8.9605,-2.1815,9.2222287165,33.87,2.38,33.9535167545,136.41,43.5605,-19.0415,47.5404657371,8.9605,-2.1815,9.2222287165,34.6,-16.86,38.4892140736,136.2
2021-11-13 05:30:00,43.7105,0.366,43.7120322823,9.3405,-2.274,9.6133249321,34.37,2.64,34.4712416371,136.37,44.4605,-18.844,48.2890504799,9.3405,-2.274,9.6133249321,35.12,-16.57,38.8327091509,136.16
2021-11-13 06:00:00,45.4435,0.9575,45.4535862007,8.3035,-2.0125,8.5439024163,37.14,2.9699999999999998,37.2585627742,136.37,46.2535,-18.2225,49.7136376511,8.3035,-2.0125,8.5439024163,37.95,-16.21,41.2670158844,136.16
2021-11-13 06:30:00,48.027,1.732,48.0582204519,7.617,-1.968,7.8671286376000005,40.41,3.7,40.5790352276,136.27,48.947,-17.288,51.9103434105,7.617,-1.968,7.8671286376000005,41.33,-15.32,44.0780137937,136.06
2021-11-13 07:00:00,50.213,2.384,50.2695616154,6.743,-1.786,6.9755175435000005,43.47,4.17,43.669552322,135.87,51.193,-16.636,53.828243005,6.743,-1.786,6.9755175435000005,44.45,-14.85,46.8649655926,135.66
2021-11-13 07:30:00,53.7345,3.1725,53.8280711757,5.2045,-1.0975,5.3189591557,48.53,4.27,48.7174896726,135.83,54.8745,-15.7375,57.0865978711,5.2045,-1.0975,5.3189591557,49.67,-14.64,51.7826080842,135.62
2021-11-13 08:00:00,57.189,4.247,57.3464796653,4.259,-0.663,4.3102958135,52.93,4.91,53.1572478595,135.44,58.449,-14.663,60.2601789742,4.259,-0.663,4.3102958135,54.19,-14.0,55.9692424462,135.23
2021-11-13 08:30:00,60.8685,4.974,61.0713923883,4.3085,-0.836,4.3888572829,56.56,5.8100000000000005,56.8576265773,135.5,62.2385,-13.606,63.708352029,4.3085,-0.836,4.3888572829,57.93,-12.77,59.3208041078,135.3
2021-11-13 09:00:00,63.629,5.7475000000000005,63.8880536349,10.839,-0.3425,10.844409954,52.79,6.09,53.1401185546,134.33,64.919,-12.7025,66.1500571976,10.839,-0.3425,10.844409954,54.08,-12.36,55.4744625932,134.12
2021-11-13 09:30:00,66.175,7.017,66.5459909687,24.555,2.267,24.6594264735,41.62,4.75,41.8901766528,133.96,67.125,-11.563,68.1136446977,24.555,2.267,24.6594264735,42.57,-13.83,44.7601809648,133.76
2021-11-13 10:00:00,65.518,6.4095,65.8307679907,20.428,0.0495,20.4280599727,45.09,6.36,45.5363338445,134.32,66.538,-11.9705,67.6062002648,20.428,0.0495,20.4280599727,46.11,-12.02,47.6509443768,134.11
2021-11-13 10:30:00,64.581,5.548,64.8188696677,10.021,-2.7119999999999997,10.3814924264,54.56,8.26,55.1817107383,133.58,65.891,-12.692,67.1022409834,10.021,-2.7119999999999997,10.3814924264,55.87,-9.98,56.7543593039,133.38
2021-11-13 11:00:00,63.443,5.385,63.6711274755,8.313,-2.615,8.7145966057,55.13,8.0,55.7074223062,133.58,64.773,-12.795,66.0246435356,8.313,-2.615,8.7145966057,56.46,-10.18,57.3704104918,133.38
2021-11-13 11:30:00,62.2075,5.3705,62.4388927392,8.1075,-2.9295,8.6205293631,54.1,8.3,54.7329882247,133.38,63.5075,-12.9295,64.8102964543,8.1075,-2.9295,8.6205293631,55.4,-10.0,56.295292876,133.18
2021-11-13 12:00:00,61.6695,5.1195,61.8816330626,9.8295,-3.6405000000000003,10.481999356,51.84,8.76,52.5749293865,133.85,62.8995,-13.1905,64.2676932097,9.8295,-3.6405000000000003,10.481999356,53.07,-9.55,53.9224201979,133.65
2021-11-13 12:30:00,61.0985,4.766,61.2841044501,11.6585,-4.454,12.48033406,49.44,9.22,50.2923652257,133.89,62.2685,-13.514,63.7180844678,11.6585,-4.454,12.48033406,50.61,-9.06,51.4145475522,133.69
2021-11-13 13:00:00,61.5495,4.726,61.7306733014,10.4795,-3.574,11.0721902192,51.07,8.3,51.740070545,133.89,62.7695,-13.604,64.2267774861,10.4795,-3.574,11.0721902192,52.29,-10.03,53.2432624846,133.69
2021-11-13 13:30:00,61.2195,4.3655,61.3749523055,10.4095,-3.2045,10.8915797982,50.81,7.57,51.3708185646,133.92,62.4095,-14.0845,63.9790499343,10.4095,-3.2045,10.8915797982,52.0,-10.88,53.1260237548,133.69
2021-11-13 14:00:00,62.635,4.318,62.7836630741,8.305,-2.462,8.6622438779,54.33,6.78,54.7514136804,134.28,63.935,-14.222,65.4977061354,8.305,-2.462,8.6622438779,55.63,-11.76,56.8594275384,134.08
2021-11-13 14:30:00,62.678,4.4715,62.8372978115,5.338,-1.8885,5.6622147831,57.34,6.36,57.6916389089,134.47,64.058,-14.1485,65.6018857675,5.338,-1.8885,5.6622147831,58.72,-12.26,59.9862150831,134.27
2021-11-13 15:00:00,62.7465,4.3045,62.893974135,3.8665000000000003,-1.5955,4.1827553718,58.88,5.9,59.1748629065,134.68,64.1765,-14.3155,65.7537580105,3.8665000000000003,-1.5955,4.1827553718,60.31,-12.72,61.6367950173,134.48
2021-11-13 15:30:00,63.8575,4.364,64.0064434432,4.1275,-1.6960000000000002,4.4623617346,59.73,6.06,60.0366263209,134.75,65.2975,-14.286,66.8420025302,4.1275,-1.6960000000000002,4.4623617346,61.17,-12.59,62.4521977195,134.54
2021-11-13 16:00:00,64.7085,4.5145,64.8657897701,2.7885,-1.3455,3.0961431653,61.92,5.86,62.1966719367,134.75,66.2185,-14.0755,67.697927904,2.7885,-1.3455,3.0961431653,63.43,-12.73,64.6948050465,134.54
2021-11-13 16:30:00,67.7205,5.2995,67.9275409573,9.3805,1.0595,9.4401440932,58.34,4.24,58.4938731834,134.5,69.1605,-13.3105,70.4297108506,9.3805,1.0595,9.4401440932,59.78,-14.37,61.4828862367,134.3
2021-11-13 17:00:00,72.2485,6.9615,72.5831125986,23.2785,4.3915,23.6891079296,48.97,2.5700000000000003,49.0373918556,134.5,73.4085,-11.6385,74.3253829758,23.2785,4.3915,23.6891079296,50.13,-16.03,52.6305785642,134.3
2021-11-13 17:30:00,76.4665,8.152,76.8998096633,25.7265,2.622,25.859769648,50.74,5.53,51.0404594415,134.27,77.6465,-10.168,78.3094322943,25.7265,2.622,25.859769648,51.92,-12.79,53.4721469552,134.07
2021-11-13 18:00:00,77.077,7.4995,77.4409867528,10.307,-0.41050000000000003,10.3151713146,66.77,7.91,67.2369020702,133.49,78.737,-10.6605,79.4554052866,10.307,-0.41050000000000003,10.3151713146,68.43,-10.25,69.1934057552,133.29
2021-11-13 18:30:00,76.035,6.9485,76.3518361092,2.135,0.28850000000000003,2.154404152,73.9,6.66,74.1994986506,133.23,77.875,-11.2815,78.6879143659,2.135,0.28850000000000003,2.154404152,75.74,-11.57,76.6186171893,133.03
2021-11-13 19:00:00,73.854,5.9254999999999995,74.0913278748,1.384,0.35550000000000004,1.4289283572,72.47,5.57,72.6837382088,133.23,75.664,-12.4145,76.675685235,1.384,0.35550000000000004,1.4289283572,74.28,-12.77,75.3696974918,133.03
2021-11-13 19:30:00,71.316,5.402,71.520301034,1.496,0.512,1.5811894256999999,69.82,4.89,69.9910315683,133.63,73.046,-13.138,74.2180918645,1.496,0.512,1.5811894256999999,71.55,-13.65,72.8404077419,133.44
2021-11-13 20:00:00,69.4415,5.2295,69.6381331779,1.5415,0.5995,1.6539717349,67.9,4.63,68.0576733367,134.25,71.1315,-13.3205,72.3679902478,1.5415,0.5995,1.6539717349,69.59,-13.92,70.9685458496,134.05
2021-11-13 20:30:00,67.6705,4.8975,67.8474913059,1.5705,0.5875,1.6767905355,66.1,4.31,66.240366092,134.4,69.2905,-13.6925,70.6304321557,1.5705,0.5875,1.6767905355,67.72,-14.28,69.2092248187,134.19
2021-11-13 21:00:00,64.891,3.807,65.002577872,1.651,0.577,1.7489225254,63.24,3.23,63.3224328339,134.4,66.451,-14.823,68.0841885462,1.651,0.577,1.7489225254,64.8,-15.4,66.6048046315,134.19
2021-11-13 21:30:00,62.1675,3.0115,62.2403983639,2.1075,0.7015,2.2211840311,60.06,2.31,60.1044066604,134.51,63.6375,-15.6885,65.5428137823,2.1075,0.7015,2.2211840311,61.53,-16.39,63.6755290516,134.31
2021-11-13 22:00:00,59.435,2.5475,59.4895703569,1.795,0.6275000000000001,1.901520773,57.64,1.92,57.6719689277,134.63,60.825,-16.2125,62.9485963406,1.795,0.6275000000000001,1.901520773,59.03,-16.84,61.3850674024,134.42
2021-11-13 22:30:00,56.5795,2.159,56.6206773295,1.6295000000000002,0.589,1.7326832515000001,54.95,1.57,54.972423996,134.7,57.8895,-16.831,60.2866218265,1.6295000000000002,0.589,1.7326832515000001,56.26,-17.42,58.8951950502,134.49
2021-11-13 23:00:00,53.7425,1.651,53.7678538464,1.5925,0.601,1.702133147,52.15,1.05,52.1605693987,135.52,54.9925,-17.419,57.6853241063,1.5925,0.601,1.702133147,53.4,-18.02,56.3584989154,135.31
2021-11-13 23:30:00,51.1615,1.4655,51.1824850168,1.5514999999999999,0.5855,1.6583010885,49.61,0.88,49.6178042642,135.69,52.3315,-17.8145,55.2805779863,1.5514999999999999,0.5855,1.6583010885,50.78,-18.4,54.010817435,135.48
2021-11-14 00:00:00,48.7465,1.013,48.7570244298,1.5565,0.603,1.6692217498000002,47.19,0.41000000000000003,47.1917810641,136.5,49.8565,-18.227,53.0838404908,1.5565,0.603,1.6692217498000002,48.3,-18.83,51.840706978200004,136.28
2021-11-14 00:30:00,48.078,1.238,48.0939364993,1.528,0.588,1.6372318101,46.55,0.65,46.5545379099,136.43,49.148,-18.042,52.3549392894,1.528,0.588,1.6372318101,47.62,-18.63,51.1345411635,136.22
2021-11-14 01:00:00,48.916,1.3014999999999999,48.9333113354,1.576,0.5715,1.6764212627,47.34,0.73,47.3456280981,136.5,50.016,-17.9885,53.1524824279,1.576,0.5715,1.6764212627,48.44,-18.56,51.8739549292,136.29
2021-11-14 01:30:00,47.9275,1.329,47.9459226343,1.5474999999999999,0.559,1.6453684238,46.38,0.77,46.3863913233,136.57,48.9975,-18.021,52.2064310909,1.5474999999999999,0.559,1.6453684238,47.45,-18.58,50.9580111464,136.36
2021-11-14 02:00:00,46.3405,0.9585,46.3504116756,1.6005,0.5685,1.6984676918,44.74,0.39,44.7416997889,136.79,47.3805,-18.3615,50.8139396475,1.6005,0.5685,1.6984676918,45.78,-18.93,49.5394115831,136.58
2021-11-14 02:30:00,45.5905,1.0445,45.6024634258,1.6005,0.5545,1.6938330791,43.99,0.49,43.9927289447,136.67,46.6005,-18.2755,50.0559736745,1.6005,0.5545,1.6938330791,45.0,-18.83,48.7808251263,136.46
2021-11-14 03:00:00,44.5495,0.8765000000000001,44.5581216222,1.6395,0.5565,1.7313730101,42.91,0.32,42.9111931785,136.67,45.5295,-18.4735,49.1345659643,1.6395,0.5565,1.7313730101,43.89,-19.03,47.8379869978,136.46
2021-11-14 03:30:00,43.5665,0.76,43.5731284423,1.6265,0.55,1.7169747377,41.94,0.21,41.9405257478,136.84,44.5165,-18.67,48.2730532725,1.6265,0.55,1.7169747377,42.89,-19.22,46.9995797854,136.63
2021-11-14 04:00:00,42.7555,0.8625,42.7641986538,1.6755,0.5525,1.764243889,41.08,0.31,41.0811696523,137.19,43.6755,-18.5475,47.4505959552,1.6755,0.5525,1.764243889,42.0,-19.1,46.1390290318,136.98
2021-11-14 04:30:00,42.2225,0.6805,42.2279834529,1.6525,0.5605,1.7449689109,40.57,0.12,40.5701774706,137.11,43.1325,-18.7295,47.0234699538,1.6525,0.5605,1.7449689109,41.48,-19.29,45.7459779653,136.9
2021-11-14 05:00:00,42.0735,0.7795000000000001,42.0807203182,1.7135,0.5095000000000001,1.7876443998,40.36,0.27,40.3609031118,137.11,42.9835,-18.6805,46.8672844584,1.7135,0.5095000000000001,1.7876443998,41.27,-19.19,45.5133936331,136.9
2021-11-14 05:30:00,42.99,0.9540000000000001,43.000583903,1.72,0.454,1.7789086541999999,41.27,0.5,41.2730287234,137.17,43.92,-18.556,47.6790471381,1.72,0.454,1.7789086541999999,42.2,-19.01,46.2841236279,136.96
2021-11-14 06:00:00,44.366,1.1360000000000001,44.3805413667,1.756,0.506,1.8274495889,42.61,0.63,42.6146571029,137.24,45.326,-18.434,48.9311621771,1.756,0.506,1.8274495889,43.57,-18.94,47.5086150082,137.02
2021-11-14 06:30:00,46.383,1.6565,46.4125702935,1.803,0.5265000000000001,1.8783000958,44.58,1.13,44.5943191449,137.45,47.403,-17.8635,50.6571716665,1.803,0.5265000000000001,1.8783000958,45.6,-18.39,49.1686088882,137.23
2021-11-14 07:00:00,48.3165,2.1645,48.3649587253,1.7765,0.5145000000000001,1.8495033117,46.54,1.65,46.5692398478,137.45,49.3965,-17.2255,52.3137846318,1.7765,0.5145000000000001,1.8495033117,47.62,-17.74,50.8170443847,137.23
2021-11-14 07:30:00,50.446,2.7635,50.5216374265,1.6059999999999999,0.5635,1.7019894976,48.84,2.2,48.8895244403,136.92,51.586,-16.5265,54.1686311277,1.6059999999999999,0.5635,1.7019894976,49.98,-17.09,52.8210990041,136.7
2021-11-14 08:00:00,53.191,3.366,53.2973961559,1.8210000000000002,0.486,1.8847379128,51.37,2.88,51.450668606,136.62,54.411,-15.864,56.6764802806,1.8210000000000002,0.486,1.8847379128,52.59,-16.35,55.0729570661,136.4
2021-11-14 08:30:00,57.0065,3.9715,57.1446747694,2.7465,-0.2185,2.755177762,54.26,4.19,54.421537097,136.38,58.2965,-15.1385,60.2300265192,2.7465,-0.2185,2.755177762,55.55,-14.92,57.5187699799,136.17
2021-11-14 09:00:00,59.1015,4.5600000000000005,59.2771532907,4.6515,-0.73,4.7084341612,54.45,5.29,54.7063670883,136.11,60.4015,-14.35,62.0827166146,4.6515,-0.73,4.7084341612,55.75,-13.62,57.3896062018,135.9
2021-11-14 09:30:00,60.3085,4.7895,60.4983841313,6.7785,-1.3705,6.9156585008,53.53,6.16,53.8832673471,134.96,61.5985,-13.9505,63.1584646148,6.7785,-1.3705,6.9156585008,54.82,-12.58,56.2449002133,134.75
2021-11-14 10:00:00,60.5155,4.9295,60.7159428034,7.9555,-1.8205,8.1611396569,52.56,6.75,52.9916606647,134.96,61.7755,-13.6605,63.2678564557,7.9555,-1.8205,8.1611396569,53.82,-11.84,55.1069687063,134.75
2021-11-14 10:30:00,60.2265,4.99,60.4328669041,9.2965,-2.27,9.569629682,50.93,7.26,51.4448491105,134.57,61.4365,-13.54,62.9108506718,9.2965,-2.27,9.569629682,52.14,-11.27,53.3440952684,134.36
2021-11-14 11:00:00,59.409,5.104,59.6278466574,10.459,-2.676,10.7959092716,48.95,7.78,49.5644116277,134.37,60.569,-13.416,62.0370277899,10.459,-2.676,10.7959092716,50.11,-10.74,51.2480214252,134.17
2021-11-14 11:30:00,59.0585,4.733,59.247849845,11.3085,-2.997,11.6988965826,47.75,7.73,48.3716383845,134.37,60.1785,-13.787,61.7376160153,11.3085,-2.997,11.6988965826,48.87,-10.79,50.0469879214,134.17
2021-11-14 12:00:00,60.344,5.0355,60.5537331322,11.754,-3.1645,12.1725336824,48.59,8.2,49.277054498,134.45,61.484,-13.3945,62.9261065556,11.754,-3.1645,12.1725336824,49.73,-10.23,50.7713088269,134.24
2021-11-14 12:30:00,64.4405,5.5504999999999995,64.6791008789,11.5705,-2.6595,11.8722116937,52.87,8.21,53.5036540808,133.84,65.7005,-12.7895,66.9337509071,11.5705,-2.6595,11.8722116937,54.13,-10.13,55.0697176314,133.64
2021-11-14 13:00:00,65.496,5.616,65.7363329674,10.916,-2.354,11.1669320764,54.58,7.97,55.1588370073,133.84,66.816,-12.754,68.0223667039,10.916,-2.354,11.1669320764,55.9,-10.4,56.8592120944,133.64
2021-11-14 13:30:00,62.877,4.835,63.0626224796,10.047,-2.435,10.3378640927,52.83,7.27,53.3278707619,133.99,64.137,-13.555,65.5537397408,10.047,-2.435,10.3378640927,54.09,-11.12,55.2212142206,133.79
2021-11-14 14:00:00,63.344,4.937,63.5361023749,8.724,-1.7730000000000001,8.9023426692,54.62,6.71,55.030614207,134.07,64.664,-13.563,66.0710819118,8.724,-1.7730000000000001,8.9023426692,55.94,-11.79,57.1689399937,133.87
2021-11-14 14:30:00,62.697,4.7725,62.8783791557,7.177,-1.3875,7.3098895511,55.52,6.16,55.8606838483,134.33,64.037,-13.7375,65.4939407522,7.177,-1.3875,7.3098895511,56.86,-12.35,58.1857551296,134.13
2021-11-14 15:00:00,63.2035,4.841,63.3886243205,5.3835,-0.969,5.4700121801,57.82,5.8100000000000005,58.1111736244,134.33,64.5935,-13.709,66.0322415434,5.3835,-0.969,5.4700121801,59.21,-12.74,60.5651029884,134.13
2021-11-14 15:30:00,65.012,4.8205,65.1904698882,3.672,-0.4995,3.7058176223,61.34,5.32,61.5702687992,134.33,66.512,-13.6795,67.9041594032,3.672,-0.4995,3.7058176223,62.84,-13.18,64.2073048804,134.13
2021-11-14 16:00:00,65.9585,4.888,66.139370017,2.4385,-0.202,2.4468523147,63.52,5.09,63.7236102242,134.18,67.5285,-13.562,68.876891308,2.4385,-0.202,2.4468523147,65.09,-13.36,66.446954031,133.98
2021-11-14 16:30:00,69.3245,5.5805,69.5487475121,1.6545,0.48050000000000004,1.7228611378,67.67,5.1,67.8619105242,133.86,70.9945,-12.7395,72.1284540975,1.6545,0.48050000000000004,1.7228611378,69.34,-13.22,70.5889793098,133.66
2021-11-14 17:00:00,74.411,7.2485,74.7632106938,22.661,4.1185,23.0322157694,51.75,3.13,51.8445696288,133.38,75.681,-11.2315,76.509870953,22.661,4.1185,23.0322157694,53.02,-15.35,55.1973088112,133.18
2021-11-14 17:30:00,77.9135,8.6385,78.3909252688,29.6135,3.7485,29.8498012472,48.3,4.89,48.5469061836,133.73,79.0335,-9.8915,79.6500840834,29.6135,3.7485,29.8498012472,49.42,-13.64,51.2677871572,133.54
2021-11-14 18:00:00,78.7345,7.3845,79.0800374968,10.3445,-0.3155,10.3493101461,68.39,7.7,68.8221047339,134.15,80.4445,-10.9055,81.1803394333,10.3445,-0.3155,10.3493101461,70.1,-10.59,70.8954025308,133.95
2021-11-14 18:30:00,77.708,6.8705,78.0111340403,2.2880000000000003,0.36050000000000004,2.3162262951,75.42,6.51,75.7004392325,133.55,79.598,-11.5295,80.4286701012,2.2880000000000003,0.36050000000000004,2.3162262951,77.31,-11.89,78.2189759585,133.36
2021-11-14 19:00:00,75.605,6.382,75.8738818633,1.5750000000000002,0.502,1.6530665443,74.03,5.88,74.2631490041,133.82,77.455,-12.118,78.3972126354,1.5750000000000002,0.502,1.6530665443,75.88,-12.62,76.9222906575,133.61
2021-11-14 19:30:00,73.4005,5.8115,73.6302039417,1.5705,0.6015,1.6817468597,71.83,5.21,72.0186989608,134.11,75.1905,-12.8585,76.2820576053,1.5705,0.6015,1.6817468597,73.62,-13.46,74.8403367176,133.91
2021-11-14 20:00:00,71.435,5.394,71.6383588659,1.665,0.594,1.7677842063,69.77,4.8,69.9349190319,134.73,73.175,-13.386,74.3892843157,1.665,0.594,1.7677842063,71.51,-13.98,72.8637118187,134.52
2021-11-14 20:30:00,70.9175,5.4435,71.1261098226,1.5375,0.5835,1.6444994679,69.38,4.86,69.5500107836,135.01,72.6575,-13.3865,73.8803809445,1.5375,0.5835,1.6444994679,71.12,-13.97,72.4790680128,134.81
2021-11-14 21:00:00,67.4,4.867,67.5754962172,1.6099999999999999,0.627,1.7277815255000002,65.79,4.24,65.9264870898,135.24,69.02,-13.773,70.38079233,1.6099999999999999,0.627,1.7277815255000002,67.41,-14.4,68.9308936544,135.04
2021-11-14 21:30:00,64.4985,4.3265,64.6434459516,1.4985,0.6165,1.6203624595,63.0,3.71,63.1091443453,134.4,66.0385,-14.3435,67.5782470511,1.4985,0.6165,1.6203624595,64.54,-14.96,66.2511373487,134.2
2021-11-14 22:00:00,61.495,3.5035,61.5947200436,1.5350000000000001,0.6135,1.6530599656,59.96,2.89,60.0296068619,134.45,62.965,-15.2665,64.789329733,1.5350000000000001,0.6135,1.6530599656,61.43,-15.88,63.4493443623,134.24
2021-11-14 22:30:00,59.013,3.1245,59.0956569407,1.613,0.5045000000000001,1.6900559902,57.4,2.62,57.4597633131,134.78,60.413,-15.7355,62.4286515091,1.613,0.5045000000000001,1.6900559902,58.8,-16.24,61.0014557203,134.57
2021-11-14 23:00:00,55.0285,2.06,55.0670447023,1.7385000000000002,0.23,1.7536482686000001,53.29,1.83,53.3214122094,135.09,56.3085,-17.02,58.8245490612,1.7385000000000002,0.23,1.7536482686000001,54.57,-17.25,57.2315245298,134.89
2021-11-14 23:30:00,51.907,1.4685000000000001,51.9277684987,1.7570000000000001,0.2285,1.771796052,50.15,1.24,50.1653276676,135.84,53.107,-17.6115,55.9510355691,1.7570000000000001,0.2285,1.771796052,51.35,-17.84,54.3607220335,135.63
2021-11-15 00:00:00,49.733,1.4585,49.7543818296,1.7429999999999999,0.2585,1.7620644852,47.99,1.2,48.0050007812,135.8,50.843,-17.6915,53.8330736746,1.7429999999999999,0.2585,1.7620644852,49.1,-17.95,52.2782220432,135.59
2021-11-15 00:30:00,49.36,1.693,49.3890255927,1.6800000000000002,0.253,1.6989434952,47.68,1.44,47.7017400102,136.03,50.48,-17.507,53.4296308147,1.6800000000000002,0.253,1.6989434952,48.8,-17.76,51.9312776658,135.81
2021-11-15 01:00:00,50.84,2.2055,50.8878161277,1.6600000000000001,0.2655,1.6810979299,49.18,1.94,49.2182486482,136.23,52.0,-16.8945,54.6756264733,1.6600000000000001,0.2655,1.6810979299,50.34,-17.16,53.1844074894,136.02
2021-11-15 01:30:00,50.144,2.0175,50.1845697625,1.654,0.2675,1.6754916443,48.49,1.75,48.5215684,135.82,51.284,-17.0825,54.0542363025,1.654,0.2675,1.6754916443,49.63,-17.35,52.575273656,135.62
2021-11-15 02:00:00,48.984,1.8399999999999999,49.0185460413,1.634,0.27,1.6561569974,47.35,1.57,47.376021361,135.94,50.084,-17.36,53.007326437,1.634,0.27,1.6561569974,48.45,-17.63,51.5579227665,135.73
2021-11-15 02:30:00,48.268,1.685,48.2974020937,1.478,0.20500000000000002,1.4921491212,46.79,1.48,46.8134008592,136.21,49.368,-17.645,52.4265719745,1.478,0.20500000000000002,1.4921491212,47.89,-17.85,51.1084591824,136.0
2021-11-15 03:00:00,47.771,1.643,47.7992457053,1.661,0.253,1.6801577307,46.11,1.3900000000000001,46.1309462292,136.72,48.841,-17.657,51.9346987091,1.661,0.253,1.6801577307,47.18,-17.91,50.4650423561,136.5
2021-11-15 03:30:00,47.0085,1.4375,47.0304739345,1.6385,0.23750000000000002,1.6556232965,45.37,1.2,45.3858667429,136.64,48.0585,-17.9425,51.2986620537,1.6385,0.23750000000000002,1.6556232965,46.42,-18.18,49.853072122,136.43
2021-11-15 04:00:00,46.273,1.396,46.2940530198,1.7229999999999999,0.23600000000000002,1.7390874044,44.55,1.16,44.5650995735,136.92,47.303,-17.904,50.5779302166,1.7229999999999999,0.23600000000000002,1.7390874044,45.58,-18.14,49.0570688077,136.7
2021-11-15 04:30:00,46.4275,1.2695,46.4448531756,1.6575000000000002,0.2595,1.6776908237,44.77,1.01,44.7813912245,136.64,47.4575,-17.9705,50.7459670959,1.6575000000000002,0.2595,1.6776908237,45.8,-18.23,49.2947552991,136.42
2021-11-15 05:00:00,46.9335,1.655,46.9626707849,1.6235,0.265,1.6449854863,45.31,1.3900000000000001,45.3313158865,136.43,47.9735,-17.555,51.084584047,1.6235,0.265,1.6449854863,46.35,-17.82,49.6575764612,136.21
2021-11-15 05:30:00,48.949,2.251,49.0007306272,1.639,0.251,1.6581079579,47.31,2.0,47.3522554901,136.25,50.059,-16.819,52.8089219924,1.639,0.251,1.6581079579,48.42,-17.07,51.3408346251,136.04
2021-11-15 06:00:00,51.7755,3.085,51.8673271458,1.7255,0.215,1.738843078,50.05,2.87,50.1322191809,135.79,52.9555,-15.915,55.2953181133,1.7255,0.215,1.738843078,51.23,-16.13,53.709308318,135.58
2021-11-15 06:30:00,58.6025,5.7755,58.8864110513,1.7025000000000001,0.1555,1.7095866459,56.9,5.62,57.1768694491,135.62,59.9725,-12.9245,61.3493557953,1.7025000000000001,0.1555,1.7095866459,58.27,-13.08,59.7200075352,135.41
2021-11-15 07:00:00,65.2575,7.9535,65.7403944961,1.6975,0.1335,1.702741466,63.56,7.82,64.0392535872,134.87,66.8175,-10.4665,67.6322846612,1.6975,0.1335,1.702741466,65.12,-10.6,65.9770748063,134.66
2021-11-15 07:30:00,71.7375,10.3185,72.4757914652,3.5175,0.3985,3.5400012006,68.22,9.92,68.9374702176,134.08,73.4475,-7.8515,73.865968541,3.5175,0.3985,3.5400012006,69.93,-8.25,70.4149657388,133.87
2021-11-15 08:00:00,75.639,12.5985,76.6810310523,23.999,4.3385,24.3880008047,51.64,8.26,52.296435825,133.4,76.869,-5.5915,77.0720963336,23.999,4.3385,24.3880008047,52.87,-9.93,53.7944402332,133.19
2021-11-15 08:30:00,78.6365,13.234,79.7423218138,15.4465,0.384,15.4512723829,63.19,12.85,64.4833203239,132.52,80.1965,-4.616,80.3292354517,15.4465,0.384,15.4512723829,64.75,-5.0,64.9427632612,132.32
2021-11-15 09:00:00,80.3245,14.581,81.6371904297,26.6645,1.091,26.6868102487,53.66,13.49,55.3296999811,132.52,81.6245,-3.379,81.6944100979,26.6645,1.091,26.6868102487,54.96,-4.47,55.1414771293,132.32
2021-11-15 09:30:00,81.2415,14.292,82.48904525,14.0415,-0.9580000000000001,14.0741424694,67.2,15.25,68.9086533028,132.98,82.8915,-3.638,82.9712951342,14.0415,-0.9580000000000001,14.0741424694,68.85,-2.68,68.9021400248,132.78
2021-11-15 10:00:00,81.252,14.743,82.5787112578,19.732,-0.687,19.74395586,61.52,15.43,63.4255098521,133.09,82.782,-3.207,82.8440967903,19.732,-0.687,19.74395586,63.05,-2.52,63.1003399357,132.89
2021-11-15 10:30:00,81.323,15.4735,82.7820000438,34.073,2.4535,34.1612205761,47.25,13.02,49.0110487543,133.89,82.423,-2.7465,82.4687467545,34.073,2.4535,34.1612205761,48.35,-5.2,48.6288237571,133.69
2021-11-15 11:00:00,81.8335,15.7415,83.3337659325,31.8235,2.1515,31.8961456057,50.01,13.59,51.8236258863,133.89,83.0035,-2.5085,83.0413968121,31.8235,2.1515,31.8961456057,51.18,-4.66,51.391711394,133.69
2021-11-15 11:30:00,79.677,13.247,80.7707084159,13.097,-2.143,13.2711664144,66.58,15.39,68.3355580939,134.05,81.327,-4.823,81.4698855897,13.097,-2.143,13.2711664144,68.23,-2.68,68.2826134532,133.85
2021-11-15 12:00:00,80.9085,13.787,82.0747631203,12.3985,-1.9929999999999999,12.5576610581,68.51,15.78,70.3038299099,133.63,82.6185,-4.253,82.7278946381,12.3985,-1.9929999999999999,12.5576610581,70.22,-2.26,70.2563591428,133.43
2021-11-15 12:30:00,82.203,14.006,83.3876564307,12.213,-1.874,12.3559396648,69.99,15.88,71.7688964664,133.58,83.943,-3.864,84.0318852877,12.213,-1.874,12.3559396648,71.73,-1.99,71.7575989007,133.38
2021-11-15 13:00:00,83.628,14.807,84.9287326704,11.628,-1.883,11.7794767711,72.0,16.69,73.9091070167,133.01,85.408,-3.043,85.4621923016,11.628,-1.883,11.7794767711,73.78,-1.16,73.789118439,132.81
2021-11-15 13:30:00,83.422,14.4855,84.6703005442,13.392,-1.4344999999999999,13.4686099598,70.03,15.92,71.816761971,133.01,85.202,-3.4945,85.273632116,13.392,-1.4344999999999999,13.4686099598,71.81,-2.06,71.8395413404,132.81
2021-11-15 14:00:00,82.4215,15.4965,83.8656376265,33.6415,2.3765,33.7253357952,48.78,13.12,50.5135902505,133.4,83.5815,-2.6535,83.6236103293,33.6415,2.3765,33.7253357952,49.94,-5.03,50.1926737682,133.21
2021-11-15 14:30:00,82.1625,15.6125,83.6326883611,32.9725,2.6725,33.0806289617,49.19,12.94,50.8635399869,133.81,83.3225,-2.5275,83.3608257067,32.9725,2.6725,33.0806289617,50.35,-5.2,50.6178081311,133.61
2021-11-15 15:00:00,82.0985,15.496,83.5481281553,35.6685,2.596,35.7628453601,46.43,12.9,48.1887424613,133.64,83.1885,-2.644,83.2305068364,35.6685,2.596,35.7628453601,47.52,-5.24,47.8080327978,133.44
2021-11-15 15:30:00,82.3415,15.4055,83.7702336901,32.6015,2.7355,32.7160627598,49.74,12.67,51.3283206427,133.76,83.5215,-2.7745,83.5675703398,32.6015,2.7355,32.7160627598,50.92,-5.51,51.2172480713,133.56
2021-11-15 16:00:00,83.566,15.4125,84.9754171055,32.336,3.1325,32.4873737358,51.23,12.28,52.6812234102,133.76,84.786,-2.7975,84.8321389701,32.336,3.1325,32.4873737358,52.45,-5.93,52.7841586084,133.56
2021-11-15 16:30:00,85.4585,15.3615,86.8281688423,32.2685,3.7515,32.4858406771,53.19,11.61,54.4423383039,133.86,86.7285,-2.8285,86.7746110593,32.2685,3.7515,32.4858406771,54.46,-6.58,54.8560662097,133.65
2021-11-15 17:00:00,88.962,15.4855,90.2997129245,32.382,3.8455,32.6095353271,56.58,11.64,57.7649201506,133.71,90.342,-2.6745,90.3815795074,32.382,3.8455,32.6095353271,57.96,-6.52,58.3255690071,133.51
2021-11-15 17:30:00,91.265,15.3535,92.5474483022,32.395,3.7535,32.6117277563,58.87,11.6,60.0019741342,133.56,92.705,-2.8165,92.7477746216,32.395,3.7535,32.6117277563,60.31,-6.57,60.6668031134,133.36
2021-11-15 18:00:00,91.275,15.3335,92.5539942263,32.425,3.8135,32.6484824647,58.85,11.52,59.9669317207,133.56,92.705,-2.8265000000000002,92.7480788332,32.425,3.8135,32.6484824647,60.28,-6.64,60.6446040469,133.36
2021-11-15 18:30:00,90.219,14.9325,91.4464188323,32.409,3.7125,32.6209432305,57.81,11.22,58.8887468028,133.37,91.629,-3.2675,91.6872411912,32.409,3.7125,32.6209432305,59.22,-6.98,59.6299320811,133.18
2021-11-15 19:00:00,87.7595,13.7445,88.8292807609,32.5095,3.3845,32.685202011,55.25,10.36,56.2129175546,133.55,89.0995,-4.5155,89.2138478068,32.5095,3.3845,32.685202011,56.59,-7.9,57.1387617997,133.35
2021-11-15 19:30:00,85.2,12.6855,86.1392007755,32.64,3.3955,32.8161396305,52.56,9.29,53.3746915682,133.77,86.47,-5.7445,86.6606033919,32.64,3.3955,32.8161396305,53.83,-9.14,54.6004441374,133.57
2021-11-15 20:00:00,82.1735,11.03,82.9104637682,17.6735,1.09,17.7070805682,64.5,9.94,65.2614250534,134.33,83.7335,-7.34,84.0545931062,17.6735,1.09,17.7070805682,66.06,-8.43,66.5957093212,134.12
2021-11-15 20:30:00,79.234,9.6445,79.8188144252,10.094,-0.6155,10.1127482046,69.14,10.26,69.8971186817,133.99,80.974,-8.6355,81.4331660704,10.094,-0.6155,10.1127482046,70.88,-8.02,71.332284416,133.79
2021-11-15 21:00:00,75.8795,8.655,76.3715100365,10.0795,-0.47500000000000003,10.0906860644,65.8,9.13,66.4303913883,133.73,77.4995,-9.755,78.111026912,10.0795,-0.47500000000000003,10.0906860644,67.42,-9.28,68.0556742675,133.53
2021-11-15 21:30:00,72.6575,8.1635,73.1146704739,2.0375,0.3935,2.0751502355,70.62,7.77,71.0461631617,134.16,74.4075,-10.3165,75.1192800052,2.0375,0.3935,2.0751502355,72.37,-10.71,73.1581916124,133.96
2021-11-15 22:00:00,68.606,7.1755,68.9802220658,1.306,0.6155,1.4437715366,67.3,6.5600000000000005,67.6189588799,134.24,70.276,-11.3145,71.1809952603,1.306,0.6155,1.4437715366,68.97,-11.93,69.9941840441,134.03
2021-11-15 22:30:00,64.474,5.914,64.7446682901,1.304,0.624,1.4456112894,63.17,5.29,63.3911113643,133.94,66.024,-12.546,67.2054364765,1.304,0.624,1.4456112894,64.72,-13.17,66.0464026272,133.73
2021-11-15 23:00:00,60.182,5.196,60.4058899446,1.322,0.636,1.4670310154,58.86,4.5600000000000005,59.0363718397,133.94,61.612,-13.444,63.0617132657,1.322,0.636,1.4670310154,60.29,-14.08,61.9122806881,133.73
2021-11-15 23:30:00,56.513,4.5515,56.6959903454,1.363,0.3915,1.4181118609,55.15,4.16,55.3066731959,134.4,57.843,-14.3285,59.5912624573,1.363,0.3915,1.4181118609,56.48,-14.72,58.3666754236,134.2
2021-11-16 00:00:00,54.224,4.578,54.4169115257,1.344,0.648,1.4920589801,52.88,3.93,53.0258361556,135.36,55.484,-14.422,57.3277274973,1.344,0.648,1.4920589801,54.14,-15.07,56.1982606492,135.16
2021-11-16 00:30:00,53.233,3.887,53.374723025,1.373,0.28700000000000003,1.402675301,51.86,3.6,51.9848016251,136.09,54.463,-15.193,56.5424231706,1.373,0.28700000000000003,1.402675301,53.09,-15.48,55.300800175,135.89
2021-11-16 01:00:00,54.4655,4.2945,54.6345442051,1.5055,0.2645,1.5285583077,52.96,4.03,53.1131104342,136.09,55.7155,-14.6755,57.6158592794,1.5055,0.2645,1.5285583077,54.21,-14.94,56.2310207981,135.89
2021-11-16 01:30:00,53.62,4.103,53.7767515661,1.3599999999999999,0.493,1.4465991152,52.26,3.61,52.3845368406,135.72,54.87,-14.947,56.8694092549,1.3599999999999999,0.493,1.4465991152,53.51,-15.44,55.6930309823,135.51
2021-11-16 02:00:00,52.453,4.1575,52.6175067373,1.343,0.6175,1.4781594129,51.11,3.54,51.232447726,136.05,53.653,-14.9725,55.7029637026,1.343,0.6175,1.4781594129,52.31,-15.59,54.5837356728,135.84
2021-11-16 02:30:00,51.7475,4.1485,51.9135224051,1.3275000000000001,0.6185,1.464513059,50.42,3.5300000000000002,50.5434199476,136.29,52.9475,-14.961500000000001,55.0207618859,1.3275000000000001,0.6185,1.464513059,51.62,-15.58,53.9199480712,136.08
2021-11-16 03:00:00,51.121,4.152,51.2893336377,1.351,0.612,1.4831537344,49.77,3.54,49.8957362908,136.29,52.281,-15.008,54.3924905203,1.351,0.612,1.4831537344,50.93,-15.62,53.271467973,136.08
2021-11-16 03:30:00,50.033,3.654,50.1662516539,1.323,0.604,1.4543538084,48.71,3.05,48.8053951936,136.41,51.173,-15.516,53.4735652916,1.323,0.604,1.4543538084,49.85,-16.12,52.3915727956,136.2
2021-11-16 04:00:00,49.0835,3.583,49.2141022599,1.3435000000000001,0.603,1.472617143,47.74,2.98,47.8329175359,136.41,50.1935,-15.587,52.5579871309,1.3435000000000001,0.603,1.472617143,48.85,-16.19,51.4629828129,136.2
2021-11-16 04:30:00,48.968,3.4805,49.0915359736,1.328,0.6105,1.4616067358,47.64,2.87,47.726371117,135.95,50.088,-15.5895,52.4579856099,1.328,0.6105,1.4616067358,48.76,-16.2,51.3807123345,135.75
2021-11-16 05:00:00,49.4845,3.4155,49.6022316081,1.3345,0.3355,1.376027071,48.15,3.08,48.2484082639,135.95,50.5945,-15.6945,52.9728303992,1.3345,0.3355,1.376027071,49.26,-16.03,51.802591634,135.75
2021-11-16 05:30:00,51.3145,4.0805,51.4764838591,1.3445,0.2705,1.3714410304,49.97,3.81,50.1150376634,135.3,52.5045,-14.8395,54.5612800482,1.3445,0.2705,1.3714410304,51.16,-15.11,53.3447063915,135.09
2021-11-16 06:00:00,53.8235,4.8205,54.0389338579,1.3535,0.2805,1.3822599249,52.47,4.54,52.6660469373,135.3,55.0635,-13.9595,56.8054281957,1.3535,0.2805,1.3822599249,53.71,-14.24,55.5656521603,135.09
2021-11-16 06:30:00,60.549,7.2655,60.9833492951,1.299,0.35550000000000004,1.346766962,59.25,6.91,59.6515766766,134.9,61.979,-11.3045,63.0014933256,1.299,0.35550000000000004,1.346766962,60.68,-11.66,61.7901124776,134.7
2021-11-16 07:00:00,66.3725,9.2,67.0070798965,1.3125,0.48,1.397517889,65.06,8.72,65.6417702382,134.31,67.9725,-9.16,68.5869255489,1.3125,0.48,1.397517889,66.66,-9.64,67.3534349532,134.11
2021-11-16 07:30:00,72.522,11.0795,73.3634500569,1.112,0.3695,1.1717825097,71.41,10.71,72.2086712244,133.82,74.302,-6.9905,74.6301165365,1.112,0.3695,1.1717825097,73.19,-7.36,73.5591306365,133.62
2021-11-16 08:00:00,76.004,12.5535,77.0337483072,1.3639999999999999,0.0835,1.3665534201,74.64,12.47,75.6745036323,132.97,77.874,-5.1365,78.0432156452,1.3639999999999999,0.0835,1.3665534201,76.51,-5.22,76.6878640986,132.77
2021-11-16 08:30:00,78.256,13.6155,79.4316270528,1.8359999999999999,-0.3645,1.8718323242000001,76.42,13.98,77.6882024506,131.71,80.186,-4.2145,80.2966786751,1.8359999999999999,-0.3645,1.8718323242000001,78.35,-3.85,78.4445345451,131.51
2021-11-16 09:00:00,79.055,14.0815,80.299325447,2.455,-0.8185,2.587849928,76.6,14.9,78.0356969598,132.47,80.985,-4.1285,81.0901642448,2.455,-0.8185,2.587849928,78.53,-3.31,78.5997264626,132.27
2021-11-16 09:30:00,79.7845,14.375,81.0691498984,2.9245,-1.125,3.1334206947,76.86,15.5,78.4073312899,133.57,81.7145,-3.715,81.7989042424,2.9245,-1.125,3.1334206947,78.79,-2.59,78.8325579948,133.37
2021-11-16 10:00:00,79.6345,14.16,80.8836150914,3.4545,-1.3900000000000001,3.7236635522,76.18,15.55,77.7508514423,133.57,81.5345,-3.92,81.6286781116,3.4545,-1.3900000000000001,3.7236635522,78.08,-2.5300000000000002,78.1209786165,133.37
2021-11-16 10:30:00,80.002,13.818,81.1865575573,4.252,-1.6019999999999999,4.5437768431,75.75,15.42,77.3035503712,133.57,81.902,-4.362,82.0180751298,4.252,-1.6019999999999999,4.5437768431,77.65,-2.76,77.6990353865,133.37
2021-11-16 11:00:00,77.923,13.3555,79.0592392403,5.833,-2.1045,6.201032918,72.09,15.46,73.7290966987,134.0,79.723,-4.8445,79.8700563994,5.833,-2.1045,6.201032918,73.89,-2.74,73.9407850919,133.8
2021-11-16 11:30:00,76.519,12.759,77.5754435501,5.909,-2.241,6.3196805299,70.61,15.0,72.1856779424,134.0,78.289,-5.401,78.4750808983,5.909,-2.241,6.3196805299,72.38,-3.16,72.4489475424,133.8
2021-11-16 12:00:00,76.633,13.3695,77.7904892596,4.993,-2.1905,5.4523700581,71.64,15.56,73.3103212379,133.75,78.413,-4.6505,78.5507843325,4.993,-2.1905,5.4523700581,73.42,-2.46,73.4612006436,133.56
2021-11-16 12:30:00,80.221,14.051,81.442246052,4.941,-2.069,5.3567006637,75.28,16.12,76.9865754531,133.31,82.101,-3.809,82.1893100227,4.941,-2.069,5.3567006637,77.16,-1.74,77.17961648,133.11
2021-11-16 13:00:00,80.4995,14.382,81.7741488751,4.2595,-1.908,4.6673123155,76.24,16.29,77.9608985325,132.89,82.3995,-3.478,82.4728687766,4.2595,-1.908,4.6673123155,78.14,-1.57,78.1557707402,132.69
2021-11-16 13:30:00,80.004,13.5755,81.1476075818,4.684,-1.9344999999999999,5.0677555436,75.32,15.51,76.9003413516,132.73,81.904,-4.2845,82.0159871991,4.684,-1.9344999999999999,5.0677555436,77.22,-2.35,77.2557499478,132.53
2021-11-16 14:00:00,78.0865,12.591,79.0950994895,6.1165,-2.599,6.6457786037,71.97,15.19,73.5555368412,132.67,79.8765,-5.369,80.0567387123,6.1165,-2.599,6.6457786037,73.76,-2.77,73.8119942828,132.47
2021-11-16 14:30:00,77.4455,12.474,78.443649496,5.9755,-2.836,6.6143401976,71.47,15.31,73.0914290461,132.95,79.2355,-5.446,79.4224362271,5.9755,-2.836,6.6143401976,73.26,-2.61,73.3064778857,132.75
2021-11-16 15:00:00,78.398,12.576,79.4002656167,5.228,-2.324,5.7212725857,73.17,14.9,74.6716740136,132.89,80.208,-5.394,80.3891690466,5.228,-2.324,5.7212725857,74.98,-3.07,75.0428231079,132.7
2021-11-16 15:30:00,78.808,12.988,79.8710774185,5.578,-2.732,6.2111116557,73.23,15.72,74.8982730108,132.71,80.638,-4.882,80.7856482799,5.578,-2.732,6.2111116557,75.06,-2.15,75.0907857197,132.52
2021-11-16 16:00:00,79.9655,13.031,81.0202946875,5.5155,-2.489,6.0511041348,74.45,15.52,76.050462852,132.71,81.8255,-4.819,81.967281346,5.5155,-2.489,6.0511041348,76.31,-2.33,76.3455630669,132.52
2021-11-16 16:30:00,83.3455,13.091,84.3673316589,7.0955,-1.569,7.2669031403,76.25,14.66,77.6464944476,133.02,85.2755,-4.879,85.4149608748,7.0955,-1.569,7.2669031403,78.18,-3.31,78.2500383386,132.82
2021-11-16 17:00:00,87.517,13.9385,88.6200150714,27.807,1.9485000000000001,27.8751843267,59.71,11.99,60.9019227939,133.02,88.977,-4.2615,89.0789925361,27.807,1.9485000000000001,27.8751843267,61.17,-6.21,61.4844126588,132.82
2021-11-16 17:30:00,88.71,14.5585,89.8966852684,35.53,1.5885,35.5654921553,53.18,12.97,54.7387732782,133.01,89.98,-3.4915000000000003,90.0477149752,35.53,1.5885,35.5654921553,54.45,-5.08,54.686459933,132.81
2021-11-16 18:00:00,89.1605,13.627,90.1958418623,31.8805,0.547,31.8851923195,57.28,13.08,58.7544449382,133.01,90.5505,-4.313,90.6531578008,31.8805,0.547,31.8851923195,58.67,-4.86,58.8709478436,132.81
2021-11-16 18:30:00,87.2845,11.7325,88.0694924279,10.3645,-1.3575,10.4530218836,76.92,13.09,78.0258578934,132.76,89.1945,-6.1775,89.408167057,10.3645,-1.3575,10.4530218836,78.83,-4.82,78.9772201334,132.56
2021-11-16 19:00:00,85.997,11.556000000000001,86.7699553129,6.017,-1.254,6.1462838366,79.98,12.81,80.9993611086,132.6,88.017,-6.354,88.2460514981,6.017,-1.254,6.1462838366,82.0,-5.1,82.1584444838,132.4
2021-11-16 19:30:00,83.885,11.2745,84.6392791513,4.585,-0.8955000000000001,4.6716319686,79.3,12.17,80.2284170354,132.98,85.875,-6.8055,86.144242148,4.585,-0.8955000000000001,4.6716319686,81.29,-5.91,81.504553247,132.78
2021-11-16 20:00:00,81.8085,10.691,82.5041099173,4.5085,-0.969,4.6114567384,77.3,11.66,78.1744561861,132.98,83.7585,-7.519,84.0953130873,4.5085,-0.969,4.6114567384,79.25,-6.55,79.520217555,132.78
2021-11-16 20:30:00,79.087,9.9545,79.7110132871,4.377,-0.8055,4.4505010111,74.71,10.76,75.4808697618,133.57,80.937,-8.5455,81.3868757187,4.377,-0.8055,4.4505010111,76.56,-7.74,76.9502514616,133.37
2021-11-16 21:00:00,75.26,8.5825,75.7477848273,3.91,-0.6275000000000001,3.9600323547,71.35,9.21,71.94196689,134.48,77.05,-9.8175,77.6729412746,3.91,-0.6275000000000001,3.9600323547,73.14,-9.19,73.7150981821,134.28
2021-11-16 21:30:00,70.96,7.347,71.3393300291,5.48,-1.283,5.6281870083,65.48,8.63,66.0462512184,133.73,72.58,-10.993,73.4077819376,5.48,-1.283,5.6281870083,67.1,-9.71,67.7989240328,133.53
2021-11-16 22:00:00,66.4265,6.0975,66.7057674306,5.8165,-1.7125,6.0633595061,60.61,7.8100000000000005,61.1111135556,133.73,67.9065,-12.0825,68.9730349376,5.8165,-1.7125,6.0633595061,62.09,-10.37,62.950019857,133.53
2021-11-16 22:30:00,62.095,5.175,62.3102692178,5.385,-1.8050000000000002,5.679458601,56.71,6.98,57.1379427351,133.01,63.465,-13.235,64.8303281651,5.385,-1.8050000000000002,5.679458601,58.08,-11.43,59.1940140555,132.81
