Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-16 23:00:00,58.0705,4.246,58.2255226361,4.9205000000000005,-1.404,5.1168873595,53.15,5.65,53.4494621114,133.75,59.3505,-13.954,60.9688114223,4.9205000000000005,-1.404,5.1168873595,54.43,-12.55,55.8581005764,133.55
2021-11-16 23:30:00,55.45,3.811,55.5808080276,5.67,-1.459,5.8547058849999996,49.78,5.27,50.0581791519,132.8,56.63,-14.559,58.4715433437,5.67,-1.459,5.8547058849999996,50.96,-13.1,52.6168376093,132.6
2021-11-17 00:00:00,53.0275,3.259,53.1275525246,5.1275,-1.191,5.2640039181,47.9,4.45,48.1062625861,133.49,54.1575,-15.261,56.2666235636,5.1275,-1.191,5.2640039181,49.03,-14.07,51.0088796191,133.29
2021-11-17 00:30:00,51.2465,2.8005,51.3229633059,6.0865,-1.3395000000000001,6.2321539214,45.16,4.14,45.3493682426,134.02,52.3065,-15.7195,54.6175120497,6.0865,-1.3395000000000001,6.2321539214,46.22,-14.38,48.4052972308,133.82
2021-11-17 01:00:00,52.743,2.9939999999999998,52.8279100949,6.893,-1.436,7.0409903423,45.85,4.43,46.0635148464,133.92,53.813,-15.556000000000001,56.016319988,6.893,-1.436,7.0409903423,46.92,-14.12,48.9985795712,133.71
2021-11-17 01:30:00,51.5995,2.7925,51.6750080455,6.4895,-1.6475,6.695361566,45.11,4.44,45.3279792181,133.98,52.6495,-15.8275,54.9770825572,6.4895,-1.6475,6.695361566,46.16,-14.18,48.2889014164,133.77
2021-11-17 02:00:00,50.19,2.709,50.2630558263,5.85,-1.381,6.0107953717000004,44.34,4.09,44.5282348628,134.37,51.21,-16.231,53.7206613976,5.85,-1.381,6.0107953717000004,45.36,-14.85,47.7289440487,134.16
2021-11-17 02:30:00,49.353,2.7915,49.431883246,6.003,-1.5385,6.1970147047,43.35,4.33,43.565713583,135.49,50.353,-16.1085,52.8668930546,6.003,-1.5385,6.1970147047,44.35,-14.57,46.6819815346,135.28
2021-11-17 03:00:00,49.2285,2.6875,49.3018039072,6.9685,-1.6625,7.1640699676,42.26,4.35,42.4832920099,135.22,50.1985,-16.2625,52.767019136,6.9685,-1.6625,7.1640699676,43.23,-14.6,45.6288603846,135.02
2021-11-17 03:30:00,48.857,2.4065,48.916231368,5.8870000000000005,-1.3935,6.0496786072,42.97,3.8,43.1376969714,135.5,49.847,-16.4935,52.504846931,5.8870000000000005,-1.3935,6.0496786072,43.96,-15.1,46.4810886275,135.3
2021-11-17 04:00:00,48.6205,2.705,48.6956881587,7.4405,-1.955,7.6930530513,41.18,4.66,41.4428280888,135.27,49.5605,-16.075,52.1022915547,7.4405,-1.955,7.6930530513,42.12,-14.12,44.4237414003,135.06
2021-11-17 04:30:00,48.5805,2.5700000000000003,48.6484314264,5.8305,-1.25,5.9629883657,42.75,3.8200000000000003,42.9203320118,134.9,49.5505,-16.22,52.1377066071,5.8305,-1.25,5.9629883657,43.72,-14.97,46.2118956547,134.69
2021-11-17 05:00:00,48.989,2.6635,49.0613529496,4.859,-1.0165,4.9641870684,44.13,3.68,44.2831717473,134.84,50.009,-16.1065,52.5387421171,4.859,-1.0165,4.9641870684,45.15,-15.09,47.6049430207,134.63
2021-11-17 05:30:00,51.189,3.3655,51.2995157019,5.949,-1.4045,6.1125462166,45.24,4.77,45.4907737899,134.06,52.249,-15.1945,54.4135169903,5.949,-1.4045,6.1125462166,46.3,-13.79,48.3099793003,134.63
2021-11-17 06:00:00,54.1035,4.226,54.2682945029,5.3135,-1.054,5.4170285443,48.79,5.28,49.0748662759,134.06,55.2535,-14.384,57.095084887,5.3135,-1.054,5.4170285443,49.94,-13.33,51.6884174647,133.85
2021-11-17 06:30:00,60.4375,6.8065,60.8195679736,4.4075,-1.0035,4.5202951784,56.03,7.8100000000000005,56.5716978709,133.68,61.7875,-11.5435,62.856563289,4.4075,-1.0035,4.5202951784,57.38,-10.54,58.3400034282,133.48
2021-11-17 07:00:00,67.119,9.1605,67.7412350142,4.339,-0.9495,4.4416743746,62.78,10.11,63.5888394296,133.68,68.649,-9.0995,69.2494483823,4.339,-0.9495,4.4416743746,64.31,-8.15,64.824367332,133.48
2021-11-17 07:30:00,73.6975,11.099,74.5285804725,3.4375,-0.8310000000000001,3.5365190866000003,70.26,11.93,71.2656474046,133.54,75.4475,-6.911,75.7633630276,3.4375,-0.8310000000000001,3.5365190866000003,72.01,-6.08,72.2662196327,133.34
2021-11-17 08:00:00,76.4125,12.7135,77.4629152466,3.2825,-1.0365,3.442257762,73.13,13.75,74.4114198225,132.91,78.2325,-5.4065,78.4190939663,3.2825,-1.0365,3.442257762,74.95,-4.37,75.0772895089,132.71
2021-11-17 08:30:00,78.329,13.4445,79.4744413082,3.499,-1.5055,3.8091378618,74.83,14.95,76.3087897951,133.4,80.209,-4.4755,80.3337648891,3.499,-1.5055,3.8091378618,76.71,-2.9699999999999998,76.7674735809,133.2
2021-11-17 09:00:00,78.4285,13.765,79.6272870143,4.7185,-1.955,5.1074717082,73.71,15.72,75.3676488953,132.85,80.2885,-4.065,80.3913394418,4.7185,-1.955,5.1074717082,75.57,-2.11,75.5994510562,132.65
2021-11-17 09:30:00,77.5665,13.7745,78.780065832,6.2665,-2.3755,6.7016432686,71.3,16.15,73.10617279,132.66,79.3265,-4.0755,79.4311230092,6.2665,-2.3755,6.7016432686,73.06,-1.7000000000000002,73.0797755881,132.46
2021-11-17 10:00:00,79.6345,13.516,80.7733609939,7.4045,-2.504,7.8164337296,72.23,16.02,73.9852235247,132.78,81.4345,-4.354,81.5508130324,7.4045,-2.504,7.8164337296,74.03,-1.85,74.053112021,132.57
2021-11-17 10:30:00,79.793,13.109,80.8626534934,7.883,-2.731,8.3426644425,71.91,15.84,73.6339167775,132.92,81.593,-4.851,81.7370775719,7.883,-2.731,8.3426644425,73.71,-2.12,73.7404807416,132.71
2021-11-17 11:00:00,77.66,12.837,78.7138118058,11.13,-3.443,11.6503711958,66.53,16.28,68.4929142321,133.19,79.31,-5.123,79.4752869073,11.13,-3.443,11.6503711958,68.18,-1.6800000000000002,68.2006950111,132.99
2021-11-17 11:30:00,74.2585,12.0175,75.224631129,10.6685,-3.5125,11.231854188,63.59,15.53,65.4589107762,133.3,75.8285,-6.0725,76.0712604635,10.6685,-3.5125,11.231854188,65.16,-2.56,65.2102691299,133.1
2021-11-17 12:00:00,73.3545,11.872,74.3089971285,11.1345,-3.988,11.8271397324,62.22,15.86,64.2095631507,133.69,74.8745,-6.218,75.1322452363,11.1345,-3.988,11.8271397324,63.74,-2.23,63.7789973267,133.49
2021-11-17 12:30:00,73.1915,11.991,74.16724178,12.5315,-4.369,13.2712717269,60.66,16.36,62.8274239485,133.75,74.6715,-6.049,74.9161085031,12.5315,-4.369,13.2712717269,62.14,-1.6800000000000002,62.1627058613,133.54
2021-11-17 13:00:00,74.3885,11.8735,75.3301329781,12.0485,-3.7965,12.6324884524,62.34,15.67,64.2792695976,133.53,75.9085,-6.2265,76.1634405374,12.0485,-3.7965,12.6324884524,63.86,-2.43,63.9062164425,133.33
2021-11-17 13:30:00,74.1605,11.1805,74.9985555894,12.2305,-4.0395,12.8803218322,61.93,15.22,63.7728257175,133.83,75.6805,-6.9795,76.0016545905,12.2305,-4.0395,12.8803218322,63.45,-2.94,63.5180769545,133.63
2021-11-17 14:00:00,74.044,11.1365,74.8768026043,10.574,-3.5835,11.164718906,63.47,14.72,65.1545800386,133.83,75.594,-7.0235,75.9195784251,10.574,-3.5835,11.164718906,65.02,-3.44,65.1109361014,133.63
2021-11-17 14:30:00,75.609,11.7865,76.52216975,7.749,-2.6435,8.1874961527,67.86,14.43,69.3772621253,133.53,77.279,-6.3435,77.5389181847,7.749,-2.6435,8.1874961527,69.53,-3.7,69.6283771174,133.33
2021-11-17 15:00:00,77.211,12.35,78.1924614077,4.531,-1.79,4.871761591,72.68,14.14,74.0427038944,133.53,79.021,-5.71,79.2270316306,4.531,-1.79,4.871761591,74.49,-3.92,74.5930727347,133.33
2021-11-17 15:30:00,78.375,12.1185,79.3063595637,4.435,-1.6015000000000001,4.7152971539,73.94,13.72,75.202140927,133.35,80.225,-5.9315,80.4439762645,4.435,-1.6015000000000001,4.7152971539,75.79,-4.33,75.9135890338,133.15
2021-11-17 16:00:00,80.197,12.284,81.132333043,3.6470000000000002,-1.476,3.9343595413,76.55,13.76,77.7768609549,133.15,82.107,-5.736,82.3071147897,3.6470000000000002,-1.476,3.9343595413,78.46,-4.26,78.5755636314,132.95
2021-11-17 16:30:00,86.776,12.6675,87.6957224285,15.725999999999999,1.3575,15.7844823244,71.05,11.31,71.9445522608,133.07,88.556,-5.5525,88.7299013425,15.725999999999999,1.3575,15.7844823244,72.83,-6.91,73.1570707451,132.87
2021-11-17 17:00:00,91.426,13.813,92.4635736114,25.986,3.193,26.1814332113,65.44,10.62,66.2961386508,133.64,93.036,-4.447,93.1422197771,25.986,3.193,26.1814332113,67.05,-7.64,67.4838654791,133.44
2021-11-17 17:30:00,89.008,12.6595,89.9037652396,7.918,-0.09050000000000001,7.918517175,81.09,12.75,82.086238798,133.02,91.048,-5.3605,91.20566465,7.918,-0.09050000000000001,7.918517175,83.13,-5.27,83.2968774925,132.82
2021-11-17 18:00:00,89.7495,13.1125,90.7023175365,21.6795,3.0025,21.8864279064,68.07,10.11,68.8166912893,133.02,91.4295,-5.1475,91.5742880207,21.6795,3.0025,21.8864279064,69.75,-8.15,70.2245327503,132.82
2021-11-17 18:30:00,91.0945,10.684,91.7188954701,3.1745,-0.656,3.241571571,87.92,11.34,88.6483051163,133.63,93.3345,-7.456,93.6318366062,3.1745,-0.656,3.241571571,90.16,-6.8,90.4160693682,133.42
2021-11-17 19:00:00,89.791,9.5195,90.294211117,4.351,-1.1405,4.4979930247,85.44,10.66,86.1024343442,133.27,91.961,-8.7605,92.3773342398,4.351,-1.1405,4.4979930247,87.61,-7.62,87.9407556256,133.06
2021-11-17 19:30:00,84.0345,10.3145,84.6651409997,5.1845,-1.4555,5.3849345864,78.85,11.77,79.7236188341,134.05,86.0145,-8.0255,86.3880944373,5.1845,-1.4555,5.3849345864,80.83,-6.57,81.0965708276,133.86
2021-11-17 20:00:00,81.9725,9.784,82.5543300636,4.2725,-1.166,4.4287483841,77.7,10.95,78.4677800119,134.05,83.9125,-8.676,84.3598283086,4.2725,-1.166,4.4287483841,79.64,-7.51,79.9933103453,133.86
2021-11-17 20:30:00,79.1275,9.042,79.642444841,3.8675,-1.068,4.0122537619,75.26,10.11,75.9360237305,134.43,81.0075,-9.438,81.5554467847,3.8675,-1.068,4.0122537619,77.14,-8.37,77.5927606159,134.23
2021-11-17 21:00:00,75.2355,7.934,75.652685453,4.8555,-1.316,5.0306795018,70.38,9.25,70.9852583288,134.33,77.0055,-10.306,77.6920888267,4.8555,-1.316,5.0306795018,72.15,-8.99,72.7079266655,134.13
2021-11-17 21:30:00,71.75,6.8685,72.0780049131,5.91,-1.6615,6.139110868,65.84,8.53,66.3902590747,133.37,73.38,-11.4215,74.2635513711,5.91,-1.6615,6.139110868,67.47,-9.76,68.1722707558,133.18
2021-11-17 22:00:00,67.9535,5.803,68.2008282299,5.6935,-1.617,5.9186680301,62.26,7.42,62.7005901089,133.5,69.4835,-12.437,70.5877874795,5.6935,-1.617,5.9186680301,63.79,-10.82,64.7011321385,133.31
2021-11-17 22:30:00,64.1755,5.231,64.3883387055,5.1055,-1.419,5.2990273872,59.07,6.65,59.4431442641,133.39,65.6055,-13.089,66.898457017,5.1055,-1.419,5.2990273872,60.5,-11.67,61.6152489243,133.19
2021-11-17 23:00:00,60.055,4.3475,60.2121564242,5.405,-1.3625,5.5740856874,54.65,5.71,54.9474894786,133.39,61.365,-14.3225,63.0142621257,5.405,-1.3625,5.5740856874,55.96,-12.96,57.4411281226,133.19
2021-11-17 23:30:00,56.316,3.991,56.4572398989,4.396,-1.139,4.5411603143,51.92,5.13,52.1728214687,134.66,57.566,-14.749,59.4253932002,4.396,-1.139,4.5411603143,53.17,-13.61,54.8842509287,134.46
2021-11-18 00:00:00,53.3745,3.4859999999999998,53.4882178265,5.5445,-1.564,5.7608659288,47.83,5.05,48.0958563704,134.66,54.5045,-15.214,56.5880403995,5.5445,-1.564,5.7608659288,48.96,-13.65,50.8271984276,134.46
2021-11-18 00:30:00,51.8145,3.622,51.9409404444,5.0645,-1.5979999999999999,5.3106274818,46.75,5.22,47.0405240192,134.7,52.9045,-15.048,55.002985594,5.0645,-1.5979999999999999,5.3106274818,47.84,-13.45,49.6947492196,134.49
2021-11-18 01:00:00,52.173,3.677,52.3024115888,4.993,-1.483,5.2085831087,47.18,5.16,47.461331629,134.46,53.283,-14.903,55.3279088526,4.993,-1.483,5.2085831087,48.29,-13.42,50.1200608539,134.25
2021-11-18 01:30:00,51.576,3.414,51.6888689371,5.386,-1.6560000000000001,5.6348320294,46.19,5.07,46.4674186931,134.11,52.646,-15.406,54.8538617784,5.386,-1.6560000000000001,5.6348320294,47.26,-13.75,49.219610929,133.91
2021-11-18 02:00:00,50.0785,3.0135,50.169087539,6.7885,-1.9965000000000002,7.0759977742,43.29,5.01,43.5789421625,135.08,51.0885,-15.7465,53.4601449166,6.7885,-1.9965000000000002,7.0759977742,44.3,-13.75,46.3848304945,134.87
2021-11-18 02:30:00,49.408,3.0025,49.4991461568,6.818,-2.0075,7.1074032002,42.59,5.01,42.8836588924,134.87,50.388,-15.7775,52.8003792624,6.818,-2.0075,7.1074032002,43.57,-13.77,45.6941768719,134.66
2021-11-18 03:00:00,48.9875,2.733,49.0636774534,8.6375,-2.447,8.9774280977,40.35,5.18,40.6811369064,134.87,49.9075,-16.087,52.4361528456,8.6375,-2.447,8.9774280977,41.27,-13.64,43.4656473551,134.66
2021-11-18 03:30:00,48.605,2.6615,48.6778143229,8.265,-2.1685,8.5447420821,40.34,4.83,40.6281244952,135.14,49.505,-16.1485,52.0722486287,8.265,-2.1685,8.5447420821,41.24,-13.98,43.5451260189,134.93
2021-11-18 04:00:00,48.284,2.71,48.3599912738,7.254,-1.74,7.4597664843,41.03,4.45,41.27061182,135.04,49.234,-16.07,51.7902660352,7.254,-1.74,7.4597664843,41.98,-14.33,44.3584185922,134.83
2021-11-18 04:30:00,48.3605,2.6765,48.4345084883,7.6705,-1.9735,7.9203076013,40.69,4.65,40.9548361003,134.79,49.2705,-16.0935,51.8322574513,7.6705,-1.9735,7.9203076013,41.6,-14.12,43.9310186542,134.6
2021-11-18 05:00:00,48.436,2.806,48.5172106783,7.776,-2.104,8.0556186603,40.66,4.91,40.9553867031,134.85,49.366,-15.924,51.8707598942,7.776,-2.104,8.0556186603,41.59,-13.82,43.8260253731,134.64
2021-11-18 05:30:00,50.149,3.62,50.279484892,7.9190000000000005,-2.31,8.2490400048,42.23,5.93,42.6443173236,134.69,51.119,-14.93,53.2546435628,7.9190000000000005,-2.31,8.2490400048,43.2,-12.62,45.0056040955,134.49
2021-11-18 06:00:00,53.265,4.337,53.441274255,8.245,-2.143,8.5189479397,45.02,6.48,45.4839620086,134.08,54.305,-14.443,56.1928222641,8.245,-2.143,8.5189479397,46.06,-12.3,47.6740348618,133.87
2021-11-18 06:30:00,59.6035,6.4555,59.9520699601,7.9235,-2.0245,8.1780469857,51.68,8.48,52.3711065379,135.03,60.8235,-11.9045,61.9775384514,7.9235,-2.0245,8.1780469857,52.9,-9.88,53.8147228925,134.82
2021-11-18 07:00:00,65.363,8.2865,65.8861734452,8.443,-2.1235,8.7059463156,56.92,10.41,57.8641037259,133.78,66.743,-9.9335,67.4781629214,8.443,-2.1235,8.7059463156,58.3,-7.8100000000000005,58.8207964924,133.58
2021-11-18 07:30:00,71.59,10.0245,72.2884409864,7.1,-1.8655,7.3409870079,64.49,11.89,65.5769181954,133.42,73.17,-7.8355,73.5883411978,7.1,-1.8655,7.3409870079,66.07,-5.97,66.3391724398,133.22
2021-11-18 08:00:00,75.622,12.0585,76.5773746367,19.252,0.5685,19.2603919028,56.37,11.49,57.5290969858,132.22,77.012,-5.8915,77.2370242581,19.252,0.5685,19.2603919028,57.76,-6.46,58.1201273226,132.02
2021-11-18 08:30:00,77.702,13.0175,78.7848723439,15.282,-0.1525,15.2827608844,62.42,13.17,63.7942419032,132.58,79.202,-5.0225,79.3610881368,15.282,-0.1525,15.2827608844,63.92,-4.87,64.1052517349,132.38
2021-11-18 09:00:00,77.9225,12.931000000000001,78.9881432067,7.6925,-2.909,8.2241617962,70.23,15.84,71.9941560128,133.02,79.6825,-4.989,79.8385303425,7.6925,-2.909,8.2241617962,71.99,-2.08,72.0200423493,132.82
2021-11-18 09:30:00,76.671,13.102,77.7824186111,8.021,-3.278,8.6649711482,68.65,16.38,70.5770989769,133.22,78.361,-4.898,78.5139269493,8.021,-3.278,8.6649711482,70.34,-1.62,70.3586526306,133.02
2021-11-18 10:00:00,78.027,13.597,79.2028480422,6.457,-2.653,6.9807777504,71.57,16.25,73.3916030619,133.22,79.807,-4.383,79.927266549,6.457,-2.653,6.9807777504,73.35,-1.73,73.3703986632,133.02
2021-11-18 10:30:00,77.934,13.3805,79.0743076875,4.584,-2.0495,5.0213052337,73.35,15.43,74.9553693874,133.17,79.774,-4.7295,79.9140741437,4.584,-2.0495,5.0213052337,75.19,-2.68,75.2377465106,132.97
2021-11-18 11:00:00,77.805,13.3795,78.9470014963,5.155,-2.1405,5.5817349677,72.65,15.52,74.2892515779,133.6,79.625,-4.5905000000000005,79.7572148163,5.155,-2.1405,5.5817349677,74.47,-2.45,74.5102905645,133.4
2021-11-18 11:30:00,77.098,12.68,78.1337571348,5.378,-2.07,5.7626195432,71.72,14.75,73.2210413747,133.04,78.878,-5.19,79.048560923,5.378,-2.07,5.7626195432,73.5,-3.12,73.5661906041,132.84
2021-11-18 12:00:00,76.213,13.192,77.3463007066,6.963,-2.878,7.5343382589,69.25,16.07,71.0901357433,132.71,77.923,-4.638,78.0609055354,6.963,-2.878,7.5343382589,70.96,-1.76,70.9818230253,132.51
2021-11-18 12:30:00,75.705,12.8075,76.7807207654,7.595,-3.1225,8.2118226509,68.11,15.93,69.9481021901,132.71,77.405,-5.1425,77.5756361962,7.595,-3.1225,8.2118226509,69.81,-2.02,69.8392189246,132.51
2021-11-18 13:00:00,76.068,12.5485,77.0960795128,7.748,-2.9915000000000003,8.3054546083,68.32,15.54,70.0650697566,133.14,77.758,-5.3815,77.9439998092,7.748,-2.9915000000000003,8.3054546083,70.01,-2.39,70.0507830078,132.94
2021-11-18 13:30:00,75.545,12.2975,76.5393724252,6.515,-2.7325,7.0648270503,69.03,15.03,70.6473056811,133.14,77.255,-5.6625,77.4622419715,6.515,-2.7325,7.0648270503,70.74,-2.93,70.8006532456,132.94
2021-11-18 14:00:00,74.6385,11.7395,75.5560821013,6.4985,-2.7105,7.0411158562,68.14,14.45,69.6553092018,133.17,76.3085,-6.2405,76.5632484453,6.4985,-2.7105,7.0411158562,69.81,-3.5300000000000002,69.8991916978,132.97
2021-11-18 14:30:00,74.0975,11.859,75.0404916512,5.9975000000000005,-2.141,6.3681934055,68.1,14.0,69.5241684596,133.11,75.7875,-6.121,76.0342804086,5.9975000000000005,-2.141,6.3681934055,69.79,-3.98,69.9033940521,132.91
2021-11-18 15:00:00,75.2265,12.4165,76.2443163423,5.6165,-2.0935,5.9939815232,69.61,14.51,71.1062036675,133.02,76.9565,-5.6035,77.1602365503,5.6165,-2.0935,5.9939815232,71.34,-3.51,71.426295578,132.83
2021-11-18 15:30:00,76.669,12.1985,77.6333624368,6.879,-2.1615,7.2105979814,69.79,14.36,71.2520434795,133.2,78.399,-5.8315,78.6155811099,6.879,-2.1615,7.2105979814,71.52,-3.67,71.6140998687,133.0
2021-11-18 16:00:00,78.074,11.828,78.9648723167,9.844,-2.062,10.057642865,68.23,13.89,69.6294836976,133.2,79.784,-6.112,80.0177680269,9.844,-2.062,10.057642865,69.94,-4.05,70.0571630884,133.0
2021-11-18 16:30:00,81.387,12.8315,82.392300376,27.477,2.9115,27.6308226669,53.91,9.92,54.8150937243,132.96,82.667,-5.2785,82.8353514585,27.477,2.9115,27.6308226669,55.19,-8.19,55.7943742684,132.76
2021-11-18 17:00:00,85.613,13.174,86.6206675396,28.743,2.504,28.8518641512,56.87,10.67,57.8623003345,132.96,86.993,-4.906,87.1312279553,28.743,2.504,28.8518641512,58.25,-7.41,58.7194226811,132.76
2021-11-18 17:30:00,87.616,13.4045,88.6354560898,28.386,3.1945,28.565185563,59.23,10.21,60.1035523077,132.96,89.046,-4.6754999999999995,89.1686627479,28.386,3.1945,28.565185563,60.66,-7.87,61.1683946168,132.76
2021-11-18 18:00:00,87.849,13.464,88.87477762,28.289,3.474,28.501512188,59.56,9.99,60.3920002981,132.96,89.309,-4.536,89.4241174237,28.289,3.474,28.501512188,61.02,-8.01,61.5434846267,132.76
2021-11-18 18:30:00,87.0865,12.9385,88.0423946999,29.9565,2.7585,30.0832380986,57.13,10.18,58.0299000516,132.55,88.4765,-5.0315,88.619450712,29.9565,2.7585,30.0832380986,58.52,-7.79,59.0362134626,132.36
2021-11-18 19:00:00,85.263,11.6355,86.0532627461,9.973,-0.0345,9.9730596734,75.29,11.67,76.1890608946,132.42,87.133,-6.3345,87.362953128,9.973,-0.0345,9.9730596734,77.16,-6.3,77.4167656261,132.22
2021-11-18 19:30:00,83.1745,10.746,83.8658092804,5.2645,-0.974,5.353843129,77.91,11.72,78.7865883257,133.05,85.1245,-7.344,85.4407094789,5.2645,-0.974,5.353843129,79.86,-6.37,80.1136474017,132.86
2021-11-18 20:00:00,80.229,9.953,80.8440143115,5.959,-1.237,6.0860372986,74.27,11.19,75.1082485483,133.05,82.099,-8.357,82.5232406659,5.959,-1.237,6.0860372986,76.14,-7.12,76.4721779473,132.86
2021-11-18 20:30:00,76.974,9.112,77.5114521861,5.394,-1.288,5.5456451383,71.58,10.4,72.331572636,133.79,78.754,-9.348,79.3068573328,5.394,-1.288,5.5456451383,73.36,-8.06,73.8014444303,133.59
2021-11-18 21:00:00,74.351,8.44,74.8285025976,5.691,-1.24,5.8245241007,68.66,9.68,69.3390077806,134.24,76.041,-10.15,76.715423358,5.691,-1.24,5.8245241007,70.35,-8.91,70.9119919337,134.04
2021-11-18 21:30:00,71.173,7.5565,71.5730160134,5.693,-1.0935,5.7970674699,65.48,8.65,66.0488675149,134.67,72.793,-11.2635,73.6592647347,5.693,-1.0935,5.7970674699,67.1,-10.17,67.8663311223,134.46
2021-11-18 22:00:00,67.043,6.412,67.3489242156,4.593,-0.978,4.6959698679,62.45,7.39,62.8857265204,135.44,68.563,-12.088,69.6204331572,4.593,-0.978,4.6959698679,63.97,-11.11,64.9275981382,135.24
2021-11-18 22:30:00,63.698,5.445,63.9302997725,4.768,-1.145,4.903554731,58.93,6.59,59.2973270898,133.74,65.138,-12.955,66.4137867389,4.768,-1.145,4.903554731,60.37,-11.81,61.5143316634,133.54
2021-11-18 23:00:00,59.5595,4.522,59.7309176579,6.5195,-1.548,6.7007599756000005,53.04,6.07,53.3862014007,133.74,60.8295,-14.038,62.4283069949,6.5195,-1.548,6.7007599756000005,54.31,-12.49,55.727696884,133.54
2021-11-18 23:30:00,55.599,3.794,55.7282983501,6.049,-1.456,6.2217631745,49.55,5.25,49.8273519264,134.15,56.769,-14.866,58.6831945023,6.049,-1.456,6.2217631745,50.72,-13.41,52.4628106376,133.95
2021-11-19 00:00:00,52.7285,3.4915000000000003,52.8439711273,4.8785,-1.1285,5.0073220887,47.85,4.62,48.0725170966,134.47,53.8685,-15.2385,55.9823827155,4.8785,-1.1285,5.0073220887,48.99,-14.11,50.9814887974,134.26
2021-11-19 00:30:00,51.674,2.967,51.7591090051,4.334,-0.893,4.4250429376,47.34,3.86,47.4971072803,134.69,52.784,-15.543,55.0248626077,4.334,-0.893,4.4250429376,48.45,-14.65,50.6164498953,134.49
2021-11-19 01:00:00,52.917,3.218,53.0147565589,5.367,-1.202,5.4999539089,47.55,4.42,47.7549882211,133.82,54.037,-15.232,56.1427750739,5.367,-1.202,5.4999539089,48.67,-14.03,50.6518489297,133.62
2021-11-19 01:30:00,52.1145,2.9525,52.1980686089,5.4245,-1.2275,5.5616505194,46.69,4.18,46.8767373011,133.69,53.2045,-15.6775,55.466231407,5.4245,-1.2275,5.5616505194,47.78,-14.45,49.9172405087,133.49
2021-11-19 02:00:00,51.346,3.0685000000000002,51.4376069452,4.816,-1.0915,4.938140161,46.53,4.16,46.7155916156,134.38,52.436,-15.6015,54.7077773105,4.816,-1.0915,4.938140161,47.62,-14.51,49.7815678741,134.17
2021-11-19 02:30:00,50.372,3.0585,50.4647679698,3.732,-0.7215,3.8011032938,46.64,3.7800000000000002,46.7929268159,134.46,51.472,-15.6615,53.8019457478,3.732,-0.7215,3.8011032938,47.74,-14.94,50.0231066608,134.26
2021-11-19 03:00:00,49.303,3.075,49.3987999247,3.653,-0.685,3.7166697459,45.65,3.76,45.8045860149,134.6,50.363,-15.835,52.7937401024,3.653,-0.685,3.7166697459,46.71,-15.15,49.1054640544,134.39
2021-11-19 03:30:00,48.8465,2.955,48.9358006704,3.8465,-0.855,3.9403790744,45.0,3.81,45.1610019818,135.25,49.8965,-15.935,52.3792414726,3.8465,-0.855,3.9403790744,46.05,-15.08,48.4562575938,135.04
2021-11-19 04:00:00,48.181,2.754,48.2596443936,2.811,-0.536,2.8616458551,45.37,3.29,45.4891305698,135.25,49.231,-16.316,51.8642768869,2.811,-0.536,2.8616458551,46.42,-15.78,49.0288160167,135.04
2021-11-19 04:30:00,48.0305,2.7720000000000002,48.1104241745,2.8605,-0.47800000000000004,2.9001627972,45.17,3.25,45.2867684871,135.8,49.0805,-16.078,51.64685435,2.8605,-0.47800000000000004,2.9001627972,46.22,-15.6,48.7816399888,135.6
2021-11-19 05:00:00,48.705,2.7640000000000002,48.7833652078,3.095,-0.646,3.1616990685,45.61,3.41,45.7372955038,135.03,49.765,-16.056,52.2910160639,3.095,-0.646,3.1616990685,46.67,-15.41,49.1483163496,134.83
2021-11-19 05:30:00,50.3285,3.189,50.4294322123,3.4285,-0.681,3.4954789729,46.9,3.87,47.0593975737,134.98,51.4185,-15.341,53.6582558722,3.4285,-0.681,3.4954789729,47.99,-14.66,50.1792357455,134.77
2021-11-19 06:00:00,53.131,4.306,53.3052042206,3.301,-0.724,3.3794640108,49.83,5.03,50.0832287298,133.87,54.311,-14.394,56.1860477076,3.301,-0.724,3.3794640108,51.01,-13.67,52.8099327778,133.67
2021-11-19 06:30:00,59.303,6.515,59.6597941163,2.6630000000000003,-0.525,2.7142575412000003,56.64,7.04,57.0758372694,134.67,60.683,-11.815,61.8224935925,2.6630000000000003,-0.525,2.7142575412000003,58.02,-11.29,59.1082439259,134.47
2021-11-19 07:00:00,64.7135,8.2015,65.2311404507,2.8935,-0.6385000000000001,2.9631106122,61.82,8.84,62.4488430637,133.46,66.2235,-9.9385,66.9651083364,2.8935,-0.6385000000000001,2.9631106122,63.33,-9.3,64.0092094936,133.26
2021-11-19 07:30:00,70.1465,9.628,70.8041654583,2.4665,-0.5720000000000001,2.5319570000000002,67.68,10.2,68.4443014429,133.0,71.8165,-8.482,72.3156552639,2.4665,-0.5720000000000001,2.5319570000000002,69.35,-7.91,69.7996461309,132.8
2021-11-19 08:00:00,73.055,10.8435,73.8553621428,2.575,-0.5665,2.6365787017,70.48,11.41,71.3976085034,133.09,74.795,-7.2465,75.1452179932,2.575,-0.5665,2.6365787017,72.22,-6.68,72.5282758653,132.89
2021-11-19 08:30:00,75.085,12.254,76.0783657882,2.375,-0.726,2.4834856553,72.71,12.98,73.859491604,133.05,76.905,-5.776,77.1216000936,2.375,-0.726,2.4834856553,74.53,-5.05,74.7008928996,132.85
2021-11-19 09:00:00,76.0175,12.5755,77.050655458,2.6175,-1.3245,2.9335314043,73.4,13.9,74.7045514008,132.98,77.8675,-5.3545,78.0513819641,2.6175,-1.3245,2.9335314043,75.25,-4.03,75.3578356908,132.78
2021-11-19 09:30:00,77.188,12.862,78.2522740117,3.508,-1.558,3.838414777,73.68,14.42,75.0778182954,132.78,79.038,-5.228,79.210715361,3.508,-1.558,3.838414777,75.53,-3.67,75.6191100186,132.58
2021-11-19 10:00:00,76.4895,12.557,77.5133656813,4.5195,-1.903,4.9038035493,71.97,14.46,73.4082590721,133.35,78.2895,-5.493,78.4819651847,4.5195,-1.903,4.9038035493,73.77,-3.59,73.8573016025,133.15
2021-11-19 10:30:00,76.61,12.2075,77.5765116272,4.41,-1.8325,4.7755791534,72.2,14.04,73.552441156,133.35,78.41,-6.0725,78.6447923022,4.41,-1.8325,4.7755791534,74.0,-4.24,74.1213707375,133.15
2021-11-19 11:00:00,77.379,12.6205,78.4014455304,4.379,-1.7195,4.7045001063,73.0,14.34,74.3951315611,134.26,79.189,-5.6595,79.3909797222,4.379,-1.7195,4.7045001063,74.81,-3.94,74.913681661,134.05
2021-11-19 11:30:00,76.5345,12.1915,77.4994345947,3.8545,-1.5885,4.1689929839,72.68,13.78,73.9747984114,134.18,78.3445,-6.1785,78.5877505881,3.8545,-1.5885,4.1689929839,74.49,-4.59,74.6312816452,133.98
2021-11-19 12:00:00,75.993,11.928,76.9234244753,5.133,-1.982,5.50236431,70.86,13.91,72.2123791327,134.41,77.753,-6.352,78.0120305658,5.133,-1.982,5.50236431,72.62,-4.37,72.7513663102,134.21
2021-11-19 12:30:00,76.709,12.2135,77.6752229688,5.609,-2.0065,5.9570901663,71.1,14.22,72.50805748330001,134.13,78.489,-6.0165,78.7192568134,5.609,-2.0065,5.9570901663,72.88,-4.01,72.9902356483,133.93
2021-11-19 13:00:00,76.8855,12.3835,77.8763839845,4.5055,-1.6965,4.8143164105,72.38,14.08,73.7367669484,133.94,78.6855,-5.8165,78.9001874681,4.5055,-1.6965,4.8143164105,74.18,-4.12,74.2943254899,133.74
2021-11-19 13:30:00,76.3585,11.7685,77.2600680462,4.1785,-1.4815,4.4333626628000005,72.18,13.25,73.3860674788,133.81,78.1485,-6.5815,78.4251502676,4.1785,-1.4815,4.4333626628000005,73.97,-5.1,74.1456060735,133.61
2021-11-19 14:00:00,75.2795,11.3655,76.1326323629,3.8795,-1.4045,4.1259108691,71.4,12.77,72.5329780169,134.32,77.0495,-7.0445,77.3708629298,3.8795,-1.4045,4.1259108691,73.17,-5.64,73.3870458596,134.12
2021-11-19 14:30:00,74.1665,11.0705,74.9881703504,3.9565,-1.4595,4.2171118671,70.21,12.53,71.3193171588,134.86,75.9065,-7.4695,76.2731287709,3.9565,-1.4595,4.2171118671,71.95,-6.01,72.2005720199,134.66
2021-11-19 15:00:00,73.8,10.7385,74.5771773551,3.46,-1.3515000000000001,3.7145864171,70.34,12.09,71.3714487733,134.86,75.55,-7.7915,75.9507075165,3.46,-1.3515000000000001,3.7145864171,72.09,-6.44,72.3770799356,134.66
2021-11-19 15:30:00,74.4875,10.4415,75.2157734687,3.0875,-1.1985000000000001,3.3119568989,71.4,11.64,72.342584969,134.77,76.2675,-8.0485,76.6910027872,3.0875,-1.1985000000000001,3.3119568989,73.18,-6.85,73.4998972788,134.57
2021-11-19 16:00:00,76.4805,10.7965,77.2387939607,2.8905000000000003,-0.7435,2.9845908430000003,73.59,11.54,74.489326081,134.66,78.3005,-7.6735,78.6756055109,2.8905000000000003,-0.7435,2.9845908430000003,75.41,-6.93,75.7277558099,134.46
2021-11-19 16:30:00,77.4885,10.3065,78.1709125858,5.0985,-0.42350000000000004,5.1160584926,72.39,10.73,73.1809059796,134.51,79.3185,-8.1735,79.7385135584,5.0985,-0.42350000000000004,5.1160584926,74.22,-7.75,74.6235277912,134.31
2021-11-19 17:00:00,82.4805,11.888,83.3328112105,26.1005,3.578,26.3446044618,56.38,8.31,56.9891261558,134.47,83.8305,-6.682,84.0963843114,26.1005,3.578,26.3446044618,57.73,-10.26,58.6346356687,134.27
2021-11-19 17:30:00,84.8615,13.1685,85.8771423284,33.5215,3.0285,33.6580268955,51.34,10.14,52.3317800194,134.56,86.0815,-5.4115,86.2514288258,33.5215,3.0285,33.6580268955,52.56,-8.44,53.2333279065,134.36
2021-11-19 18:00:00,84.86,12.856,85.8282956606,33.75,2.896,33.8740212552,51.11,9.96,52.0714288262,134.78,86.08,-5.704,86.2687777588,33.75,2.896,33.8740212552,52.33,-8.6,53.0319611178,134.58
2021-11-19 18:30:00,83.9145,11.5765,84.7092596031,25.7045,3.6065,25.9562740489,58.21,7.97,58.7530850254,134.66,85.3145,-7.0235,85.6031159626,25.7045,3.6065,25.9562740489,59.61,-10.63,60.550383979,134.46
2021-11-19 19:00:00,82.1025,10.315,82.7479288638,18.1725,2.665,18.3668718417,63.93,7.65,64.3860807939,134.53,83.6625,-8.195,84.0629046087,18.1725,2.665,18.3668718417,65.49,-10.86,66.3843332421,134.33
2021-11-19 19:30:00,78.8915,9.201,79.4262373102,17.6115,2.231,17.7522475549,61.28,6.97,61.6751108633,132.92,80.4015,-8.959,80.8991031053,17.6115,2.231,17.7522475549,62.79,-11.19,63.7793085569,132.73
2021-11-19 20:00:00,77.0005,9.1385,77.5408871661,15.0705,2.1885,15.228575196,61.93,6.95,62.3187564061,132.92,78.5005,-9.0915,79.0252103604,15.0705,2.1885,15.228575196,63.43,-11.28,64.4251759796,132.73
2021-11-19 20:30:00,73.7185,7.7725,74.1271137877,2.1385,-0.4375,2.1827937374,71.58,8.21,72.0492921547,132.65,75.5085,-10.2975,76.2074279746,2.1385,-0.4375,2.1827937374,73.37,-9.86,74.0295650399,132.46
2021-11-19 21:00:00,71.0095,6.666,71.321698285,1.9795,-0.334,2.0074800746,69.03,7.0,69.3840104059,132.65,72.7095,-11.534,73.6186426542,1.9795,-0.334,2.0074800746,70.73,-11.2,71.6112623824,132.46
2021-11-19 21:30:00,67.519,5.633,67.7535685407,1.999,-0.447,2.0483676428,65.52,6.08,65.8014954237,133.11,69.149,-12.687,70.3032301534,1.999,-0.447,2.0483676428,67.15,-12.24,68.2564290012,132.91
2021-11-19 22:00:00,63.6495,4.1105,63.7820904369,1.9495,-0.4595,2.0029204927,61.7,4.57,61.8690140539,133.33,65.1695,-14.4095,66.7435196892,1.9495,-0.4595,2.0029204927,63.22,-13.95,64.7407978017,133.13
2021-11-19 22:30:00,60.2885,2.982,60.3622030434,2.0185,-0.47800000000000004,2.0743254928,58.27,3.46,58.3726348557,134.0,61.6885,-15.728,63.6619275254,2.0185,-0.47800000000000004,2.0743254928,59.67,-15.25,61.587916022499996,133.8
2021-11-19 23:00:00,56.4975,2.233,56.5416111837,1.9375,-0.417,1.9818666075,54.56,2.65,54.6243178447,134.59,57.8175,-16.467,60.1167646772,1.9375,-0.417,1.9818666075,55.88,-16.05,58.1392887813,134.38
2021-11-19 23:30:00,53.3085,1.8599999999999999,53.3409389892,2.2984999999999998,-0.55,2.3633878755,51.01,2.41,51.0668992597,134.48,54.5085,-17.11,57.1308031823,2.2984999999999998,-0.55,2.3633878755,52.21,-16.56,54.7733301891,134.28
2021-11-20 00:00:00,50.622,1.4925000000000002,50.6439970801,2.882,-0.7175,2.9699714224,47.74,2.21,47.7911257453,135.45,51.732,-17.5675,54.6334776511,2.882,-0.7175,2.9699714224,48.85,-16.85,51.6744133977,135.24
2021-11-20 00:30:00,49.2115,1.1615,49.2252050732,3.0315,-0.7485,3.1225381503,46.18,1.9100000000000001,46.2194818231,135.8,50.2815,-17.6485,53.2888242927,3.0315,-0.7485,3.1225381503,47.25,-16.9,50.1813959551,135.6
2021-11-20 01:00:00,49.4745,1.295,49.4914454755,3.7845,-0.855,3.8798795407,45.69,2.15,45.7405574955,134.87,50.5345,-17.395,53.444566751400004,3.7845,-0.855,3.8798795407,46.75,-16.54,49.5896571878,134.66
2021-11-20 01:30:00,48.3835,1.1645,48.3975116354,3.4635,-0.7355,3.540733328,44.92,1.9,44.9601645904,134.46,49.4235,-17.5555,52.4488124985,3.4635,-0.7355,3.540733328,45.96,-16.82,48.9411278987,134.26
2021-11-20 02:00:00,46.9315,0.883,46.9398059354,3.2815,-0.667,3.3486013871,43.65,1.55,43.677511376,134.46,47.9415,-18.017,51.2152292902,3.2815,-0.667,3.3486013871,44.66,-17.35,47.911774127,134.26
2021-11-20 02:30:00,45.8025,0.48650000000000004,45.8050836535,2.9125,-0.5435,2.96277716,42.89,1.03,42.9023659021,135.16,46.7725,-18.4435,50.2775242877,2.9125,-0.5435,2.96277716,43.86,-17.9,47.3720339441,134.95
2021-11-20 03:00:00,45.2035,0.47550000000000003,45.2060008461,3.1435,-0.6345000000000001,3.206896085,42.06,1.11,42.0746443835,135.16,46.1635,-18.5945,49.7677020014,3.1435,-0.6345000000000001,3.206896085,43.02,-17.96,46.6184727335,134.99
2021-11-20 03:30:00,44.165,0.3875,44.1666999135,3.235,-0.7025,3.3103974459,40.93,1.09,40.9445112317,135.74,45.095,-18.8425,48.8732936403,3.235,-0.7025,3.3103974459,41.86,-18.14,45.6214773983,135.53
2021-11-20 04:00:00,42.7785,0.09050000000000001,42.7785957285,4.5585,-1.1995,4.7136739917,38.22,1.29,38.2417638192,136.28,43.6185,-19.0395,47.5928156606,4.5585,-1.1995,4.7136739917,39.06,-17.84,42.9412296051,136.07
2021-11-20 04:30:00,42.5855,0.17350000000000002,42.5858534316,4.1555,-1.0465,4.2852470757,38.43,1.22,38.4493602027,135.9,43.4355,-19.0665,47.4359998577,4.1555,-1.0465,4.2852470757,39.28,-18.02,43.2161867823,135.69
2021-11-20 05:00:00,43.1665,0.297,43.1675217177,2.9665,-0.583,3.0232451522,40.2,0.88,40.2096306872,136.22,44.0565,-19.013,47.9840531974,2.9665,-0.583,3.0232451522,41.09,-18.43,45.0339094461,136.02
2021-11-20 05:30:00,43.8865,0.49250000000000005,43.8892633625,2.8765,-0.5775,2.9338981748,41.01,1.07,41.0239564157,136.66,44.8165,-18.7175,48.5681323349,2.8765,-0.5775,2.9338981748,41.94,-18.14,45.6948924936,136.46
2021-11-20 06:00:00,45.642,0.9415,45.6517095655,2.762,-0.5485,2.8159361232,42.88,1.49,42.9058795505,136.18,46.612,-17.9985,49.9662340611,2.762,-0.5485,2.8159361232,43.85,-17.45,47.1945441762,135.97
2021-11-20 06:30:00,49.0435,1.9595,49.0826296412,3.0435,-0.6605000000000001,3.1143462396,46.0,2.62,46.0745526294,135.12,50.1135,-16.7905,52.8515257348,3.0435,-0.6605000000000001,3.1143462396,47.07,-16.13,49.7570276443,134.92
2021-11-20 07:00:00,51.431,2.3345000000000002,51.4839552798,3.1310000000000002,-0.7155,3.2117131332,48.3,3.05,48.3962033635,134.59,52.561,-16.2355,55.0113641101,3.1310000000000002,-0.7155,3.2117131332,49.43,-15.52,51.8092202219,134.39
2021-11-20 07:30:00,54.592,2.9535,54.6718357681,3.212,-0.7065,3.2887818794,51.38,3.66,51.510193166,133.95,55.802,-15.6065,57.9433002706,3.212,-0.7065,3.2887818794,52.59,-14.9,54.6600228686,133.74
2021-11-20 08:00:00,56.4345,3.32,56.5320722267,3.7845,-0.84,3.8766016367000002,52.65,4.16,52.8140899761,133.95,57.6945,-15.18,59.658090233,3.7845,-0.84,3.8766016367000002,53.91,-14.34,55.7846188479,133.74
2021-11-20 08:30:00,60.434,4.178,60.578247251,4.574,-1.1320000000000001,4.7119953311,55.86,5.31,56.111814264,133.66,61.774,-14.252,63.3967395061,4.574,-1.1320000000000001,4.7119953311,57.2,-13.12,58.6853848927,133.46
2021-11-20 09:00:00,63.959,5.13,64.1644027557,4.559,-1.25,4.727259354,59.4,6.38,59.7416471149,133.66,65.399,-13.3,66.737689509,4.559,-1.25,4.727259354,60.84,-12.05,62.021835671,133.46
2021-11-20 09:30:00,66.3505,5.4975,66.5778593565,4.2605,-1.6325,4.5625559175,62.09,7.13,62.4980399693,133.69,67.8705,-13.1425,69.131252531,4.2605,-1.6325,4.5625559175,63.61,-11.51,64.6429594001,133.46
2021-11-20 10:00:00,67.1565,5.6425,67.3931250092,5.3765,-2.1475,5.7895171215,61.78,7.79,62.2691938281,134.6,68.6665,-13.0175,69.889509431,5.3765,-2.1475,5.7895171215,63.29,-10.87,64.21667229,134.4
2021-11-20 10:30:00,67.257,5.449,67.4773713922,6.217,-2.411,6.6681339219,61.04,7.86,61.543977772,134.78,68.737,-13.271,70.0063897798,6.217,-2.411,6.6681339219,62.52,-10.86,63.4562053703,134.57
2021-11-20 11:00:00,66.855,5.4615,67.0777087209,6.355,-2.2885,6.7544990377000005,60.5,7.75,60.9943644938,135.02,68.325,-13.2485,69.5976176119,6.355,-2.2885,6.7544990377000005,61.97,-10.96,62.9317288814,134.82
2021-11-20 11:30:00,67.015,5.6305,67.2511171301,7.235,-2.4195,7.6288403608,59.78,8.05,60.3195731086,135.13,68.475,-13.1295,69.7223737064,7.235,-2.4195,7.6288403608,61.24,-10.71,62.1694595441,134.93
2021-11-20 12:00:00,67.129,5.519,67.3554897688,6.639,-2.211,6.9974882637,60.49,7.73,60.9819071529,135.13,68.589,-13.241,69.8553863492,6.639,-2.211,6.9974882637,61.95,-11.03,62.9242671789,134.93
2021-11-20 12:30:00,67.6855,5.5785,67.9149951962,5.9655000000000005,-2.0515,6.3083946056,61.72,7.63,62.1898327703,135.22,69.1955,-13.211500000000001,70.4454466414,5.9655000000000005,-2.0515,6.3083946056,63.23,-11.16,64.207308774,135.02
2021-11-20 13:00:00,67.852,5.4945,68.0741025225,5.592,-1.9355,5.9174846219,62.26,7.43,62.7017742971,135.22,69.372,-13.2855,70.6327041409,5.592,-1.9355,5.9174846219,63.78,-11.35,64.7820260566,135.02
2021-11-20 13:30:00,67.2295,5.238,67.4332433911,6.2795,-2.112,6.6251539039,60.95,7.35,61.3915710827,135.22,68.7095,-13.562,70.0351571302,6.2795,-2.112,6.6251539039,62.43,-11.45,63.4713116297,135.02
2021-11-20 14:00:00,65.972,4.8355,66.1489746274,6.032,-2.0245,6.3626743002,59.94,6.86,60.3312787864,135.22,67.422,-14.0645,68.8733347839,6.032,-2.0245,6.3626743002,61.39,-12.04,62.5595212578,134.99
2021-11-20 14:30:00,65.3465,4.389,65.4937278161,5.5365,-1.8010000000000002,5.8220643461,59.81,6.19,60.1294619966,135.36,66.7965,-14.471,68.3460478247,5.5365,-1.8010000000000002,5.8220643461,61.26,-12.67,62.5565064562,135.15
2021-11-20 15:00:00,65.341,4.5105,65.4964952593,6.561,-1.5594999999999999,6.743794277,58.78,6.07,59.0925824448,135.36,66.781,-14.4295,68.3221225611,6.561,-1.5594999999999999,6.743794277,60.22,-12.87,61.5799098733,135.15
2021-11-20 15:30:00,66.783,5.218,66.9865405361,28.373,2.088,28.449725359,38.41,3.13,38.5373195747,135.63,67.633,-13.942,69.0550653682,28.373,2.088,28.449725359,39.26,-16.03,42.4064676671,135.41
2021-11-20 16:00:00,66.4605,4.382,66.6048045133,10.9505,-0.9580000000000001,10.9923252431,55.51,5.34,55.7662595124,136.28,67.7705,-14.598,69.3249037089,10.9505,-0.9580000000000001,10.9923252431,56.82,-13.64,58.4342536531,136.07
2021-11-20 16:30:00,68.6855,4.8975,68.8598824897,5.1655,-1.3225,5.3321099482,63.52,6.22,63.8238106039,135.67,70.2355,-14.0225,71.6216166147,5.1655,-1.3225,5.3321099482,65.07,-12.7,66.2977744725,135.47
2021-11-20 17:00:00,72.835,5.8885000000000005,73.0726464366,4.805,-1.2015,4.9529412726,68.03,7.09,68.3984575849,135.59,74.505,-12.7715,75.5917074635,4.805,-1.2015,4.9529412726,69.7,-11.57,70.6537677693,135.38
2021-11-20 17:30:00,75.836,6.3735,76.1033533969,3.926,-0.8165,4.0100060162,71.91,7.19,72.2685560946,134.74,77.626,-12.2065,78.5798607676,3.926,-0.8165,4.0100060162,73.7,-11.39,74.5749428428,134.54
2021-11-20 18:00:00,76.18,6.5760000000000005,76.4632995364,4.24,-0.634,4.2871384396,71.94,7.21,72.3003990307,134.4,77.98,-11.974,78.8939609603,4.24,-0.634,4.2871384396,73.74,-11.34,74.6068575937,134.2
2021-11-20 18:30:00,75.928,6.828,76.2343936029,19.558,2.2880000000000003,19.6913764882,56.37,4.54,56.5525286791,134.31,77.278,-12.002,78.2044582361,19.558,2.2880000000000003,19.6913764882,57.72,-14.29,59.4626143051,134.11
2021-11-20 19:00:00,74.0125,5.5735,74.2220591098,3.5625,-0.7465,3.6398720445,70.45,6.32,70.7329124241,135.11,75.7725,-13.1265,76.9010842479,3.5625,-0.7465,3.6398720445,72.21,-12.38,73.2635550598,134.91
2021-11-20 19:30:00,70.767,4.575,70.9147298803,4.707,-0.835,4.7804888871,66.06,5.41,66.2811564474,134.75,72.387,-14.315,73.7888676834,4.707,-0.835,4.7804888871,67.68,-13.48,69.0093674801,134.54
2021-11-20 20:00:00,69.154,4.172,69.2797322454,4.424,-0.868,4.5083478127,64.73,5.04,64.9259154729,135.33,70.744,-14.698,72.2547212298,4.424,-0.868,4.5083478127,66.32,-13.83,67.7466700289,135.12
2021-11-20 20:30:00,67.208,3.872,67.3194447987,4.098,-0.748,4.1657061826,63.11,4.62,63.2788787827,135.3,68.748,-14.928,70.3500724093,4.098,-0.748,4.1657061826,64.65,-14.18,66.186818174,135.09
2021-11-20 21:00:00,64.648,3.0845,64.7215423507,4.518,-1.0355,4.6351466266,60.13,4.12,60.2709822386,134.94,66.108,-15.7255,67.9526233066,4.518,-1.0355,4.6351466266,61.59,-14.69,63.31764525,134.73
2021-11-20 21:30:00,61.877,2.5775,61.9306598968,3.077,-0.6425000000000001,3.143363684,58.8,3.22,58.8881006656,134.98,63.307,-16.2725,65.3649027021,3.077,-0.6425000000000001,3.143363684,60.23,-15.63,62.2249933708,134.77
2021-11-20 22:00:00,59.409,2.08,59.4454008398,2.309,-0.33,2.3324624327,57.1,2.41,57.1508363893,134.98,60.789,-16.86,63.0837706625,2.309,-0.33,2.3324624327,58.48,-16.53,60.7713032607,134.77
2021-11-20 22:30:00,56.8615,1.4344999999999999,56.8795918806,2.7615,-0.4555,2.7988144812,54.1,1.8900000000000001,54.1330037962,135.15,58.1515,-17.5655,60.7465533384,2.7615,-0.4555,2.7988144812,55.39,-17.11,57.9724434538,134.95
2021-11-20 23:00:00,53.537,0.5495,53.5398199404,4.277,-0.5305,4.3097748491,49.26,1.08,49.2718377981,135.4,54.697,-18.4305,57.7186723622,4.277,-0.5305,4.3097748491,50.42,-17.9,53.5031438329,135.19
2021-11-20 23:30:00,50.525,0.281,50.5257813992,3.545,-0.40900000000000003,3.568515938,46.98,0.6900000000000001,46.9850667766,135.21,51.625,-18.639,54.886728323,3.545,-0.40900000000000003,3.568515938,48.08,-18.23,51.4200281991,135.0
2021-11-21 00:00:00,48.582,-0.28450000000000003,48.58283302,3.922,-0.3245,3.935401409,44.66,0.04,44.6600179131,135.02,49.632,-18.8945,53.1068503514,3.922,-0.3245,3.935401409,45.71,-18.57,49.3381090031,134.81
2021-11-21 00:30:00,48.023,0.1105,48.023127129,3.723,-0.3995,3.7443730116,44.3,0.51,44.3029355687,133.96,3.723,-0.3995,3.7443730116,3.723,-0.3995,3.7443730116,0.0,0.0,0.0,133.75
2021-11-21 01:00:00,48.479,0.1855,48.4793548972,4.649,-0.6745,4.6976750899,43.83,0.86,43.8384363316,133.04,4.649,-0.6745,4.6976750899,4.649,-0.6745,4.6976750899,0.0,0.0,0.0,132.84
2021-11-21 01:30:00,47.07,-0.084,47.0700749521,5.26,-0.934,5.3422800376,41.81,0.85,41.8186393848,133.11,5.26,-0.934,5.3422800376,5.26,-0.934,5.3422800376,0.0,0.0,0.0,132.91
2021-11-21 02:00:00,46.55,-0.266,46.5507599938,5.77,-1.046,5.8640443382,40.78,0.78,40.7874588569,133.25,5.77,-1.046,5.8640443382,5.77,-1.046,5.8640443382,0.0,0.0,0.0,133.05
2021-11-21 02:30:00,45.3585,-0.4335,45.3605714746,5.7885,-1.1435,5.9003664717,39.57,0.71,39.5763692119,134.23,5.7885,-1.1435,5.9003664717,5.7885,-1.1435,5.9003664717,0.0,0.0,0.0,134.02
2021-11-21 03:00:00,44.0815,-0.671,44.0866066198,5.2015,-0.9510000000000001,5.2877219339,38.88,0.28,38.8810082174,135.0,5.2015,-0.9510000000000001,5.2877219339,5.2015,-0.9510000000000001,5.2877219339,0.0,0.0,0.0,134.79
2021-11-21 03:30:00,43.536,-0.7125,43.5418299139,5.116,-0.7825000000000001,5.1754963288999996,38.42,0.07,38.4200637688,135.67,5.116,-0.7825000000000001,5.1754963288999996,5.116,-0.7825000000000001,5.1754963288999996,0.0,0.0,0.0,135.47
2021-11-21 04:00:00,43.041,-0.7495,43.0475252628,5.391,-0.8395,5.4559729884,37.65,0.09,37.6501075696,135.53,5.391,-0.8395,5.4559729884,5.391,-0.8395,5.4559729884,0.0,0.0,0.0,135.32
2021-11-21 04:30:00,42.6485,-0.624,42.6530646994,5.9985,-1.014,6.0836007635,36.65,0.39,36.6520749754,135.22,5.9985,-1.014,6.0836007635,5.9985,-1.014,6.0836007635,0.0,0.0,0.0,135.01
2021-11-21 05:00:00,42.787,-0.797,42.7944222767,7.447,-1.2570000000000001,7.5523412264,35.34,0.46,35.342993648,135.37,7.447,-1.2570000000000001,7.5523412264,7.447,-1.2570000000000001,7.5523412264,0.0,0.0,0.0,135.16
2021-11-21 05:30:00,43.137,-0.6845,43.1424304977,6.837,-1.3745,6.9737951827,36.3,0.6900000000000001,36.306557259,135.44,6.837,-1.3745,6.9737951827,6.837,-1.3745,6.9737951827,0.0,0.0,0.0,135.23
2021-11-21 06:00:00,43.8475,-0.653,43.8523621399,6.1075,-1.073,6.201039046,37.74,0.42,37.7423369706,135.91,6.1075,-1.073,6.201039046,6.1075,-1.073,6.201039046,0.0,0.0,0.0,135.69
2021-11-21 06:30:00,45.9745,0.2515,45.9751879006,6.4945,-0.8685,6.5523142858,39.48,1.12,39.4958833298,135.7,6.4945,-0.8685,6.5523142858,6.4945,-0.8685,6.5523142858,0.0,0.0,0.0,135.49
2021-11-21 07:00:00,48.8015,0.929,48.8103415605,6.7315000000000005,-0.771,6.7755098148,42.07,1.7000000000000002,42.1043335062,134.95,6.7315000000000005,-0.771,6.7755098148,6.7315000000000005,-0.771,6.7755098148,0.0,0.0,0.0,134.75
2021-11-21 07:30:00,51.077,1.4495,51.0975633397,6.907,-0.7505000000000001,6.9476542264,44.17,2.2,44.2247543803,134.88,6.907,-0.7505000000000001,6.9476542264,6.907,-0.7505000000000001,6.9476542264,0.0,0.0,0.0,134.67
2021-11-21 08:00:00,52.621,1.7405,52.6497766496,7.381,-0.8895000000000001,7.4344045659,45.24,2.63,45.3163822475,134.88,7.381,-0.8895000000000001,7.4344045659,7.381,-0.8895000000000001,7.4344045659,0.0,0.0,0.0,134.67
2021-11-21 08:30:00,57.0275,2.2535,57.0720073109,8.2375,-1.4365,8.3618143067,48.79,3.69,48.929338847,135.91,8.2375,-1.4365,8.3618143067,8.2375,-1.4365,8.3618143067,0.0,0.0,0.0,135.7
2021-11-21 09:00:00,59.9125,2.7995,59.9778697229,9.6625,-2.0405,9.8756036018,50.25,4.84,50.4825524315,135.91,9.6625,-2.0405,9.8756036018,9.6625,-2.0405,9.8756036018,0.0,0.0,0.0,135.7
2021-11-21 09:30:00,61.915,3.3785,62.0071083607,11.175,-2.6615,11.487567508,50.74,6.04,51.0982308891,135.99,11.175,-2.6615,11.487567508,11.175,-2.6615,11.487567508,0.0,0.0,0.0,135.77
2021-11-21 10:00:00,63.7065,4.214,63.8457198115,12.8065,-3.136,13.1848753597,50.9,7.35,51.4279350159,135.29,12.8065,-3.136,13.1848753597,12.8065,-3.136,13.1848753597,0.0,0.0,0.0,135.08
2021-11-21 10:30:00,64.375,4.346,64.5215339325,14.075,-3.504,14.5046075783,50.3,7.85,50.9088646505,134.98,14.075,-3.504,14.5046075783,14.075,-3.504,14.5046075783,0.0,0.0,0.0,134.77
2021-11-21 11:00:00,61.948,3.9685,62.0749844644,15.028,-4.1915,15.6015850557,46.92,8.16,47.6242795221,135.24,15.028,-4.1915,15.6015850557,15.028,-4.1915,15.6015850557,0.0,0.0,0.0,135.02
2021-11-21 11:30:00,61.2775,3.9995000000000003,61.4078822831,15.1375,-4.4605,15.7810001743,46.14,8.46,46.9091803382,135.53,15.1375,-4.4605,15.7810001743,15.1375,-4.4605,15.7810001743,0.0,0.0,0.0,135.32
2021-11-21 12:00:00,62.429,4.3035,62.5771536046,14.369,-4.0965,14.9415351705,48.06,8.4,48.7885601345,135.53,14.369,-4.0965,14.9415351705,14.369,-4.0965,14.9415351705,0.0,0.0,0.0,135.32
2021-11-21 12:30:00,64.627,4.534,64.7858494195,14.197,-4.016,14.7540863831,50.43,8.55,51.1496568903,134.95,14.197,-4.016,14.7540863831,14.197,-4.016,14.7540863831,0.0,0.0,0.0,134.75
2021-11-21 13:00:00,65.315,4.5985,65.4766784989,13.665,-3.8415,14.1946943345,51.65,8.44,52.3350370211,134.7,13.665,-3.8415,14.1946943345,13.665,-3.8415,14.1946943345,0.0,0.0,0.0,134.49
2021-11-21 13:30:00,64.184,4.445,64.3377329489,11.174,-3.205,11.6245559485,53.01,7.65,53.5591504787,135.08,11.174,-3.205,11.6245559485,11.174,-3.205,11.6245559485,0.0,0.0,0.0,134.88
2021-11-21 14:00:00,63.6165,3.8495,63.7328621866,12.0765,-3.3305,12.5273334154,51.54,7.18,52.0377170906,135.47,12.0765,-3.3305,12.5273334154,12.0765,-3.3305,12.5273334154,0.0,0.0,0.0,135.27
2021-11-21 14:30:00,63.235,3.5140000000000002,63.3325620909,13.155,-3.786,13.6889671269,50.08,7.3,50.6092521186,135.69,13.155,-3.786,13.6889671269,13.155,-3.786,13.6889671269,0.0,0.0,0.0,135.49
2021-11-21 15:00:00,64.8805,3.674,64.9844408782,11.1405,-3.286,11.6150133986,53.74,6.96,54.1888291071,135.41,11.1405,-3.286,11.6150133986,11.1405,-3.286,11.6150133986,0.0,0.0,0.0,135.21
2021-11-21 15:30:00,68.363,4.954,68.5422634949,22.693,0.384,22.6962486988,45.67,4.57,45.8980805699,135.57,22.693,0.384,22.6962486988,22.693,0.384,22.6962486988,0.0,0.0,0.0,135.36
2021-11-21 16:00:00,70.8125,5.6675,71.0389380023,18.7825,1.1375,18.8169129376,52.03,4.53,52.2268302695,136.15,18.7825,1.1375,18.8169129376,18.7825,1.1375,18.8169129376,0.0,0.0,0.0,135.94
2021-11-21 16:30:00,73.6045,5.936,73.8434730782,5.5344999999999995,-1.134,5.6494819453,68.07,7.07,68.4361731835,135.57,5.5344999999999995,-1.134,5.6494819453,5.5344999999999995,-1.134,5.6494819453,0.0,0.0,0.0,135.36
2021-11-21 17:00:00,79.6585,6.759,79.9447353066,6.4385,-1.331,6.5746363588,73.22,8.09,73.665572013,134.91,6.4385,-1.331,6.5746363588,6.4385,-1.331,6.5746363588,0.0,0.0,0.0,134.7
2021-11-21 17:30:00,82.501,7.688,82.8584355693,5.721,-1.052,5.816918858,76.78,8.74,77.2758435735,134.03,5.721,-1.052,5.816918858,5.721,-1.052,5.816918858,0.0,0.0,0.0,133.83
2021-11-21 18:00:00,82.7645,8.141,83.1639245181,24.3745,2.791,24.5337712399,58.39,5.35,58.6345853571,133.74,24.3745,2.791,24.5337712399,24.3745,2.791,24.5337712399,0.0,0.0,0.0,133.54
2021-11-21 18:30:00,80.9435,7.6615,81.3052813444,19.0435,2.6115,19.221727927,61.9,5.05,62.1056559421,134.62,19.0435,2.6115,19.221727927,19.0435,2.6115,19.221727927,0.0,0.0,0.0,134.41
2021-11-21 19:00:00,78.872,6.5945,79.1472034519,3.742,-0.6155,3.7922821955,75.13,7.21,75.4751681018,133.09,3.742,-0.6155,3.7922821955,3.742,-0.6155,3.7922821955,0.0,0.0,0.0,132.89
2021-11-21 19:30:00,75.7785,5.386,75.969665382,3.8385,-0.684,3.8989663053,71.94,6.07,72.1956265988,132.28,3.8385,-0.684,3.8989663053,3.8385,-0.684,3.8989663053,0.0,0.0,0.0,132.08
2021-11-21 20:00:00,73.083,4.515,73.2223334373,4.333,-0.675,4.3852609957,68.75,5.19,68.9456206006,132.89,4.333,-0.675,4.3852609957,4.333,-0.675,4.3852609957,0.0,0.0,0.0,132.69
2021-11-21 20:30:00,71.2165,4.134,71.3363850237,4.4265,-0.746,4.4889217246,66.79,4.88,66.9680408852,133.34,4.4265,-0.746,4.4889217246,4.4265,-0.746,4.4889217246,0.0,0.0,0.0,133.13
2021-11-21 21:00:00,69.157,3.774,69.2598998339,4.657,-0.676,4.7058075821,64.5,4.45,64.6533255139,133.13,4.657,-0.676,4.7058075821,4.657,-0.676,4.7058075821,0.0,0.0,0.0,132.93
