Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-21 21:30:00,65.6865,2.8055,65.7463847865,4.9565,-0.6645,5.0008451786,60.73,3.47,60.8290539134,133.37,4.9565,-0.6645,5.0008451786,4.9565,-0.6645,5.0008451786,0.0,0.0,0.0,133.17
2021-11-21 22:00:00,62.274,1.9020000000000001,62.3030390912,4.734,-0.6980000000000001,4.7851812923,57.54,2.6,57.5987117912,133.89,4.734,-0.6980000000000001,4.7851812923,4.734,-0.6980000000000001,4.7851812923,0.0,0.0,0.0,133.69
2021-11-21 22:30:00,59.556,1.6764999999999999,59.579592045,4.816,-0.7835000000000001,4.8793163712,54.74,2.46,54.795247969100004,134.18,4.816,-0.7835000000000001,4.8793163712,4.816,-0.7835000000000001,4.8793163712,0.0,0.0,0.0,133.97
2021-11-21 23:00:00,57.251,1.1525,57.2625991136,5.481,-0.8775000000000001,5.5507987939,51.77,2.03,51.8097847901,134.7,5.481,-0.8775000000000001,5.5507987939,5.481,-0.8775000000000001,5.5507987939,0.0,0.0,0.0,134.49
2021-11-21 23:30:00,54.129,0.9445,54.13723969,4.659,-0.5755,4.6944095742,49.47,1.52,49.4933460174,133.82,4.659,-0.5755,4.6944095742,4.659,-0.5755,4.6944095742,0.0,0.0,0.0,133.61
2021-11-22 00:00:00,50.8895,0.6980000000000001,50.8942866563,5.2695,-0.872,5.3411622565,45.62,1.57,45.647007569,134.85,5.2695,-0.872,5.3411622565,5.2695,-0.872,5.3411622565,0.0,0.0,0.0,134.64
2021-11-22 00:30:00,49.502,0.8260000000000001,49.5088909187,4.892,-0.974,4.9880196471,44.61,1.8,44.6462999587,135.56,50.542,-18.324,53.7611638639,4.892,-0.974,4.9880196471,45.65,-17.35,48.8358986812,135.35
2021-11-22 01:00:00,51.346,0.876,51.353472054,5.126,-0.844,5.195017998,46.22,1.72,46.2519923895,136.08,52.426,-18.054,55.4475643469,5.126,-0.844,5.195017998,47.3,-17.21,50.3336279241,135.87
2021-11-22 01:30:00,50.5235,0.7875000000000001,50.5296369322,5.0135,-0.6125,5.0507760295,45.51,1.4,45.5315286368,135.36,51.5835,-17.8825,54.5952495965,5.0135,-0.6125,5.0507760295,46.57,-17.27,49.669082939,135.15
2021-11-22 02:00:00,50.3215,1.0065,50.3315646935,4.8515,-0.5735,4.8852793677,45.47,1.58,45.4974427853,134.37,51.3815,-17.7435,54.3589029921,4.8515,-0.5735,4.8852793677,46.53,-17.17,49.5968728853,134.15
2021-11-22 02:30:00,50.0715,1.032,50.0821339027,4.4615,-0.578,4.4987849749,45.61,1.6099999999999999,45.6384070712,135.29,51.1415,-17.878,54.1763408348,4.4615,-0.578,4.4987849749,46.68,-17.3,49.7826515967,135.07
2021-11-22 03:00:00,49.314,0.7295,49.3193954368,4.394,-0.6405000000000001,4.4404364932,44.92,1.37,44.9408867291,135.29,50.364,-18.2805,53.5789993958,4.394,-0.6405000000000001,4.4404364932,45.97,-17.64,49.2383031795,135.07
2021-11-22 03:30:00,48.6625,0.5650000000000001,48.6657798792,4.3825,-0.665,4.4326663815,44.28,1.23,44.2970800392,135.89,49.6925,-18.515,53.0297065922,4.3825,-0.665,4.4326663815,45.31,-17.85,48.6992669349,135.67
2021-11-22 04:00:00,47.922,0.5405,47.9250479838,3.792,-0.6395000000000001,3.8455460275,44.13,1.18,44.1457732971,135.89,48.942,-18.5995,52.3570507597,3.792,-0.6395000000000001,3.8455460275,45.15,-17.96,48.5909878475,135.67
2021-11-22 04:30:00,48.1535,0.5650000000000001,48.1568145463,3.7035,-0.665,3.7627300262,44.45,1.23,44.4670147413,136.11,49.1935,-18.455,52.5412929728,3.7035,-0.665,3.7627300262,45.49,-17.79,48.8448994267,135.9
2021-11-22 05:00:00,48.957,0.8615,48.9645793533,3.727,-0.5685,3.7701089175,45.23,1.43,45.2525999253,135.69,49.997,-18.1085,53.1753493759,3.727,-0.5685,3.7701089175,46.27,-17.54,49.4829718186,135.47
2021-11-22 05:30:00,51.033,1.5755,51.0573137685,3.443,-0.5045000000000001,3.479765689,47.59,2.08,47.6354332404,135.48,52.153,-17.1045,54.8862398899,3.443,-0.5045000000000001,3.479765689,48.71,-16.6,51.4608987485,135.26
2021-11-22 06:00:00,54.3435,2.4945,54.4007217094,3.6734999999999998,-0.4955,3.7067671224,50.67,2.99,50.758142204,134.38,55.5535,-16.3355,57.9054394897,3.6734999999999998,-0.4955,3.7067671224,51.88,-15.84,54.2442623694,134.17
2021-11-22 06:30:00,61.354,5.332,61.5852542416,3.414,-0.438,3.4419819872,57.94,5.77,58.2265961567,135.02,62.754,-13.228,64.1330219154,3.414,-0.438,3.4419819872,59.34,-12.79,60.7027157547,134.8
2021-11-22 07:00:00,68.1765,7.927,68.6357959177,3.5965,-0.5630000000000001,3.6402996099,64.58,8.49,65.1356776275,134.27,69.7665,-10.403,70.5378404209,3.5965,-0.5630000000000001,3.6402996099,66.17,-9.84,66.8976419614,134.06
2021-11-22 07:30:00,75.979,10.6495,76.7217067801,13.749,1.4295,13.8231136597,62.23,9.22,62.9093101218,133.72,77.519,-7.6805,77.8985586596,13.749,1.4295,13.8231136597,63.77,-9.11,64.4174277661,133.51
2021-11-22 08:00:00,79.491,12.8445,80.5220482927,23.601,3.8045,23.9056775945,55.89,9.04,56.6163730735,133.85,80.841,-5.4955,81.0275743266,23.601,3.8045,23.9056775945,57.24,-9.3,57.990581994,133.64
2021-11-22 08:30:00,82.2065,13.656,83.3330365356,24.5465,3.236,24.7588844306,57.66,10.42,58.593958733,133.85,83.6065,-4.554,83.7304350774,24.5465,3.236,24.7588844306,59.06,-7.79,59.5715343096,133.64
2021-11-22 09:00:00,83.1215,14.055,84.3014044204,26.3115,2.335,26.4149059671,56.81,11.72,58.006331551,133.63,84.4915,-4.095,84.590676775,26.3115,2.335,26.4149059671,58.18,-6.43,58.5342404068,133.41
2021-11-22 09:30:00,83.3105,14.465,84.5569372391,28.1305,1.745,28.184571227,55.18,12.72,56.6271207108,133.31,84.6505,-3.575,84.7259569155,28.1305,1.745,28.184571227,56.52,-5.32,56.7698229696,133.09
2021-11-22 10:00:00,81.52,13.623,82.6504478451,17.35,-0.717,17.3648089249,64.17,14.34,65.7527527941,133.31,83.09,-4.367,83.2046800907,17.35,-0.717,17.3648089249,65.74,-3.65,65.8412492287,133.09
2021-11-22 10:30:00,79.571,13.3995,80.6913294056,26.531,-0.24050000000000002,26.5320900279,53.04,13.64,54.7657849391,133.37,80.861,-4.7505,81.0004232782,26.531,-0.24050000000000002,26.5320900279,54.33,-4.51,54.516868949,133.15
2021-11-22 11:00:00,78.1465,13.4335,79.2927133128,20.8465,-1.2565,20.8843327521,57.3,14.69,59.153073462,133.92,79.5265,-4.7065,79.6656472044,20.8465,-1.2565,20.8843327521,58.68,-3.45,58.78133122,133.71
2021-11-22 11:30:00,76.0585,12.4785,77.07534226,11.5485,-3.4015,12.0390221571,64.51,15.88,66.4357923111,133.92,77.6385,-5.5815,77.8388709097,11.5485,-3.4015,12.0390221571,66.09,-2.18,66.1259442277,133.71
2021-11-22 12:00:00,76.0905,12.659,77.1363369058,11.7805,-3.561,12.3069452445,64.31,16.22,66.3239361015,133.75,77.6705,-5.391,77.8573660693,11.7805,-3.561,12.3069452445,65.89,-1.83,65.9154079104,133.55
2021-11-22 12:30:00,77.011,13.074,78.1128900822,11.401,-3.466,11.9162056461,65.61,16.54,67.6627201641,133.75,78.641,-4.956,78.7970102034,11.401,-3.466,11.9162056461,67.24,-1.49,67.2565067484,133.55
2021-11-22 13:00:00,77.661,12.7605,78.7023588036,10.481,-3.2495,10.9731768987,67.18,16.01,69.0613676378,133.6,79.321,-5.3095,79.4985020692,10.481,-3.2495,10.9731768987,68.84,-2.06,68.8708152994,133.4
2021-11-22 13:30:00,77.8085,12.811,78.8560992774,9.3285,-2.779,9.7336402877,68.48,15.59,70.2321756747,133.82,79.5085,-5.339,79.6875554478,9.3285,-2.779,9.7336402877,70.18,-2.56,70.2266758433,133.62
2021-11-22 14:00:00,76.3585,11.9045,77.2809008908,7.7785,-2.5855,8.1969428752,68.58,14.49,70.0940546694,133.89,78.0585,-6.2955,78.3119578513,7.7785,-2.5855,8.1969428752,70.28,-3.71,70.3778551819,133.69
2021-11-22 14:30:00,77.3015,12.1805,78.2552648868,6.6115,-2.1495,6.9521422957,70.69,14.33,72.1278378991,134.08,79.0515,-6.0795,79.2849290376,6.6115,-2.1495,6.9521422957,72.44,-3.93,72.54652645030001,133.88
2021-11-22 15:00:00,79.7875,12.8865,80.8214515986,4.6875,-1.4435,4.9047271586,75.1,14.33,76.4549468642,134.12,81.6675,-5.2935,81.8388764494,4.6875,-1.4435,4.9047271586,76.98,-3.85,77.0762148785,133.92
2021-11-22 15:30:00,82.3455,13.636,83.4668908385,3.5155000000000003,-1.064,3.6729873741,78.83,14.7,80.1888951165,133.9,84.3355,-4.444,84.4525055653,3.5155000000000003,-1.064,3.6729873741,80.82,-3.38,80.8906471726,133.7
2021-11-22 16:00:00,85.2715,13.908,86.3982706786,10.0515,-0.682,10.0746104763,75.22,14.59,76.6219061366,133.48,87.1715,-4.132,87.2693751338,10.0515,-0.682,10.0746104763,77.12,-3.45,77.197130128,133.28
2021-11-22 16:30:00,89.0335,16.1565,90.4875494999,32.6235,2.9665,32.7580963198,56.41,13.19,57.9315475367,133.39,90.4035,-2.0135,90.4259199262,32.6235,2.9665,32.7580963198,57.78,-4.98,57.9942135045,133.19
2021-11-22 17:00:00,93.549,16.273,94.9538094549,34.099,2.813,34.2148326023,59.45,13.46,60.9546889091,133.68,94.999,-1.7770000000000001,95.0156183477,34.099,2.813,34.2148326023,60.9,-4.59,61.0727279561,133.48
2021-11-22 17:30:00,95.7415,16.164,97.0963939508,35.3415,2.714,35.4455556911,60.4,13.45,61.8794190341,133.25,97.2315,-1.8860000000000001,97.2497896566,35.3415,2.714,35.4455556911,61.89,-4.6,62.0607130156,133.05
2021-11-22 18:00:00,95.794,15.7075,97.0732506525,33.424,3.1675,33.5737521324,62.37,12.54,63.6181459962,133.31,97.324,-2.3625,97.3526701342,33.424,3.1675,33.5737521324,63.9,-5.53,64.1388408065,133.11
2021-11-22 18:30:00,95.152,15.6385,96.4285527541,33.802,3.4785,33.9805115655,61.35,12.16,62.5434896692,133.31,96.662,-2.2315,96.6877543242,33.802,3.4785,33.9805115655,62.86,-5.71,63.1188062308,133.11
2021-11-22 19:00:00,92.887,15.052,94.0986581892,33.617,3.822,33.8335687299,59.27,11.23,60.3245041422,132.44,94.347,-2.888,94.3911910773,33.617,3.822,33.8335687299,60.73,-6.71,61.0995662832,132.24
2021-11-22 19:30:00,90.0325,14.016,91.116954033,34.4225,3.7560000000000002,34.6268110321,55.61,10.26,56.5485605476,132.53,91.3925,-4.064,91.4828134255,34.4225,3.7560000000000002,34.6268110321,56.97,-7.82,57.5042024551,132.33
2021-11-22 20:00:00,87.1595,13.2365,88.158853058,34.0895,3.7465,34.294755758,53.07,9.49,53.9118261609,132.96,88.4295,-4.9935,88.5703760436,34.0895,3.7465,34.294755758,54.34,-8.74,55.0383793366,132.75
2021-11-22 20:30:00,83.8265,10.5395,84.4864673335,6.7265,1.4695,6.8851457864,77.1,9.07,77.6316617109,133.53,85.7665,-7.4405,86.0886378246,6.7265,1.4695,6.8851457864,79.04,-8.91,79.5406166685,133.33
2021-11-22 21:00:00,80.431,9.492,80.9891586881,2.031,0.582,2.1127434771,78.4,8.91,78.9046773012,132.48,82.431,-8.458,82.8637889853,2.031,0.582,2.1127434771,80.4,-9.04,80.9066227203,132.27
2021-11-22 21:30:00,76.8145,9.37,77.3838762938,24.2845,4.4,24.6798893889,52.53,4.97,52.764588504,132.48,78.0745,-8.99,78.5903788657,24.2845,4.4,24.6798893889,53.79,-13.39,55.4315451706,132.27
2021-11-22 22:00:00,72.152,6.681,72.4606573597,4.7219999999999995,0.971,4.8208012819,67.43,5.71,67.6713307095,133.53,73.812,-11.689,74.7318142761,4.7219999999999995,0.971,4.8208012819,69.09,-12.66,70.2403281598,133.32
2021-11-22 22:30:00,68.043,5.642,68.2765114296,2.363,0.152,2.3678836542,65.68,5.49,65.9090471787,133.98,69.673,-12.858,70.8495242962,2.363,0.152,2.3678836542,67.31,-13.01,68.5557889605,133.77
2021-11-22 23:00:00,63.9915,5.078,64.1926643492,2.5015,0.168,2.5071350682,61.49,4.91,61.6857212003,133.98,65.5015,-13.602,66.8988856877,2.5015,0.168,2.5071350682,63.0,-13.77,64.4873080536,133.77
2021-11-22 23:30:00,60.161,4.1665,60.3051046202,2.151,0.20650000000000002,2.1608894580999998,58.01,3.96,58.1450058045,135.01,61.571,-14.6135,63.2814540229,2.151,0.20650000000000002,2.1608894580999998,59.42,-14.82,61.2402547349,134.79
2021-11-23 00:00:00,57.6925,3.689,57.810321546,2.1025,0.269,2.1196384715,55.59,3.42,55.6951030163,135.01,59.0425,-15.071,60.9356369233,2.1025,0.269,2.1196384715,56.94,-15.34,58.9701551634,134.79
2021-11-23 00:30:00,57.1095,3.5785,57.2215051576,2.4895,0.0785,2.4907373406,54.62,3.5,54.7320235328,134.95,58.4095,-15.1615,60.3451801928,2.4895,0.0785,2.4907373406,55.92,-15.24,57.9595031035,134.74
2021-11-23 01:00:00,58.18,3.8025,58.3041285524,2.64,-0.1675,2.6453083469000003,55.54,3.9699999999999998,55.68170705,134.76,59.52,-14.7275,61.3150035167,2.64,-0.1675,2.6453083469000003,56.88,-14.56,58.7139506421,134.54
2021-11-23 01:30:00,57.455,3.5869999999999997,57.5668619433,2.485,-0.193,2.4924835004,54.97,3.7800000000000002,55.0998121594,134.13,58.785,-14.983,60.6643759879,2.485,-0.193,2.4924835004,56.3,-14.79,58.2102576871,133.92
2021-11-23 02:00:00,56.569,3.2515,56.6623685814,2.529,0.0015,2.5290004448,54.04,3.25,54.1376403254,134.31,57.869,-15.4085,59.8852488786,2.529,0.0015,2.5290004448,55.34,-15.41,57.4454845919,134.09
2021-11-23 02:30:00,55.607,3.324,55.7062601958,2.267,0.304,2.2872920671,53.34,3.02,53.4254246591,134.55,56.887,-15.346,58.9205438281,2.267,0.304,2.2872920671,54.62,-15.65,56.8178396281,134.34
2021-11-23 03:00:00,54.682,3.0915,54.7693207576,1.8820000000000001,0.4615,1.9377580473,52.8,2.63,52.8654603688,134.48,55.932,-15.5785,58.0609876445,1.8820000000000001,0.4615,1.9377580473,54.05,-16.04,56.3798199713,134.26
2021-11-23 03:30:00,54.4675,3.26,54.5649718799,2.0375,0.37,2.0708226023,52.43,2.89,52.5095896004,134.64,55.7175,-15.47,57.8252601053,2.0375,0.37,2.0708226023,53.68,-15.84,55.9682767289,134.43
2021-11-23 04:00:00,53.8115,2.957,53.8926839307,2.0815,0.197,2.0908015807,51.73,2.76,51.8035761314,134.64,55.0515,-15.783,57.2692827024,2.0815,0.197,2.0908015807,52.97,-15.98,55.3279432114,134.43
2021-11-23 04:30:00,53.2785,2.7439999999999998,53.3491152527,2.2285,0.214,2.2387514936,51.05,2.5300000000000002,51.1126540105,134.69,54.4885,-15.975999999999999,56.7822966095,2.2285,0.214,2.2387514936,52.26,-16.19,54.710361907,134.49
2021-11-23 05:00:00,53.76,3.102,53.8494197183,2.27,0.322,2.2927241439,51.49,2.7800000000000002,51.56499297,134.6,54.99,-15.648,57.173070619,2.27,0.322,2.2927241439,52.72,-15.97,55.08574498,134.39
2021-11-23 05:30:00,56.0005,3.6305,56.1180588625,2.3505000000000003,0.0505,2.3510424284,53.65,3.58,53.7693118795,134.79,57.2805,-15.0895,59.2346916131,2.3505000000000003,0.0505,2.3510424284,54.93,-15.14,56.9782809498,134.58
2021-11-23 06:00:00,58.5045,4.267,58.6598994991,2.3145,-0.003,2.3145019443,56.19,4.27,56.3520097246,134.63,59.8545,-14.373,61.5560256941,2.3145,-0.003,2.3145019443,57.54,-14.37,59.3072381755,134.42
2021-11-23 06:30:00,65.0405,6.7855,65.3934985339,1.9805000000000001,-0.1245,1.9844093580000002,63.06,6.91,63.4374629064,134.43,66.5905,-11.4945,67.5752781755,1.9805000000000001,-0.1245,1.9844093580000002,64.61,-11.37,65.6028124397,134.22
2021-11-23 07:00:00,71.2205,8.7235,71.7527635182,1.8905,-0.1865,1.8996769462,69.33,8.91,69.9001931328,133.43,72.9405,-9.2465,73.5242429577,1.8905,-0.1865,1.8996769462,71.05,-9.06,71.6253174513,133.22
2021-11-23 07:30:00,78.4595,11.4515,79.2907938698,1.7395,-0.1885,1.7496835428000002,76.72,11.64,77.5979896647,132.04,80.3995,-6.3085,80.6466166215,1.7395,-0.1885,1.7496835428000002,78.66,-6.12,78.8977185982,131.83
2021-11-23 08:00:00,82.3975,13.651,83.5206430007,11.5275,1.381,11.6099275299,70.87,12.27,71.9243338516,132.04,84.1875,-4.249,84.2946567539,11.5275,1.381,11.6099275299,72.66,-5.63,72.8777915417,131.83
2021-11-23 08:30:00,84.793,15.799,86.2523115632,33.503,2.919,33.6299207552,51.29,12.88,52.8824971044,132.62,86.013,-2.311,86.0440404095,33.503,2.919,33.6299207552,52.51,-5.23,52.7698114456,132.41
2021-11-23 09:00:00,85.9365,16.4935,87.5049574281,34.8665,2.3135,34.9431696401,51.07,14.18,53.0020499604,133.58,87.1565,-1.5165000000000002,87.1696923506,34.8665,2.3135,34.9431696401,52.29,-3.83,52.4300772458,133.37
2021-11-23 09:30:00,86.5415,14.9435,87.8222034254,17.0515,-1.2365,17.0962739946,69.49,16.18,71.3488086796,133.3,88.2615,-2.9665,88.3113384821,17.0515,-1.2365,17.0962739946,71.21,-1.73,71.2310115048,133.09
2021-11-23 10:00:00,85.632,14.4865,86.8487081438,14.252,-2.6734999999999998,14.5005898587,71.38,17.16,73.4136908213,133.21,87.422,-3.1935000000000002,87.480309363,14.252,-2.6734999999999998,14.5005898587,73.17,-0.52,73.1718477285,133.01
2021-11-23 10:30:00,85.24,14.219,86.4178081243,7.09,-1.971,7.3588681874,78.15,16.19,79.809389172,132.49,87.22,-3.401,87.286283006,7.09,-1.971,7.3588681874,80.13,-1.43,80.1427588744,132.28
2021-11-23 11:00:00,84.897,14.397,86.1090832491,4.787,-1.573,5.0388191077,80.11,15.97,81.6863085223,132.0,86.907,-3.173,86.964904289,4.787,-1.573,5.0388191077,82.12,-1.6,82.135585467,131.79
2021-11-23 11:30:00,84.736,14.0805,85.8979055405,4.866,-1.7495,5.1709482931,79.87,15.83,81.4236194234,131.75,86.756,-3.5295,86.8277657564,4.866,-1.7495,5.1709482931,81.89,-1.78,81.9093431789,131.55
2021-11-23 12:00:00,85.4855,14.562,86.7169104284,4.5355,-1.468,4.7671568309,80.95,16.03,82.5218964881,132.02,87.5455,-3.008,87.5971611084,4.5355,-1.468,4.7671568309,83.01,-1.54,83.024283797,131.82
2021-11-23 12:30:00,86.5715,15.0,87.8613943223,3.1215,-0.9,3.2486554526,83.45,15.9,84.9512360122,131.88,88.6915,-2.58,88.729017645,3.1215,-0.9,3.2486554526,85.57,-1.6800000000000002,85.5864901722,131.68
2021-11-23 13:00:00,86.236,14.921,87.5173350657,2.776,-0.6990000000000001,2.8626520920000003,83.46,15.62,84.9091043411,131.94,88.346,-2.669,88.3863070673,2.776,-0.6990000000000001,2.8626520920000003,85.57,-1.97,85.5926737519,131.74
2021-11-23 13:30:00,85.4675,14.219,86.6422155606,2.9575,-0.661,3.030466507,82.51,14.88,83.8410072697,131.97,87.5675,-3.491,87.6370591545,2.9575,-0.661,3.030466507,84.61,-2.83,84.6573151004,131.77
2021-11-23 14:00:00,83.8025,13.3715,84.8625713639,2.6425,-0.5985,2.7094295525,81.16,13.97,82.3535457646,132.26,85.8525,-4.4285,85.9666410214,2.6425,-0.5985,2.7094295525,83.21,-3.83,83.2980972172,132.05
2021-11-23 14:30:00,84.222,13.75,85.3370246962,2.642,-0.56,2.7006969471,81.58,14.31,82.8255546314,132.51,86.292,-4.09,86.3888729178,2.642,-0.56,2.7006969471,83.65,-3.5300000000000002,83.7244492368,132.31
2021-11-23 15:00:00,84.7515,14.3425,85.9565242346,5.0615,-0.1375,5.0633673084,79.69,14.48,80.9948547749,132.64,86.7815,-3.4775,86.8511470765,5.0615,-0.1375,5.0633673084,81.72,-3.34,81.7882265366,132.44
2021-11-23 15:30:00,86.351,16.102,87.8394535787,32.441,3.352,32.6137146765,53.91,12.75,55.3972075108,132.54,87.641,-1.9180000000000001,87.6619849479,32.441,3.352,32.6137146765,55.2,-5.27,55.4509954825,132.33
2021-11-23 16:00:00,89.157,16.956,90.7550361413,32.037,3.676,32.2472067783,57.12,13.28,58.6434378256,133.13,90.537,-0.994,90.5424563672,32.037,3.676,32.2472067783,58.5,-4.67,58.686104829,132.93
2021-11-23 16:30:00,92.866,17.84,94.564050019,32.556,3.85,32.7828558243,60.31,13.99,61.911357601,132.92,94.356,-0.15,94.3561192292,32.556,3.85,32.7828558243,61.8,-4.0,61.9293145449,132.72
2021-11-23 17:00:00,96.1455,17.7445,97.7692408199,32.9055,3.9745,33.1446614178,63.24,13.77,64.7217930839,133.04,97.7055,-0.1855,97.7056760915,32.9055,3.9745,33.1446614178,64.8,-4.16,64.933393566,132.84
2021-11-23 17:30:00,96.925,17.0765,98.4177955313,32.875,3.8665000000000003,33.1015928204,64.05,13.21,65.3980626624,133.17,98.515,-0.9635,98.5197115163,32.875,3.8665000000000003,33.1015928204,65.64,-4.83,65.817463488,132.96
2021-11-23 18:00:00,96.068,16.4735,97.4701842937,32.868,4.0535,33.1170090173,63.2,12.42,64.4088223771,133.17,97.628,-1.5265,97.6399333585,32.868,4.0535,33.1170090173,64.76,-5.58,64.9999538461,132.96
2021-11-23 18:30:00,95.025,16.062,96.372913565,32.715,3.982,32.9564492778,62.31,12.08,63.4701701589,132.89,96.555,-1.8479999999999999,96.5726831407,32.715,3.982,32.9564492778,63.84,-5.83,64.105651077,132.68
2021-11-23 19:00:00,93.7295,15.39,94.9845843822,32.7595,3.99,33.0015899655,60.97,11.4,62.026614449,132.51,95.2295,-2.55,95.2636350884,32.7595,3.99,33.0015899655,62.47,-6.54,62.8114042193,132.31
2021-11-23 19:30:00,90.701,14.7125,91.8865009523,32.741,3.9325,32.9763193406,57.96,10.78,58.9539650914,132.61,92.131,-3.1175,92.1837294063,32.741,3.9325,32.9763193406,59.39,-7.05,59.8069778538,132.4
2021-11-23 20:00:00,87.419,13.6305,88.475262595,32.799,3.9605,33.0372511152,54.62,9.67,55.4693906583,132.03,88.739,-4.1995000000000005,88.8383133634,32.799,3.9605,33.0372511152,55.94,-8.16,56.5320192457,131.82
2021-11-23 20:30:00,84.556,12.703,85.5048732237,32.446,3.923,32.682301709,52.11,8.78,52.8444935637,132.6,85.826,-5.327,85.991157714,32.446,3.923,32.682301709,53.38,-9.25,54.1755193791,132.39
2021-11-23 21:00:00,81.133,10.6885,81.8340254494,18.713,2.4385,18.8712122358,62.42,8.25,62.9628374519,132.6,82.653,-7.3115,82.9757581541,18.713,2.4385,18.8712122358,63.94,-9.75,64.6791009523,132.39
2021-11-23 21:30:00,76.293,8.695,76.7868795694,1.453,0.5650000000000001,1.5589849262,74.84,8.13,75.2802929059,132.42,78.173,-9.125,78.7037709008,1.453,0.5650000000000001,1.5589849262,76.72,-9.69,77.3295189433,132.22
2021-11-23 22:00:00,72.403,7.57,72.7976600517,1.423,0.63,1.5562226704,70.98,6.94,71.3184688563,131.71,74.183,-10.47,74.9182113308,1.423,0.63,1.5562226704,72.76,-11.1,73.6018179123,131.5
2021-11-23 22:30:00,68.164,6.5395,68.4769739128,1.3940000000000001,0.6095,1.521422443,66.77,5.93,67.0328113688,132.34,69.834,-11.5205,70.7778883286,1.3940000000000001,0.6095,1.521422443,68.44,-12.13,69.5066219867,132.13
2021-11-23 23:00:00,63.593,5.554,63.8350731573,1.403,0.674,1.5564976711,62.19,4.88,62.3811710374,132.38,65.133,-12.376,66.2983639693,1.403,0.674,1.5564976711,63.73,-13.05,65.0524050286,132.18
2021-11-23 23:30:00,60.0495,4.833,60.2436746825,1.3795,0.623,1.5136542703,58.67,4.21,58.8208551451,131.82,61.4695,-13.307,62.8933675299,1.3795,0.623,1.5136542703,60.09,-13.93,61.6834904979,131.62
2021-11-24 00:00:00,56.875,3.851,57.0052263043,1.365,0.6910000000000001,1.5299366,55.51,3.16,55.5998714027,132.5,58.215,-14.519,59.9982298572,1.365,0.6910000000000001,1.5299366,56.85,-15.21,58.8495250618,132.29
2021-11-24 00:30:00,55.6205,3.5285,55.7323095924,1.3405,0.6785,1.5024321948,54.28,2.85,54.35476888,133.36,56.9305,-14.9015,58.848419966,1.3405,0.6785,1.5024321948,55.59,-15.58,57.7320058546,133.15
2021-11-24 01:00:00,57.0995,4.082,57.2452235933,1.3695,0.582,1.4880370459,55.73,3.5,55.8397967403,133.57,58.4495,-14.308,60.175268294,1.3695,0.582,1.4880370459,57.08,-14.89,58.9901559584,133.36
2021-11-24 01:30:00,56.643,4.228,56.8005759918,1.333,0.668,1.491010731,55.31,3.56,55.4244503807,133.32,57.973,-14.502,59.7593233981,1.333,0.668,1.491010731,56.64,-15.17,58.6363240662,133.12
2021-11-24 02:00:00,55.642,4.2125,55.8012304546,1.3519999999999999,0.6425000000000001,1.4969002138,54.29,3.5700000000000003,54.4072513549,134.71,56.962,-14.6375,58.8126334239,1.3519999999999999,0.6425000000000001,1.4969002138,55.61,-15.28,57.6710542647,134.5
2021-11-24 02:30:00,54.644,4.126,54.799549377700004,1.354,0.556,1.4637117203,53.29,3.5700000000000003,53.40944673,135.01,55.914,-14.714,57.8176200825,1.354,0.556,1.4637117203,54.56,-15.27,56.6565662567,134.79
2021-11-24 03:00:00,53.8895,3.9225000000000003,54.0320665577,1.3495,0.6525000000000001,1.4989684787,52.54,3.27,52.641661258,135.01,55.1595,-14.9975,57.1620105184,1.3495,0.6525000000000001,1.4989684787,53.81,-15.65,56.0396163442,134.79
2021-11-24 03:30:00,53.089,3.6615,53.2151153644,1.329,0.6415000000000001,1.4757246525,51.76,3.02,51.8480279278,135.34,54.319,-15.1485,56.3917619272,1.329,0.6415000000000001,1.4757246525,52.99,-15.79,55.2925329498,135.14
2021-11-24 04:00:00,52.43,3.617,52.5546152969,1.3599999999999999,0.627,1.4975743720999999,51.07,2.99,51.157453025,134.91,53.65,-15.323,55.7953118909,1.3599999999999999,0.627,1.4975743720999999,52.29,-15.95,54.6685156191,134.7
2021-11-24 04:30:00,52.0385,3.357,52.146667499,1.2985,0.557,1.4129229455,50.74,2.8,50.8171978763,135.33,53.2485,-15.513,55.4622026361,1.2985,0.557,1.4129229455,51.95,-16.07,54.3787403311,135.12
2021-11-24 05:00:00,52.3075,3.019,52.3945504537,1.6275,0.009000000000000001,1.6275248846,50.68,3.01,50.7693066724,135.0,53.5075,-15.831,55.8002967488,1.6275,0.009000000000000001,1.6275248846,51.88,-15.84,54.2442623694,134.8
2021-11-24 05:30:00,54.18,3.435,54.2887799181,2.1,-0.335,2.1265523741,52.08,3.77,52.216274283,135.0,55.43,-14.835,57.3808515535,2.1,-0.335,2.1265523741,53.33,-14.5,55.26607368,134.8
2021-11-24 06:00:00,57.0075,4.2975,57.1692536465,2.5475,-0.5725,2.6110366715,54.46,4.87,54.6773124797,132.96,58.3175,-14.3425,60.0552921273,2.5475,-0.5725,2.6110366715,55.77,-13.77,57.4448065538,132.75
2021-11-24 06:30:00,63.436,6.862,63.8060588032,2.556,-0.738,2.6604097428999998,60.88,7.6,61.3525419196,134.33,64.916,-11.458,65.9194418969,2.556,-0.738,2.6604097428999998,62.36,-10.72,63.274702686,134.12
2021-11-24 07:00:00,69.144,8.51,69.665722102,2.524,-0.73,2.6274466693000003,66.62,9.24,67.2577281805,133.54,70.794,-9.7,71.4554437114,2.524,-0.73,2.6274466693000003,68.27,-8.97,68.8567629213,133.34
2021-11-24 07:30:00,75.8425,10.3985,76.5520320338,2.6425,-0.7715000000000001,2.7528200995,73.2,11.17,74.0473422886,133.31,77.6725,-7.5815,78.0416324695,2.6425,-0.7715000000000001,2.7528200995,75.03,-6.8100000000000005,75.3384164952,133.11
2021-11-24 08:00:00,79.451,12.1885,80.3804760701,4.681,-0.7515000000000001,4.740940123,74.77,12.94,75.8814634809,132.71,81.331,-5.7615,81.5348173681,4.681,-0.7515000000000001,4.740940123,76.65,-5.01,76.8135573971,132.51
2021-11-24 08:30:00,82.5725,14.256,83.7941005814,25.4225,3.146,25.6164170455,57.15,11.11,58.2198814839,133.07,83.9625,-3.864,84.0513646662,25.4225,3.146,25.6164170455,58.54,-7.01,58.9582199528,132.87
2021-11-24 09:00:00,83.8275,15.236,85.2008535887,24.7275,3.316,24.9488499184,59.1,11.92,60.2901020069,133.07,85.2675,-2.854,85.3152499396,24.7275,3.316,24.9488499184,60.54,-6.17,60.8535989075,132.87
2021-11-24 09:30:00,85.4245,15.739,86.8623124332,25.7345,2.849,25.8917224466,59.69,12.89,61.0659332198,133.15,86.8845,-2.271,86.9141748005,25.7345,2.849,25.8917224466,61.15,-5.12,61.3639706994,132.95
2021-11-24 10:00:00,85.79,15.9635,87.2625775018,26.26,2.7235,26.4008532485,59.53,13.24,60.9845759188,133.01,87.24,-2.0365,87.263766434,26.26,2.7235,26.4008532485,60.98,-4.76,61.1654968099,132.81
2021-11-24 10:30:00,84.7505,15.1555,86.0949268569,26.610500000000002,2.5555,26.7329252141,58.14,12.6,59.4896596057,133.13,86.1605,-2.8945,86.2091056125,26.610500000000002,2.5555,26.7329252141,59.55,-5.45,59.7988712268,132.92
2021-11-24 11:00:00,84.468,15.424,85.8646772544,26.928,2.504,27.0441712759,57.54,12.92,58.972688594,133.13,85.878,-2.666,85.9193717389,26.928,2.504,27.0441712759,58.95,-5.17,59.1762739618,132.92
2021-11-24 11:30:00,84.543,15.047,85.8715963401,26.083,2.8369999999999997,26.2368339935,58.46,12.21,59.7214844089,133.24,85.963,-3.053,86.0171969899,26.083,2.8369999999999997,26.2368339935,59.88,-5.89,60.1689828732,133.05
2021-11-24 12:00:00,84.9105,15.465,86.3073533093,25.5105,3.125,25.7011913197,59.4,12.34,60.6682421041,133.24,86.3505,-2.635,86.3906943788,25.5105,3.125,25.7011913197,60.84,-5.76,61.1120544574,133.05
2021-11-24 12:30:00,85.866,16.5445,87.4453568593,32.096,2.1445,32.1675627962,53.77,14.4,55.6648264167,133.31,87.156,-1.4255,87.167656767,32.096,2.1445,32.1675627962,55.06,-3.5700000000000003,55.1756150849,133.11
2021-11-24 13:00:00,87.0685,17.282,88.7670615502,32.8285,1.762,32.8757517975,54.24,15.52,56.4167351058,133.08,88.3785,-0.708,88.3813358478,32.8285,1.762,32.8757517975,55.55,-2.47,55.6048864759,132.88
2021-11-24 13:30:00,85.802,16.143,87.3073860163,34.302,1.633,34.3408487519,51.5,14.51,53.5050474255,133.15,87.032,-1.857,87.0518091311,34.302,1.633,34.3408487519,52.73,-3.49,52.8453687659,132.95
2021-11-24 14:00:00,84.307,15.5295,85.725349922,34.577,1.6895,34.6182515337,49.73,13.84,51.6199428516,133.19,85.497,-2.5605,85.5353328704,34.577,1.6895,34.6182515337,50.92,-4.25,51.0970537311,132.99
2021-11-24 14:30:00,83.4955,15.577,84.9361021548,33.5055,2.117,33.5723132842,49.99,13.46,51.770374733,133.26,84.6855,-2.513,84.7227778065,33.5055,2.117,33.5723132842,51.18,-4.63,51.3889997957,133.06
2021-11-24 15:00:00,83.3045,15.5105,84.7361512608,33.2545,2.0505,33.3176577883,50.05,13.46,51.8283136905,133.26,84.4945,-2.6395,84.5357172472,33.2545,2.0505,33.3176577883,51.24,-4.69,51.4541903056,133.06
2021-11-24 15:30:00,83.9505,15.2755,85.3289361852,36.4805,2.0755,36.5394934352,47.47,13.2,49.2710959894,133.6,85.0605,-2.9445,85.111448939,36.4805,2.0755,36.5394934352,48.58,-5.02,48.8386813909,133.4
2021-11-24 16:00:00,86.18,15.445,87.5530720478,35.65,2.765,35.7570653857,50.53,12.68,52.0966726385,133.82,87.38,-2.785,87.4243708871,35.65,2.765,35.7570653857,51.73,-5.55,52.0268719029,133.61
2021-11-24 16:30:00,89.502,16.0995,90.9384511868,31.832,3.6695,32.0428065913,57.67,12.43,58.9943539671,133.7,90.902,-2.0905,90.9260347439,31.832,3.6695,32.0428065913,59.07,-5.76,59.3501684918,133.5
2021-11-24 17:00:00,93.7835,16.6165,95.2441753836,31.8935,3.6265,32.0990162544,61.89,12.99,63.2385341386,133.65,95.3135,-1.5335,95.3258354514,31.8935,3.6265,32.0990162544,63.42,-5.16,63.6295685983,133.45
2021-11-24 17:30:00,95.415,16.4455,96.8218812834,31.855,3.8155,32.0826910537,63.56,12.63,64.8027044189,133.49,96.985,-1.7245,97.000330542,31.855,3.8155,32.0826910537,65.13,-5.54,65.3651933371,133.29
2021-11-24 18:00:00,95.3115,15.7005,96.5960026735,32.0315,3.5805,32.2309939732,63.28,12.12,64.4302165137,133.49,96.8715,-2.4895,96.9034835416,32.0315,3.5805,32.2309939732,64.84,-6.07,65.1235019022,133.29
2021-11-24 18:30:00,93.6445,15.0675,94.8489427274,32.4445,3.1475,32.5968148214,61.2,11.92,62.3500312751,133.54,95.1345,-3.1425,95.1863876639,32.4445,3.1475,32.5968148214,62.69,-6.29,63.004763312,133.34
2021-11-24 19:00:00,91.485,14.2525,92.5885467067,32.315,2.9225000000000003,32.4468832286,59.17,11.33,60.2449815337,133.47,92.945,-4.0375,93.0326525003,32.315,2.9225000000000003,32.4468832286,60.63,-6.96,61.0281779181,133.27
2021-11-24 19:30:00,89.295,13.711500000000001,90.3415865327,32.485,2.8115,32.6064373591,56.81,10.9,57.8462280533,133.75,90.665,-4.7585,90.7897876815,32.485,2.8115,32.6064373591,58.18,-7.57,58.6704124751,133.55
2021-11-24 20:00:00,86.896,13.146,87.8847662112,33.266,2.776,33.3816256644,53.63,10.37,54.6233814406,134.45,88.186,-5.294,88.3447623348,33.266,2.776,33.3816256644,54.92,-8.07,55.5097405867,134.24
2021-11-24 20:30:00,83.1435,11.1315,83.8853496416,25.7335,3.3815,25.9547214298,57.41,7.75,57.9307396811,133.58,84.5435,-7.2185,84.8511056764,25.7335,3.3815,25.9547214298,58.81,-10.6,59.7576446992,133.38
2021-11-24 21:00:00,79.302,8.946,79.8050005952,6.402,0.536,6.4243988046,72.9,8.41,73.3835001891,133.58,81.112,-9.284,81.6415898914,6.402,0.536,6.4243988046,74.71,-9.82,75.3526144205,133.38
2021-11-24 21:30:00,75.1885,7.6405,75.5757088786,3.1085,-0.7595000000000001,3.1999394526,72.08,8.4,72.5678055339,132.47,76.9985,-10.4195,77.7002894621,3.1085,-0.7595000000000001,3.1999394526,73.89,-9.66,74.5187741445,132.27
2021-11-24 22:00:00,70.9005,6.356,71.1848272896,3.4305,-0.8140000000000001,3.5257518702,67.47,7.17,67.8499064111,132.47,72.5705,-11.894,73.5387292945,3.4305,-0.8140000000000001,3.5257518702,69.14,-11.08,70.0221821996,132.27
2021-11-24 22:30:00,66.1265,5.0285,66.3174171278,4.4465,-0.8715,4.5311008044,61.68,5.9,61.9615396839,133.11,67.6365,-13.2615,68.9243318031,4.4465,-0.8715,4.5311008044,63.19,-12.39,64.3932310107,132.91
2021-11-24 23:00:00,61.6165,4.332,61.7685947408,4.0865,-0.608,4.1314823308,57.53,4.94,57.741705032,133.18,63.0265,-13.778,64.514905148,4.0865,-0.608,4.1314823308,58.94,-13.17,60.3934806084,132.98
2021-11-24 23:30:00,58.08,3.741,58.2003563649,5.36,-0.929,5.4399118559,52.72,4.67,52.9264329046,133.18,59.33,-14.569,61.0925908847,5.36,-0.929,5.4399118559,53.97,-13.64,55.6669605781,132.97
2021-11-25 00:00:00,55.1635,2.7439999999999998,55.231705281,5.1835,-0.686,5.228696611,49.98,3.43,50.0975578247,133.18,56.3535,-15.706,58.5012427069,5.1835,-0.686,5.228696611,51.17,-15.02,53.3288786681,132.97
2021-11-25 00:30:00,55.103,3.036,55.1865735936,4.6530000000000005,-0.514,4.6813037714,50.45,3.55,50.5747466627,133.65,56.303,-15.664,58.4413270298,4.6530000000000005,-0.514,4.6813037714,51.65,-15.15,53.8260624605,133.44
2021-11-25 01:00:00,56.541,3.401,56.6431944897,4.441,-0.499,4.4689464083,52.1,3.9,52.2457653786,134.61,57.781,-15.069,59.7136393297,4.441,-0.499,4.4689464083,53.34,-14.57,55.2941271746,134.4
2021-11-25 01:30:00,56.0165,3.2285,56.1094598486,4.8165,-0.6915,4.8658857878,51.2,3.92,51.3498432325,134.16,57.2365,-15.3715,59.2646601652,4.8165,-0.6915,4.8658857878,52.42,-14.68,54.4367412691,133.96
2021-11-25 02:00:00,54.462,2.8835,54.5382802832,4.842,-0.6565000000000001,4.8863029225,49.62,3.54,49.7461154262,134.16,55.632,-15.7865,57.8284791971,4.842,-0.6565000000000001,4.8863029225,50.79,-15.13,52.9956696344,133.96
2021-11-25 02:30:00,53.559,2.7165,53.6278458755,4.899,-0.6235,4.9385173129,48.66,3.34,48.7744933341,134.4,54.709,-16.0735,57.0213300726,4.899,-0.6235,4.9385173129,49.81,-15.45,52.1511131233,134.19
2021-11-25 03:00:00,52.5835,2.2125,52.6300259215,5.4635,-0.8075,5.5228514827,47.12,3.02,47.2166792564,134.79,53.6935,-16.5275,56.1796244069,5.4635,-0.8075,5.5228514827,48.23,-15.72,50.7272244461,134.58
2021-11-25 03:30:00,52.17,2.2,52.2163662083,6.27,-1.03,6.3540380861,45.9,3.23,46.0135077993,134.59,53.23,-16.52,55.7345790331,6.27,-1.03,6.3540380861,46.96,-15.49,49.4487785491,134.38
2021-11-25 04:00:00,51.5235,1.7570000000000001,51.5534489753,6.2535,-1.213,6.3700573977,45.27,2.9699999999999998,45.3673208378,134.52,52.5735,-16.993,55.2515606228,6.2535,-1.213,6.3700573977,46.32,-15.78,48.9341475863,134.31
2021-11-25 04:30:00,51.2595,2.176,51.3056655375,6.9195,-1.3940000000000001,7.0585208259,44.34,3.5700000000000003,44.4834856998,134.93,52.2795,-16.644,54.8650057528,6.9195,-1.3940000000000001,7.0585208259,45.36,-15.25,47.8549067495,134.72
2021-11-25 05:00:00,52.1675,2.387,52.2220817782,6.3875,-1.083,6.4786607605,45.78,3.47,45.9113199549,134.93,53.2375,-16.363,55.6954143108,6.3875,-1.083,6.4786607605,46.85,-15.28,49.2788078184,134.72
2021-11-25 05:30:00,53.287,3.1725,53.3813555958,4.497,-0.5375,4.5290081972,48.79,3.71,48.930851208600004,134.76,54.437,-15.4975,56.5999953644,4.497,-0.5375,4.5290081972,49.94,-14.96,52.1325733107,134.55
2021-11-25 06:00:00,55.445,3.6715,55.5664281491,4.955,-0.7985,5.0189269022,50.49,4.47,50.6874836621,134.34,56.645,-14.9085,58.574050545,4.955,-0.7985,5.0189269022,51.69,-14.11,53.5812299224,134.13
2021-11-25 06:30:00,62.116,6.0925,62.4140690249,4.976,-0.7575000000000001,5.0333271551,57.14,6.85,57.5491277084,133.45,63.486,-12.2675,64.6603723485,4.976,-0.7575000000000001,5.0333271551,58.51,-11.51,59.6313692615,133.25
2021-11-25 07:00:00,68.941,7.654,69.3645817186,5.551,-0.726,5.5982744663,63.39,8.38,63.9415084276,133.45,70.501,-10.516,71.2809740183,5.551,-0.726,5.5982744663,64.95,-9.79,65.6836859502,133.25
2021-11-25 07:30:00,76.682,10.651,77.4181692176,5.482,-0.779,5.5370718796,71.2,11.43,72.1116141825,133.08,78.452,-7.469,78.8067399719,5.482,-0.779,5.5370718796,72.97,-6.69,73.2760329166,132.88
2021-11-25 08:00:00,79.4305,11.9495,80.3243106444,4.9105,-0.7105,4.9616348616,74.52,12.66,75.5877371007,133.15,81.3105,-6.1505,81.5427866859,4.9105,-0.7105,4.9616348616,76.4,-5.44,76.5934305277,132.95
2021-11-25 08:30:00,82.054,12.922,83.0652574787,4.944,-1.268,5.1040141066,77.11,14.19,78.4047715385,133.19,83.994,-5.108,84.1491752782,4.944,-1.268,5.1040141066,79.05,-3.84,79.1432125959,132.98
2021-11-25 09:00:00,82.1155,13.23,83.1744446345,5.9455,-1.9,6.2417121249,76.17,15.13,77.6581341522,133.1,84.0355,-4.78,84.1713351459,5.9455,-1.9,6.2417121249,78.09,-2.88,78.1430899056,132.9
2021-11-25 09:30:00,82.4635,13.563,83.5714293359,7.1035,-2.077,7.4009216487,75.36,15.64,76.9658313799,133.26,84.3535,-4.447,84.4706385157,7.1035,-2.077,7.4009216487,77.25,-2.37,77.2863467891,133.06
2021-11-25 10:00:00,80.9295,13.228,82.0034386733,9.0395,-2.582,9.401025702,71.89,15.81,73.6079357135,133.26,82.7095,-4.842,82.8511095535,9.0395,-2.582,9.401025702,73.67,-2.26,73.7046572477,133.06
2021-11-25 10:30:00,78.8365,12.153,79.7677199201,10.4165,-3.207,10.8990055166,68.42,15.36,70.1229349072,133.93,80.5365,-5.997,80.7594690501,10.4165,-3.207,10.8990055166,70.12,-2.79,70.1754836107,133.72
2021-11-25 11:00:00,77.1935,12.252,78.1597591235,11.2835,-3.438,11.7956439523,65.91,15.69,67.7517837404,133.93,78.8335,-5.868,79.0515916744,11.2835,-3.438,11.7956439523,67.55,-2.43,67.5936934928,133.72
2021-11-25 11:30:00,76.538,12.18,77.501082857,11.818,-3.5,12.3253853489,64.72,15.68,66.5923479087,134.02,78.118,-5.97,78.3457900847,11.818,-3.5,12.3253853489,66.3,-2.47,66.3459938504,133.81
2021-11-25 12:00:00,76.9625,12.3805,77.9519286901,12.4225,-3.6695,12.9531361647,64.54,16.05,66.5057448646,134.02,78.5625,-5.6995000000000005,78.7689704547,12.4225,-3.6695,12.9531361647,66.14,-2.03,66.1711455243,133.81
2021-11-25 12:30:00,76.5175,11.857,77.4307190671,13.5775,-4.393,14.270492467,62.94,16.25,65.0038929603,133.71,78.0475,-6.243,78.2967898783,13.5775,-4.393,14.270492467,64.47,-1.85,64.4965378916,133.5
2021-11-25 13:00:00,77.374,12.1675,78.3248615208,12.634,-3.9225000000000003,13.2289063134,64.74,16.09,66.7094873313,133.76,78.974,-5.9325,79.1965102277,12.634,-3.9225000000000003,13.2289063134,66.34,-2.01,66.3704429697,133.56
2021-11-25 13:30:00,77.413,11.898,78.321995461,10.633,-3.332,11.1428413342,66.78,15.23,68.4946808154,133.76,79.063,-6.172,79.3035406082,10.633,-3.332,11.1428413342,68.43,-2.84,68.4889078611,133.56
2021-11-25 14:00:00,76.507,11.107,77.3090324477,9.047,-3.063,9.551449,67.46,14.17,68.9321441709,133.55,78.187,-6.813,78.4832717081,9.047,-3.063,9.551449,69.14,-3.75,69.2416211538,133.35
2021-11-25 14:30:00,78.399,11.5645,79.247339774,6.309,-2.2755,6.7068160292,72.09,13.84,73.4064963065,132.88,80.209,-6.2755,80.4541209712,6.309,-2.2755,6.7068160292,73.9,-4.0,74.0081752241,132.67
2021-11-25 15:00:00,79.662,11.9705,80.5563598622,5.992,-1.9495,6.3011597544,73.67,13.92,74.9735640076,132.48,81.502,-5.8095,81.7087895777,5.992,-1.9495,6.3011597544,75.51,-3.86,75.6085954108,132.28
2021-11-25 15:30:00,81.845,11.959,82.7140961747,11.105,-1.811,11.2516996938,70.74,13.77,72.0677493752,132.2,83.625,-5.771,83.823893169,11.105,-1.811,11.2516996938,72.52,-3.96,72.6280386628,132.0
2021-11-25 16:00:00,84.6335,12.716,85.5834445337,10.7835,-0.9440000000000001,10.8247405627,73.85,13.66,75.1027169948,132.2,86.4935,-5.074,86.6422011392,10.7835,-0.9440000000000001,10.8247405627,75.71,-4.13,75.8225626051,132.0
2021-11-25 16:30:00,88.9795,14.852,90.210494535,31.9995,3.212,32.1603007487,56.98,11.64,58.156770887,132.2,90.3695,-3.168,90.4250117736,31.9995,3.212,32.1603007487,58.37,-6.38,58.7176404499,132.0
2021-11-25 17:00:00,93.7915,15.6885,95.0945555986,32.1715,3.3285,32.3432268721,61.62,12.36,62.8473865805,132.95,95.3115,-2.1815,95.3364619361,32.1715,3.3285,32.3432268721,63.14,-5.51,63.379962922,132.75
2021-11-25 17:30:00,95.3145,15.4755,96.5626481125,32.5045,3.0755,32.6496741255,62.81,12.4,64.0223093929,132.42,96.8645,-2.4045,96.8943392593,32.5045,3.0755,32.6496741255,64.36,-5.48,64.5928788645,132.22
2021-11-25 18:00:00,94.9095,14.764,96.0509702515,32.4195,2.664,32.5287699775,62.49,12.1,63.6506881345,132.39,96.4495,-3.116,96.4998212757,32.4195,2.664,32.5287699775,64.03,-5.78,64.2903515312,132.18
2021-11-25 18:30:00,93.8255,14.043,94.8705976541,32.2355,2.823,32.3588749689,61.59,11.22,62.60364606,132.34,95.3455,-3.787,95.4206777342,32.2355,2.823,32.3588749689,63.11,-6.61,63.4552141278,132.14
2021-11-25 19:00:00,92.4385,13.694,93.4473216216,32.1285,2.954,32.2640144472,60.31,10.74,61.2588254866,132.07,93.9185,-4.136,94.0095268483,32.1285,2.954,32.2640144472,61.79,-7.09,62.1954355238,131.87
2021-11-25 19:30:00,89.791,12.107,90.603549213,26.981,3.007,27.1480461544,62.81,9.1,63.4657868461,131.98,91.341,-6.023,91.5393620799,26.981,3.007,27.1480461544,64.36,-9.03,64.9903877508,131.77
2021-11-25 20:00:00,86.549,10.6405,87.2006286746,6.6690000000000005,0.4505,6.6841986244000005,79.88,10.19,80.5273276596,132.97,88.559,-7.4995,88.8759752759,6.6690000000000005,0.4505,6.6841986244000005,81.89,-7.95,82.2749937709,132.77
2021-11-25 20:30:00,84.2705,9.628,84.8187217202,3.4705,-0.5720000000000001,3.5173220282,80.8,10.2,81.4412671807,133.06,86.3205,-8.312,86.7197674366,3.4705,-0.5720000000000001,3.5173220282,82.85,-7.74,83.2107571171,132.86
2021-11-25 21:00:00,80.4205,8.406,80.8586275932,4.4005,-1.104,4.5368729594,76.02,9.51,76.6125348752,132.37,82.3405,-9.564,82.8940772085,4.4005,-1.104,4.5368729594,77.94,-8.46,78.3978009896,132.16
2021-11-25 21:30:00,76.748,7.334,77.0976203264,5.188,-1.336,5.3572604939,71.56,8.67,72.0833025048,132.33,78.538,-10.666,79.2589490215,5.188,-1.336,5.3572604939,73.35,-9.33,73.9409994523,132.12
2021-11-25 22:00:00,72.7405,5.8495,72.97531768,7.4105,-2.0705,7.6943148168,65.33,7.92,65.808322422,132.36,74.3505,-12.3805,75.3742239131,7.4105,-2.0705,7.6943148168,66.94,-10.31,67.7293119705,132.16
2021-11-25 22:30:00,67.8465,4.8785,68.0216680514,7.3665,-2.1715,7.6798915682,60.48,7.05,60.8895138755,133.25,69.3265,-13.4515,70.6194481322,7.3665,-2.1715,7.6798915682,61.96,-11.28,62.9784089986,133.05
2021-11-25 23:00:00,63.3515,4.01,63.4782848874,7.2215,-2.0,7.4933345214,56.13,6.01,56.4508370177,133.41,64.7015,-14.38,66.2802270836,7.2215,-2.0,7.4933345214,57.48,-12.38,58.7980850028,133.21
2021-11-25 23:30:00,58.6845,3.5015,58.788868355299996,7.2145,-2.0185,7.4915520755,51.47,5.52,51.7651552688,133.59,59.9145,-14.7285,61.6982659602,7.2145,-2.0185,7.4915520755,52.7,-12.71,54.2110145635,133.38
2021-11-26 00:00:00,55.0885,2.7665,55.157921956,6.9685,-1.9735,7.2425613218,48.12,4.74,48.3528902962,132.96,56.2385,-15.5735,58.3549722346,6.9685,-1.9735,7.2425613218,49.27,-13.6,51.1125512961,132.75
2021-11-26 00:30:00,53.1495,2.5085,53.2086639797,8.5695,-2.7615,9.0034555866,44.58,5.27,44.8904143443,133.4,54.1795,-15.6415,56.3921514264,8.5695,-2.7615,9.0034555866,45.61,-12.88,47.393739038,133.19
2021-11-26 01:00:00,54.827,2.582,54.8877641465,10.777,-3.118,11.2189862733,44.05,5.7,44.4172545302,132.66,55.867,-15.388,57.9474954851,10.777,-3.118,11.2189862733,45.09,-12.27,46.7296586763,132.45
2021-11-26 01:30:00,53.7345,2.5425,53.7946167985,11.3845,-3.4875,11.9066996477,42.35,6.03,42.7771364165,132.0,54.7045,-15.6275,56.8928912651,11.3845,-3.4875,11.9066996477,43.32,-12.14,44.9889097445,131.8
2021-11-26 02:00:00,52.609,2.2325,52.6563475495,10.249,-3.1375,10.7184843728,42.36,5.37,42.699022237,132.76,53.599,-16.1075,55.9669934627,10.249,-3.1375,10.7184843728,43.35,-12.97,45.2486839588,132.56
2021-11-26 02:30:00,51.541,2.149,51.5857817814,11.521,-3.651,12.0856626628,40.02,5.8,40.4381057914,133.61,52.451,-16.241,54.9078999963,11.521,-3.651,12.0856626628,40.93,-12.59,42.8225758216,133.4
2021-11-26 03:00:00,50.672,2.0075,50.7117505146,11.412,-3.4725,11.928621054,39.26,5.48,39.6406104897,133.61,51.562,-16.5025,54.1384553737,11.412,-3.4725,11.928621054,40.15,-13.03,42.2114131486,133.4
2021-11-26 03:30:00,49.1105,1.987,49.1506803539,11.5905,-3.833,12.2078490837,37.52,5.82,37.9687081687,134.09,49.9505,-16.393,52.5716929464,11.5905,-3.833,12.2078490837,38.36,-12.56,40.3638848477,133.89
2021-11-26 04:00:00,48.533,1.83,48.5674890127,11.593,-3.92,12.2378122636,36.94,5.75,37.3848378357,133.5,49.353,-16.68,52.0954989322,11.593,-3.92,12.2378122636,37.76,-12.76,39.857686837,133.29
2021-11-26 04:30:00,48.1725,1.8465,48.2078761044,12.0025,-4.0735,12.6749125638,36.17,5.92,36.6512660081,134.04,48.9825,-16.6335,51.7296687453,12.0025,-4.0735,12.6749125638,36.98,-12.56,39.0547564325,133.82
2021-11-26 05:00:00,48.3445,1.9295,48.3829892679,12.1245,-4.0305,12.7768709198,36.22,5.96,36.707083785,133.98,49.1445,-16.5405,51.8533511019,12.1245,-4.0305,12.7768709198,37.02,-12.51,39.076597856,133.76
2021-11-26 05:30:00,50.2565,2.388,50.313202405,11.9865,-3.922,12.6118304084,38.27,6.31,38.786711642,133.89,51.1265,-15.892,53.5394683038,11.9865,-3.922,12.6118304084,39.14,-11.97,40.929457607,133.69
2021-11-26 06:00:00,52.8025,3.327,52.9072106168,12.1825,-3.973,12.8139781196,40.62,7.3,41.2707450866,133.28,53.7225,-14.933,55.7593175644,12.1825,-3.973,12.8139781196,41.54,-10.96,42.9615316301,133.07
2021-11-26 06:30:00,58.737,5.5295,58.9966993928,12.107,-4.0805,12.7761468859,46.63,9.61,47.6099674438,133.19,59.827,-12.7405,61.1685398653,12.107,-4.0805,12.7761468859,47.72,-8.66,48.499422677,132.98
2021-11-26 07:00:00,64.488,7.1475,64.8828860351,11.948,-4.1025,12.632703996,52.54,11.25,53.7309417375,133.44,65.748,-11.0825,66.675492576,11.948,-4.1025,12.632703996,53.8,-6.98,54.2509022966,133.24
2021-11-26 07:30:00,71.3835,8.961,71.9437529828,11.6235,-3.959,12.2792277139,59.76,12.92,61.1406902153,132.21,72.8335,-8.889,73.3739261812,11.6235,-3.959,12.2792277139,61.21,-4.93,61.4082160627,132.01
2021-11-26 08:00:00,74.591,10.5955,75.3397763552,11.971,-4.2045,12.6878942796,62.62,14.8,64.345197179,132.21,76.131,-7.1345,76.4645686004,11.971,-4.2045,12.6878942796,64.16,-2.93,64.226867431,132.01
2021-11-26 08:30:00,77.092,11.5275,77.9490841527,12.182,-4.2425,12.8996096937,64.91,15.77,66.7982110539,132.04,78.702,-6.2025,78.9460309974,12.182,-4.2425,12.8996096937,66.52,-1.96,66.5488692616,131.84
2021-11-26 09:00:00,79.2045,11.9905,80.1069591889,12.9345,-4.3795,13.6558159954,66.27,16.37,68.2619205707,132.04,80.8245,-5.7995,81.0323022041,12.9345,-4.3795,13.6558159954,67.89,-1.42,67.9048488696,131.84
2021-11-26 09:30:00,81.2665,12.9315,82.2889282619,19.7165,-3.5585,20.0350516471,61.55,16.49,63.7206606997,132.45,82.7865,-4.8185,82.9266092669,19.7165,-3.5585,20.0350516471,63.07,-1.26,63.08258476,132.24
2021-11-26 10:00:00,79.4385,12.8555,80.4719774984,35.8685,-0.7945,35.8772981494,43.57,13.65,45.6581580881,132.34,80.4585,-5.1545,80.6234400934,35.8685,-0.7945,35.8772981494,44.59,-4.36,44.8026528232,132.13
2021-11-26 10:30:00,76.4,11.714,77.2928055902,25.97,-3.576,26.215046748,50.43,15.29,52.6969543712,133.11,77.59,-6.236,77.8401939617,25.97,-3.576,26.215046748,51.62,-2.66,51.6884900147,132.91
2021-11-26 11:00:00,74.2555,10.582,75.0057198102,17.6355,-6.268,18.7162679039,56.62,16.85,59.0740797643,132.89,75.6155,-7.228,75.9601726186,17.6355,-6.268,18.7162679039,57.98,-0.96,57.9879470235,132.69
2021-11-26 11:30:00,73.275,10.3005,73.9954453007,16.015,-6.0095,17.1053884858,57.26,16.31,59.5375822485,132.78,74.675,-7.5695,75.0576642006,16.015,-6.0095,17.1053884858,58.66,-1.56,58.6807396,132.56
2021-11-26 12:00:00,74.304,10.2135,75.0026666076,20.044,-6.6665,21.1235451156,54.26,16.88,56.8250120985,132.91,75.594,-7.6565,75.9807530119,20.044,-6.6665,21.1235451156,55.55,-0.99,55.5588210818,132.7
2021-11-26 12:30:00,76.9015,10.7085,77.6434973098,17.5915,-6.3615,18.7064041039,59.31,17.07,61.7175906853,132.91,78.3515,-7.0615,78.6690684736,17.5915,-6.3615,18.7064041039,60.76,-0.7000000000000001,60.7640321243,132.7
2021-11-26 13:00:00,74.882,9.9985,75.5465679316,17.812,-6.1815,18.8541318084,57.07,16.18,59.3192826996,132.63,76.272,-7.8415,76.6740314986,17.812,-6.1815,18.8541318084,58.46,-1.6600000000000001,58.4835635029,132.43
2021-11-26 13:30:00,76.0745,10.0365,76.7337010869,17.4945,-5.6035,18.3699957131,58.58,15.64,60.6318892993,132.63,77.4945,-7.8435,77.8904231758,17.4945,-5.6035,18.3699957131,60.0,-2.24,60.0417987739,132.43
2021-11-26 14:00:00,77.981,9.757,78.58902856,13.621,-3.983,14.1914033837,64.36,13.74,65.8103122618,132.63,79.571,-8.203,79.9927074801,13.621,-3.983,14.1914033837,65.95,-4.22,66.0848764847,132.43
2021-11-26 14:30:00,76.82,9.278,77.3782507169,12.65,-3.482,13.1204734671,64.17,12.76,65.4263440825,132.8,78.39,-8.682,78.8693173801,12.65,-3.482,13.1204734671,65.74,-5.2,65.9453379702,132.6
2021-11-26 15:00:00,78.183,8.975999999999999,78.6965695885,11.703,-3.184,12.1283991112,66.48,12.16,67.5829564313,132.63,79.833,-9.094,80.3492920006,11.703,-3.184,12.1283991112,68.13,-5.91,68.3858538003,132.43
2021-11-26 15:30:00,76.592,8.546,77.0672990314,10.962,-3.694,11.5676739235,65.63,12.24,66.761624456,133.04,78.212,-9.444,78.7801122111,10.962,-3.694,11.5676739235,67.25,-5.75,67.4953702116,132.83
2021-11-26 16:00:00,80.382,8.7885,80.8610144399,10.772,-2.7415000000000003,11.1153860144,69.61,11.53,70.5584367741,132.73,82.112,-9.2215,82.6281828812,10.772,-2.7415000000000003,11.1153860144,71.34,-6.48,71.6336931897,132.52
2021-11-26 16:30:00,82.1135,9.4045,82.6502964453,12.5635,-3.3555,13.0038806708,69.55,12.76,70.710820247,132.37,83.8435,-8.4755,84.2707932353,12.5635,-3.3555,13.0038806708,71.28,-5.12,71.4636467024,132.17
2021-11-26 17:00:00,86.638,9.8465,87.195737317,12.148,-3.0335,12.5210233707,74.49,12.88,75.5953338507,132.37,88.508,-7.9435,88.8637454548,12.148,-3.0335,12.5210233707,76.36,-4.91,76.5176953391,132.17
2021-11-26 17:30:00,87.524,9.8575,88.0773573755,12.204,-3.5324999999999998,12.7049664403,75.32,13.39,76.5009444386,132.05,89.424,-8.1525,89.7948496978,12.204,-3.5324999999999998,12.7049664403,77.22,-4.62,77.3580816722,131.85
