Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-11-26 18:00:00,86.7615,9.473,87.277119632,12.2715,-3.707,12.8191872305,74.49,13.18,75.6470257181,132.95,88.6215,-8.567,89.0346210822,12.2715,-3.707,12.8191872305,76.35,-4.86,76.5045233957,132.74
2021-11-26 18:30:00,85.653,8.75,86.0987741434,11.563,-3.4,12.052508826,74.09,12.15,75.0796283955,132.95,87.513,-9.32,88.0078835616,11.563,-3.4,12.052508826,75.95,-5.92,76.1803708313,132.74
2021-11-26 19:00:00,83.677,8.0275,84.0611746602,11.737,-3.3225,12.1982037715,71.94,11.35,72.8298434709,133.05,85.477,-9.8925,86.0475396816,11.737,-3.3225,12.1982037715,73.74,-6.57,74.0321045223,132.84
2021-11-26 19:30:00,80.4825,6.9865,80.7851718356,12.6525,-3.5735,13.1474582525,67.83,10.56,68.6470866097,132.38,82.1525,-10.993500000000001,82.8848013721,12.6525,-3.5735,13.1474582525,69.5,-7.42,69.8949669146,132.18
2021-11-26 20:00:00,78.3755,6.449,78.6403751342,12.9155,-3.691,13.4325582541,65.46,10.14,66.240706518,132.5,79.9955,-11.651,80.8395065624,12.9155,-3.691,13.4325582541,67.08,-7.96,67.5506328616,132.29
2021-11-26 20:30:00,76.3965,5.8045,76.616691605,12.6165,-3.4355,13.0758836221,63.78,9.24,64.4458377244,132.9,77.9665,-12.2255,78.9191863396,12.6165,-3.4355,13.0758836221,65.35,-8.79,65.9385062009,132.7
2021-11-26 21:00:00,73.9655,4.7235,74.1161699125,12.2355,-2.9465,12.5852819794,61.73,7.67,62.2046766731,132.5,75.4855,-13.0965,76.6131778645,12.2355,-2.9465,12.5852819794,63.25,-10.15,64.0592304044,132.29
2021-11-26 21:30:00,70.1385,3.315,70.2167957632,12.9585,-3.085,13.3206586643,57.18,6.4,57.5370524097,131.65,71.5285,-14.705,73.0244023409,12.9585,-3.085,13.3206586643,58.57,-11.62,59.7115508089,131.45
2021-11-26 22:00:00,65.3455,2.207,65.3827593426,12.4455,-3.373,12.8944794098,52.9,5.58,53.1934808036,132.25,66.6055,-15.933,68.4846925908,12.4455,-3.373,12.8944794098,54.16,-12.56,55.5972948982,132.05
2021-11-26 22:30:00,60.4025,0.8575,60.4085864137,12.3025,-3.5925000000000002,12.8163006558,48.1,4.45,48.3054085999,132.64,61.5325,-17.0825,63.8596927843,12.3025,-3.5925000000000002,12.8163006558,49.23,-13.49,51.0448136445,132.43
2021-11-26 23:00:00,56.9505,0.23800000000000002,56.9509973069,12.650500000000001,-3.542,13.1370055283,44.3,3.7800000000000002,44.4609761476,131.81,57.9805,-17.772,60.643073506,12.650500000000001,-3.542,13.1370055283,45.33,-14.23,47.5110702889,131.6
2021-11-26 23:30:00,53.538,-0.24650000000000002,53.5385674654,13.008,-3.4165,13.4491834789,40.53,3.17,40.6537796521,131.95,54.458,-18.9665,57.6662976638,13.008,-3.4165,13.4491834789,41.45,-15.55,44.2708143137,131.75
2021-11-27 00:00:00,50.877,-0.5025000000000001,50.8794814758,13.507,-3.2925,13.9025035605,37.37,2.79,37.474004323,134.63,51.707,-19.0425,55.1020022799,13.507,-3.2925,13.9025035605,38.2,-15.75,41.3195171801,134.42
2021-11-27 00:30:00,50.2825,-0.323,50.2835374178,13.3125,-3.313,13.7185504063,36.97,2.99,37.0907131234,133.93,51.1025,-18.963,54.5074387148,13.3125,-3.313,13.7185504063,37.79,-15.65,40.9024033524,133.72
2021-11-27 01:00:00,51.24,-0.24350000000000002,51.2405785706,13.01,-3.3935,13.4452944278,38.23,3.15,38.3595542206,134.27,52.1,-18.8435,55.4029556274,13.01,-3.3935,13.4452944278,39.09,-15.45,42.0324945727,134.06
2021-11-27 01:30:00,50.2215,-0.405,50.2231329892,11.8215,-3.255,12.2614390367,38.4,2.85,38.5056164734,134.23,51.0915,-19.125,54.5537074565,11.8215,-3.255,12.2614390367,39.27,-15.87,42.3555167599,134.02
2021-11-27 02:00:00,50.106,-0.9590000000000001,50.1151765137,11.796,-2.6790000000000003,12.0963902467,38.31,1.72,38.3485918907,134.61,50.956,-19.809,54.6709284446,11.796,-2.6790000000000003,12.0963902467,39.16,-17.13,42.7427479229,134.39
2021-11-27 02:30:00,47.301,-1.0945,47.3136611482,12.001,-3.1245,12.4010685527,35.3,2.03,35.3583215099,135.05,48.091,-19.9745,52.0742252103,12.001,-3.1245,12.4010685527,36.09,-16.85,39.829770273,134.83
2021-11-27 03:00:00,44.8205,-1.1585,44.835469692,12.3805,-3.8185000000000002,12.9559917606,32.44,2.66,32.5488740205,135.14,45.5205,-20.0185,49.7278218154,12.3805,-3.8185000000000002,12.9559917606,33.14,-16.2,36.8876618939,134.92
2021-11-27 03:30:00,44.113,-1.337,44.1332565986,12.883,-4.027,13.4977189925,31.23,2.69,31.345637655,135.14,44.773,-20.217,49.1258447052,12.883,-4.027,13.4977189925,31.89,-16.19,35.7643425775,134.92
2021-11-27 04:00:00,43.1805,-1.532,43.2076683501,11.8805,-3.692,12.4409462763,31.3,2.16,31.3744418277,135.17,43.8505,-20.472,48.39389563,11.8805,-3.692,12.4409462763,31.97,-16.78,36.1060839749,134.95
2021-11-27 04:30:00,44.9025,-1.5615,44.9296426483,11.8225,-3.2115,12.2509280669,33.08,1.65,33.121124679,135.4,45.6125,-20.5515,50.0286348854,11.8225,-3.2115,12.2509280669,33.79,-17.34,37.9794641879,135.18
2021-11-27 05:00:00,43.1845,-1.3875,43.206784149,10.5145,-3.1575,10.9783658392,32.67,1.77,32.7179125251,135.53,43.8945,-20.2975,48.3602691938,10.5145,-3.1575,10.9783658392,33.38,-17.14,37.5233793787,135.31
2021-11-27 05:30:00,46.245,-1.004,46.2558973646,10.685,-2.594,10.9953654328,35.56,1.5899999999999999,35.5955292137,135.06,47.035,-19.884,51.0652982073,10.685,-2.594,10.9953654328,36.35,-17.29,40.2525353239,134.85
2021-11-27 06:00:00,45.657,-0.7315,45.6628595387,10.507,-3.5115,11.0782526262,35.15,2.7800000000000002,35.259763187,135.06,46.417,-19.4715,50.3356454339,10.507,-3.5115,11.0782526262,35.91,-15.96,39.2969426292,134.85
2021-11-27 06:30:00,47.4825,0.34800000000000003,47.4837752317,10.8125,-4.062,11.5503246816,36.67,4.41,36.9342253202,134.01,48.3125,-18.182,51.6205654778,10.8125,-4.062,11.5503246816,37.5,-14.12,40.0702433234,133.8
2021-11-27 07:00:00,49.957,1.0695000000000001,49.9684468365,10.257,-4.0005,11.0095435532,39.7,5.07,40.0224299612,134.01,50.867,-17.2505,53.7124886712,10.257,-4.0005,11.0095435532,40.61,-13.25,42.7169123416,133.8
2021-11-27 07:30:00,53.672,1.5815000000000001,53.6952951966,10.202,-3.9485,10.9394449699,43.47,5.53,43.820335462,133.33,54.682,-16.4385,57.0994343777,10.202,-3.9485,10.9394449699,44.48,-12.49,46.2003300854,133.11
2021-11-27 08:00:00,56.8285,2.3015,56.8750851824,10.3585,-3.8085,11.036448455,46.47,6.11,46.8699583955,132.15,57.9185,-15.7985,60.034533766,10.3585,-3.8085,11.036448455,47.56,-11.99,49.0480753955,131.94
2021-11-27 08:30:00,60.7975,3.195,60.8813931448,9.9775,-3.575,10.598638179,50.82,6.77,51.2689506427,133.06,62.0075,-15.055,63.8089576882,9.9775,-3.575,10.598638179,52.03,-11.48,53.2814348531,132.85
2021-11-27 09:00:00,64.2175,3.6575,64.3215719063,10.6275,-3.9125,11.3248140161,53.59,7.57,54.1220195484,133.06,65.5075,-14.6225,67.1196697139,10.6275,-3.9125,11.3248140161,54.88,-10.71,55.9152796649,132.85
2021-11-27 09:30:00,66.8645,4.4885,67.0149833433,12.6645,-4.3615,13.3944855258,54.2,8.85,54.9177794526,133.57,68.1645,-13.8515,69.5576244024,12.6645,-4.3615,13.3944855258,55.5,-9.49,56.3055068355,133.36
2021-11-27 10:00:00,68.789,5.7765,69.031112357,26.739,-1.7735,26.7977503393,42.05,7.55,42.7224180027,133.57,69.769,-12.7735,70.9286660191,26.739,-1.7735,26.7977503393,43.03,-11.0,44.4137467458,133.36
2021-11-27 10:30:00,69.7045,6.251,69.9842290895,35.5245,-0.389,35.526629748,34.18,6.64,34.8189890721,134.32,70.4445,-12.419,71.5308265103,35.5245,-0.389,35.526629748,34.92,-12.03,36.9340940054,134.1
2021-11-27 11:00:00,67.907,5.7755,68.1521610021,39.837,-1.8245,39.8787583715,28.07,7.6,29.0806619595,134.63,68.487,-12.8245,69.6773777438,39.837,-1.8245,39.8787583715,28.65,-11.0,30.689126739,134.41
2021-11-27 11:30:00,67.569,5.6185,67.8021924664,41.799,-2.2615,41.860133579,25.77,7.88,26.947862624,135.04,68.079,-13.0615,69.3206536557,41.799,-2.2615,41.860133579,26.28,-10.8,28.4126450722,134.82
2021-11-27 12:00:00,67.14,4.639,67.3000737072,25.97,-4.191,26.3059951532,41.17,8.83,42.106267942,135.04,68.08,-13.941,69.4927181869,25.97,-4.191,26.3059951532,42.11,-9.75,43.2240049047,134.82
2021-11-27 12:30:00,68.7995,4.472,68.944687861,15.9695,-5.378,16.8507511479,52.83,9.85,53.7404075161,134.71,70.0595,-14.028,71.4501107364,15.9695,-5.378,16.8507511479,54.09,-8.65,54.7772817873,134.5
2021-11-27 13:00:00,67.007,4.21,67.139125322,17.637,-6.02,18.6360985456,49.37,10.23,50.4187445302,134.56,68.177,-14.28,69.6564550419,17.637,-6.02,18.6360985456,50.54,-8.26,51.210537978,134.35
2021-11-27 13:30:00,64.0765,3.6425,64.1799474797,16.1365,-6.1375,17.2642850561,47.94,9.78,48.9274156276,134.12,65.2165,-14.7675,66.8675626033,16.1365,-6.1375,17.2642850561,49.08,-8.63,49.8329539562,133.9
2021-11-27 14:00:00,63.268,3.3505000000000003,63.356654538,15.618,-5.7595,16.6461336126,47.65,9.11,48.513035361600004,134.12,64.378,-15.2095,66.1502515056,15.618,-5.7595,16.6461336126,48.76,-9.45,49.6672940676,133.9
2021-11-27 14:30:00,64.6265,3.6790000000000003,64.7311327203,13.8965,-5.181,14.8308959018,50.73,8.86,51.4978883062,134.57,65.8265,-14.911,67.494192515,13.8965,-5.181,14.8308959018,51.93,-9.73,52.8336805457,134.35
2021-11-27 15:00:00,66.0775,3.8125,66.187394287,11.2675,-4.6475,12.1883474064,54.81,8.46,55.4590632809,134.57,67.3975,-14.8075,69.0049640425,11.2675,-4.6475,12.1883474064,56.13,-10.16,57.0421116369,134.35
2021-11-27 15:30:00,68.1165,4.806,68.285834609,26.4865,-0.964,26.504037018,41.63,5.77,42.0279644998,134.69,69.0665,-13.904,70.4521301186,26.4865,-0.964,26.504037018,42.58,-12.94,44.5028089001,134.47
2021-11-27 16:00:00,70.3665,5.9075,70.6140416525,30.7765,0.5575,30.7815489945,39.59,5.35,39.9498510636,134.76,71.2765,-12.9225,72.4384598021,30.7765,0.5575,30.7815489945,40.5,-13.48,42.6844280739,134.54
2021-11-27 16:30:00,73.91,7.0335,74.2439103378,30.17,1.2035,30.1939946388,43.74,5.83,44.1268229085,135.09,74.91,-11.7665,75.8284816032,30.17,1.2035,30.1939946388,44.74,-12.97,46.5820619982,134.86
2021-11-27 17:00:00,78.5145,7.537,78.8754276011,20.9045,0.397,20.9082693987,57.61,7.14,58.0507682981,135.13,79.9145,-10.973,80.6643294105,20.9045,0.397,20.9082693987,59.01,-11.37,60.0953991583,134.91
2021-11-27 17:30:00,80.949,7.529,81.2983790859,6.009,-2.511,6.5125419001000004,74.94,10.04,75.6095575969,133.87,82.839,-10.811,83.541472587,6.009,-2.511,6.5125419001000004,76.83,-8.3,77.2770269873,133.9
2021-11-27 18:00:00,82.4475,8.6355,82.8985049111,27.9375,1.5255,27.9791182223,54.51,7.11,54.9717400125,133.87,83.7675,-9.9045,84.35101171,27.9375,1.5255,27.9791182223,55.83,-11.43,56.9880145294,133.65
2021-11-27 18:30:00,81.7335,8.233,82.1471077473,29.1835,1.683,29.231988664,52.55,6.55,52.9566332011,134.3,82.9935,-10.367,83.6384823586,29.1835,1.683,29.231988664,53.81,-12.05,55.1427112137,134.09
2021-11-27 19:00:00,78.8935,6.8835,79.1932251806,20.8835,-0.10650000000000001,20.8837715583,58.01,6.99,58.4296174898,134.44,80.2935,-11.7465,81.148175608,20.8835,-0.10650000000000001,20.8837715583,59.41,-11.64,60.5395548381,134.22
2021-11-27 19:30:00,75.905,5.5415,76.107011814,7.595,-2.8485,8.1115952346,68.31,8.39,68.8233114577,134.65,77.595,-12.9885,78.6745521579,7.595,-2.8485,8.1115952346,70.0,-10.14,70.7306128914,134.43
2021-11-27 20:00:00,73.5895,4.8575,73.7496428229,7.3895,-2.7425,7.8820058678,66.2,7.6,66.6348257295,134.34,75.2295,-13.2425,76.3861340591,7.3895,-2.7425,7.8820058678,67.84,-10.5,68.6477647123,134.13
2021-11-27 20:30:00,71.434,4.313,71.564085441,6.204,-2.577,6.7179271357,65.23,6.89,65.5928730885,132.65,73.064,-13.907,74.3757537441,6.204,-2.577,6.7179271357,66.86,-11.33,67.8131882454,132.44
2021-11-27 21:00:00,68.261,3.4155,68.3463953786,5.721,-2.5245,6.2532344631,62.54,5.94,62.8214549338,133.06,69.801,-14.9845,71.3912798684,5.721,-2.5245,6.2532344631,64.08,-12.46,65.2801501224,132.85
2021-11-27 21:30:00,65.27,2.561,65.3202236754,5.03,-2.229,5.5017579918,60.24,4.79,60.4301390036,133.74,66.74,-15.589,68.5364466616,5.03,-2.229,5.5017579918,61.71,-13.36,63.139636521,133.53
2021-11-27 22:00:00,62.223,2.1275,62.2593606235,4.233,-2.1625,4.7533877656,57.99,4.29,58.1484668757,132.72,63.633,-16.0425,65.6240847193,4.233,-2.1625,4.7533877656,59.4,-13.88,61.0001180327,132.51
2021-11-27 22:30:00,59.454,1.0815,59.4638357176,5.254,-1.9985,5.6212559317,54.2,3.08,54.2874423785,132.6,60.764,-17.1985,63.1510261061,5.254,-1.9985,5.6212559317,55.51,-15.2,57.5534542838,132.39
2021-11-27 23:00:00,57.628,0.5075000000000001,57.6302346017,7.478,-1.8725,7.7088741234,50.15,2.38,50.2064428136,133.08,58.828,-18.0025,61.5209199399,7.478,-1.8725,7.7088741234,51.35,-16.13,53.8237809894,132.86
2021-11-27 23:30:00,55.1075,0.122,55.107635045,7.4775,-1.6179999999999999,7.6505509769,47.63,1.74,47.6617718932,133.71,56.2275,-18.648,59.2391733589,7.4775,-1.6179999999999999,7.6505509769,48.75,-17.03,51.6389717171,133.5
2021-11-28 00:00:00,53.009,-0.3135,53.0099270255,7.339,-1.6535000000000002,7.5229637278,45.67,1.34,45.68965419,134.78,54.079,-19.0035,57.320775058,7.339,-1.6535000000000002,7.5229637278,46.74,-17.35,49.8562944873,134.56
2021-11-28 00:30:00,52.074,-0.24350000000000002,52.0745693045,8.684,-1.9035000000000002,8.8901725658,43.39,1.6600000000000001,43.4217422497,134.47,53.064,-18.9635,56.350709208,8.684,-1.9035000000000002,8.8901725658,44.38,-17.06,47.5460618769,134.25
2021-11-28 01:00:00,53.672,0.41500000000000004,53.6736043973,6.612,-1.105,6.7036981585,47.06,1.52,47.0845409875,134.51,54.782,-18.155,57.7119705867,6.612,-1.105,6.7036981585,48.17,-17.05,51.0984481173,134.29
2021-11-28 01:30:00,52.275,0.296,52.2758380229,5.295,-0.8240000000000001,5.3587312864,46.98,1.12,46.9933484655,133.97,53.375,-18.374,56.449043402,5.295,-0.8240000000000001,5.3587312864,48.08,-17.55,51.1828965573,133.75
2021-11-28 02:00:00,51.498,-0.008,51.4980006214,5.358,-0.748,5.4099600738,46.14,0.74,46.145933732,134.34,52.568,-18.718,55.8010586638,5.358,-0.748,5.4099600738,47.21,-17.97,50.5144038864,134.11
2021-11-28 02:30:00,50.9255,0.027,50.9255071575,5.3755,-0.643,5.4138202085,45.55,0.67,45.5549272856,134.53,51.9955,-18.793,55.2875109699,5.3755,-0.643,5.4138202085,46.62,-18.15,50.0284608998,134.31
2021-11-28 03:00:00,50.255,0.10550000000000001,50.2551107376,5.265,-0.5045000000000001,5.2891157342,44.99,0.61,44.9941351734,134.9,51.295,-18.7645,54.619442374,5.265,-0.5045000000000001,5.2891157342,46.03,-18.26,49.5195769368,134.68
2021-11-28 03:30:00,50.2215,0.0495,50.2215243944,3.7815000000000003,-0.5205000000000001,3.8171537171,46.44,0.5700000000000001,46.4434979303,135.04,51.3015,-18.8505,54.6551484537,3.7815000000000003,-0.5205000000000001,3.8171537171,47.52,-18.33,50.9326938223,134.81
2021-11-28 04:00:00,49.426,-0.10350000000000001,49.4261083664,3.676,-0.5235000000000001,3.7130887749,45.75,0.42,45.7519278282,135.17,50.486,-19.1635,54.0007030348,3.676,-0.5235000000000001,3.7130887749,46.81,-18.64,50.3847764707,134.95
2021-11-28 04:30:00,48.682,0.17850000000000002,48.6823272477,3.432,-0.5015000000000001,3.468447239,45.25,0.68,45.2551091038,135.9,49.742,-18.8315,53.1873289069,3.432,-0.5015000000000001,3.468447239,46.31,-18.33,49.8056723677,135.67
2021-11-28 05:00:00,48.431,0.1685,48.4312931197,3.781,-0.5715,3.8239473388,44.65,0.74,44.6561317178,135.6,49.461,-18.8715,52.9388707213,3.781,-0.5715,3.8239473388,45.68,-18.3,49.2092714841,135.37
2021-11-28 05:30:00,48.9145,0.242,48.9150986327,3.6145,-0.608,3.6652795596,45.3,0.85,45.3079739119,135.69,49.9645,-18.758,53.3695964408,3.6145,-0.608,3.6652795596,46.35,-18.15,49.7769524981,135.47
2021-11-28 06:00:00,49.54,0.41050000000000003,49.5417007202,2.56,-0.46950000000000003,2.6026967265,46.98,0.88,46.9882410822,135.69,50.64,-18.5795,53.9407769711,2.56,-0.46950000000000003,2.6026967265,48.08,-18.11,51.3776069898,135.47
2021-11-28 06:30:00,52.149,1.4075,52.1679907343,2.749,-0.14250000000000002,2.7526909107,49.4,1.55,49.4243108197,135.69,53.309,-17.4325,56.0869105697,2.749,-0.14250000000000002,2.7526909107,50.56,-17.29,53.4346114424,135.47
2021-11-28 07:00:00,54.847,2.232,54.8923968597,2.307,-0.148,2.3117424164,52.54,2.38,52.5938779707,135.05,56.107,-16.528,58.4907704942,2.307,-0.148,2.3117424164,53.8,-16.38,56.2382823351,134.83
2021-11-28 07:30:00,57.3745,2.906,57.4480468445,2.1445,-0.14400000000000002,2.1493292558,55.23,3.05,55.3141518962,134.86,58.7045,-15.744,60.7790412581,2.1445,-0.14400000000000002,2.1493292558,56.56,-15.6,58.6719149168,134.63
2021-11-28 08:00:00,59.4895,3.449,59.5893968022,2.0995,-0.011,2.0995288162,57.39,3.46,57.494205795,134.41,60.8795,-15.121,62.7292448643,2.0995,-0.011,2.0995288162,58.78,-15.11,60.6910248719,134.19
2021-11-28 08:30:00,64.063,4.2,64.2005293514,2.093,-0.2,2.1025339474,61.97,4.4,62.1260082413,134.21,65.603,-14.37,67.1583986483,2.093,-0.2,2.1025339474,63.51,-14.17,65.0715682922,133.99
2021-11-28 09:00:00,67.7585,4.7155000000000005,67.9223841049,2.7085,-1.1345,2.9365051507,65.05,5.85,65.3125179426,134.21,69.3585,-13.8645,70.7306573029,2.7085,-1.1345,2.9365051507,66.65,-12.73,67.854811178,133.99
2021-11-28 09:30:00,69.811,5.454,70.0237233871,4.171,-1.536,4.4448326178,65.64,6.99,66.0111331519,134.18,71.441,-12.996,72.6134457039,4.171,-1.536,4.4448326178,67.27,-11.46,68.2391713021,133.96
2021-11-28 10:00:00,70.955,5.874,71.1977239875,5.855,-2.206,6.2567931882,65.1,8.08,65.5995152421,134.18,72.555,-12.826,73.6799450393,5.855,-2.206,6.2567931882,66.7,-10.62,67.5401687887,133.96
2021-11-28 10:30:00,70.8845,6.058,71.1428963724,7.1045,-2.402,7.4995682709,63.78,8.46,64.3386353601,135.19,72.4445,-12.452,73.5068560357,7.1045,-2.402,7.4995682709,65.34,-10.05,66.1083814656,134.96
2021-11-28 11:00:00,69.93,5.712,70.1628950657,6.82,-2.478,7.256230702,63.11,8.19,63.6392033263,134.53,71.49,-12.898,72.6441911236,6.82,-2.478,7.256230702,64.67,-10.42,65.5040861321,134.3
2021-11-28 11:30:00,69.585,5.509,69.8027313649,8.555,-3.061,9.0861293189,61.03,8.57,61.6287741238,135.03,71.085,-13.051,72.2731335006,8.555,-3.061,9.0861293189,62.53,-9.99,63.3229895062,134.81
2021-11-28 12:00:00,70.466,5.7925,70.703678916,8.256,-3.1375,8.8320689677,62.21,8.93,62.8476650322,134.84,71.986,-12.7375,73.1042276633,8.256,-3.1375,8.8320689677,63.73,-9.6,64.4489945616,134.62
2021-11-28 12:30:00,71.651,5.814,71.8864966249,9.401,-3.666,10.0905082627,62.25,9.48,62.9677131552,134.66,73.181,-12.666,74.2690131683,9.401,-3.666,10.0905082627,63.78,-9.0,64.4118653666,134.44
2021-11-28 13:00:00,73.2995,6.2245,73.5633135503,8.9195,-3.3455,9.5262715949,64.38,9.57,65.0873973977,134.66,74.8795,-12.2255,75.8709586766,8.9195,-3.3455,9.5262715949,65.96,-8.88,66.5550599128,134.44
2021-11-28 13:30:00,76.231,6.8615,76.5391765258,6.011,-2.0985,6.3667749489,70.22,8.96,70.789335355,134.44,77.971,-11.5885,78.8274709302,6.011,-2.0985,6.3667749489,71.96,-9.49,72.5830675847,134.22
2021-11-28 14:00:00,76.405,6.739,76.7016176231,4.945,-1.8010000000000002,5.2627584022,71.46,8.54,71.9684875484,134.39,78.195,-11.831,79.0849580262,4.945,-1.8010000000000002,5.2627584022,73.25,-10.03,73.9335066124,134.18
2021-11-28 14:30:00,75.572,6.4225,75.8444176604,4.922,-1.9375,5.2896115406,70.65,8.36,71.1428991537,134.75,77.332,-12.1275,78.2771644878,4.922,-1.9375,5.2896115406,72.41,-10.19,73.1234859672,134.54
2021-11-28 15:00:00,75.6875,6.2395,75.9442493972,4.8575,-1.8905,5.2124175293,70.83,8.13,71.2950615401,134.66,77.4575,-12.3105,78.4296673237,4.8575,-1.8905,5.2124175293,72.6,-10.42,73.3439595331,134.45
2021-11-28 15:30:00,76.5925,6.668,76.8822039243,18.5325,0.34800000000000003,18.5357670532,58.06,6.32,58.4029622536,134.54,78.0025,-11.972,78.9158969426,18.5325,0.34800000000000003,18.5357670532,59.47,-12.32,60.7327201762,134.33
2021-11-28 16:00:00,77.9345,7.317,78.2772302732,26.5245,2.477,26.639906705,51.41,4.84,51.6373285521,134.8,79.1645,-11.333,79.9715883877,26.5245,2.477,26.639906705,52.64,-13.81,54.421371721,134.58
2021-11-28 16:30:00,80.2735,7.521,80.625059648,19.4435,1.701,19.5177635309,60.83,5.82,61.1077842832,134.54,81.7535,-10.949,82.4834247789,19.4435,1.701,19.5177635309,62.31,-12.65,63.5811182664,134.32
2021-11-28 17:00:00,83.247,8.4025,83.6699767853,19.357,1.7825000000000002,19.4388979947,63.89,6.62,64.2320519678,134.03,84.827,-9.9575,85.4094358678,19.357,1.7825000000000002,19.4388979947,65.47,-11.74,66.5142729044,133.81
2021-11-28 17:30:00,84.743,9.302,85.2519985279,24.843,3.002,25.0237218055,59.9,6.3,60.2303909999,133.71,86.213,-9.038,86.6854475273,24.843,3.002,25.0237218055,61.37,-12.04,62.5398952669,133.49
2021-11-28 18:00:00,84.2175,9.236,84.7224350585,25.6175,2.956,25.7874822782,58.6,6.28,58.9355444532,133.61,85.6575,-9.124,86.1420610518,25.6175,2.956,25.7874822782,60.04,-12.08,61.2431873762,133.4
2021-11-28 18:30:00,82.4385,8.606,82.8864857395,25.6185,2.936,25.7861908441,56.82,5.67,57.102200483,133.8,83.8085,-9.814,84.3811546985,25.6185,2.936,25.7861908441,58.19,-12.75,59.5704507285,133.58
2021-11-28 19:00:00,81.1635,8.0645,81.5631650471,26.9535,2.6845,27.0868547916,54.21,5.38,54.4763113656,133.8,82.4735,-10.3955,83.1260766697,26.9535,2.6845,27.0868547916,55.52,-13.08,57.0399579242,133.58
2021-11-28 19:30:00,80.445,7.189,80.7655851585,20.885,1.959,20.9766752847,59.56,5.23,59.7891838044,133.9,81.895,-11.421,82.6875460151,20.885,1.959,20.9766752847,61.01,-13.38,62.4599431636,133.69
2021-11-28 20:00:00,78.1205,6.345,78.3777490443,4.7105,-0.615,4.7504773707,73.41,6.96,73.7392005652,134.38,79.9605,-12.185,80.8835940426,4.7105,-0.615,4.7504773707,75.25,-11.57,76.1342721775,134.17
2021-11-28 20:30:00,77.0465,6.4455,77.3156364036,4.5865,-0.5945,4.6248689171,72.46,7.04,72.8011895507,134.38,78.8665,-12.0945,79.7884813272,4.5865,-0.5945,4.6248689171,74.28,-11.5,75.1649412958,134.17
2021-11-28 21:00:00,74.143,5.577,74.3524537457,3.923,-0.483,3.9526216616000003,70.22,6.06,70.4810045331,134.3,75.893,-12.883,76.9786927533,3.923,-0.483,3.9526216616000003,71.97,-12.4,73.0304107889,134.08
2021-11-28 21:30:00,71.427,4.8775,71.5933400202,3.417,-0.35250000000000004,3.4351339494,68.01,5.23,68.2107982654,133.98,73.117,-13.4925,74.3514844859,3.417,-0.35250000000000004,3.4351339494,69.7,-13.14,70.9277773513,133.77
2021-11-28 22:00:00,68.219,4.5775,68.372402819,2.209,-0.10250000000000001,2.211376777,66.01,4.68,66.1756941785,133.51,69.859,-14.0225,71.2524412722,2.209,-0.10250000000000001,2.211376777,67.65,-13.92,69.06727807,133.3
2021-11-28 22:30:00,65.283,3.983,65.4043911217,1.513,0.203,1.5265575652,63.77,3.7800000000000002,63.8819325005,134.26,66.853,-14.827,68.4774673743,1.513,0.203,1.5265575652,65.34,-15.03,67.046375741,134.04
2021-11-28 23:00:00,61.366,3.1835,61.4485201469,1.726,0.12350000000000001,1.7304127398,59.64,3.06,59.7184494105,134.97,62.816,-15.6865,64.7450085972,1.726,0.12350000000000001,1.7304127398,61.09,-15.81,63.1026481219,134.76
2021-11-28 23:30:00,57.882,2.0935,57.9198469115,2.132,0.20350000000000001,2.1416900453,55.75,1.8900000000000001,55.7820275716,135.21,59.232,-16.7765,61.5620075716,2.132,0.20350000000000001,2.1416900453,57.1,-16.98,59.5712212398,134.99
2021-11-29 00:00:00,55.1965,1.528,55.2176456964,2.2865,-0.052000000000000005,2.2870912203,52.91,1.58,52.9335857467,135.21,56.4665,-17.122,59.0053260838,2.2865,-0.052000000000000005,2.2870912203,54.18,-17.07,56.805433719,134.99
2021-11-29 00:30:00,54.486,1.6320000000000001,54.5104358816,1.876,-0.23800000000000002,1.8910367527,52.61,1.87,52.6432236855,134.43,55.746,-17.028,58.2886721413,1.876,-0.23800000000000002,1.8910367527,53.87,-16.79,56.425889448,134.21
2021-11-29 01:00:00,56.668,2.3525,56.7168095034,2.548,-0.2675,2.5620031712999998,54.12,2.62,54.183381216,134.43,57.978,-16.0775,60.1658914191,2.548,-0.2675,2.5620031712999998,55.43,-15.81,57.6406193582,134.21
2021-11-29 01:30:00,55.9265,2.132,55.9671227262,3.1065,-0.198,3.1128035997,52.82,2.33,52.8713655961,133.6,57.1965,-16.328,59.4814525398,3.1065,-0.198,3.1128035997,54.09,-16.13,56.4438216282,133.38
2021-11-29 02:00:00,54.9665,2.0575,55.0049945778,2.3965,0.0275,2.396657777,52.57,2.03,52.6091798073,133.71,56.2265,-16.4525,58.5841621814,2.3965,0.0275,2.396657777,53.83,-16.48,56.2961748256,133.49
2021-11-29 02:30:00,54.6895,2.268,54.736507326,2.3795,0.058,2.3802067662,52.31,2.21,52.3566633773,133.85,55.9395,-16.342,58.2776854744,2.3795,0.058,2.3802067662,53.56,-16.4,56.0145838153,133.63
2021-11-29 03:00:00,54.31,2.0435,54.3484313688,2.13,-0.08650000000000001,2.1317556731,52.18,2.13,52.2234554583,134.25,55.57,-16.5965,57.9954197523,2.13,-0.08650000000000001,2.1317556731,53.44,-16.51,55.9322241646,134.03
2021-11-29 03:30:00,53.536,1.8725,53.5687367058,1.576,0.2625,1.5977115666000001,51.96,1.6099999999999999,51.9849372415,134.23,54.776,-16.7475,57.2790444425,1.576,0.2625,1.5977115666000001,53.2,-17.01,55.8532013407,134.01
2021-11-29 04:00:00,52.9595,1.7875,52.9896574484,1.3995,0.3975,1.4548561785,51.56,1.3900000000000001,51.5787330205,134.23,54.1895,-16.9425,56.7763173911,1.3995,0.3975,1.4548561785,52.79,-17.34,55.5649142895,134.01
2021-11-29 04:30:00,52.955,1.795,52.9854135588,1.245,0.425,1.3155417135,51.71,1.37,51.7281451436,134.51,54.195,-16.925,56.7763476282,1.245,0.425,1.3155417135,52.95,-17.35,55.7200592247,134.28
2021-11-29 05:00:00,53.624,1.9540000000000002,53.6595890033,1.054,0.324,1.1026749294,52.57,1.63,52.5952640453,134.51,54.874,-16.716,57.3635819314,1.054,0.324,1.1026749294,53.82,-17.04,56.4531132888,134.28
2021-11-29 05:30:00,55.5795,2.7385,55.6469244658,1.0195,0.5185000000000001,1.1437755462,54.56,2.22,54.6051462776,134.34,56.8995,-15.8315,59.0608964756,1.0195,0.5185000000000001,1.1437755462,55.88,-16.35,58.2228211271,134.11
2021-11-29 06:00:00,58.547,3.711,58.6644929237,1.007,0.521,1.133794514,57.54,3.19,57.6283584705,134.1,59.947,-14.719,61.7275608622,1.007,0.521,1.133794514,58.94,-15.24,60.8784132513,133.88
2021-11-29 06:30:00,65.6955,6.453,66.0116650998,0.9655,0.453,1.066489217,64.73,6.0,65.0074834154,133.67,67.2955,-11.967,68.3512502391,0.9655,0.453,1.066489217,66.33,-12.42,67.4827778029,133.45
2021-11-29 07:00:00,72.1785,8.8145,72.7147252797,1.9985,0.5445,2.071347991,70.18,8.27,70.6655878062,133.89,73.9285,-9.6355,74.5537790625,1.9985,0.5445,2.071347991,71.93,-10.18,72.6467982777,133.67
2021-11-29 07:30:00,80.0935,12.439,81.0536702639,21.8335,4.029,22.2021297008,58.26,8.41,58.8638743203,134.18,81.5135,-6.051,81.7377836943,21.8335,4.029,22.2021297008,59.68,-10.08,60.5252740597,133.97
2021-11-29 08:00:00,84.175,14.3615,85.3913538202,23.505,4.3915,23.9117188268,60.67,9.97,61.4837360608,134.28,85.665,-4.0385,85.7601405505,23.505,4.3915,23.9117188268,62.16,-8.43,62.7290243827,134.06
2021-11-29 08:30:00,87.26,15.8305,88.6843409529,24.32,3.9405,24.6371658323,62.94,11.89,64.0532255238,134.15,88.81,-2.4495,88.8437738407,24.32,3.9405,24.6371658323,64.49,-6.39,64.8058037524,133.93
2021-11-29 09:00:00,89.163,15.9495,90.5782927596,33.453,3.0095,33.5880975831,55.71,12.94,57.1930738814,133.73,90.523,-2.2005,90.5497417404,33.453,3.0095,33.5880975831,57.07,-5.21,57.3073206493,133.51
2021-11-29 09:30:00,90.9095,16.945,92.4752410932,33.7795,2.855,33.8999357706,57.13,14.09,58.8418643484,133.49,92.2995,-1.155,92.3067263272,33.7795,2.855,33.8999357706,58.52,-4.01,58.657228881,133.27
2021-11-29 10:00:00,90.8555,17.053,92.4420179856,33.8755,2.563,33.9723191621,56.98,14.49,58.793541312,133.25,92.2455,-1.147,92.2526307443,33.8755,2.563,33.9723191621,58.37,-3.71,58.4877850495,133.05
2021-11-29 10:30:00,90.94,16.76,92.4715156143,33.36,2.68,33.4674767498,57.58,14.08,59.2764944982,133.86,92.34,-1.44,92.3512273876,33.36,2.68,33.4674767498,58.98,-4.12,59.1237245106,133.65
2021-11-29 11:00:00,91.9835,17.769,93.6840521821,28.9135,3.089,29.0780398798,63.07,14.68,64.7559055222,133.81,93.5435,-0.501,93.5448416175,28.9135,3.089,29.0780398798,64.63,-3.59,64.7296300005,133.6
2021-11-29 11:30:00,91.3565,17.4285,93.0041004714,25.5165,3.0885,25.7027353505,65.84,14.34,67.383538049,134.19,92.9865,-0.8615,92.9904907208,25.5165,3.0885,25.7027353505,67.47,-3.95,67.5855265571,133.98
2021-11-29 12:00:00,90.3025,17.0085,91.8903181978,27.3125,2.2185,27.4024524176,62.99,14.79,64.7030462961,134.19,91.8625,-1.2615,91.8711613538,27.3125,2.2185,27.4024524176,64.55,-3.48,64.6437382892,133.98
2021-11-29 12:30:00,90.5755,17.0045,92.1578766059,27.9355,2.1845,28.0207815826,62.64,14.82,64.3692628511,134.06,92.1055,-1.2255,92.1136525196,27.9355,2.1845,28.0207815826,64.17,-3.41,64.2605399915,133.85
2021-11-29 13:00:00,90.764,17.1165,92.363836366,26.874,2.1365,26.9587927818,63.89,14.98,65.622652339,134.06,92.344,-1.1235,92.3508342585,26.874,2.1365,26.9587927818,65.47,-3.26,65.5511136442,133.85
2021-11-29 13:30:00,91.02,16.655,92.5312348615,27.0,2.055,27.0780912363,64.02,14.6,65.6636916416,134.41,92.6,-1.685,92.6153293197,27.0,2.055,27.0780912363,65.6,-3.74,65.7065263121,134.19
2021-11-29 14:00:00,89.0615,15.5785,90.4137182318,27.5915,1.8985,27.65673832,61.47,13.68,62.9738302789,134.41,90.5715,-2.7015000000000002,90.6117802192,27.5915,1.8985,27.65673832,62.98,-4.6,63.1477663896,134.19
2021-11-29 14:30:00,88.6575,15.5825,90.0164796718,26.5875,2.1725,26.6761112702,62.07,13.41,63.5020708324,134.07,90.1875,-2.6775,90.2272362566,26.5875,2.1725,26.6761112702,63.6,-4.85,63.7846572461,133.86
2021-11-29 15:00:00,89.2335,15.599,90.5866785088,25.5035,2.509,25.6266188415,63.73,13.09,65.0604411298,134.07,90.8035,-2.551,90.8393263584,25.5035,2.509,25.6266188415,65.3,-5.06,65.495752534,133.86
2021-11-29 15:30:00,90.2375,15.658,91.5859125098,25.7475,2.368,25.8561632933,64.49,13.29,65.8451532005,133.84,91.8275,-2.572,91.8635125621,25.7475,2.368,25.8561632933,66.08,-4.94,66.2643946626,133.63
2021-11-29 16:00:00,92.148,16.036,93.5329204077,25.698,2.846,25.8551140009,66.45,13.19,67.7464286882,133.84,93.788,-2.204,93.8138932142,25.698,2.846,25.8551140009,68.09,-5.05,68.2770137015,133.63
2021-11-29 16:30:00,94.7955,16.725,96.2596096255,24.8355,3.505,25.081608506,69.96,13.22,71.1981039073,133.84,96.5455,-1.595,96.5586743656,24.8355,3.505,25.081608506,71.71,-5.1,71.8911267126,133.63
2021-11-29 17:00:00,97.279,16.509,98.6699088983,25.189,3.449,25.4240304043,72.09,13.06,73.2634404052,134.04,99.079,-1.741,99.0942951032,25.189,3.449,25.4240304043,73.89,-5.19,74.0720473593,133.83
2021-11-29 17:30:00,98.4865,16.0775,99.7901632853,25.4665,3.2675,25.6752639422,73.02,12.81,74.1351232548,133.82,100.3165,-2.1825,100.340238581,25.4665,3.2675,25.6752639422,74.85,-5.45,75.0481512097,133.61
2021-11-29 18:00:00,97.7395,15.618500000000001,98.9795302196,25.5195,3.1685,25.7154481295,72.22,12.45,73.2852706893,133.82,99.5495,-2.7115,99.5864206732,25.5195,3.1685,25.7154481295,74.03,-5.88,74.2631490041,133.61
2021-11-29 18:30:00,96.6735,15.1815,97.8582829632,25.2935,3.5315,25.538845598400002,71.38,11.65,72.3244557532,134.04,98.4635,-3.1685,98.5144670823,25.2935,3.5315,25.538845598400002,73.17,-6.7,73.4761110838,133.83
2021-11-29 19:00:00,94.562,14.698,95.6974558074,25.042,3.648,25.3063167608,69.52,11.05,70.3927048777,134.04,96.292,-3.582,96.3586010069,25.042,3.648,25.3063167608,71.25,-7.23,71.6158879021,133.83
2021-11-29 19:30:00,91.2305,13.253,92.1881019397,26.1405,3.033,26.3158664925,65.09,10.22,65.8874532821,134.02,92.8405,-5.177,92.9847286884,26.1405,3.033,26.3158664925,66.7,-8.21,67.2033786353,133.81
2021-11-29 20:00:00,89.005,12.213,89.839008198,27.375,2.633,27.5013329495,61.63,9.58,62.3701314733,134.02,90.515,-6.457,90.7450167998,27.375,2.633,27.5013329495,63.14,-9.09,63.7909687965,133.81
2021-11-29 20:30:00,84.889,10.1825,85.497518252,17.319,-0.1875,17.3200149322,67.57,10.37,68.361113215,134.98,86.559,-8.2775,86.9538813812,17.319,-0.1875,17.3200149322,69.24,-8.09,69.7110156288,134.76
2021-11-29 21:00:00,81.5645,9.0395,82.0638789024,14.7645,-0.6605000000000001,14.7792665752,66.8,9.7,67.50059259,134.24,83.2245,-9.2605,83.7381290721,14.7645,-0.6605000000000001,14.7792665752,68.46,-8.6,68.9980550451,134.03
2021-11-29 21:30:00,78.553,8.321,78.9924860351,6.583,-1.149,6.6825212308,71.97,9.47,72.5903698847,133.62,80.343,-9.969,80.9591169048,6.583,-1.149,6.6825212308,73.76,-8.82,74.2854629117,133.4
2021-11-29 22:00:00,72.3325,6.674,72.6397469176,5.8125,-1.9460000000000002,6.1296062068,66.52,8.62,67.0761865344,133.65,73.9725,-11.736,74.8976932372,5.8125,-1.9460000000000002,6.1296062068,68.16,-9.79,68.8594924466,133.44
2021-11-29 22:30:00,67.0175,5.059,67.2081750031,7.7475000000000005,-2.311,8.0848300693,59.27,7.37,59.7264581237,134.85,68.4575,-13.621,69.7994337173,7.7475000000000005,-2.311,8.0848300693,60.71,-11.31,61.7545156244,134.64
2021-11-29 23:00:00,62.0435,3.926,62.1675909799,9.0535,-2.734,9.4573050205,52.99,6.66,53.4068881325,134.85,63.2935,-14.574,64.94973917,9.0535,-2.734,9.4573050205,54.24,-11.84,55.5172333605,134.64
2021-11-29 23:30:00,58.1625,3.219,58.2515095706,9.3125,-2.841,9.7362178103,48.85,6.06,49.2244461625,134.12,59.3225,-15.211,61.2415996464,9.3125,-2.841,9.7362178103,50.01,-12.37,51.5171524834,133.9
2021-11-30 00:00:00,56.0175,2.6245000000000003,56.078947088,9.2575,-2.5355,9.5984408369,46.76,5.16,47.0438433804,133.7,57.1175,-15.8155,59.2666756829,9.2575,-2.5355,9.5984408369,47.86,-13.28,49.6682796159,133.49
2021-11-30 00:30:00,54.1275,2.379,54.1797554189,9.5975,-2.681,9.9649268562,44.53,5.06,44.8165650179,133.76,55.1575,-15.791,57.3733865764,9.5975,-2.681,9.9649268562,45.56,-13.11,47.4087091155,133.55
2021-11-30 01:00:00,55.2555,2.529,55.3133448749,9.6155,-2.9210000000000003,10.0493821327,45.64,5.45,45.964248063,132.75,56.3255,-15.341,58.3772920856,9.6155,-2.9210000000000003,10.0493821327,46.71,-12.42,48.3330166656,132.53
2021-11-30 01:30:00,53.99,2.2845,54.0383108567,10.16,-3.4955,10.7444925543,43.83,5.78,44.2094707048,131.65,55.0,-15.5855,57.1656173784,10.16,-3.4955,10.7444925543,44.84,-12.09,46.4412930483,131.44
2021-11-30 02:00:00,52.989,2.152,53.0326807261,10.859,-3.548,11.4239303657,42.13,5.7,42.5138436277,131.7,53.959,-15.868,56.2438183714,10.859,-3.548,11.4239303657,43.1,-12.32,44.8262467757,131.49
2021-11-30 02:30:00,51.9435,1.9515,51.980145676,12.0035,-3.7885,12.5871658645,39.94,5.74,40.3503556366,132.29,52.8535,-16.1885,55.277119991,12.0035,-3.7885,12.5871658645,40.85,-12.4,42.6905434493,132.08
2021-11-30 03:00:00,51.8665,1.935,51.9025822792,12.3265,-3.6950000000000003,12.8683964522,39.54,5.63,39.9388094465,132.67,52.7465,-16.425,55.244672931,12.3265,-3.6950000000000003,12.8683964522,40.42,-12.73,42.3772261952,132.46
2021-11-30 03:30:00,52.004,1.682,52.0311939129,12.444,-3.158,12.8384617459,39.56,4.84,39.8549771045,133.24,52.904,-16.848,55.5219625013,12.444,-3.158,12.8384617459,40.46,-13.69,42.7133199365,133.02
2021-11-30 04:00:00,51.1295,1.937,51.1661776885,11.7895,-3.083,12.1859426902,39.34,5.02,39.6589964573,134.1,51.9995,-16.763,54.634660878,11.7895,-3.083,12.1859426902,40.21,-13.68,42.4733622404,133.89
2021-11-30 04:30:00,50.634,1.9235000000000002,50.6705220839,11.634,-3.2465,12.0784816202,39.0,5.17,39.3411857981,134.54,51.514,-16.7265,54.1614992245,11.634,-3.2465,12.0784816202,39.88,-13.48,42.0966126903,134.32
2021-11-30 05:00:00,51.5555,2.1575,51.6006238964,11.7855,-2.9825,12.1570274533,39.77,5.14,40.1007792942,134.54,52.4655,-16.4325,54.9786844741,11.7855,-2.9825,12.1570274533,40.68,-13.45,42.8458271014,134.32
2021-11-30 05:30:00,53.6945,2.7925,53.7670660023,11.2645,-2.9075,11.6336802646,42.43,5.7,42.8111539204,134.34,54.6645,-15.6975,56.873711559,11.2645,-2.9075,11.6336802646,43.4,-12.79,45.2453765594,134.13
2021-11-30 06:00:00,56.4625,3.4275,56.5664358299,10.1825,-2.7325,10.5427635134,46.28,6.16,46.6881569566,134.02,57.5425,-14.9625,59.4559981205,10.1825,-2.7325,10.5427635134,47.36,-12.23,48.9136228468,133.8
2021-11-30 06:30:00,62.3865,5.83,62.658313752,9.5965,-2.8,9.996640048,52.79,8.63,53.4907562108,133.8,63.6365,-12.4,64.8333566326,9.5965,-2.8,9.996640048,54.04,-9.6,54.8860783806,133.59
2021-11-30 07:00:00,67.934,7.9035,68.3922047331,9.914,-3.1365,10.3983185299,58.02,11.04,59.061002362,133.35,69.344,-10.6265,70.1534948399,9.914,-3.1365,10.3983185299,59.43,-7.49,59.9001252086,133.14
2021-11-30 07:30:00,74.285,10.3055,74.9964302834,9.655,-3.4245,10.2443264908,64.63,13.73,66.072307361,134.66,75.885,-7.8545,76.2904082782,9.655,-3.4245,10.2443264908,66.23,-4.43,66.3779918346,134.44
2021-11-30 08:00:00,76.854,11.6905,77.738054428,9.364,-3.7995,10.1054785265,67.49,15.49,69.2447846412,133.51,78.514,-6.3095,78.7671123392,9.364,-3.7995,10.1054785265,69.15,-2.51,69.1955388735,133.3
2021-11-30 08:30:00,79.0875,12.8575,80.1258258148,9.5375,-3.8025,10.2675660456,69.55,16.66,71.5175370102,133.15,80.8175,-5.0025,80.9721761626,9.5375,-3.8025,10.2675660456,71.28,-1.2,71.2901002945,132.94
2021-11-30 09:00:00,81.3075,13.408,82.4056067282,10.7975,-3.782,11.440696231,70.51,17.19,72.5751761968,132.84,83.0575,-4.392,83.1735412872,10.7975,-3.782,11.440696231,72.26,-0.61,72.2625746843,132.64
2021-11-30 09:30:00,81.806,13.1405,82.8546581445,12.346,-4.5895,13.1714549785,69.46,17.73,71.6871292493,132.73,83.536,-4.6495,83.6652923634,12.346,-4.5895,13.1714549785,71.19,-0.06,71.1900252844,132.53
2021-11-30 10:00:00,81.3655,13.2685,82.4402673607,12.6455,-4.8415,13.5406348633,68.72,18.11,71.066240227,132.66,83.0655,-4.5015,83.1873836137,12.6455,-4.8415,13.5406348633,70.42,0.34,70.4208207848,132.46
2021-11-30 10:30:00,81.474,12.917,82.4915848132,12.274000000000001,-4.413,13.0432221863,69.2,17.33,71.337009329,132.7,83.194,-4.9030000000000005,83.3383527855,12.274000000000001,-4.413,13.0432221863,70.92,-0.49,70.9216927322,132.5
2021-11-30 11:00:00,81.8475,13.9955,83.0354579472,10.9775,-4.3045,11.7912775601,70.87,18.3,73.1945824498,133.01,83.6175,-3.8145,83.7044605532,10.9775,-4.3045,11.7912775601,72.64,0.49,72.6416526519,132.79
2021-11-30 11:30:00,81.1685,13.7695,82.3281514581,11.0685,-4.5504999999999995,11.9674033316,70.1,18.32,72.4543470055,132.67,82.9085,-4.0005,83.0049599271,11.0685,-4.5504999999999995,11.9674033316,71.84,0.55,71.8421053422,132.47
2021-11-30 12:00:00,80.7155,14.1205,81.9413232777,11.5355,-4.6995000000000005,12.4560451388,69.18,18.82,71.6942452363,132.67,82.4255,-3.6095,82.5044940624,11.5355,-4.6995000000000005,12.4560451388,70.89,1.09,70.8983793891,132.47
2021-11-30 12:30:00,81.835,14.6405,83.1342977672,10.815,-4.3895,11.6718436954,71.02,19.03,73.5253786117,132.73,83.605,-3.0995,83.6624343732,10.815,-4.3895,11.6718436954,72.79,1.29,72.801429931,132.53
2021-11-30 13:00:00,81.069,14.1585,82.2960866825,11.879,-4.7115,12.7792360198,69.19,18.87,71.7170342387,132.63,82.779,-3.6115,82.857744196,11.879,-4.7115,12.7792360198,70.9,1.1,70.9085326318,132.42
2021-11-30 13:30:00,79.569,13.3985,80.6891911178,10.449,-4.5015,11.3773943963,69.12,17.9,71.4001708681,132.92,81.299,-4.4315,81.4196879953,10.449,-4.5015,11.3773943963,70.85,0.07,70.8500345801,132.72
2021-11-30 14:00:00,78.8885,13.0795,79.9654222305,24.4885,-1.6005,24.5407463721,54.4,14.68,56.3459173321,132.92,80.1785,-5.0405,80.3367817534,24.4885,-1.6005,24.5407463721,55.69,-3.44,55.796144132,132.72
2021-11-30 14:30:00,79.562,14.1705,80.8140762136,35.372,-0.2695,35.3730266481,44.19,14.44,46.4894579448,133.76,80.592,-3.9695,80.6896981916,35.372,-0.2695,35.3730266481,45.22,-3.7,45.3711185668,133.55
2021-11-30 15:00:00,80.571,14.803,81.9195632923,33.641,0.333,33.6426480825,46.93,14.47,49.1101394826,133.71,81.661,-3.337,81.7291532441,33.641,0.333,33.6426480825,48.02,-3.67,48.1600384136,133.5
2021-11-30 15:30:00,81.4515,14.26,82.6903528367,19.5115,-0.97,19.535596542,61.94,15.23,63.7849237673,133.58,82.9715,-3.8,83.0584722485,19.5115,-0.97,19.535596542,63.46,-2.83,63.5230706122,133.37
2021-11-30 16:00:00,82.7155,13.755,83.8513802227,9.0055,-3.465,9.6491064483,73.71,17.22,75.6947323134,133.41,84.5455,-4.115,84.6455834362,9.0055,-3.465,9.6491064483,75.54,-0.65,75.5427964799,133.21
2021-11-30 16:30:00,85.376,13.978,86.5126919012,24.996,-0.752,25.0073093315,60.38,14.73,62.1507626663,133.44,86.856,-4.102,86.9528098453,24.996,-0.752,25.0073093315,61.86,-3.35,61.9506424503,133.24
2021-11-30 17:00:00,88.3805,14.1365,89.5039295925,31.9305,0.7465,31.9392249828,56.45,13.39,58.0163304596,133.44,89.7505,-4.0135,89.8401938583,31.9305,0.7465,31.9392249828,57.82,-4.76,58.01560135,133.24
2021-11-30 17:30:00,89.669,12.9605,90.6007953676,27.229,-0.1595,27.2294671496,62.44,13.12,63.8035108752,133.44,91.189,-5.1595,91.334846369,27.229,-0.1595,27.2294671496,63.96,-5.0,64.1551369728,133.24
2021-11-30 18:00:00,89.775,12.1555,90.5941874805,24.665,-0.35450000000000004,24.6675474105,65.11,12.51,66.3009215622,133.34,91.375,-6.0445,91.5747050514,24.665,-0.35450000000000004,24.6675474105,66.71,-5.69,66.9522232641,133.12
2021-11-30 18:30:00,88.977,11.42,89.7068722507,11.457,-2.08,11.6442796686,77.52,13.5,78.6867231495,133.56,90.927,-6.71,91.1742476196,11.457,-2.08,11.6442796686,79.47,-4.63,79.6047599079,133.35
2021-11-30 19:00:00,86.698,10.789,87.3667312253,10.538,-3.3609999999999998,11.061001989,76.16,14.15,77.4633339071,133.36,88.588,-7.351,88.892468438,10.538,-3.3609999999999998,11.061001989,78.05,-3.99,78.151920002,133.15
2021-11-30 19:30:00,84.6475,9.771,85.20957515,12.7575,-3.949,13.3547147948,71.89,13.72,73.1875023484,133.63,86.4275,-8.399000000000001,86.8346472167,12.7575,-3.949,13.3547147948,73.67,-4.45,73.8042776538,133.42
2021-11-30 20:00:00,82.5495,9.598,83.1056048305,12.6995,-4.402,13.4407925455,69.85,14.0,71.2391921627,133.63,84.2795,-8.602,84.7173448843,12.6995,-4.402,13.4407925455,71.58,-4.2,71.7031129031,133.42
2021-11-30 20:30:00,79.441,9.1095,79.9615874733,13.071,-4.5605,13.8437423138,66.37,13.67,67.7631596076,133.85,81.071,-9.1805,81.5891452416,13.071,-4.5605,13.8437423138,68.0,-4.62,68.1567634208,133.63
2021-11-30 21:00:00,76.473,8.7105,76.9674771527,13.183,-4.5395,13.942688021,63.29,13.25,64.6620955429,134.04,78.013,-9.5795,78.5989503063,13.183,-4.5395,13.942688021,64.83,-5.04,65.025614184,133.82
2021-11-30 21:30:00,71.887,7.0425,72.2311399277,13.197,-4.5075,13.945550016,58.69,11.55,59.8157052955,133.92,73.307,-11.4775,74.2000623669,13.197,-4.5075,13.945550016,60.11,-6.97,60.5127507225,133.71
2021-11-30 22:00:00,67.1605,5.4030000000000005,67.3774826574,13.0605,-4.3870000000000005,13.7776060783,54.1,9.79,54.9786695001,134.74,68.4405,-13.137,69.6899046437,13.0605,-4.3870000000000005,13.7776060783,55.38,-8.75,56.0669858295,134.53
2021-11-30 22:30:00,63.494,4.777,63.6734463101,12.484,-4.043,13.1223513518,51.01,8.82,51.7669054513,134.61,64.694,-13.783,66.1459350603,12.484,-4.043,13.1223513518,52.21,-9.74,53.1107493828,134.4
2021-11-30 23:00:00,58.354,4.198,58.5048076657,12.674,-4.422,13.4232767982,45.68,8.62,46.4862001028,134.51,59.414,-14.352,61.1228541546,12.674,-4.422,13.4232767982,46.74,-9.93,47.7831821879,134.3
2021-11-30 23:30:00,54.374,3.325,54.4755679273,12.684,-4.315,13.3978759884,41.69,7.64,42.3842624095,134.41,55.334,-15.075,57.3507382777,12.684,-4.315,13.3978759884,42.65,-10.76,43.9863626594,134.19
2021-12-01 00:00:00,51.5815,2.9115,51.6636039635,12.5515,-4.0885,13.2006054596,39.03,7.0,39.6527540027,134.01,52.4615,-15.3585,54.663447609,12.5515,-4.0885,13.2006054596,39.91,-11.27,41.4707246139,133.79
2021-12-01 00:30:00,51.1015,2.773,51.1766824955,13.0215,-4.117,13.6568353307,38.08,6.89,38.6983009963,133.4,51.9515,-15.397,54.1851082979,13.0215,-4.117,13.6568353307,38.93,-11.28,40.5312632421,133.19
2021-12-01 01:00:00,52.584,2.9865,52.6687406177,12.904,-4.1635,13.559054106,39.68,7.15,40.319038927,132.96,53.494,-14.9635,55.5474064944,12.904,-4.1635,13.559054106,40.59,-10.8,42.002239226,132.75
2021-12-01 01:30:00,51.736,2.706,51.8067189851,12.596,-4.214,13.2822065938,39.14,6.92,39.7470250459,132.16,52.636,-15.234,54.7961974228,12.596,-4.214,13.2822065938,40.04,-11.02,41.5288092774,131.96
2021-12-01 02:00:00,50.7235,2.435,50.7819128948,13.1635,-4.205,13.818818952800001,37.56,6.64,38.1424068459,132.16,51.5635,-15.875,53.9519245,13.1635,-4.205,13.818818952800001,38.4,-11.67,40.134136343,131.96
2021-12-01 02:30:00,50.048,2.394,50.1052246777,12.968,-4.106,13.6025093273,37.08,6.5,37.6454034379,133.53,50.868,-16.036,53.33579211,12.968,-4.106,13.6025093273,37.9,-11.93,39.7332971197,133.32
2021-12-01 03:00:00,49.572,2.2485,49.6229678299,12.992,-4.0415,13.6060937175,36.58,6.29,37.1168492736,133.92,50.392,-16.2615,52.9508266815,12.992,-4.0415,13.6060937175,37.4,-12.22,39.3457545359,133.72
2021-12-01 03:30:00,48.7295,2.05,48.772601635,12.4795,-3.7800000000000002,13.0394141069,36.25,5.83,36.7158194788,134.26,49.5295,-16.38,52.1677656245,12.4795,-3.7800000000000002,13.0394141069,37.05,-12.6,39.1339047375,134.05
2021-12-01 04:00:00,47.962,1.9435,48.001360775,12.922,-3.8365,13.4794961423,35.04,5.78,35.5135185528,133.7,48.742,-16.4165,51.4323248186,12.922,-3.8365,13.4794961423,35.82,-12.58,37.9648363621,133.5
2021-12-01 04:30:00,47.936,2.091,47.9815837275,12.606,-3.939,13.2070798059,35.33,6.03,35.8408956361,133.44,48.716,-16.269,51.3607731348,12.606,-3.939,13.2070798059,36.11,-12.33,38.1570570144,133.24
2021-12-01 05:00:00,48.858,2.007,48.8992046254,12.748,-3.683,13.2693629463,36.11,5.69,36.5555495103,133.51,49.658,-16.373,52.287590239,12.748,-3.683,13.2693629463,36.91,-12.69,39.0305546976,133.3
2021-12-01 05:30:00,50.1885,2.4275,50.2471719453,12.5085,-3.9525,13.1181107062,37.68,6.38,38.2163158873,133.14,51.0385,-15.7925,53.4259444325,12.5085,-3.9525,13.1181107062,38.53,-11.84,40.308144338299996,132.93
2021-12-01 06:00:00,53.2485,3.32,53.3518992375,12.4385,-3.81,13.0089347085,40.81,7.13,41.4281667468,133.14,54.1685,-15.01,56.20966547,12.4385,-3.81,13.0089347085,41.73,-11.2,43.2068617236,132.93
2021-12-01 06:30:00,59.4975,5.61,59.7613972916,12.3375,-3.84,12.9212811381,47.16,9.45,48.0974853813,133.5,60.6075,-12.83,61.9506090063,12.3375,-3.84,12.9212811381,48.27,-8.99,49.1000305499,133.29
2021-12-01 07:00:00,66.1025,7.4765,66.5239698041,12.4325,-3.8235,13.0071598937,53.67,11.3,54.8466854058,134.12,67.3925,-10.9435,68.2752462354,12.4325,-3.8235,13.0071598937,54.96,-7.12,55.4192746254,133.9
2021-12-01 07:30:00,72.463,9.816,73.1248263246,12.153,-4.094,12.8240494774,60.31,13.91,61.8933292044,134.24,73.933,-7.994,74.3639195107,12.153,-4.094,12.8240494774,61.78,-3.9,61.9029756958,134.03
2021-12-01 08:00:00,74.851,10.9885,75.6532836911,11.821,-4.3515,12.596491307099999,63.03,15.34,64.8698427623,132.15,76.421,-6.8515,76.7275197908,11.821,-4.3515,12.596491307099999,64.6,-2.5,64.6483565143,131.94
2021-12-01 08:30:00,77.7705,12.67,78.7958093445,11.2105,-4.26,11.9926189904,66.56,16.93,68.6793891936,132.52,79.4105,-5.0,79.5677542114,11.2105,-4.26,11.9926189904,68.2,-0.74,68.2040145446,132.31
2021-12-01 09:00:00,79.575,12.867,80.6085622871,11.135,-4.543,12.0260997002,68.44,17.41,70.6196976771,132.0,81.275,-4.853,81.4197594813,11.135,-4.543,12.0260997002,70.14,-0.31,70.1406850551,131.79
2021-12-01 09:30:00,80.973,13.3615,82.0679987038,11.403,-4.8585,12.3948953707,69.57,18.22,71.9162937032,132.47,82.703,-4.2485,82.812052029,11.403,-4.8585,12.3948953707,71.3,0.61,71.3026093492,132.27
2021-12-01 10:00:00,80.606,13.474,81.7243899457,12.696,-5.326,13.7678862575,67.91,18.8,70.464232771,132.02,82.296,-4.156,82.4008734905,12.696,-5.326,13.7678862575,69.6,1.17,69.6098333571,131.81
2021-12-01 10:30:00,80.484,13.4485,81.5998554426,12.234,-5.3515,13.3532508495,68.25,18.8,70.7919663521,132.12,82.174,-4.3115,82.2870300123,12.234,-5.3515,13.3532508495,69.94,1.04,69.9477319146,131.92
2021-12-01 11:00:00,80.6835,13.624,81.8256716945,13.1435,-5.606,14.2891157267,67.54,19.23,70.224244389,132.71,82.3535,-4.106,82.4557954194,13.1435,-5.606,14.2891157267,69.21,1.5,69.2262529681,132.5
2021-12-01 11:30:00,80.461,13.314,81.5551047881,14.091,-5.396,15.0888401476,66.37,18.71,68.9568053204,132.68,82.101,-4.466,82.2223774711,14.091,-5.396,15.0888401476,68.01,0.93,68.0163583265,132.47
2021-12-01 12:00:00,79.6055,13.266,80.7032984843,15.4255,-5.7940000000000005,16.4777573186,64.18,19.06,66.9503995507,132.68,81.1855,-4.494,81.3097869032,15.4255,-5.7940000000000005,16.4777573186,65.76,1.3,65.7728485015,132.47
2021-12-01 12:30:00,80.2375,13.1395,81.3062289526,15.1975,-4.0905,15.7383670214,65.04,17.23,67.2835381055,132.52,81.8375,-4.6405,81.9689614824,15.1975,-4.0905,15.7383670214,66.64,-0.55,66.6422696192,132.31
2021-12-01 13:00:00,81.8505,13.1035,82.8927382978,12.4005,-3.6865,12.93687298,69.45,16.79,71.4507284777,132.52,83.5805,-4.6765,83.711227637,12.4005,-3.6865,12.93687298,71.18,-0.99,71.1868843257,132.31
2021-12-01 13:30:00,80.9925,13.0065,82.0302023556,11.9625,-3.7935,12.5495835987,69.03,16.8,71.0449217045,132.48,82.6925,-4.8235,82.8330592729,11.9625,-3.7935,12.5495835987,70.73,-1.03,70.737499249,132.27
