Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-01 14:00:00,78.162,12.2055,79.1092439241,11.162,-4.2245,11.9346824109,67.0,16.43,68.9851063636,132.6,79.832,-5.6445,80.0312976544,11.162,-4.2245,11.9346824109,68.67,-1.42,68.6846802424,132.39
2021-12-01 14:30:00,80.2645,11.947,81.1487570407,10.3545,-4.163,11.1600286402,69.91,16.11,71.7421786678,132.73,82.0045,-5.913,82.2174044181,10.3545,-4.163,11.1600286402,71.65,-1.75,71.6713680628,132.52
2021-12-01 15:00:00,80.641,12.3635,81.5832520389,10.351,-3.6365,10.971204731,70.29,16.0,72.0880302131,132.73,82.391,-5.5565,82.5781543342,10.351,-3.6365,10.971204731,72.04,-1.92,72.0655812438,132.52
2021-12-01 15:30:00,82.0765,12.667,83.0482073332,8.6565,-3.273,9.2545946021,73.42,15.94,75.1304199376,132.95,83.9065,-5.293,84.0732810782,8.6565,-3.273,9.2545946021,75.25,-2.02,75.2771074099,132.74
2021-12-01 16:00:00,84.088,12.5685,85.0221085145,9.008,-2.7115,9.407247007,75.08,15.28,76.6190890053,133.14,85.958,-5.3215,86.1225645592,9.008,-2.7115,9.407247007,76.95,-2.61,76.9942504347,132.93
2021-12-01 16:30:00,87.849,13.297,88.8496314567,16.049,-1.423,16.1119623262,71.8,14.72,73.2933721424,132.84,89.639,-4.603,89.7571051784,16.049,-1.423,16.1119623262,73.59,-3.18,73.6586756601,132.63
2021-12-01 17:00:00,91.558,13.776,92.5885821254,31.728,1.546,31.7656433903,59.83,12.23,61.0671908638,132.65,93.018,-4.454,93.1245748447,31.728,1.546,31.7656433903,61.29,-6.0,61.5829854749,132.44
2021-12-01 17:30:00,93.15,13.2585,94.0888427086,25.15,1.2985,25.1834986102,68.0,11.96,69.0437658301,133.65,94.84,-4.9315,94.9681277706,25.15,1.2985,25.1834986102,69.69,-6.23,69.967914075,133.44
2021-12-01 18:00:00,92.027,13.15,92.9617729446,30.576999999999998,1.65,30.6214863944,61.45,11.5,62.5168177373,133.54,93.527,-5.2,93.6714456438,30.576999999999998,1.65,30.6214863944,62.95,-6.85,63.3215997903,133.33
2021-12-01 18:30:00,92.944,12.993500000000001,93.8478458903,31.034,2.2935,31.1186326539,61.91,10.7,62.8278449416,133.96,94.454,-5.3965,94.6080352203,31.034,2.2935,31.1186326539,63.42,-7.69,63.8845247302,133.75
2021-12-01 19:00:00,94.3165,13.098,95.2216350219,30.6465,2.7880000000000003,30.7730548735,63.67,10.31,64.4993410819,134.05,95.8765,-5.432,96.0302550046,30.6465,2.7880000000000003,30.7730548735,65.23,-8.22,65.7458842818,133.84
2021-12-01 19:30:00,89.3915,13.063,90.3409222958,37.1315,2.263,37.2003959824,52.26,10.8,53.3642914316,134.56,90.6415,-5.357,90.799663938,37.1315,2.263,37.2003959824,53.51,-7.62,54.0498334873,134.34
2021-12-01 20:00:00,87.654,11.995,88.4709203128,32.184,2.295,32.2657230045,55.47,9.7,56.311729684,134.24,89.004,-6.545,89.2443221779,32.184,2.295,32.2657230045,56.82,-8.84,57.503547716599996,134.03
2021-12-01 20:30:00,85.6865,10.888,86.3754874154,5.7265,-0.342,5.7367034305,79.96,11.23,80.7447490553,134.58,87.7065,-7.592,88.0344739647,5.7265,-0.342,5.7367034305,81.98,-7.25,82.2999568651,134.37
2021-12-01 21:00:00,81.2235,9.195,81.7423083675,4.4635,-0.645,4.5098622207,76.76,9.84,77.3881334573,134.42,83.1535,-9.165,83.6570486406,4.4635,-0.645,4.5098622207,78.69,-8.52,79.149898926,134.21
2021-12-01 21:30:00,79.0475,9.2095,79.5821722907,3.7475,-0.48050000000000004,3.7781789926,75.3,9.69,75.9209200418,133.86,80.9275,-9.2305,81.452209218,3.7475,-0.48050000000000004,3.7781789926,77.18,-8.75,77.6744159939,133.65
2021-12-01 22:00:00,75.1995,8.047,75.6288239314,3.3895,-0.343,3.4068107153,71.81,8.39,72.2984660971,134.12,76.9895,-10.113,77.6508588443,3.3895,-0.343,3.4068107153,73.6,-9.77,74.2456254604,133.91
2021-12-01 22:30:00,71.4875,6.916,71.8212622574,3.8375,-0.424,3.8608525289,67.65,7.34,68.0470285905,133.01,73.1675,-11.404,74.0508897465,3.8375,-0.424,3.8608525289,69.33,-10.98,70.194083084,132.8
2021-12-01 23:00:00,66.7805,5.492,67.0059493198,5.6505,-0.898,5.7214119105,61.13,6.39,61.4630702129,133.5,68.2805,-13.088,69.5235386344,5.6505,-0.898,5.7214119105,62.63,-12.19,63.8052740767,133.28
2021-12-01 23:30:00,62.487,4.3455,62.6379161471,6.927,-0.9645,6.99382508,55.56,5.31,55.8131678012,134.37,63.847,-13.9345,65.34990206,6.927,-0.9645,6.99382508,56.92,-12.97,58.3789970794,134.16
2021-12-02 00:00:00,59.934,3.906,60.0611454436,6.224,-0.794,6.2744411703,53.71,4.7,53.9152492343,133.18,61.224,-14.394,62.8932859056,6.224,-0.794,6.2744411703,55.0,-13.6,56.6565088935,132.97
2021-12-02 00:30:00,58.5975,3.926,58.7288726458,4.6975,-0.8140000000000001,4.7675048242999996,53.9,4.74,54.1080178901,133.18,59.9075,-14.344,61.6008026916,4.6975,-0.8140000000000001,4.7675048242999996,55.21,-13.53,56.8436891836,132.97
2021-12-02 01:00:00,60.7775,4.1835,60.9213113656,5.3275,-0.4965,5.350585809,55.45,4.68,55.6471463779,133.08,62.1275,-13.9365,63.6714401321,5.3275,-0.4965,5.350585809,56.8,-13.44,58.368429823,132.86
2021-12-02 01:30:00,59.8835,4.092,60.0231458377,4.4535,-0.468,4.4780225826,55.43,4.5600000000000005,55.6172500219,132.59,61.2235,-14.208,62.8504909786,4.4535,-0.468,4.4780225826,56.77,-13.74,58.4090789176,132.37
2021-12-02 02:00:00,59.059,4.1845,59.2070563468,4.289,-0.5455,4.3235507688,54.77,4.73,54.9738646995,133.2,60.399,-14.1155,62.0264987022,4.289,-0.5455,4.3235507688,56.11,-13.57,57.7276103784,132.98
2021-12-02 02:30:00,57.9055,4.054,58.0472380588,3.6455,-0.786,3.7292715441,54.26,4.84,54.4754366664,133.2,59.2255,-14.296,60.9264759054,3.6455,-0.786,3.7292715441,55.58,-13.51,57.1983959565,132.98
2021-12-02 03:00:00,57.42,3.8195,57.5468937498,3.23,-0.8105,3.3301366714,54.19,4.63,54.3874342105,133.36,58.72,-14.5705,60.5007261961,3.23,-0.8105,3.3301366714,55.49,-13.76,57.170601711,133.15
2021-12-02 03:30:00,56.3965,3.3215,56.494226028,3.9765,-1.2185,4.159001623,52.42,4.54,52.6162332365,133.57,57.6565,-15.3185,59.6567551456,3.9765,-1.2185,4.159001623,53.68,-14.1,55.5009225149,133.35
2021-12-02 04:00:00,55.748,3.2135,55.8405416006,3.618,-1.0465,3.7663093673,52.13,4.26,52.3037713745,134.54,56.998,-15.4465,59.0539276107,3.618,-1.0465,3.7663093673,53.38,-14.4,55.2881940381,134.32
2021-12-02 04:30:00,55.061,2.944,55.139648684,4.221,-1.146,4.3738034935,50.84,4.09,51.0042517836,134.54,56.291,-15.196,58.3060468305,4.221,-1.146,4.3738034935,52.07,-14.05,53.932248238,134.32
2021-12-02 05:00:00,55.7695,3.6075,55.886055385,3.6895,-0.8925000000000001,3.7959144485,52.08,4.5,52.274050924,132.68,57.0395,-14.5125,58.8567516645,3.6895,-0.8925000000000001,3.7959144485,53.35,-13.62,55.0611196762,132.47
2021-12-02 05:30:00,58.0045,4.2245,58.1581328835,5.6545000000000005,-1.4055,5.8265599199,52.35,5.63,52.6518698623,132.6,59.2545,-13.9355,60.8711255892,5.6545000000000005,-1.4055,5.8265599199,53.6,-12.53,55.0450806158,132.38
2021-12-02 06:00:00,59.895,4.741,60.0823443784,4.535,-1.089,4.6639195962,55.36,5.83,55.666134229,132.67,61.235,-13.579,62.7225196082,4.535,-1.089,4.6639195962,56.7,-12.49,58.0593670307,132.46
2021-12-02 06:30:00,66.1755,7.13,66.5584983323,4.4355,-1.12,4.5747196909,61.74,8.25,62.2887638343,133.34,67.6955,-11.07,68.5946471691,4.4355,-1.12,4.5747196909,63.26,-9.95,64.0377240383,133.13
2021-12-02 07:00:00,72.741,9.650500000000001,73.3783703229,3.701,-0.8895000000000001,3.806390843,69.04,10.54,69.8399112256,133.11,74.471,-8.4695,74.9510658447,3.701,-0.8895000000000001,3.806390843,70.77,-7.58,71.1747799435,132.89
2021-12-02 07:30:00,79.5195,12.13,80.4393422415,3.4695,-0.81,3.5627980928,76.05,12.94,77.1430236638,132.98,81.4295,-5.69,81.628056269,3.4695,-0.81,3.5627980928,77.96,-4.88,78.1125854136,132.76
2021-12-02 08:00:00,83.5755,14.0325,84.7453553683,3.6455,-0.7475,3.7213474038000003,79.93,14.78,81.2850127637,132.1,85.6055,-3.6475,85.6831715479,3.6455,-0.7475,3.7213474038000003,81.96,-2.9,82.0112894668,131.89
2021-12-02 08:30:00,87.609,15.8765,89.0359485447,19.479,1.4865,19.5356372624,68.13,14.39,69.6331027601,131.84,89.299,-1.7535,89.3162144476,19.479,1.4865,19.5356372624,69.82,-3.24,69.8951357392,131.63
2021-12-02 09:00:00,88.5455,16.6585,90.098896733,26.9455,2.6785,27.0783000297,61.6,13.98,63.1664499557,131.64,90.0555,-1.0315,90.0614072314,26.9455,2.6785,27.0783000297,63.11,-3.71,63.2189544361,131.44
2021-12-02 09:30:00,88.5655,17.026,90.1872078859,28.8955,2.376,28.9930215095,59.67,14.65,61.442097946,131.94,90.0355,-0.664,90.0379484232,28.8955,2.376,28.9930215095,61.14,-3.04,61.2155307091,131.73
2021-12-02 10:00:00,86.135,16.9675,87.7902858023,38.585,0.9475,38.5966317345,47.55,16.02,50.1761188216,131.94,87.255,-0.8225,87.2588765184,38.585,0.9475,38.5966317345,48.67,-1.77,48.7021744894,131.73
2021-12-02 10:30:00,82.7545,15.5195,84.1971623661,41.1345,0.5495,41.1381701161,41.62,14.97,44.2303662657,132.92,83.7145,-2.3705,83.7480553834,41.1345,0.5495,41.1381701161,42.58,-2.92,42.680004686,132.71
2021-12-02 11:00:00,81.241,15.321,82.6730495506,42.141,0.151,42.1412705314,39.1,15.17,41.9397055307,132.92,82.131,-2.599,82.1721118263,42.141,0.151,42.1412705314,39.99,-2.75,40.0844433665,132.71
2021-12-02 11:30:00,82.0365,15.5235,83.4923133258,42.1965,-0.1865,42.1969121441,39.84,15.71,42.8255729676,133.0,82.9365,-2.4365,82.9722819049,42.1965,-0.1865,42.1969121441,40.74,-2.25,40.8020845056,132.78
2021-12-02 12:00:00,81.056,14.986,82.4296993322,34.806,0.406,34.8083678445,46.25,14.58,48.4936995908,133.27,82.156,-3.024,82.2116348943,34.806,0.406,34.8083678445,47.35,-3.43,47.4740708177,133.05
2021-12-02 12:30:00,82.195,15.097,83.5699553308,33.845,0.8270000000000001,33.8551023333,48.35,14.27,50.4118577321,133.23,83.335,-3.023,83.3898120516,33.845,0.8270000000000001,33.8551023333,49.49,-3.85,49.6395265892,133.02
2021-12-02 13:00:00,82.54,14.8325,83.8621169316,23.2,-0.5175000000000001,23.2057709687,59.34,15.35,61.2932141432,133.79,83.98,-3.2675,84.0435420258,23.2,-0.5175000000000001,23.2057709687,60.78,-2.75,60.8421802699,133.57
2021-12-02 13:30:00,82.615,13.858,83.7692210123,9.755,-3.122,10.242407383,72.86,16.98,74.8124321219,133.64,84.435,-4.162,84.5375151575,9.755,-3.122,10.242407383,74.68,-1.04,74.6872412129,133.43
2021-12-02 14:00:00,82.617,12.7795,83.5995473029,12.167,-2.9805,12.5267421643,70.45,15.76,72.1912744035,133.64,84.377,-5.2805,84.5420712382,12.167,-2.9805,12.5267421643,72.21,-2.3,72.2466199901,133.43
2021-12-02 14:30:00,82.4095,13.114,83.4464060715,15.9595,-2.556,16.1628826714,66.45,15.67,68.2726255537,133.73,84.0595,-4.976,84.206651259,15.9595,-2.556,16.1628826714,68.1,-2.42,68.1429849654,133.52
2021-12-02 15:00:00,83.835,13.869,84.974445488,9.175,-1.451,9.2890271826,74.66,15.32,76.2156020773,133.68,85.705,-4.151,85.8054650124,9.175,-1.451,9.2890271826,76.53,-2.7,76.5776135695,133.47
2021-12-02 15:30:00,86.386,15.8555,87.8290263879,34.366,2.0655,34.4280154271,52.02,13.79,53.8167678331,133.44,87.616,-2.3345000000000002,87.647095481,34.366,2.0655,34.4280154271,53.25,-4.4,53.4314748065,133.23
2021-12-02 16:00:00,88.1565,14.0975,89.2765814674,12.7065,-1.1625,12.759566940100001,75.45,15.26,76.9777247001,133.91,90.0565,-3.8125,90.1371640806,12.7065,-1.1625,12.759566940100001,77.35,-2.65,77.3953809991,133.7
2021-12-02 16:30:00,92.3455,14.7735,93.5197715593,11.7355,-1.2065000000000001,11.7973557419,80.61,15.98,82.1786620723,133.03,94.3855,-3.0565,94.4349765844,11.7355,-1.2065000000000001,11.7973557419,82.65,-1.85,82.6707021864,132.82
2021-12-02 17:00:00,96.599,15.663499999999999,97.8606766441,19.009,0.2235,19.0103138651,77.59,15.44,79.1113247266,132.75,98.559,-2.3165,98.58621938819999,19.009,0.2235,19.0103138651,79.55,-2.54,79.590540267,132.54
2021-12-02 17:30:00,98.2165,16.543,99.59995844,32.5965,2.843,32.7202454338,65.62,13.7,67.0348745057,133.6,99.8465,-1.597,99.85927083280001,32.5965,2.843,32.7202454338,67.25,-4.44,67.3964101418,133.38
2021-12-02 18:00:00,97.9225,16.235,99.2592123243,32.5525,3.465,32.7363938339,65.37,12.77,66.6056288913,133.6,99.5425,-1.9649999999999999,99.5618929674,32.5525,3.465,32.7363938339,66.99,-5.43,67.20970912,133.38
2021-12-02 18:30:00,97.2735,16.0425,98.5875022936,32.3535,3.4425,32.5361302017,64.92,12.6,66.1314327684,133.95,98.8735,-2.2275,98.8985882533,32.3535,3.4425,32.5361302017,66.52,-5.67,66.7612110435,133.74
2021-12-02 19:00:00,95.594,15.529,96.847109802,32.054,3.529,32.2476783195,63.54,12.0,64.6632167465,133.95,97.154,-2.821,97.1949471783,32.054,3.529,32.2476783195,65.1,-6.35,65.408963453,133.74
2021-12-02 19:30:00,93.51,14.7835,94.671389407,31.15,3.2335,31.3173757242,62.36,11.55,63.4205968121,134.19,95.04,-3.5765000000000002,95.1072707644,31.15,3.2335,31.3173757242,63.89,-6.8100000000000005,64.2519120338,133.98
2021-12-02 20:00:00,91.8425,14.493500000000001,92.9790640333,31.3825,3.2535,31.5506983837,60.46,11.24,61.4959283205,134.19,93.3325,-3.8165,93.4104984919,31.3825,3.2535,31.5506983837,61.95,-7.07,62.3521242621,133.98
2021-12-02 20:30:00,88.813,13.1325,89.7786807948,23.453,1.9425,23.5333065091,65.36,11.19,66.310977221,133.9,90.423,-5.1775,90.5711070665,23.453,1.9425,23.5333065091,66.97,-7.12,67.3474223709,133.69
2021-12-02 21:00:00,83.532,10.073,84.1371520376,10.902,-1.087,10.9560564529,72.63,11.16,73.482395851,133.9,85.342,-8.197,85.7347524228,10.902,-1.087,10.9560564529,74.44,-7.11,74.7787784067,133.69
2021-12-02 21:30:00,80.405,10.041,81.02953601,23.765,2.231,23.8694906942,56.64,7.8100000000000005,57.175918882,133.83,81.785,-8.349,82.2100482058,23.765,2.231,23.8694906942,58.02,-10.58,58.9767479605,133.63
2021-12-02 22:00:00,74.6145,7.35,74.9756367779,2.9545,-0.58,3.010891936,71.66,7.93,72.0974375411,133.83,76.4045,-10.83,77.1682351765,2.9545,-0.58,3.010891936,73.45,-10.25,74.1617489006,133.63
2021-12-02 22:30:00,70.6265,6.044,70.8846417657,3.0965,-0.726,3.1804698159,67.53,6.77,67.8685037407,133.02,72.2965,-12.116,73.3047158664,3.0965,-0.726,3.1804698159,69.2,-11.39,70.1311065077,132.81
2021-12-02 23:00:00,65.62,4.885,65.8015776787,3.87,-1.075,4.0165314638,61.75,5.96,62.0369575334,132.89,67.14,-13.275,68.43979270130001,3.87,-1.075,4.0165314638,63.27,-12.2,64.4354941007,132.68
2021-12-02 23:30:00,60.866,3.8375,60.9868540117,5.086,-1.4425,5.2866059291,55.78,5.28,56.0293387432,132.78,62.216,-14.3425,63.8477717877,5.086,-1.4425,5.2866059291,57.13,-12.9,58.5683096905,132.57
2021-12-03 00:00:00,58.357,3.524,58.4633049442,5.357,-1.246,5.4999968182,53.0,4.77,53.2142170853,132.78,59.617,-14.636,61.3872884643,5.357,-1.246,5.4999968182,54.26,-13.39,55.8877419476,132.57
2021-12-03 00:30:00,56.7975,3.1025,56.8821721851,4.7475000000000005,-1.2575,4.9112180261,52.05,4.36,52.2322898215,132.61,58.0475,-15.0375,59.9636445065,4.7475000000000005,-1.2575,4.9112180261,53.3,-13.78,55.0525058467,132.4
2021-12-03 01:00:00,57.958,3.3075,58.0522981479,6.2780000000000005,-1.8525,6.5456122899,51.68,5.16,51.9369617902,132.61,59.198,-14.6825,60.9916306574,6.2780000000000005,-1.8525,6.5456122899,52.92,-12.83,54.4530559289,132.4
2021-12-03 01:30:00,56.3265,3.034,56.4081532959,7.4765,-2.516,7.8884921405,48.85,5.55,49.1642654781,132.15,57.4865,-15.096,59.435569302,7.4765,-2.516,7.8884921405,50.01,-12.58,51.5679794058,131.94
2021-12-03 02:00:00,55.3395,2.7775,55.4091577855,8.4095,-2.5625,8.7912511339,46.93,5.34,47.2328328602,132.77,56.4395,-15.4625,58.5192794428,8.4095,-2.5625,8.7912511339,48.03,-12.9,49.7321917876,132.56
2021-12-03 02:30:00,54.256,2.5700000000000003,54.3168338179,8.346,-2.59,8.7386392533,45.91,5.16,46.1990660079,133.07,55.326,-15.66,57.4995815289,8.346,-2.59,8.7386392533,46.98,-13.07,48.7641805017,132.86
2021-12-03 03:00:00,53.459,2.3115,53.5089498425,6.929,-2.1485,7.2544533392,46.53,4.46,46.7432615465,133.07,54.559,-15.9985,56.8562791893,6.929,-2.1485,7.2544533392,47.63,-13.85,49.6028164523,132.86
2021-12-03 03:30:00,52.9935,2.1165,53.035748458,5.5835,-1.7435,5.8493815485,47.41,3.86,47.5668760799,133.3,54.1135,-16.2835,56.5103818294,5.5835,-1.7435,5.8493815485,48.53,-14.54,50.6613511466,133.09
2021-12-03 04:00:00,52.6755,2.0825,52.7166492344,5.8855,-1.7275,6.1337889188,46.79,3.81,46.9448634038,133.6,53.7755,-16.3875,56.2170308403,5.8855,-1.7275,6.1337889188,47.89,-14.66,50.0836070985,133.39
2021-12-03 04:30:00,53.021,2.071,53.0614312095,3.451,-0.849,3.5538995484,49.57,2.92,49.6559291525,133.79,54.191,-16.449,56.6324472542,3.451,-0.849,3.5538995484,50.74,-15.6,53.0839674478,133.57
2021-12-03 05:00:00,53.6205,2.3655,53.672652352,2.4505,-0.5545,2.5124530841,51.17,2.92,51.2532467264,133.91,54.8405,-16.1345,57.1646965399,2.4505,-0.5545,2.5124530841,52.39,-15.58,54.6575566596,133.69
2021-12-03 05:30:00,55.0745,2.8775,55.1496197312,3.6145,-0.9525,3.7378959991,51.46,3.83,51.6023303737,133.86,56.3045,-15.4825,58.3943877997,3.6145,-0.9525,3.7378959991,52.69,-14.53,54.6567196235,133.64
2021-12-03 06:00:00,57.3055,3.9095,57.4387022877,4.1755,-1.2505,4.3587326713,53.13,5.16,53.3799822031,133.28,58.5855,-14.5005,60.3533371944,4.1755,-1.2505,4.3587326713,54.41,-13.25,56.0000946428,133.07
2021-12-03 06:30:00,63.2985,6.2585,63.6071452315,3.0985,-0.7915000000000001,3.1979953877,60.2,7.05,60.611405692299996,133.75,64.7685,-12.1515,65.8985397752,3.0985,-0.7915000000000001,3.1979953877,61.67,-11.36,62.7075633397,133.53
2021-12-03 07:00:00,69.5475,7.928,69.9979138278,5.4775,-1.532,5.6877086995,64.07,9.46,64.7646238312,133.75,71.1275,-10.292,71.8682580855,5.4775,-1.532,5.6877086995,65.65,-8.76,66.2318661975,133.53
2021-12-03 07:30:00,76.298,10.527,77.0207928614,3.688,-0.963,3.8116548899,72.61,11.49,73.513483117,133.33,78.108,-7.603,78.4771640224,3.688,-0.963,3.8116548899,74.42,-6.64,74.7156342408,133.11
2021-12-03 08:00:00,80.0995,12.28,81.0353521634,2.7195,-0.8300000000000001,2.8433396297,77.38,13.11,78.4827146574,133.26,82.0495,-5.59,82.2397017884,2.7195,-0.8300000000000001,2.8433396297,79.33,-4.76,79.4726776949,133.05
2021-12-03 08:30:00,83.122,13.6165,84.2298994197,1.752,-0.4635,1.812273779,81.37,14.08,82.5791941109,132.4,85.192,-4.1535,85.2931909724,1.752,-0.4635,1.812273779,83.44,-3.69,83.5215523084,132.19
2021-12-03 09:00:00,84.2655,13.7215,85.3753714633,3.1755,-1.3685,3.457830606,81.09,15.09,82.4820962391,132.27,86.3255,-3.9485,86.4157543652,3.1755,-1.3685,3.457830606,83.15,-2.58,83.1900168289,132.05
2021-12-03 09:30:00,84.6475,14.548,85.8885531386,25.0975,1.508,25.1427637751,59.55,13.04,60.9610047489,131.89,86.0975,-3.282,86.1600315126,25.0975,1.508,25.1427637751,61.0,-4.79,61.1877773742,131.68
2021-12-03 10:00:00,85.1385,14.957,86.4423277755,28.2285,1.807,28.2862769068,56.91,13.15,58.4095077877,132.43,86.5185,-2.873,86.5661883835,28.2285,1.807,28.2862769068,58.29,-4.68,58.477572624,132.21
2021-12-03 10:30:00,84.5425,13.9155,85.680076135,13.1525,-0.3845,13.1581190335,71.39,14.3,72.808118366,132.51,86.3225,-3.8545,86.4085133335,13.1525,-0.3845,13.1581190335,73.17,-3.47,73.2522340956,132.3
2021-12-03 11:00:00,82.594,12.9415,83.601741957,4.854,-1.9185,5.2193829377,77.74,14.86,79.1475028033,132.26,84.564,-4.7985,84.7000336378,4.854,-1.9185,5.2193829377,79.71,-2.88,79.7620116346,132.05
2021-12-03 11:30:00,83.8725,13.2695,84.9156987047,14.4525,-1.7905000000000002,14.5629889274,69.42,15.06,71.0347802136,132.22,85.6025,-4.4505,85.7181133513,14.4525,-1.7905000000000002,14.5629889274,71.15,-2.66,71.1997057578,132.02
2021-12-03 12:00:00,86.5075,15.413,87.8698362651,31.5475,1.693,31.5928948539,54.96,13.72,56.6466239065,132.26,87.8375,-2.467,87.8721371952,31.5475,1.693,31.5928948539,56.29,-4.16,56.4435089271,132.05
2021-12-03 12:30:00,87.6635,15.208,88.9728750589,31.9535,1.588,31.9929352553,55.71,13.62,57.3507497771,132.58,89.0035,-2.682,89.0439000508,31.9535,1.588,31.9929352553,57.05,-4.27,57.2095743735,132.37
2021-12-03 13:00:00,87.215,15.068,88.5070666614,31.445,1.728,31.492443681,55.77,13.34,57.3432515646,132.67,88.575,-2.932,88.6235140863,31.445,1.728,31.492443681,57.13,-4.66,57.3197391829,132.47
2021-12-03 13:30:00,86.413,13.084,87.3979268919,12.903,-0.836,12.9300543309,73.51,13.92,74.8163518223,132.96,88.263,-4.8260000000000005,88.3948383391,12.903,-0.836,12.9300543309,75.36,-3.99,75.4655530689,132.76
2021-12-03 14:00:00,84.0065,12.4415,84.9228059151,12.3865,-0.8985000000000001,12.419045233,71.62,13.34,72.8517673087,132.79,85.7865,-5.4585,85.9599837395,12.3865,-0.8985000000000001,12.419045233,73.4,-4.5600000000000005,73.5415093672,132.59
2021-12-03 14:30:00,84.1085,14.004,85.2663578925,31.8185,2.774,31.9391925109,52.29,11.23,53.4823054851,132.79,85.3685,-4.146,85.4691178628,31.8185,2.774,31.9391925109,53.55,-6.92,53.9952673852,132.59
2021-12-03 15:00:00,83.6765,13.8055,84.8077147582,36.3465,3.2855,36.4946923881,47.33,10.52,48.4850420233,133.47,84.7865,-4.4645,84.9039595219,36.3465,3.2855,36.4946923881,48.44,-7.75,49.0560505952,133.26
2021-12-03 15:30:00,83.748,13.5485,84.8368396173,38.508,3.8285,38.6978484706,45.24,9.72,46.2724107866,133.9,84.808,-4.6815,84.9371138328,38.508,3.8285,38.6978484706,46.3,-8.51,47.0755785944,133.69
2021-12-03 16:00:00,85.3005,12.4635,86.2062302418,19.6605,1.8935,19.7514708946,65.64,10.57,66.4855961844,133.6,86.9405,-5.6265,87.1223739489,19.6605,1.8935,19.7514708946,67.28,-7.52,67.6989571559,133.39
2021-12-03 16:30:00,86.9895,11.7595,87.7807436201,9.4195,-0.18050000000000002,9.4212292457,77.57,11.94,78.4835556024,133.16,88.9395,-6.0905,89.1477921796,9.4195,-0.18050000000000002,9.4212292457,79.52,-5.91,79.7393158987,132.95
2021-12-03 17:00:00,89.7785,13.2075,90.74479113699999,23.2585,1.9075000000000002,23.336588836,66.52,11.3,67.4729605101,132.5,91.4285,-4.6325,91.545784548,23.2585,1.9075000000000002,23.336588836,68.17,-6.54,68.4829942394,132.29
2021-12-03 17:30:00,90.9125,13.776,91.9503171949,32.8225,3.906,33.0540972082,58.09,9.87,58.9225338898,132.3,92.3325,-4.124,92.4245526484,32.8225,3.906,33.0540972082,59.51,-8.03,60.049321395,132.09
2021-12-03 18:00:00,89.833,13.1805,90.7947876767,32.943,4.0105,33.1862224312,56.89,9.17,57.6243091065,132.44,91.233,-4.6595,91.3519087335,32.943,4.0105,33.1862224312,58.29,-8.67,58.9312565622,132.23
2021-12-03 18:30:00,88.986,12.767,89.8971884154,33.086,3.547,33.2755857199,55.9,9.22,56.655259244,132.04,90.346,-4.993,90.4838646666,33.086,3.547,33.2755857199,57.26,-8.54,57.8933433134,131.83
2021-12-03 19:00:00,87.01,11.7845,87.8044107107,32.92,3.5545,33.1113405082,54.09,8.23,54.7125305575,131.65,88.32,-6.3455,88.5476581861,32.92,3.5545,33.1113405082,55.4,-9.9,56.2776154434,131.44
2021-12-03 19:30:00,84.5465,11.032,85.2632141445,32.9265,3.452,33.1069585775,51.62,7.58,52.1735641872,132.9,85.7865,-7.248,86.0921429995,32.9265,3.452,33.1069585775,52.86,-10.7,53.9320832158,132.69
2021-12-03 20:00:00,82.369,10.5115,83.0370025546,33.109,3.5915,33.3032243672,49.26,6.92,49.743683016,133.52,83.539,-7.6785,83.891143056,33.109,3.5915,33.3032243672,50.43,-11.27,51.67395669,133.3
2021-12-03 20:30:00,81.015,8.741,81.4851845798,7.185,0.8210000000000001,7.2317540058,73.83,7.92,74.2535877921,133.02,82.885,-9.189,83.392811117,7.185,0.8210000000000001,7.2317540058,75.7,-10.01,76.3589555979,132.81
2021-12-03 21:00:00,77.2205,7.1335,77.5492904062,2.5105,-0.5765,2.5758420953,74.71,7.71,75.1067786555,132.16,79.1005,-10.6265,79.8110994944,2.5105,-0.5765,2.5758420953,76.59,-10.05,77.2465572048,131.94
2021-12-03 21:30:00,72.7315,5.103,72.9102990067,3.1515,-0.767,3.2434921381,69.58,5.87,69.8271673491,131.5,74.4615,-12.567,75.5145315237,3.1515,-0.767,3.2434921381,71.31,-11.8,72.2797073873,131.28
2021-12-03 22:00:00,69.1335,3.6814999999999998,69.2314543001,4.1635,-0.9985,4.2815574853000005,64.97,4.68,65.1383397087,131.02,70.7535,-14.3585,72.1957359163,4.1635,-0.9985,4.2815574853000005,66.59,-13.36,67.9169912467,130.81
2021-12-03 22:30:00,66.211,2.9495,66.2766630968,4.471,-0.8505,4.551174711,61.74,3.8,61.856831474,132.11,67.721,-15.2905,69.425738968,4.471,-0.8505,4.551174711,63.25,-14.44,64.8773928268,131.91
2021-12-03 23:00:00,61.338,1.8895,61.3670958597,6.068,-1.6505,6.2884635842,55.27,3.54,55.3832510783,132.93,62.658,-16.4705,64.7865906978,6.068,-1.6505,6.2884635842,56.59,-14.82,58.4983803195,132.73
2021-12-03 23:30:00,57.609,1.7195,57.6346559047,4.559,-1.1005,4.6899446958,53.05,2.8200000000000003,53.1248990587,134.8,58.889,-17.0505,61.3076983033,4.559,-1.1005,4.6899446958,54.33,-15.95,56.6228875986,134.59
2021-12-04 00:00:00,55.474,1.752,55.5016592545,2.674,-0.378,2.7005851218,52.8,2.13,52.842945603,134.8,56.734,-16.948,59.2113288147,2.674,-0.378,2.7005851218,54.06,-16.57,56.5424486559,134.59
2021-12-04 00:30:00,54.191,1.8025,54.2209690733,2.331,-0.3875,2.3629890499,51.86,2.19,51.9062202438,134.6,55.421,-16.8875,57.9368181492,2.331,-0.3875,2.3629890499,53.09,-16.5,55.5949467128,134.39
2021-12-04 01:00:00,54.6195,1.5635,54.6418732521,3.9995000000000003,-0.8665,4.0922881741,50.62,2.43,50.678292197,134.46,55.8195,-17.0265,58.3585322168,3.9995000000000003,-0.8665,4.0922881741,51.82,-16.16,54.2812859096,134.24
2021-12-04 01:30:00,53.3375,1.113,53.3491112883,6.1475,-1.687,6.3747725646,47.19,2.8,47.2729954625,134.17,54.4375,-17.537,57.1925499978,6.1475,-1.687,6.3747725646,48.29,-15.85,50.8246652719,133.96
2021-12-04 02:00:00,50.8035,0.7735000000000001,50.8093880548,7.8435,-2.5665,8.252721642000001,42.96,3.34,43.0896414466,134.53,51.783500000000004,-17.8665,54.7790351731,7.8435,-2.5665,8.252721642000001,43.94,-15.3,46.5275574257,134.32
2021-12-04 02:30:00,50.1285,0.794,50.134787805,8.7085,-2.696,9.1162705231,41.42,3.49,41.566771585,134.49,51.0685,-17.806,54.0836881902,8.7085,-2.696,9.1162705231,42.36,-15.11,44.9742337344,134.28
2021-12-04 03:00:00,48.076,0.56,48.079261392,9.736,-3.44,10.325855703,38.34,4.0,38.5480946351,134.34,48.926,-18.03,52.1424431342,9.736,-3.44,10.325855703,39.19,-14.59,41.8177498199,134.12
2021-12-04 03:30:00,48.8795,0.159,48.8797586047,9.1195,-1.931,9.3216973374,39.76,2.09,39.8148929422,134.43,49.7895,-18.711,53.1892454473,9.1195,-1.931,9.3216973374,40.67,-16.78,43.9956509214,134.21
2021-12-04 04:00:00,47.3935,-0.017,47.3935030489,10.9735,-2.417,11.236529324,36.42,2.4,36.4989917669,135.27,48.1835,-18.977,51.7858687409,10.9735,-2.417,11.236529324,37.21,-16.56,40.7285857844,135.05
2021-12-04 04:30:00,46.995,-0.274,46.995798759,12.515,-2.874,12.8407593623,34.48,2.6,34.5778888887,135.58,47.735,-18.934,51.3529607812,12.515,-2.874,12.8407593623,35.22,-16.06,38.7088103666,135.37
2021-12-04 05:00:00,46.2555,-0.179,46.2558463467,10.9255,-2.629,11.2373569513,35.33,2.45,35.4148471689,134.52,47.0255,-18.769,50.632726682,10.9255,-2.629,11.2373569513,36.1,-16.14,39.5437681563,134.31
2021-12-04 05:30:00,48.0245,0.0015,48.0245000234,11.8945,-2.6385,12.1836288724,36.13,2.64,36.2263233023,134.25,48.8345,-18.4785,52.2136318647,11.8945,-2.6385,12.1836288724,36.94,-15.84,40.1928998705,134.04
2021-12-04 06:00:00,49.227,0.544,49.2300057384,11.527,-2.726,11.8449485014,37.7,3.27,37.8415499154,133.92,50.057,-18.046,53.210538101,11.527,-2.726,11.8449485014,38.53,-15.32,41.4640000482,133.71
2021-12-04 06:30:00,51.711,1.573,51.7349190586,12.581,-3.457,13.047314283,39.13,5.03,39.4519682652,134.32,52.591,-16.787,55.2052230319,12.581,-3.457,13.047314283,40.01,-13.33,42.1721353503,134.11
2021-12-04 07:00:00,54.6145,2.249,54.6607867785,12.3145,-3.431,12.7835312512,42.3,5.68,42.6796485459,133.55,55.5845,-16.081,57.8639369664,12.3145,-3.431,12.7835312512,43.27,-12.65,45.0812089456,133.34
2021-12-04 07:30:00,58.1885,2.9530000000000003,58.2633825078,12.5285,-3.597,13.0346354475,45.66,6.55,46.1274115901,133.23,59.2585,-15.267,61.1935544911,12.5285,-3.597,13.0346354475,46.73,-11.67,48.1651513026,133.02
2021-12-04 08:00:00,61.1405,3.798,61.2583508124,12.0205,-3.382,12.4872072238,49.12,7.18,49.6419862616,133.23,62.3005,-14.342,63.9300028488,12.0205,-3.382,12.4872072238,50.28,-10.96,51.4606645896,133.02
2021-12-04 08:30:00,64.6925,4.805,64.8706989422,12.4125,-3.915,13.0152749203,52.28,8.72,53.0022339152,132.98,65.9425,-13.135,67.2379471076,12.4125,-3.915,13.0152749203,53.53,-9.22,54.3182225409,132.76
2021-12-04 09:00:00,67.1805,5.2375,67.3843526829,13.5405,-4.6725,14.3240146782,53.64,9.91,54.5477561408,132.39,68.4705,-12.6325,69.6260685843,13.5405,-4.6725,14.3240146782,54.93,-7.96,55.5037521254,132.18
2021-12-04 09:30:00,69.413,5.9135,69.6644389287,15.303,-5.1265,16.1388602835,54.11,11.04,55.224756224,132.22,70.713,-11.9665,71.7183762452,15.303,-5.1265,16.1388602835,55.41,-6.84,55.8305803301,132.01
2021-12-04 10:00:00,69.3695,5.7955,69.6111725982,16.9095,-5.2545,17.7070878605,52.46,11.05,53.6111378353,132.41,70.6295,-12.0245,71.6457596128,16.9095,-5.2545,17.7070878605,53.72,-6.77,54.1449101948,132.19
2021-12-04 10:30:00,68.5205,5.8755,68.7719450103,18.4805,-5.3745,19.2461458609,50.04,11.25,51.2890251418,132.28,69.7005,-12.0345,70.7318096085,18.4805,-5.3745,19.2461458609,51.22,-6.66,51.6511761725,132.07
2021-12-04 11:00:00,67.701,6.009,67.9671500212,19.611,-5.881,20.473824313,48.09,11.89,49.53806819,132.6,68.841,-11.861,69.855326225,19.611,-5.881,20.473824313,49.23,-5.98,49.5918672768,132.38
2021-12-04 11:30:00,67.52,6.125,67.7972420162,18.98,-5.625,19.7959850727,48.54,11.75,49.9419072523,132.6,68.67,-11.745,69.6671653292,18.98,-5.625,19.7959850727,49.69,-6.12,50.0654621471,132.38
2021-12-04 12:00:00,66.835,5.601,67.0692807923,21.145,-6.199,22.0349410256,45.69,11.8,47.1891523552,132.42,67.895,-12.259,68.9928554707,21.145,-6.199,22.0349410256,46.75,-6.06,47.1411296004,132.21
2021-12-04 12:30:00,67.7535,5.6115,67.9854814979,20.7535,-5.8985,21.5754505051,47.0,11.51,48.3888427223,132.48,68.8635,-12.3085,69.9548483273,20.7535,-5.8985,21.5754505051,48.11,-6.41,48.5351439681,132.28
2021-12-04 13:00:00,68.387,5.402,68.6000245845,19.967,-5.498,20.7101205453,48.42,10.9,49.6317076071,132.52,69.527,-12.538,70.6484619295,19.967,-5.498,20.7101205453,49.56,-7.04,50.0575189157,132.31
2021-12-04 13:30:00,67.8775,5.1895,68.0755897257,18.7975,-5.4105,19.560662476,49.08,10.6,50.2116161859,132.64,69.0375,-12.8005,70.214166708,18.7975,-5.4105,19.560662476,50.24,-7.39,50.7806035805,132.43
2021-12-04 14:00:00,68.6555,5.2185,68.8535432821,18.5555,-5.0915,19.2413604639,50.1,10.31,51.1498396869,132.76,69.8455,-12.8115,71.0107625822,18.5555,-5.0915,19.2413604639,51.29,-7.72,51.8677404559,132.55
2021-12-04 14:30:00,68.119,4.957,68.2991215903,16.489,-4.643,17.1302238748,51.63,9.6,52.5149207369,132.76,69.339,-13.063,70.5587619648,16.489,-4.643,17.1302238748,52.85,-8.42,53.5165292223,132.55
2021-12-04 15:00:00,68.3115,4.926,68.4888787195,14.8515,-4.524,15.5252577515,53.46,9.45,54.2888027129,132.72,69.6015,-13.024,70.809557111,14.8515,-4.524,15.5252577515,54.75,-8.5,55.4058886762,132.51
2021-12-04 15:30:00,69.4125,5.0965,69.599349627,14.3125,-4.3435,14.9570601557,55.1,9.44,55.9028049386,132.48,70.7425,-12.7635,71.8846870933,14.3125,-4.3435,14.9570601557,56.43,-8.42,57.0547219781,132.27
2021-12-04 16:00:00,71.334,5.373,71.5360656243,12.994,-4.047,13.6096379452,58.34,9.42,59.0956174348,132.06,72.754,-12.827,73.8760884522,12.994,-4.047,13.6096379452,59.76,-8.78,60.4015397155,131.85
2021-12-04 16:30:00,72.272,4.825,72.4328834784,12.732,-4.025,13.3530688982,59.54,8.85,60.1941367577,133.3,73.722,-13.505,74.9487712308,12.732,-4.025,13.3530688982,60.99,-9.48,61.7223662865,133.09
2021-12-04 17:00:00,76.438,5.695,76.6498588975,17.598,-4.505,18.1654790468,58.84,10.2,59.7175485096,133.74,77.848,-12.415,78.8317406189,17.598,-4.505,18.1654790468,60.25,-7.91,60.7670190153,133.53
2021-12-04 17:30:00,79.1545,6.4295,79.4151959042,12.4645,-4.1705,13.14369927,66.69,10.6,67.5271508358,133.12,80.8045,-11.6405,81.6386456312,12.4645,-4.1705,13.14369927,68.34,-7.47,68.7470472093,132.91
2021-12-04 18:00:00,78.641,6.091,78.876531123,10.961,-3.9290000000000003,11.6439066468,67.68,10.02,68.4177082341,132.93,80.331,-11.969,81.2177722053,10.961,-3.9290000000000003,11.6439066468,69.37,-8.04,69.8343647497,132.72
2021-12-04 18:30:00,78.5165,5.3675,78.6997511337,17.7965,-4.4125,18.3353638769,60.72,9.78,61.5025755558,132.9,79.9865,-12.1825,80.9089209451,17.7965,-4.4125,18.3353638769,62.19,-7.77,62.673511151,132.69
2021-12-04 19:00:00,76.0575,4.2035,76.1735696846,12.4775,-4.2265,13.1738873724,63.58,8.43,64.1364272469,132.54,77.6075,-12.6765,78.6359822759,12.4775,-4.2265,13.1738873724,65.13,-8.45,65.6758661915,132.33
2021-12-04 19:30:00,73.44,3.419,73.5195427148,11.67,-4.001,12.3368108116,61.77,7.42,62.2140603079,132.36,74.92,-13.701,76.1624828968,11.67,-4.001,12.3368108116,63.25,-9.7,63.9894717903,132.15
2021-12-04 20:00:00,72.089,3.347,72.1666566359,11.629,-3.793,12.2319454708,60.46,7.14,60.8801379762,133.34,73.549,-13.803,74.8330021448,11.629,-3.793,12.2319454708,61.92,-10.01,62.7238909826,133.13
2021-12-04 20:30:00,71.721,3.7205,71.8174349392,11.451,-3.8095,12.0680442181,60.27,7.53,60.738569295,133.34,73.181,-13.5495,74.4247788794,11.451,-3.8095,12.0680442181,61.73,-9.74,62.4936836808,133.13
2021-12-04 21:00:00,69.209,2.946,69.2716723993,11.729,-3.684,12.2939536765,57.48,6.63,57.8611035152,133.93,70.589,-14.284,72.0197165851,11.729,-3.684,12.2939536765,58.86,-10.6,59.8068524502,133.72
2021-12-04 21:30:00,66.5395,2.232,66.5769245629,11.4495,-3.578,11.995546434,55.09,5.8100000000000005,55.39552509,133.61,67.8595,-15.108,69.5209565832,11.4495,-3.578,11.995546434,56.41,-11.53,57.5762885223,133.4
2021-12-04 22:00:00,63.782,1.5405,63.8006008142,12.052,-3.4695,12.5414566239,51.73,5.01,51.9720405603,134.0,65.002,-15.9395,66.927779466,12.052,-3.4695,12.5414566239,52.95,-12.47,54.3985606427,133.79
2021-12-04 22:30:00,60.7485,0.7425,60.7530374426,12.1085,-3.2175,12.5286902149,48.64,3.96,48.8009344173,134.39,61.8785,-16.8675,64.1362714733,12.1085,-3.2175,12.5286902149,49.77,-13.65,51.607900558,134.18
2021-12-04 23:00:00,56.661,0.6295000000000001,56.664496744,12.571,-3.7505,13.1185476044,44.09,4.38,44.3070254023,134.84,57.671,-17.0305,60.1330372695,12.571,-3.7505,13.1185476044,45.1,-13.28,47.014555193,134.63
2021-12-04 23:30:00,53.5415,0.137,53.541675275,12.3315,-3.633,12.8555272646,41.21,3.77,41.382085496,135.05,54.4715,-17.393,57.1809475372,12.3315,-3.633,12.8555272646,42.14,-13.76,44.3296424529,134.83
2021-12-05 00:00:00,51.204,-0.2745,51.2047357795,11.854,-3.2845,12.3006201571,39.35,3.01,39.4649540732,134.46,52.084,-17.9445,55.0885481407,11.854,-3.2845,12.3006201571,40.23,-14.66,42.8178525851,134.24
2021-12-05 00:30:00,49.706,-0.323,49.7070494498,11.436,-3.223,11.8814908576,38.27,2.9,38.3797199052,134.89,50.556,-18.253,53.7501734416,11.436,-3.223,11.8814908576,39.12,-15.03,41.9079383888,134.68
2021-12-05 01:00:00,50.57,-0.1135,50.5701273703,11.09,-2.9735,11.4817159976,39.48,2.86,39.5834561402,135.96,51.45,-17.7135,54.4138822567,11.09,-2.9735,11.4817159976,40.36,-14.74,42.9673969423,135.74
2021-12-05 01:30:00,50.513,-0.23,50.5135236249,11.543,-2.75,11.866058697,38.97,2.52,39.0513930609,135.54,51.383,-18.07,54.4677665138,11.543,-2.75,11.866058697,39.84,-15.32,42.6840485428,135.32
2021-12-05 02:00:00,49.4075,-0.5665,49.4107476011,11.4175,-2.5165,11.6915387567,37.99,1.9500000000000002,38.0400131441,135.54,50.2475,-18.5865,53.574893733,11.4175,-2.5165,11.6915387567,38.83,-16.07,42.0239669712,135.32
2021-12-05 02:30:00,48.743,-0.47100000000000003,48.7452755659,9.933,-1.881,10.1095326301,38.81,1.4100000000000001,38.8356047977,136.36,49.603,-18.611,52.9794953732,9.933,-1.881,10.1095326301,39.67,-16.73,43.0534760501,136.15
2021-12-05 03:00:00,47.1175,-0.5615,47.1208455835,10.8275,-2.6115,11.1379840411,36.29,2.05,36.3478555076,136.65,47.9075,-18.6215,51.3993075683,10.8275,-2.6115,11.1379840411,37.08,-16.01,40.3886927246,136.43
2021-12-05 03:30:00,47.0995,-0.5375,47.102566878,9.3395,-1.9075000000000002,9.532303840099999,37.76,1.37,37.7848448455,136.79,47.9295,-18.7575,51.4692216426,9.3395,-1.9075000000000002,9.532303840099999,38.59,-16.85,42.108319843,136.57
2021-12-05 04:00:00,45.735,-0.48050000000000004,45.7375240393,8.745,-2.0305,8.9776363955,36.99,1.55,37.0224607502,136.79,46.545,-18.8005,50.198563976,8.745,-2.0305,8.9776363955,37.8,-16.77,41.3530277005,136.57
2021-12-05 04:30:00,46.1605,-0.432,46.1625214243,6.5205,-1.032,6.6016622339,39.64,0.6000000000000001,39.6445406078,137.43,47.0505,-18.672,50.6200862726,6.5205,-1.032,6.6016622339,40.53,-17.64,44.2023811576,137.2
2021-12-05 05:00:00,45.4065,-0.4055,45.4083106105,7.2065,-1.5155,7.3641280882,38.2,1.11,38.2161235606,136.89,46.2465,-18.5655,49.8338895983,7.2065,-1.5155,7.3641280882,39.04,-17.05,42.6007523408,136.67
2021-12-05 05:30:00,45.654,-0.134,45.6541966527,6.744,-1.584,6.9275242331,38.91,1.45,38.9370081028,136.53,46.514,-18.264,49.9712506548,6.744,-1.584,6.9275242331,39.77,-16.68,43.1262715755,136.31
2021-12-05 06:00:00,45.9195,0.2595,45.9202332366,7.1295,-2.3505000000000003,7.5069714599,38.79,2.61,38.8777082658,136.53,46.7795,-17.8105,50.0553246968,7.1295,-2.3505000000000003,7.5069714599,39.65,-15.46,42.5574212095,136.31
2021-12-05 06:30:00,48.0195,0.7285,48.0250256897,9.4595,-3.0715,9.9456650104,38.56,3.8,38.746788254,136.41,48.8795,-17.0715,51.7749131578,9.4595,-3.0715,9.9456650104,39.42,-14.0,41.8322411544,136.18
2021-12-05 07:00:00,51.3165,1.366,51.3346776385,9.4365,-2.364,9.7281050698,41.88,3.73,42.0457762445,135.51,52.2665,-16.454,54.7952656554,9.4365,-2.364,9.7281050698,42.83,-14.09,45.0881026436,135.29
2021-12-05 07:30:00,54.0955,1.9115000000000002,54.1292615181,8.3755,-2.1785,8.6541817926,45.72,4.09,45.9025761804,135.12,55.1555,-15.8185,57.3790390517,8.3755,-2.1785,8.6541817926,46.78,-13.64,48.7280001642,134.91
2021-12-05 08:00:00,55.4515,2.1295,55.4923744536,8.211500000000001,-2.4305,8.5636477333,47.24,4.5600000000000005,47.4595743765,135.12,56.5515,-15.5905,58.6611953722,8.211500000000001,-2.4305,8.5636477333,48.34,-13.16,50.0993133685,134.91
2021-12-05 08:30:00,59.932,2.9145000000000003,60.0028243856,9.112,-2.5155000000000003,9.4528452992,50.82,5.43,51.1092682397,136.05,61.122,-14.9655,62.9274588256,9.112,-2.5155000000000003,9.4528452992,52.01,-12.45,53.4793661144,135.82
2021-12-05 09:00:00,64.185,3.6145,64.2866925207,10.865,-2.7655000000000003,11.211432346,53.32,6.38,53.7003426432,136.05,65.465,-14.1055,66.9673902377,10.865,-2.7655000000000003,11.211432346,54.6,-11.34,55.765182686,135.82
2021-12-05 09:30:00,68.7935,4.5565,68.9442335116,12.4535,-3.0135,12.8129170956,56.34,7.57,56.8462883573,135.48,70.1335,-13.0335,71.3342830938,12.4535,-3.0135,12.8129170956,57.68,-10.02,58.5438536484,135.26
2021-12-05 10:00:00,70.319,5.2645,70.5157905809,12.299,-3.0955,12.6825676127,58.02,8.36,58.6191948085,135.05,71.719,-12.4155,72.7857101446,12.299,-3.0955,12.6825676127,59.42,-9.32,60.1464778686,134.83
2021-12-05 10:30:00,70.1125,5.48,70.3263325949,14.0825,-3.63,14.5428231871,56.03,9.11,56.7657731384,135.43,71.4525,-12.25,72.4949809039,14.0825,-3.63,14.5428231871,57.37,-8.62,58.0139750405,135.21
2021-12-05 11:00:00,70.3455,5.3485,70.5485352258,14.9355,-3.6515,15.3753898325,55.41,9.0,56.1361567976,135.72,71.6655,-12.2915,72.7119306751,14.9355,-3.6515,15.3753898325,56.73,-8.64,57.3841659345,135.5
2021-12-05 11:30:00,72.62,5.698,72.8431987491,17.79,-4.032,18.2411930531,54.83,9.73,55.6866393312,135.51,73.91,-11.922,74.8653603745,17.79,-4.032,18.2411930531,56.12,-7.89,56.6719198545,135.3
2021-12-05 12:00:00,73.3685,5.9365,73.608279592,15.9785,-4.1235,16.5019912283,57.39,10.06,58.2650469836,135.47,74.7585,-11.6535,75.6613334835,15.9785,-4.1235,16.5019912283,58.78,-7.53,59.2603518383,135.25
2021-12-05 12:30:00,75.4425,6.2645,75.7021450588,17.7125,-4.5355,18.2839661042,57.73,10.8,58.7315324166,135.37,76.8325,-11.2855,77.6569093288,17.7125,-4.5355,18.2839661042,59.12,-6.75,59.504091456,135.16
2021-12-05 13:00:00,76.498,6.384,76.7639203011,15.178,-3.836,15.6552412949,61.32,10.22,62.1658330596,135.37,77.988,-11.156,78.7818791347,15.178,-3.836,15.6552412949,62.81,-7.32,63.2351049655,135.16
2021-12-05 13:30:00,76.63,6.246,76.8841298058,12.04,-3.524,12.5451255873,64.59,9.77,65.3247349784,135.34,78.19,-11.364,79.0114966065,12.04,-3.524,12.5451255873,66.15,-7.84,66.6129724603,135.12
2021-12-05 14:00:00,74.5435,5.639,74.7564827507,11.0035,-2.6109999999999998,11.3090376801,63.54,8.25,64.073349374,135.45,76.0835,-12.121,77.0429595307,11.0035,-2.6109999999999998,11.3090376801,65.08,-9.51,65.7711676953,135.24
2021-12-05 14:30:00,73.7785,4.922,73.9424989181,8.6785,-2.438,9.0144443118,65.1,7.36,65.5147281151,135.86,75.3585,-12.848,76.4458934558,8.6785,-2.438,9.0144443118,66.68,-10.41,67.4877062879,135.64
2021-12-05 15:00:00,72.6685,4.451,72.8046859292,7.4985,-3.149,8.1328779193,65.17,7.6,65.6116521664,135.89,74.2685,-13.289,75.4480457881,7.4985,-3.149,8.1328779193,66.77,-10.14,67.5355647048,135.68
2021-12-05 15:30:00,73.9395,4.895,74.1013541391,6.4495000000000005,-2.565,6.9408411054,67.49,7.46,67.9010434382,135.64,75.5795,-12.825,76.6599076783,6.4495000000000005,-2.565,6.9408411054,69.13,-10.26,69.8872270161,135.43
2021-12-05 16:00:00,75.126,5.62,75.3359162419,8.096,-0.92,8.1481050558,67.03,6.54,67.3482924802,135.64,76.756,-12.1,77.703883661,8.096,-0.92,8.1481050558,68.66,-11.18,69.5642724392,135.43
2021-12-05 16:30:00,78.7615,7.6775,79.1348083242,27.9115,3.2475,28.0997880508,50.85,4.43,51.0426037737,135.54,79.9515,-10.1725,80.5960427596,27.9115,3.2475,28.0997880508,52.04,-13.42,53.742515758,135.32
2021-12-05 17:00:00,82.649,7.5085,82.9893654226,8.329,0.2185,8.3318655324,74.32,7.29,74.6766797602,135.93,84.499,-10.0515,85.0947334049,8.329,0.2185,8.3318655324,76.17,-10.27,76.8592336678,135.71
2021-12-05 17:30:00,84.485,9.139,84.9778591517,28.095,1.359,28.1278492957,56.39,7.78,56.9241644647,135.01,85.825,-8.371,86.2322692848,28.095,1.359,28.1278492957,57.73,-9.73,58.5442208933,134.8
2021-12-05 18:00:00,84.8945,9.8375,85.462579744,34.6945,2.6575,34.7961296195,50.2,7.18,50.7108706295,134.9,86.0845,-7.7725,86.4346741563,34.6945,2.6575,34.7961296195,51.39,-10.43,52.43774404,134.68
2021-12-05 18:30:00,84.4855,8.4005,84.9021089874,23.9355,1.4205,23.9776141536,60.55,6.98,60.9509876868,134.7,85.9555,-9.0795,86.4337046556,23.9355,1.4205,23.9776141536,62.02,-10.5,62.9025468483,134.48
2021-12-05 19:00:00,82.2775,6.888,82.5653168725,4.1975,-0.392,4.2157644918,78.08,7.28,78.4186508428,134.7,84.2175,-10.442,84.8623748799,4.1975,-0.392,4.2157644918,80.02,-10.05,80.6486385502,134.48
2021-12-05 19:30:00,79.8585,6.0265,80.0855712629,3.0985,-0.2635,3.1096839872,76.76,6.29,77.0172818269,134.11,81.7685,-11.3935,82.5584607082,3.0985,-0.2635,3.1096839872,78.67,-11.13,79.453419058,133.9
2021-12-05 20:00:00,78.3425,5.925,78.5662327673,3.0025,0.28500000000000003,3.0159958969,75.34,5.64,75.5508120406,134.37,80.2025,-11.605,81.0377506552,3.0025,0.28500000000000003,3.0159958969,77.2,-11.89,78.1102560487,134.16
2021-12-05 20:30:00,78.214,6.3865,78.4743090333,2.9939999999999998,0.10650000000000001,2.9958935645,75.22,6.28,75.4816984441,134.79,80.074,-11.0835,80.8374260368,2.9939999999999998,0.10650000000000001,2.9958935645,77.08,-11.19,77.8880125565,134.58
2021-12-05 21:00:00,75.5465,5.797,75.7685876287,2.0865,0.327,2.1119685722,73.46,5.47,73.6633728525,134.49,77.3665,-11.803,78.2616517284,2.0865,0.327,2.1119685722,75.28,-12.13,76.25100196060001,134.28
2021-12-05 21:30:00,72.1785,5.1395,72.3612487627,1.7285,0.5795,1.8230558137,70.45,4.5600000000000005,70.5974227575,135.01,73.9085,-12.4605,74.9515205483,1.7285,0.5795,1.8230558137,72.18,-13.04,73.3484423829,134.79
2021-12-05 22:00:00,69.442,4.4665,69.5854940792,1.412,0.6265000000000001,1.5447479568,68.03,3.84,68.1382895295,134.9,71.112,-13.0235,72.2947307641,1.412,0.6265000000000001,1.5447479568,69.7,-13.65,71.0240276245,134.69
2021-12-05 22:30:00,66.398,3.7855,66.5058224086,1.528,0.6055,1.6435979587,64.87,3.18,64.9478968097,134.47,67.968,-13.7545,69.3457662316,1.528,0.6055,1.6435979587,66.44,-14.36,67.9741362578,134.26
2021-12-05 23:00:00,62.679,3.227,62.7620153437,1.249,0.677,1.4206794149,61.43,2.55,61.4829033147,134.51,64.169,-14.543,65.796347999,1.249,0.677,1.4206794149,62.92,-15.22,64.7346491456,134.29
2021-12-05 23:30:00,59.07,2.568,59.1257940665,1.21,0.598,1.349705153,57.86,1.97,57.8935272721,136.31,60.45,-15.452,62.3936439391,1.21,0.598,1.349705153,59.24,-16.05,61.3757289162,136.09
2021-12-06 00:00:00,56.493,1.774,56.5208468178,1.323,0.364,1.3721607049,55.17,1.4100000000000001,55.1880150033,136.31,57.803,-16.216,60.0345356024,1.323,0.364,1.3721607049,56.48,-16.58,58.8632890688,136.09
2021-12-06 00:30:00,55.996,1.8325,56.025976763,1.896,0.1325,1.9006241738,54.1,1.7000000000000002,54.1267032065,136.24,57.276,-16.0975,59.4951231804,1.896,0.1325,1.9006241738,55.38,-16.23,57.7092479591,136.02
2021-12-06 01:00:00,57.7965,2.584,57.8542346613,2.0065,0.004,2.006503987,55.79,2.58,55.8496239916,136.02,59.1265,-15.236,61.0579945482,2.0065,0.004,2.006503987,57.12,-15.24,59.1181190499,135.81
2021-12-06 01:30:00,56.4845,1.9595,56.5184782217,2.3445,-0.1905,2.352226711,54.14,2.15,54.1826734298,135.6,57.7745,-15.8805,59.9173024301,2.3445,-0.1905,2.352226711,55.43,-15.69,57.6078206496,135.38
2021-12-06 02:00:00,55.2575,1.5645,55.2796433283,2.9675000000000002,-0.48550000000000004,3.0069530259,52.29,2.05,52.3301691188,135.69,56.4875,-16.3655,58.8104348437,2.9675000000000002,-0.48550000000000004,3.0069530259,53.52,-15.88,55.8262017336,135.47
2021-12-06 02:30:00,54.633,1.6025,54.656497283,2.473,-0.2775,2.4885206951,52.16,1.88,52.1938693718,136.04,55.873,-16.2675,58.1929865641,2.473,-0.2775,2.4885206951,53.4,-15.99,55.7426237273,135.82
2021-12-06 03:00:00,54.0605,1.667,54.0861955516,2.4605,-0.253,2.4734731149,51.6,1.92,51.6357085746,135.66,55.2705,-16.243,57.6078399113,2.4605,-0.253,2.4734731149,52.81,-15.99,55.1776784579,135.44
2021-12-06 03:30:00,53.5885,1.6055000000000001,53.6125448239,2.4985,-0.24450000000000002,2.5104347233,51.09,1.85,51.1234838406,135.79,54.7985,-16.2445,57.1555717538,2.4985,-0.24450000000000002,2.5104347233,52.3,-16.0,54.6926868969,135.56
2021-12-06 04:00:00,53.0075,1.3940000000000001,53.0258266532,2.5775,-0.266,2.5911893505,50.43,1.6600000000000001,50.4573136423,135.52,54.1875,-16.486,56.6398565698,2.5775,-0.266,2.5911893505,51.61,-16.22,54.0988031291,135.29
2021-12-06 04:30:00,52.3785,1.018,52.3883917128,2.9785,-0.47200000000000003,3.0156668002,49.4,1.49,49.4224655395,135.67,53.5385,-16.822,56.1190757787,2.9785,-0.47200000000000003,3.0156668002,50.56,-16.35,53.1378970227,135.45
2021-12-06 05:00:00,52.591,1.3820000000000001,52.6091551443,3.741,-0.788,3.8230910269000002,48.85,2.17,48.89817379,135.51,53.731,-16.568,56.2273864322,3.741,-0.788,3.8230910269000002,49.99,-15.78,52.4214507621,135.28
2021-12-06 05:30:00,54.359,1.9695,54.3946671214,5.289,-1.3105,5.4489385434,49.07,3.2800000000000002,49.1795008108,135.91,55.499,-15.8605,57.7208321254,5.289,-1.3105,5.4489385434,50.21,-14.55,52.2756788574,135.69
2021-12-06 06:00:00,56.0395,2.722,56.1055687454,5.5795,-1.6680000000000001,5.8234907272,50.46,4.39,50.6506041425,135.49,57.2195,-14.958,59.1423109478,5.5795,-1.6680000000000001,5.8234907272,51.64,-13.29,53.3227315504,135.27
2021-12-06 06:30:00,61.432,5.0845,61.6420535369,6.7219999999999995,-2.7355,7.2572890427,54.71,7.82,55.2660519668,134.57,62.752,-12.3655,63.9587296172,6.7219999999999995,-2.7355,7.2572890427,56.03,-9.63,56.8515417557,134.36
2021-12-06 07:00:00,68.196,7.2780000000000005,68.5832610773,6.136,-2.142,6.4991276338,62.06,9.42,62.7708531087,134.57,69.696,-10.082,70.4214394911,6.136,-2.142,6.4991276338,63.56,-7.94,64.0540178287,134.36
2021-12-06 07:30:00,75.7145,9.78,76.3435256603,6.3945,-1.99,6.6969941205,69.32,11.77,70.3121276879,134.4,77.4245,-7.55,77.7917457077,6.3945,-1.99,6.6969941205,71.03,-5.5600000000000005,71.247277141,134.19
2021-12-06 08:00:00,80.6935,11.4925,81.5077818279,6.6935,-1.9375,6.9682744277,74.0,13.43,75.2088086596,134.55,82.5135,-5.8075,82.7176204838,6.6935,-1.9375,6.9682744277,75.82,-3.87,75.918701912,134.34
2021-12-06 08:30:00,83.679,13.077,84.6946454624,8.039,-2.4130000000000003,8.3933360471,75.64,15.49,77.2097772306,134.66,85.559,-4.013,85.6530597819,8.039,-2.4130000000000003,8.3933360471,77.52,-1.6,77.5365101098,134.45
2021-12-06 09:00:00,86.6375,13.986,87.759128313,8.4175,-2.444,8.7651264823,78.22,16.43,79.92692475,133.97,88.5875,-2.984,88.6377425945,8.4175,-2.444,8.7651264823,80.17,-0.54,80.1718186148,133.76
2021-12-06 09:30:00,89.3715,15.258,90.6646103849,21.8415,0.148,21.842001425,67.53,15.11,69.199804913,133.79,91.0215,-1.822,91.0397338872,21.8415,0.148,21.842001425,69.18,-1.97,69.2080436077,133.57
2021-12-06 10:00:00,90.01,16.1775,91.4522367482,36.53,0.6875,36.5364688531,53.48,15.49,55.6780971298,133.95,91.28,-1.0425,91.2859529514,36.53,0.6875,36.5364688531,54.75,-1.73,54.777325601,133.73
