Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-06 10:30:00,88.476,15.9265,89.8980310032,37.996,-0.41350000000000003,37.9982499367,50.48,16.34,53.0587033388,134.52,89.666,-1.1435,89.6732911644,37.996,-0.41350000000000003,37.9982499367,51.67,-0.73,51.6751565068,134.3
2021-12-06 11:00:00,88.309,16.009,89.7483568763,29.699,1.209,29.7235980662,58.61,14.8,60.449748552,134.11,89.739,-1.171,89.7466398368,29.699,1.209,29.7235980662,60.04,-2.38,60.0871533691,133.89
2021-12-06 11:30:00,88.954,14.81,90.1784354267,7.5440000000000005,-2.69,8.0092469059,81.41,17.5,83.26967094930001,134.37,90.984,-2.18,91.0101129326,7.5440000000000005,-2.69,8.0092469059,83.44,0.51,83.4415585904,134.15
2021-12-06 12:00:00,83.0835,13.5555,84.1820619402,26.6335,-3.7445,26.8954383214,56.45,17.3,59.0414473061,133.7,84.4135,-3.5545,84.4883036432,26.6335,-3.7445,26.8954383214,57.78,0.19,57.780312391,133.49
2021-12-06 12:30:00,83.618,14.3305,84.8370977477,40.838,-1.4495,40.8637161092,42.78,15.78,45.5975525659,134.34,84.598,-2.9395,84.6490535343,40.838,-1.4495,40.8637161092,43.76,-1.49,43.7853594253,134.12
2021-12-06 13:00:00,85.44,14.3955,86.6442382403,39.01,-0.8745,39.0198007459,46.43,15.27,48.8765567527,134.84,86.52,-3.0145,86.5724991568,39.01,-0.8745,39.0198007459,47.51,-2.14,47.5581717479,134.63
2021-12-06 13:30:00,86.1865,14.5115,87.3996362378,38.3865,0.0115,38.3865017226,47.8,14.5,49.9508758682,135.36,87.2965,-2.9685,87.346957042,38.3865,0.0115,38.3865017226,48.91,-2.98,49.0006989746,135.17
2021-12-06 14:00:00,83.369,13.559,84.4644105053,40.549,-1.121,40.5644923794,42.82,14.68,45.2664864994,135.36,84.339,-4.071,84.4371953703,40.549,-1.121,40.5644923794,43.79,-2.95,43.88925381,135.17
2021-12-06 14:30:00,84.857,14.3605,86.0635486675,38.117,-0.5195000000000001,38.1205399916,46.74,14.88,49.0514219977,136.05,85.947,-3.3495,86.0122430777,38.117,-0.5195000000000001,38.1205399916,47.83,-2.83,47.9136494122,135.83
2021-12-06 15:00:00,83.6585,14.4075,84.8900505271,38.3185,-1.3725,38.3430723665,45.34,15.78,48.0075410743,136.37,84.6985,-3.3325,84.7640339914,38.3185,-1.3725,38.3430723665,46.38,-1.96,46.421395929,136.16
2021-12-06 15:30:00,85.633,14.3855,86.8329044732,37.213,-2.0545,37.269670501,48.42,16.44,51.1348217949,136.47,86.763,-3.3345000000000002,86.8270525772,37.213,-2.0545,37.269670501,49.55,-1.28,49.5665300379,136.26
2021-12-06 16:00:00,88.366,13.714,89.4238433081,16.446,-3.226,16.7594150256,71.92,16.94,73.8880910567,136.47,90.146,-3.806,90.2263096441,16.446,-3.226,16.7594150256,73.7,-0.58,73.7022821899,136.26
2021-12-06 16:30:00,89.7445,13.6125,90.7710054836,13.2745,-3.3975,13.7023850661,76.47,17.01,78.3390132693,135.75,91.6145,-3.9275,91.6986470266,13.2745,-3.3975,13.7023850661,78.34,-0.53,78.3417928056,135.54
2021-12-06 17:00:00,93.8505,13.864,94.8689983411,28.5005,-0.656,28.5080486223,65.35,14.52,66.9436546657,135.89,95.4505,-3.666,95.5208747146,28.5005,-0.656,28.5080486223,66.95,-3.01,67.017629024,135.68
2021-12-06 17:30:00,95.7755,14.341,96.8432273381,34.5455,1.101,34.5630405383,61.23,13.24,62.6451155319,136.05,97.2555,-3.339,97.3128008088,34.5455,1.101,34.5630405383,62.71,-4.44,62.8669841809,135.84
2021-12-06 18:00:00,95.126,13.4915,96.077970671,36.116,0.6215,36.1213471267,59.01,12.87,60.3971605293,136.05,96.536,-4.1985,96.6272564976,36.116,0.6215,36.1213471267,60.42,-4.82,60.6119526166,135.84
2021-12-06 18:30:00,95.207,13.0185,96.0929455853,31.357,1.4885000000000002,31.3923092692,63.85,11.53,64.882689525,136.05,96.757,-4.7015,96.8711574786,31.357,1.4885000000000002,31.3923092692,65.4,-6.19,65.6922834129,135.84
2021-12-06 19:00:00,92.2365,11.817,92.9903942418,10.8965,-2.793,11.2487582092,81.34,14.61,82.6416825821,136.02,94.2665,-5.633,94.4346531272,10.8965,-2.793,11.2487582092,83.37,-2.84,83.4183582912,135.8
2021-12-06 19:30:00,88.6505,10.881,89.3157730261,10.5905,-3.089,11.0318000005,78.06,13.97,79.3002175281,135.24,90.5905,-6.689,90.8371147233,10.5905,-3.089,11.0318000005,80.0,-3.6,80.0809590352,135.03
2021-12-06 20:00:00,87.058,10.3625,87.6725542587,10.418,-2.6675,10.7540820273,76.64,13.03,77.7397613837,135.62,88.948,-7.3475,89.2509521532,10.418,-2.6675,10.7540820273,78.53,-4.68,78.6693288391,135.4
2021-12-06 20:30:00,85.7865,10.387,86.4130392432,11.5565,-3.003,11.9402973686,74.23,13.39,75.428012038,136.11,87.6065,-7.413,87.9195735388,11.5565,-3.003,11.9402973686,76.05,-4.41,76.177756596,135.89
2021-12-06 21:00:00,82.1935,9.408,82.7301753065,11.0335,-2.9619999999999997,11.4241658886,71.16,12.37,72.2271590193,136.44,83.9235,-8.692,84.3724167975,11.0335,-2.9619999999999997,11.4241658886,72.89,-5.73,73.1148753675,136.22
2021-12-06 21:30:00,78.011,8.0,78.4201257395,10.961,-2.65,11.2767912546,67.05,10.65,67.8905368958,137.41,79.641,-9.76,80.2368149979,10.961,-2.65,11.2767912546,68.68,-7.11,69.0470455559,137.2
2021-12-06 22:00:00,74.3995,6.8065,74.7102003912,10.2395,-2.2435,10.4823972688,64.16,9.05,64.7951240449,136.15,75.9695,-10.5435,76.6976552608,10.2395,-2.2435,10.4823972688,65.73,-8.3,66.2519652539,135.93
2021-12-06 22:30:00,70.8025,6.076,71.0627313171,8.3025,-1.814,8.4983587974,62.5,7.89,62.9960482888,134.33,72.3025,-11.434,73.2010099811,8.3025,-1.814,8.4983587974,64.0,-9.62,64.718964763,134.12
2021-12-06 23:00:00,66.8155,5.2,67.0175427799,7.7855,-1.65,7.9584238546,59.03,6.85,59.426117154,134.92,68.2255,-12.38,69.339622513,7.7855,-1.65,7.9584238546,60.44,-10.73,61.3850674024,134.71
2021-12-06 23:30:00,62.3275,4.5625,62.4942690372,7.0375,-1.4975,7.1950616745,55.29,6.06,55.6211084032,135.05,63.6375,-13.2475,65.0017512264,7.0375,-1.4975,7.1950616745,56.6,-11.75,57.8067686348,134.84
2021-12-07 00:00:00,58.7845,3.5255,58.8901230301,7.0145,-1.5445,7.182526749,51.77,5.07,52.0176681523,135.8,59.9945,-14.2745,61.6692904167,7.0145,-1.5445,7.182526749,52.98,-12.73,54.4879188445,135.58
2021-12-07 00:30:00,59.375,3.8890000000000002,59.5022263953,4.925,-1.071,5.0401057529,54.45,4.96,54.6754432995,135.8,60.675,-13.911,62.2492694415,4.925,-1.071,5.0401057529,55.75,-12.84,57.209510573,135.58
2021-12-07 01:00:00,61.6115,4.7545,61.7946777846,2.6715,-0.5255000000000001,2.7226939784,58.94,5.28,59.1760255509,135.73,63.0215,-12.9655,64.3413836695,2.6715,-0.5255000000000001,2.7226939784,60.35,-12.44,61.6187966452,135.51
2021-12-07 01:30:00,60.347,4.6695,60.5273875138,1.917,-0.4405,1.9669593921000001,58.43,5.11,58.6530220875,135.41,61.757,-13.1905,63.1499512213,1.917,-0.4405,1.9669593921000001,59.84,-12.75,61.1832338145,135.19
2021-12-07 02:00:00,59.7425,4.2665,59.894651919,2.9625,-0.7235,3.0495669365,56.78,4.99,56.9988464796,136.03,61.0825,-13.7635,62.6139420457,2.9625,-0.7235,3.0495669365,58.12,-13.04,59.5648889867,135.8
2021-12-07 02:30:00,59.2365,4.5915,59.4141801635,2.4365,-0.5685,2.5019441441,56.8,5.16,57.0338986919,136.7,60.5765,-13.6385,62.0928420553,2.4365,-0.5685,2.5019441441,58.14,-13.07,59.5909766659,136.48
2021-12-07 03:00:00,58.7075,4.681,58.8938224031,2.4075,-0.519,2.4628067829,56.3,5.2,56.5396321177,137.5,60.0475,-13.569,61.5615140916,2.4075,-0.519,2.4628067829,57.64,-13.05,59.0988333218,137.28
2021-12-07 03:30:00,57.988,4.364,58.1519788141,2.278,-0.216,2.288217647,55.71,4.58,55.8979471895,137.5,59.318,-13.696,60.8786131577,2.278,-0.216,2.288217647,57.04,-13.48,58.6111934702,137.28
2021-12-07 04:00:00,57.0765,4.3505,57.2420623537,2.7865,-0.2795,2.8004825477,54.29,4.63,54.4870718611,136.9,58.3465,-13.6995,59.9332158531,2.7865,-0.2795,2.8004825477,55.56,-13.42,57.157764127,136.67
2021-12-07 04:30:00,56.4995,4.037,56.6435421672,2.7895000000000003,-0.363,2.8130195964,53.71,4.4,53.889925774700004,136.73,57.7695,-14.103,59.4660385367,2.7895000000000003,-0.363,2.8130195964,54.98,-13.74,56.6708743536,136.51
2021-12-07 05:00:00,56.656,4.1370000000000005,56.8068403011,3.156,-0.47300000000000003,3.1912481884,53.5,4.61,53.698250437,137.15,57.906,-13.973,59.5680246861,3.156,-0.47300000000000003,3.1912481884,54.75,-13.5,56.3898262101,136.93
2021-12-07 05:30:00,57.8815,4.667,58.0693458827,4.4815000000000005,-0.683,4.5332473184,53.4,5.35,53.6673317764,137.08,59.1515,-13.223,60.6114484339,4.4815000000000005,-0.683,4.5332473184,54.67,-12.54,56.0897539663,136.87
2021-12-07 06:00:00,58.72,4.933,58.926843535,5.51,-1.607,5.7395600006,53.21,6.54,53.610406639,136.16,59.97,-12.817,61.3243539632,5.51,-1.607,5.7395600006,54.46,-11.21,55.6017598642,135.94
2021-12-07 06:30:00,64.6965,6.482,65.0204078444,7.3365,-2.088,7.6278421752,57.36,8.57,57.9966766289,135.85,66.0765,-11.038,66.9920987599,7.3365,-2.088,7.6278421752,58.74,-8.95,59.4179274294,135.63
2021-12-07 07:00:00,69.089,8.2455,69.579294271,11.099,-3.6745,11.6914392292,57.99,11.92,59.2024197141,135.06,70.479,-9.1945,71.0762145253,11.099,-3.6745,11.6914392292,59.38,-5.52,59.6360193172,134.85
2021-12-07 07:30:00,76.81,11.0555,77.6015475377,19.49,-4.7645,20.063911888,57.32,15.82,59.4630540756,135.11,78.18,-6.1945,78.4250229853,19.49,-4.7645,20.063911888,58.69,-1.43,58.7074186113,134.89
2021-12-07 08:00:00,81.008,12.462,81.960951117,20.778,-5.338,21.452727752,60.23,17.8,62.8051980333,134.74,82.448,-4.678,82.5806053986,20.778,-5.338,21.452727752,61.67,0.66,61.6735315999,134.53
2021-12-07 08:30:00,83.153,13.138,84.1844905728,13.733,-4.892,14.5783041881,69.42,18.03,71.7231991757,134.49,84.873,-3.892,84.9621903731,13.733,-4.892,14.5783041881,71.14,1.0,71.1470280476,134.27
2021-12-07 09:00:00,84.7275,13.5735,85.8078618688,13.1175,-4.8965,14.0015898562,71.61,18.47,73.953586796,134.15,86.4875,-3.4065,86.5545602409,13.1175,-4.8965,14.0015898562,73.37,1.49,73.3851279211,133.93
2021-12-07 09:30:00,87.77,14.7035,88.9930660908,13.27,-4.8665,14.1342039836,74.5,19.57,77.0274944419,134.07,89.63,-2.2965,89.6594156363,13.27,-4.8665,14.1342039836,76.36,2.5700000000000003,76.403236188,133.86
2021-12-07 10:00:00,89.31,15.14,90.5841912256,13.33,-4.9,14.2020737922,75.98,20.04,78.5783812508,134.23,91.18,-1.78,91.1973727692,13.33,-4.9,14.2020737922,77.85,3.12,77.9124951468,134.01
2021-12-07 10:30:00,90.1295,15.292,91.4175696147,13.4395,-4.968,14.3283350132,76.69,20.26,79.321016761,133.83,92.0295,-1.5979999999999999,92.0433727883,13.4395,-4.968,14.3283350132,78.59,3.37,78.6622209196,133.62
2021-12-07 11:00:00,95.108,15.643,96.3858657325,14.168,-3.007,14.4835863307,80.94,18.65,83.0608578092,133.83,97.138,-1.387,97.1479017427,14.168,-3.007,14.4835863307,82.97,1.62,82.9858138479,133.62
2021-12-07 11:30:00,92.8065,15.8615,94.1521833231,13.9365,-3.5585,14.3836349544,78.87,19.42,81.2256935951,134.19,94.7665,-1.2385,94.7745926106,13.9365,-3.5585,14.3836349544,80.83,2.32,80.8632877145,133.98
2021-12-07 12:00:00,90.6995,15.871,92.0776191115,14.5595,-4.579,15.2625778049,76.14,20.45,78.838455718,134.5,92.5895,-1.209,92.5973930046,14.5595,-4.579,15.2625778049,78.03,3.37,78.1027387484,134.28
2021-12-07 12:30:00,91.2785,15.742,92.6259959528,12.3885,-4.148,13.0644876,78.89,19.89,81.3587376992,134.46,93.2385,-1.388,93.2488306964,12.3885,-4.148,13.0644876,80.85,2.76,80.8970957452,134.24
2021-12-07 13:00:00,92.3375,16.701,93.835693141,11.1575,-4.099,11.8866146253,81.18,20.8,83.8023412561,134.73,94.3575,-0.359,94.3581829374,11.1575,-4.099,11.8866146253,83.2,3.74,83.2840176745,134.52
2021-12-07 13:30:00,89.6765,15.577,91.0193253175,11.3065,-3.893,11.957942601,78.37,19.47,80.7523238056,134.55,91.6265,-1.643,91.6412295381,11.3065,-3.893,11.957942601,80.32,2.25,80.3515083866,134.34
2021-12-07 14:00:00,85.7845,13.9275,86.9077424428,15.4945,-4.7825,16.2157897279,70.29,18.71,72.7375295154,134.95,87.5045,-3.3825,87.5698511275,15.4945,-4.7825,16.2157897279,72.01,1.4,72.0236079352,134.74
2021-12-07 14:30:00,85.037,13.446,86.0934741139,14.307,-3.684,14.7736963892,70.73,17.13,72.7747882168,135.33,86.777,-4.014,86.8697871817,14.307,-3.684,14.7736963892,72.47,-0.33,72.4707513415,135.11
2021-12-07 15:00:00,85.464,14.218,86.6385989037,8.734,-2.592,9.1105005351,76.73,16.81,78.5497867597,135.67,87.364,-3.232,87.4237629023,8.734,-2.592,9.1105005351,78.63,-0.64,78.6326045607,135.45
2021-12-07 15:30:00,86.4355,14.182,87.5912369147,8.2755,-2.528,8.6530159049,78.16,16.71,79.9262766554,135.73,88.3755,-3.318,88.4377641296,8.2755,-2.528,8.6530159049,80.1,-0.79,80.1038956606,135.51
2021-12-07 16:00:00,89.137,14.342,90.2834300024,7.687,-2.398,8.0523520166,81.45,16.74,83.1524509561,135.78,91.167,-3.058,91.2182725829,7.687,-2.398,8.0523520166,83.48,-0.66,83.4826089674,135.56
2021-12-07 16:30:00,90.853,13.8935,91.9091777313,7.473,-2.3565,7.8357399938,83.38,16.25,84.9487310088,135.07,92.933,-3.4665,92.9976296002,7.473,-2.3565,7.8357399938,85.46,-1.11,85.4672083316,134.85
2021-12-07 17:00:00,92.914,13.495,93.8889046746,7.604,-2.535,8.0154251915,85.31,16.03,86.8029780595,135.07,95.054,-3.8449999999999998,95.1317346683,7.604,-2.535,8.0154251915,87.45,-1.31,87.4598113421,134.85
2021-12-07 17:30:00,94.2195,12.832,95.0892970016,7.9895,-2.428,8.3502870759,86.23,15.26,87.5698606828,134.92,96.3695,-4.478,96.4734834773,7.9895,-2.428,8.3502870759,88.38,-2.05,88.4037719783,134.7
2021-12-07 18:00:00,93.9825,12.605,94.8240282378,7.3825,-2.305,7.73397254,86.6,14.91,87.8741605934,134.82,96.1425,-4.805,96.2624970134,7.3825,-2.305,7.73397254,88.76,-2.5,88.7952003207,134.6
2021-12-07 18:30:00,92.5385,11.983,93.3111261922,7.9385,-2.257,8.2531103985,84.6,14.24,85.7900786805,134.84,94.6685,-5.357,94.8199469587,7.9385,-2.257,8.2531103985,86.73,-3.1,86.7853841381,134.62
2021-12-07 19:00:00,90.442,11.201,91.132967498,8.092,-2.3890000000000002,8.4372854047,82.35,13.59,83.4638280934,134.84,92.482,-6.119,92.6842083906,8.092,-2.3890000000000002,8.4372854047,84.39,-3.73,84.4723919396,134.62
2021-12-07 19:30:00,87.6365,10.186,88.2264740781,7.9765,-2.254,8.2888520466,79.66,12.44,80.6254872853,135.41,89.6265,-7.364,89.9285160461,7.9765,-2.254,8.2888520466,81.65,-5.11,81.8097463631,135.19
2021-12-07 20:00:00,86.2615,9.8525,86.8223366335,8.1615,-1.9275,8.3860204209,78.1,11.78,78.9834058521,135.41,88.1915,-7.5475,88.5138713903,8.1615,-1.9275,8.3860204209,80.03,-5.62,80.2270858252,135.19
2021-12-07 20:30:00,85.599,9.6785,86.1444261879,8.149,-1.8815,8.363387068,77.45,11.56,78.3079568116,134.9,87.509,-7.8315,87.858735896,8.149,-1.8815,8.363387068,79.36,-5.95,79.5827374498,134.68
2021-12-07 21:00:00,81.656,9.224,82.1753278789,7.946,-1.936,8.178448019,73.71,11.16,74.5500482897,135.24,83.476,-8.426,83.900179094,7.946,-1.936,8.178448019,75.53,-6.49,75.8083174856,135.02
2021-12-07 21:30:00,77.605,8.197,78.0367018396,7.895,-2.063,8.1600854162,69.71,10.26,70.4609941741,135.82,79.305,-9.503,79.8723358492,7.895,-2.063,8.1600854162,71.41,-7.44,71.7965298604,135.59
2021-12-07 22:00:00,73.7665,7.023,74.1000610745,7.6165,-1.7269999999999999,7.8098400272,66.15,8.75,66.7261942568,135.82,75.3865,-10.707,76.1430511028,7.6165,-1.7269999999999999,7.8098400272,67.77,-8.98,68.3623675716,135.59
2021-12-07 22:30:00,69.932,6.123,70.1995423988,8.122,-1.617,8.2813992175,61.81,7.74,62.2927258996,135.82,71.412,-11.657,72.3571654572,8.122,-1.617,8.2813992175,63.29,-10.04,64.0813990172,135.59
2021-12-07 23:00:00,65.1835,5.027,65.3770556178,7.9435,-1.5230000000000001,8.0881840514,57.24,6.55,57.6135409431,135.82,66.5335,-12.653,67.7259553735,7.9435,-1.5230000000000001,8.0881840514,58.59,-11.13,59.6377816489,135.59
2021-12-07 23:30:00,60.9595,4.232,61.1062227948,8.1495,-1.5779999999999998,8.3008694876,52.81,5.8100000000000005,53.1286382284,135.34,62.2095,-13.308,63.6170162319,8.1495,-1.5779999999999998,8.3008694876,54.06,-11.73,55.3179582053,135.12
2021-12-08 00:00:00,59.005,3.7595,59.124646851,8.195,-1.1405,8.2739812213,50.81,4.9,51.0457255801,134.79,60.215,-13.8205,61.7806801941,8.195,-1.1405,8.2739812213,52.02,-12.68,53.5430929252,134.57
2021-12-08 00:30:00,55.527,3.5515,55.6404608289,6.257,-1.3385,6.3985647805,49.27,4.89,49.5120692357,135.27,56.667,-14.1085,58.3969062644,6.257,-1.3385,6.3985647805,50.41,-12.77,52.0023172561,135.05
2021-12-08 01:00:00,58.6555,3.7095000000000002,58.7726813281,7.9254999999999995,-1.5905,8.0835165924,50.73,5.3,51.0061064972,135.27,59.8655,-13.7805,61.4311018174,7.9254999999999995,-1.5905,8.0835165924,51.94,-12.19,53.3512858327,135.05
2021-12-08 01:30:00,58.4245,3.692,58.5410374374,8.0745,-1.518,8.215952425,50.35,5.21,50.6188364149,134.85,59.6045,-13.898,61.2033563152,8.0745,-1.518,8.215952425,51.53,-12.38,52.9962762843,134.63
2021-12-08 02:00:00,58.361,3.5295,58.4676294307,8.261,-1.0805,8.3313625086,50.1,4.61,50.3116497444,134.85,59.541,-14.1905,61.208667452,8.261,-1.0805,8.3313625086,51.28,-13.11,52.9292971803,134.63
2021-12-08 02:30:00,57.922,3.351,58.0188528411,8.322,-0.909,8.3714971779,49.6,4.26,49.782603387099996,135.4,59.092,-14.449,60.832869938900004,8.322,-0.909,8.3714971779,50.77,-13.54,52.5445001879,135.18
2021-12-08 03:00:00,56.6335,3.4365,56.7376669815,8.0835,-1.1335,8.1625850378,48.55,4.57,48.7646121691,135.62,57.7535,-14.4035,59.5224963732,8.0835,-1.1335,8.1625850378,49.67,-13.27,51.4120783474,135.4
2021-12-08 03:30:00,55.1195,2.965,55.1991893532,8.1095,-1.2650000000000001,8.2075706058,47.01,4.23,47.1999258474,136.23,56.2195,-14.985,58.1823203839,8.1095,-1.2650000000000001,8.2075706058,48.11,-13.72,50.0280971055,136.01
2021-12-08 04:00:00,53.53,2.5105,53.5888375527,8.13,-1.1895,8.2165570801,45.4,3.7,45.5505214021,136.23,54.58,-15.5495,56.7517695781,8.13,-1.1895,8.2165570801,46.45,-14.36,48.6190507929,136.01
2021-12-08 04:30:00,53.491,2.544,53.55146139,7.791,-1.246,7.890006147,45.7,3.79,45.8568871599,136.65,54.531,-15.536,56.700945821,7.791,-1.246,7.890006147,46.74,-14.29,48.8756759544,136.43
2021-12-08 05:00:00,53.817,2.6035,53.8799378364,7.257,-1.4465,7.3997575129,46.56,4.05,46.7358117507,136.71,54.887,-15.4265,57.0136796852,7.257,-1.4465,7.3997575129,47.63,-13.98,49.6392717513,136.5
2021-12-08 05:30:00,56.0735,3.2845,56.1696122694,7.2435,-1.0755,7.3229087458,48.83,4.36,49.0242644004,136.49,57.2135,-14.5755,59.0409161726,7.2435,-1.0755,7.3229087458,49.97,-13.5,51.7614808521,136.27
2021-12-08 06:00:00,58.514,4.2255,58.6663706586,7.324,-1.1645,7.4159986684,51.19,5.39,51.4729851476,136.03,59.734,-13.6845,61.2814514862,7.324,-1.1645,7.4159986684,52.41,-12.52,53.8846777851,135.8
2021-12-08 06:30:00,65.48,6.736,65.8255580759,7.18,-1.294,7.2956724159,58.3,8.03,58.8504112135,136.28,66.89,-10.824,67.7600994391,7.18,-1.294,7.2956724159,59.71,-9.53,60.4657340979,136.06
2021-12-08 07:00:00,70.869,8.7145,71.4027847584,7.219,-1.7555,7.4293836386,63.65,10.47,64.5053749698,135.17,72.409,-8.7355,72.9340266354,7.219,-1.7555,7.4293836386,65.19,-6.98,65.5626151095,134.95
2021-12-08 07:30:00,77.857,11.372,78.6831292781,7.187,-1.808,7.4109265952,70.67,13.18,71.8885338562,134.95,79.607,-5.788,79.8171372138,7.187,-1.808,7.4109265952,72.42,-3.98,72.5292823624,134.74
2021-12-08 08:00:00,81.6255,12.7885,82.6212320321,7.0055,-2.2215,7.3492919727,74.62,15.01,76.1146799244,134.16,83.4655,-4.2615,83.5742189464,7.0055,-2.2215,7.3492919727,76.46,-2.04,76.4872093882,133.95
2021-12-08 08:30:00,83.902,14.3815,85.1256315468,6.942,-2.2585,7.3001497416,76.96,16.64,78.7383718399,133.78,85.822,-2.4985,85.8583611901,6.942,-2.2585,7.3001497416,78.88,-0.24,78.8803651107,133.57
2021-12-08 09:00:00,87.042,15.471,88.4062305779,7.092,-2.019,7.3737931216,79.95,17.49,81.8407148063,133.32,89.042,-1.509,89.0547856378,7.092,-2.019,7.3737931216,81.95,0.51,81.9515869279,133.11
2021-12-08 09:30:00,88.1765,15.7485,89.5718170213,16.3165,-0.9715,16.3453964314,71.86,16.72,73.7795229044,133.83,89.9265,-1.3115,89.9360630365,16.3165,-0.9715,16.3453964314,73.61,-0.34,73.6107852152,133.62
2021-12-08 10:00:00,88.821,16.057,90.2607184217,21.891,-0.243,21.8923486634,66.93,16.3,68.8862460873,134.02,90.451,-1.103,90.457724988,21.891,-0.243,21.8923486634,68.56,-0.86,68.5653936035,133.81
2021-12-08 10:30:00,87.5655,15.0675,88.8523851481,23.9055,-0.42250000000000004,23.9092332897,63.66,15.49,65.5174457683,134.42,89.1155,-2.2225,89.143209761,23.9055,-0.42250000000000004,23.9092332897,65.21,-1.8,65.2348380852,134.21
2021-12-08 11:00:00,86.679,14.5715,87.8952652493,26.189,-1.1985000000000001,26.2164094271,60.49,15.77,62.5118628742,134.8,88.139,-2.6985,88.1802995189,26.189,-1.1985000000000001,26.2164094271,61.95,-1.5,61.9681571454,134.58
2021-12-08 11:30:00,86.1985,14.272,87.3720286262,26.3185,-1.038,26.3389613738,59.88,15.31,61.8062335044,135.12,87.6385,-3.068,87.6921849782,26.3185,-1.038,26.3389613738,61.32,-2.03,61.3535923969,134.91
2021-12-08 12:00:00,86.7955,14.6175,88.0177830129,25.2955,-1.1325,25.3208387796,61.5,15.75,63.4847422614,135.12,88.2855,-2.6925,88.3265479145,25.2955,-1.1325,25.3208387796,62.99,-1.56,63.0093143908,134.91
2021-12-08 12:30:00,86.7465,14.524000000000001,87.9539756819,13.2965,-3.166,13.668228424,73.45,17.69,75.5502389142,135.01,88.5565,-2.696,88.5975287931,13.2965,-3.166,13.668228424,75.26,0.47000000000000003,75.2614675648,134.79
2021-12-08 13:00:00,83.706,13.975,84.8645689378,13.096,-3.415,13.5339366409,70.61,17.39,72.7199023652,134.68,85.436,-3.285,85.4991305277,13.096,-3.415,13.5339366409,72.34,0.13,72.3401168094,134.47
2021-12-08 13:30:00,83.792,13.701,84.9047505444,12.672,-3.419,13.1251340946,71.12,17.12,73.1515468052,134.83,85.542,-3.589,85.6172569346,12.672,-3.419,13.1251340946,72.87,-0.17,72.87019829810001,134.62
2021-12-08 14:00:00,82.414,13.1115,83.450457328,11.694,-3.3085,12.153016426,70.72,16.42,72.6012038468,135.11,84.144,-4.2785,84.2527049907,11.694,-3.3085,12.153016426,72.45,-0.97,72.4564931528,134.89
2021-12-08 14:30:00,83.245,12.9155,84.2409648879,10.565,-3.0845,11.0060603874,72.68,16.0,74.4203090561,135.31,85.035,-4.4745,85.1526416223,10.565,-3.0845,11.0060603874,74.47,-1.3900000000000001,74.4829712082,135.09
2021-12-08 15:00:00,84.6765,13.3095,85.7161154189,8.9365,-2.7405,9.3472655092,75.74,16.05,77.4218967735,135.25,86.5465,-4.0905,86.6431119738,8.9365,-2.7405,9.3472655092,77.61,-1.35,77.6217405113,135.04
2021-12-08 15:30:00,86.124,13.6645,87.201272561,8.144,-2.4755000000000003,8.5119231816,77.98,16.14,79.6327821943,135.25,88.054,-3.7355,88.1331996256,8.144,-2.4755000000000003,8.5119231816,79.91,-1.26,79.919933058,135.04
2021-12-08 16:00:00,89.071,14.2955,90.2108882633,7.591,-2.1145,7.8799994448,81.48,16.41,83.1160544059,135.25,91.091,-2.9845,91.1398788745,7.591,-2.1145,7.8799994448,83.5,-0.87,83.5045322123,135.04
2021-12-08 16:30:00,90.868,14.1085,91.9567463335,8.478,-1.4715,8.6047542818,82.39,15.58,83.8501550386,134.87,92.928,-3.1715,92.9821036342,8.478,-1.4715,8.6047542818,84.45,-1.7000000000000002,84.4671089833,134.66
2021-12-08 17:00:00,94.573,15.24,95.793057833,29.403,2.33,29.4951743341,65.17,12.91,66.4364132084,134.72,96.153,-2.22,96.1786244911,29.403,2.33,29.4951743341,66.75,-4.55,66.9048951871,134.51
2021-12-08 17:30:00,93.7845,13.0685,94.6906443768,12.7645,-0.7215,12.784874755,81.02,13.79,82.1851841879,135.16,95.8045,-4.2915,95.9005693023,12.7645,-0.7215,12.784874755,83.04,-3.5700000000000003,83.1167040973,134.95
2021-12-08 18:00:00,92.6875,12.341,93.5054700927,8.3075,-1.7890000000000001,8.4979454723,84.38,14.13,85.5549022558,134.89,94.7775,-5.029,94.9108283983,8.3075,-1.7890000000000001,8.4979454723,86.47,-3.24,86.5306795304,134.68
2021-12-08 18:30:00,92.971,12.4515,93.8011017699,22.751,0.8215,22.7658266542,70.22,11.63,71.1765783106,134.92,94.691,-5.1185,94.8292387571,22.751,0.8215,22.7658266542,71.94,-5.94,72.1848128071,134.71
2021-12-08 19:00:00,90.54,11.444,91.2603787851,9.46,-1.316,9.5510971098,81.08,12.76,82.0779142035,135.44,92.57,-6.006,92.764631924,9.46,-1.316,9.5510971098,83.11,-4.69,83.2422260635,135.23
2021-12-08 19:30:00,87.656,10.8025,88.319127839,6.896,-1.8975,7.1522948939,80.76,12.7,81.7524776383,134.06,89.666,-6.4275,89.8960750659,6.896,-1.8975,7.1522948939,82.77,-4.53,82.8938707022,133.85
2021-12-08 20:00:00,85.715,10.419,86.3459135455,7.535,-1.971,7.7885214258,78.18,12.39,79.1556978366,134.06,87.635,-6.851,87.902385781,7.535,-1.971,7.7885214258,80.1,-4.88,80.2485164972,133.85
2021-12-08 20:30:00,84.4575,10.0515,85.0535240804,7.6775,-2.0585,7.948674638,76.78,12.11,77.7291483293,134.32,86.3575,-7.2985,86.6653674111,7.6775,-2.0585,7.948674638,78.68,-5.24,78.8542960149,134.11
2021-12-08 21:00:00,80.6625,9.172,81.1822917282,7.3225,-2.018,7.5954809097,73.34,11.19,74.1887572345,134.61,82.4625,-8.148,82.86406827,7.3225,-2.018,7.5954809097,75.14,-6.13,75.3896312499,134.4
2021-12-08 21:30:00,77.9895,8.61,78.4633303541,7.1095,-1.9300000000000002,7.3668100457,70.88,10.54,71.6593748228,134.83,79.7295,-8.83,80.2169687177,7.1095,-1.9300000000000002,7.3668100457,72.62,-6.9,72.9470657395,134.61
2021-12-08 22:00:00,73.6555,7.0645,73.9935121514,7.1455,-1.5055,7.3023763598,66.51,8.57,67.0598613181,134.83,75.2655,-10.1455,75.9462089936,7.1455,-1.5055,7.3023763598,68.12,-8.64,68.6657410941,134.61
2021-12-08 22:30:00,69.423,5.908,69.6739362531,7.393,-1.4020000000000001,7.5247626541,62.03,7.31,62.4592427107,133.44,70.923,-11.262,71.8115907984,7.393,-1.4020000000000001,7.5247626541,63.53,-9.86,64.2905941799,133.22
2021-12-08 23:00:00,65.635,5.4445,65.8604267011,7.165,-1.2755,7.2776455843,58.47,6.72,58.8549003907,133.44,67.035,-11.9155,68.0857574332,7.165,-1.2755,7.2776455843,59.87,-10.64,60.8081121233,133.22
2021-12-08 23:30:00,60.7365,4.5645,60.9077753041,7.4465,-1.5354999999999999,7.6031652948,53.29,6.1,53.6379912003,134.15,61.9865,-13.0055,63.3361603865,7.4465,-1.5354999999999999,7.6031652948,54.54,-11.47,55.7330467497,133.94
2021-12-09 00:00:00,57.5005,3.454,57.6041458252,7.1705,-1.436,7.3128767424,50.33,4.89,50.5669951648,134.77,58.6705,-14.106,60.3424129966,7.1705,-1.436,7.3128767424,51.5,-12.67,53.0356380182,134.56
2021-12-09 00:30:00,57.147,3.6005000000000003,57.2603109427,7.287,-1.3195000000000001,7.4055012828,49.86,4.92,50.1021556422,134.73,58.317,-13.8095,59.9297487,7.287,-1.3195000000000001,7.4055012828,51.03,-12.49,52.5362827006,134.51
2021-12-09 01:00:00,58.7215,3.9265,58.8526292063,7.1515,-1.2635,7.2622575347,51.57,5.19,51.8305026022,134.14,59.9315,-13.3235,61.3946279775,7.1515,-1.2635,7.2622575347,52.78,-12.06,54.1402992234,133.93
2021-12-09 01:30:00,57.527,3.5665,57.6374500759,7.307,-1.5035,7.4600778314,50.22,5.07,50.4752741449,133.5,58.707,-13.8135,60.3102365378,7.307,-1.5035,7.4600778314,51.4,-12.31,52.8535344135,133.29
2021-12-09 02:00:00,56.426,3.4855,56.5335492097,7.406,-1.5345,7.5633012799,49.02,5.02,49.2763716197,134.1,57.576,-13.9845,59.2499959177,7.406,-1.5345,7.5633012799,50.17,-12.45,51.691695658,133.89
2021-12-09 02:30:00,56.5205,3.4085,56.6231824653,7.4705,-1.2515,7.574603785,49.05,4.66,49.2708646159,134.42,57.6505,-14.211500000000001,59.3763158381,7.4705,-1.2515,7.574603785,50.18,-12.96,51.8265761941,134.2
2021-12-09 03:00:00,55.764,3.348,55.8644144335,7.244,-1.172,7.3381959636000005,48.52,4.52,48.7300810588,135.06,56.894,-14.342,58.6738459622,7.244,-1.172,7.3381959636000005,49.65,-13.17,51.3670263885,134.84
2021-12-09 03:30:00,55.083,3.2800000000000002,55.1805698503,6.6129999999999995,-0.98,6.6852201908,48.47,4.26,48.6568443284,135.15,56.223,-14.4,58.0377956938,6.6129999999999995,-0.98,6.6852201908,49.61,-13.42,51.3930783277,134.94
2021-12-09 04:00:00,54.368,2.8815,54.4443060958,7.188,-1.0185,7.2597993257,47.18,3.9,47.3409167634,135.15,55.448,-14.7385,57.3733743669,7.188,-1.0185,7.2597993257,48.26,-13.72,50.1723629103,134.94
2021-12-09 04:30:00,55.1395,3.132,55.2283793375,7.0695,-0.808,7.1155248752,48.07,3.94,48.2311984093,134.83,56.2595,-14.448,58.0850759167,7.0695,-0.808,7.1155248752,49.19,-13.64,51.0461134662,134.61
2021-12-09 05:00:00,55.4835,3.391,55.5870277425,5.7135,-0.5690000000000001,5.7417630785,49.77,3.96,49.9272921357,134.66,56.6535,-14.269,58.422798831,5.7135,-0.5690000000000001,5.7417630785,50.94,-13.7,52.7501052132,134.44
2021-12-09 05:30:00,57.0975,4.0665,57.2421254715,5.7175,-0.5535,5.7442291476000005,51.38,4.62,51.587293009,135.01,58.3075,-13.5035,59.8507232078,5.7175,-0.5535,5.7442291476000005,52.59,-12.95,54.1609693414,134.79
2021-12-09 06:00:00,60.077,4.2765,60.2290161073,5.477,-0.5035000000000001,5.5000946583,54.6,4.78,54.8088350542,134.66,61.377,-13.2335,62.7874322715,5.477,-0.5035000000000001,5.5000946583,55.9,-12.73,57.3311686607,134.44
2021-12-09 06:30:00,66.6865,6.9425,67.0469058831,5.6165,-0.6275000000000001,5.6514448153,61.07,7.57,61.5373853848,134.58,68.1565,-10.4675,68.9556165116,5.6165,-0.6275000000000001,5.6514448153,62.54,-9.84,63.3093768726,134.37
2021-12-09 07:00:00,72.444,9.188,73.024328001,4.644,-0.542,4.6755213613,67.8,9.73,68.4946194967,134.43,74.104,-8.262,74.5631508186,4.644,-0.542,4.6755213613,69.46,-7.72,69.8876956266,134.21
2021-12-09 07:30:00,81.9145,12.332,82.8375732035,14.3345,1.302,14.3935087539,67.58,11.03,68.4742090133,134.82,83.5645,-5.098,83.7198618265,14.3345,1.302,14.3935087539,69.23,-6.4,69.5251961522,134.61
2021-12-09 08:00:00,84.6475,14.678,85.9106683727,26.9875,3.938,27.2733019682,57.66,10.74,58.6517109725,134.78,86.0175,-2.852,86.0647675315,26.9875,3.938,27.2733019682,59.03,-6.79,59.4192308937,134.57
2021-12-09 08:30:00,87.3325,16.3185,88.8440149841,26.2425,4.0585,26.5544766188,61.09,12.26,62.3080709058,135.19,88.8225,-1.2115,88.8307617805,26.2425,4.0585,26.5544766188,62.58,-5.27,62.8015071475,134.97
2021-12-09 09:00:00,90.2165,17.4175,91.8824584918,26.3665,4.0175,26.6708197943,63.85,13.4,65.2409572278,135.34,91.7565,0.007500000000000001,91.7565003065,26.3665,4.0175,26.6708197943,65.39,-4.01,65.5128399629,135.12
2021-12-09 09:30:00,90.84,18.203,92.6458569446,34.87,2.793,34.9816773326,55.97,15.41,58.0526399055,135.01,92.18,1.023,92.1856763765,34.87,2.793,34.9816773326,57.31,-1.77,57.3373264113,134.79
2021-12-09 10:00:00,88.706,17.903,90.4945956674,37.356,2.203,37.4209025145,51.35,15.7,53.6964849874,134.48,89.916,0.663,89.9184442982,37.356,2.203,37.4209025145,52.56,-1.54,52.5825560429,134.26
2021-12-09 10:30:00,86.978,17.2585,88.6737182386,37.978,1.7385000000000002,38.0177704008,49.0,15.52,51.3991283973,134.74,88.128,-0.0915,88.1280475005,37.978,1.7385000000000002,38.0177704008,50.15,-1.83,50.1833777261,134.53
2021-12-09 11:00:00,84.8875,16.327,86.4433836985,30.3075,1.307,30.3356688611,54.58,15.02,56.6089816195,135.15,86.1875,-1.063,86.1940550459,30.3075,1.307,30.3356688611,55.88,-2.37,55.9302360088,134.93
2021-12-09 11:30:00,87.028,16.2215,88.5268877023,28.048,0.8515,28.0609222274,58.98,15.37,60.9497932728,135.15,88.448,-1.1085,88.4549460248,28.048,0.8515,28.0609222274,60.4,-1.96,60.431792957,134.93
2021-12-09 12:00:00,85.044,15.8795,86.5138165627,28.864,0.4295,28.8671953305,56.18,15.45,58.2657266324,134.95,86.384,-1.4005,86.3953520524,28.864,0.4295,28.8671953305,57.52,-1.83,57.5491033814,134.74
2021-12-09 12:30:00,86.3375,15.2325,87.6709356771,21.6475,1.2425,21.683128522,64.69,13.99,66.1854681936,134.9,87.9175,-2.2675,87.94673594,21.6475,1.2425,21.683128522,66.27,-3.51,66.3628887256,134.69
2021-12-09 13:00:00,89.4495,16.5285,90.9637530146,21.2795,1.8585,21.3605042661,68.17,14.67,69.7306087741,135.53,91.1095,-1.0315,91.115338898,21.2795,1.8585,21.3605042661,69.83,-2.89,69.8897775072,135.31
2021-12-09 13:30:00,90.336,17.5675,92.028310602,35.076,2.8675,35.1930153901,55.26,14.7,57.1817943055,135.82,91.646,-0.0425,91.6460098545,35.076,2.8675,35.1930153901,56.57,-2.91,56.6447967602,135.6
2021-12-09 14:00:00,88.95,16.928,90.5464504219,35.08,2.688,35.1828330866,53.87,14.24,55.7203239402,135.91,90.23,-0.652,90.2323556381,35.08,2.688,35.1828330866,55.15,-3.34,55.2510461439,135.69
2021-12-09 14:30:00,88.062,15.9795,89.5000573422,26.562,3.3195,26.7686182731,61.5,12.66,62.7895341598,135.82,89.562,-1.6105,89.5764788002,26.562,3.3195,26.7686182731,63.0,-4.93,63.1926016239,135.6
2021-12-09 15:00:00,88.0075,16.2535,89.4957893898,26.1975,3.4335,26.4215428864,61.81,12.82,63.1254980178,135.61,89.4975,-1.3665,89.5079316513,26.1975,3.4335,26.4215428864,63.3,-4.8,63.4817296551,135.39
2021-12-09 15:30:00,89.7765,17.4945,91.4651708712,34.8065,2.6545,34.9075752882,54.97,14.84,56.9379179458,135.74,91.0865,-0.2555,91.0868583414,34.8065,2.6545,34.9075752882,56.28,-2.91,56.3551816606,135.52
2021-12-09 16:00:00,92.8995,17.599,94.5517948071,34.4795,2.739,34.5881199438,58.42,14.86,60.2803118771,136.51,94.3095,-0.031,94.3095050949,34.4795,2.739,34.5881199438,59.83,-2.77,59.8940881891,136.29
2021-12-09 16:30:00,94.8365,17.2915,96.3999880939,33.4065,2.6415,33.510770873,61.43,14.65,63.1527307406,135.96,96.3265,-0.3285,96.3270601363,33.4065,2.6415,33.510770873,62.92,-2.9699999999999998,62.9900571519,135.74
2021-12-09 17:00:00,93.7485,15.7655,95.0648843817,33.3985,2.4955,33.4916007754,60.35,13.27,61.7917097999,135.96,95.1985,-1.8945,95.217348905,33.3985,2.4955,33.4916007754,61.8,-4.39,61.9557269346,135.74
2021-12-09 17:30:00,94.7025,15.4345,95.9520051719,33.3725,2.7145,33.482715936700004,61.33,12.72,62.6351921846,136.01,96.1925,-2.2655,96.2191745262,33.3725,2.7145,33.482715936700004,62.82,-4.98,63.0170833981,135.79
2021-12-09 18:00:00,94.8075,15.318,96.0369886047,33.1975,2.658,33.3037380822,61.61,12.66,62.8972789555,136.01,96.2975,-2.452,96.3287122838,33.1975,2.658,33.3037380822,63.1,-5.11,63.3065723286,135.79
2021-12-09 18:30:00,94.3,15.004,95.4861770939,33.24,3.134,33.3874161324,61.06,11.87,62.2030586065,136.31,95.78,-2.716,95.8185005936,33.24,3.134,33.3874161324,62.54,-5.85,62.8130090029,136.08
2021-12-09 19:00:00,90.9945,13.4075,91.9769541054,17.5945,1.4975,17.6581124841,73.4,11.91,74.3599899139,136.04,92.8245,-4.2725,92.9227746922,17.5945,1.4975,17.6581124841,75.23,-5.77,75.4509496295,135.82
2021-12-09 19:30:00,87.434,11.587,88.1984292661,3.444,-0.903,3.5604135996,83.99,12.49,84.9136043282,135.76,89.524,-6.043,89.7277238372,3.444,-0.903,3.5604135996,86.08,-5.14,86.2333230254,135.54
2021-12-09 20:00:00,85.5895,11.1125,86.307880095,4.2995,-0.9175000000000001,4.3963060062,81.29,12.03,82.1753308481,135.76,87.6095,-6.2775,87.83411351230001,4.2995,-0.9175000000000001,4.3963060062,83.31,-5.36,83.4822478135,135.54
2021-12-09 20:30:00,83.4215,10.591,84.0911169105,6.0515,-1.139,6.1577571607,77.37,11.73,78.2541359929,134.81,85.3515,-6.839,85.625057508,6.0515,-1.139,6.1577571607,79.3,-5.7,79.5045910624,134.62
2021-12-09 21:00:00,80.08,9.305,80.6187907687,5.87,-1.165,5.984490371,74.21,10.47,74.9449464607,134.81,81.91,-8.185,82.3179344068,5.87,-1.165,5.984490371,76.04,-7.02,76.3633550861,134.62
2021-12-09 21:30:00,76.5635,8.496,77.0334443489,6.2335,-1.184,6.3449490345,70.33,9.68,70.9930369825,135.24,78.2835,-9.084,78.8087902981,6.2335,-1.184,6.3449490345,72.05,-7.9,72.4818080624,135.03
2021-12-09 22:00:00,72.205,7.273,72.5703696697,6.375,-1.447,6.5371579452,65.83,8.72,66.4050246593,135.24,73.795,-10.297,74.5099337941,6.375,-1.447,6.5371579452,67.42,-8.85,67.9983742453,135.03
2021-12-09 22:30:00,67.57,6.096,67.8444258285,6.91,-1.784,7.1365787321,60.66,7.88,61.1696820329,135.12,69.03,-11.484,69.9787335981,6.91,-1.784,7.1365787321,62.12,-9.7,62.8727635785,134.91
2021-12-09 23:00:00,63.1455,5.322,63.3693763126,7.6754999999999995,-1.908,7.9090937692,55.47,7.23,55.9391973485,135.12,64.4655,-12.278,65.624309324,7.6754999999999995,-1.908,7.9090937692,56.79,-10.37,57.7290308251,134.91
2021-12-09 23:30:00,59.122,4.784,59.3152386828,7.082,-2.126,7.3942274782,52.04,6.91,52.4967589476,135.0,60.342,-13.146,61.7573823927,7.082,-2.126,7.3942274782,53.26,-11.02,54.3881237036,134.79
2021-12-10 00:00:00,55.8435,4.012,55.9874328421,6.8435,-2.038,7.1405137245,49.0,6.05,49.3720821923,136.31,56.9835,-13.788,58.6278791724,6.8435,-2.038,7.1405137245,50.14,-11.75,51.498369877100004,136.1
2021-12-10 00:30:00,55.137,3.884,55.273630467,6.717,-1.796,6.9529637566,48.42,5.68,48.7520132918,135.84,56.267,-13.676,57.9051661339,6.717,-1.796,6.9529637566,49.55,-11.88,50.9542628246,135.62
2021-12-10 01:00:00,56.5515,4.029,56.6948409756,6.5515,-1.841,6.8052504179,50.0,5.87,50.3433898342,134.79,57.7115,-13.301,59.2244361159,6.5515,-1.841,6.8052504179,51.16,-11.46,52.4278284883,134.57
2021-12-10 01:30:00,55.7385,3.8985000000000003,55.8746694353,6.4985,-1.9815,6.7938828736,49.24,5.88,49.5898376686,133.96,56.8985,-13.6515,58.5132699009,6.4985,-1.9815,6.7938828736,50.4,-11.67,51.7334408289,133.75
2021-12-10 02:00:00,54.425,3.5869999999999997,54.5430764992,6.695,-2.003,6.9882067800000005,47.73,5.59,48.0562274841,134.92,55.535,-14.203,57.3224339504,6.695,-2.003,6.9882067800000005,48.84,-12.2,50.3406952673,134.7
2021-12-10 02:30:00,53.65,3.236,53.7475040909,6.95,-1.874,7.1982203356,46.7,5.11,46.9787409367,135.72,54.73,-14.394,56.5911665898,6.95,-1.874,7.1982203356,47.78,-12.52,49.3931047819,135.5
2021-12-10 03:00:00,53.8435,3.3365,53.946776775800004,6.5235,-1.4535,6.6834657551,47.32,4.79,47.5618176692,135.07,54.9435,-14.3735,56.7924792072,6.5235,-1.4535,6.6834657551,48.42,-12.92,50.1140978169,134.86
2021-12-10 03:30:00,53.0835,3.13,53.175698136,6.4135,-1.52,6.5911594010000005,46.67,4.65,46.901081011,135.35,54.1535,-14.59,56.0844868235,6.4135,-1.52,6.5911594010000005,47.74,-13.07,49.4967928254,135.14
2021-12-10 04:00:00,52.1755,2.8495,52.2532530136,6.5655,-1.6305,6.7649331482,45.61,4.48,45.8294937786,135.35,53.2255,-14.9705,55.2907742802,6.5655,-1.6305,6.7649331482,46.66,-13.34,48.5294879429,135.14
2021-12-10 04:30:00,51.124,3.0235,51.2133276428,5.864,-1.8165,6.1389061118,45.26,4.84,45.5180535612,135.78,52.174,-14.6565,54.1935352994,5.864,-1.8165,6.1389061118,46.31,-12.84,48.0570671182,135.57
2021-12-10 05:00:00,51.559,3.01,51.6467867442,5.459,-1.83,5.7575672814,46.1,4.84,46.353377439,135.22,52.619,-14.85,54.6743235989,5.459,-1.83,5.7575672814,47.16,-13.02,48.9242884465,135.01
2021-12-10 05:30:00,54.2445,3.508,54.357813093,5.4845,-1.312,5.6392450070999995,48.76,4.82,48.997653005000004,135.41,55.3845,-14.222,57.1813616859,5.4845,-1.312,5.6392450070999995,49.9,-12.91,51.5429733329,135.2
2021-12-10 06:00:00,58.1175,4.3255,58.2782442812,5.7075,-0.8745,5.7741065543,52.41,5.2,52.6673342785,135.41,59.3575,-13.5545,60.8854438803,5.7075,-0.8745,5.7741065543,53.65,-12.68,55.1280772384,135.2
2021-12-10 06:30:00,63.2455,6.666,63.5958239686,4.6055,-1.224,4.7653757722000005,58.64,7.89,59.1684180961,136.14,64.6655,-11.034,65.6001223036,4.6055,-1.224,4.7653757722000005,60.06,-9.81,60.8558928946,135.92
2021-12-10 07:00:00,68.72,8.319,69.2217029623,5.49,-1.381,5.66103003,63.23,9.7,63.9697029851,135.64,70.25,-9.301,70.8630446777,5.49,-1.381,5.66103003,64.76,-7.92,65.2425014848,135.42
2021-12-10 07:30:00,74.9785,10.241,75.6746558846,5.6485,-1.419,5.8240117831,69.33,11.66,70.303659222,135.55,76.6885,-7.039,77.0108664621,5.6485,-1.419,5.8240117831,71.04,-5.62,71.2619533833,135.33
2021-12-10 08:00:00,80.3935,11.773,81.250959202,5.7535,-1.017,5.8426921235,74.64,12.79,75.7278924835,134.33,82.2435,-5.567,82.431697673,5.7535,-1.017,5.8426921235,76.49,-4.55,76.6252086457,134.12
2021-12-10 08:30:00,82.8555,12.928,83.8580172926,5.7755,-1.012,5.8634924959,77.08,13.94,78.3303900156,134.72,84.7655,-4.372,84.8781737212,5.7755,-1.012,5.8634924959,78.99,-3.36,79.0614299137,134.5
2021-12-10 09:00:00,83.36,13.7345,84.4838806534,7.08,-1.6155,7.2619722011,76.28,15.35,77.8091312122,134.66,85.24,-3.5355,85.3132894703,7.08,-1.6155,7.2619722011,78.16,-1.92,78.1835788385,134.45
2021-12-10 09:30:00,84.0695,13.8855,85.2084968797,8.1295,-1.8945,8.347328944000001,75.94,15.78,77.5621815062,134.66,85.9595,-3.3245,86.0237638127,8.1295,-1.8945,8.347328944000001,77.83,-1.43,77.8431358567,134.45
2021-12-10 10:00:00,84.0075,13.764,85.1275968899,9.7075,-2.156,9.9440380254,74.3,15.92,75.9864224714,134.6,85.8475,-3.516,85.9194710892,9.7075,-2.156,9.9440380254,76.14,-1.3599999999999999,76.1521450781,134.38
2021-12-10 10:30:00,82.7035,13.2865,83.7639540286,10.9435,-2.5135,11.2284404304,71.76,15.8,73.4788241604,135.04,84.4635,-4.0235,84.5592773414,10.9435,-2.5135,11.2284404304,73.52,-1.51,73.5355050299,134.83
2021-12-10 11:00:00,81.074,12.9865,82.1075067107,10.534,-2.7335000000000003,10.8828846475,70.54,15.72,72.2703950453,135.04,82.794,-4.3535,82.9083795418,10.534,-2.7335000000000003,10.8828846475,72.26,-1.62,72.2781571431,134.83
2021-12-10 11:30:00,79.7795,12.4705,80.7482630804,11.5795,-3.1495,12.0001737696,68.2,15.62,69.965880256,135.19,81.4495,-4.8895,81.5961289554,11.5795,-3.1495,12.0001737696,69.87,-1.74,69.8916625929,134.97
2021-12-10 12:00:00,80.22,12.663,81.2132992126,12.28,-3.027,12.6475740362,67.94,15.69,69.728184402,135.19,81.88,-4.707,82.0151830395,12.28,-3.027,12.6475740362,69.6,-1.6800000000000002,69.6202729095,134.97
2021-12-10 12:30:00,82.524,12.8215,83.5140792816,13.454,-2.6685,13.7160857481,69.07,15.49,70.7856270722,135.1,84.224,-4.5285,84.3456548273,13.454,-2.6685,13.7160857481,70.77,-1.8599999999999999,70.7944383409,134.89
2021-12-10 13:00:00,81.6685,12.336,82.5949198695,13.5085,-2.904,13.8171193905,68.16,15.24,69.8429896267,135.1,83.3285,-5.044,83.4810208865,13.5085,-2.904,13.8171193905,69.82,-2.14,69.8527880618,134.89
2021-12-10 13:30:00,80.5935,11.9095,81.468696028,13.3135,-2.8005,13.6048551076,67.28,14.71,68.8693146474,135.2,82.2335,-5.5905000000000005,82.4233110989,13.3135,-2.8005,13.6048551076,68.92,-2.79,68.9764488793,134.99
2021-12-10 14:00:00,80.6045,11.647,81.4416234443,11.7445,-2.323,11.9720344658,68.86,13.97,70.2627959876,135.55,82.2845,-5.913,82.4966818075,11.7445,-2.323,11.9720344658,70.54,-3.59,70.6312940558,135.34
2021-12-10 14:30:00,80.801,11.577,81.6261510179,10.721,-1.763,10.8649901058,70.08,13.34,71.338362751,135.68,82.531,-6.003,82.7490300245,10.721,-1.763,10.8649901058,71.81,-4.24,71.935065858,135.47
2021-12-10 15:00:00,81.335,11.833,82.1912532694,8.485,-1.417,8.6025062627,72.85,13.25,74.045155142,135.72,83.115,-5.767,83.3148336972,8.485,-1.417,8.6025062627,74.63,-4.35,74.75666793,135.5
2021-12-10 15:30:00,82.182,11.7055,83.0114441162,7.922,-1.2445,8.0191560809,74.26,12.95,75.3807011111,135.76,84.012,-6.1545,84.2371296653,7.922,-1.2445,8.0191560809,76.09,-4.91,76.2482537505,135.55
2021-12-10 16:00:00,84.442,12.1785,85.3156915593,14.002,0.3385,14.006091041,70.44,11.84,71.428140113,136.75,86.142,-5.5615,86.3213440943,14.002,0.3385,14.006091041,72.14,-5.9,72.3808648746,136.53
2021-12-10 16:30:00,87.097,12.288,87.95954952700001,28.957,3.648,29.1858827689,58.14,8.64,58.7784756522,136.11,88.497,-5.562,88.6716124416,28.957,3.648,29.1858827689,59.54,-9.21,60.2481178129,135.9
2021-12-10 17:00:00,90.6905,12.364,91.529423063,29.6505,3.4939999999999998,29.8556558503,61.04,8.87,61.6811032651,136.26,92.1705,-5.236,92.3191029324,29.6505,3.4939999999999998,29.8556558503,62.52,-8.73,63.1265657232,136.05
2021-12-10 17:30:00,91.9005,12.5745,92.7567784612,29.360500000000002,3.5445,29.57367817,62.54,9.03,63.1885472218,135.29,93.4205,-4.9955,93.5539675294,29.360500000000002,3.5445,29.57367817,64.06,-8.54,64.6267375008,135.08
2021-12-10 18:00:00,91.2555,12.306,92.0815069178,28.9255,3.5060000000000002,29.137202787,62.33,8.8,62.9481445318,135.29,92.7555,-5.384,92.9116259477,28.9255,3.5060000000000002,29.137202787,63.83,-8.89,64.4461092697,135.08
2021-12-10 18:30:00,90.1445,11.251,90.843909434,8.9145,0.5710000000000001,8.9327683979,81.23,10.68,81.9290870204,135.7,92.1945,-6.319,92.410798023,8.9145,0.5710000000000001,8.9327683979,83.28,-6.89,83.5645289582,135.48
2021-12-10 19:00:00,87.2635,10.4845,87.8910869912,4.5735,-0.5455,4.6059171182,82.69,11.03,83.4224010683,135.46,89.3135,-7.1355,89.598083922,4.5735,-0.5455,4.6059171182,84.74,-6.59,84.9958569579,135.24
2021-12-10 19:30:00,84.3315,9.7035,84.8879249629,4.9015,-0.6265000000000001,4.9413767818,79.43,10.33,80.0989001173,135.76,86.3015,-7.8565000000000005,86.6583723278,4.9015,-0.6265000000000001,4.9413767818,81.4,-7.23,81.7204558235,135.54
2021-12-10 20:00:00,83.4805,9.538499999999999,84.0236684661,4.7005,-0.3715,4.7151577386,78.78,9.91,79.4008595671,135.47,85.4405,-7.9515,85.8097045357,4.7005,-0.3715,4.7151577386,80.74,-7.58,81.0950306739,135.25
2021-12-10 20:30:00,82.8145,9.5305,83.361093086,5.2745,-0.3695,5.2874266425,77.54,9.9,78.1694415996,135.02,84.7345,-7.9295,85.1047146784,5.2745,-0.3695,5.2874266425,79.46,-7.5600000000000005,79.8188273529,134.81
2021-12-10 21:00:00,78.9755,8.01,79.3806632641,5.3555,-0.49,5.3778694899,73.62,8.5,74.1090709698,135.02,80.7955,-9.3,81.3289789697,5.3555,-0.49,5.3778694899,75.44,-8.81,75.9526806637,134.81
2021-12-10 21:30:00,74.8395,6.434,75.1155584167,5.9095,-0.606,5.9404904048,68.93,7.04,69.2885740941,134.14,76.5195,-10.996,77.305536,5.9095,-0.606,5.9404904048,70.61,-10.39,71.370331371,133.92
2021-12-10 22:00:00,71.4315,4.854,71.5962325004,6.4115,-0.586,6.4382239981,65.02,5.44,65.2471761841,134.53,73.0015,-12.796,74.1144831882,6.4115,-0.586,6.4382239981,66.59,-12.21,67.7001639584,134.32
2021-12-10 22:30:00,67.4225,3.33,67.5046843282,6.1925,-0.52,6.2142945094,61.23,3.85,61.3509201235,135.22,68.9025,-14.47,70.4055069313,6.1925,-0.52,6.2142945094,62.71,-13.95,64.2428719781,135.01
2021-12-10 23:00:00,63.507,2.462,63.5547047275,6.307,-0.608,6.3362380795,57.2,3.07,57.2823262447,135.7,64.867,-15.218,66.6281863253,6.307,-0.608,6.3362380795,58.56,-14.61,60.3549973076,135.48
2021-12-10 23:30:00,59.547,1.9115000000000002,59.5776723383,5.647,-0.5385,5.6726176718,53.9,2.45,53.9556530866,135.14,60.827,-15.7285,62.827618459199996,5.647,-0.5385,5.6726176718,55.18,-15.19,57.2325825033,134.93
2021-12-11 00:00:00,56.8545,1.31,56.8695900306,5.4445,-0.49,5.466505305,51.41,1.8,51.4415017277,134.93,58.0545,-16.43,60.3346490025,5.4445,-0.49,5.466505305,52.61,-15.94,54.971771847,134.72
2021-12-11 00:30:00,56.0005,1.2585,56.0146393588,5.9105,-0.5215000000000001,5.9334621007,50.09,1.78,50.1216170928,135.47,57.1705,-16.5215,59.5098818055,5.9105,-0.5215000000000001,5.9334621007,51.26,-16.0,53.6990465465,135.24
2021-12-11 01:00:00,57.3305,1.4100000000000001,57.3478363171,5.5805,-0.51,5.6037559056,51.75,1.92,51.7856051427,135.47,58.5505,-16.29,60.774379061,5.5805,-0.51,5.6037559056,52.97,-15.78,55.2705102202,135.24
2021-12-11 01:30:00,56.4185,1.3405,56.4344228508,4.5585,-0.5095000000000001,4.5868848361,51.86,1.85,51.8929870021,135.57,57.6385,-16.4395,59.9370823656,4.5585,-0.5095000000000001,4.5868848361,53.08,-15.93,55.4188713346,135.34
2021-12-11 02:00:00,54.4665,1.048,54.4765814479,4.3265,-0.41200000000000003,4.3460725086,50.14,1.46,50.161251978,135.57,55.6365,-16.732,58.0980202438,4.3265,-0.41200000000000003,4.3460725086,51.31,-16.32,53.8429057537,135.34
2021-12-11 02:30:00,53.7265,1.0935,53.7376268968,3.8465,-0.4565,3.8734938362999998,49.88,1.55,49.9040769878,135.51,54.8865,-16.7165,57.3756852203,3.8465,-0.4565,3.8734938362999998,51.04,-16.26,53.5674266696,135.3
2021-12-11 03:00:00,52.1705,0.6795,52.1749249209,3.8805,-0.4505,3.9065624915,48.29,1.13,48.3032193544,135.51,53.3005,-17.1805,56.0010078525,3.8805,-0.4505,3.9065624915,49.42,-16.73,52.1749873023,135.3
2021-12-11 03:30:00,51.477,0.8425,51.4838939402,3.947,-0.4475,3.972287156,47.53,1.29,47.5475025632,136.13,52.577,-17.1075,55.2902114777,3.947,-0.4475,3.972287156,48.63,-16.66,51.404596098,135.91
2021-12-11 04:00:00,50.614,0.276,50.6147525135,4.264,-0.314,4.2755458131,46.35,0.59,46.353754972,136.13,51.684,-17.714,54.635351669,4.264,-0.314,4.2755458131,47.42,-17.4,50.5115471947,135.91
2021-12-11 04:30:00,50.2835,0.48550000000000004,50.2858437585,3.9735,-0.4345,3.9971855724000003,46.31,0.92,46.3191375136,136.28,51.3535,-17.5245,54.2613127606,3.9735,-0.4345,3.9971855724000003,47.38,-17.09,50.3679709736,136.05
2021-12-11 05:00:00,50.3065,0.353,50.3077384828,3.6765,-0.34700000000000003,3.6928391855,46.63,0.7000000000000001,46.6352538323,136.28,51.3665,-17.697,54.3295603815,3.6765,-0.34700000000000003,3.6928391855,47.69,-17.35,50.7479910932,136.05
2021-12-11 05:30:00,50.768,0.79,50.7741462164,3.2880000000000003,-0.28,3.2999006046,47.48,1.07,47.492055125,136.58,51.868,-17.33,54.6865460968,3.2880000000000003,-0.28,3.2999006046,48.58,-17.05,51.4851328055,136.35
2021-12-11 06:00:00,52.5575,1.0105,52.5672133226,2.7875,-0.3295,2.8069069276,49.77,1.34,49.7880357114,136.69,53.7175,-17.0395,56.3552514545,2.7875,-0.3295,2.8069069276,50.93,-16.71,53.6012033447,136.47
2021-12-11 06:30:00,55.803,2.1805,55.8455852261,2.333,-0.35950000000000004,2.3605357972,53.47,2.54,53.5302951608,136.62,57.083,-15.6695,59.1946122485,2.333,-0.35950000000000004,2.3605357972,54.75,-15.31,56.8503175013,136.39
