Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-11 07:00:00,58.4565,2.9755000000000003,58.5321791197,2.2365,-0.2745,2.2532826054,56.22,3.25,56.3138606384,135.91,59.7965,-14.8945,61.6235956635,2.2365,-0.2745,2.2532826054,57.56,-14.62,59.3876923276,135.69
2021-12-11 07:30:00,61.961,4.1525,62.099990155,2.291,-0.2975,2.3102353235,59.67,4.45,59.8357033885,136.02,63.391,-13.6875,64.8518815244,2.291,-0.2975,2.3102353235,61.1,-13.39,62.5499968026,135.8
2021-12-11 08:00:00,64.6045,4.7605,64.7796556065,2.3345000000000002,-0.3195,2.3562619761,62.27,5.08,62.4768701201,135.83,66.0945,-13.0695,67.3742885714,2.3345000000000002,-0.3195,2.3562619761,63.76,-12.75,65.0223046346,135.61
2021-12-11 08:30:00,67.537,5.5655,67.765929192,2.387,-0.24450000000000002,2.3994893728,65.15,5.8100000000000005,65.4085514287,135.12,69.137,-12.0545,70.1800237906,2.387,-0.24450000000000002,2.3994893728,66.75,-11.81,67.7867140375,135.57
2021-12-11 09:00:00,71.0455,6.6195,71.3532119144,2.7155,-0.3305,2.7355384296,68.33,6.95,68.6825407218,135.12,72.7255,-11.0005,73.552765757,2.7155,-0.3305,2.7355384296,70.01,-10.67,70.8184227444,134.9
2021-12-11 09:30:00,73.8025,7.643,74.1971997804,3.4125,-0.577,3.460937048,70.39,8.22,70.8683321378,134.85,75.5325,-9.887,76.1768424474,3.4125,-0.577,3.460937048,72.12,-9.31,72.7184330139,134.64
2021-12-11 10:00:00,74.393,7.679,74.7882710724,3.7030000000000003,-0.751,3.7783872221,70.69,8.43,71.1908772245,134.85,76.133,-9.801,76.7612746768,3.7030000000000003,-0.751,3.7783872221,72.43,-9.05,72.9932010532,134.64
2021-12-11 10:30:00,74.56,7.889,74.9761956957,4.14,-0.891,4.2347940918,70.42,8.78,70.9652365599,134.91,76.28,-9.621,76.8843419755,4.14,-0.891,4.2347940918,72.14,-8.73,72.6663092499,134.69
2021-12-11 11:00:00,74.6515,8.146,75.0946320868,14.4015,0.726,14.4197877325,60.25,7.42,60.7051801743,134.91,76.0915,-9.574,76.6914457306,14.4015,0.726,14.4197877325,61.69,-10.3,62.5439533448,134.69
2021-12-11 11:30:00,75.07,8.939,75.6003347942,28.38,3.049,28.5433144712,46.69,5.89,47.0600488738,135.68,76.15,-8.911,76.6696055879,28.38,3.049,28.5433144712,47.77,-11.96,49.244436234,135.46
2021-12-11 12:00:00,74.9005,8.3725,75.3669931502,20.1405,1.9525000000000001,20.2349202247,54.76,6.42,55.1350523714,135.98,76.2205,-9.4175,76.8000906673,20.1405,1.9525000000000001,20.2349202247,56.08,-11.37,57.2210040108,135.76
2021-12-11 12:30:00,74.522,7.6665,74.9153102259,4.442,-1.1135,4.579437329,70.08,8.78,70.627861358,135.11,76.252,-9.8935,76.8911493363,4.442,-1.1135,4.579437329,71.81,-8.78,72.344761386,134.89
2021-12-11 13:00:00,74.247,7.4995,74.624791519,4.207,-1.0905,4.3460371892000005,70.04,8.59,70.5647907954,135.11,75.957,-10.1405,76.6309049226,4.207,-1.0905,4.3460371892000005,71.75,-9.05,72.3184969423,134.89
2021-12-11 13:30:00,74.325,7.4965,74.7020959361,3.805,-1.1535,3.9760014147,70.52,8.65,71.0485249671,135.4,76.065,-10.2835,76.7569840291,3.805,-1.1535,3.9760014147,72.26,-9.13,72.8345007534,135.18
2021-12-11 14:00:00,72.504,6.5965,72.8034602766,3.984,-1.6035,4.294585923,68.52,8.2,69.0089153661,135.9,74.164,-11.4335,75.0401480426,3.984,-1.6035,4.294585923,70.18,-9.83,70.8650922528,135.67
2021-12-11 14:30:00,70.853,5.8815,71.0966922666,4.373,-1.5985,4.6559994899,66.48,7.48,66.8994828082,136.92,72.473,-11.8985,73.4432436052,4.373,-1.5985,4.6559994899,68.1,-10.3,68.8745235918,136.69
2021-12-11 15:00:00,71.9695,6.01,72.2200043634,4.0695,-1.2,4.2427385319,67.9,7.21,68.2817259594,135.86,73.6395,-11.89,74.5932172536,4.0695,-1.2,4.2427385319,69.57,-10.69,70.3865114919,135.63
2021-12-11 15:30:00,72.745,6.8045,73.0625502241,20.405,1.3845,20.451915931,52.34,5.42,52.6198821739,136.24,73.955,-11.2555,74.8066060268,20.405,1.3845,20.451915931,53.55,-12.64,55.0215603196,136.01
2021-12-11 16:00:00,74.036,7.3865,74.4035595805,26.616,3.3064999999999998,26.8205965305,47.42,4.08,47.5951972367,136.74,75.136,-10.5035,75.8666066741,26.616,3.3064999999999998,26.8205965305,48.52,-13.81,50.4470663171,136.51
2021-12-11 16:30:00,74.425,6.5515,74.7128019636,26.385,3.0515,26.5608711689,48.04,3.5,48.1673291765,135.93,75.555,-11.2985,76.3951184779,26.385,3.0515,26.5608711689,49.17,-14.35,51.2212006888,135.71
2021-12-11 17:00:00,76.584,6.665,76.8734757963,22.784,2.8449999999999998,22.9609381559,53.8,3.8200000000000003,53.9354466005,135.82,77.874,-11.015,78.6491582981,22.784,2.8449999999999998,22.9609381559,55.09,-13.86,56.8067575206,135.59
2021-12-11 17:30:00,79.179,6.4815000000000005,79.4438410656,4.259,-0.7485,4.3242725689,74.92,7.23,75.2680496625,134.99,81.039,-10.9885,81.7806007147,4.259,-0.7485,4.3242725689,76.78,-10.24,77.4598347532,134.76
2021-12-11 18:00:00,79.1375,6.268,79.3853369978,4.4475,-0.6920000000000001,4.501013247,74.69,6.96,75.0135834366,134.56,80.9975,-11.202,81.7684524144,4.4475,-0.6920000000000001,4.501013247,76.55,-10.51,77.2681214991,134.34
2021-12-11 18:30:00,77.1335,5.7595,77.34822986020001,5.0035,-1.1605,5.136318964,72.13,6.92,72.4611847819,135.09,78.9035,-11.8505,79.7884494304,5.0035,-1.1605,5.136318964,73.9,-10.69,74.6691777108,134.87
2021-12-11 19:00:00,74.5805,4.958,74.7451185312,5.2705,-1.3719999999999999,5.4461504065,69.31,6.33,69.5984554426,135.09,76.2805,-12.772,77.3423471602,5.2705,-1.3719999999999999,5.4461504065,71.01,-11.4,71.9192609806,134.87
2021-12-11 19:30:00,71.7235,3.8845,71.8286140232,5.4335,-1.3655,5.6024559347,66.29,5.25,66.4975683766,135.35,73.3335,-13.8255,74.6253755267,5.4335,-1.3655,5.6024559347,67.9,-12.46,69.0337714456,135.13
2021-12-11 20:00:00,70.117,3.7035,70.2147392023,5.787,-1.1765,5.9053807032000005,64.33,4.88,64.5148300781,135.35,71.677,-13.9565,73.0231211415,5.787,-1.1765,5.9053807032000005,65.89,-12.78,67.1179595935,135.13
2021-12-11 20:30:00,69.43,3.998,69.5450135092,6.28,-1.112,6.3776911183,63.15,5.11,63.3564093048,135.16,70.96,-13.812,72.2917211304,6.28,-1.112,6.3776911183,64.68,-12.7,65.9150392551,134.94
2021-12-11 21:00:00,67.515,3.588,67.6102726588,5.505,-1.012,5.5972465552,62.01,4.6,62.1803835627,135.72,69.015,-14.082,70.4370140551,5.505,-1.012,5.5972465552,63.51,-13.07,64.8409207214,135.5
2021-12-11 21:30:00,64.2115,2.7805,64.2716727066,5.6615,-1.1395,5.7750361471,58.55,3.92,58.6810778701,135.08,65.6115,-14.8495,67.2709192928,5.6615,-1.1395,5.7750361471,59.95,-13.71,61.4976958918,134.86
2021-12-11 22:00:00,61.351,1.9895,61.3832494354,5.741,-1.3405,5.8954237549,55.61,3.33,55.709613174,134.82,62.661,-15.7005,64.5980388344,5.741,-1.3405,5.8954237549,56.92,-14.36,58.7034581605,134.6
2021-12-11 22:30:00,58.3705,1.3575,58.3862832907,5.4305,-1.2825,5.579886782,52.94,2.64,53.00578459,135.14,59.6205,-16.3725,61.8276861649,5.4305,-1.2825,5.579886782,54.19,-15.09,56.2517928603,134.93
2021-12-11 23:00:00,55.814,1.114,55.8251161396,5.474,-1.206,5.6052753724,50.34,2.32,50.3934321117,135.14,56.984,-16.776,59.4021079761,5.474,-1.206,5.6052753724,51.51,-15.57,53.8117552213,134.93
2021-12-11 23:30:00,52.727,0.34750000000000003,52.7281450959,5.737,-1.2325,5.8678978561,46.99,1.58,47.0165555948,135.6,53.797,-17.8225,56.6723805328,5.737,-1.2325,5.8678978561,48.06,-16.59,50.8428136515,135.39
2021-12-12 00:00:00,49.726,0.184,49.7263404244,5.496,-1.296,5.6467364026,44.23,1.48,44.2547545468,136.86,50.736,-17.976,53.8263715292,5.496,-1.296,5.6467364026,45.24,-16.68,48.2170094469,136.64
2021-12-12 00:30:00,49.0595,0.0555,49.059531393,5.1495,-1.2045,5.2884941619,43.91,1.26,43.9280741668,136.86,50.0695,-18.0945,53.2387618235,5.1495,-1.2045,5.2884941619,44.92,-16.89,47.9904000817,136.65
2021-12-12 01:00:00,49.685,0.247,49.6856139541,5.445,-1.403,5.6228492777,44.24,1.65,44.2707589725,136.86,50.685,-17.683,53.6810740764,5.445,-1.403,5.6228492777,45.24,-16.28,48.0800998335,136.65
2021-12-12 01:30:00,49.021,0.37,49.0223963205,5.641,-1.4100000000000001,5.8145490797,43.38,1.78,43.4165037745,136.03,50.001,-17.34,52.9223544544,5.641,-1.4100000000000001,5.8145490797,44.36,-15.93,47.1335814468,135.81
2021-12-12 02:00:00,47.4485,0.166,47.4487903771,5.5285,-1.434,5.7114506257,41.92,1.6,41.9505232387,135.16,48.3885,-17.694,51.5220784543,5.5285,-1.434,5.7114506257,42.86,-16.26,45.8406718973,134.95
2021-12-12 02:30:00,46.1155,0.121,46.1156587424,4.9555,-1.429,5.1574238967,41.16,1.55,41.1891745487,135.61,47.0355,-17.719,50.2623240733,4.9555,-1.429,5.1574238967,42.08,-16.29,45.1230595151,135.39
2021-12-12 03:00:00,45.0345,0.05,45.0345277565,4.9945,-1.6400000000000001,5.2568650591,40.04,1.69,40.075649714,135.61,45.9245,-17.9,49.2896510461,4.9945,-1.6400000000000001,5.2568650591,40.93,-16.26,44.0414861239,135.39
2021-12-12 03:30:00,44.218,-0.192,44.2184168419,4.798,-1.6320000000000001,5.0679609312,39.42,1.44,39.4462926015,136.01,45.098,-18.312,48.6740069031,4.798,-1.6320000000000001,5.0679609312,40.3,-16.68,43.6155064169,135.79
2021-12-12 04:00:00,42.956,-6.4555,43.4383634159,4.356,-1.6655,4.6635422428,38.6,-4.79,38.8960679247,136.73,43.406,-11.9755,45.027696324,4.356,-1.6655,4.6635422428,39.05,-10.31,40.3880997325,136.52
2021-12-12 04:30:00,42.29,-9.0555,43.2486552421,4.63,-1.8054999999999999,4.9695804903,37.66,-7.25,38.3515071412,136.88,42.57,-9.0655,43.5245699605,4.63,-1.8054999999999999,4.9695804903,37.94,-7.26,38.6283729919,136.66
2021-12-12 05:00:00,42.163,-9.0735,43.1282618621,5.463,-1.8935,5.7818432398,36.7,-7.18,37.3957537696,136.06,42.443,-9.0935,43.4062206515,5.463,-1.8935,5.7818432398,36.98,-7.2,37.6743997961,135.84
2021-12-12 05:30:00,42.834,-8.9955,43.7683741559,6.344,-1.8054999999999999,6.5959204248,36.49,-7.19,37.1916146463,136.0,43.104,-9.0055,44.034689124,6.344,-1.8054999999999999,6.5959204248,36.76,-7.2,37.458478346,135.79
2021-12-12 06:00:00,44.23,-8.953,45.1270330179,6.1,-1.623,6.3122206077,38.13,-7.33,38.8281573088,136.0,44.53,-8.963,45.423080796,6.1,-1.623,6.3122206077,38.43,-7.34,39.1246789124,135.79
2021-12-12 06:30:00,45.992,-8.5585,46.7815346718,5.432,-1.5685,5.6539204319,40.56,-6.99,41.1579117546,135.82,46.292,-8.5785,47.0801436515,5.432,-1.5685,5.6539204319,40.86,-7.01,41.4569620209,135.61
2021-12-12 07:00:00,47.673,-8.3645,48.4012374764,5.423,-1.5345,5.6359222182,42.25,-6.83,42.7984976372,135.26,48.003,-8.3845,48.7297429631,5.423,-1.5345,5.6359222182,42.58,-6.85,43.1274726827,135.04
2021-12-12 07:30:00,50.468,-7.7775,51.0637692523,5.588,-1.5575,5.8009956258,44.88,-6.22,45.3089704143,134.61,50.808,-7.7875,51.4013425919,5.588,-1.5575,5.8009956258,45.22,-6.23,45.6471390122,134.4
2021-12-12 08:00:00,52.027,-7.7305,52.5981877944,5.6370000000000005,-1.7405,5.8995855151,46.39,-5.99,46.7751237305,134.13,52.377,-7.7505,52.9473359032,5.6370000000000005,-1.7405,5.8995855151,46.74,-6.01,47.1248098139,133.92
2021-12-12 08:30:00,55.6935,-6.905,56.119915959,6.0935,-1.625,6.3064544119,49.6,-5.28,49.8802405768,134.91,56.0635,-6.905,56.487122933,6.0935,-1.625,6.3064544119,49.97,-5.28,50.2481770814,134.7
2021-12-12 09:00:00,60.0195,-5.724,60.2918282709,6.0695,-1.384,6.2252940694,53.95,-4.34,54.124283829,135.18,60.4395,-5.734,60.7108879547,6.0695,-1.384,6.2252940694,54.37,-4.35,54.5437384124,134.98
2021-12-12 09:30:00,63.836,-4.8735,64.0217611305,6.206,-1.4835,6.3808469853,57.63,-3.39,57.7296197805,134.34,64.286,-4.8735,64.4704645419,6.206,-1.4835,6.3808469853,58.08,-3.39,58.1788492495,134.12
2021-12-12 10:00:00,67.043,-3.866,67.1543729403,6.453,-1.506,6.6264051340000005,60.59,-2.36,60.6359439607,134.34,67.483,-3.856,67.5930767535,6.453,-1.506,6.6264051340000005,61.03,-2.35,61.0752273839,134.12
2021-12-12 10:30:00,68.63,-3.8555,68.7382119367,6.82,-1.6555,7.0180538791,61.81,-2.2,61.8491398485,133.68,69.1,-3.8455,69.2069206817,6.82,-1.6555,7.0180538791,62.28,-2.19,62.31849244,133.47
2021-12-12 11:00:00,70.107,-3.5285,70.1957389109,7.447,-1.5785,7.6124550080999995,62.66,-1.9500000000000002,62.6903349808,135.51,70.597,-3.5185,70.684625282,7.447,-1.5785,7.6124550080999995,63.15,-1.94,63.1797918642,135.3
2021-12-12 11:30:00,71.9815,-3.005,72.0441973184,7.8115,-1.5750000000000002,7.968698592,64.17,-1.43,64.1859314803,135.99,72.4615,-2.985,72.5229564155,7.8115,-1.5750000000000002,7.968698592,64.65,-1.4100000000000001,64.6653740421,135.77
2021-12-12 12:00:00,72.088,-3.022,72.1513148044,7.668,-1.862,7.8908344299,64.42,-1.16,64.430443115,136.05,72.578,-3.012,72.6404723828,7.668,-1.862,7.8908344299,64.91,-1.15,64.920186383,135.84
2021-12-12 12:30:00,73.668,-2.403,73.7071816922,7.238,-1.953,7.4968562078,66.43,-0.45,66.4315241433,135.53,74.178,-2.363,74.2156280914,7.238,-1.953,7.4968562078,66.94,-0.41000000000000003,66.9412555903,135.31
2021-12-12 13:00:00,73.604,-2.37,73.6421463294,7.554,-2.25,7.8819677746,66.05,-0.12,66.0501090082,135.53,74.104,-2.36,74.141570094,7.554,-2.25,7.8819677746,66.55,-0.11,66.550090909,135.31
2021-12-12 13:30:00,72.1325,-2.7255000000000003,72.1839726428,6.7925,-2.1755,7.1323808437,65.34,-0.55,65.3423147738,135.47,72.6325,-2.6955,72.6824997953,6.7925,-2.1755,7.1323808437,65.84,-0.52,65.8420534309,135.25
2021-12-12 14:00:00,70.328,-3.351,70.4077892353,6.718,-2.271,7.091471286,63.61,-1.08,63.6191677091,135.47,70.808,-3.341,70.8867769404,6.718,-2.271,7.091471286,64.09,-1.07,64.0989313483,135.25
2021-12-12 14:30:00,69.736,-3.8995,69.8449410928,6.716,-1.7195,6.9326283796,63.02,-2.18,63.0576942173,135.69,70.226,-3.8795,70.3330761182,6.716,-1.7195,6.9326283796,63.51,-2.16,63.5467206078,135.48
2021-12-12 15:00:00,69.103,-3.992,69.2182105591,6.073,-1.8820000000000001,6.3579283576,63.03,-2.11,63.0653074202,135.6,69.583,-3.982,69.6968450721,6.073,-1.8820000000000001,6.3579283576,63.51,-2.1,63.5447094572,135.39
2021-12-12 15:30:00,70.317,-3.612,70.4097083718,6.037,-1.932,6.3386112832,64.28,-1.6800000000000002,64.3019502037,135.1,70.817,-3.592,70.9080387051,6.037,-1.932,6.3386112832,64.78,-1.6600000000000001,64.8012654197,134.88
2021-12-12 16:00:00,71.544,-3.4855,71.6288534478,5.964,-1.8555000000000001,6.2459728025,65.58,-1.63,65.6002538105,135.1,72.044,-3.4755000000000003,72.1277826933,5.964,-1.8555000000000001,6.2459728025,66.08,-1.62,66.0998547653,134.88
2021-12-12 16:30:00,73.055,-3.7560000000000002,73.1514904906,5.805,-1.766,6.0676833306,67.25,-1.99,67.2794366802,134.78,73.575,-3.746,73.6703002641,5.805,-1.766,6.0676833306,67.77,-1.98,67.798918133,134.56
2021-12-12 17:00:00,76.324,-2.991,76.3825834664,6.654,-1.921,6.9257459526,69.67,-1.07,69.678216108,134.78,76.864,-2.961,76.9210115443,6.654,-1.921,6.9257459526,70.21,-1.04,70.217702184,134.56
2021-12-12 17:30:00,78.0455,-2.864,78.0980317694,7.0255,-1.784,7.2484692349,71.02,-1.08,71.0282112966,134.23,78.5855,-2.844,78.6369451737,7.0255,-1.784,7.2484692349,71.56,-1.06,71.567850324,134.01
2021-12-12 18:00:00,77.978,-3.042,78.0373131777,6.848,-1.772,7.073548473,71.13,-1.27,71.1413367881,133.83,78.528,-3.012,78.5857425237,6.848,-1.772,7.073548473,71.68,-1.24,71.6907246441,133.62
2021-12-12 18:30:00,77.077,-3.126,77.1403643043,7.537,-1.936,7.7816749482,69.54,-1.19,69.5501811644,134.14,77.617,-3.116,77.6795220441,7.537,-1.936,7.7816749482,70.08,-1.18,70.0899336567,133.93
2021-12-12 19:00:00,75.205,-3.7119999999999997,75.2965535001,7.105,-2.102,7.4094148892,68.1,-1.6099999999999999,68.1190289126,133.85,75.735,-3.692,75.8249371183,7.105,-2.102,7.4094148892,68.63,-1.5899999999999999,68.6484158594,133.64
2021-12-12 19:30:00,72.962,-4.1795,73.0816096173,6.682,-2.2295,7.0441319018,66.28,-1.9500000000000002,66.3086789191,134.34,73.472,-4.1595,73.5896475345,6.682,-2.2295,7.0441319018,66.79,-1.9300000000000002,66.8178793438,134.12
2021-12-12 20:00:00,71.039,-4.327,71.1706572261,6.169,-2.097,6.5156711089,64.87,-2.23,64.9083184191,134.51,71.529,-4.307,71.6585521065,6.169,-2.097,6.5156711089,65.36,-2.21,65.3973523929,134.29
2021-12-12 20:30:00,71.7215,-3.7015000000000002,71.81695248689999,5.7915,-1.6715,6.0278839156,65.93,-2.03,65.961244682,133.89,72.2315,-3.6915,72.3257683298,5.7915,-1.6715,6.0278839156,66.44,-2.02,66.4707003122,133.67
2021-12-12 21:00:00,69.0225,-4.127,69.1457709137,6.0225,-1.987,6.3418195536,63.0,-2.14,63.0363355534,133.52,69.5125,-4.097,69.6331319506,6.0225,-1.987,6.3418195536,63.49,-2.11,63.5250517513,133.3
2021-12-12 21:30:00,65.8355,-4.9865,66.0240732044,6.5955,-2.2865,6.9805947096,59.24,-2.7,59.3014974516,134.35,66.2955,-4.9865,66.482768463,6.5955,-2.2865,6.9805947096,59.7,-2.7,59.7610240876,134.13
2021-12-12 22:00:00,62.655,-5.593,62.9041387669,6.525,-2.263,6.9062865565,56.13,-3.33,56.2286919642,134.35,63.085,-5.573,63.3306841428,6.525,-2.263,6.9062865565,56.56,-3.31,56.6567709987,134.13
2021-12-12 22:30:00,59.651,-6.0035,59.9523461864,6.181,-2.2735,6.5858608587,53.47,-3.73,53.5999421641,133.98,60.071,-6.0035,60.3702497365,6.181,-2.2735,6.5858608587,53.89,-3.73,54.0189318665,133.76
2021-12-12 23:00:00,56.293,-6.578,56.6760260869,5.633,-2.2880000000000003,6.079936924,50.66,-4.29,50.8413188263,133.98,56.683,-6.588,57.0645619715,5.633,-2.2880000000000003,6.079936924,51.05,-4.3,51.2307768827,133.76
2021-12-12 23:30:00,53.418,-7.038,53.8796452104,5.7780000000000005,-2.188,6.1784001165,47.64,-4.85,47.886241239,134.15,53.788,-7.028,54.2452000457,5.7780000000000005,-2.188,6.1784001165,48.01,-4.84,48.2533491066,133.93
2021-12-13 00:00:00,50.6195,-7.4225,51.1607983372,5.3095,-2.0125,5.6781111736,45.31,-5.41,45.6318331869,135.12,50.9695,-7.4425,51.5100061784,5.3095,-2.0125,5.6781111736,45.66,-5.43,45.9817409414,134.9
2021-12-13 00:30:00,49.284,-7.2865,49.8197324185,4.534,-1.9065,4.9185260241,44.75,-5.38,45.0722409028,135.28,49.644,-7.2865,50.1758888138,4.534,-1.9065,4.9185260241,45.11,-5.38,45.4296874301,135.05
2021-12-13 01:00:00,51.401,-7.045,51.8815461026,4.851,-1.645,5.1223262294,46.55,-5.4,46.8621649094,135.28,51.771,-7.055,52.2494924951,4.851,-1.645,5.1223262294,46.92,-5.41,47.2308638498,135.05
2021-12-13 01:30:00,51.0105,-7.069,51.4979792929,4.7905,-1.5390000000000001,5.0316410097,46.22,-5.53,46.5496433928,134.64,51.3605,-7.079,51.8460528994,4.7905,-1.5390000000000001,5.0316410097,46.57,-5.54,46.8983635109,134.41
2021-12-13 02:00:00,50.665,-7.192,51.1729136263,5.045,-1.1320000000000001,5.1704399233,45.62,-6.06,46.0207344574,135.18,51.025,-7.202,51.530761968,5.045,-1.1320000000000001,5.1704399233,45.98,-6.07,46.3789316393,134.95
2021-12-13 02:30:00,49.656,-7.4255,50.2081306787,5.136,-1.1255,5.2578746895,44.52,-6.3,44.9635452339,135.12,50.006,-7.4455,50.5572497892,5.136,-1.1255,5.2578746895,44.87,-6.32,45.312904343,134.91
2021-12-13 03:00:00,49.6925,-7.386,50.2384071428,4.7825,-0.6960000000000001,4.8328792919,44.91,-6.69,45.4055525239,135.19,50.0525,-7.396,50.5959837561,4.7825,-0.6960000000000001,4.8328792919,45.27,-6.7,45.7631172452,134.97
2021-12-13 03:30:00,50.015,-7.195,50.5298748267,4.355,-0.5650000000000001,4.3914974667,45.66,-6.63,46.1388393872,135.34,50.375,-7.205,50.8876473223,4.355,-0.5650000000000001,4.3914974667,46.02,-6.64,46.4965590125,135.12
2021-12-13 04:00:00,49.7175,-7.3629999999999995,50.2597609948,4.3675,-0.503,4.3963695534,45.35,-6.86,45.8659143591,136.4,50.0575,-7.373,50.5975734127,4.3675,-0.503,4.3963695534,45.69,-6.87,46.2036037556,136.17
2021-12-13 04:30:00,49.6235,-7.392,50.1710416102,4.1635,-0.462,4.1890543384,45.46,-6.93,45.9851769595,136.64,49.9835,-7.412,50.530070416,4.1635,-0.462,4.1890543384,45.82,-6.95,46.3440923959,136.42
2021-12-13 05:00:00,50.228,-7.364,50.764953265,4.128,-0.544,4.1636906705,46.1,-6.82,46.6017424567,136.75,50.588,-7.374,51.1226135873,4.128,-0.544,4.1636906705,46.46,-6.83,46.9593494418,136.53
2021-12-13 05:30:00,51.8855,-6.5615,52.298741787,4.5755,-0.5715,4.6110532962,47.31,-5.99,47.6876944295,136.73,52.2655,-6.5715,52.6770073419,4.5755,-0.5715,4.6110532962,47.69,-6.0,48.0659557275,136.5
2021-12-13 06:00:00,54.5925,-5.895,54.9098541361,5.1325,-0.17500000000000002,5.1354825723,49.46,-5.72,49.7896575606,136.73,54.9725,-5.895,55.2876729593,5.1325,-0.17500000000000002,5.1354825723,49.84,-5.72,50.1671605734,136.5
2021-12-13 06:30:00,61.4985,-3.176,61.5804553268,4.8085,0.014,4.8085203805,56.69,-3.19,56.7796812249,135.0,61.9485,-3.156,62.0288399718,4.8085,0.014,4.8085203805,57.14,-3.17,57.2278647164,134.79
2021-12-13 07:00:00,67.7385,-1.1365,67.7480332888,4.9585,0.0035,4.9585012353,62.78,-1.1400000000000001,62.790349577,135.0,68.2285,-1.1165,68.2376346637,4.9585,0.0035,4.9585012353,63.27,-1.12,63.2799122945,134.79
2021-12-13 07:30:00,74.2195,1.254,74.230092929,8.8395,0.594,8.8594354363,65.38,0.66,65.3833312091,134.26,74.7195,1.304,74.7308777966,8.8395,0.594,8.8594354363,65.88,0.71,65.8838257845,134.05
2021-12-13 08:00:00,78.7735,3.7665,78.8634948788,26.4435,4.0565,26.7528294672,52.33,-0.29,52.3308035482,134.26,79.1735,3.7965,79.2644719562,26.4435,4.0565,26.7528294672,52.73,-0.26,52.7306409974,134.05
2021-12-13 08:30:00,82.095,5.299,82.2658399702,26.495,4.099,26.8102000366,55.6,1.2,55.6129481326,134.97,82.525,5.339,82.6975244249,26.495,4.099,26.8102000366,56.03,1.24,56.0437195411,134.76
2021-12-13 09:00:00,83.103,5.7605,83.3024127457,26.513,3.4205,26.7327325436,56.59,2.34,56.6383589098,134.97,83.533,5.8205,83.735537911,26.513,3.4205,26.7327325436,57.02,2.4,57.0704862429,134.76
2021-12-13 09:30:00,84.835,7.383,85.15565697,34.885,3.263,35.0372714976,49.95,4.12,50.1196258964,134.51,85.225,7.463,85.5511367195,34.885,3.263,35.0372714976,50.34,4.2,50.5149047312,134.3
2021-12-13 10:00:00,85.114,7.6525,85.4573212326,35.154,2.9725,35.2794482985,49.96,4.68,50.1787205895,134.51,85.494,7.7125,85.8411713122,35.154,2.9725,35.2794482985,50.34,4.74,50.5626660689,134.3
2021-12-13 10:30:00,85.1815,7.618,85.5214702063,35.8615,2.868,35.9760004204,49.32,4.75,49.5482078384,134.66,85.5715,7.698,85.9170577723,35.8615,2.868,35.9760004204,49.71,4.83,49.9440987505,134.45
2021-12-13 11:00:00,85.53,7.365,85.8465149263,30.28,3.445,30.4753412614,55.25,3.92,55.3888878747,134.66,85.96,7.425,86.280080117,30.28,3.445,30.4753412614,55.68,3.98,55.8220637383,134.45
2021-12-13 11:30:00,85.44,6.7755,85.7082318115,25.92,3.9555,26.2200759009,59.52,2.8200000000000003,59.5867669873,134.37,85.91,6.8355,86.1815070665,25.92,3.9555,26.2200759009,59.99,2.88,60.0590917347,134.16
2021-12-13 12:00:00,86.2515,7.2725,86.5575560451,26.0015,3.9325,26.2971967803,60.25,3.34,60.342506577,134.68,86.7015,7.3325,87.0110088351,26.0015,3.9325,26.2971967803,60.7,3.4,60.7951478327,134.47
2021-12-13 12:30:00,85.629,7.346,85.9435242296,30.999,2.686,31.1151506022,54.63,4.66,54.828391368,134.42,86.049,7.416,86.3679770343,30.999,2.686,31.1151506022,55.05,4.73,55.2528316016,134.21
2021-12-13 13:00:00,85.4885,7.424,85.8102523493,33.9385,2.284,34.0152677227,51.55,5.14,51.8056184212,134.25,85.8885,7.494,86.214815828,33.9385,2.284,34.0152677227,51.95,5.21,52.2105985409,134.04
2021-12-13 13:30:00,84.9835,6.8405000000000005,85.2583586078,33.2235,2.1805,33.2949775867,51.76,4.66,51.9693486586,134.37,85.3935,6.9105,85.6726610565,33.2235,2.1805,33.2949775867,52.17,4.73,52.3839841936,134.15
2021-12-13 14:00:00,83.7815,5.6775,83.9736491317,25.1315,2.9475,25.3037556205,58.65,2.73,58.7135027059,134.63,84.2315,5.7375,84.4266812003,25.1315,2.9475,25.3037556205,59.1,2.79,59.1658186794,134.42
2021-12-13 14:30:00,82.82,5.1255,82.9784499147,10.96,0.7855000000000001,10.9881122241,71.86,4.34,71.9909383187,134.4,83.39,5.1955,83.5516925038,10.96,0.7855000000000001,10.9881122241,72.43,4.41,72.5641302573,134.18
2021-12-13 15:00:00,82.6135,4.916,82.759636528,3.1835,-0.754,3.2715727487,79.43,5.67,79.6321153807,134.4,83.2235,4.986,83.3727242463,3.1835,-0.754,3.2715727487,80.04,5.74,80.2455556402,134.18
2021-12-13 15:30:00,83.8915,5.049,84.0432993953,8.1115,-1.161,8.1941658056,75.78,6.21,76.0340219902,134.21,84.4915,5.139,84.6476396201,8.1115,-1.161,8.1941658056,76.38,6.3,76.6393789119,134.0
2021-12-13 16:00:00,85.942,5.1585,86.0966752334,12.762,-1.0115,12.80202235,73.18,6.17,73.4396439262,134.31,86.472,5.2285,86.6299255237,12.762,-1.0115,12.80202235,73.71,6.24,73.9736554457,134.1
2021-12-13 16:30:00,88.417,6.2295,88.6361808702,33.957,2.8095,34.0730265643,54.46,3.42,54.567279573,134.17,88.847,6.2895,89.0693393893,33.957,2.8095,34.0730265643,54.89,3.48,55.0002045451,133.96
2021-12-13 17:00:00,90.605,6.183,90.8157228348,33.995,2.9530000000000003,34.1230161914,56.61,3.23,56.7020722725,134.47,91.045,6.233,91.2581082096,33.995,2.9530000000000003,34.1230161914,57.05,3.2800000000000002,57.1442114304,134.25
2021-12-13 17:30:00,91.1965,5.974,91.3919596477,34.9565,2.984,35.0836307735,56.24,2.99,56.3194256008,134.16,91.6265,6.034,91.8249675102,34.9565,2.984,35.0836307735,56.67,3.05,56.7520167043,133.94
2021-12-13 18:00:00,91.294,5.458,91.457007386,34.974,2.878,35.0922150911,56.32,2.58,56.3790634899,134.52,91.724,5.518,91.8898280551,34.974,2.878,35.0922150911,56.75,2.64,56.8113729811,134.31
2021-12-13 18:30:00,91.0825,5.1635,91.2287429405,34.4125,3.0935,34.5512647887,56.67,2.07,56.7077931152,134.79,91.5325,5.2135,91.680854809,34.4125,3.0935,34.5512647887,57.12,2.12,57.1593281976,134.57
2021-12-13 19:00:00,89.184,4.3345,89.2892700511,34.564,2.8745000000000003,34.683322307,54.62,1.46,54.6395095146,134.55,89.604,4.3845,89.7112069713,34.564,2.8745000000000003,34.683322307,55.04,1.51,55.0607092217,134.34
2021-12-13 19:30:00,85.6775,2.399,85.7110798395,24.9975,2.719,25.1449391976,60.68,-0.32,60.6808437647,134.74,86.1675,2.419,86.2014478837,24.9975,2.719,25.1449391976,61.17,-0.30000000000000004,61.1707356503,134.53
2021-12-13 20:00:00,82.508,0.8485,82.5123628086,4.558,-0.7815000000000001,4.6245114607,77.95,1.63,77.9670404722,134.83,83.108,0.8885000000000001,83.1127493003,4.558,-0.7815000000000001,4.6245114607,78.55,1.67,78.5677503814,134.62
2021-12-13 20:30:00,81.603,1.0075,81.6092192418,4.4030000000000005,-0.7125,4.4602763648,77.2,1.72,77.2191582446,134.33,82.193,1.0575,82.1998026473,4.4030000000000005,-0.7125,4.4602763648,77.79,1.77,77.8101343014,134.12
2021-12-13 21:00:00,78.4405,0.2575,78.440922652,4.2705,-0.7325,4.332865853,74.17,0.99,74.1766068245,134.33,79.0105,0.2975,79.0110600897,4.2705,-0.7325,4.332865853,74.74,1.03,74.7470969336,134.12
2021-12-13 21:30:00,74.462,-0.7715000000000001,74.4659966444,4.392,-0.7715000000000001,4.4592461527000005,70.07,0.0,70.07,134.92,75.002,-0.7515000000000001,75.0057648201,4.392,-0.7715000000000001,4.4592461527000005,70.61,0.02,70.6100028325,134.71
2021-12-13 22:00:00,71.008,-1.854,71.0321995999,4.138,-0.644,4.1878132719,66.87,-1.21,66.8809464646,134.92,71.518,-1.824,71.5412559297,4.138,-0.644,4.1878132719,67.38,-1.18,67.3903316508,134.71
2021-12-13 22:30:00,68.4665,-2.6175,68.5165157353,4.1865,-0.3875,4.2043951408,64.28,-2.23,64.3186699178,135.21,68.9565,-2.6075,69.0057819933,4.1865,-0.3875,4.2043951408,64.77,-2.22,64.8080342242,135.0
2021-12-13 23:00:00,64.91,-3.527,65.0057522762,4.61,-0.337,4.6223012667,60.3,-3.19,60.3843199846,134.69,65.36,-3.527,65.4550939882,4.61,-0.337,4.6223012667,60.75,-3.19,60.8336962546,134.48
2021-12-13 23:30:00,60.991,-4.218,61.1366797021,4.671,0.10200000000000001,4.6721135474,56.32,-4.32,56.4854388316,134.69,61.421,-4.218,61.5656622234,4.671,0.10200000000000001,4.6721135474,56.75,-4.32,56.9141889163,134.48
2021-12-14 00:00:00,58.446,-4.499,58.6189040925,4.516,0.131,4.5178996226,53.93,-4.63,54.1283825733,135.1,58.856,-4.499,59.0277031317,4.516,0.131,4.5178996226,54.34,-4.63,54.5368911839,134.89
2021-12-14 00:30:00,57.158,-4.9275,57.3700027911,4.128,0.1925,4.1324859649,53.03,-5.12,53.2765924211,135.52,57.568,-4.9375,57.77935211,4.128,0.1925,4.1324859649,53.44,-5.13,53.6856638219,135.31
2021-12-14 01:00:00,58.473,-4.643,58.6570471299,4.183,0.20700000000000002,4.1881186707,54.29,-4.85,54.506206986,135.06,58.883,-4.6530000000000005,59.0665565104,4.183,0.20700000000000002,4.1881186707,54.7,-4.86,54.9154768713,134.85
2021-12-14 01:30:00,58.114,-4.6055,58.2962059336,4.424,0.1645,4.4270572901000005,53.69,-4.77,53.9014749334,134.8,58.534,-4.6055,58.7149025908,4.424,0.1645,4.4270572901000005,54.11,-4.77,54.319839837800004,134.59
2021-12-14 02:00:00,57.0515,-4.8105,57.253948008,4.4915,0.08950000000000001,4.4923916236,52.56,-4.9,52.787911495,135.16,57.4415,-4.8205,57.6434136958,4.4915,0.08950000000000001,4.4923916236,52.95,-4.91,53.1771623914,134.95
2021-12-14 02:30:00,55.6015,-5.149,55.8394036792,4.4315,-0.159,4.4343515028,51.17,-4.99,51.4127318862,135.6,56.0015,-5.149,56.2377115755,4.4315,-0.159,4.4343515028,51.57,-4.99,51.8108579354,135.39
2021-12-14 03:00:00,54.79,-5.2475,55.0407154409,4.65,-0.3175,4.6608267775000005,50.14,-4.93,50.3817873839,135.6,55.16,-5.2575,55.409989228,4.65,-0.3175,4.6608267775000005,50.51,-4.94,50.7509970345,135.39
2021-12-14 03:30:00,53.707,-5.453,53.9831182686,4.607,-0.373,4.6220750751,49.1,-5.08,49.3620947692,135.6,54.077,-5.453,54.3512386059,4.607,-0.373,4.6220750751,49.47,-5.08,49.7301447816,135.39
2021-12-14 04:00:00,52.135,-5.953,52.4737690089,4.525,-0.373,4.5403473435,47.61,-5.58,47.9358790469,135.66,52.505,-5.963,52.8425244855,4.525,-0.373,4.5403473435,47.98,-5.59,48.3045391242,135.44
2021-12-14 04:30:00,50.882,-6.1295,51.2498653096,4.222,-0.41950000000000004,4.2427896778,46.66,-5.71,47.0080812201,135.85,51.232,-6.1495,51.5997497499,4.222,-0.41950000000000004,4.2427896778,47.01,-5.73,47.3579243633,135.63
2021-12-14 05:00:00,51.2305,-5.9355,51.5731935263,4.3305,-0.42550000000000004,4.3513538698,46.9,-5.51,47.2225592276,135.37,51.5905,-5.9555,51.933107653,4.3305,-0.42550000000000004,4.3513538698,47.26,-5.53,47.5824389875,135.16
2021-12-14 05:30:00,52.1695,-5.4025,52.4484865034,4.5795,-0.6825,4.6300784551,47.59,-4.72,47.8234931807,135.18,52.5395,-5.4025,52.8165321325,4.5795,-0.6825,4.6300784551,47.96,-4.72,48.1917005303,134.96
2021-12-14 06:00:00,53.7775,-4.732,53.9852880908,4.6175,-1.052,4.7358220247,49.16,-3.68,49.2975455778,134.96,54.1375,-4.7219999999999995,54.3430417832,4.6175,-1.052,4.7358220247,49.52,-3.67,49.6558083209,134.74
2021-12-14 06:30:00,59.7295,-2.346,59.775554253,4.0995,-1.216,4.2760444631,55.63,-1.13,55.6414755376,135.07,60.1695,-2.316,60.2140563843,4.0995,-1.216,4.2760444631,56.07,-1.1,56.0807890458,134.85
2021-12-14 07:00:00,66.5565,-0.504,66.5584082461,4.4465,-0.9440000000000001,4.5456020778,62.11,0.44,62.1115585056,134.48,67.0365,-0.47400000000000003,67.0381757527,4.4465,-0.9440000000000001,4.5456020778,62.59,0.47000000000000003,62.591764634,134.27
2021-12-14 07:30:00,73.4835,2.094,73.5133294597,4.4935,-0.806,4.5652139326,68.99,2.9,69.050923962,134.16,74.0135,2.144,74.0445468502,4.4935,-0.806,4.5652139326,69.52,2.95,69.5825617522,133.94
2021-12-14 08:00:00,77.387,3.6545,77.4732414402,4.5969999999999995,-0.9455,4.6932269549,72.79,4.6,72.9352048054,134.16,77.957,3.7145,78.0454441928,4.5969999999999995,-0.9455,4.6932269549,73.36,4.66,73.5078580833,133.94
2021-12-14 08:30:00,80.8865,5.8105,81.0949307448,25.0165,2.6805,25.1596969874,55.87,3.13,55.9576071683,134.67,81.2865,5.8605,81.4974879521,25.0165,2.6805,25.1596969874,56.27,3.18,56.3597844212,134.46
2021-12-14 09:00:00,81.981,6.586,82.2451199586,26.801,3.276,27.0004773476,55.18,3.31,55.2791868609,134.67,82.411,6.646,82.6785476227,26.801,3.276,27.0004773476,55.61,3.37,55.712018452,134.46
2021-12-14 09:30:00,84.788,7.484,85.1176550429,27.758,3.654,27.9974691713,57.03,3.83,57.1584621907,134.67,85.218,7.5440000000000005,85.551268021,27.758,3.654,27.9974691713,57.46,3.89,57.5915245501,134.46
2021-12-14 10:00:00,84.3965,7.358,84.7166416724,28.3265,3.198,28.5064520109,56.07,4.16,56.2241095972,134.48,84.8365,7.418,85.1601929087,28.3265,3.198,28.5064520109,56.51,4.22,56.6673495057,134.28
2021-12-14 10:30:00,82.012,6.4685,82.2666982214,28.252,3.0485,28.4159964853,53.76,3.42,53.8686736425,134.94,82.422,6.5185,82.6793621543,28.252,3.0485,28.4159964853,54.17,3.47,54.2810261509,134.74
2021-12-14 11:00:00,81.135,6.6945,81.4107152361,28.105,2.8745000000000003,28.251615445,53.03,3.8200000000000003,53.1674082498,134.85,81.515,6.7545,81.7943671364,28.105,2.8745000000000003,28.251615445,53.41,3.88,53.5507469602,134.65
2021-12-14 11:30:00,78.2045,3.943,78.3038381515,10.3045,-0.337,10.310009178,67.9,4.28,68.0347587634,134.85,78.7545,4.003,78.8561683019,10.3045,-0.337,10.310009178,68.45,4.34,68.5874485602,134.65
2021-12-14 12:00:00,78.7925,4.5575,78.9241969392,5.3425,-1.4025,5.5235235584,73.45,5.96,73.6914113042,134.66,79.3525,4.6275,79.4873135318,5.3425,-1.4025,5.5235235584,74.01,6.03,74.2552422392,134.45
2021-12-14 12:30:00,79.866,4.814,80.0109527002,5.196,-1.486,5.4043142026,74.67,6.3,74.9352980911,134.35,80.436,4.884,80.5841395809,5.196,-1.486,5.4043142026,75.24,6.37,75.5091683175,134.29
2021-12-14 13:00:00,79.5905,4.407,79.7124164685,4.8105,-1.303,4.9838458293,74.78,5.71,74.9976832976,134.35,80.1605,4.477,80.2854238903,4.8105,-1.303,4.9838458293,75.35,5.78,75.5713629624,134.15
2021-12-14 13:30:00,78.9865,3.5375,79.0656757923,5.1665,-1.3225,5.3330787075,73.82,4.86,73.979808056,134.55,79.5465,3.5975,79.6278071311,5.1665,-1.3225,5.3330787075,74.38,4.92,74.5425435574,134.34
2021-12-14 14:00:00,77.672,3.1310000000000002,77.73508053,5.472,-1.429,5.6555127973,72.2,4.5600000000000005,72.3438566846,134.55,78.212,3.191,78.2770683214,5.472,-1.429,5.6555127973,72.74,4.62,72.8865694075,134.34
2021-12-14 14:30:00,76.3045,3.0485,76.3653722082,4.7545,-1.7915,5.0808210459,71.55,4.84,71.7135140681,134.65,76.8445,3.1085,76.9073465444,4.7545,-1.7915,5.0808210459,72.09,4.9,72.2563360544,134.44
2021-12-14 15:00:00,78.8685,4.0115,78.9704528574,7.1185,-1.0485,7.195303642,71.75,5.06,71.9282010063,134.76,79.3885,4.0615,79.4923248779,7.1185,-1.0485,7.195303642,72.27,5.11,72.4504313307,134.55
2021-12-14 15:30:00,81.198,5.2865,81.3699102018,27.888,2.9465,28.0432238919,53.31,2.34,53.3613315051,134.97,81.608,5.3365,81.7822957384,27.888,2.9465,28.0432238919,53.72,2.39,53.7731392054,134.76
2021-12-14 16:00:00,84.441,5.883,84.6456860685,28.001,3.483,28.2167909231,56.44,2.4,56.4910045937,135.56,84.881,5.933,85.0880993442,28.001,3.483,28.2167909231,56.88,2.45,56.9327401413,135.34
2021-12-14 16:30:00,89.2545,7.499,89.5689721458,34.3145,2.9290000000000003,34.4392791918,54.94,4.57,55.1297424264,135.02,89.6745,7.559,89.9925243076,34.3145,2.9290000000000003,34.4392791918,55.36,4.63,55.553276231,134.81
2021-12-14 17:00:00,92.454,7.8225,92.7843393157,34.904,2.9225000000000003,35.0261362735,57.55,4.9,57.7582245226,134.31,92.884,7.8825,93.2178698654,34.904,2.9225000000000003,35.0261362735,57.98,4.96,58.1917691774,134.1
2021-12-14 17:30:00,93.217,7.042,93.4826125705,35.437,2.7720000000000002,35.5452521865,57.78,4.27,57.9375638079,134.02,93.667,7.102,93.9358573336,35.437,2.7720000000000002,35.5452521865,58.23,4.33,58.3907681059,133.81
2021-12-14 18:00:00,93.358,6.948,93.6161891341,35.428,2.678,35.529070745,57.93,4.27,58.0871569282,134.1,93.798,6.998,94.0586881048,35.428,2.678,35.529070745,58.37,4.32,58.5296446256,133.89
2021-12-14 18:30:00,89.395,4.057,89.4870117615,28.345,3.127,28.5169625662,61.05,0.93,61.0570831272,134.5,89.875,4.087,89.967878679,28.345,3.127,28.5169625662,61.53,0.96,61.537488574,134.29
2021-12-14 19:00:00,87.868,2.8415,87.913932606,8.128,0.3315,8.1347572951,79.74,2.51,79.7794942325,134.66,88.498,2.8915,88.5452244689,8.128,0.3315,8.1347572951,80.37,2.56,80.4107610958,134.45
2021-12-14 19:30:00,84.8295,1.745,84.8474460149,4.1095,-0.935,4.2145243207,80.72,2.68,80.76447734,134.04,85.4495,1.7850000000000001,85.4681418732,4.1095,-0.935,4.2145243207,81.34,2.7199999999999998,81.3854655329,133.83
2021-12-14 20:00:00,82.172,0.924,82.1771948901,3.7720000000000002,-0.976,3.8962238129,78.4,1.9,78.4230195797,133.88,82.752,0.9440000000000001,82.7573842023,3.7720000000000002,-0.976,3.8962238129,78.98,1.92,79.0033341069,133.67
2021-12-14 20:30:00,78.856,0.128,78.8561038855,3.866,-1.092,4.0172652389,74.99,1.22,74.9999233333,134.02,79.426,0.158,79.4261571524,3.866,-1.092,4.0172652389,75.56,1.25,75.570338758,133.82
2021-12-14 21:00:00,75.37,-1.154,75.3788340053,4.39,-1.024,4.5078460488,70.98,-0.13,70.9801190475,133.58,75.9,-1.1440000000000001,75.9086209597,4.39,-1.024,4.5078460488,71.51,-0.12,71.5101006851,133.37
2021-12-14 21:30:00,71.8095,-1.9035000000000002,71.8347242112,4.3595,-1.1235,4.5019431916,67.45,-0.78,67.4545098566,133.43,72.3195,-1.8935,72.3442839656,4.3595,-1.1235,4.5019431916,67.96,-0.77,67.96436198480001,133.22
2021-12-14 22:00:00,67.849,-3.202,67.9245140211,4.419,-1.072,4.5471688994,63.43,-2.13,63.4657529696,133.22,68.329,-3.202,68.403984131,4.419,-1.072,4.5471688994,63.91,-2.13,63.9454845943,133.01
2021-12-14 22:30:00,63.812,-4.2915,63.9561436943,4.772,-1.1015,4.8974775395000005,59.04,-3.19,59.1261169028,133.0,64.252,-4.2915,64.3951587951,4.772,-1.1015,4.8974775395000005,59.48,-3.19,59.5654807754,132.79
2021-12-14 23:00:00,59.1615,-4.9995,59.3723680048,4.3515,-1.2795,4.5357108043,54.81,-3.7199999999999998,54.9360946919,132.89,59.5815,-5.0095,59.7917237793,4.3515,-1.2795,4.5357108043,55.23,-3.73,55.3558108964,132.68
2021-12-14 23:30:00,55.5295,-5.349,55.7865321673,4.4295,-1.289,4.6132408619,51.1,-4.06,51.2610339342,133.38,55.9095,-5.359,56.165746423,4.4295,-1.289,4.6132408619,51.48,-4.07,51.6406361309,133.17
2021-12-15 00:00:00,52.189,-5.866,52.5176320582,4.959,-1.4060000000000001,5.1544657337,47.23,-4.46,47.4401148818,133.38,52.549,-5.876,52.876504962,4.959,-1.4060000000000001,5.1544657337,47.59,-4.47,47.7994665242,133.17
2021-12-15 00:30:00,50.5645,-6.452,50.9744736535,4.0645,-1.1219999999999999,4.216520396,46.5,-5.33,46.8044752134,133.14,50.9245,-6.472,51.3341161826,4.0645,-1.1219999999999999,4.216520396,46.86,-5.35,47.1644156118,132.92
2021-12-15 01:00:00,52.265,-6.1245,52.6226161004,5.655,-1.4145,5.8292225253000005,46.61,-4.71,46.8473713243,133.06,52.635,-6.1345,52.9912758409,5.655,-1.4145,5.8292225253000005,46.98,-4.72,47.2165098244,132.86
2021-12-15 01:30:00,51.766,-6.3265,52.1511587431,5.346,-1.3865,5.522870472,46.42,-4.94,46.6821164902,132.88,52.126,-6.3365,52.50972394,5.346,-1.3865,5.522870472,46.78,-4.95,47.0411617629,132.67
2021-12-15 02:00:00,51.2535,-6.5344999999999995,51.6683747809,5.1735,-0.9445,5.2590096501,46.08,-5.59,46.4178252399,133.63,51.6035,-6.5445,52.0168404702,5.1735,-0.9445,5.2590096501,46.43,-5.6,46.7664933473,133.41
2021-12-15 02:30:00,49.272,-6.974,49.7631054095,5.462,-1.504,5.665285518,43.81,-5.47,44.150164212600004,133.95,49.612,-6.984,50.1011656551,5.462,-1.504,5.665285518,44.15,-5.48,44.4887952186,133.74
2021-12-15 03:00:00,48.0725,-7.0545,48.5873566527,5.3025,-1.5945,5.5370512459,42.77,-5.46,43.1171021754,134.41,48.4025,-7.0745,48.9167717302,5.3025,-1.5945,5.5370512459,43.1,-5.48,43.4469837848,134.2
2021-12-15 03:30:00,47.6015,-7.1195,48.1309680196,5.3715,-1.6795,5.6279421195,42.23,-5.44,42.578944327,134.45,47.9315,-7.1295,48.4588326572,5.3715,-1.6795,5.6279421195,42.56,-5.45,42.9075296422,134.23
2021-12-15 04:00:00,46.9025,-7.648,47.5219571383,5.2125,-1.358,5.3864942449,41.69,-6.29,42.1618334516,134.6,47.2225,-7.678,47.8426189736,5.2125,-1.358,5.3864942449,42.01,-6.32,42.482731786,134.38
2021-12-15 04:30:00,46.2905,-7.4845,46.8916637634,4.7905,-1.4645000000000001,5.009356296,41.5,-6.02,41.9343582281,134.06,46.6105,-7.5045,47.2107639262,4.7905,-1.4645000000000001,5.009356296,41.82,-6.04,42.2539228948,133.85
2021-12-15 05:00:00,46.5835,-7.243,47.1432234924,4.3035,-1.583,4.5854117863,42.28,-5.66,42.6571682136,134.06,46.9135,-7.253,47.4708593903,4.3035,-1.583,4.5854117863,42.61,-5.67,42.9855906089,133.85
2021-12-15 05:30:00,48.995,-6.263,49.3936756478,4.275,-1.423,4.5056136097,44.72,-4.84,44.9811516082,134.21,49.335,-6.263,49.7309500613,4.275,-1.423,4.5056136097,45.06,-4.84,45.3191924023,134.0
2021-12-15 06:00:00,51.4525,-5.9435,51.7946420829,4.1325,-1.3935,4.3611235364,47.32,-4.55,47.5382467073,134.34,51.8225,-5.9635,52.1644978745,4.1325,-1.3935,4.3611235364,47.69,-4.57,47.9084648053,134.13
2021-12-15 06:30:00,57.668,-3.676,57.7850430475,4.218,-1.5859999999999999,4.5063200064,53.45,-2.09,53.4908459458,134.51,58.098,-3.666,58.2135479077,4.218,-1.5859999999999999,4.5063200064,53.88,-2.08,53.920133531,134.29
2021-12-15 07:00:00,63.984,-2.0075,64.0154849411,4.164,-0.9475,4.2704393509,59.82,-1.06,59.8293907708,134.22,64.444,-1.9875,64.4746406911,4.164,-0.9475,4.2704393509,60.28,-1.04,60.288970799,134.0
2021-12-15 07:30:00,70.4905,0.322,70.4912354428,4.4405,-1.058,4.5648005707,66.05,1.38,66.0644147783,133.2,70.9905,0.352,70.9913726748,4.4405,-1.058,4.5648005707,66.55,1.4100000000000001,66.5649352137,132.99
2021-12-15 08:00:00,74.6955,2.259,74.7296514193,24.9755,2.469,25.0972421045,49.72,-0.21,49.7204434815,133.2,75.0555,2.289,75.0903961985,24.9755,2.469,25.0972421045,50.08,-0.18,50.0803234814,132.99
2021-12-15 08:30:00,77.5765,4.127,77.6861987823,25.8565,3.067,26.0377626007,51.72,1.06,51.7308611952,134.66,77.9765,4.157,78.087228157,25.8565,3.067,26.0377626007,52.12,1.09,52.13139649,134.45
2021-12-15 09:00:00,78.409,5.021,78.5695979498,25.389,3.021,25.568100477,53.02,2.0,53.0577082053,134.47,78.839,5.071,79.0019174577,25.389,3.021,25.568100477,53.45,2.05,53.489297995,134.25
2021-12-15 09:30:00,81.4025,5.1235,81.5635780143,4.7325,-0.3965,4.7490808058,76.67,5.52,76.8684545181,134.31,81.9925,5.1835,82.156184968,4.7325,-0.3965,4.7490808058,77.26,5.58,77.4612419214,134.09
2021-12-15 10:00:00,82.297,5.2605,82.4649566134,4.427,-0.7495,4.4899976893,77.87,6.01,78.10158129,133.6,82.897,5.3205,83.0675648448,4.427,-0.7495,4.4899976893,78.47,6.07,78.7044204604,133.39
2021-12-15 10:30:00,81.754,5.4045,81.9324425136,19.584,1.5845,19.6479947132,62.17,3.8200000000000003,62.2872482937,133.78,82.194,5.4445,82.3741234627,19.584,1.5845,19.6479947132,62.61,3.86,62.7288745316,133.57
2021-12-15 11:00:00,82.2485,6.057,82.4712252925,28.0785,3.187,28.2587885666,54.17,2.87,54.2459749659,134.19,82.6685,6.107,82.8937653943,28.0785,3.187,28.2587885666,54.59,2.92,54.6680391088,133.98
2021-12-15 11:30:00,84.0485,7.506,84.3829982179,30.2985,3.106,30.4572871124,53.75,4.4,53.929792323,134.58,84.4485,7.566,84.7867531413,30.2985,3.106,30.4572871124,54.15,4.46,54.3333608384,134.37
2021-12-15 12:00:00,83.662,7.362,83.9852920933,30.532,2.612,30.6435240793,53.13,4.75,53.341910352,134.1,84.072,7.422,84.3989767,30.532,2.612,30.6435240793,53.54,4.8100000000000005,53.7556294726,133.89
2021-12-15 12:30:00,84.1565,6.8315,84.4333221217,25.2265,1.9115000000000002,25.2988168597,58.93,4.92,59.1350259998,134.26,84.6265,6.8815,84.9058275061,25.2265,1.9115000000000002,25.2988168597,59.4,4.97,59.6075574068,134.05
2021-12-15 13:00:00,83.734,5.7755,83.9329444036,4.704,-1.4245,4.9149584179,79.03,7.2,79.3572989712,134.26,84.344,5.8455,84.5463198859,4.704,-1.4245,4.9149584179,79.64,7.27,79.9711354177,134.05
2021-12-15 13:30:00,83.365,4.9445,83.5115040294,4.325,-1.0555,4.4519327544,79.04,6.0,79.2674056596,133.97,83.955,5.0045,84.104025143,4.325,-1.0555,4.4519327544,79.63,6.06,79.8602560727,133.76
2021-12-15 14:00:00,82.537,4.3705,82.6526323794,6.187,-0.9995,6.2672138347,76.35,5.37,76.5386137842,133.9,83.127,4.4305,83.2449845892,6.187,-0.9995,6.2672138347,76.94,5.43,77.1313716979,133.69
2021-12-15 14:30:00,81.4125,4.4835,81.5358628365,3.7725,-1.1365,3.9399731598,77.64,5.62,77.8431371413,134.33,81.9925,4.5435,82.1182893666,3.7725,-1.1365,3.9399731598,78.22,5.68,78.4259574376,134.12
2021-12-15 15:00:00,81.0585,4.1775,81.1660762172,3.9585,-1.1425,4.1200762736,77.1,5.32,77.2833254978,134.97,81.6485,4.2375,81.7583876951,3.9585,-1.1425,4.1200762736,77.69,5.38,77.8760585803,134.76
2021-12-15 15:30:00,81.0785,3.5295,81.1552865345,3.7185,-0.8305,3.8101144996,77.36,4.36,77.4827671163,135.22,81.6585,3.5795,81.7369160325,3.7185,-0.8305,3.8101144996,77.94,4.41,78.0646635809,135.02
2021-12-15 16:00:00,82.828,3.4050000000000002,82.8979590159,5.968,-0.28500000000000003,5.9748011682,76.86,3.69,76.9485263017,135.54,83.378,3.445,83.449139654,5.968,-0.28500000000000003,5.9748011682,77.41,3.73,77.499812903,135.33
2021-12-15 16:30:00,87.41,6.0885,87.6217891409,35.2,2.7984999999999998,35.3110691179,52.21,3.29,52.3135565604,135.23,87.81,6.1385,88.0242993852,35.2,2.7984999999999998,35.3110691179,52.61,3.34,52.7159150542,135.02
2021-12-15 17:00:00,90.0295,5.7995,90.2161020578,35.2395,3.0095,35.3677741807,54.79,2.79,54.8609897833,135.51,90.4495,5.8495,90.6384504529,35.2395,3.0095,35.3677741807,55.21,2.84,55.2829964817,135.29
2021-12-15 17:30:00,89.7055,4.993,89.8443475086,35.0155,3.093,35.1518404817,54.69,1.9,54.7229942529,135.45,90.1255,5.033,90.2659229125,35.0155,3.093,35.1518404817,55.11,1.94,55.144135681,135.24
2021-12-15 18:00:00,89.274,4.795,89.4026794956,34.974,3.155,35.116017727,54.3,1.6400000000000001,54.3247604689,135.35,89.694,4.835,89.8242220172,34.974,3.155,35.116017727,54.72,1.6800000000000002,54.7457833993,135.14
2021-12-15 18:30:00,89.2585,4.5760000000000005,89.3757215258,34.9885,3.126,35.1278665485,54.27,1.45,54.2893672831,134.97,89.6585,4.616,89.7772469964,34.9885,3.126,35.1278665485,54.67,1.49,54.6903007854,134.76
2021-12-15 19:00:00,88.0615,4.3545,88.1690957904,35.0515,3.1945,35.196768069,53.01,1.16,53.0226904259,135.21,88.4715,4.3845,88.5800776275,35.0515,3.1945,35.196768069,53.42,1.19,53.4332527552,135.0
2021-12-15 19:30:00,86.853,3.9505,86.9427976272,34.793,3.2005,34.9398919467,52.06,0.75,52.06540214,135.06,87.253,3.9805,87.3437484268,34.793,3.2005,34.9398919467,52.46,0.78,52.4657983833,134.86
2021-12-15 20:00:00,83.5715,1.413,83.5834444208,15.1815,-0.037,15.1815450877,68.39,1.45,68.4053696723,135.44,84.1215,1.453,84.1340476338,15.1815,-0.037,15.1815450877,68.94,1.49,68.9560998027,135.22
2021-12-15 20:30:00,81.0705,0.272,81.0709562929,3.2405,-0.268,3.2515633548,77.83,0.54,77.8318732911,134.89,81.6705,0.28200000000000003,81.6709868573,3.2405,-0.268,3.2515633548,78.43,0.55,78.4319284475,134.68
2021-12-15 21:00:00,78.125,-0.482,78.1264868595,2.575,-0.292,2.5915032317,75.55,-0.19,75.5502389142,134.93,78.685,-0.47200000000000003,78.6864156573,2.575,-0.292,2.5915032317,76.11,-0.18,76.1102128495,134.72
2021-12-15 21:30:00,75.654,-0.9055000000000001,75.6594187544,2.444,-0.3255,2.4655803069,73.21,-0.58,73.2122974643,134.99,76.214,-0.8855000000000001,76.2191439617,2.444,-0.3255,2.4655803069,73.77,-0.56,73.7721254947,134.79
2021-12-15 22:00:00,72.6285,-1.7345000000000002,72.649208547,2.4285,-0.3145,2.4487797982,70.2,-1.42,70.2143603546,135.26,73.1485,-1.7245,73.1688250042,2.4285,-0.3145,2.4487797982,70.72,-1.4100000000000001,70.7340547403,135.05
2021-12-15 22:30:00,67.9825,-3.009,68.0490586801,2.5625,-0.159,2.5674281392,65.42,-2.85,65.4820502123,135.33,68.4925,-3.009,68.5585635588,2.5625,-0.159,2.5674281392,65.93,-2.85,65.9915706738,135.12
2021-12-15 23:00:00,64.1185,-3.424,64.2098576408,2.6585,-0.164,2.6635536882,61.46,-3.26,61.5463987574,134.45,64.5885,-3.424,64.6791937817,2.6585,-0.164,2.6635536882,61.93,-3.26,62.0157439688,134.24
2021-12-15 23:30:00,60.792,-4.06,60.9274229227,2.592,-0.21,2.6004930302,58.2,-3.85,58.3272020587,134.86,61.212,-4.06,61.346495776,2.592,-0.21,2.6004930302,58.62,-3.85,58.746292649,134.64
2021-12-16 00:00:00,57.61,-4.5785,57.7916495893,2.59,-0.1585,2.5948453229,55.02,-4.42,55.1972535549,135.5,58.03,-4.5885,58.2111263613,2.59,-0.1585,2.5948453229,55.44,-4.43,55.6167106183,135.29
2021-12-16 00:30:00,56.634,-4.7735,56.8348155469,2.454,-0.17350000000000002,2.4601256574,54.18,-4.6,54.3749243678,135.91,57.044,-4.7835,57.2442120065,2.454,-0.17350000000000002,2.4601256574,54.59,-4.61,54.7843061469,135.7
2021-12-16 01:00:00,58.2195,-4.398,58.3853798844,2.3895,-0.178,2.3961206668,55.83,-4.22,55.9892605774,135.81,58.6495,-4.408,58.8149157463,2.3895,-0.178,2.3961206668,56.26,-4.23,56.418795627,135.6
2021-12-16 01:30:00,56.8295,-4.832,57.0345535114,2.4395,-0.132,2.4430686134,54.39,-4.7,54.5926927345,135.7,57.2495,-4.842,57.4538964236,2.4395,-0.132,2.4430686134,54.81,-4.71,55.012000509,135.48
2021-12-16 02:00:00,55.922,-4.926,56.1385389906,2.482,-0.116,2.4847092385,53.44,-4.8100000000000005,53.6560313478,136.1,56.322,-4.926,56.5370069954,2.482,-0.116,2.4847092385,53.84,-4.8100000000000005,54.0544327507,135.89
2021-12-16 02:30:00,54.917,-5.1395,55.1569700877,2.377,-0.2695,2.3922289293,52.54,-4.87,52.7652205529,135.66,55.317,-5.1495,55.5561683276,2.377,-0.2695,2.3922289293,52.94,-4.88,53.1644430047,135.45
2021-12-16 03:00:00,54.5125,-4.963,54.7379578104,2.3125,-0.253,2.3262986158,52.2,-4.71,52.4120606349,135.66,54.9125,-4.973,55.1372232276,2.3125,-0.253,2.3262986158,52.6,-4.72,52.8113472655,135.45
