Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-16 03:30:00,53.878,-5.0655,54.1156001006,2.318,-0.2755,2.3343145139,51.56,-4.79,51.7820210112,135.81,54.268,-5.0655,54.5038999912,2.318,-0.2755,2.3343145139,51.95,-4.79,52.1703613175,135.6
2021-12-16 04:00:00,52.9335,-5.2815,53.1963313068,2.3235,-0.28150000000000003,2.3404902264,50.61,-5.0,50.8563870128,135.99,53.3135,-5.2915,53.5754538432,2.3235,-0.28150000000000003,2.3404902264,50.99,-5.01,51.2355364957,135.77
2021-12-16 04:30:00,52.596,-5.6235,52.8957745784,2.246,-0.2635,2.261404044,50.35,-5.36,50.6344951589,135.99,52.986,-5.6335,53.2846367938,2.246,-0.2635,2.261404044,50.74,-5.37,51.0233720955,135.77
2021-12-16 05:00:00,53.234,-5.2715,53.4943685658,2.304,-0.2715,2.3199414325,50.93,-5.0,51.1748463603,135.24,53.614,-5.2915,53.8744927424,2.304,-0.2715,2.3199414325,51.31,-5.02,51.55498521,135.02
2021-12-16 05:30:00,54.6595,-4.49,54.8436052813,2.3395,-0.25,2.3528196382,52.32,-4.24,52.4915231252,135.34,55.0595,-4.48,55.2414603378,2.3395,-0.25,2.3528196382,52.72,-4.23,52.889425219,135.12
2021-12-16 06:00:00,57.333,-4.0035,57.472610009,2.313,-0.28350000000000003,2.3303092606,55.02,-3.7199999999999998,55.1456145129,134.63,57.763,-4.0035,57.9015732191,2.313,-0.28350000000000003,2.3303092606,55.45,-3.7199999999999998,55.5746425989,134.42
2021-12-16 06:30:00,63.618,-1.744,63.6419001916,2.208,-0.314,2.2302152362,61.41,-1.43,61.4266473121,135.25,64.098,-1.724,64.1211804321,2.208,-0.314,2.2302152362,61.89,-1.4100000000000001,61.9060594772,135.03
2021-12-16 07:00:00,69.1635,0.0105,69.163500797,2.1435,-0.1695,2.1501912706,67.02,0.18,67.0202417185,135.25,69.6835,0.0405,69.6835117693,2.1435,-0.1695,2.1501912706,67.54,0.21,67.5403264724,135.03
2021-12-16 07:30:00,75.796,2.5355,75.8383964509,4.336,0.17550000000000002,4.3395502359,71.46,2.36,71.498959433,134.77,76.316,2.5755,76.3594464114,4.336,0.17550000000000002,4.3395502359,71.98,2.4,72.02,134.56
2021-12-16 08:00:00,79.9215,5.281,80.0957871754,29.4415,3.271,29.6226494975,50.48,2.01,50.5200009897,134.53,80.3015,5.331,80.4782608115,29.4415,3.271,29.6226494975,50.86,2.06,50.9017013468,134.32
2021-12-16 08:30:00,82.885,7.2235,83.1991717342,33.205,3.0835,33.3478634585,49.68,4.14,49.8522015562,134.53,83.275,7.2935,83.593784262,33.205,3.0835,33.3478634585,50.07,4.21,50.2466814825,134.32
2021-12-16 09:00:00,84.786,8.1325,85.1751334149,33.236,3.2925,33.3986863851,51.55,4.84,51.776713878,134.63,85.176,8.1925,85.5690833903,33.236,3.2925,33.3986863851,51.94,4.9,52.1706200845,134.41
2021-12-16 09:30:00,85.94,8.5295,86.3622369456,33.68,3.3695,33.8481303804,52.26,5.16,52.5141238145,134.57,86.35,8.5995,86.7771507959,33.68,3.3695,33.8481303804,52.67,5.23,52.9290260632,134.35
2021-12-16 10:00:00,86.391,8.8,86.8380382148,34.561,3.3,34.7181900594,51.83,5.5,52.1210024846,134.51,86.781,8.87,87.2331293775,34.561,3.3,34.7181900594,52.22,5.57,52.5162193993,134.3
2021-12-16 10:30:00,85.609,6.9275,85.8888301076,26.629,3.8375,26.9040897867,58.98,3.09,59.0608880732,134.4,86.079,6.9775,86.3613324773,26.629,3.8375,26.9040897867,59.45,3.14,59.532865713,134.18
2021-12-16 11:00:00,85.851,7.6,86.1867402853,32.221,3.7199999999999998,32.4350310775,53.63,3.88,53.7701710989,134.69,86.251,7.67,86.5913615842,32.221,3.7199999999999998,32.4350310775,54.03,3.95,54.174194964,134.48
2021-12-16 11:30:00,85.7945,7.8325,86.1512872016,35.0045,3.3625,35.1656284815,50.79,4.47,50.9863216951,134.65,86.1945,7.8925,86.5550887383,35.0045,3.3625,35.1656284815,51.19,4.53,51.3900476746,134.44
2021-12-16 12:00:00,86.1165,8.034,86.4904429879,34.9865,3.364,35.1478545327,51.13,4.67,51.3428261785,134.74,86.5065,8.114,86.8861987789,34.9865,3.364,35.1478545327,51.52,4.75,51.7385050035,134.53
2021-12-16 12:30:00,86.8895,7.294,87.1951125135,27.1495,3.964,27.4373585873,59.74,3.33,59.8327376943,134.79,87.3495,7.354,87.658521926,27.1495,3.964,27.4373585873,60.2,3.39,60.2953737861,134.57
2021-12-16 13:00:00,87.1305,7.6095,87.4621547899,29.2705,3.9195,29.5317566443,57.86,3.69,57.9775447911,134.79,87.5805,7.6595,87.9147992121,29.2705,3.9195,29.5317566443,58.31,3.74,58.4298185861,134.57
2021-12-16 13:30:00,86.367,7.6395,86.7042135611,34.407,3.3995,34.5745318009,51.96,4.24,52.1327075836,134.73,86.767,7.7095,87.1088323837,34.407,3.3995,34.5745318009,52.36,4.31,52.537088804,134.53
2021-12-16 14:00:00,85.143,6.7175,85.407583125,34.793,3.2975,34.9489106447,50.35,3.42,50.466017279,134.73,85.523,6.7775,85.7911302831,34.793,3.2975,34.9489106447,50.73,3.48,50.849221233,134.53
2021-12-16 14:30:00,84.4305,6.4355,84.6754095975,34.6705,3.4155,34.838329617,49.76,3.02,49.8515596546,135.09,84.8205,6.4955,85.0688470622,34.6705,3.4155,34.838329617,50.15,3.08,50.2444912403,134.88
2021-12-16 15:00:00,84.1515,5.5545,84.3346158022,25.7715,2.2445,25.869054727600002,58.38,3.31,58.4737590719,135.44,84.6315,5.6145,84.8175300424,25.7715,2.2445,25.869054727600002,58.86,3.37,58.9563949034,135.22
2021-12-16 15:30:00,82.441,3.2465,82.5048982985,9.641,0.0965,9.6414829383,72.8,3.15,72.8681171707,135.44,82.981,3.2965,83.0464525025,9.641,0.0965,9.6414829383,73.34,3.2,73.4097786402,135.22
2021-12-16 16:00:00,84.4865,5.0155,84.6352404291,30.0765,3.8055,30.31629401,54.41,1.21,54.4234526652,133.8,84.8965,5.0455,85.0462978765,30.0765,3.8055,30.31629401,54.82,1.24,54.8340222854,133.59
2021-12-16 16:30:00,87.9745,5.719,88.1601928948,33.2845,3.709,33.4905153924,54.69,2.01,54.7269239041,133.95,88.4145,5.759,88.6018616692,33.2845,3.709,33.4905153924,55.13,2.05,55.1681012905,133.74
2021-12-16 17:00:00,90.3025,4.3655,90.4079592541,14.5625,0.5455,14.5727134227,75.74,3.8200000000000003,75.8362710054,133.68,90.9225,4.4155,91.0296525672,14.5625,0.5455,14.5727134227,76.36,3.87,76.4580048131,133.47
2021-12-16 17:30:00,91.098,4.384,91.2034267997,26.508,2.504,26.6260038308,64.59,1.88,64.61735448,132.95,91.608,4.434,91.7152442073,26.508,2.504,26.6260038308,65.1,1.9300000000000002,65.1286027794,132.74
2021-12-16 18:00:00,90.6855,3.1405,90.7398625219,10.9855,-0.47950000000000004,10.9959597353,79.7,3.62,79.7821684338,133.94,91.2955,3.1805,91.3508834139,10.9855,-0.47950000000000004,10.9959597353,80.31,3.66,80.3933560688,133.73
2021-12-16 18:30:00,90.977,4.563,91.0913579765,32.397,3.093,32.544312222,58.58,1.47,58.5984411055,133.64,91.407,4.603,91.5228236999,32.397,3.093,32.544312222,59.01,1.51,59.0293164453,133.43
2021-12-16 19:00:00,89.779,4.413,89.8873929425,34.349,3.643,34.5416451548,55.43,0.77,55.4353479289,134.29,90.209,4.433,90.3178563187,34.349,3.643,34.5416451548,55.86,0.79,55.8655860078,134.08
2021-12-16 19:30:00,87.062,3.3985,87.1283056546,34.402,3.8285,34.614375861,52.66,-0.43,52.6617555727,135.03,87.472,3.4385,87.5395571513,34.402,3.8285,34.614375861,53.07,-0.39,53.0714329937,134.82
2021-12-16 20:00:00,85.3065,3.2035,85.366629045,34.4565,3.9735,34.6848539639,50.85,-0.77,50.8558295577,135.03,85.6965,3.2135,85.756729733,34.4565,3.9735,34.6848539639,51.24,-0.76,51.2456359118,134.82
2021-12-16 20:30:00,84.2105,3.3415,84.2767698272,34.2405,3.6415,34.4335935171,49.97,-0.30000000000000004,49.9709005322,133.6,84.6005,3.3715,84.6676538738,34.2405,3.6415,34.4335935171,50.36,-0.27,50.3607237835,133.39
2021-12-16 21:00:00,80.7615,1.007,80.7677778031,17.3715,0.847,17.3921367649,63.39,0.16,63.3902019243,132.94,81.2415,1.027,81.2479910598,17.3715,0.847,17.3921367649,63.87,0.18,63.8702536397,132.73
2021-12-16 21:30:00,77.3415,0.5865,77.3437237564,26.4115,4.5065,26.7932057526,50.93,-3.92,51.080635274,133.41,77.7515,0.5765,77.7536372429,26.4115,4.5065,26.7932057526,51.34,-3.93,51.4901980963,133.21
2021-12-16 22:00:00,73.238,-1.6875,73.2574385319,6.148,1.3625,6.2971668431,67.09,-3.05,67.15929273,133.41,73.778,-1.6875,73.7972962936,6.148,1.3625,6.2971668431,67.63,-3.05,67.6987400178,133.21
2021-12-16 22:30:00,69.486,-2.7595,69.5407724738,2.536,0.35050000000000003,2.5601066872000002,66.95,-3.11,67.0221948313,133.27,70.006,-2.7595,70.0603659443,2.536,0.35050000000000003,2.5601066872000002,67.47,-3.11,67.5416390088,133.06
2021-12-16 23:00:00,65.1605,-3.7075,65.2658893795,2.6705,0.3425,2.6923737668000003,62.49,-4.05,62.6211034716,133.2,65.6405,-3.7175000000000002,65.7456846226,2.6705,0.3425,2.6923737668000003,62.97,-4.06,63.100748807,132.99
2021-12-16 23:30:00,61.8805,-4.238,62.0254538415,2.7005,0.342,2.7220698466,59.18,-4.58,59.3569608386,134.23,62.3205,-4.238,62.4644327938,2.7005,0.342,2.7220698466,59.62,-4.58,59.7956587053,134.02
2021-12-17 00:00:00,59.112,-4.8045,59.3069284675,2.832,0.2155,2.8401873618,56.28,-5.02,56.5034406032,134.23,59.542,-4.8245000000000005,59.7371372284,2.832,0.2155,2.8401873618,56.71,-5.04,56.9335200036,134.02
2021-12-17 00:30:00,58.166,-4.982,58.3789677881,2.816,0.048,2.8164090612,55.35,-5.03,55.5780838101,134.87,58.606,-4.992,58.8182225165,2.816,0.048,2.8164090612,55.79,-5.04,56.0171911113,134.66
2021-12-17 01:00:00,58.9185,-4.7585,59.1103456639,2.8285,0.051500000000000004,2.8289688051,56.09,-4.8100000000000005,56.2958630807,134.82,59.3485,-4.7685,59.5397601985,2.8285,0.051500000000000004,2.8289688051,56.52,-4.82,56.7251513881,134.6
2021-12-17 01:30:00,58.2765,-4.961,58.4872804399,2.8565,-0.011,2.8565211797,55.42,-4.95,55.6406227499,134.32,58.7065,-4.961,58.9157420665,2.8565,-0.011,2.8565211797,55.85,-4.95,56.0689307906,134.11
2021-12-17 02:00:00,56.8625,-5.2025,57.0999992338,2.8325,-0.1325,2.8355973797000003,54.03,-5.07,54.2673548277,134.65,57.2725,-5.2225,57.5101187836,2.8325,-0.1325,2.8355973797000003,54.44,-5.09,54.6774331877,134.44
2021-12-17 02:30:00,55.734,-5.401,55.9950851147,2.734,-0.201,2.7413786678000003,53.0,-5.2,53.2544833793,135.09,56.144,-5.401,56.4031872947,2.734,-0.201,2.7413786678000003,53.41,-5.2,53.6625390752,134.86
2021-12-17 03:00:00,54.915,-5.5685,55.196606936,2.745,-0.2485,2.7562251813,52.17,-5.32,52.4405501497,135.09,55.305,-5.5885,55.5866382978,2.745,-0.2485,2.7562251813,52.56,-5.34,52.8305706954,134.86
2021-12-17 03:30:00,54.1895,-5.427,54.4605750911,2.7695,-0.227,2.7787873704,51.42,-5.2,51.6822638823,135.3,54.5895,-5.427,54.8585985899,2.7695,-0.227,2.7787873704,51.82,-5.2,52.0802496154,135.08
2021-12-17 04:00:00,53.1015,-5.7365,53.410455292,2.7115,-0.17650000000000002,2.7172383959,50.39,-5.5600000000000005,50.6958154092,135.3,53.4815,-5.7565,53.7904093171,2.7115,-0.17650000000000002,2.7172383959,50.77,-5.58,51.0757212382,135.08
2021-12-17 04:30:00,52.88,-6.0095,53.2203766451,2.81,-0.0495,2.8104359537,50.07,-5.96,50.423471717,135.37,53.28,-6.0195,53.6189591493,2.81,-0.0495,2.8104359537,50.47,-5.97,50.8218634054,135.15
2021-12-17 05:00:00,53.229,-5.7620000000000005,53.5399578352,2.959,-0.122,2.9615139709,50.27,-5.64,50.5853980908,135.37,53.619,-5.772,53.928778449,2.959,-0.122,2.9615139709,50.66,-5.65,50.9740924392,135.15
2021-12-17 05:30:00,54.658500000000004,-5.372,54.9218536309,3.0085,-0.152,3.01233734,51.65,-5.22,51.9131091344,135.16,55.0485,-5.382,55.3109688602,3.0085,-0.152,3.01233734,52.04,-5.23,52.3021462275,134.94
2021-12-17 06:00:00,56.832,-5.059,57.056723574,2.872,-0.159,2.876397921,53.96,-4.9,54.1820228489,135.36,57.252,-5.059,57.4750814266,2.872,-0.159,2.876397921,54.38,-4.9,54.6003150174,135.15
2021-12-17 06:30:00,62.63,-2.8890000000000002,62.6965965663,2.64,-0.149,2.6442013917000002,59.99,-2.74,60.0525411619,136.09,63.1,-2.879,63.1656444675,2.64,-0.149,2.6442013917000002,60.46,-2.73,60.5216035809,135.87
2021-12-17 07:00:00,67.944,-1.0605,67.9522758725,2.884,-0.12050000000000001,2.8865162826,65.06,-0.9400000000000001,65.0667903004,135.0,68.444,-1.0305,68.4517572181,2.884,-0.12050000000000001,2.8865162826,65.56,-0.91,65.5663152846,134.79
2021-12-17 07:30:00,73.732,0.758,73.7358961972,14.582,-0.612,14.5948370323,59.15,1.37,59.1658634687,134.53,74.172,0.808,74.1764008833,14.582,-0.612,14.5948370323,59.59,1.42,59.606916545,134.32
2021-12-17 08:00:00,77.878,3.623,77.9622281172,33.648,3.033,33.7844193823,44.23,0.59,44.2339349369,134.82,78.228,3.6630000000000003,78.31371242,33.648,3.033,33.7844193823,44.58,0.63,44.5844513255,134.6
2021-12-17 08:30:00,80.7405,5.49,80.9269327248,35.0305,3.24,35.1800160638,45.71,2.25,45.7653427825,134.91,81.1005,5.55,81.2901814505,35.0305,3.24,35.1800160638,46.07,2.31,46.1278766041,134.69
2021-12-17 09:00:00,82.8465,6.5295,83.1034110762,35.3365,3.0895,35.4713016747,47.51,3.44,47.6343751927,134.21,83.2065,6.5895,83.4670183516,35.3365,3.0895,35.4713016747,47.87,3.5,47.997780157,134.0
2021-12-17 09:30:00,84.4295,6.9415,84.7143724081,35.4795,3.0315,35.6087757793,48.95,3.91,49.1059120677,133.92,84.8095,7.0015,85.0980157965,35.4795,3.0315,35.6087757793,49.33,3.9699999999999998,49.4894918139,133.71
2021-12-17 10:00:00,84.485,6.97,84.7720244243,36.055,2.9,36.1714393548,48.43,4.07,48.6007181017,133.88,84.865,7.04,85.1565019538,36.055,2.9,36.1714393548,48.81,4.14,48.9852600279,133.66
2021-12-17 10:30:00,84.594,6.7055,84.8593457802,36.614,2.5855,36.7051741073,47.98,4.12,48.1565654922,133.38,84.964,6.7655,85.2329354548,36.614,2.5855,36.7051741073,48.35,4.18,48.5303502975,133.17
2021-12-17 11:00:00,84.4535,4.8725000000000005,84.5939413818,17.2035,-0.5375,17.2118946807,67.25,5.41,67.4672557616,133.91,85.0035,4.9525,85.147649812,17.2035,-0.5375,17.2118946807,67.8,5.49,68.0219089706,133.7
2021-12-17 11:30:00,84.7435,5.3595,84.9128084125,25.7935,2.6895,25.93333863,58.95,2.67,59.0104346705,135.08,85.1835,5.3995,85.3544566645,25.7935,2.6895,25.93333863,59.39,2.71,59.4517972815,134.86
2021-12-17 12:00:00,84.078,5.662,84.2684301978,32.688,2.722,32.8011376022,51.39,2.94,51.474029374,135.08,84.458,5.7219999999999995,84.651609837,32.688,2.722,32.8011376022,51.77,3.0,51.8568500779,134.86
2021-12-17 12:30:00,84.256,5.52,84.4366267446,34.516,2.41,34.6000340462,49.74,3.11,49.8371317393,135.08,84.656,5.57,84.8390431111,34.516,2.41,34.6000340462,50.14,3.16,50.2394785005,134.86
2021-12-17 13:00:00,83.8085,4.384,83.9230845968,27.7985,2.894,27.9487358972,56.01,1.49,56.0298152772,135.08,84.2385,4.434,84.3551138832,27.7985,2.894,27.9487358972,56.44,1.54,56.461006013,134.86
2021-12-17 13:30:00,82.9695,4.477,83.0902007414,34.4695,2.367,34.5506746569,48.5,2.11,48.5458762409,135.47,83.3595,4.527,83.4823332763,34.4695,2.367,34.5506746569,48.89,2.16,48.9376920175,135.26
2021-12-17 14:00:00,81.5905,2.627,81.6327802984,20.860500000000002,-0.043000000000000003,20.8605443182,60.73,2.67,60.7886650618,135.47,82.0705,2.6870000000000003,82.1144746025,20.860500000000002,-0.043000000000000003,20.8605443182,61.21,2.73,61.2708495126,135.26
2021-12-17 14:30:00,81.2045,2.503,81.2430663457,27.0645,-0.277,27.065917484,54.14,2.7800000000000002,54.2113272296,135.02,81.5945,2.553,81.6344304767,27.0645,-0.277,27.065917484,54.53,2.83,54.6033863419,134.8
2021-12-17 15:00:00,81.7365,4.3115,81.8501341752,43.8265,2.0415,43.8740222056,37.91,2.27,37.9779014691,135.02,82.0365,4.3615,82.152358545,43.8265,2.0415,43.8740222056,38.21,2.32,38.2803670306,134.8
2021-12-17 15:30:00,81.955,2.9395,82.0076989389,29.935,0.5595,29.9402282097,52.02,2.38,52.0744159833,135.47,82.395,2.9995000000000003,82.4495786845,29.935,0.5595,29.9402282097,52.46,2.44,52.5167135301,135.26
2021-12-17 16:00:00,82.245,2.0845,82.2714115915,12.955,-1.2955,13.0196138672,69.29,3.38,69.372390041,135.32,82.795,2.1445,82.8227680366,12.955,-1.2955,13.0196138672,69.84,3.44,69.9246680364,135.11
2021-12-17 16:30:00,83.0895,2.14,83.1170536668,30.3595,1.62,30.4026913323,52.73,0.52,52.732563943,134.93,83.4695,2.16,83.4974432558,30.3595,1.62,30.4026913323,53.11,0.54,53.1127451748,134.72
2021-12-17 17:00:00,85.711,2.684,85.7530138071,36.121,2.784,36.228128533,49.59,-0.1,49.5901008267,135.3,86.101,2.724,86.1440791755,36.121,2.784,36.228128533,49.98,-0.06,49.9800360144,135.08
2021-12-17 17:30:00,86.48,2.2305,86.5087598469,35.95,2.7605,36.0558297679,50.53,-0.53,50.5327794605,135.03,86.87,2.2605,86.8994059833,35.95,2.7605,36.0558297679,50.92,-0.5,50.9224547719,134.81
2021-12-17 18:00:00,86.05,1.274,86.0594304885,26.48,1.474,26.5209931187,59.57,-0.2,59.5703357385,135.03,86.55,1.324,86.5601263631,26.48,1.474,26.5209931187,60.07,-0.15,60.0701872812,134.81
2021-12-17 18:30:00,85.0905,0.836,85.0946066813,25.8705,0.756,25.8815437378,59.22,0.08,59.2200540358,135.03,85.5305,0.876,85.534985861,25.8705,0.756,25.8815437378,59.66,0.12,59.6601206838,134.81
2021-12-17 19:00:00,83.733,1.037,83.7394211707,35.653,2.617,35.7489174382,48.08,-1.58,48.1059538935,135.0,84.113,1.057,84.1196410953,35.653,2.617,35.7489174382,48.46,-1.56,48.4851028668,134.81
2021-12-17 19:30:00,80.3385,-1.4735,80.3520117016,15.9385,-0.49350000000000005,15.946138231599999,64.4,-0.98,64.4074560901,134.22,80.8585,-1.4335,80.87120590480001,15.9385,-0.49350000000000005,15.946138231599999,64.92,-0.9400000000000001,64.9268049422,134.01
2021-12-17 20:00:00,79.2385,-0.07,79.2385309193,34.9885,2.34,35.0666612647,44.25,-2.41,44.3155796532,134.22,79.5485,-0.05,79.5485157137,34.9885,2.34,35.0666612647,44.56,-2.39,44.624048449200004,134.01
2021-12-17 20:30:00,78.369,-1.148,78.3774078737,18.159,-0.40800000000000003,18.163582934,60.21,-0.74,60.2145472457,133.56,78.869,-1.138,78.8772096679,18.159,-0.40800000000000003,18.163582934,60.71,-0.73,60.7143887394,133.36
2021-12-17 21:00:00,75.7685,-2.229,75.8012798919,14.5485,-1.379,14.613709086,61.22,-0.85,61.225900565,133.56,76.2385,-2.199,76.2702070487,14.5485,-1.379,14.613709086,61.69,-0.8200000000000001,61.6954495891,133.36
2021-12-17 21:30:00,72.4365,-3.434,72.5178522038,6.1665,-0.644,6.2000369555,66.27,-2.79,66.3287041936,134.55,72.9665,-3.424,73.0467925254,6.1665,-0.644,6.2000369555,66.8,-2.7800000000000002,66.8578222798,134.34
2021-12-17 22:00:00,68.9045,-4.7195,69.0659380628,5.1745,-0.5295,5.2015209795,63.73,-4.19,63.8675895897,134.55,69.4045,-4.7195,69.5647777291,5.1745,-0.5295,5.2015209795,64.23,-4.19,64.3665208008,134.34
2021-12-17 22:30:00,65.3695,-6.0695,65.650669155,6.2295,-0.46950000000000003,6.2471673981,59.14,-5.6,59.4045419139,134.73,65.8095,-6.0695,66.088797239,6.2295,-0.46950000000000003,6.2471673981,59.58,-5.6,59.8425968688,134.51
2021-12-17 23:00:00,61.3545,-6.7405,61.7236503336,6.7845,-0.6405000000000001,6.8146665729,54.57,-6.1,54.9098798032,135.66,61.7845,-6.7505,62.1521817035,6.7845,-0.6405000000000001,6.8146665729,55.0,-6.11,55.3383420424,135.44
2021-12-17 23:30:00,57.2,-7.326,57.6672374577,6.77,-0.646,6.8007511350000005,50.43,-6.68,50.870495378,136.43,57.58,-7.336,58.045441647,6.77,-0.646,6.8007511350000005,50.81,-6.69,51.2485336376,136.21
2021-12-18 00:00:00,53.707,-8.212,54.3311953945,6.737,-0.672,6.7704322609,46.97,-7.54,47.5713411625,136.76,54.077,-8.222,54.6984754175,6.737,-0.672,6.7704322609,47.34,-7.55,47.9382738529,136.54
2021-12-18 00:30:00,53.528,-7.992,54.1213344994,6.228,-0.492,6.2474033006,47.3,-7.5,47.8909177193,135.67,53.888,-8.012,54.4803513939,6.228,-0.492,6.2474033006,47.66,-7.52,48.2496217602,135.45
2021-12-18 01:00:00,54.2225,-7.6425,54.7584451249,5.0825,-0.47250000000000003,5.1044159803,49.14,-7.17,49.6603312514,135.67,54.6025,-7.6525,55.1361384439,5.0825,-0.47250000000000003,5.1044159803,49.52,-7.18,50.0378137012,135.45
2021-12-18 01:30:00,53.8815,-7.7175,54.431386612,5.6715,-0.5375,5.6969130676,48.21,-7.18,48.7417326323,135.71,54.2615,-7.7375,54.8103939823,5.6715,-0.5375,5.6969130676,48.59,-7.2,49.1205466175,135.49
2021-12-18 02:00:00,52.1265,-8.116,52.7545396933,5.3265,-0.486,5.3486258282,46.8,-7.63,47.4178964105,135.71,52.4865,-8.126,53.1118118524,5.3265,-0.486,5.3486258282,47.16,-7.64,47.7748385659,135.49
2021-12-18 02:30:00,50.9265,-8.3975,51.6142074288,5.1165,-0.4975,5.1406301657,45.81,-7.9,46.4861925737,135.87,51.2865,-8.4175,51.9726792507,5.1165,-0.4975,5.1406301657,46.17,-7.92,46.8443731947,135.64
2021-12-18 03:00:00,50.2245,-8.4065,50.9231739241,4.7345,-0.4465,4.7555075965,45.49,-7.96,46.1811833976,136.26,50.5645,-8.4265,51.2618236361,4.7345,-0.4465,4.7555075965,45.83,-7.98,46.5195582524,136.04
2021-12-18 03:30:00,49.735,-8.5555,50.4655011394,5.315,-0.5455,5.3429201051,44.42,-8.01,45.1364209924,136.34,50.075,-8.5655,50.8022973422,5.315,-0.5455,5.3429201051,44.76,-8.02,45.4728270509,136.11
2021-12-18 04:00:00,48.1725,-8.743,48.9594710475,4.9025,-0.463,4.9243146985,43.27,-8.28,44.0550939166,136.34,48.5125,-8.763,49.2975945179,4.9025,-0.463,4.9243146985,43.61,-8.3,44.3928158602,136.11
2021-12-18 04:30:00,48.053,-8.9145,48.8728873635,5.213,-0.5045000000000001,5.237355177,42.84,-8.41,43.6576877537,136.03,48.383,-8.9445,49.2028329393,5.213,-0.5045000000000001,5.237355177,43.17,-8.44,43.9872993033,135.8
2021-12-18 05:00:00,47.598,-8.943,48.4308460901,5.558,-0.533,5.5834982762,42.04,-8.41,42.8729483474,136.44,47.928,-8.963,48.7588817858,5.558,-0.533,5.5834982762,42.37,-8.43,43.2004837936,136.22
2021-12-18 05:30:00,48.0845,-8.8235,48.8873530936,5.1545,-0.5135000000000001,5.1800147201,42.93,-8.31,43.7268910397,136.19,48.4145,-8.8435,49.2155595569,5.1545,-0.5135000000000001,5.1800147201,43.26,-8.33,44.0546989548,135.96
2021-12-18 06:00:00,49.171,-8.6655,49.9287305191,5.591,-0.48550000000000004,5.6120398475,43.58,-8.18,44.3410509573,136.32,49.501,-8.6855,50.2572075552,5.591,-0.48550000000000004,5.6120398475,43.91,-8.2,44.6690955807,136.1
2021-12-18 06:30:00,52.192,-7.771,52.7673507484,5.752,-0.501,5.7737773598,46.44,-7.27,47.0056007301,135.97,52.562,-7.781,53.1348078476,5.752,-0.501,5.7737773598,46.81,-7.28,47.3727189424,135.75
2021-12-18 07:00:00,54.269,-7.1075,54.7324484858,5.189,-0.42750000000000005,5.2065801876,49.08,-6.68,49.5325024605,135.97,54.649,-7.1175,55.1105435216,5.189,-0.42750000000000005,5.2065801876,49.46,-6.69,49.9103967125,135.75
2021-12-18 07:30:00,58.168,-6.12,58.4890641402,4.598,-0.45,4.6199679653,53.57,-5.67,53.8692286932,135.3,58.588,-6.12,58.9067750263,4.598,-0.45,4.6199679653,53.99,-5.67,54.2869137086,135.08
2021-12-18 08:00:00,60.4765,-5.554,60.7309967665,4.3565000000000005,-0.374,4.3725242424,56.12,-5.18,56.3585556948,135.89,60.9265,-5.554,61.1791248568,4.3565000000000005,-0.374,4.3725242424,56.57,-5.18,56.8066659821,135.66
2021-12-18 08:30:00,63.6235,-4.6125,63.7904766286,4.4235,-0.35250000000000004,4.4375227887,59.2,-4.26,59.3530757417,135.94,64.0835,-4.6025,64.248564019,4.4235,-0.35250000000000004,4.4375227887,59.66,-4.25,59.8111870807,135.72
2021-12-18 09:00:00,67.855,-3.31,67.9356837384,4.545,-0.42,4.5643646874,63.31,-2.89,63.3759276066,135.41,68.345,-3.29,68.4241413903,4.545,-0.42,4.5643646874,63.8,-2.87,63.8645198839,135.19
2021-12-18 09:30:00,71.025,-2.545,71.0705821701,4.855,-0.505,4.8811935016,66.17,-2.04,66.2014388061,134.14,71.545,-2.515,71.589190874,4.855,-0.505,4.8811935016,66.69,-2.01,66.7202832728,133.92
2021-12-18 10:00:00,72.1105,-2.265,72.1460631999,5.7605,-0.375,5.7726930674,66.35,-1.8900000000000001,66.3769131551,134.14,72.6005,-2.245,72.6352023832,5.7605,-0.375,5.7726930674,66.84,-1.87,66.8661536205,133.92
2021-12-18 10:30:00,73.281,-1.1465,73.2899680942,26.161,3.2935,26.367500132700002,47.12,-4.44,47.3287227801,134.61,73.641,-1.1365,73.6497692681,26.161,3.2935,26.367500132700002,47.48,-4.43,47.6862170863,134.39
2021-12-18 11:00:00,73.754,-1.624,73.7718773788,18.274,1.796,18.3620448752,55.48,-3.42,55.5853110093,134.61,74.214,-1.604,74.2313317407,18.274,1.796,18.3620448752,55.94,-3.4,56.0432297428,134.39
2021-12-18 11:30:00,74.165,-1.8475000000000001,74.1880076646,6.555,-0.6575000000000001,6.5878927777000005,67.61,-1.19,67.6204717523,134.16,74.685,-1.8275000000000001,74.7073556034,6.555,-0.6575000000000001,6.5878927777000005,68.13,-1.17,68.1400454946,133.95
2021-12-18 12:00:00,74.168,-1.9609999999999999,74.1939198654,6.288,-0.8310000000000001,6.3426733323,67.88,-1.13,67.8894049171,134.16,74.698,-1.931,74.7229547395,6.288,-0.8310000000000001,6.3426733323,68.41,-1.1,68.4188431647,133.95
2021-12-18 12:30:00,74.316,-2.1535,74.3471950934,6.766,-1.0135,6.8414865526,67.55,-1.1400000000000001,67.5596188562,134.33,74.836,-2.1135,74.8658385263,6.766,-1.0135,6.8414865526,68.07,-1.1,68.0788873293,134.11
2021-12-18 13:00:00,74.591,-2.182,74.6229080444,7.021,-1.022,7.0949929528,67.57,-1.16,67.579956348,134.56,75.121,-2.162,75.1521049938,7.021,-1.022,7.0949929528,68.1,-1.1400000000000001,68.1095411818,134.34
2021-12-18 13:30:00,73.6915,-2.4595000000000002,73.7325322534,6.9815000000000005,-1.1295,7.0722777448,66.71,-1.33,66.723256815,134.65,74.2015,-2.4295,74.2412626004,6.9815000000000005,-1.1295,7.0722777448,67.22,-1.3,67.2325694883,134.44
2021-12-18 14:00:00,71.902,-3.25,71.9754131909,6.822,-1.11,6.9117135357,65.08,-2.14,65.1151748827,134.65,72.402,-3.22,72.473567623,6.822,-1.11,6.9117135357,65.58,-2.11,65.6139352577,134.44
2021-12-18 14:30:00,70.752,-3.54,70.8405046848,6.662,-1.01,6.738126149,64.09,-2.5300000000000002,64.1399173682,135.08,71.242,-3.52,71.3289069312,6.662,-1.01,6.738126149,64.58,-2.51,64.6287590783,134.87
2021-12-18 15:00:00,70.9335,-3.588,71.0241871918,5.7535,-0.708,5.7968979851,65.18,-2.88,65.2435958543,135.08,71.4535,-3.568,71.5425278156,5.7535,-0.708,5.7968979851,65.7,-2.86,65.7622201572,134.87
2021-12-18 15:30:00,71.825,-2.8635,71.8820579648,16.225,1.6764999999999999,16.3113848968,55.6,-4.54,55.785048176000004,135.59,72.225,-2.8635,72.2817422123,16.225,1.6764999999999999,16.3113848968,56.0,-4.54,56.1837307412,135.37
2021-12-18 16:00:00,73.575,-2.0275,73.6029305208,26.435,4.1225,26.7545179596,47.14,-6.15,47.5394793829,135.53,73.935,-2.0275,73.9627945744,26.435,4.1225,26.7545179596,47.5,-6.15,47.8964769059,135.31
2021-12-18 16:30:00,74.4735,-1.6179999999999999,74.4910741381,33.0435,3.612,33.2403284618,41.43,-5.23,41.7588050595,135.74,74.7935,-1.6179999999999999,74.8109989657,33.0435,3.612,33.2403284618,41.75,-5.23,42.0763044955,135.52
2021-12-18 17:00:00,79.388,-0.749,79.3915332073,33.358,3.581,33.5496605795,46.03,-4.33,46.2332110068,135.39,79.758,-0.749,79.7615168173,33.358,3.581,33.5496605795,46.4,-4.33,46.6015976121,135.17
2021-12-18 17:30:00,81.2435,-0.4455,81.2447214439,33.7435,3.5245,33.9270672546,47.5,-3.9699999999999998,47.6656154896,134.88,81.6235,-0.4355,81.624661791,33.7435,3.5245,33.9270672546,47.88,-3.96,48.0434803069,134.67
2021-12-18 18:00:00,81.708,-0.399,81.7089742011,33.918,3.541,34.1023372366,47.79,-3.94,47.9521396811,134.77,82.088,-0.389,82.0889216947,33.918,3.541,34.1023372366,48.17,-3.93,48.3300506931,134.56
2021-12-18 18:30:00,81.1165,-0.7015,81.1195332488,33.7265,3.5585,33.9137099784,47.39,-4.26,47.5810855278,134.77,81.4865,-0.6915,81.4894340053,33.7265,3.5585,33.9137099784,47.76,-4.25,47.9487236535,134.56
2021-12-18 19:00:00,79.362,-1.2365,79.3716320624,33.672,3.4535,33.8486372879,45.69,-4.69,45.9300794687,134.51,79.712,-1.2265,79.7214352997,33.672,3.4535,33.8486372879,46.04,-4.68,46.2772514309,134.29
2021-12-18 19:30:00,76.365,-3.2385,76.4336385844,26.035,4.1315,26.3607761124,50.33,-7.37,50.866745522,135.03,76.775,-3.2585,76.8441178442,26.035,4.1315,26.3607761124,50.74,-7.39,51.2753322759,134.81
2021-12-18 20:00:00,74.1985,-4.453,74.3320026049,6.7285,1.217,6.8376751349,67.47,-5.67,67.7078267263,135.62,74.7585,-4.443,74.8904104091,6.7285,1.217,6.8376751349,68.03,-5.66,68.2650459606,135.4
2021-12-18 20:30:00,72.857,-4.279,72.9825478454,2.917,0.271,2.9295614006,69.94,-4.55,70.0878455939,135.28,73.407,-4.279,73.5316087815,2.917,0.271,2.9295614006,70.49,-4.55,70.63669443,135.05
2021-12-18 21:00:00,70.388,-5.2655,70.5846727998,2.768,0.2745,2.7815776549,67.62,-5.54,67.8465621826,134.78,70.908,-5.2655,71.1032344851,2.768,0.2745,2.7815776549,68.14,-5.54,68.3648389159,134.56
2021-12-18 21:30:00,68.1505,-5.922,68.4073149177,2.7405,0.268,2.753572997,65.41,-6.19,65.7022389268,135.88,68.6605,-5.922,68.9154144169,2.7405,0.268,2.753572997,65.92,-6.19,66.2099879172,135.66
2021-12-18 22:00:00,65.568,-6.4225,65.8817966532,2.638,0.2775,2.6525554188,62.93,-6.7,63.2856610932,135.88,66.048,-6.4325,66.3604954792,2.638,0.2775,2.6525554188,63.41,-6.71,63.7640353177,135.66
2021-12-18 22:30:00,63.213,-6.9585,63.5948432756,2.513,0.28150000000000003,2.5287173132,60.7,-7.24,61.1302511037,136.21,63.683,-6.9785,64.0642174014,2.513,0.28150000000000003,2.5287173132,61.17,-7.26,61.5993222365,135.99
2021-12-18 23:00:00,60.212,-7.5245,60.6803349056,2.512,0.28550000000000003,2.5281721164,57.7,-7.8100000000000005,58.2261633632,136.42,60.662,-7.5344999999999995,61.1281190145,2.512,0.28550000000000003,2.5281721164,58.15,-7.82,58.6734599287,136.2
2021-12-18 23:30:00,56.7275,-8.1625,57.3117410528,2.5875,0.3075,2.6057076774,54.14,-8.47,54.7985446887,136.58,57.1475,-8.1925,57.7317400786,2.5875,0.3075,2.6057076774,54.56,-8.5,55.2181455683,136.36
2021-12-19 00:00:00,54.2535,-8.493500000000001,54.9143132935,2.4135,0.2265,2.4241048863,51.84,-8.72,52.5682794088,136.14,54.6535,-8.5235,55.3141493155,2.4135,0.2265,2.4241048863,52.24,-8.75,52.9677269665,135.92
2021-12-19 00:30:00,53.226,-8.5825,53.9135083467,2.306,0.20750000000000002,2.315316879,50.92,-8.79,51.6731119636,136.58,53.626,-8.6025,54.3116090928,2.306,0.20750000000000002,2.315316879,51.32,-8.81,52.0707067361,136.36
2021-12-19 01:00:00,54.4055,-8.165,55.0147766991,2.2555,0.135,2.2595365122,52.15,-8.3,52.8063679872,136.35,54.8055,-8.185,55.4133292201,2.2555,0.135,2.2595365122,52.55,-8.32,53.2045571356,136.13
2021-12-19 01:30:00,53.3295,-8.3675,53.9819472278,2.2395,0.12250000000000001,2.2428478548,51.09,-8.49,51.7906188416,135.9,53.7195,-8.3775,54.3688071094,2.2395,0.12250000000000001,2.2428478548,51.48,-8.5,52.1770102631,135.68
2021-12-19 02:00:00,51.8345,-8.6435,52.5502186722,2.2345,0.1365,2.238665339,49.6,-8.78,50.3711067974,135.75,52.2345,-8.6735,52.9497175866,2.2345,0.1365,2.238665339,50.0,-8.81,50.7702284809,135.52
2021-12-19 02:30:00,50.5845,-8.954,51.3708648579,2.2945,0.20600000000000002,2.3037287709,48.29,-9.16,49.1510905271,136.13,50.9545,-8.984,51.740441883,2.2945,0.20600000000000002,2.3037287709,48.66,-9.19,49.5202150642,135.91
2021-12-19 03:00:00,49.742,-9.208,50.5870915155,2.342,0.342,2.3668392425,47.4,-9.55,48.3524818391,136.13,50.112,-9.238,50.9563851544,2.342,0.342,2.3668392425,47.77,-9.58,48.721138123,135.91
2021-12-19 03:30:00,48.9515,-9.5465,49.8736906044,2.3715,0.3135,2.3921317898,46.58,-9.86,47.612141308700004,136.6,49.3015,-9.5765,50.2229753649,2.3715,0.3135,2.3921317898,46.93,-9.89,47.9607860653,136.37
2021-12-19 04:00:00,48.0185,-9.596,48.9679441906,2.3385,0.304,2.3581768912,45.68,-9.9,46.7404792444,136.6,48.3685,-9.646,49.3209601311,2.3385,0.304,2.3581768912,46.03,-9.95,47.0931353809,136.37
2021-12-19 04:30:00,47.6745,-9.686,48.6484999383,2.2745,0.274,2.2909444013,45.4,-9.96,46.4796901883,136.53,48.0345,-9.716,49.0072836041,2.2745,0.274,2.2909444013,45.76,-9.99,46.8377806904,136.31
2021-12-19 05:00:00,47.4505,-9.6875,48.4293052449,2.1905,0.3225,2.2141130278,45.26,-10.01,46.3537236908,136.75,47.8005,-9.7275,48.7802424809,2.1905,0.3225,2.2141130278,45.61,-10.05,46.7041175915,136.53
2021-12-19 05:30:00,48.303,-9.3565,49.2008526476,2.203,0.21350000000000002,2.2133213165,46.1,-9.57,47.082851443,136.63,48.663,-9.3765,49.5581105496,2.203,0.21350000000000002,2.2133213165,46.46,-9.59,47.4394319106,136.41
2021-12-19 06:00:00,49.263,-8.9985,50.0781007153,2.213,0.35150000000000003,2.2407412278,47.05,-9.35,47.970042735,136.82,49.633,-9.0285,50.4474826057,2.213,0.35150000000000003,2.2407412278,47.42,-9.38,48.338812563,136.6
2021-12-19 06:30:00,51.4225,-8.3335,52.0933846904,2.3225,0.34650000000000003,2.3482053786,49.1,-8.68,49.8613317111,136.67,51.8125,-8.3535,52.4815788492,2.3225,0.34650000000000003,2.3482053786,49.49,-8.7,50.2488815796,136.45
2021-12-19 07:00:00,53.631,-7.5175,54.155304147,2.251,0.3325,2.2754246307,51.38,-7.85,51.9762147525,136.15,54.031,-7.5375,54.5542195183,2.251,0.3325,2.2754246307,51.78,-7.87,52.3746627674,135.93
2021-12-19 07:30:00,56.1135,-7.0635,56.5563251502,2.2335,0.35650000000000004,2.2617724244,53.88,-7.42,54.3885171704,135.57,56.5335,-7.0835,56.975543828,2.2335,0.35650000000000004,2.2617724244,54.3,-7.44,54.8073316263,135.36
2021-12-19 08:00:00,58.2665,-6.7495,58.6561230606,2.2365,0.3805,2.2686367052,56.03,-7.13,56.4818360183,135.72,58.7065,-6.7595,59.0943650655,2.2365,0.3805,2.2686367052,56.47,-7.14,56.9195968011,135.5
2021-12-19 08:30:00,61.7965,-5.774,62.065662715,2.2965,0.386,2.3287138618,59.5,-6.16,59.8180206961,135.63,62.2665,-5.774,62.5336397329,2.2965,0.386,2.3287138618,59.97,-6.16,60.2855413843,135.41
2021-12-19 09:00:00,66.0415,-4.761,66.2128903103,2.8615,0.23900000000000002,2.8714636076,63.18,-5.0,63.3775386079,135.63,66.5415,-4.761,66.7116057613,2.8615,0.23900000000000002,2.8714636076,63.68,-5.0,63.8759923602,135.41
2021-12-19 09:30:00,70.078,-3.549,70.1678094642,3.798,0.041,3.7982212942,66.28,-3.59,66.3771534491,134.5,70.588,-3.539,70.6766599734,3.798,0.041,3.7982212942,66.79,-3.58,66.8858766856,134.28
2021-12-19 10:00:00,72.529,-2.8105,72.5834330357,5.169,-0.29050000000000004,5.1771566762,67.36,-2.52,67.4071212855,134.5,73.059,-2.7905,73.112272371,5.169,-0.29050000000000004,5.1771566762,67.89,-2.5,67.9360147492,134.28
2021-12-19 10:30:00,73.8825,-2.3565,73.9200710125,6.5925,-0.6265000000000001,6.6222019374,67.29,-1.73,67.3122351434,134.02,74.4125,-2.3365,74.4491731888,6.5925,-0.6265000000000001,6.6222019374,67.82,-1.71,67.8415543749,133.81
2021-12-19 11:00:00,74.887,-2.0715,74.9156451033,7.607,-0.8715,7.6567591871000005,67.28,-1.2,67.2907006948,133.34,75.407,-2.0415,75.434629788,7.607,-0.8715,7.6567591871000005,67.8,-1.17,67.8100943813,133.13
2021-12-19 11:30:00,75.205,-2.1085,75.2345518844,8.215,-1.0085,8.2766718704,66.99,-1.1,66.99903059,133.31,75.705,-2.0785,75.7335274977,8.215,-1.0085,8.2766718704,67.49,-1.07,67.4984814644,133.09
2021-12-19 12:00:00,65.9675,-4.486,66.1198552044,8.5975,-1.126,8.6709216494,57.37,-3.36,57.4683086579,133.13,66.4275,-4.496,66.5794771101,8.5975,-1.126,8.6709216494,57.83,-3.37,57.9281088937,132.92
2021-12-19 12:30:00,66.8225,-4.4425,66.9700105458,8.7625,-1.2125,8.8459913238,58.06,-3.23,58.1497764398,133.47,67.2725,-4.4425,67.4190259682,8.7625,-1.2125,8.8459913238,58.51,-3.23,58.5990870236,133.26
2021-12-19 13:00:00,66.2165,-4.5535,66.3728802637,8.4665,-1.1035,8.5381107102,57.75,-3.45,57.8529601663,133.47,66.6665,-4.5635,66.82250934,8.4665,-1.1035,8.5381107102,58.2,-3.46,58.3027580823,133.26
2021-12-19 13:30:00,64.8555,-4.671,65.0234889963,7.7955,-0.9510000000000001,7.8532936562,57.06,-3.7199999999999998,57.1811332521,133.72,65.2855,-4.681,65.4530997834,7.7955,-0.9510000000000001,7.8532936562,57.49,-3.73,57.6108757094,133.51
2021-12-19 14:00:00,71.022,-3.592,71.1127762642,7.072,-0.772,7.1140120888,63.95,-2.8200000000000003,64.0121465036,133.61,71.532,-3.582,71.6216290516,7.072,-0.772,7.1140120888,64.46,-2.81,64.5212189903,133.4
2021-12-19 14:30:00,73.3485,-3.3875,73.4266818568,6.0985,-0.4475,6.1148964423,67.25,-2.94,67.3142340074,133.64,73.8885,-3.3875,73.9661110814,6.0985,-0.4475,6.1148964423,67.79,-2.94,67.8537228161,133.4
2021-12-19 15:00:00,73.492,-3.492,73.574915073,4.752,-0.17200000000000001,4.7551117758,68.74,-3.32,68.8201278697,133.64,74.022,-3.492,74.1043220602,4.752,-0.17200000000000001,4.7551117758,69.27,-3.32,69.3495154994,133.4
2021-12-19 15:30:00,74.9505,-3.1685,75.0174435881,3.5005,0.061500000000000006,3.5010402026,71.45,-3.23,71.5229711352,133.9,75.5105,-3.1685,75.5769475601,3.5005,0.061500000000000006,3.5010402026,72.01,-3.23,72.0824042329,133.7
2021-12-19 16:00:00,77.0235,-2.4375,77.0620591374,2.9735,0.3225,2.9909377292,74.05,-2.76,74.1014176653,133.9,77.5935,-2.4175,77.6311506323,2.9735,0.3225,2.9909377292,74.62,-2.74,74.6702886026,133.7
2021-12-19 16:30:00,78.5775,-2.613,78.6209340777,3.6775,0.527,3.7150686737000003,74.9,-3.14,74.965789531,134.63,79.1575,-2.6029999999999998,79.2002867119,3.6775,0.527,3.7150686737000003,75.48,-3.13,75.5448694486,134.42
2021-12-19 17:00:00,82.7475,-1.686,82.7646745432,13.5575,2.044,13.7107163288,69.19,-3.73,69.29046832,134.63,83.2475,-1.686,83.264571411,13.5575,2.044,13.7107163288,69.69,-3.73,69.7897485309,134.42
2021-12-19 17:30:00,84.7765,0.35450000000000004,84.7772411824,34.4165,3.8445,34.6305595176,50.36,-3.49,50.4807854535,134.75,85.1765,0.35450000000000004,85.1772377017,34.4165,3.8445,34.6305595176,50.76,-3.49,50.8798358881,134.54
2021-12-19 18:00:00,84.295,0.029500000000000002,84.2950051619,34.795,3.6495,34.9858667929,49.5,-3.62,49.6321911666,134.79,84.685,0.0395,84.6850092121,34.795,3.6495,34.9858667929,49.89,-3.61,50.020437823,134.59
2021-12-19 18:30:00,82.455,-1.5645,82.4698410648,27.165,4.3755,27.5151272076,55.29,-5.94,55.6081621707,134.89,82.895,-1.5745,82.9099516056,27.165,4.3755,27.5151272076,55.73,-5.95,56.0467251496,134.68
2021-12-19 19:00:00,80.9085,-2.028,80.9339122757,26.5285,4.542,26.9145142302,54.38,-6.57,54.7754443159,135.35,81.3285,-2.038,81.3540309773,26.5285,4.542,26.9145142302,54.8,-6.58,55.1936264436,135.14
2021-12-19 19:30:00,79.2305,-2.6635,79.2752569375,26.7405,4.3465,27.0914451903,52.49,-7.01,52.9560213762,135.12,79.6405,-2.6835,79.6856976659,26.7405,4.3465,27.0914451903,52.9,-7.03,53.3650719104,134.91
2021-12-19 20:00:00,77.6925,-3.3885,77.7663583338,13.1225,2.3815,13.3368492718,64.57,-5.77,64.8272920921,135.55,78.2225,-3.3885,78.2958583739,13.1225,2.3815,13.3368492718,65.1,-5.77,65.3552056075,135.34
2021-12-19 20:30:00,76.9655,-3.423,77.0415804566,3.4255,0.247,3.4343935782,73.54,-3.67,73.6315183872,135.33,77.5455,-3.403,77.620132564,3.4255,0.247,3.4343935782,74.12,-3.65,74.2098167361,135.11
2021-12-19 21:00:00,74.178,-4.074,74.2897917617,2.778,0.306,2.7948023186,71.4,-4.38,71.5342183853,135.39,74.738,-4.074,74.8489553701,2.778,0.306,2.7948023186,71.96,-4.38,72.0931758213,135.18
2021-12-19 21:30:00,71.6495,-4.667,71.8013352191,2.6395,0.28300000000000003,2.6546278929,69.01,-4.95,69.1873008579,135.39,72.1795,-4.667,72.3302226545,2.6395,0.28300000000000003,2.6546278929,69.54,-4.95,69.7159529806,135.18
2021-12-19 22:00:00,68.9355,-5.1465,69.1273435227,2.8855,0.2535,2.8966139715,66.05,-5.4,66.2703742256,135.83,69.4555,-5.1365,69.6451729304,2.8855,0.2535,2.8966139715,66.57,-5.39,66.7878506916,135.61
2021-12-19 22:30:00,66.0665,-5.605,66.3038343329,3.1565,0.255,3.1667834233,62.91,-5.86,63.1823369305,135.95,66.5465,-5.615,66.7829685418,3.1565,0.255,3.1667834233,63.39,-5.87,63.6612048268,135.73
2021-12-19 23:00:00,61.9435,-6.368,62.2699656034,2.9135,0.242,2.9235331792,59.03,-6.61,59.3989309668,136.06,62.4035,-6.378,62.7285875518,2.9135,0.242,2.9235331792,59.49,-6.62,59.8572009035,135.85
2021-12-19 23:30:00,58.478,-7.0335,58.8994618503,2.958,0.2265,2.9666591058,55.52,-7.26,55.9926602333,135.39,58.908,-7.0435,59.3275935484,2.958,0.2265,2.9666591058,55.95,-7.27,56.4203456211,135.17
2021-12-20 00:00:00,55.768,-7.6635,56.2920869772,3.398,0.20650000000000002,3.4042688275,52.37,-7.87,52.9580381057,135.97,56.168,-7.6835,56.6910962696,3.398,0.20650000000000002,3.4042688275,52.77,-7.89,53.3565834738,135.75
2021-12-20 00:30:00,55.422,-7.52,55.9298532449,3.592,0.19,3.5970215457,51.83,-7.71,52.4003148846,136.41,55.832,-7.53,56.3374930575,3.592,0.19,3.5970215457,52.24,-7.72,52.8073479736,136.18
2021-12-20 01:00:00,57.062,-6.772,57.4624384098,4.032,0.078,4.0327543937,53.03,-6.85,53.4705844367,136.41,57.472,-6.782,57.8707724849,4.032,0.078,4.0327543937,53.44,-6.86,53.8785040624,136.18
2021-12-20 01:30:00,56.2745,-6.982,56.7059756485,4.1045,0.088,4.1054432465,52.17,-7.07,52.64687835,135.6,56.6845,-6.992,57.1141016234,4.1045,0.088,4.1054432465,52.58,-7.08,53.0545266683,135.39
2021-12-20 02:00:00,55.133,-7.232,55.6053011232,4.453,0.068,4.4535191703,50.68,-7.3,51.2030506904,135.6,55.523,-7.242,55.9933040015,4.453,0.068,4.4535191703,51.07,-7.31,51.5905126937,135.39
2021-12-20 02:30:00,54.0485,-7.345,54.545296564,4.7185,0.085,4.7192655414,49.33,-7.43,49.8864089708,135.89,54.4285,-7.355,54.923197624,4.7185,0.085,4.7192655414,49.71,-7.44,50.2636817195,135.67
2021-12-20 03:00:00,53.325,-7.5535,53.8573206468,4.805,0.0965,4.805968919,48.52,-7.65,49.1193739781,135.89,53.705,-7.5635,54.2349846248,4.805,0.0965,4.805968919,48.9,-7.66,49.4963190551,135.67
2021-12-20 03:30:00,52.3775,-7.694,52.939589555,4.2575,0.006,4.2575042278,48.12,-7.7,48.7321700728,136.21,52.7575,-7.704,53.3170275076,4.2575,0.006,4.2575042278,48.5,-7.71,49.1090022297,135.99
2021-12-20 04:00:00,51.541,-7.835,52.1331171713,4.331,-0.295,4.34103513,47.21,-7.54,47.8083224972,135.94,51.901,-7.855,52.4920453593,4.331,-0.295,4.34103513,47.57,-7.5600000000000005,48.1669855814,135.72
2021-12-20 04:30:00,51.299,-7.95,51.9113658171,4.449,-0.41000000000000003,4.4678519447,46.85,-7.54,47.4528618737,136.04,51.659,-7.96,52.2686701667,4.449,-0.41000000000000003,4.4678519447,47.21,-7.55,47.8099006483,135.82
2021-12-20 05:00:00,51.4225,-7.871,52.0214008582,4.9725,-0.461,4.9938239106,46.45,-7.41,47.0373319822,135.89,51.7825,-7.891,52.3802938828,4.9725,-0.461,4.9938239106,46.81,-7.43,47.3960019411,135.67
2021-12-20 05:30:00,52.943,-7.3465,53.4502788697,4.853,-0.5765,4.8871219803,48.09,-6.77,48.5641946294,135.98,53.323,-7.3365,53.8253338239,4.853,-0.5765,4.8871219803,48.47,-6.76,48.9391305603,135.76
2021-12-20 06:00:00,55.2005,-6.759,55.612761856,4.8405000000000005,-0.549,4.8715337677,50.36,-6.21,50.7414396721,135.68,55.6005,-6.769,56.0110253544,4.8405000000000005,-0.549,4.8715337677,50.76,-6.22,51.139671489,135.46
2021-12-20 06:30:00,60.711,-4.633,60.887520971,5.001,-0.533,5.0293230161,55.71,-4.1,55.8606668417,135.08,61.161,-4.6129999999999995,61.3347184717,5.001,-0.533,5.0293230161,56.16,-4.08,56.3080100874,134.86
2021-12-20 07:00:00,65.466,-2.9655,65.5331316683,5.036,-0.5255000000000001,5.0633433865,60.43,-2.44,60.4792402399,135.08,65.946,-2.9455,66.0117480927,5.036,-0.5255000000000001,5.0633433865,60.91,-2.42,60.9580552511,134.86
2021-12-20 07:30:00,70.602,-1.153,70.6114141835,5.632,-0.583,5.6620944005,64.97,-0.5700000000000001,64.9725003367,134.81,71.112,-1.103,71.1205536607,5.632,-0.583,5.6620944005,65.48,-0.52,65.48206472,134.59
2021-12-20 08:00:00,74.594,0.3355,74.5947544821,5.334,-0.6145,5.3692798633,69.26,0.9500000000000001,69.2665149982,134.81,75.144,0.3955,75.1450407961,5.334,-0.6145,5.3692798633,69.81,1.01,69.8173058776,134.59
2021-12-20 08:30:00,79.0015,1.8525,79.0232165791,4.9215,-0.6075,4.9588525386,74.08,2.46,74.1208337784,134.31,79.5915,1.9025,79.6142347731,4.9215,-0.6075,4.9588525386,74.67,2.51,74.7121743761,134.09
2021-12-20 09:00:00,82.8285,3.407,82.8985407667,7.2985,-0.313,7.3052085015,75.53,3.7199999999999998,75.6215531446,134.62,83.3985,3.487,83.4713661758,7.2985,-0.313,7.3052085015,76.1,3.8,76.1948160966,134.4
2021-12-20 09:30:00,85.492,5.124,85.6454169235,28.412,3.664,28.6472798011,57.08,1.46,57.0986689862,134.97,85.932,5.174,86.0876233845,28.412,3.664,28.6472798011,57.52,1.51,57.539816649,134.76
2021-12-20 10:00:00,86.256,5.6355,86.4399004873,28.426,3.5355,28.6450211424,57.83,2.1,57.8681164373,134.97,86.706,5.6855,86.892205325,28.426,3.5355,28.6450211424,58.28,2.15,58.3196442033,134.76
2021-12-20 10:30:00,86.9225,5.4055,87.0904152964,26.0325,3.1455,26.2218463595,60.89,2.26,60.9319267708,134.92,87.4125,5.4755,87.5838241715,26.0325,3.1455,26.2218463595,61.38,2.33,61.4242077686,134.7
2021-12-20 11:00:00,87.2905,5.127,87.4409373191,21.3705,2.027,21.4664156125,65.92,3.1,65.992851128,134.88,87.8005,5.187,87.9535830382,21.3705,2.027,21.4664156125,66.43,3.16,66.5051163445,134.66
2021-12-20 11:30:00,87.2585,4.7945,87.3901198792,8.8085,0.0645,8.8087361466,78.45,4.73,78.5924640153,134.84,87.8785,4.8845,88.0141414916,8.8085,0.0645,8.8087361466,79.07,4.82,79.2167741075,134.63
2021-12-20 12:00:00,89.116,6.251,89.334967717,29.146,2.711,29.2718095956,59.97,3.54,60.0743913827,134.29,89.586,6.321,89.8087213861,29.146,2.711,29.2718095956,60.44,3.61,60.5477142426,134.08
2021-12-20 12:30:00,89.799,6.191,90.0121596341,26.759,3.531,26.9909622281,63.04,2.66,63.0960949663,134.87,90.279,6.251,90.4951536934,26.759,3.531,26.9909622281,63.52,2.7199999999999998,63.578210103800004,134.65
2021-12-20 13:00:00,90.8125,6.4685,91.0425815127,27.5425,3.5585,27.771428276199998,63.27,2.91,63.3368849881,134.63,91.2925,6.5285,91.5256350347,27.5425,3.5585,27.771428276199998,63.75,2.9699999999999998,63.81914603,134.41
2021-12-20 13:30:00,90.5155,6.792,90.7699675237,34.6055,3.042,34.7389463607,55.91,3.75,56.0356190293,134.8,90.9555,6.862,91.2139793247,34.6055,3.042,34.7389463607,56.35,3.8200000000000003,56.4793316179,134.59
2021-12-20 14:00:00,89.298,5.967,89.4971390213,42.238,2.577,42.3165401823,47.06,3.39,47.1819425204,134.8,89.648,6.037,89.851039354,42.238,2.577,42.3165401823,47.41,3.46,47.5360883961,134.59
2021-12-20 14:30:00,89.1965,6.3515,89.4223527117,43.4565,2.6315,43.5361020821,45.74,3.7199999999999998,45.8910230873,135.03,89.5565,6.4215,89.7864263377,43.4565,2.6315,43.5361020821,46.1,3.79,46.2555304801,134.82
2021-12-20 15:00:00,89.0465,6.5745000000000005,89.2888750769,43.5765,2.7045,43.6603443928,45.47,3.87,45.6343927318,134.94,89.3965,6.6545000000000005,89.6438318151,43.5765,2.7045,43.6603443928,45.82,3.95,45.9899434659,134.72
2021-12-20 15:30:00,89.813,6.1905,90.0260921025,43.563,2.8205,43.6542115866,46.25,3.37,46.3726147635,135.31,90.173,6.2605,90.3900646601,43.563,2.8205,43.6542115866,46.61,3.44,46.7367703206,135.09
2021-12-20 16:00:00,90.8645,6.4315,91.091830328,35.4145,3.0315,35.5440121891,55.45,3.4,55.5541402598,135.23,91.3145,6.5015,91.5456575295,35.4145,3.0315,35.5440121891,55.9,3.47,56.0075968061,135.01
2021-12-20 16:30:00,91.229,5.0635,91.3694121315,34.489,2.8735,34.6084978473,56.74,2.19,56.7822481063,135.54,91.669,5.1135,91.8115104072,34.489,2.8735,34.6084978473,57.18,2.24,57.2238586605,135.32
2021-12-20 17:00:00,93.0035,4.938,93.1344987438,33.8135,2.998,33.9461453813,59.19,1.94,59.2217839988,135.64,93.4735,4.9879999999999995,93.6064920091,33.8135,2.998,33.9461453813,59.66,1.99,59.6931796774,135.42
2021-12-20 17:30:00,94.1635,4.8004999999999995,94.2857864818,33.7035,3.0005,33.8367982011,60.46,1.8,60.4867886402,135.73,94.6435,4.8605,94.7682254371,33.7035,3.0005,33.8367982011,60.94,1.8599999999999999,60.9683786893,135.51
2021-12-20 18:00:00,93.628,4.15,93.7199278916,33.088,2.88,33.213101993,60.54,1.27,60.5533194796,135.73,94.088,4.2,94.1816953765,33.088,2.88,33.213101993,61.0,1.32,61.0142802957,135.51
2021-12-20 18:30:00,92.5985,3.7915,92.6760900907,32.8285,2.8715,32.9538453674,59.77,0.92,59.7770800558,135.89,93.0685,3.8315,93.1473353591,32.8285,2.8715,32.9538453674,60.24,0.96,60.2476489168,135.68
2021-12-20 19:00:00,90.9465,3.13,91.0003448469,32.8565,2.86,32.9807397165,58.09,0.27,58.0906274712,135.97,91.3965,3.18,91.4518048605,32.8565,2.86,32.9807397165,58.54,0.32,58.5408746091,135.74
2021-12-20 19:30:00,87.7875,1.2445,87.7963207458,26.8875,3.6645,27.1360685528,60.9,-2.42,60.9480631358,135.97,88.2675,1.2645,88.2765570041,26.8875,3.6645,27.1360685528,61.38,-2.4,61.4269029009,135.74
2021-12-20 20:00:00,85.5535,1.5,85.5666486562,26.7135,3.9699999999999998,27.0068876817,58.84,-2.47,58.8918203149,135.97,86.0135,1.52,86.0269294015,26.7135,3.9699999999999998,27.0068876817,59.3,-2.45,59.3505897191,135.74
2021-12-20 20:30:00,84.367,0.6135,84.3692305953,7.127,0.7235,7.1636290559,77.24,-0.11,77.2400783273,134.25,84.997,0.6535000000000001,84.9995121824,7.127,0.7235,7.1636290559,77.87,-0.07,77.8700314627,134.03
2021-12-20 21:00:00,81.3645,-0.3105,81.3650924568,3.3145,-0.35050000000000003,3.332980723,78.05,0.04,78.0500102498,134.25,81.9545,-0.2805,81.9549800226,3.3145,-0.35050000000000003,3.332980723,78.64,0.07,78.6400311546,134.03
2021-12-20 21:30:00,77.8855,-1.4185,77.8984162387,3.3455,-0.3785,3.3668431059,74.54,-1.04,74.547254812,134.45,78.4655,-1.3885,78.4777842609,3.3455,-0.3785,3.3668431059,75.12,-1.01,75.1267894962,134.23
2021-12-20 22:00:00,73.723,-2.8365,73.777547135,3.6029999999999998,-0.3765,3.6226180105,70.12,-2.46,70.1631384703,134.65,74.263,-2.8265000000000002,74.3167697848,3.6029999999999998,-0.3765,3.6226180105,70.66,-2.45,70.7024617676,134.44
2021-12-20 22:30:00,70.3135,-3.852,70.4189334359,3.2535,-0.442,3.2833863997,67.06,-3.41,67.1466432519,135.62,70.8135,-3.842,70.9176476362,3.2535,-0.442,3.2833863997,67.56,-3.4,67.6454994807,135.4
2021-12-20 23:00:00,65.947,-4.605,66.1075852985,3.107,-0.305,3.1219343363,62.84,-4.3,62.9869478543,135.62,66.427,-4.595,66.5857368661,3.107,-0.305,3.1219343363,63.32,-4.29,63.4651597335,135.4
