Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-20 23:30:00,62.1955,-5.1855,62.4112940941,3.1755,-0.3755,3.1976241962,59.02,-4.8100000000000005,59.2156778227,134.87,62.6555,-5.1955,62.8705408001,3.1755,-0.3755,3.1976241962,59.48,-4.82,59.6749763301,134.66
2021-12-21 00:00:00,59.237,-5.7785,59.5181756378,3.117,-0.28850000000000003,3.1303228667,56.12,-5.49,56.3878932041,135.08,59.667,-5.7785,59.9461587698,3.117,-0.28850000000000003,3.1303228667,56.55,-5.49,56.8158657419,134.87
2021-12-21 00:30:00,55.2205,-5.9705,55.5423306182,0.0005,-0.4005,0.40050031210000003,55.22,-5.57,55.5002099095,135.38,55.6405,-5.9705,55.9599152117,0.0005,-0.4005,0.40050031210000003,55.64,-5.57,55.9181052969,135.16
2021-12-21 01:00:00,56.3605,-5.4735,56.6256581639,0.0005,-0.4035,0.4035003098,56.36,-5.07,56.5875825601,135.44,56.8005,-5.4735,57.0636136474,0.0005,-0.4035,0.4035003098,56.8,-5.07,57.0258266051,135.22
2021-12-21 01:30:00,55.7205,-5.5235,55.9935993887,0.0005,-0.3635,0.3635003439,55.72,-5.16,55.9584131298,135.34,56.1505,-5.5335,56.4224979286,0.0005,-0.3635,0.3635003439,56.15,-5.17,56.3875110286,135.12
2021-12-21 02:00:00,54.6205,-5.906,54.9388738167,0.0005,-0.34600000000000003,0.3460003613,54.62,-5.5600000000000005,54.9022586056,135.34,55.0305,-5.906,55.3465153939,0.0005,-0.34600000000000003,0.3460003613,55.03,-5.5600000000000005,55.310166335,135.12
2021-12-21 02:30:00,53.9405,-6.041,54.2777230662,0.0005,-0.371,0.3710003369,53.94,-5.67,54.2371874271,135.73,54.3605,-6.051,54.6962390046,0.0005,-0.371,0.3710003369,54.36,-5.68,54.6559420374,135.51
2021-12-21 03:00:00,53.2705,-6.138,53.6229541731,0.0005,-0.40800000000000003,0.4080003064,53.27,-5.73,53.5772880986,135.73,53.6905,-6.138,54.0402149723,0.0005,-0.40800000000000003,0.4080003064,53.69,-5.73,53.9948979071,135.51
2021-12-21 03:30:00,52.5405,-6.3695,52.9251799288,0.0005,-0.3695,0.3695003383,52.54,-6.0,52.8814863634,136.0,52.9305,-6.3795,53.3135616002,0.0005,-0.3695,0.3695003383,52.93,-6.01,53.2701135722,135.78
2021-12-21 04:00:00,51.4405,-6.458,51.8442938446,0.0005,-0.368,0.3680003397,51.44,-6.09,51.799244203,136.0,51.8405,-6.458,52.2412021708,0.0005,-0.368,0.3680003397,51.84,-6.09,52.1964912614,135.78
2021-12-21 04:30:00,51.2405,-6.3495,51.632402525,0.0005,-0.3695,0.3695003383,51.24,-5.98,51.5877698684,136.17,51.6305,-6.3595,52.0206859864,0.0005,-0.3695,0.3695003383,51.63,-5.99,51.9763119123,135.95
2021-12-21 05:00:00,51.1205,-6.5775,51.541915239,0.0005,-0.35750000000000004,0.3575003497,51.12,-6.22,51.4970173894,136.0,51.5205,-6.5775,51.9386698569,0.0005,-0.35750000000000004,0.3575003497,51.52,-6.22,51.8941114193,135.78
2021-12-21 05:30:00,52.5905,-6.187,52.9531836555,0.0005,-0.40700000000000003,0.4070003071,52.59,-5.78,52.9066772723,136.05,52.9905,-6.197,53.3516250854,0.0005,-0.40700000000000003,0.4070003071,52.99,-5.79,53.3053862194,135.82
2021-12-21 06:00:00,54.7205,-5.639,55.0102848679,0.0005,-0.389,0.3890003213,54.72,-5.25,54.9712734071,135.7,55.1605,-5.639,55.4479853669,0.0005,-0.389,0.3890003213,55.16,-5.25,55.4092781039,135.49
2021-12-21 06:30:00,59.841,-3.811,59.9622297951,0.001,-0.371,0.37100134770000004,59.84,-3.44,59.93879545,135.56,60.311,-3.791,60.4300289757,0.001,-0.371,0.37100134770000004,60.31,-3.42,60.4068911632,135.34
2021-12-21 07:00:00,64.3525,-2.1465,64.388288675,1.6225,-0.17650000000000002,1.6320718428,62.73,-1.97,62.7609257421,135.7,64.8025,-2.1165,64.8370540548,1.6225,-0.17650000000000002,1.6320718428,63.18,-1.94,63.2097777247,135.48
2021-12-21 07:30:00,69.364,0.7345,69.3678887256,23.874,1.6345,23.9298864655,45.49,-0.9,45.4989021846,135.0,69.704,0.7545000000000001,69.7080833638,23.874,1.6345,23.9298864655,45.83,-0.88,45.8384478359,134.78
2021-12-21 08:00:00,77.876,2.159,77.9059218352,31.406,2.879,31.5376834438,46.47,-0.72,46.4755774574,134.66,78.246,2.199,78.2768938896,31.406,2.879,31.5376834438,46.84,-0.68,46.8449356921,134.44
2021-12-21 08:30:00,79.873,4.456,79.9972003573,31.403,3.196,31.5652154277,48.47,1.26,48.4863743747,134.12,80.253,4.516,80.3799618375,31.403,3.196,31.5652154277,48.85,1.32,48.867830932,133.91
2021-12-21 09:00:00,81.068,6.158,81.3015472669,31.398,3.108,31.5514511235,49.67,3.05,49.7635549373,134.12,81.468,6.208,81.7041877017,31.398,3.108,31.5514511235,50.07,3.1,50.1658738586,133.91
2021-12-21 09:30:00,82.9035,7.102,83.2071434208,30.7935,3.022,30.9414305786,52.11,4.08,52.2694796224,133.64,83.3035,7.172,83.6116660296,30.7935,3.022,30.9414305786,52.51,4.15,52.6737372891,133.43
2021-12-21 10:00:00,83.5625,7.255,83.8768527739,30.4325,2.935,30.5737024459,53.13,4.32,53.3053402578,133.54,83.9725,7.335,84.2922474564,30.4325,2.935,30.5737024459,53.54,4.4,53.7204951578,133.33
2021-12-21 10:30:00,83.4125,7.382,83.7385161097,30.4325,2.882,30.568660099,52.98,4.5,53.1707664041,133.42,83.8225,7.452,84.1530974489,30.4325,2.882,30.568660099,53.39,4.57,53.5852311743,133.21
2021-12-21 11:00:00,82.583,6.913,82.8718375445,29.953,2.923,30.095284315,52.63,3.99,52.7810287888,133.35,83.003,6.983,83.2962201904,29.953,2.923,30.095284315,53.05,4.06,53.2051322712,133.13
2021-12-21 11:30:00,81.2385,4.5425,81.3653992094,9.1685,-0.7375,9.1981138556,72.07,5.28,72.263153128,133.21,81.8185,4.6125,81.9484112018,9.1685,-0.7375,9.1981138556,72.65,5.35,72.8467226442,133.0
2021-12-21 12:00:00,81.5495,4.419,81.6691405076,8.0395,-1.181,8.1257812701,73.51,5.6,73.722995734,132.77,82.1195,4.499,82.2426487976,8.0395,-1.181,8.1257812701,74.08,5.68,74.2974346798,132.55
2021-12-21 12:30:00,80.9755,4.547,81.1030628845,8.0455,-1.183,8.1320083159,72.93,5.73,73.1547524088,133.89,81.5355,4.617,81.6661156738,8.0455,-1.183,8.1320083159,73.49,5.8,73.7185193829,133.68
2021-12-21 13:00:00,81.3015,4.29,81.4146055831,8.0415,-1.18,8.1276147946,73.26,5.47,73.4639265218,134.22,81.8715,4.37,81.9880443251,8.0415,-1.18,8.1276147946,73.83,5.55,74.0383103535,134.0
2021-12-21 13:30:00,67.0845,1.0755,67.0931206645,8.0445,-1.2045,8.134174850600001,59.04,2.2800000000000002,59.0840079886,134.88,67.4745,1.1055,67.4835556302,8.0445,-1.2045,8.134174850600001,59.43,2.31,59.4748770491,134.66
2021-12-21 14:00:00,29.812,-2.3435,29.9039685702,8.042,-1.3135,8.1485609926,21.77,-1.03,21.7943524795,134.88,29.922,-2.3235,30.0120765068,8.042,-1.3135,8.1485609926,21.88,-1.01,21.9032988383,134.66
2021-12-21 14:30:00,8.032,-1.9825,8.2730484255,8.032,-1.3225,8.1401492769,0.0,-0.66,0.66,135.58,8.032,-2.3925,8.380756544,8.032,-1.3225,8.1401492769,0.0,-1.07,1.07,135.36
2021-12-21 15:00:00,8.038,-2.265,8.3510280205,8.038,-1.685,8.2127138633,0.0,-0.58,0.58,135.75,8.038,-2.835,8.5233015317,8.038,-1.685,8.2127138633,0.0,-1.15,1.15,135.6
2021-12-21 15:30:00,8.037,-2.8890000000000002,8.5404736403,8.037,-2.019,8.2867200991,0.0,-0.87,0.87,136.02,8.037,-2.8689999999999998,8.5337289622,8.037,-2.019,8.2867200991,0.0,-0.85,0.85,135.88
2021-12-21 16:00:00,8.031,-2.8845,8.5333054117,8.031,-2.0145,8.2798050249,0.0,-0.87,0.87,135.51,8.031,-2.8645,8.5265656187,8.031,-2.0145,8.2798050249,0.0,-0.85,0.85,135.3
2021-12-21 16:30:00,8.029,-2.7915,8.5004301803,8.029,-1.9315,8.2580586853,0.0,-0.86,0.86,135.56,8.029,-2.7915,8.5004301803,8.029,-1.9315,8.2580586853,0.0,-0.86,0.86,135.34
2021-12-21 17:00:00,8.0355,-3.202,8.6499748121,8.0355,-2.332,8.3670475229,0.0,-0.87,0.87,135.63,8.0355,-3.182,8.6425912925,8.0355,-2.332,8.3670475229,0.0,-0.85,0.85,135.41
2021-12-21 17:30:00,8.0345,-2.0765,8.2984964,8.0345,-1.2865,8.1368465944,0.0,-0.79,0.79,135.42,8.0345,-2.0465,8.2910404956,8.0345,-1.2865,8.1368465944,0.0,-0.76,0.76,135.21
2021-12-21 18:00:00,8.0315,-2.1125,8.3046763031,8.0315,-1.2825,8.1332526396,0.0,-0.8300000000000001,0.8300000000000001,135.37,8.0315,-2.1125,8.3046763031,8.0315,-1.2825,8.1332526396,0.0,-0.8300000000000001,0.8300000000000001,135.15
2021-12-21 18:30:00,81.09,1.796,81.1098866723,8.03,-1.264,8.1288742148,73.06,3.06,73.1240534981,135.44,81.8,1.8559999999999999,81.8210531343,8.03,-1.264,8.1288742148,73.77,3.12,73.8359485617,135.22
2021-12-21 19:00:00,88.7475,2.3525,88.7786743115,14.8175,-0.0975,14.8178207743,73.93,2.45,73.9705846942,134.49,89.2875,2.4025,89.3198167402,14.8175,-0.0975,14.8178207743,74.47,2.5,74.5119513904,134.27
2021-12-21 19:30:00,86.853,1.9825,86.875623251,22.603,3.5425,22.8789185769,64.25,-1.56,64.268935731,134.33,87.353,1.9925000000000002,87.3757212574,22.603,3.5425,22.8789185769,64.75,-1.55,64.7685494665,134.12
2021-12-21 20:00:00,83.731,0.842,83.7352334743,19.911,3.592,20.2324092732,63.82,-2.75,63.8792211912,135.12,84.241,0.852,84.2453083857,19.911,3.592,20.2324092732,64.33,-2.74,64.3883258052,134.9
2021-12-21 20:30:00,81.005,-0.6785,81.007841517,0.025,-0.4385,0.4392120786,80.98,-0.24,80.9803556426,135.32,81.635,-0.6485000000000001,81.6375757678,0.025,-0.4385,0.4392120786,81.61,-0.21,81.610270187,135.11
2021-12-21 21:00:00,78.071,-1.4555,78.0845664728,0.001,-0.4555,0.4555010977,78.07,-1.0,78.0764042461,134.43,78.681,-1.4455,78.6942769917,0.001,-0.4555,0.4555010977,78.68,-0.99,78.686228147,134.22
2021-12-21 21:30:00,74.361,-2.876,74.4165955752,0.001,-0.446,0.4460011211,74.36,-2.43,74.3996942198,135.06,74.921,-2.866,74.9757974082,0.001,-0.446,0.4460011211,74.92,-2.42,74.9590741672,134.84
2021-12-21 22:00:00,70.0305,-3.8225,70.1347448594,0.0005,-0.5025000000000001,0.5025002488,70.03,-3.32,70.1086535315,135.06,70.5605,-3.8125,70.6634227624,0.0005,-0.5025000000000001,0.5025002488,70.56,-3.31,70.6375940983,134.84
2021-12-21 22:30:00,66.5405,-4.7905,66.7127201552,0.0005,-0.6205,0.6205002015000001,66.54,-4.17,66.670536971,134.99,67.0405,-4.7905,67.2114389855,0.0005,-0.6205,0.6205002015000001,67.04,-4.17,67.1695652807,134.78
2021-12-21 23:00:00,62.4605,-5.735,62.7232356089,0.0005,-0.465,0.4650002688,62.46,-5.27,62.6819312083,134.53,62.9405,-5.745,63.2021484227,0.0005,-0.465,0.4650002688,62.94,-5.28,63.1610797881,134.32
2021-12-21 23:30:00,58.6505,-6.405,58.999196395,0.0005,-0.515,0.5150002427,58.65,-5.89,58.9450133599,134.99,59.0905,-6.425,59.4387736688,0.0005,-0.515,0.5150002427,59.09,-5.91,59.3848145573,134.77
2021-12-22 00:00:00,55.3705,-7.101,55.8239775656,0.0005,-0.451,0.4510002772,55.37,-6.65,55.7679065413,135.35,55.7905,-7.121,56.243119857,0.0005,-0.451,0.4510002772,55.79,-6.67,56.1873028361,135.13
2021-12-22 00:30:00,54.0205,-7.2035,54.4986681718,0.0005,-0.4335,0.4335002884,54.02,-6.77,54.4425688226,135.21,54.4405,-7.2135,54.9163238254,0.0005,-0.4335,0.4335002884,54.44,-6.78,54.8605687174,134.99
2021-12-22 01:00:00,55.5605,-6.982,55.9974774811,0.0005,-0.482,0.4820002593,55.56,-6.5,55.938927412,134.93,55.9805,-6.992,56.4154628116,0.0005,-0.482,0.4820002593,55.98,-6.51,56.3572577402,134.71
2021-12-22 01:30:00,54.8005,-7.154,55.265491188,0.0005,-0.5640000000000001,0.5640002216000001,54.8,-6.59,55.1948195033,134.9,55.2205,-7.174,55.6845570715,0.0005,-0.5640000000000001,0.5640002216000001,55.22,-6.61,55.6142113133,134.71
2021-12-22 02:00:00,53.5805,-7.2455,54.0681722504,0.0005,-0.4955,0.4955002523,53.58,-6.75,54.0035082194,134.9,53.9905,-7.2555,54.4758329032,0.0005,-0.4955,0.4955002523,53.99,-6.76,54.4115585147,134.71
2021-12-22 02:30:00,52.3205,-7.5225,52.8585161209,0.0005,-0.5025000000000001,0.5025002488,52.32,-7.02,52.7888510957,135.08,52.7205,-7.5425,53.2573039733,0.0005,-0.5025000000000001,0.5025002488,52.72,-7.04,53.1879685643,134.86
2021-12-22 03:00:00,51.021,-7.9254999999999995,51.6328964058,0.001,-0.5055000000000001,0.5055009891,51.02,-7.42,51.5567337988,135.27,51.421,-7.9455,52.0312426456,0.001,-0.5055000000000001,0.5055009891,51.42,-7.44,51.9554616956,135.05
2021-12-22 03:30:00,50.5315,-7.9125,51.1472398913,0.0015,-0.5425,0.5425020737,50.53,-7.37,51.0646433455,135.36,50.9215,-7.9325,51.5356548275,0.0015,-0.5425,0.5425020737,50.92,-7.39,51.4534595533,135.14
2021-12-22 04:00:00,49.491,-8.0125,50.1354090165,0.001,-0.5125000000000001,0.5125009756,49.49,-7.5,50.0550706722,135.36,49.861,-8.0425,50.5054564107,0.001,-0.5125000000000001,0.5125009756,49.86,-7.53,50.4253953876,135.14
2021-12-22 04:30:00,49.031,-8.3635,49.7391907177,0.001,-0.49350000000000005,0.4935010132,49.03,-7.87,49.6576056612,135.46,49.411,-8.3835,50.1171626616,0.001,-0.49350000000000005,0.4935010132,49.41,-7.89,50.0359890479,135.24
2021-12-22 05:00:00,48.052,-8.464,48.7917411044,0.002,-0.634,0.6340031546,48.05,-7.83,48.68378991,135.26,48.412,-8.484,49.1497711083,0.002,-0.634,0.6340031546,48.41,-7.85,49.0423347731,135.04
2021-12-22 05:30:00,50.301,-7.969,50.9283375146,0.001,-0.669,0.6690007474,50.3,-7.3,50.8269613493,135.16,50.691,-7.989,51.3166795691,0.001,-0.669,0.6690007474,50.69,-7.32,51.2158032252,134.94
2021-12-22 06:00:00,52.2115,-7.4675,52.7428126715,0.0015,-0.6175,0.6175018219,52.21,-6.85,52.6574458173,135.12,52.6215,-7.4775,53.1501201175,0.0015,-0.6175,0.6175018219,52.62,-6.86,53.0652805514,134.9
2021-12-22 06:30:00,57.2415,-5.451,57.5004584612,0.0015,-0.591,0.5910019036,57.24,-4.86,57.4459502489,135.33,57.6915,-5.461,57.9493890671,0.0015,-0.591,0.5910019036,57.69,-4.87,57.8951897829,135.11
2021-12-22 07:00:00,61.4815,-3.768,61.596855977,0.0015,-0.788,0.7880014277,61.48,-2.98,61.5521794903,134.55,61.9515,-3.748,62.0647714589,0.0015,-0.788,0.7880014277,61.95,-2.96,62.0206747787,134.34
2021-12-22 07:30:00,66.6535,-2.2015000000000002,66.6898467872,1.9835,-0.5915,2.069817504,64.67,-1.6099999999999999,64.6900378729,135.02,67.1235,-2.1815,67.1589397958,1.9835,-0.5915,2.069817504,65.14,-1.5899999999999999,65.1594022379,134.8
2021-12-22 08:00:00,70.899,-0.076,70.899040734,21.099,3.224,21.3438978867,49.8,-3.3,49.9092175855,134.53,71.299,-0.076,71.2990405055,21.099,3.224,21.3438978867,50.2,-3.3,50.3083492077,134.31
2021-12-22 08:30:00,75.161,1.588,75.1777737433,21.421,3.488,21.7031192459,53.74,-1.9,53.7735771546,135.07,75.571,1.608,75.5881055789,21.421,3.488,21.7031192459,54.15,-1.88,54.182625444,134.85
2021-12-22 09:00:00,79.114,3.5380000000000003,79.1930706565,21.644,3.848,21.9833991912,57.47,-0.31,57.4708360823,134.6,79.564,3.578,79.6444108522,21.644,3.848,21.9833991912,57.92,-0.27,57.9206293129,134.39
2021-12-22 09:30:00,83.465,5.37,83.6375700568,22.405,3.7800000000000002,22.7216290129,61.06,1.5899999999999999,61.0806982606,133.88,83.945,5.41,84.1191483849,22.405,3.7800000000000002,22.7216290129,61.54,1.63,61.5615829881,133.66
2021-12-22 10:00:00,84.182,5.621,84.3694539807,22.962,3.781,23.2712140852,61.22,1.8399999999999999,61.2476448527,133.79,84.652,5.671,84.8417429394,22.962,3.781,23.2712140852,61.69,1.8900000000000001,61.7189452275,133.58
2021-12-22 10:30:00,84.456,5.5440000000000005,84.6377685906,23.376,3.474,23.6327326393,61.08,2.07,61.1150660639,133.73,84.926,5.584,85.1093798121,23.376,3.474,23.6327326393,61.55,2.11,61.5861559119,133.51
2021-12-22 11:00:00,85.224,6.5565,85.4758320711,23.374,4.0265,23.7182751955,61.85,2.5300000000000002,61.901723724,133.73,85.704,6.6165,85.9590233091,23.374,4.0265,23.7182751955,62.33,2.59,62.3837879581,133.51
2021-12-22 11:30:00,85.817,6.7325,86.0806833456,23.377,4.0125,23.7188592738,62.44,2.7199999999999998,62.4992159951,133.73,86.287,6.7925,86.5539393976,23.377,4.0125,23.7188592738,62.91,2.7800000000000002,62.9713942993,133.51
2021-12-22 12:00:00,85.735,6.9,86.0122097437,23.375,4.08,23.7284012314,62.36,2.8200000000000003,62.4237294624,133.84,86.235,6.95,86.5146098934,23.375,4.08,23.7284012314,62.86,2.87,62.9254837089,133.62
2021-12-22 12:30:00,86.618,6.4655000000000005,86.8589696822,17.218,3.1755,17.5083786871,69.4,3.29,69.4779396643,133.72,87.158,6.5155,87.4011939521,17.218,3.1755,17.5083786871,69.94,3.34,70.0197057977,133.5
2021-12-22 13:00:00,86.294,6.5280000000000005,86.5405640148,20.164,3.628,20.4877836771,66.13,2.9,66.1935563329,133.72,86.804,6.578,87.0528833526,20.164,3.628,20.4877836771,66.64,2.95,66.7052629108,133.5
2021-12-22 13:30:00,77.9495,6.412,78.2127757738,22.1795,3.8120000000000003,22.5047009367,55.77,2.6,55.8305731656,133.94,78.3495,6.472,78.6163528425,22.1795,3.8120000000000003,22.5047009367,56.17,2.66,56.2329485266,133.73
2021-12-22 14:00:00,73.2,5.9905,73.4447145154,23.39,4.0805,23.7432638921,49.81,1.9100000000000001,49.846606705,134.24,73.58,6.0405,73.8275290136,23.39,4.0805,23.7432638921,50.19,1.96,50.228255992,134.02
2021-12-22 14:30:00,75.6405,5.1255,75.8139564361,23.3905,3.9255,23.7176103455,52.25,1.2,52.2637780877,134.88,76.0505,5.1655,76.2257236141,23.3905,3.9255,23.7176103455,52.66,1.24,52.6745972932,134.66
2021-12-22 15:00:00,77.5355,5.1575,77.7068437559,23.3855,3.9575,23.7179977338,54.15,1.2,54.1632947668,134.88,77.9655,5.1975,78.1385512823,23.3855,3.9575,23.7179977338,54.58,1.24,54.5940839286,134.66
2021-12-22 15:30:00,84.5565,4.809,84.6931412409,23.0765,3.979,23.4170299835,61.48,0.8300000000000001,61.4856023797,134.59,85.0465,4.849,85.1846228098,23.0765,3.979,23.4170299835,61.97,0.87,61.9761066864,134.38
2021-12-22 16:00:00,85.8205,3.7155,85.9008915,23.7105,3.8855,24.0267542648,62.11,-0.17,62.1102326513,134.59,86.2905,3.7455,86.3717497826,23.7105,3.8855,24.0267542648,62.58,-0.14,62.5801565994,134.38
2021-12-22 16:30:00,88.7535,4.7655,88.8813464823,31.4035,3.1755,31.5636438407,57.35,1.5899999999999999,57.3720367427,134.53,89.2035,4.8155,89.3333837515,31.4035,3.1755,31.5636438407,57.8,1.6400000000000001,57.8232617551,134.31
2021-12-22 17:00:00,90.1095,4.6175,90.227730197,31.5095,3.1475,31.6663124866,58.6,1.47,58.6184348136,134.93,90.5495,4.6575,90.6692023595,31.5095,3.1475,31.6663124866,59.04,1.51,59.0593066332,134.72
2021-12-22 17:30:00,90.3285,2.9825,90.3777252342,15.1185,0.4625,15.1255726668,75.21,2.52,75.2522059477,134.5,90.9585,3.0325,91.0090367958,15.1185,0.4625,15.1255726668,75.84,2.5700000000000003,75.8835324692,134.28
2021-12-22 18:00:00,89.1045,2.898,89.1516142549,19.7445,0.718,19.757550563,69.36,2.18,69.3942504823,134.5,89.6145,2.948,89.6629762737,19.7445,0.718,19.757550563,69.87,2.23,69.905577746,134.28
2021-12-22 18:30:00,88.169,1.8885,88.1892226593,5.749,0.8085,5.8055726031,82.42,1.08,82.4270756487,134.66,88.849,1.9285,88.869926934,5.749,0.8085,5.8055726031,83.1,1.12,83.1075471904,134.45
2021-12-22 19:00:00,87.089,1.7195,87.1059733959,20.339,3.0495,20.5663407355,66.75,-1.33,66.7632488724,134.3,87.569,1.7295,87.5860772683,20.339,3.0495,20.5663407355,67.23,-1.32,67.242957252,134.09
2021-12-22 19:30:00,83.594,0.5710000000000001,83.5959501232,22.374,3.751,22.6862486322,61.22,-3.18,61.302535021,134.91,84.064,0.581,84.066007738,22.374,3.751,22.6862486322,61.69,-3.17,61.7713930554,134.69
2021-12-22 20:00:00,81.275,-0.41450000000000004,81.2760569618,3.555,0.6955,3.6223949605,77.72,-1.11,77.727926127,134.76,81.905,-0.3845,81.9059025056,3.555,0.6955,3.6223949605,78.35,-1.08,78.3574431691,134.54
2021-12-22 20:30:00,80.741,-0.29150000000000004,80.7415262009,0.031,-0.1615,0.16444832010000002,80.71,-0.13,80.7101046958,134.3,81.361,-0.2715,81.3614529937,0.031,-0.1615,0.16444832010000002,81.33,-0.11,81.3300743883,134.08
2021-12-22 21:00:00,70.586,-1.246,70.59699648,0.006,-0.196,0.19609181520000002,70.58,-1.05,70.5878098541,134.3,71.116,-1.216,71.1263953255,0.006,-0.196,0.19609181520000002,71.11,-1.02,71.1173150506,134.08
2021-12-22 21:30:00,65.531,-2.3355,65.5726049601,0.001,-0.0055000000000000005,0.005590169900000001,65.53,-2.33,65.5714099284,134.26,66.031,-2.3255,66.0719373959,0.001,-0.0055000000000000005,0.005590169900000001,66.03,-2.32,66.0707446606,134.05
2021-12-22 22:00:00,62.827,-3.3015,62.913685564,0.007,-0.061500000000000006,0.061897092,62.82,-3.24,62.903497518,134.13,63.327,-3.3115,63.4135234887,0.007,-0.061500000000000006,0.061897092,63.32,-3.25,63.4033508578,133.91
2021-12-22 22:30:00,67.245,-4.318,67.3834931493,0.015,-0.048,0.0502891638,67.23,-4.27,67.3654644458,134.51,67.755,-4.318,67.8924528133,0.015,-0.048,0.0502891638,67.74,-4.27,67.8744465907,134.3
2021-12-22 23:00:00,63.687,-4.729,63.8623316987,0.007,-0.079,0.0793095202,63.68,-4.65,63.8495489412,135.34,64.167,-4.739,64.3417594568,0.007,-0.079,0.0793095202,64.16,-4.66,64.3290074539,135.12
2021-12-22 23:30:00,59.47,-5.5955,59.7326587408,0.0,0.24450000000000002,0.24450000000000002,59.47,-5.84,59.7560582703,136.72,59.93,-5.5955,60.1906514357,0.0,0.24450000000000002,0.24450000000000002,59.93,-5.84,60.2138729862,136.5
2021-12-23 00:00:00,56.321,-6.17,56.657955672599996,0.001,0.24,0.2400020833,56.32,-6.41,56.683599921,136.72,56.751,-6.19,57.0875827216,0.001,0.24,0.2400020833,56.75,-6.43,57.1131105789,136.5
2021-12-23 00:30:00,57.612,-6.4565,57.9726567983,2.532,-0.026500000000000003,2.5321386712000002,55.08,-6.43,55.4540467414,136.63,58.022,-6.4665,58.3812307703,2.532,-0.026500000000000003,2.5321386712000002,55.49,-6.44,55.8624534012,136.41
2021-12-23 01:00:00,58.7475,-5.9785,59.0509205559,2.4375,-0.0485,2.4379824651,56.31,-5.93,56.6213828867,136.63,59.1875,-5.9885,59.489682202,2.4375,-0.0485,2.4379824651,56.75,-5.94,57.0600219068,136.41
2021-12-23 01:30:00,57.7955,-6.2605,58.1335847897,2.2355,-0.12050000000000001,2.2387452959,55.56,-6.14,55.8982396861,136.38,58.2255,-6.2705,58.5621722659,2.2355,-0.12050000000000001,2.2387452959,55.99,-6.15,56.3267485303,136.16
2021-12-23 02:00:00,56.678,-6.5955,57.06046183,2.428,-0.2755,2.4435802115,54.25,-6.32,54.6168920756,136.72,57.088,-6.6055,57.4688817905,2.428,-0.2755,2.4435802115,54.66,-6.33,55.0253078138,136.5
2021-12-23 02:30:00,55.297,-6.758,55.7084264093,2.437,-0.308,2.4563861667,52.86,-6.45,53.2520619319,137.15,55.707,-6.768,56.116625638,2.437,-0.308,2.4563861667,53.27,-6.46,53.6602692874,136.93
2021-12-23 03:00:00,53.744,-6.8095,54.1736728148,2.644,-0.059500000000000004,2.6446694028,51.1,-6.75,51.5438890655,137.04,54.124,-6.8295,54.5531799829,2.644,-0.059500000000000004,2.6446694028,51.48,-6.77,51.9232443131,136.82
2021-12-23 03:30:00,52.5135,-6.974,52.9745633134,2.4935,-0.244,2.5054097968,50.02,-6.73,50.4707172527,137.23,52.9035,-6.984,53.3625015179,2.4935,-0.244,2.5054097968,50.41,-6.74,50.8585853126,137.01
2021-12-23 04:00:00,52.29,-6.942,52.7487958536,2.37,-0.252,2.3833598134000002,49.92,-6.69,50.366283365,137.23,52.66,-6.952,53.1169078919,2.37,-0.252,2.3833598134000002,50.29,-6.7,50.7343483254,137.01
2021-12-23 04:30:00,51.896,-7.119,52.3820100512,2.476,-0.379,2.5048387174,49.42,-6.74,49.8774899128,137.37,52.286,-7.129,52.7697682106,2.476,-0.379,2.5048387174,49.81,-6.75,50.2652822533,137.14
2021-12-23 05:00:00,50.884,-7.0905,51.3756425386,2.4939999999999998,-0.2705,2.5086263671999998,48.39,-6.82,48.8682361049,137.37,51.254,-7.1005,51.7434982993,2.4939999999999998,-0.2705,2.5086263671999998,48.76,-6.83,49.2360284751,137.14
2021-12-23 05:30:00,51.3145,-7.1775,51.8140368674,2.6445,-0.40750000000000003,2.6757123351,48.67,-6.77,49.1385978636,137.22,51.6845,-7.1975,52.1832496736,2.6445,-0.40750000000000003,2.6757123351,49.04,-6.79,49.5078347335,137.01
2021-12-23 06:00:00,52.688,-7.027,53.1545301268,2.658,-0.40700000000000003,2.6889799181000003,50.03,-6.62,50.4660806879,137.02,53.078,-7.037,53.5424453401,2.658,-0.40700000000000003,2.6889799181000003,50.42,-6.63,50.8540391709,136.8
2021-12-23 06:30:00,57.905,-5.081,58.1274942347,2.525,-0.391,2.5550941274,55.38,-4.69,55.5782376475,136.6,58.345,-5.071,58.5649559549,2.525,-0.391,2.5550941274,55.82,-4.68,56.0158441872,136.38
2021-12-23 07:00:00,61.832,-3.792,61.9481677534,2.702,-0.402,2.7317408369000002,59.13,-3.39,59.2270968392,135.79,62.292,-3.782,62.4067046719,2.702,-0.402,2.7317408369000002,59.59,-3.38,59.6857813889,135.57
2021-12-23 07:30:00,66.2985,-2.667,66.3521212265,3.1185,-0.457,3.1518076163,63.18,-2.21,63.2186404473,135.67,66.7985,-2.6470000000000002,66.8509252834,3.1185,-0.457,3.1518076163,63.68,-2.19,63.7176466923,135.46
2021-12-23 08:00:00,69.8175,-1.6925,69.8380115875,3.4575,-0.3825,3.4785934658,66.36,-1.31,66.3729289696,134.87,70.3375,-1.6625,70.3571447154,3.4575,-0.3825,3.4785934658,66.88,-1.28,66.8922476824,134.65
2021-12-23 08:30:00,72.4245,-0.719,72.428068877,3.8545,-0.579,3.8977443797999998,68.57,-0.14,68.5701429195,134.48,72.9545,-0.6890000000000001,72.957753469,3.8545,-0.579,3.8977443797999998,69.1,-0.11,69.1000875542,134.26
2021-12-23 09:00:00,75.7275,0.434,75.7287436331,3.9575,-0.686,4.0165161832,71.77,1.12,71.7787384955,133.94,76.2875,0.484,76.2890353344,3.9575,-0.686,4.0165161832,72.33,1.17,72.3394622595,133.72
2021-12-23 09:30:00,77.5085,0.9885,77.5148031314,4.2085,-1.1315,4.3579541645,73.3,2.12,73.3306511631,133.84,78.0785,1.0285,78.0852737365,4.2085,-1.1315,4.3579541645,73.87,2.16,73.901573055,133.63
2021-12-23 10:00:00,78.0215,1.0795,78.0289675858,3.8515,-1.6405,4.1863220731,74.17,2.7199999999999998,74.2198578549,133.84,78.5915,1.1295,78.5996160455,3.8515,-1.6405,4.1863220731,74.74,2.77,74.7913129982,133.63
2021-12-23 10:30:00,79.223,1.013,79.2294761942,4.123,-1.147,4.2795721749,75.1,2.16,75.1310561619,133.53,79.813,1.063,79.8200785392,4.123,-1.147,4.2795721749,75.69,2.21,75.7222569658,133.32
2021-12-23 11:00:00,79.8215,0.9315,79.8269350188,3.6915,-0.9485,3.8114071548,76.13,1.88,76.1532093874,133.53,80.4015,0.9615,80.4072489549,3.6915,-0.9485,3.8114071548,76.71,1.9100000000000001,76.7337748322,133.32
2021-12-23 11:30:00,80.253,0.8945000000000001,80.257984894,3.723,-0.9055000000000001,3.8315348426,76.53,1.8,76.5511652426,133.99,80.843,0.9445,80.8485171741,3.723,-0.9055000000000001,3.8315348426,77.12,1.85,77.1421862537,133.77
2021-12-23 12:00:00,81.3595,1.22,81.3686465431,3.3495,-0.64,3.4100953432,78.01,1.8599999999999999,78.0321709297,133.99,81.9695,1.27,81.9793378251,3.3495,-0.64,3.4100953432,78.62,1.9100000000000001,78.6431974172,133.77
2021-12-23 12:30:00,82.002,1.2715,82.0118571686,3.402,-0.6485000000000001,3.4632580398,78.6,1.92,78.6234468845,133.89,82.612,1.3115,82.6224096493,3.402,-0.6485000000000001,3.4632580398,79.21,1.96,79.2342457527,133.67
2021-12-23 13:00:00,81.6075,0.6585000000000001,81.6101567116,3.7375,-0.7315,3.8084115455000003,77.87,1.3900000000000001,77.8824049449,133.76,82.2075,0.6885,82.2103830942,3.7375,-0.7315,3.8084115455000003,78.47,1.42,78.4828471706,133.55
2021-12-23 13:30:00,80.678,0.376,80.6788761697,3.408,-0.514,3.4465431957,77.27,0.89,77.2751253639,134.08,81.268,0.41600000000000004,81.2690647171,3.408,-0.514,3.4465431957,77.86,0.93,77.8655540018,133.86
2021-12-23 14:00:00,78.778,-0.6785,78.7809218418,11.228,-0.8085,11.2570713887,67.55,0.13,67.5501250924,134.08,79.288,-0.6685,79.2908181081,11.228,-0.8085,11.2570713887,68.06,0.14,68.0601439904,133.86
2021-12-23 14:30:00,76.8315,-0.994,76.8379296198,3.9215,-0.644,3.9740279629,72.91,-0.35000000000000003,72.910840072,134.65,77.3915,-0.964,77.3975036306,3.9215,-0.644,3.9740279629,73.47,-0.32,73.4706968798,134.44
2021-12-23 15:00:00,75.326,-1.341,75.3379357097,4.176,-0.881,4.2679195166,71.15,-0.46,71.1514869838,134.65,75.876,-1.311,75.8873250089,4.176,-0.881,4.2679195166,71.7,-0.43,71.7012893887,134.44
2021-12-23 15:30:00,74.8725,-1.9340000000000002,74.8974740045,5.2625,-1.074,5.3709759123,69.61,-0.86,69.6153122524,134.47,75.4125,-1.9140000000000001,75.4367851399,5.2625,-1.074,5.3709759123,70.15,-0.84,70.1550290428,134.25
2021-12-23 16:00:00,75.325,-1.7175,75.3445779818,5.195,-1.0775,5.3055660631,70.13,-0.64,70.1329202301,134.4,75.875,-1.6975,75.8939861336,5.195,-1.0775,5.3055660631,70.68,-0.62,70.6827192459,134.18
2021-12-23 16:30:00,75.605,-2.094,75.6339927612,4.695,-0.894,4.779357802,70.91,-1.2,70.9201529891,134.4,76.155,-2.084,76.1835092458,4.695,-0.894,4.779357802,71.46,-1.19,71.4699076535,134.18
2021-12-23 17:00:00,80.3615,-1.287,80.3718050765,4.3715,-0.587,4.4107347744,75.99,-0.7000000000000001,75.99322404,134.19,80.9515,-1.267,80.9614145211,4.3715,-0.587,4.4107347744,76.58,-0.68,76.5830190055,133.98
2021-12-23 17:30:00,82.983,-0.7795000000000001,82.9866610321,3.763,-0.4495,3.7897518718,79.22,-0.33,79.2206873235,133.69,83.593,-0.7595000000000001,83.5964502192,3.763,-0.4495,3.7897518718,79.83,-0.31,79.8306019018,133.48
2021-12-23 18:00:00,82.6015,-0.931,82.6067464754,3.6715,-0.671,3.7323120515,78.93,-0.26,78.9304282264,133.77,83.2115,-0.901,83.2163777946,3.6715,-0.671,3.7323120515,79.54,-0.23,79.5403325364,133.56
2021-12-23 18:30:00,82.3525,-0.964,82.3581419912,3.7825,-0.644,3.8369313585,78.57,-0.32,78.5706516455,134.01,82.9625,-0.9440000000000001,82.9678705419,3.7825,-0.644,3.8369313585,79.18,-0.30000000000000004,79.1805683233,133.8
2021-12-23 19:00:00,81.5875,-1.4055,81.5996053085,3.2575,-0.4055,3.2826416953,78.33,-1.0,78.3363829903,133.76,82.1775,-1.3855,82.1891788285,3.2575,-0.4055,3.2826416953,78.92,-0.98,78.9260844081,133.54
2021-12-23 19:30:00,79.5495,-2.085,79.5768193336,3.5095,-0.335,3.5254524887,76.04,-1.75,76.0601347619,134.38,80.1395,-2.075,80.1663588125,3.5095,-0.335,3.5254524887,76.63,-1.74,76.6497521196,134.17
2021-12-23 20:00:00,77.3255,-2.5555,77.3677163325,3.1255,-0.2755,3.1376186033,74.2,-2.2800000000000002,74.2350213848,134.38,77.8855,-2.5455,77.9270856667,3.1255,-0.2755,3.1376186033,74.76,-2.27,74.7944550084,134.17
2021-12-23 20:30:00,74.3045,-3.798,74.4015021639,3.0845,-0.34800000000000003,3.1040689828,71.22,-3.45,71.3035125362,134.23,74.8445,-3.798,74.9408031999,3.0845,-0.34800000000000003,3.1040689828,71.76,-3.45,71.8428848252,134.02
2021-12-23 21:00:00,71.128,-4.6565,71.2802593728,3.358,-0.4665,3.3902487003,67.77,-4.19,67.899403532,134.58,71.638,-4.6665,71.7898270387,3.358,-0.4665,3.3902487003,68.28,-4.2,68.4090520326,134.37
2021-12-23 21:30:00,68.3775,-5.617,68.6078216769,3.0875,-0.34700000000000003,3.1069382437,65.29,-5.27,65.5023434695,134.32,68.8675,-5.6370000000000005,69.0978170802,3.0875,-0.34700000000000003,3.1069382437,65.78,-5.29,65.9923669829,134.11
2021-12-23 22:00:00,64.664,-6.849,65.0257002807,3.334,-0.46900000000000003,3.3668259533000002,61.33,-6.38,61.6609544201,134.85,65.134,-6.869,65.4951991905,3.334,-0.46900000000000003,3.3668259533000002,61.8,-6.4,62.1305078041,134.63
2021-12-23 22:30:00,61.292,-7.966,61.807494853,3.412,-0.426,3.4384909481,57.88,-7.54,58.369050018,135.4,61.732,-7.996,62.2476974675,3.412,-0.426,3.4384909481,58.32,-7.57,58.8092450215,135.19
2021-12-23 23:00:00,57.4545,-8.5425,58.0860902153,3.7145,-0.49250000000000005,3.7470076728,53.74,-8.05,54.3395813381,136.13,57.8645,-8.5725,58.4960521446,3.7145,-0.49250000000000005,3.7470076728,54.15,-8.08,54.7495105001,135.91
2021-12-23 23:30:00,53.985,-8.905,54.7145250368,3.445,-0.435,3.4723551086,50.54,-8.47,51.2448290074,136.53,54.365,-8.935,55.0943504363,3.445,-0.435,3.4723551086,50.92,-8.5,51.6245716689,136.31
2021-12-24 00:00:00,50.889,-9.214,51.7164201874,3.329,-0.324,3.344729735,47.56,-8.89,48.3837338369,137.42,51.249,-9.244,52.076016908,3.329,-0.324,3.344729735,47.92,-8.92,48.7431307981,137.21
2021-12-24 00:30:00,49.7355,-9.438,50.6230758079,3.3755,-0.388,3.3977263354,46.36,-9.05,47.2350727744,137.11,50.0955,-9.468,50.9823709163,3.3755,-0.388,3.3977263354,46.72,-9.08,47.5941677099,136.89
2021-12-24 01:00:00,50.6015,-9.022,51.3994969455,3.9314999999999998,-0.362,3.9481307286,46.67,-8.66,47.4666672519,137.78,50.9615,-9.052,51.7591845594,3.9314999999999998,-0.362,3.9481307286,47.03,-8.69,47.8261121146,137.56
2021-12-24 01:30:00,48.9465,-9.224,49.8080519419,3.7065,-0.394,3.7273822248,45.24,-8.83,46.0936709321,136.98,49.2965,-9.254,50.157566012,3.7065,-0.394,3.7273822248,45.59,-8.86,46.442951026,136.76
2021-12-24 02:00:00,47.791,-9.363,48.6995426057,3.331,-0.303,3.3447526067,44.46,-9.06,45.3737280813,137.23,48.131,-9.383,49.0370660827,3.331,-0.303,3.3447526067,44.8,-9.08,45.7109002318,137.01
2021-12-24 02:30:00,46.9595,-9.6475,47.9402638343,2.9395,-0.2175,2.9475356656000002,44.02,-9.43,45.0187216611,137.38,47.2895,-9.6775,48.2695640803,2.9395,-0.2175,2.9475356656000002,44.35,-9.46,45.3477022571,137.16
2021-12-24 03:00:00,46.3195,-9.650500000000001,47.314144085,2.6295,-0.2005,2.6371330076,43.69,-9.45,44.7003199094,137.99,46.6595,-9.6805,47.6531323262,2.6295,-0.2005,2.6371330076,44.03,-9.48,45.0389975466,137.77
2021-12-24 03:30:00,45.113,-17.3255,48.325518303,2.593,-0.3055,2.6109345549,42.52,-17.02,45.7998995632,138.12,45.003,-2.1455,45.0541138993,2.593,-0.3055,2.6109345549,42.41,-1.8399999999999999,42.4498963485,137.9
2021-12-24 04:00:00,44.0285,-20.74,48.6688443694,2.6985,-0.23,2.7082840047000003,41.33,-20.51,46.1392349308,134.83,43.7485,0.2,43.7489571561,2.6985,-0.23,2.7082840047000003,41.05,0.43,41.0522520698,134.62
2021-12-24 04:30:00,43.514,-20.813,48.2353518179,2.864,-0.223,2.8726686198999998,40.65,-20.59,45.5672097017,133.57,43.254,0.037,43.2540158251,2.864,-0.223,2.8726686198999998,40.39,0.26,40.3908368321,133.36
2021-12-24 05:00:00,42.813,-20.9555,47.6664027303,2.493,-0.29550000000000004,2.5104520011,40.32,-20.66,45.3049445425,133.3,42.543,-0.10550000000000001,42.5431308116,2.493,-0.29550000000000004,2.5104520011,40.05,0.19,40.0504506841,133.08
2021-12-24 05:30:00,44.1895,-20.4265,48.6821714029,2.2195,0.053500000000000006,2.2201447025,41.97,-20.48,46.7002280508,133.33,43.9095,0.5235000000000001,43.9126205378,2.2195,0.053500000000000006,2.2201447025,41.69,0.47000000000000003,41.6926492322,133.12
2021-12-24 06:00:00,46.017,-19.948,50.1546308231,2.217,0.092,2.2189080648,43.8,-20.04,48.1668101497,133.33,45.717,0.892,45.7257012303,2.217,0.092,2.2189080648,43.5,0.8,43.5073556999,133.12
2021-12-24 06:30:00,50.0825,-18.496,53.3887518327,2.1625,0.184,2.1703138598,47.92,-18.68,51.432176699,131.85,49.7325,1.984,49.7720585495,2.1625,0.184,2.1703138598,47.57,1.8,47.6040428955,131.64
2021-12-24 07:00:00,53.3595,-17.806,56.2520210859,2.2795,0.064,2.2803982657,51.08,-17.87,54.1156474599,131.85,52.9595,2.624,53.0244662043,2.2795,0.064,2.2803982657,50.68,2.56,50.7446154779,131.64
2021-12-24 07:30:00,56.8595,-15.8965,59.0398293739,2.3295,0.3335,2.353251474,54.53,-16.23,56.8940576862,131.75,56.5295,1.2635,56.5436185834,2.3295,0.3335,2.353251474,54.2,0.93,54.2079781951,131.54
2021-12-24 08:00:00,60.199,-16.406,62.394522492,2.519,0.324,2.5397513658,57.68,-16.73,60.0572668376,131.68,59.709,2.814,59.7752731236,2.519,0.324,2.5397513658,57.19,2.49,57.2441804902,131.48
2021-12-24 08:30:00,63.8165,-15.2945,65.6236801963,2.6565000000000003,0.3655,2.6815261513,61.16,-15.66,63.1330436459,132.16,63.3065,3.8055,63.420775559,2.6565000000000003,0.3655,2.6815261513,60.65,3.44,60.747478137,131.95
2021-12-24 09:00:00,67.965,-14.36,69.4654649808,2.715,0.07,2.7159022442,65.25,-14.43,66.8265471201,131.79,67.395,4.74,67.5614803346,2.715,0.07,2.7159022442,64.68,4.67,64.8483716064,131.58
2021-12-24 09:30:00,70.17,-14.0255,71.557973352,2.73,-0.2755,2.7438659315000002,67.44,-13.75,68.8274371163,131.79,69.58,5.1045,69.7669858905,2.73,-0.2755,2.7438659315000002,66.85,5.38,67.0661382517,131.58
2021-12-24 10:00:00,71.8445,-13.469,73.0961431353,2.7745,-0.249,2.7856509562,69.07,-13.22,70.3237747849,131.89,71.2145,5.611,71.4352037251,2.7745,-0.249,2.7856509562,68.44,5.86,68.6904156342,131.68
2021-12-24 10:30:00,72.942,-13.311,74.1465986071,2.862,-0.241,2.8721290013000003,70.08,-13.07,71.2883672137,131.8,72.302,5.809,72.5349824912,2.862,-0.241,2.8721290013000003,69.44,6.05,69.7030566044,131.59
2021-12-24 11:00:00,72.965,-13.497,74.2028317115,3.215,-0.387,3.2382084553,69.75,-13.11,70.971364648,131.89,72.345,5.593,72.5608756425,3.215,-0.387,3.2382084553,69.13,5.98,69.3881639763,131.69
2021-12-24 11:30:00,73.1035,-13.5425,74.3473000081,3.3035,-0.1625,3.3074942933,69.8,-13.38,71.0708407154,131.82,72.4635,5.5175,72.6732525659,3.3035,-0.1625,3.3074942933,69.16,5.68,69.3928526579,131.61
2021-12-24 12:00:00,73.0375,-13.9985,74.3668905394,3.6575,-0.3085,3.6704875017000003,69.38,-13.69,70.7177523681,131.72,72.4175,5.0715,72.5948649596,3.6575,-0.3085,3.6704875017000003,68.76,5.38,68.9701529649,131.51
2021-12-24 12:30:00,73.3055,-14.3125,74.6896511339,3.9955,-0.49250000000000005,4.0257392489,69.31,-13.82,70.6743836195,131.64,72.6855,4.7075,72.8377818615,3.9955,-0.49250000000000005,4.0257392489,68.69,5.2,68.8865451304,131.44
2021-12-24 13:00:00,73.631,-14.246,74.9964844309,3.831,-0.47600000000000003,3.8604581334,69.8,-13.77,71.1452942927,131.64,72.991,4.774,73.146955897,3.831,-0.47600000000000003,3.8604581334,69.16,5.25,69.3589799521,131.44
2021-12-24 13:30:00,73.4885,-14.2455,74.8564887134,3.4585,-0.35550000000000004,3.4767229542,70.03,-13.89,71.3942084486,131.56,72.8585,4.7645,73.0141183779,3.4585,-0.35550000000000004,3.4767229542,69.4,5.12,69.5886082631,131.35
2021-12-24 14:00:00,72.6885,-14.4955,74.1197514331,3.6585,-0.34550000000000003,3.6747778844,69.03,-14.15,70.4653347399,131.56,72.0585,4.5645,72.2029229498,3.6585,-0.34550000000000003,3.6747778844,68.4,4.91,68.5760023623,131.35
2021-12-24 14:30:00,71.6165,-14.893,73.1486467493,3.4765,-0.303,3.4896792474,68.14,-14.59,69.6844867958,131.73,71.0065,4.047,71.1217354347,3.4765,-0.303,3.4896792474,67.53,4.35,67.6699593616,131.53
2021-12-24 15:00:00,71.5425,-14.798,73.0568963908,3.4825,-0.218,3.4893165878,68.06,-14.58,69.604166542,131.3,70.9425,4.182,71.0656557716,3.4825,-0.218,3.4893165878,67.46,4.4,67.6033401542,131.09
2021-12-24 15:30:00,72.2065,-14.712,73.6900372252,3.1765,-0.112,3.1784738869,69.03,-14.6,70.5570754779,131.23,71.5865,4.218,71.7106582472,3.1765,-0.112,3.1784738869,68.41,4.33,68.5468963557,131.02
2021-12-24 16:00:00,73.652,-14.364,75.0396002122,2.902,-0.224,2.9106322337,70.75,-14.14,72.1491656223,131.11,73.012,4.596,73.1565127654,2.902,-0.224,2.9106322337,70.11,4.82,70.2754900374,130.91
2021-12-24 16:30:00,76.087,-13.994,77.363192831,2.867,-0.304,2.8830721462,73.22,-13.69,74.488821309,131.15,75.427,4.816,75.5805939709,2.867,-0.304,2.8830721462,72.56,5.12,72.7404151762,130.94
2021-12-24 17:00:00,78.1335,1.6075,78.1500344114,2.9235,-0.3225,2.9412341797,75.21,1.9300000000000002,75.234759254,130.85,79.5035,-9.0425,80.0160816243,2.9235,-0.3225,2.9412341797,76.58,-8.72,77.0748649042,130.64
2021-12-24 17:30:00,78.9615,5.4505,79.1493931278,2.9215,-0.3295,2.9400225339,76.04,5.78,76.2593600812,131.81,80.8815,-12.6295,81.8615985215,2.9215,-0.3295,2.9400225339,77.96,-12.3,78.9243409855,131.6
2021-12-24 18:00:00,78.1325,5.249,78.3086173882,2.8425000000000002,-0.14100000000000001,2.845994949,75.29,5.39,75.4826880814,132.34,80.0225,-12.821,81.0430660035,2.8425000000000002,-0.14100000000000001,2.845994949,77.18,-12.68,78.214671258,132.13
2021-12-24 18:30:00,77.557,5.1,77.7245022435,2.8369999999999997,0.08,2.8381277279,74.72,5.02,74.888442366,132.27,79.437,-12.98,80.4904799899,2.8369999999999997,0.08,2.8381277279,76.6,-13.06,77.7053640362,132.06
2021-12-24 19:00:00,75.823,4.401,75.9506163899,2.553,0.041,2.5533291993000002,73.27,4.36,73.3996083096,132.27,77.663,-13.909,78.8986809142,2.553,0.041,2.5533291993000002,75.11,-13.95,76.3944670771,132.06
2021-12-24 19:30:00,73.034,3.6475,73.1250258957,2.304,0.24750000000000003,2.3172553269,70.73,3.4,70.8116720605,133.03,74.784,-14.8325,76.2407352552,2.304,0.24750000000000003,2.3172553269,72.48,-15.08,74.0321335637,132.82
2021-12-24 20:00:00,70.591,3.0235,70.6557204567,2.191,0.5535,2.2598325712,68.4,2.47,68.4445826929,133.66,72.291,-15.4065,73.9144703238,2.191,0.5535,2.2598325712,70.1,-15.96,71.8938912565,133.44
2021-12-24 20:30:00,68.051,2.4675000000000002,68.0957205502,2.201,0.5275000000000001,2.2633287985,65.85,1.94,65.878570871,133.26,69.681,-15.9725,71.4881984474,2.201,0.5275000000000001,2.2633287985,67.48,-16.5,69.4679811136,133.06
2021-12-24 21:00:00,65.5715,1.5865,65.5906898462,2.2015000000000002,0.6365000000000001,2.2916663152,63.37,0.9500000000000001,63.3771204773,133.26,67.1115,-16.9235,69.2124142369,2.2015000000000002,0.6365000000000001,2.2916663152,64.91,-17.56,67.2433022687,133.06
2021-12-24 21:30:00,62.8325,0.883,62.8387041977,2.2025,0.633,2.2916577515,60.63,0.25,60.6305154192,133.5,64.3225,-17.617,66.6913989601,2.2025,0.633,2.2916577515,62.12,-18.25,64.7453233832,133.29
2021-12-24 22:00:00,60.222,0.2495,60.2225168376,2.192,0.6195,2.2778595764,58.03,-0.37,58.0311795503,133.4,61.622,-18.4505,64.324892804,2.192,0.6195,2.2778595764,59.43,-19.07,62.4146601369,133.19
2021-12-24 22:30:00,57.407,-0.463,57.4088670677,2.187,0.627,2.2751039537,55.22,-1.09,55.2307568299,134.57,58.727,-19.333,61.8273840462,2.187,0.627,2.2751039537,56.54,-19.96,59.959763175,133.77
2021-12-24 23:00:00,54.1765,-0.731,54.1814314433,2.1965,0.609,2.2793624657000002,51.98,-1.34,51.9972691591,134.57,55.4065,-19.851,58.8552669117,2.1965,0.609,2.2793624657000002,53.21,-20.46,57.0080318903,134.36
2021-12-24 23:30:00,51.1165,-7.8,51.7081867043,2.2165,0.39,2.2505493218,48.9,-8.19,49.5811062805,135.39,51.7065,-13.32,53.394611547,2.2165,0.39,2.2505493218,49.49,-13.71,51.3539112434,135.18
2021-12-25 00:00:00,48.139,-11.463,49.4849844902,2.229,0.027,2.2291635202,45.91,-11.49,47.325978067,134.58,48.489,-11.493,49.8324409396,2.229,0.027,2.2291635202,46.26,-11.52,47.6728224463,134.37
2021-12-25 00:30:00,46.5505,-11.37,47.9189518901,2.2505,0.08,2.2519214573,44.3,-11.45,45.7557919831,132.53,46.9205,-11.64,48.3427649214,2.2505,0.08,2.2519214573,44.67,-11.72,46.1818936381,132.33
2021-12-25 01:00:00,46.9785,-11.134,48.2798655575,2.2485,-0.004,2.2485035579,44.73,-11.13,46.0939236776,129.87,47.3285,-11.194,48.6342733908,2.2485,-0.004,2.2485035579,45.08,-11.19,46.4480623923,129.67
2021-12-25 01:30:00,45.783500000000004,-11.505,47.2069263694,2.2835,-0.225,2.2945581819,43.5,-11.28,44.9387182728,130.08,46.1335,-11.555,47.558572805,2.2835,-0.225,2.2945581819,43.85,-11.33,45.2900805917,129.88
2021-12-25 02:00:00,44.1545,-11.889,45.7271056514,2.4045,-0.309,2.4242733447,41.75,-11.58,43.3261918474,130.08,44.4745,-11.939,46.0491136858,2.4045,-0.309,2.4242733447,42.07,-11.63,43.6479300769,129.88
2021-12-25 02:30:00,42.6275,-12.0655,44.3021449424,2.5675,-0.3255,2.5880507143,40.06,-11.74,41.744834411,131.07,42.9575,-12.1155,44.6333075909,2.5675,-0.3255,2.5880507143,40.39,-11.79,42.0756010058,130.87
2021-12-25 03:00:00,41.1335,-12.571,43.0115666217,2.6135,-0.311,2.6319390665,38.52,-12.26,40.4239780328,131.07,41.4335,-12.631,43.3160141662,2.6135,-0.311,2.6319390665,38.82,-12.32,40.7280591239,130.87
2021-12-25 03:30:00,39.8425,-12.8295,41.8571484516,2.7225,-0.3295,2.7423669521000003,37.12,-12.5,39.1681554327,130.91,40.1425,-12.8895,42.1611137958,2.7225,-0.3295,2.7423669521000003,37.42,-12.56,39.4716353854,130.71
2021-12-25 04:00:00,39.237,-12.959,41.3216390043,2.887,-0.419,2.9172469899,36.35,-12.54,38.4522314047,130.91,39.517,-13.019,41.6063414638,2.887,-0.419,2.9172469899,36.63,-12.6,38.7365060376,130.71
2021-12-25 04:30:00,38.288,-13.208,40.5021259689,3.118,-0.40800000000000003,3.1445807352,35.17,-12.8,37.4268473158,131.2,38.568,-13.278,40.7896544236,3.118,-0.40800000000000003,3.1445807352,35.45,-12.87,37.7139152038,130.99
2021-12-25 05:00:00,37.535,-13.434,39.8666349345,3.195,-0.434,3.2243419484,34.34,-13.0,36.7183278486,130.96,37.805,-13.494,40.1410769786,3.195,-0.434,3.2243419484,34.61,-13.06,36.9921032114,130.76
2021-12-25 05:30:00,37.9985,-13.271,40.2492912143,3.4785,-0.431,3.5050996063,34.52,-12.84,36.8306394188,131.2,38.2685,-13.341,40.5272793714,3.4785,-0.431,3.5050996063,34.79,-12.91,37.1081150155,131.0
2021-12-25 06:00:00,39.3855,-13.122,41.513907239,3.8655,-0.482,3.8954350527,35.52,-12.64,37.7019893374,131.11,39.6855,-13.182,41.8175087045,3.8655,-0.482,3.8954350527,35.82,-12.7,38.0047681219,130.9
2021-12-25 06:30:00,41.651,-12.57,43.5064443617,3.991,-0.56,4.0300968971,37.66,-12.01,39.5286693426,131.01,41.951,-12.62,43.8081134152,3.991,-0.56,4.0300968971,37.96,-12.06,39.8297024845,130.8
2021-12-25 07:00:00,44.0085,-12.0715,45.6340792007,4.7485,-0.7215,4.8030005726,39.26,-11.35,40.8677146413,131.42,44.3185,-12.1315,45.9489143996,4.7485,-0.7215,4.8030005726,39.57,-11.41,41.1821927537,131.21
2021-12-25 07:30:00,47.133,-11.5555,48.5288498653,5.573,-0.8855000000000001,5.64291053,41.56,-10.67,42.9078372795,131.06,47.473,-11.5955,48.86861313,5.573,-0.8855000000000001,5.64291053,41.9,-10.71,43.2471282284,130.85
2021-12-25 08:00:00,50.7265,-10.7765,51.8585649098,5.4965,-0.9165000000000001,5.5723858894,45.23,-9.86,46.2922509714,130.6,51.1065,-10.8165,52.2385969806,5.4965,-0.9165000000000001,5.5723858894,45.61,-9.9,46.6720698063,130.39
2021-12-25 08:30:00,56.2975,-10.005,57.1796163965,5.5675,-0.915,5.6421876298,50.73,-9.09,51.5379568862,131.47,56.6975,-10.035,57.5787090099,5.5675,-0.915,5.6421876298,51.13,-9.12,51.9369935595,131.27
2021-12-25 09:00:00,60.901,-9.1725,61.5878767068,5.851,-0.9625,5.929638037,55.05,-8.21,55.6588411665,131.47,61.351,-9.1925,62.0358546105,5.851,-0.9625,5.929638037,55.5,-8.23,56.1068881689,131.27
2021-12-25 09:30:00,64.9475,-8.1625,65.4584155208,6.2675,-1.0525,6.3552586493,58.68,-7.11,59.1091744148,132.03,65.4075,-8.1825,65.9173297586,6.2675,-1.0525,6.3552586493,59.14,-7.13,59.5682507717,131.82
2021-12-25 10:00:00,67.698,0.28200000000000003,67.6985873412,20.948,-0.038,20.9480344663,46.75,0.32,46.7510951743,131.04,68.468,-13.568,69.7994100835,20.948,-0.038,20.9480344663,47.52,-13.53,49.4086156455,130.84
2021-12-25 10:30:00,70.2275,3.2875,70.3044053563,18.4775,-0.0825,18.4776841758,51.75,3.37,51.8596124166,131.37,71.5275,-16.0225,73.3000938778,18.4775,-0.0825,18.4776841758,53.05,-15.94,55.3930149026,131.16
2021-12-25 11:00:00,70.968,2.9619999999999997,71.0297857803,7.2780000000000005,-1.788,7.4944131191,63.69,4.75,63.8668818716,132.09,72.528,-16.058,74.2843869733,7.2780000000000005,-1.788,7.4944131191,65.25,-14.27,66.7921806801,131.89
2021-12-25 11:30:00,73.509,4.3385,73.6369178011,27.439,1.5385,27.4820978684,46.07,2.8,46.1550094789,131.74,74.549,-14.8715,76.017859173,27.439,1.5385,27.4820978684,47.11,-16.41,49.8862726609,131.53
2021-12-25 12:00:00,77.193,5.353,77.3783810764,28.373,2.273,28.4639009624,48.82,3.08,48.9170604186,131.74,78.373,-13.707,79.5626104273,28.373,2.273,28.4639009624,50.0,-15.98,52.4915269353,131.53
2021-12-25 12:30:00,80.6845,5.981,80.9058768029,20.6545,1.161,20.6871044675,60.03,4.82,60.2231956973,131.2,82.1345,-13.099,83.1724707535,20.6545,1.161,20.6871044675,61.48,-14.26,63.112106604,131.0
2021-12-25 13:00:00,81.4605,6.336,81.7065355786,25.6405,1.966,25.7157616308,55.82,4.37,55.9907965651,131.48,82.8205,-12.674,83.784637591,25.6405,1.966,25.7157616308,57.18,-14.64,59.0244186757,131.27
2021-12-25 13:30:00,79.999,5.69,80.201097879,26.269,1.8,26.3305974296,53.73,3.89,53.8706320735,131.08,81.279,-13.51,82.3941499198,26.269,1.8,26.3305974296,55.01,-15.31,57.1007548111,130.88
2021-12-25 14:00:00,75.612,4.5165,75.7467709955,26.492,2.1265,26.5772095271,49.12,2.39,49.1781099677,131.92,76.752,-15.0435,78.2123800702,26.492,2.1265,26.5772095271,50.26,-17.17,53.1119242732,131.72
2021-12-25 14:30:00,70.0845,2.8615,70.1428921738,17.4045,0.5415,17.4129217106,52.68,2.32,52.7310610551,133.11,71.3645,-16.7685,73.3080790398,17.4045,0.5415,17.4129217106,53.96,-17.31,56.6684894805,132.9
2021-12-25 15:00:00,64.4925,1.3795,64.5072521233,7.0525,-1.5105,7.2124452511,57.44,2.89,57.5126568679,133.33,65.8625,-18.0105,68.2806489168,7.0525,-1.5105,7.2124452511,58.81,-16.5,61.0808161373,133.12
2021-12-25 15:30:00,61.5705,0.8875000000000001,61.5768960447,6.9505,-1.3425,7.078965779,54.62,2.23,54.6655037478,132.6,62.8705,-18.5825,65.5592028361,6.9505,-1.3425,7.078965779,55.92,-17.24,58.5172111434,132.39
2021-12-25 16:00:00,60.258,0.884,60.2644839022,6.668,-1.296,6.7927785184000005,53.59,2.18,53.6343220336,132.84,61.538,-18.726,64.3240897332,6.668,-1.296,6.7927785184000005,54.87,-17.43,57.5718837628,132.63
2021-12-25 16:30:00,60.222,0.6505000000000001,60.2255131506,6.222,-1.2695,6.3501900956,54.0,1.92,54.0341225523,132.73,61.512,-18.8295,64.3294350531,6.222,-1.2695,6.3501900956,55.29,-17.56,58.0115307504,132.52
2021-12-25 17:00:00,60.0,0.539,60.0024209595,5.39,-1.191,5.5200163949,54.61,1.73,54.6373956188,132.73,61.32,-18.931,64.1757365443,5.39,-1.191,5.5200163949,55.93,-17.74,58.6759959438,132.52
2021-12-25 17:30:00,59.2685,0.325,59.2693910653,5.2585,-1.295,5.4156114382,54.01,1.62,54.0342900388,132.76,60.5485,-18.985,63.455110726,5.2585,-1.295,5.4156114382,55.29,-17.69,58.0510137724,132.55
2021-12-25 18:00:00,58.253,0.13,58.2531450567,5.413,-1.46,5.6064399578,52.84,1.5899999999999999,52.8639168053,132.11,59.513,-19.27,62.5550163376,5.413,-1.46,5.6064399578,54.1,-17.81,56.9561770136,131.9
2021-12-25 18:30:00,57.161,-0.1015,57.161090116,5.681,-1.5715,5.8943509609,51.48,1.47,51.5009834858,131.91,58.371,-19.3915,61.5077549033,5.681,-1.5715,5.8943509609,52.69,-17.82,55.6218347414,131.7
