Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-25 19:00:00,57.1585,-0.1915,57.1588207935,5.5785,-1.3215,5.7328897164,51.58,1.13,51.5923763748,131.91,58.3885,-19.5815,61.5845116446,5.5785,-1.3215,5.7328897164,52.81,-18.26,55.8777567553,131.7
2021-12-25 19:30:00,56.0335,-0.432,56.0351652648,5.3535,-1.222,5.4911971600000005,50.68,0.79,50.6861568873,131.87,57.2335,-19.722,60.5361941837,5.3535,-1.222,5.4911971600000005,51.88,-18.5,55.0798002901,131.66
2021-12-25 20:00:00,55.71,-0.5755,55.7129724593,4.86,-1.0655000000000001,4.9754286498999996,50.85,0.49,50.8523608105,131.87,56.91,-19.8555,60.2742812504,4.86,-1.0655000000000001,4.9754286498999996,52.05,-18.79,55.3377502253,131.66
2021-12-25 20:30:00,55.4585,-0.711,55.463057464,4.8685,-0.851,4.9423165874,50.59,0.14,50.5901937138,131.92,56.6485,-19.901,60.0425045551,4.8685,-0.851,4.9423165874,51.78,-19.05,55.1730994235,131.71
2021-12-25 21:00:00,54.051,-0.91,54.0586598151,4.301,-0.85,4.38418761,49.75,-0.06,49.7500361809,131.6,55.231,-20.25,58.8262344622,4.301,-0.85,4.38418761,50.93,-19.4,54.4997697243,131.39
2021-12-25 21:30:00,53.0415,-1.2065000000000001,53.0552199553,4.0315,-0.8165,4.1133519786,49.01,-0.39,49.0115516996,131.94,54.1815,-20.5465,57.94647189,4.0315,-0.8165,4.1133519786,50.15,-19.73,53.8915151021,131.73
2021-12-25 22:00:00,51.922,-1.3265,51.9389419054,3.852,-0.7765000000000001,3.9294854943,48.07,-0.55,48.0731463501,131.94,53.052,-20.8665,57.0081180732,3.852,-0.7765000000000001,3.9294854943,49.2,-20.09,53.1436553127,131.73
2021-12-25 22:30:00,50.3705,-1.8820000000000001,50.4056464521,3.6205,-0.552,3.6623386313,46.75,-1.33,46.7689148901,132.63,51.4605,-21.312,55.6990520947,3.6205,-0.552,3.6623386313,47.84,-20.76,52.1501984656,132.4
2021-12-25 23:00:00,48.5885,-2.209,48.6386884409,3.4485,-0.499,3.4844157688,45.14,-1.71,45.1723776217,132.16,49.6285,-21.609,54.1288914837,3.4485,-0.499,3.4844157688,46.18,-21.11,50.7762198278,131.95
2021-12-25 23:30:00,46.014,-2.513,46.0825711631,3.004,-0.41300000000000003,3.0322574099,43.01,-2.1,43.0612366288,133.36,46.994,-22.283,52.0093080612,3.004,-0.41300000000000003,3.0322574099,43.99,-21.87,49.1265406883,133.15
2021-12-26 00:00:00,43.864,-2.888,43.9589699606,3.254,-0.428,3.2820268128,40.61,-2.46,40.6844405148,133.36,44.774,-22.568,50.1400608296,3.254,-0.428,3.2820268128,41.52,-22.14,47.0541177794,133.15
2021-12-26 00:30:00,43.5585,-2.863,43.6524878014,3.2085,-0.333,3.2257342187,40.35,-2.5300000000000002,40.429239419,131.76,44.4785,-22.173,49.6988821932,3.2085,-0.333,3.2257342187,41.27,-21.84,46.6925957728,131.54
2021-12-26 01:00:00,44.9605,-2.5295,45.0315992443,2.9705,-0.3195,2.9876329259,41.99,-2.21,42.0481176749,131.76,45.9305,-21.8495,50.8626727621,2.9705,-0.3195,2.9876329259,42.96,-21.53,48.0531216468,131.54
2021-12-26 01:30:00,44.3425,-2.4135,44.4081331346,2.7125,-0.21350000000000002,2.7208892848,41.63,-2.2,41.6880906255,131.76,45.2925,-21.9035,50.3107728871,2.7125,-0.21350000000000002,2.7208892848,42.58,-21.69,47.7861119992,131.54
2021-12-26 02:00:00,42.9535,-2.4375,43.0226053198,2.5535,0.12250000000000001,2.5564366802,40.4,-2.56,40.4810276549,132.42,43.8635,-22.0575,49.0972498059,2.5535,0.12250000000000001,2.5564366802,41.31,-22.18,46.8878289111,132.2
2021-12-26 02:30:00,41.96,-2.431,42.0303623706,2.39,0.449,2.4318102311,39.57,-2.88,39.6746682406,132.9,42.85,-22.161,48.2413973782,2.39,0.449,2.4318102311,40.46,-22.61,46.3489341841,132.68
2021-12-26 03:00:00,40.8945,-2.528,40.9725629446,2.3445,0.422,2.3821763684,38.55,-2.95,38.6627081307,133.24,41.7445,-22.408,47.3784945334,2.3445,0.422,2.3821763684,39.4,-22.83,45.536456823099996,133.03
2021-12-26 03:30:00,39.9735,-2.6734999999999998,40.0628045012,2.2735,0.5465,2.3382609991,37.7,-3.22,37.8372620574,133.75,40.8035,-22.6235,46.655635935,2.2735,0.5465,2.3382609991,38.53,-23.17,44.9600911921,133.53
2021-12-26 04:00:00,39.0985,-2.8095,39.1993111228,2.2785,0.6105,2.3588710223,36.82,-3.42,36.9784910455,133.93,39.9185,-22.8995,46.0203622595,2.2785,0.6105,2.3588710223,37.64,-23.51,44.3789330651,133.72
2021-12-26 04:30:00,38.219,-2.8495,38.3250780984,2.229,0.5205000000000001,2.2889651046,35.99,-3.37,36.1474342105,134.4,38.999,-22.9395,45.24536066,2.229,0.5205000000000001,2.2889651046,36.77,-23.46,43.6165622212,134.18
2021-12-26 05:00:00,37.8035,-3.045,37.925936208,2.2935,0.605,2.3719543103,35.51,-3.65,35.6970951199,134.28,38.5735,-23.115,44.9690796798,2.2935,0.605,2.3719543103,36.28,-23.72,43.346012504,134.06
2021-12-26 05:30:00,37.969,-2.974,38.0852942354,2.299,0.606,2.3775274972,35.67,-3.58,35.8492022226,134.32,38.739,-23.064,45.0850110014,2.299,0.606,2.3775274972,36.44,-23.67,43.4527617074,134.11
2021-12-26 06:00:00,38.573,-2.8145,38.6755444596,2.253,0.6055,2.3329464739,36.32,-3.42,36.4806633712,134.32,39.383,-22.8845,45.549105691,2.253,0.6055,2.3329464739,37.13,-23.49,43.9365110131,134.11
2021-12-26 06:30:00,39.973,-2.3935,40.0445947819,2.293,0.4565,2.3379994119,37.68,-2.85,37.787628928,134.24,40.803,-22.3735,46.534485183,2.293,0.4565,2.3379994119,38.51,-22.83,44.7686162395,134.03
2021-12-26 07:00:00,41.089,-2.378,41.1577551016,2.299,0.042,2.2993836131,38.79,-2.42,38.8654152171,133.99,41.959,-22.248,47.4924329236,2.299,0.042,2.2993836131,39.66,-22.29,45.4946117689,133.77
2021-12-26 07:30:00,42.807,-1.6640000000000001,42.8393294182,2.237,0.08600000000000001,2.2386524965,40.57,-1.75,40.6077258659,134.65,43.717,-21.844,48.8706090099,2.237,0.08600000000000001,2.2386524965,41.48,-21.93,46.92030797,134.44
2021-12-26 08:00:00,44.201,-1.5535,44.2282914349,2.281,0.006500000000000001,2.2810092613,41.92,-1.56,41.949016675,134.65,45.161,-21.8935,50.1880589707,2.281,0.006500000000000001,2.2810092613,42.88,-21.9,48.1487736085,134.44
2021-12-26 08:30:00,46.395,-0.9380000000000001,46.4044811306,2.305,0.252,2.318734353,44.09,-1.19,44.1060562735,135.46,47.405,-21.018,51.8554755932,2.305,0.252,2.318734353,45.1,-21.27,49.8640441601,135.24
2021-12-26 09:00:00,49.881,-0.2985,49.8818931402,2.3609999999999998,0.36150000000000004,2.3885148628,47.52,-0.66,47.5245831123,134.54,51.001,-20.1885,54.8514132293,2.3609999999999998,0.36150000000000004,2.3885148628,48.64,-20.55,52.8029554097,134.32
2021-12-26 09:30:00,54.04,0.704,54.0445854457,2.62,0.224,2.6295581378,51.42,0.48,51.4222403246,133.94,55.25,-19.016,58.430905829,2.62,0.224,2.6295581378,52.63,-19.24,56.0365461106,133.73
2021-12-26 10:00:00,56.836,1.2045,56.8487617829,3.226,0.1145,3.2280313273,53.61,1.09,53.6210798101,133.38,58.136,-18.4355,60.9890330818,3.226,0.1145,3.2280313273,54.91,-18.55,57.9586973629,133.17
2021-12-26 10:30:00,59.287,1.838,59.3154837542,2.657,-0.002,2.6570007527,56.63,1.8399999999999999,56.659884398,133.85,60.647,-17.942,63.2453474415,2.657,-0.002,2.6570007527,57.99,-17.94,60.7015955309,133.63
2021-12-26 11:00:00,60.988,2.3495,61.0332392574,3.258,0.1295,3.2605726874,57.73,2.22,57.7726691438,133.85,62.388,-17.3705,64.7610748386,3.258,0.1295,3.2605726874,59.13,-17.5,61.6652811556,133.63
2021-12-26 11:30:00,62.372,2.749,62.4325506847,4.142,0.11900000000000001,4.1437090873,58.23,2.63,58.2893626659,133.62,63.772,-16.991,65.9966822272,4.142,0.11900000000000001,4.1437090873,59.63,-17.11,62.0361910501,133.4
2021-12-26 12:00:00,63.009,2.7205,63.0677033136,5.639,-0.1695,5.6415468845,57.37,2.89,57.4427454079,133.73,64.379,-17.0095,66.5881275548,5.639,-0.1695,5.6415468845,58.74,-16.84,61.10624518,133.52
2021-12-26 12:30:00,63.3325,2.8675,63.3973825367,4.6025,0.0175,4.6025332698,58.73,2.85,58.7991105375,133.85,64.7525,-16.7825,66.8919917666,4.6025,0.0175,4.6025332698,60.15,-16.8,62.4520816306,133.64
2021-12-26 13:00:00,63.981,2.911,64.047187932,3.821,0.061,3.8214868834,60.16,2.85,60.2274696463,133.68,65.441,-16.749,67.5503773639,3.821,0.061,3.8214868834,61.62,-16.81,63.8717504066,133.46
2021-12-26 13:30:00,62.985,2.5845000000000002,63.0380033412,4.435,-0.1655,4.4380868908,58.55,2.75,58.6145459762,133.98,64.395,-17.1655,66.6436074598,4.435,-0.1655,4.4380868908,59.96,-17.0,62.3233631955,133.77
2021-12-26 14:00:00,60.917,2.1865,60.9562275018,4.217,-0.49350000000000005,4.24577805,56.7,2.68,56.7633015248,133.98,62.277,-17.6135,64.7198587085,4.217,-0.49350000000000005,4.24577805,58.06,-17.12,60.5314628933,133.77
2021-12-26 14:30:00,60.6795,2.046,60.7139838608,3.7195,0.096,3.7207386699000002,56.96,1.9500000000000002,56.9933689125,134.11,62.0295,-17.814,64.5367915708,3.7195,0.096,3.7207386699000002,58.31,-17.91,60.9985589994,133.91
2021-12-26 15:00:00,60.662,2.0245,60.6957728697,2.872,0.2745,2.8850882569,57.79,1.75,57.8164907271,134.32,62.052,-17.8755,64.5754148593,2.872,0.2745,2.8850882569,59.18,-18.15,61.9006857797,134.1
2021-12-26 15:30:00,60.786,1.9505,60.8172857521,2.476,0.2505,2.4886394375,58.31,1.7000000000000002,58.3347760774,134.39,62.196,-17.8995,64.7204335295,2.476,0.2505,2.4886394375,59.72,-18.15,62.4171522901,134.18
2021-12-26 16:00:00,61.6255,2.1285,61.6622474655,2.2555,0.3685,2.2854042312000002,59.37,1.76,59.3960815206,134.17,63.0555,-17.6815,65.4876440445,2.2555,0.3685,2.2854042312000002,60.8,-18.05,63.4227285758,133.96
2021-12-26 16:30:00,64.012,2.8085,64.073581266,2.062,0.5185000000000001,2.1261905488,61.95,2.29,61.9923108135,134.04,65.532,-16.8515,67.6639939425,2.062,0.5185000000000001,2.1261905488,63.47,-17.37,65.8039345328,133.83
2021-12-26 17:00:00,67.4655,3.447,67.553501014,2.1455,0.627,2.2352403115,65.32,2.8200000000000003,65.3808442894,133.53,69.0655,-16.053,70.9065730328,2.1455,0.627,2.2352403115,66.92,-16.68,68.9674473937,133.32
2021-12-26 17:30:00,68.8605,3.2255,68.9360015558,2.2405,0.4955,2.2946373352,66.62,2.73,66.6759124422,132.9,70.5005,-16.1945,72.3365905369,2.2405,0.4955,2.2946373352,68.26,-16.69,70.2707883832,132.69
2021-12-26 18:00:00,68.4835,3.35,68.565386838,2.2935,0.54,2.3562135408,66.19,2.81,66.2496203763,132.76,70.1035,-16.07,71.9218020648,2.2935,0.54,2.3562135408,67.81,-16.61,69.8146703781,132.55
2021-12-26 18:30:00,67.82,3.1225,67.8918434442,2.23,0.3325,2.254652135,65.59,2.79,65.6493122584,132.69,69.43,-16.0775,71.2671797271,2.23,0.3325,2.254652135,67.2,-16.41,69.1746203459,132.48
2021-12-26 19:00:00,66.3205,2.352,66.3621927324,2.3805,0.042,2.3808704816,63.94,2.31,63.9817137939,131.87,67.8905,-16.888,69.9594492135,2.3805,0.042,2.3808704816,65.51,-16.93,67.6622863935,131.66
2021-12-26 19:30:00,64.5975,1.933,64.6264148414,2.5175,0.073,2.5185581689000003,62.08,1.8599999999999999,62.1078577959,132.03,66.0975,-17.397,68.3486292127,2.5175,0.073,2.5185581689000003,63.58,-17.47,65.9364641151,131.82
2021-12-26 20:00:00,62.662,1.3035,62.6755562899,2.382,-0.0965,2.383953911,60.28,1.4,60.2962552734,132.35,64.122,-17.8465,66.5592100783,2.382,-0.0965,2.383953911,61.74,-17.75,64.2408756167,132.14
2021-12-26 20:30:00,61.1845,1.089,61.1941905842,2.4345,0.399,2.4669801884,58.75,0.6900000000000001,58.7540517752,131.6,62.6145,-18.091,65.1756081003,2.4345,0.399,2.4669801884,60.18,-18.49,62.9564333488,131.4
2021-12-26 21:00:00,59.202,0.7000000000000001,59.2061382291,2.172,0.38,2.2049907029,57.03,0.32,57.030897766,131.78,60.562,-18.59,63.3509585089,2.172,0.38,2.2049907029,58.39,-18.97,61.3942424011,131.57
2021-12-26 21:30:00,57.348,0.181,57.3482856326,2.338,0.451,2.3811016358,55.01,-0.27,55.0106626028,132.1,58.658,-19.139,61.7013961349,2.338,0.451,2.3811016358,56.32,-19.59,59.6297786345,131.9
2021-12-26 22:00:00,54.873,-0.41950000000000004,54.8746034997,2.243,0.2205,2.2538121594,52.63,-0.64,52.6338911729,132.1,56.113,-19.8095,59.5070168909,2.243,0.2205,2.2538121594,53.87,-20.03,57.4732790086,131.9
2021-12-26 22:30:00,52.604,-1.301,52.6200856803,2.2439999999999998,-0.061,2.2448289467,50.36,-1.24,50.375263771,132.32,53.784,-20.871,57.6915704154,2.2439999999999998,-0.061,2.2448289467,51.54,-20.81,55.5826204852,132.11
2021-12-26 23:00:00,50.327,-1.63,50.353389449,2.187,-0.02,2.1870914476,48.14,-1.6099999999999999,48.1669149936,132.96,51.447,-21.26,55.6666992824,2.187,-0.02,2.1870914476,49.26,-21.24,53.644060249,132.76
2021-12-26 23:30:00,47.6025,-1.816,47.6371269311,2.1925,0.054,2.1931648935,45.41,-1.87,45.4484873236,133.08,48.6325,-21.626,53.2240916527,2.1925,0.054,2.1931648935,46.44,-21.68,51.2513024225,132.87
2021-12-27 00:00:00,45.1525,-2.2305,45.2075589531,2.2525,0.029500000000000002,2.2526931660000002,42.9,-2.26,42.9594878927,133.77,46.1125,-22.1805,51.1696906039,2.2525,0.029500000000000002,2.2526931660000002,43.86,-22.21,49.1628284378,133.56
2021-12-27 00:30:00,44.212,-2.3585000000000003,44.2748626904,2.452,0.0015,2.4520004588,41.76,-2.36,41.8266326639,134.28,45.152,-21.9285,50.1952409721,2.452,0.0015,2.4520004588,42.7,-21.93,48.0022384895,134.06
2021-12-27 01:00:00,45.3735,-2.086,45.4214255418,2.8035,-0.266,2.816090952,42.57,-1.82,42.6088875706,132.99,46.3435,-21.486,51.0819751796,2.8035,-0.266,2.816090952,43.54,-21.22,48.4357306128,132.78
2021-12-27 01:30:00,44.7735,-2.056,44.8206809213,2.7035,0.194,2.7104516690000002,42.07,-2.25,42.1301246141,132.41,45.7335,-21.516,50.5419754091,2.7035,0.194,2.7104516690000002,43.03,-21.71,48.196524771,132.2
2021-12-27 02:00:00,43.2975,-2.067,43.3468106699,2.7775,0.213,2.785655264,40.52,-2.2800000000000002,40.5840954069,132.6,44.1975,-21.627,49.2051433821,2.7775,0.213,2.785655264,41.42,-21.84,46.8252282429,132.39
2021-12-27 02:30:00,42.2935,-2.142,42.3477072136,2.8435,0.268,2.8561015826,39.45,-2.41,39.5235448815,132.95,43.1635,-21.742,48.3301385913,2.8435,0.268,2.8561015826,40.32,-22.01,45.936287399,132.73
2021-12-27 03:00:00,41.234,-2.332,41.2998907989,3.064,0.218,3.0717454322,38.17,-2.55,38.2550833224,133.13,42.074,-21.982,47.4703044018,3.064,0.218,3.0717454322,39.01,-22.2,44.8845196031,132.92
2021-12-27 03:30:00,40.1805,-2.385,40.2512211647,3.1705,0.145,3.1738139911,37.01,-2.5300000000000002,37.0963744859,133.31,40.9805,-22.075,46.5479001164,3.1705,0.145,3.1738139911,37.81,-22.22,43.8557236857,133.09
2021-12-27 04:00:00,39.0505,-2.6015,39.1370585571,3.0305,-0.021500000000000002,3.0305762653,36.02,-2.58,36.1122804597,133.31,39.8405,-22.3215,45.6674370038,3.0305,-0.021500000000000002,3.0305762653,36.81,-22.3,43.0379611506,133.09
2021-12-27 04:30:00,38.673,-2.748,38.7705098367,3.333,0.032,3.3331536118000002,35.34,-2.7800000000000002,35.4491748846,133.63,39.423,-22.488,45.3859347486,3.333,0.032,3.3331536118000002,36.09,-22.52,42.539846027,133.42
2021-12-27 05:00:00,38.326,-2.7075,38.4215152258,3.346,-0.0975,3.347420238,34.98,-2.61,35.0772362081,133.63,39.076,-22.4275,45.0547059945,3.346,-0.0975,3.347420238,35.73,-22.33,42.1338557457,133.42
2021-12-27 05:30:00,38.668,-2.621,38.7567267065,3.428,-0.07100000000000001,3.4287351895000002,35.24,-2.55,35.3321397597,133.47,39.428,-22.321,45.3077722361,3.428,-0.07100000000000001,3.4287351895000002,36.0,-22.25,42.3209463505,133.26
2021-12-27 06:00:00,39.279,-2.4345,39.354372454,3.709,-0.1345,3.7114378952,35.57,-2.3,35.6442828515,133.47,40.039,-22.0745,45.7209478385,3.709,-0.1345,3.7114378952,36.33,-21.94,42.4409295374,133.26
2021-12-27 06:30:00,40.9585,-1.9675,41.0057286059,3.7085,-0.1875,3.7132369302,37.25,-1.78,37.2925046088,133.19,41.7885,-21.4775,46.9846968544,3.7085,-0.1875,3.7132369302,38.08,-21.29,43.6274053778,132.98
2021-12-27 07:00:00,42.518,-1.462,42.5431283288,3.768,-0.092,3.7691229749,38.75,-1.37,38.7742105013,132.69,43.378,-21.022,48.2034787956,3.768,-0.092,3.7691229749,39.61,-20.93,44.7997433028,132.48
2021-12-27 07:30:00,44.8805,-1.2665,44.8983663678,4.3805,-0.3165,4.3919189997,40.5,-0.9500000000000001,40.5111404431,132.92,45.7905,-20.8765,50.3249256582,4.3805,-0.3165,4.3919189997,41.41,-20.56,46.2331234074,132.71
2021-12-27 08:00:00,46.0875,-1.222,46.1036976852,4.9575,-0.482,4.980876454,41.13,-0.74,41.1366564028,133.1,47.0175,-20.882,51.4461196812,4.9575,-0.482,4.980876454,42.06,-20.4,46.7461613397,132.89
2021-12-27 08:30:00,47.8235,-0.681,47.828348427,4.9935,-0.671,5.0383810148,42.83,-0.01,42.8300011674,133.33,48.8035,-20.301,52.8574707421,4.9935,-0.671,5.0383810148,43.81,-19.63,48.0068016014,133.12
2021-12-27 09:00:00,50.667,-0.051000000000000004,50.6670256676,5.147,-0.781,5.2059168261,45.52,0.73,45.5258530947,133.26,51.717,-19.581,55.2997617536,5.147,-0.781,5.2059168261,46.57,-18.8,50.22155812,133.05
2021-12-27 09:30:00,55.4155,0.8405,55.4218736646,5.5255,-0.5795,5.5558051172,49.89,1.42,49.9102043674,132.39,56.6055,-18.4395,59.5331654668,5.5255,-0.5795,5.5558051172,51.08,-17.86,54.1123460959,132.18
2021-12-27 10:00:00,59.015,1.9985,59.0488291776,5.615,-0.6415000000000001,5.6515260992,53.4,2.64,53.4652186005,132.39,60.285,-17.1615,62.6801268924,5.615,-0.6415000000000001,5.6515260992,54.67,-16.52,57.1114638229,132.18
2021-12-27 10:30:00,61.2765,2.629,61.3328712295,5.6465,-0.8310000000000001,5.7073218982,55.63,3.46,55.7374963557,131.88,62.6265,-16.661,64.8048410479,5.6465,-0.8310000000000001,5.7073218982,56.98,-15.83,59.1380528932,131.67
2021-12-27 11:00:00,62.572,3.094,62.6484478658,5.832,-1.026,5.9215622939,56.74,4.12,56.8893838954,132.48,63.942,-16.176,65.9563669406,5.832,-1.026,5.9215622939,58.11,-15.15,60.0524320906,132.27
2021-12-27 11:30:00,63.6075,3.4965,63.7035286974,5.8275,-1.0135,5.9149757819,57.78,4.51,57.9557460482,132.42,64.9975,-15.6035,66.8441786433,5.8275,-1.0135,5.9149757819,59.17,-14.59,60.9422431487,132.21
2021-12-27 12:00:00,64.0185,3.6575,64.1228948855,5.7385,-1.2625,5.8757372729,58.28,4.92,58.4873046054,131.89,65.4285,-15.4525,67.2284788501,5.7385,-1.2625,5.8757372729,59.69,-14.19,61.3535019375,131.68
2021-12-27 12:30:00,66.2155,4.111,66.3429933094,4.4855,-0.849,4.5651408795,61.73,4.96,61.9289471895,131.79,67.7255,-14.939,69.3535656708,4.4855,-0.849,4.5651408795,63.24,-14.09,64.7906297237,131.58
2021-12-27 13:00:00,67.1785,4.1225,67.3048725465,4.2385,-0.6075,4.2818148605,62.94,4.73,63.1174817305,131.79,68.7185,-14.9775,70.3317691268,4.2385,-0.6075,4.2818148605,64.48,-14.37,66.0618445095,131.58
2021-12-27 13:30:00,65.7225,3.8305,65.8340317503,4.5225,-0.8295,4.5979426377,61.2,4.66,61.3771586178,132.09,67.2225,-15.3395,68.9504515322,4.5225,-0.8295,4.5979426377,62.7,-14.51,64.3570516727,131.88
2021-12-27 14:00:00,65.733,3.7439999999999998,65.8395384628,4.243,-0.546,4.2779860916,61.49,4.29,61.639469498,132.09,67.223,-15.556000000000001,68.9994265556,4.243,-0.546,4.2779860916,62.98,-15.01,64.7439611084,131.88
2021-12-27 14:30:00,65.44,3.6734999999999998,65.5430255805,3.62,-0.41650000000000004,3.6438814813000002,61.82,4.09,61.9551491,132.63,66.95,-15.6065,68.7449295748,3.62,-0.41650000000000004,3.6438814813000002,63.33,-15.19,65.126223597,132.43
2021-12-27 15:00:00,65.1525,3.2575,65.2338835461,3.1825,-0.28250000000000003,3.1950136932,61.97,3.54,62.0710278632,132.53,66.6625,-16.1025,68.5797303327,3.1825,-0.28250000000000003,3.1950136932,63.48,-15.82,65.4215774802,132.32
2021-12-27 15:30:00,65.4075,3.3365,65.4925437626,2.6575,-0.0335,2.6577111393,62.75,3.37,62.8404280698,132.69,66.9275,-16.0135,68.81658549,2.6575,-0.0335,2.6577111393,64.27,-15.98,66.2268321755,132.48
2021-12-27 16:00:00,66.6885,3.661,66.7889134007,3.2585,-0.039,3.2587333812,63.43,3.7,63.5378225941,132.69,68.2485,-15.609,70.0107037049,3.2585,-0.039,3.2587333812,64.99,-15.57,66.8290730147,132.48
2021-12-27 16:30:00,68.9535,4.3235,69.0889123847,3.4935,-0.026500000000000003,3.4936005066,65.46,4.35,65.6043756163,132.4,70.5835,-14.8065,72.1197817142,3.4935,-0.026500000000000003,3.4936005066,67.09,-14.78,68.6987372519,132.19
2021-12-27 17:00:00,72.821,4.955,72.9893832417,2.981,-0.015,2.9810377388,69.84,4.97,70.0166158851,131.92,74.551,-14.015,75.8569167973,2.981,-0.015,2.9810377388,71.57,-14.0,72.9264348505,131.71
2021-12-27 17:30:00,74.967,5.2495,75.1505711173,2.707,0.0995,2.7088280215,72.26,5.15,72.4432888541,131.49,76.777,-13.7005,77.9898161894,2.707,0.0995,2.7088280215,74.07,-13.8,75.3445744563,131.29
2021-12-27 18:00:00,75.073,5.167,75.250602775,2.823,0.157,2.8273623751,72.25,5.01,72.4234948066,131.44,76.873,-13.763,78.0953154677,2.823,0.157,2.8273623751,74.05,-13.92,75.3469899863,131.23
2021-12-27 18:30:00,74.3815,5.037,74.5518538418,2.7215,0.457,2.7596034588,71.66,4.58,71.8062114305,131.36,76.1615,-14.003,77.4380919913,2.7215,0.457,2.7596034588,73.44,-14.46,74.8500180361,131.16
2021-12-27 19:00:00,71.8965,4.34,72.0273719655,2.5865,0.36,2.6114329877999998,69.31,3.98,69.424178065,131.71,73.6065,-14.74,75.0678655768,2.5865,0.36,2.6114329877999998,71.02,-15.1,72.6075092535,131.5
2021-12-27 19:30:00,69.422,3.8855,69.5306493156,2.322,0.4455,2.3643507037,67.1,3.44,67.1881209739,131.85,71.082,-15.3145,72.7130293293,2.322,0.4455,2.3643507037,68.76,-15.76,70.5430024878,131.64
2021-12-27 20:00:00,67.1545,2.976,67.2204094472,2.3145,0.256,2.3286146632999998,64.84,2.7199999999999998,64.897026126,132.02,68.7345,-16.304,70.6417150574,2.3145,0.256,2.3286146632999998,66.42,-16.56,68.4532687313,131.8
2021-12-27 20:30:00,64.714,2.205,64.7515545837,2.484,0.455,2.5253278995,62.23,1.75,62.2546014364,132.46,66.214,-17.225,68.4177931608,2.484,0.455,2.5253278995,63.73,-17.68,66.1369435339,132.25
2021-12-27 21:00:00,62.1365,1.58,62.1565847859,2.4165,0.56,2.4805387016,59.72,1.02,59.7287100145,132.87,63.5865,-17.79,66.0282294345,2.4165,0.56,2.4805387016,61.17,-18.35,63.8630675743,132.66
2021-12-27 21:30:00,59.478,0.8035,59.4834270722,2.248,0.7235,2.3615580133,57.23,0.08,57.2300559147,132.52,60.838,-18.6865,63.643126308,2.248,0.7235,2.3615580133,58.59,-19.41,61.7214403591,132.31
2021-12-27 22:00:00,56.961,0.34800000000000003,56.9620630332,2.321,0.6880000000000001,2.4208232071,54.64,-0.34,54.6410578228,132.86,58.261,-19.162,61.3312837384,2.321,0.6880000000000001,2.4208232071,55.94,-19.85,59.3574435096,132.64
2021-12-27 22:30:00,54.678,0.0285,54.6780074276,2.138,0.7285,2.2587067649,52.54,-0.7000000000000001,52.5446629069,132.73,55.928,-19.5915,59.2601725972,2.138,0.7285,2.2587067649,53.79,-20.32,57.5001434781,132.52
2021-12-27 23:00:00,51.111,-0.541,51.1138631097,2.081,0.729,2.2049947846,49.03,-1.27,49.046445335,133.15,52.241,-20.541,56.1342565819,2.081,0.729,2.2049947846,50.16,-21.27,54.4833781992,132.94
2021-12-27 23:30:00,47.663,-0.937,47.6722092838,2.193,0.793,2.3319729844,45.47,-1.73,45.5028988088,134.42,48.693,-20.917,52.9955577195,2.193,0.793,2.3319729844,46.5,-21.71,51.3183602622,134.21
2021-12-28 00:00:00,45.426,-1.439,45.4487865295,2.336,0.781,2.4630990642,43.09,-2.22,43.1471493844,134.42,46.396,-21.449,51.1140725926,2.336,0.781,2.4630990642,44.06,-22.23,49.350344477,134.21
2021-12-28 00:30:00,42.25,-1.3635,42.2719958394,0.0,0.6265000000000001,0.6265000000000001,42.25,-1.99,42.2968391254,134.58,43.2,-21.2735,48.1539385954,0.0,0.6265000000000001,0.6265000000000001,43.2,-21.9,48.4339756782,134.37
2021-12-28 01:00:00,42.82,-1.1765,42.8361594013,0.0,0.6135,0.6135,42.82,-1.79,42.8573972611,134.15,43.78,-20.9665,48.5415545924,0.0,0.6135,0.6135,43.78,-21.58,48.8096793679,133.94
2021-12-28 01:30:00,42.18,-1.1375,42.1953351243,0.0,0.6025,0.6025,42.18,-1.74,42.2158737917,133.8,43.14,-21.0175,47.9874452982,0.0,0.6025,0.6025,43.14,-21.62,48.254367678,133.59
2021-12-28 02:00:00,41.18,-1.309,41.2007995189,0.0,0.601,0.601,41.18,-1.9100000000000001,41.2242707637,134.08,42.1,-21.389,47.2218098023,0.0,0.601,0.601,42.1,-21.99,47.4970535928,133.86
2021-12-28 02:30:00,39.57,-1.4375,39.5961021598,0.0,0.49250000000000005,0.49250000000000005,39.57,-1.9300000000000002,39.6170392634,134.72,40.44,-21.4075,45.7566897431,0.0,0.49250000000000005,0.49250000000000005,40.44,-21.9,45.9891682899,134.51
2021-12-28 03:00:00,38.417,-1.7315,38.4560005883,0.007,0.4485,0.4485546232,38.41,-2.18,38.471814358,134.31,39.257,-21.7715,44.8899795194,0.007,0.4485,0.4485546232,39.25,-22.22,45.1031140832,134.09
2021-12-28 03:30:00,36.0725,-1.8130000000000002,36.1180318574,0.0025,0.447,0.447006991,36.07,-2.26,36.1407318686,134.63,36.8325,-21.963,42.883638199800004,0.0025,0.447,0.447006991,36.83,-22.41,43.1121444607,134.41
2021-12-28 04:00:00,34.262,-2.3045,34.3394141512,0.07200000000000001,-0.1945,0.2073987705,34.19,-2.11,34.2550463436,134.93,34.992,-22.4145,41.5553832163,0.07200000000000001,-0.1945,0.2073987705,34.92,-22.22,41.3900326166,134.71
2021-12-28 04:30:00,32.7325,-2.363,32.8176831183,0.2625,-0.353,0.4399036826,32.47,-2.01,32.5321533256,134.88,33.4025,-22.163,40.0864762139,0.2625,-0.353,0.4399036826,33.14,-21.81,39.6728584803,134.67
2021-12-28 05:00:00,30.35,-2.5135,30.4539025783,0.32,-0.4535,0.5550335575,30.03,-2.06,30.1005730842,133.76,30.95,-22.4635,38.2427945141,0.32,-0.4535,0.5550335575,30.63,-22.01,37.7178604908,133.55
2021-12-28 05:30:00,29.0665,-2.5484999999999998,29.1780101189,0.4965,-0.7185,0.8733581739,28.57,-1.83,28.6285486883,134.33,29.6265,-22.4185,37.1526398053,0.4965,-0.7185,0.8733581739,29.13,-21.7,36.3241916634,134.12
2021-12-28 06:00:00,27.7245,-2.4295,27.8307450583,0.8345,-1.7495,1.9383344655,26.89,-0.68,26.8985966177,134.09,28.2545,-22.1895,35.9261837731,0.8345,-1.7495,1.9383344655,27.42,-20.44,34.2001461985,133.88
2021-12-28 06:30:00,29.4185,-1.674,29.4660892935,1.0885,-2.2439999999999998,2.494066609,28.33,0.5700000000000001,28.3357336238,133.94,29.9885,-21.364,36.8202475311,1.0885,-2.2439999999999998,2.494066609,28.9,-19.12,34.6523361406,133.73
2021-12-28 07:00:00,31.383,-1.2405,31.40750753,1.063,-2.2005,2.4438022117,30.32,0.96,30.3351940821,133.74,32.003,-20.9905,38.2726155266,1.063,-2.2005,2.4438022117,30.94,-18.79,36.1987251157,133.53
2021-12-28 07:30:00,33.8045,-0.8505,33.8151973305,1.0745,-1.8905,2.1745207518,32.73,1.04,32.746518899,133.98,34.4945,-20.5405,40.1470132202,1.0745,-1.8905,2.1745207518,33.42,-18.65,38.2716461627,133.77
2021-12-28 08:00:00,35.4655,-0.648,35.4714194,1.0855,-1.858,2.1518536776,34.38,1.21,34.4012863132,133.68,36.1955,-20.238,41.4691555768,1.0855,-1.858,2.1518536776,35.11,-18.38,39.6299949533,133.46
2021-12-28 08:30:00,37.634,-0.07050000000000001,37.634066034,1.084,-2.2105,2.4619842098999998,36.55,2.14,36.6125948275,133.4,38.434,-19.4905,43.0935255723,1.084,-2.2105,2.4619842098999998,37.35,-17.28,41.1536255997,133.19
2021-12-28 09:00:00,40.8335,0.35050000000000003,40.8350042549,1.0835,-2.1995,2.4518916167,39.75,2.55,39.8317084745,132.83,41.7335,-19.1895,45.9338865382,1.0835,-2.1995,2.4518916167,40.65,-16.99,44.0577189605,132.62
2021-12-28 09:30:00,44.0935,1.228,44.1105965302,0.9435,-2.012,2.2222367673,43.15,3.24,43.2714698156,133.31,45.0835,-18.182,48.6117999692,0.9435,-2.012,2.2222367673,44.14,-16.17,47.008600277,133.1
2021-12-28 10:00:00,46.413,1.9435,46.4536732805,1.053,-1.8665,2.1430425217,45.36,3.81,45.5197286899,132.84,47.453,-17.4265,50.5516578487,1.053,-1.8665,2.1430425217,46.4,-15.56,48.9394891677,132.63
2021-12-28 10:30:00,47.9675,2.691,48.042923904,0.9275,-1.409,1.6868720313,47.04,4.1,47.2183396574,132.32,49.0675,-16.529,51.7767070916,0.9275,-1.409,1.6868720313,48.14,-15.12,50.4586365254,132.11
2021-12-28 11:00:00,47.6595,3.238,47.7693686817,0.7195,-0.9420000000000001,1.1853456247,46.94,4.18,47.1257466784,132.32,48.7395,-15.962,51.2866873979,0.7195,-0.9420000000000001,1.1853456247,48.02,-15.02,50.3142206538,132.11
2021-12-28 11:30:00,46.825,3.8165,46.9802756191,0.335,-0.6035,0.6902443408000001,46.49,4.42,46.6996413262,132.29,47.905,-15.3235,50.2961099614,0.335,-0.6035,0.6902443408000001,47.57,-14.72,49.7954144475,132.08
2021-12-28 12:00:00,47.4965,4.0495,47.668815409,0.42650000000000005,-0.9005000000000001,0.9963947511000001,47.07,4.95,47.3295615868,132.18,48.5965,-15.0805,50.8826226968,0.42650000000000005,-0.9005000000000001,0.9963947511000001,48.17,-14.18,50.2137560834,131.97
2021-12-28 12:30:00,51.4945,3.8605,51.6390064825,0.6745,-0.9295,1.1484426411,50.82,4.79,51.0452397389,132.07,52.7045,-15.2495,54.8663063318,0.6745,-0.9295,1.1484426411,52.03,-14.32,53.9646486137,131.86
2021-12-28 13:00:00,55.699,3.7875,55.827625395,0.34900000000000003,-0.9725,1.0332266208,55.35,4.76,55.5542986636,131.98,57.029,-15.3425,59.0567451461,0.34900000000000003,-0.9725,1.0332266208,56.68,-14.37,58.4732357579,131.77
2021-12-28 13:30:00,56.502,3.589,56.6158716704,0.162,-1.001,1.0140241614,56.34,4.59,56.5266636199,132.01,57.852,-15.641,59.9290812961,0.162,-1.001,1.0140241614,57.69,-14.64,59.5186164154,131.81
2021-12-28 14:00:00,56.7675,3.529,56.8770858716,0.0775,-0.601,0.6059762784,56.69,4.13,56.8402410269,132.46,58.1175,-15.781,60.2219541965,0.0775,-0.601,0.6059762784,58.04,-15.18,59.992282837,132.25
2021-12-28 14:30:00,55.425,3.0335,55.5079521082,0.455,-0.7565000000000001,0.8827894709,54.97,3.79,55.1004990903,132.44,56.735,-16.2165,59.0070766709,0.455,-0.7565000000000001,0.8827894709,56.28,-15.46,58.3648010362,132.24
2021-12-28 15:00:00,56.1525,3.012,56.2332232781,0.5625,-0.728,0.9199947011,55.59,3.74,55.7156683528,132.44,57.4825,-16.288,59.7456002585,0.5625,-0.728,0.9199947011,56.92,-15.56,59.0084739677,132.24
2021-12-28 15:30:00,57.678,3.0695,57.75961837,0.9580000000000001,-0.7405,1.2108279192,56.72,3.81,56.8478187796,132.5,59.038,-16.1005,61.1940482747,0.9580000000000001,-0.7405,1.2108279192,58.08,-15.36,60.0767509108,132.3
2021-12-28 16:00:00,60.084,3.022,60.1599496343,1.874,-0.9580000000000001,2.1046709957,58.21,3.98,58.3459038836,132.11,61.484,-16.098,63.5564934527,1.874,-0.9580000000000001,2.1046709957,59.61,-15.14,61.5026153915,131.9
2021-12-28 16:30:00,64.5005,3.726,64.6080302768,1.5405,-0.8140000000000001,1.7423364342,62.96,4.54,63.1234758232,131.55,66.0605,-15.274000000000001,67.8032796865,1.5405,-0.8140000000000001,1.7423364342,64.52,-14.46,66.1205111898,131.34
2021-12-28 17:00:00,69.5215,4.605,69.6738472258,1.0615,-0.585,1.212026093,68.46,5.19,68.6564468932,131.55,71.2215,-14.295,72.6419237579,1.0615,-0.585,1.212026093,70.16,-13.71,71.4869897254,131.34
2021-12-28 17:30:00,72.2825,5.3155,72.4776817131,0.4025,-0.4345,0.5922807611,71.88,5.75,72.1096172504,130.92,74.0725,-13.5045,75.2934710084,0.4025,-0.4345,0.5922807611,73.67,-13.07,74.820410317,130.72
2021-12-28 18:00:00,72.6655,5.2805,72.8571106379,0.4555,-0.4295,0.626059502,72.21,5.71,72.435407088,130.92,74.4655,-13.5495,75.6881737162,0.4555,-0.4295,0.626059502,74.01,-13.12,75.1639175403,130.72
2021-12-28 18:30:00,71.7465,4.975,71.9187797953,0.42650000000000005,-0.365,0.5613619599,71.32,5.34,71.519633668,131.11,73.4965,-13.955,74.8096085891,0.42650000000000005,-0.365,0.5613619599,73.07,-13.59,74.3230314236,130.9
2021-12-28 19:00:00,70.0585,4.1565,70.1816921604,0.7385,-0.49350000000000005,0.8882142197,69.32,4.65,69.4757864295,131.36,71.7685,-14.8435,73.2874278748,0.7385,-0.49350000000000005,0.8882142197,71.03,-14.35,72.4650495066,131.15
2021-12-28 19:30:00,68.5855,3.656,68.6828737478,0.7655000000000001,-0.5640000000000001,0.9508345019000001,67.82,4.22,67.9511648171,131.52,70.2555,-15.474,71.9394186538,0.7655000000000001,-0.5640000000000001,0.9508345019000001,69.49,-14.91,71.071570969,131.31
2021-12-28 20:00:00,66.3145,3.1465,66.3891058269,0.3045,-0.3635,0.4741861449,66.01,3.51,66.1032540803,131.98,67.9345,-16.0335,69.8009270175,0.3045,-0.3635,0.4741861449,67.63,-15.67,69.4216522419,131.77
2021-12-28 20:30:00,63.7415,2.322,63.783779335,0.0815,-0.318,0.3282777026,63.66,2.64,63.7147172951,132.17,65.2915,-16.918,67.4477478961,0.0815,-0.318,0.3282777026,65.21,-16.6,67.2897027784,131.96
2021-12-28 21:00:00,60.6065,1.4505,60.6238549789,0.0165,-0.1495,0.1504077791,60.59,1.6,60.6111219167,132.17,62.0665,-17.7095,64.5436039627,0.0165,-0.1495,0.1504077791,62.05,-17.56,64.4868676554,131.96
2021-12-28 21:30:00,58.6105,0.869,58.6169418449,0.060500000000000005,-0.341,0.3463253528,58.55,1.21,58.5625016542,131.84,60.0205,-18.431,62.7866401494,0.060500000000000005,-0.341,0.3463253528,59.96,-18.09,62.6294635136,131.63
2021-12-28 22:00:00,55.6715,-0.133,55.6716588692,0.1515,-0.403,0.4305360031,55.52,0.27,55.5206565163,132.3,56.9815,-19.603,60.2591814685,0.1515,-0.403,0.4305360031,56.83,-19.2,59.9857391386,132.09
2021-12-28 22:30:00,53.0425,-0.605,53.0459501871,0.10250000000000001,-0.315,0.3312570754,52.94,-0.29,52.9407942895,133.2,54.2925,-20.215,57.9337706459,0.10250000000000001,-0.315,0.3312570754,54.19,-19.9,57.728382101,132.99
2021-12-28 23:00:00,49.3155,-1.0215,49.3260783207,0.17550000000000002,-0.42150000000000004,0.4565769377,49.14,-0.6000000000000001,49.1436628671,133.2,50.4555,-20.6715,54.5258506811,0.17550000000000002,-0.42150000000000004,0.4565769377,50.28,-20.25,54.2046206517,132.99
2021-12-28 23:30:00,45.9315,-1.325,45.9506073654,0.3415,-0.305,0.4578725259,45.59,-1.02,45.6014089695,133.28,46.9515,-21.295,51.555022813,0.3415,-0.305,0.4578725259,46.61,-20.99,51.1182178876,133.07
2021-12-29 00:00:00,43.3395,-1.9335,43.3826080648,0.4395,-0.3035,0.5341090713000001,42.9,-1.63,42.9309550325,134.37,44.2995,-21.8735,49.4054217926,0.4395,-0.3035,0.5341090713000001,43.86,-21.57,48.8770344845,134.17
2021-12-29 00:30:00,44.489,-1.8325,44.5267243041,2.949,-0.3925,2.9750054202,41.54,-1.44,41.5649515818,133.87,45.429,-21.6725,50.3337987564,2.949,-0.3925,2.9750054202,42.48,-21.28,47.5119858562,133.66
2021-12-29 01:00:00,45.721,-1.5145,45.7460768946,3.151,-0.41450000000000004,3.1781458824,42.57,-1.1,42.5842095148,133.87,46.691,-21.1545,51.2597537182,3.151,-0.41450000000000004,3.1781458824,43.54,-20.74,48.2273698225,133.66
2021-12-29 01:30:00,45.05,-1.5095,45.0752824755,2.7199999999999998,-0.2995,2.7364393379000003,42.33,-1.21,42.3472903502,133.24,46.0,-21.1395,50.6248798542,2.7199999999999998,-0.2995,2.7364393379000003,43.28,-20.84,48.0360697809,133.03
2021-12-29 02:00:00,43.8445,-1.5585,43.8721905368,2.9845,-0.11850000000000001,2.9868516033,40.86,-1.44,40.8853665753,133.24,44.7645,-21.2985,49.5730426996,2.9845,-0.11850000000000001,2.9868516033,41.78,-21.18,46.8418701591,133.03
2021-12-29 02:30:00,42.784,-1.7155,42.8183791876,3.154,-0.34550000000000003,3.172867197,39.63,-1.37,39.653673222,133.54,43.654,-21.4655,48.6460625976,3.154,-0.34550000000000003,3.172867197,40.5,-21.12,45.676081268,133.33
2021-12-29 03:00:00,41.336,-1.971,41.3829643332,3.026,-0.391,3.0511566659,38.31,-1.58,38.3425677283,133.71,42.176,-21.801,47.4773480409,3.026,-0.391,3.0511566659,39.15,-21.41,44.6218623547,133.5
2021-12-29 03:30:00,40.186,-2.3245,40.2531724992,2.996,-0.4045,3.0231831321,37.19,-1.92,37.2395287296,133.95,40.996,-22.2445,46.6421461368,2.996,-0.4045,3.0231831321,38.0,-21.84,43.8290497273,133.73
2021-12-29 04:00:00,39.313,-2.5015,39.3925052675,2.843,-0.29150000000000004,2.8579050457,36.47,-2.21,36.5368991569,134.16,40.103,-22.4615,45.9648734497,2.843,-0.29150000000000004,2.8579050457,37.26,-22.17,43.3568506698,133.95
2021-12-29 04:30:00,38.9755,-2.485,39.0546389722,2.9755000000000003,-0.385,3.0003041929,36.0,-2.1,36.0611979834,134.28,39.7555,-22.455,45.6588086271,2.9755000000000003,-0.385,3.0003041929,36.78,-22.07,42.8935111643,134.06
2021-12-29 05:00:00,38.3815,-2.5225,38.464302262,3.0615,-0.29250000000000004,3.0754411879,35.32,-2.23,35.3903277747,134.36,39.1415,-22.4925,45.1438764231,3.0615,-0.29250000000000004,3.0754411879,36.08,-22.2,42.3627949975,134.15
2021-12-29 05:30:00,38.8885,-2.289,38.955807696,3.0585,-0.329,3.076144218,35.83,-1.96,35.8835686631,134.23,39.658500000000004,-22.229,45.4634475513,3.0585,-0.329,3.076144218,36.6,-21.9,42.651729156,134.01
2021-12-29 06:00:00,40.2905,-2.142,40.3473983579,2.8005,-0.362,2.8237996122,37.49,-1.78,37.5322328139,134.23,41.1205,-22.042,46.6556029245,2.8005,-0.362,2.8237996122,38.32,-21.68,44.0277730529,134.01
2021-12-29 06:30:00,43.835,-1.2265,43.8521553319,3.015,-0.35650000000000004,3.0360034997,40.82,-0.87,40.829270138,134.17,44.755,-21.0565,49.4609564935,3.015,-0.35650000000000004,3.0360034997,41.74,-20.7,46.5909604966,133.95
2021-12-29 07:00:00,46.11,-0.577,46.1136100192,3.5300000000000002,-0.597,3.5801269531,42.58,0.02,42.580004697,133.9,47.07,-20.597,51.3791914008,3.5300000000000002,-0.597,3.5801269531,43.54,-20.0,47.9137934211,133.69
2021-12-29 07:30:00,47.908500000000004,-0.35100000000000003,47.9097857775,4.5185,-0.891,4.6055100966,43.39,0.54,43.3933600911,132.72,48.8985,-19.801,52.7555011658,4.5185,-0.891,4.6055100966,44.38,-18.91,48.2407763205,132.5
2021-12-29 08:00:00,49.6135,-0.077,49.6135597518,5.5935,-1.2770000000000001,5.7374185179,44.02,1.2,44.0363531642,132.72,50.6335,-19.477,54.2503903327,5.5935,-1.2770000000000001,5.7374185179,45.04,-18.2,48.578200872400004,132.5
2021-12-29 08:30:00,51.4985,0.7505000000000001,51.503968318,7.2385,-2.2495,7.5799823549,44.26,3.0,44.3615554281,132.56,52.5185,-18.4395,55.6615486894,7.2385,-2.2495,7.5799823549,45.28,-16.19,48.0873632049,132.34
2021-12-29 09:00:00,53.4095,1.4555,53.4293287484,9.0395,-3.3345000000000002,9.6349079134,44.37,4.79,44.627805234,131.93,54.4295,-17.6245,57.2118298125,9.0395,-3.3345000000000002,9.6349079134,45.39,-14.29,47.5863026511,131.72
2021-12-29 09:30:00,56.2185,2.0315,56.2551929559,10.1385,-3.3885,10.6897668122,46.08,5.42,46.3976594237,131.73,57.2985,-17.0185,59.772463932,10.1385,-3.3885,10.6897668122,47.16,-13.63,49.0901466692,131.51
2021-12-29 10:00:00,57.226,2.325,57.273211024,10.686,-3.645,11.2905545037,46.54,5.97,46.9213437574,131.73,58.296,-16.655,60.6284804444,10.686,-3.645,11.2905545037,47.61,-13.01,49.355569088,131.51
2021-12-29 10:30:00,58.128,-2.732,58.1921662082,11.038,-3.932,11.7174258265,47.09,1.2,47.105287389,131.53,58.828,-11.422,59.9265856528,11.038,-3.932,11.7174258265,47.79,-7.49,48.3733831771,131.32
2021-12-29 11:00:00,59.0955,-6.7545,59.4802605114,11.2955,-3.9745,11.9743463496,47.8,-2.7800000000000002,47.880772759,131.46,59.4655,-6.7545,59.847881838,11.2955,-3.9745,11.9743463496,48.17,-2.7800000000000002,48.2501533676,131.25
2021-12-29 11:30:00,59.685,-6.823,60.0737259873,11.435,-3.893,12.0795146426,48.25,-2.93,48.3388808311,131.71,60.065,-6.813,60.4501546235,11.435,-3.893,12.0795146426,48.63,-2.92,48.7175871734,131.5
2021-12-29 12:00:00,60.027,-6.7765,60.4082914942,11.427,-3.8865,12.0698471925,48.6,-2.89,48.6858511274,132.06,60.407,-6.7765,60.7859079166,11.427,-3.8865,12.0698471925,48.98,-2.89,49.0651862322,131.86
2021-12-29 12:30:00,60.206,-6.6335,60.5703372803,11.836,-3.9435000000000002,12.4756598322,48.37,-2.69,48.4447417167,132.15,60.566,-6.6335,60.9281845967,11.836,-3.9435000000000002,12.4756598322,48.73,-2.69,48.8041903939,131.86
2021-12-29 13:00:00,59.966,-6.7635000000000005,60.3462185083,12.386,-3.9535,13.0016598267,47.58,-2.81,47.6629048632,132.15,60.326,-6.7535,60.7028503305,12.386,-3.9535,13.0016598267,47.94,-2.8,48.0216992619,131.94
2021-12-29 13:30:00,59.8925,-7.2615,60.3310942922,13.8725,-4.1215,14.4718008036,46.02,-3.14,46.1269986017,132.53,60.2425,-7.2515,60.6773685858,13.8725,-4.1215,14.4718008036,46.37,-3.13,46.4755182865,132.32
2021-12-29 14:00:00,58.347,-7.384,58.8123785015,14.387,-4.474,15.0666003133,43.96,-2.91,44.0562106859,133.78,58.677,-7.374,59.1385340113,14.387,-4.474,15.0666003133,44.29,-2.9,44.3848408806,133.57
2021-12-29 14:30:00,57.508,-7.5315,57.9990823742,15.128,-4.9115,15.9053203756,42.38,-2.62,42.4609090812,133.78,57.848,-7.5215,58.3349300698,15.128,-4.9115,15.9053203756,42.72,-2.61,42.7996553724,133.57
2021-12-29 15:00:00,59.3875,-7.743,59.890142805400004,13.6775,-3.533,14.1264325026,45.71,-4.21,45.9034661001,132.64,59.7375,-7.753,60.2385085743,13.6775,-3.533,14.1264325026,46.06,-4.22,46.2529134218,132.44
2021-12-29 15:30:00,61.364,-7.5809999999999995,61.8305107289,9.994,-2.041,10.2002802412,51.37,-5.54,51.6678671904,132.87,61.774,-7.591,62.2386564524,9.994,-2.041,10.2002802412,51.78,-5.55,52.0765868697,132.67
2021-12-29 16:00:00,62.907,-6.8625,63.2802066625,8.047,-1.6525,8.2149233259,54.86,-5.21,55.1068389585,134.9,63.337,-6.8625,63.7076877249,8.047,-1.6525,8.2149233259,55.29,-5.21,55.5349277482,134.69
2021-12-29 16:30:00,65.6875,-5.7940000000000005,65.9425362892,8.8575,-2.504,9.2046359108,56.83,-3.29,56.9251526129,134.03,66.1275,-5.784,66.3799737289,8.8575,-2.504,9.2046359108,57.27,-3.2800000000000002,57.3638501149,133.82
2021-12-29 17:00:00,71.838,-4.682,71.9904116393,10.228,-2.9619999999999997,10.6482593883,61.61,-1.72,61.6340044131,133.98,72.328,-4.662,72.4780920555,10.228,-2.9619999999999997,10.6482593883,62.1,-1.7000000000000002,62.1232645633,133.78
2021-12-29 17:30:00,74.343,-4.3025,74.4673965924,11.033,-3.6025,11.6062524206,63.31,-0.7000000000000001,63.3138697285,132.08,74.823,-4.2825,74.9454544002,11.033,-3.6025,11.6062524206,63.79,-0.68,63.7936242896,131.87
2021-12-29 18:00:00,74.6615,-4.1745,74.7781119881,11.0315,-3.8045,11.6691136124,63.63,-0.37,63.6310757413,132.08,75.1515,-4.1445,75.2656949247,11.0315,-3.8045,11.6691136124,64.12,-0.34,64.1209014285,131.87
2021-12-29 18:30:00,73.791,-4.4675,73.926113365,11.211,-3.7575000000000003,11.8239302793,62.58,-0.71,62.584027515,131.9,74.261,-4.4475,74.3940614381,11.211,-3.7575000000000003,11.8239302793,63.05,-0.6900000000000001,63.0537754619,131.7
2021-12-29 19:00:00,72.145,-5.3545,72.3434288325,11.415,-3.8045,12.0323083924,60.73,-1.55,60.7497769543,132.24,72.605,-5.3445,72.8014402691,11.415,-3.8045,12.0323083924,61.19,-1.54,61.2093759158,132.04
2021-12-29 19:30:00,68.958,-5.958,69.2149082785,11.368,-3.838,11.998402727,57.59,-2.12,57.6290074528,133.63,69.388,-5.938,69.6416139101,11.368,-3.838,11.998402727,58.02,-2.1,58.057991698,133.42
2021-12-29 20:00:00,66.5015,-6.3175,66.8009005067,11.5215,-3.6275,12.0790611597,54.98,-2.69,55.0457673214,133.63,66.9215,-6.3075,67.2180907085,11.5215,-3.6275,12.0790611597,55.4,-2.68,55.4647852245,133.42
2021-12-29 20:30:00,63.4625,-6.8065,63.8264627604,11.4425,-3.7065,12.0278405585,52.02,-3.1,52.1122864591,132.43,63.8525,-6.8065,64.2142523004,11.4425,-3.7065,12.0278405585,52.41,-3.1,52.501600928,132.22
2021-12-29 21:00:00,60.5695,-7.884,61.0804533894,11.8895,-3.774,12.4741046272,48.68,-4.11,48.853193345,132.3,60.9295,-7.884,61.437459471,11.8895,-3.774,12.4741046272,49.04,-4.11,49.2119264,132.09
2021-12-29 21:30:00,57.7095,-8.5555,58.340234577,12.0295,-3.8755,12.638368981,45.68,-4.68,45.9191114897,132.89,58.0495,-8.5655,58.6780388263,12.0295,-3.8755,12.638368981,46.02,-4.69,46.2583668108,132.68
2021-12-29 22:00:00,54.5285,-9.315,55.3184104729,12.1885,-3.955,12.8141155469,42.34,-5.36,42.6779240357,133.11,54.8485,-9.325,55.635542392,12.1885,-3.955,12.8141155469,42.66,-5.37,42.9966568468,132.9
2021-12-29 22:30:00,52.055,-9.789,52.9674196653,12.225,-3.899,12.831711733,39.83,-5.89,40.2631469212,133.51,52.355,-9.799,53.264119499,12.225,-3.899,12.831711733,40.13,-5.9,40.5613966722,133.31
2021-12-29 23:00:00,50.1425,-10.551,51.2405494433,12.4725,-3.951,13.0833350966,37.67,-6.6,38.2438086492,133.81,50.4325,-10.561,51.5264182459,12.4725,-3.951,13.0833350966,37.96,-6.61,38.5312042376,133.6
2021-12-29 23:30:00,46.4495,-10.878,47.7062567621,12.3195,-3.908,12.9244939649,34.13,-6.97,34.8344341134,134.75,46.6895,-10.898,47.9445076547,12.3195,-3.908,12.9244939649,34.37,-6.99,35.0735940559,134.53
2021-12-30 00:00:00,42.618,-10.748,43.9523995704,12.618,-3.898,13.2063745214,30.0,-6.85,30.7721058753,135.48,42.848,-10.758,44.1778866403,12.618,-3.898,13.2063745214,30.23,-6.86,30.9985886776,135.28
2021-12-30 00:30:00,42.823,-10.884,44.1845084277,13.263,-3.824,13.8032657368,29.56,-7.06,30.3914000994,135.64,43.053,-10.894,44.4099093109,13.263,-3.824,13.8032657368,29.79,-7.07,30.6174623377,135.43
2021-12-30 01:00:00,43.941,-10.64,45.2108513634,13.471,-3.83,14.0048827557,30.47,-6.8100000000000005,31.2217392213,135.58,44.171,-10.65,45.4367664012,13.471,-3.83,14.0048827557,30.7,-6.82,31.4484085448,135.37
2021-12-30 01:30:00,42.8895,-10.6365,44.1887354707,13.5995,-4.1065,14.2059755913,29.29,-6.53,30.0090819586,135.04,43.1095,-10.6365,44.4022986173,13.5995,-4.1065,14.2059755913,29.51,-6.53,30.2238481997,134.83
2021-12-30 02:00:00,41.281,-10.854,42.6840752155,13.571,-4.154,14.1925246873,27.71,-6.7,28.5084917174,135.43,41.491,-10.854,42.8872055163,13.571,-4.154,14.1925246873,27.92,-6.7,28.7126522634,135.21
2021-12-30 02:30:00,40.209,-10.8725,41.6530303489,13.649000000000001,-4.1825,14.27545121,26.56,-6.69,27.3895910886,135.57,40.409,-10.8825,41.8487286217,13.649000000000001,-4.1825,14.27545121,26.76,-6.7,27.5860036975,135.36
2021-12-30 03:00:00,38.929,-11.159,40.4967939719,13.569,-4.159,14.1920767332,25.36,-7.0,26.308356087,135.57,39.119,-11.179,40.6849628487,13.569,-4.159,14.1920767332,25.55,-7.02,26.4968469822,135.36
2021-12-30 03:30:00,37.9975,-11.5655,39.7186454515,13.5675,-4.1255,14.1808605698,24.43,-7.44,25.5377857302,135.66,38.1875,-11.5755,39.9033501914,13.5675,-4.1255,14.1808605698,24.62,-7.45,25.7224979347,135.45
2021-12-30 04:00:00,37.108,-11.563,38.8678097273,13.488,-4.053,14.083783334,23.62,-7.51,24.7851669351,136.0,37.288,-11.573,39.0426596558,13.488,-4.053,14.083783334,23.8,-7.52,24.95977564,135.78
2021-12-30 04:30:00,36.636,-11.442,38.3811914875,13.466,-4.052,14.0624272443,23.17,-7.39,24.3199712171,135.78,36.816,-11.452,38.5560132794,13.466,-4.052,14.0624272443,23.35,-7.4,24.494540208,135.56
2021-12-30 05:00:00,36.5425,-11.6255,38.3471844664,13.4025,-4.0655,14.0055452054,23.14,-7.5600000000000005,24.3436480421,135.78,36.7225,-11.6355,38.5217713313,13.4025,-4.0655,14.0055452054,23.32,-7.57,24.5178975444,135.56
2021-12-30 05:30:00,37.3035,-11.1685,38.939523681,13.4035,-4.0385,13.9986890279,23.9,-7.13,24.9408680683,136.01,37.4835,-11.1785,39.1148518404,13.4035,-4.0385,13.9986890279,24.08,-7.14,25.1162497201,135.79
2021-12-30 06:00:00,38.1215,-10.9095,39.6518089436,13.1215,-4.1595,13.7649991827,25.0,-6.75,25.8952215669,135.6,38.3215,-10.9195,39.8468674114,13.1215,-4.1595,13.7649991827,25.2,-6.76,26.0909486221,135.39
2021-12-30 06:30:00,40.656,-10.268,41.9325906664,12.986,-4.048,13.6022976,27.67,-6.22,28.3604883597,135.0,40.876,-10.268,42.1459274426,12.986,-4.048,13.6022976,27.89,-6.22,28.5751727904,134.79
2021-12-30 07:00:00,43.0785,-9.753,44.1687465438,12.7085,-3.803,13.2653225083,30.37,-5.95,30.9473649928,135.0,43.3085,-9.753,44.3930983515,12.7085,-3.803,13.2653225083,30.6,-5.95,31.1731053955,134.79
2021-12-30 07:30:00,45.5425,-9.1295,46.448542243,12.7525,-3.9295,13.3441832459,32.79,-5.2,33.1997605413,134.39,45.8125,-9.1295,46.7133056687,12.7525,-3.9295,13.3441832459,33.06,-5.2,33.4664548466,134.18
2021-12-30 08:00:00,47.571,-8.665,48.3537202912,12.721,-3.8449999999999998,13.289389226,34.85,-4.82,35.181741003,134.39,47.851,-8.655,48.6274328543,12.721,-3.8449999999999998,13.289389226,35.13,-4.8100000000000005,35.4577636069,134.18
2021-12-30 08:30:00,50.047,-8.389,50.7452217455,12.887,-3.799,13.4352956797,37.16,-4.59,37.4424051044,134.17,50.337,-8.389,51.0312540508,12.887,-3.799,13.4352956797,37.45,-4.59,37.7302345606,133.96
2021-12-30 09:00:00,53.009,-7.8105,53.5813212906,12.749,-3.7705,13.2948738712,40.26,-4.04,40.4621947007,134.04,53.329,-7.8004999999999995,53.896475221,12.749,-3.7705,13.2948738712,40.58,-4.03,40.7796186838,133.83
2021-12-30 09:30:00,56.584,-7.172,57.036713089,12.904,-3.642,13.4081087406,43.68,-3.5300000000000002,43.8224063693,133.64,56.924,-7.172,57.3740303622,12.904,-3.642,13.4081087406,44.02,-3.5300000000000002,44.1613099896,133.43
2021-12-30 10:00:00,58.3735,-6.6705,58.7533920085,13.2735,-3.9405,13.8460587353,45.1,-2.73,45.1825508355,133.78,58.7235,-6.6505,59.0988883356,13.2735,-3.9405,13.8460587353,45.45,-2.71,45.5307214966,133.57
2021-12-30 10:30:00,59.885,-6.2885,60.2142712092,13.465,-4.2485,14.1193476213,46.42,-2.04,46.4648038842,133.79,60.245,-6.2585,60.5692070878,13.465,-4.2485,14.1193476213,46.78,-2.01,46.8231620034,133.58
2021-12-30 11:00:00,60.629,-6.1425,60.939362872,13.669,-4.2025,14.3004394076,46.96,-1.94,47.0000553191,133.79,60.999,-6.1225,61.3054892098,13.669,-4.2025,14.3004394076,47.33,-1.92,47.3689275792,133.58
2021-12-30 11:30:00,61.9995,-5.8235,62.2723947869,13.3495,-3.9635,13.925461662,48.65,-1.8599999999999999,48.6855430287,133.7,62.3795,-5.8035,62.6488837291,13.3495,-3.9635,13.925461662,49.03,-1.8399999999999999,49.0645136529,133.49
2021-12-30 12:00:00,63.584,-5.5435,63.8251944631,13.454,-3.9635,14.0256710446,50.13,-1.58,50.1548930813,133.55,63.964,-5.5235,64.2020431782,13.454,-3.9635,14.0256710446,50.51,-1.56,50.5340845371,133.34
2021-12-30 12:30:00,64.7485,-5.323,64.9669345225,13.3585,-4.143,13.9862064639,51.39,-1.18,51.4035455976,133.26,65.1385,-5.313,65.354817353,13.3585,-4.143,13.9862064639,51.78,-1.17,51.7932167373,133.05
