Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2021-12-30 13:00:00,64.539,-5.6285,64.7839681808,13.489,-4.1985,14.1272970964,51.05,-1.43,51.0700244762,133.09,64.939,-5.6085,65.1807409689,13.489,-4.1985,14.1272970964,51.45,-1.4100000000000001,51.4693170734,132.89
2021-12-30 13:30:00,63.808,-6.0895,64.0979163019,12.378,-4.0395,13.0204625206,51.43,-2.05,51.4708402885,132.98,64.188,-6.0795,64.4752639719,12.378,-4.0395,13.0204625206,51.81,-2.04,51.8501465765,132.78
2021-12-30 14:00:00,62.784,-6.436,63.1130157099,12.974,-4.256,13.6542378769,49.81,-2.18,49.8576824572,132.98,63.164,-6.426,63.4900336431,12.974,-4.256,13.6542378769,50.19,-2.17,50.2368888368,132.74
2021-12-30 14:30:00,62.564,-6.3155,62.8819500036,13.494,-4.3255,14.1703206121,49.07,-1.99,49.1103349612,133.41,62.934,-6.3055,63.2490923749,13.494,-4.3255,14.1703206121,49.44,-1.98,49.4796321732,133.2
2021-12-30 15:00:00,62.818,-6.449,63.1481648585,13.108,-4.099,13.7339529998,49.71,-2.35,49.7655161734,133.41,63.208,-6.439,63.535124026,13.108,-4.099,13.7339529998,50.1,-2.34,50.154616936,133.2
2021-12-30 15:30:00,63.2765,-6.603,63.6200837885,13.0165,-4.153,13.6629675126,50.26,-2.45,50.319679053,133.31,63.6565,-6.583,63.9959833212,13.0165,-4.153,13.6629675126,50.64,-2.43,50.6982692012,133.1
2021-12-30 16:00:00,64.3335,-6.3735,64.6484394591,12.6335,-4.0735,13.2739867598,51.7,-2.3,51.7511352532,133.31,64.7335,-6.3735,65.0465027845,12.6335,-4.0735,13.2739867598,52.1,-2.3,52.1507430436,133.1
2021-12-30 16:30:00,68.276,-5.358,68.4859134421,12.366,-3.908,12.9688249275,55.91,-1.45,55.9287993792,133.09,68.716,-5.328,68.9222477869,12.366,-3.908,12.9688249275,56.35,-1.42,56.3678889085,132.89
2021-12-30 17:00:00,72.738,-4.431,72.8728372235,12.028,-3.711,12.5874661866,60.71,-0.72,60.7142693277,132.21,73.208,-4.411,73.3407675512,12.028,-3.711,12.5874661866,61.18,-0.7000000000000001,61.1840044456,132.01
2021-12-30 17:30:00,74.72,-4.435,74.8515038259,12.31,-3.665,12.8439995718,62.41,-0.77,62.4147498593,131.57,75.2,-4.425,75.3300778242,12.31,-3.665,12.8439995718,62.89,-0.76,62.8945919774,131.37
2021-12-30 18:00:00,74.9135,-4.4415,75.0450491672,12.4335,-3.6515,12.9586023359,62.48,-0.79,62.4849941986,131.95,75.3935,-4.4215,75.5230395608,12.4335,-3.6515,12.9586023359,62.96,-0.77,62.9647083691,131.74
2021-12-30 18:30:00,74.7165,-4.399,74.8458854798,12.3565,-3.5789999999999997,12.8643823501,62.36,-0.8200000000000001,62.3653910434,131.76,75.1865,-4.389,75.3144946425,12.3565,-3.5789999999999997,12.8643823501,62.83,-0.81,62.835221015,131.55
2021-12-30 19:00:00,72.9525,-4.758,73.1074949663,12.4125,-3.648,12.9374673043,60.54,-1.11,60.5501750617,131.55,73.4125,-4.748,73.5658797286,12.4125,-3.648,12.9374673043,61.0,-1.1,61.0099172266,131.35
2021-12-30 19:30:00,69.918,-5.688,70.1489847966,13.288,-4.008,13.8793014233,56.63,-1.6800000000000002,56.6549141734,131.65,70.348,-5.678,70.576772298,13.288,-4.008,13.8793014233,57.06,-1.67,57.0844330794,131.45
2021-12-30 20:00:00,66.7305,-6.5085,67.0471491005,13.4205,-4.0685,14.0236411998,53.31,-2.44,53.3658102159,131.65,67.1305,-6.5085,67.4452711648,13.4205,-4.0685,14.0236411998,53.71,-2.44,53.7653950046,131.45
2021-12-30 20:30:00,64.0605,-7.05,64.4472665072,13.4905,-4.31,14.162262893,50.57,-2.74,50.6441753808,131.89,64.4405,-7.05,64.8249993463,13.4905,-4.31,14.162262893,50.95,-2.74,51.0236229604,131.68
2021-12-30 21:00:00,61.1465,-7.922,61.6575424928,13.4465,-4.2620000000000005,14.1057791791,47.7,-3.66,47.8402090296,131.89,61.5065,-7.922,62.0145759177,13.4465,-4.2620000000000005,14.1057791791,48.06,-3.66,48.1991618184,131.68
2021-12-30 21:30:00,58.4335,-8.509,59.0497841084,13.0835,-4.369,13.7936990416,45.35,-4.14,45.5385781508,132.52,58.7735,-8.519,59.3876894924,13.0835,-4.369,13.7936990416,45.69,-4.15,45.8780840925,132.3
2021-12-30 22:00:00,55.4745,-9.366,56.2595956815,12.6945,-4.326,13.4113610886,42.78,-5.04,43.0758633111,133.3,55.8045,-9.366,56.5850172418,12.6945,-4.326,13.4113610886,43.11,-5.04,43.4036139048,133.09
2021-12-30 22:30:00,52.4525,-9.7635,53.3534505773,12.6225,-4.1535,13.2883057046,39.83,-5.61,40.2231401062,134.03,52.7525,-9.7735,53.6502335363,12.6225,-4.1535,13.2883057046,40.13,-5.62,40.5216152195,133.81
2021-12-30 23:00:00,49.418,-9.905,50.4008705183,12.768,-4.125,13.4178034342,36.65,-5.78,37.1029769695,134.45,49.688,-9.905,50.6656330169,12.768,-4.125,13.4178034342,36.92,-5.78,37.3697043071,134.24
2021-12-30 23:30:00,46.531,-10.208,47.6375610732,12.731,-3.938,13.3261474178,33.8,-6.27,34.3766330521,134.69,46.791,-10.218,47.8936864837,12.731,-3.938,13.3261474178,34.06,-6.28,34.6341161285,134.47
2021-12-31 00:00:00,44.0685,-10.825,45.3785556981,12.3585,-3.675,12.8933373201,31.71,-7.15,32.5061009658,135.23,44.3085,-10.845,45.6164136825,12.3585,-3.675,12.8933373201,31.95,-7.17,32.7446392559,135.02
2021-12-31 00:30:00,43.0795,-10.546,44.3515663337,12.6895,-3.776,13.2393952373,30.39,-6.77,31.1349482094,136.19,43.3095,-10.546,44.5750031548,12.6895,-3.776,13.2393952373,30.62,-6.77,31.3594850085,135.97
2021-12-31 01:00:00,44.1135,-10.2655,45.2921778291,13.3735,-4.0355,13.9691002753,30.74,-6.23,31.3649565598,135.73,44.3535,-10.2755,45.5282205066,13.3735,-4.0355,13.9691002753,30.98,-6.24,31.6021834689,135.51
2021-12-31 01:30:00,42.9915,-10.32,44.2127976071,13.0315,-4.08,13.6552697612,29.96,-6.24,30.6029279645,135.33,43.2215,-10.32,44.4364767083,13.0315,-4.08,13.6552697612,30.19,-6.24,30.8281316333,135.11
2021-12-31 02:00:00,41.3085,-10.555,42.6356681342,12.8585,-4.185,13.5223979845,28.45,-6.37,29.154406185,135.63,41.5285,-10.555,42.8488545617,12.8585,-4.185,13.5223979845,28.67,-6.37,29.3691300518,135.41
2021-12-31 02:30:00,40.052,-10.69,41.4540565446,12.982,-4.18,13.6383548861,27.07,-6.51,27.8417851439,136.17,40.262,-10.69,41.6569891375,12.982,-4.18,13.6383548861,27.28,-6.51,28.0460068459,135.95
2021-12-31 03:00:00,38.862,-10.8835,40.3572250811,12.802,-4.1235,13.4497009725,26.06,-6.76,26.9225035983,136.17,39.062,-10.8935,40.552536126,12.802,-4.1235,13.4497009725,26.26,-6.77,27.1186375026,135.95
2021-12-31 03:30:00,37.582,-10.9985,39.1583161825,12.942,-4.1085,13.5784806311,24.64,-6.89,25.5851851664,134.77,37.772,-10.9985,39.3407039369,12.942,-4.1085,13.5784806311,24.83,-6.89,25.7682168572,134.56
2021-12-31 04:00:00,36.6905,-11.0775,38.3262807549,12.6705,-3.9775,13.2801384217,24.02,-7.1,25.0473631347,134.77,36.8705,-11.0975,38.5043929507,12.6705,-3.9775,13.2801384217,24.2,-7.12,25.2256694658,134.56
2021-12-31 04:30:00,36.349,-11.097,38.0051734636,12.119,-3.797,12.6998964563,24.23,-7.3,25.3057878755,135.38,36.539,-11.097,38.186934022,12.119,-3.797,12.6998964563,24.42,-7.3,25.487769616,135.16
2021-12-31 05:00:00,36.443,-10.963,38.0562691025,11.913,-3.633,12.454648048,24.53,-7.33,25.6017538462,135.1,36.643,-10.973,38.2507016668,11.913,-3.633,12.454648048,24.73,-7.34,25.7962884927,134.89
2021-12-31 05:30:00,36.93,-10.586,38.4172916276,11.48,-3.706,12.0633675232,25.45,-6.88,26.363552492,135.1,37.13,-10.596,38.6123311392,11.48,-3.706,12.0633675232,25.65,-6.89,26.5592658031,134.89
2021-12-31 06:00:00,38.2855,-10.2755,39.6404516939,11.6455,-3.5655,12.1790993304,26.64,-6.71,27.4720530722,134.26,38.4955,-10.2755,39.8433108627,11.6455,-3.5655,12.1790993304,26.85,-6.71,27.6757402792,134.05
2021-12-31 06:30:00,40.2635,-10.088,41.5080374897,11.7035,-3.948,12.3514621098,28.56,-6.14,29.2125520967,134.05,40.4835,-10.098,41.723894548,11.7035,-3.948,12.3514621098,28.78,-6.15,29.4297621465,133.84
2021-12-31 07:00:00,42.095,-10.1265,43.2959008135,12.595,-3.9865,13.2108367354,29.5,-6.14,30.1322020437,133.64,42.335,-10.1265,43.5292801141,12.595,-3.9865,13.2108367354,29.74,-6.14,30.3672059959,133.43
2021-12-31 07:30:00,44.575,-9.859,45.6522782126,13.125,-3.9290000000000003,13.700462255,31.45,-5.93,32.0041778523,134.25,44.825,-9.869,45.8985597378,13.125,-3.9290000000000003,13.700462255,31.7,-5.94,32.2517224346,134.05
2021-12-31 08:00:00,46.0305,-9.6065,47.0222476334,12.8305,-3.8565,13.3975491229,33.2,-5.75,33.6942502513,134.34,46.3005,-9.6165,47.2886177901,12.8305,-3.8565,13.3975491229,33.47,-5.76,33.962015546800004,134.12
2021-12-31 08:30:00,48.858,-8.729,49.6316391529,13.028,-3.969,13.6191682933,35.83,-4.76,36.1447990726,133.89,49.138,-8.709,49.9038047147,13.028,-3.969,13.6191682933,36.11,-4.74,36.4197707296,133.68
2021-12-31 09:00:00,51.758,-8.276,52.4154818732,12.998,-3.896,13.5693338083,38.76,-4.38,39.0066917336,133.89,52.078,-8.276,52.7314921086,12.998,-3.896,13.5693338083,39.08,-4.38,39.3246843598,133.68
2021-12-31 09:30:00,54.7895,-7.612,55.3157468923,13.3995,-4.102,14.0133152484,41.39,-3.51,41.5385628061,133.34,55.1095,-7.602,55.6313526193,13.3995,-4.102,14.0133152484,41.71,-3.5,41.8565896843,133.13
2021-12-31 10:00:00,56.2415,-7.1845,56.6985305145,13.6615,-4.2145,14.2968035763,42.58,-2.9699999999999998,42.6834546399,133.49,56.5715,-7.1645,57.0233695295,13.6615,-4.2145,14.2968035763,42.91,-2.95,43.0112845658,133.28
2021-12-31 10:30:00,57.907,-7.1525,58.3470556691,13.267,-4.0425,13.8692139377,44.64,-3.11,44.7482033159,133.14,58.267,-7.1525,58.7043571232,13.267,-4.0425,13.8692139377,45.0,-3.11,45.1073397575,132.93
2021-12-31 11:00:00,58.632,-6.993,59.0475526419,12.982,-3.903,13.5560220198,45.65,-3.09,45.7544598919,133.14,58.982,-6.983,59.3939274084,12.982,-3.903,13.5560220198,46.0,-3.08,46.1029977333,132.93
2021-12-31 11:30:00,59.1765,-7.161,59.6082047478,13.3665,-4.081,13.9756174551,45.81,-3.08,45.9134239629,132.84,59.5465,-7.151,59.974348377,13.3665,-4.081,13.9756174551,46.18,-3.07,46.28193276,132.64
2021-12-31 12:00:00,60.1285,-7.021,60.5370213444,12.8185,-3.9210000000000003,13.4047821038,47.31,-3.1,47.4114553668,132.94,60.4885,-7.021,60.8946062739,12.8185,-3.9210000000000003,13.4047821038,47.67,-3.1,47.7706908051,132.73
2021-12-31 12:30:00,60.578,-7.6425,61.0581844657,10.128,-2.8225,10.513937904,50.45,-4.82,50.6797286891,133.02,60.988,-7.6525,61.4662256874,10.128,-2.8225,10.513937904,50.86,-4.83,51.0888295031,132.82
2021-12-31 13:00:00,61.3985,-7.596,61.8665904851,9.3585,-2.196,9.612696721,52.04,-5.4,52.319418957,133.02,61.7985,-7.596,62.2635834035,9.3585,-2.196,9.612696721,52.44,-5.4,52.7172988686,132.82
2021-12-31 13:30:00,61.267,-7.783,61.7593748187,8.817,-2.173,9.0808269447,52.45,-5.61,52.7491668181,132.83,61.677,-7.803,62.1686346802,8.817,-2.173,9.0808269447,52.86,-5.63,53.1589738426,132.62
2021-12-31 14:00:00,59.7385,-8.1695,60.2945197551,8.0985,-2.2095000000000002,8.3944977515,51.64,-5.96,51.982797154400004,133.32,60.1285,-8.1895,60.6836421328,8.0985,-2.2095000000000002,8.3944977515,52.03,-5.98,52.3725242852,133.12
2021-12-31 14:30:00,59.315,-8.5215,59.9239950875,8.955,-2.5215,9.3032245619,50.36,-6.0,50.7161670476,133.71,59.705,-8.5315,60.3114708596,8.955,-2.5215,9.3032245619,50.75,-6.01,51.1046240569,133.5
2021-12-31 15:00:00,59.1435,-8.538,59.7565982654,9.9735,-2.808,10.3612531216,49.17,-5.73,49.5027453784,133.95,59.5235,-8.558,60.135566982,9.9735,-2.808,10.3612531216,49.55,-5.75,49.8825119656,133.75
2021-12-31 15:30:00,60.5755,-8.3395,61.1468597763,9.1555,-2.3995,9.4647123834,51.42,-5.94,51.7619551408,134.16,60.9755,-8.3495,61.5445021956,9.1555,-2.3995,9.4647123834,51.82,-5.95,52.1604725822,133.95
2021-12-31 16:00:00,62.1225,-8.2315,62.6654817144,9.9525,-2.1915,10.1909238296,52.17,-6.04,52.5184777007,134.16,62.5225,-8.2415,63.0633437783,9.9525,-2.1915,10.1909238296,52.57,-6.05,52.9169859308,133.95
2021-12-31 16:30:00,64.57,-7.5745000000000005,65.0127522125,9.28,-2.2145,9.5405665581,55.29,-5.36,55.5492007143,133.83,65.0,-7.5845,65.4410012167,9.28,-2.2145,9.5405665581,55.72,-5.37,55.9781680658,133.62
2021-12-31 17:00:00,67.8075,-6.8055,68.1481612848,10.2875,-2.8955,10.6872155635,57.52,-3.91,57.6527406114,132.69,68.2475,-6.8055,68.5859758734,10.2875,-2.8955,10.6872155635,57.96,-3.91,58.0917352125,132.49
2021-12-31 17:30:00,70.122,-6.4915,70.4218322415,17.002,-3.4515000000000002,17.3487998504,53.12,-3.04,53.2069168436,131.69,70.522,-6.4915,70.820138776,17.002,-3.4515000000000002,17.3487998504,53.52,-3.04,53.6062682902,131.48
2021-12-31 18:00:00,71.1985,-6.221,71.4697645389,14.9185,-2.511,15.1283430438,56.28,-3.71,56.4021497817,131.47,71.6585,-6.231,71.928895329,14.9185,-2.511,15.1283430438,56.74,-3.7199999999999998,56.8618149552,131.27
2021-12-31 18:30:00,70.1715,-6.474,70.469511764,6.6415,-1.284,6.7644791559,63.53,-5.19,63.7416425894,131.15,70.6715,-6.494,70.969239451,6.6415,-1.284,6.7644791559,64.03,-5.21,64.2416142387,130.94
2021-12-31 19:00:00,68.063,-6.975,68.419460638,5.773,-1.145,5.8854527438,62.29,-5.83,62.5622330164,131.32,68.543,-6.995,68.899004884,5.773,-1.145,5.8854527438,62.77,-5.85,63.0420129755,131.12
2021-12-31 19:30:00,64.1595,-8.2415,64.6866583037,7.6995000000000005,-1.9215,7.9356450588000005,56.46,-6.32,56.8126218371,131.91,64.5695,-8.2715,65.0971431209,7.6995000000000005,-1.9215,7.9356450588000005,56.87,-6.35,57.2234165355,131.7
2021-12-31 20:00:00,61.07,-8.659,61.6808169612,7.27,-2.059,7.5559500395,53.8,-6.6,54.2033209315,131.91,61.49,-8.689,62.1008761693,7.27,-2.059,7.5559500395,54.22,-6.63,54.6238528484,131.7
2021-12-31 20:30:00,58.672,-9.163,59.3831975646,6.642,-2.033,6.9461682243,52.03,-7.13,52.5162622432,132.21,59.062,-9.183,59.7716264878,6.642,-2.033,6.9461682243,52.42,-7.15,52.9053768534,132.0
2021-12-31 21:00:00,57.0665,-9.738,57.891398897,7.3665,-1.498,7.5172685365,49.7,-8.24,50.3784438029,132.45,57.4465,-9.788,58.2743966614,7.3665,-1.498,7.5172685365,50.08,-8.29,50.7615060848,132.24
2021-12-31 21:30:00,54.325,-10.2855,55.2901178806,9.165,-2.2055,9.4266354151,45.16,-8.08,45.877140277,132.16,54.655,-10.3155,55.6199475481,9.165,-2.2055,9.4266354151,45.49,-8.11,46.2072743191,131.95
2021-12-31 22:00:00,52.0435,-10.819,53.1561534843,10.5335,-2.599,10.8493973681,41.51,-8.22,42.3160548728,132.81,52.3635,-10.839,53.4735453589,10.5335,-2.599,10.8493973681,41.83,-8.24,42.6338656469,132.6
2021-12-31 22:30:00,49.5525,-11.3105,50.8269383939,10.3325,-2.9405,10.7427694986,39.22,-8.37,40.1031831654,133.72,49.8425,-11.3405,51.1163549806,10.3325,-2.9405,10.7427694986,39.51,-8.4,40.3930699502,133.52
2021-12-31 23:00:00,46.634,-11.6605,48.0697120467,10.624,-3.6705,11.240193336899999,36.01,-7.99,36.8857723248,133.48,46.904,-11.6805,48.3365213503,10.624,-3.6705,11.240193336899999,36.28,-8.01,37.1537144846,133.27
2021-12-31 23:30:00,44.6425,-11.876,46.1951532333,10.5125,-3.876,11.2042863338,34.13,-8.0,35.0550552702,133.4,44.9125,-11.896,46.4612469941,10.5125,-3.876,11.2042863338,34.4,-8.02,35.3225197289,133.19
2022-01-01 00:00:00,43.206,-12.0105,44.8442922371,9.906,-3.7205,10.5816329671,33.3,-8.29,34.3163823851,133.7,43.456,-12.0405,45.0932098686,9.906,-3.7205,10.5816329671,33.55,-8.32,34.5662393095,133.49
2022-01-01 00:30:00,42.8735,-11.7465,44.453540517,9.7835,-3.6165000000000003,10.4305294449,33.09,-8.13,34.0741104066,133.27,43.1335,-11.7565,44.7069806015,9.7835,-3.6165000000000003,10.4305294449,33.35,-8.14,34.3290270762,133.06
2022-01-01 01:00:00,43.974,-11.256,45.3917416718,10.174,-3.586,10.787477555,33.8,-7.67,34.6593263062,132.54,44.244,-11.276,45.658292916,10.174,-3.586,10.787477555,34.07,-7.69,34.9270811835,132.33
2022-01-01 01:30:00,42.8385,-11.714,44.4112021707,10.2185,-3.644,10.8488007747,32.62,-8.07,33.6034120291,132.0,43.0985,-11.744,44.6699254337,10.2185,-3.644,10.8488007747,32.88,-8.1,33.8630240823,131.79
2022-01-01 02:00:00,40.9595,-12.163,42.7272654081,10.2895,-3.563,10.8889292058,30.67,-8.6,31.8529260822,133.2,41.1895,-12.183,42.9534678373,10.2895,-3.563,10.8889292058,30.9,-8.62,32.079812967,132.99
2022-01-01 02:30:00,38.8195,-12.254,40.7076663081,10.2495,-3.604,10.8646705541,28.57,-8.65,29.8507520843,133.89,39.0495,-12.284,40.9360489819,10.2495,-3.604,10.8646705541,28.8,-8.68,30.0796010612,133.68
2022-01-01 03:00:00,37.82,-12.7815,39.9214120774,9.89,-3.3715,10.448880909,27.93,-9.41,29.4725804775,133.27,38.03,-12.8115,40.1299817126,9.89,-3.3715,10.448880909,28.14,-9.44,29.6811926984,133.06
2022-01-01 03:30:00,35.7005,-12.9055,37.9615282951,9.8505,-3.6955,10.5208873438,25.85,-9.21,27.4416945541,134.58,35.9005,-12.9455,38.1632266783,9.8505,-3.6955,10.5208873438,26.05,-9.25,27.6435345063,134.37
2022-01-01 04:00:00,34.746,-12.945,37.079071469,10.446,-3.635,11.0603861144,24.3,-9.31,26.0224153376,134.17,34.936,-12.975,37.2676095423,10.446,-3.635,11.0603861144,24.49,-9.34,26.2106028164,133.96
2022-01-01 04:30:00,34.076,-13.1225,36.5153910324,10.516,-3.5425,11.0966464416,23.56,-9.58,25.4332459588,134.09,34.266,-13.1525,36.7035013623,10.516,-3.5425,11.0966464416,23.75,-9.61,25.6205893765,133.88
2022-01-01 05:00:00,34.087,-13.1605,36.5393257909,9.807,-3.0405,10.2675162162,24.28,-10.12,26.3046155646,134.09,34.287,-13.2005,36.7403261996,9.807,-3.0405,10.2675162162,24.48,-10.16,26.504641103,133.88
2022-01-01 05:30:00,34.2535,-13.0535,36.6564608835,10.743500000000001,-3.1835,11.2052427238,23.51,-9.87,25.4977842175,134.29,34.4335,-13.0935,36.8389150831,10.743500000000001,-3.1835,11.2052427238,23.69,-9.91,25.6792562198,134.08
2022-01-01 06:00:00,34.498,-12.989,36.8622588158,10.608,-3.239,11.091473527,23.89,-9.75,25.8029959501,134.29,34.688,-13.019,37.0506640291,10.608,-3.239,11.091473527,24.08,-9.78,25.9902827995,134.08
2022-01-01 06:30:00,35.6475,-12.5615,37.7959725169,10.4875,-3.3315,11.0039333195,25.16,-9.23,26.7995988776,134.49,35.8575,-12.6015,38.0073428235,10.4875,-3.3315,11.0039333195,25.37,-9.27,27.0105497908,134.28
2022-01-01 07:00:00,36.318,-12.5065,38.4110617694,9.988,-3.5564999999999998,10.6023033464,26.33,-8.95,27.8095559116,134.25,36.528,-12.5365,38.6194072488,9.988,-3.5564999999999998,10.6023033464,26.54,-8.98,28.0180656006,134.04
2022-01-01 07:30:00,37.3915,-12.2635,39.3512096955,11.1315,-3.6835,11.7251210868,26.26,-8.58,27.626147035,133.91,37.6015,-12.2935,39.5601181052,11.1315,-3.6835,11.7251210868,26.47,-8.61,27.8351037361,133.69
2022-01-01 08:00:00,38.4035,-11.876,40.1978629811,11.1235,-3.646,11.7057920813,27.28,-8.23,28.4944082234,133.44,38.6335,-11.896,40.4235344601,11.1235,-3.646,11.7057920813,27.51,-8.25,28.7204213061,133.23
2022-01-01 08:30:00,39.7755,-11.4595,41.3933634838,10.2455,-3.3495,10.7791196533,29.53,-8.11,30.623406081,132.56,40.0155,-11.4895,41.6323053709,10.2455,-3.3495,10.7791196533,29.77,-8.14,30.8628012338,132.34
2022-01-01 09:00:00,42.453,-10.8965,43.8291104319,11.283,-3.5265,11.8212643677,31.17,-7.37,32.0294520715,132.56,42.693,-10.9065,44.0640895883,11.283,-3.5265,11.8212643677,31.41,-7.38,32.2653451864,132.34
2022-01-01 09:30:00,45.2855,-10.3505,46.4533030096,11.0055,-3.6505,11.5951360708,34.28,-6.7,34.9286186386,132.1,45.5755,-10.3605,46.738272973,11.0055,-3.6505,11.5951360708,34.57,-6.71,35.2151813853,131.89
2022-01-01 10:00:00,48.34,-10.02,49.367560199,11.45,-3.6,12.0026038842,36.89,-6.42,37.4444722222,131.71,48.63,-10.03,49.6535779174,11.45,-3.6,12.0026038842,37.18,-6.43,37.7319135481,131.5
2022-01-01 10:30:00,50.4865,-9.578,51.3870097033,10.836500000000001,-3.818,11.4894236692,39.65,-5.76,40.0661964753,131.98,50.8165,-9.578,51.7112633403,10.836500000000001,-3.818,11.4894236692,39.98,-5.76,40.3927963875,131.77
2022-01-01 11:00:00,52.135,-9.411,52.9775909796,10.955,-3.8609999999999998,11.6154787245,41.18,-5.55,41.5523152183,131.98,52.455,-9.421,53.2942986257,10.955,-3.8609999999999998,11.6154787245,41.5,-5.5600000000000005,41.8707965054,131.77
2022-01-01 11:30:00,54.207,-9.0235,54.9529107623,11.237,-3.8935,11.8924140211,42.97,-5.13,43.2751406699,131.75,54.557,-9.0235,55.2981898551,11.237,-3.8935,11.8924140211,43.32,-5.13,43.6226924891,131.54
2022-01-01 12:00:00,55.5615,-8.5685,56.218319741,12.7015,-3.9985,13.3160093309,42.86,-4.57,43.1029523351,132.11,55.8615,-8.5685,56.5148332254,12.7015,-3.9985,13.3160093309,43.16,-4.57,43.4012730228,131.91
2022-01-01 12:30:00,57.2635,-7.214,57.7161175778,34.4835,-0.384,34.4856379998,22.78,-6.83,23.7818691444,131.65,57.4335,-7.234,57.8872842535,34.4835,-0.384,34.4856379998,22.95,-6.85,23.950469724,131.44
2022-01-01 13:00:00,58.4875,-7.19,58.9277842469,32.8475,0.34,32.8492595997,25.64,-7.53,26.7228460311,131.65,58.7175,-7.22,59.1597262185,32.8475,0.34,32.8492595997,25.87,-7.5600000000000005,26.9520036361,131.44
2022-01-01 13:30:00,59.582,-8.075,60.1267024624,12.822,-3.285,13.236121373,46.76,-4.79,47.0046987013,131.6,59.982,-8.065,60.5217692157,12.822,-3.285,13.236121373,47.16,-4.78,47.4016244447,131.39
2022-01-01 14:00:00,58.2445,-8.4575,58.8553403397,13.0945,-4.2275,13.7600031432,45.15,-4.23,45.3477165908,131.14,58.5745,-8.4475,59.1805061359,13.0945,-4.2275,13.7600031432,45.48,-4.22,45.6753631622,130.93
2022-01-01 14:30:00,57.0705,-8.5815,57.7120794332,20.1205,-4.8615,20.6994855612,36.95,-3.7199999999999998,37.1367863445,131.63,57.3605,-8.5815,57.9988715623,20.1205,-4.8615,20.6994855612,37.24,-3.7199999999999998,37.4253390098,131.43
2022-01-01 15:00:00,56.3655,-8.796,57.0476923832,18.3055,-4.536,18.8591258082,38.06,-4.26,38.2976657252,131.63,56.6955,-8.806000000000001,57.375302668,18.3055,-4.536,18.8591258082,38.39,-4.27,38.626739443,131.43
2022-01-01 15:30:00,57.331,-8.836500000000001,58.0079933565,11.041,-3.5265,11.5905083258,46.29,-5.31,46.5935639332,131.75,57.691,-8.836500000000001,58.363817672,11.041,-3.5265,11.5905083258,46.65,-5.31,46.9512364054,131.55
2022-01-01 16:00:00,57.565,-8.9455,58.2559112473,9.785,-3.3055,10.3282406658,47.78,-5.64,48.1117241429,131.75,57.945,-8.9655,58.6344882748,9.785,-3.3055,10.3282406658,48.16,-5.66,48.4914549173,131.55
2022-01-01 16:30:00,59.361,-8.83,60.0141418417,10.681000000000001,-3.47,11.2305236298,48.68,-5.36,48.974197288,131.75,59.761,-8.84,60.4112797497,10.681000000000001,-3.47,11.2305236298,49.08,-5.37,49.3729004617,131.55
2022-01-01 17:00:00,64.193,-6.7895,64.5510538973,35.093,-0.5295,35.0969944475,29.1,-6.26,29.7657118175,130.92,64.363,-6.8095,64.7222145731,35.093,-0.5295,35.0969944475,29.27,-6.28,29.9361203231,130.72
2022-01-01 17:30:00,66.418,-6.2755,66.7138113456,39.718,0.41450000000000004,39.7201628175,26.7,-6.69,27.5253719321,131.77,66.638,-6.2855,66.9337773792,39.718,0.41450000000000004,39.7201628175,26.92,-6.7,27.7412400588,131.56
2022-01-01 18:00:00,65.8245,-6.3785,66.1328213711,40.2045,-0.08850000000000001,40.204597405,25.62,-6.29,26.3808358473,132.95,66.0145,-6.3985,66.3238645775,40.2045,-0.08850000000000001,40.204597405,25.81,-6.31,26.5701373726,132.75
2022-01-01 18:30:00,65.0935,-6.626,65.429867937,39.5635,0.024,39.5635072794,25.53,-6.65,26.3818763548,132.66,65.2935,-6.636,65.6298532548,39.5635,0.024,39.5635072794,25.73,-6.66,26.5779702009,132.46
2022-01-01 19:00:00,62.8335,-7.5775,63.2887606807,34.8235,0.0125,34.8235022435,28.01,-7.59,29.0201343898,132.63,63.1335,-7.6075,63.5901948299,34.8235,0.0125,34.8235022435,28.31,-7.62,29.3175800502,132.43
2022-01-01 19:30:00,60.4625,-9.679,61.2323194665,8.8825,-3.209,9.4443891941,51.58,-6.47,51.984202408,132.42,60.8625,-9.709,61.6320418877,8.8825,-3.209,9.4443891941,51.98,-6.5,52.3848298651,132.21
2022-01-01 20:00:00,59.645,-9.6545,60.4213157358,9.285,-3.0045,9.7590084153,50.36,-6.65,50.7971662595,132.47,60.035,-9.6745,60.8095154992,9.285,-3.0045,9.7590084153,50.75,-6.67,51.1864376569,132.26
2022-01-01 20:30:00,57.8155,-9.863,58.6507528447,9.525500000000001,-2.8529999999999998,9.9435787949,48.29,-7.01,48.7961494382,131.94,58.1955,-9.883,59.0287210538,9.525500000000001,-2.8529999999999998,9.9435787949,48.67,-7.03,49.1750932892,131.73
2022-01-01 21:00:00,55.5415,-10.4915,56.5237100207,9.1215,-2.8315,9.5508719235,46.42,-7.66,47.0477629649,131.94,55.9115,-10.5215,56.8928624214,9.1215,-2.8315,9.5508719235,46.79,-7.69,47.4177203164,131.73
2022-01-01 21:30:00,53.684,-11.0705,54.813573376,8.744,-2.6605,9.139791915,44.94,-8.41,45.7201454503,132.19,54.024,-11.1105,55.1546533508,8.744,-2.6605,9.139791915,45.28,-8.45,46.0617075237,131.98
2022-01-01 22:00:00,51.4665,-11.5345,52.7432015761,8.4765,-2.4745,8.8303002497,42.99,-9.06,43.934311193,133.58,51.7965,-11.5645,53.0717916835,8.4765,-2.4745,8.8303002497,43.32,-9.09,44.2634216933,133.37
2022-01-01 22:30:00,49.1145,-12.0155,50.5628949972,8.5045,-2.4455,8.8491237137,40.61,-9.57,41.7223800855,133.87,49.4145,-12.0555,50.8638171051,8.5045,-2.4455,8.8491237137,40.91,-9.61,42.0235671975,133.66
2022-01-01 23:00:00,46.499,-12.2575,48.0874547803,8.269,-2.4975,8.637931885,38.23,-9.76,39.4561845596,133.87,46.799,-12.2975,48.3877557575,8.269,-2.4975,8.637931885,38.53,-9.8,39.7567717502,133.66
2022-01-01 23:30:00,43.6675,-12.6775,45.4705351024,8.2975,-2.4275,8.6453029155,35.37,-10.25,36.825254921,134.02,43.9375,-12.7275,45.7437773091,8.2975,-2.4275,8.6453029155,35.64,-10.3,37.0985120995,133.81
2022-01-02 00:00:00,41.221,-12.983,43.2172318642,8.701,-2.653,9.0964723932,32.52,-10.33,34.1212441157,134.02,41.471,-13.023,43.4677164111,8.701,-2.653,9.0964723932,32.77,-10.37,34.3716423815,133.81
2022-01-02 00:30:00,40.7415,-12.675,42.6676159077,8.1615,-2.545,8.5490997918,32.58,-10.13,34.1185184321,134.7,40.9915,-12.705,42.9152664823,8.1615,-2.545,8.5490997918,32.83,-10.16,34.3661825055,134.49
2022-01-02 01:00:00,42.1145,-12.4375,43.9126692026,7.4245,-2.0275,7.6963599513,34.69,-10.41,36.2182854371,135.87,42.3945,-12.4775,44.1925518215,7.4245,-2.0275,7.6963599513,34.97,-10.45,36.4979917256,135.65
2022-01-02 01:30:00,41.6525,-12.618,43.5217724852,6.4725,-1.548,6.655040214,35.18,-11.07,36.8805816115,135.63,41.9325,-12.658,43.8013643652,6.4725,-1.548,6.655040214,35.46,-11.11,37.1597053271,135.41
2022-01-02 02:00:00,41.347,-12.576,43.2172440699,6.517,-0.856,6.5729768751,34.83,-11.72,36.7489768565,135.7,41.617,-12.636,43.4930245557,6.517,-0.856,6.5729768751,35.1,-11.78,37.0240246327,135.48
2022-01-02 02:30:00,39.018,-12.9025,41.0959709734,7.308,-1.2425,7.41287193,31.71,-11.66,33.7857913922,136.08,39.258,-12.9425,41.3364109503,7.308,-1.2425,7.41287193,31.95,-11.7,34.0248806023,135.86
2022-01-02 03:00:00,38.0815,-13.119,40.2778947222,7.8715,-1.499,8.012959082,30.21,-11.62,32.3677076729,135.61,38.3215,-13.169,40.5211046647,7.8715,-1.499,8.012959082,30.45,-11.67,32.6096826112,135.4
2022-01-02 03:30:00,36.811,-13.041,39.0527515292,8.711,-1.721,8.8793784692,28.1,-11.32,30.2944285307,135.78,37.021,-13.081,39.2640675682,8.711,-1.721,8.8793784692,28.31,-11.36,30.5041915153,135.57
2022-01-02 04:00:00,36.313,-13.1395,38.617100218,8.883,-1.7195,9.0478930835,27.43,-11.42,29.7123088972,135.39,36.533,-13.1895,38.840996373,8.883,-1.7195,9.0478930835,27.65,-11.47,29.934652161,135.18
2022-01-02 04:30:00,35.8935,-13.0995,38.2091643785,7.0335,-1.0695000000000001,7.1143483539,28.86,-12.03,31.2669234176,135.34,36.1135,-13.1595,38.4364062121,7.0335,-1.0695000000000001,7.1143483539,29.08,-12.09,31.4930865429,135.12
2022-01-02 05:00:00,34.82,-13.262,37.2600730541,8.69,-1.6320000000000001,8.8419185701,26.13,-11.63,28.6012901807,135.34,35.02,-13.292,37.457678305,8.69,-1.6320000000000001,8.8419185701,26.33,-11.66,28.7962584375,135.12
2022-01-02 05:30:00,34.364,-13.2675,36.8362735934,10.574,-2.6375,10.8979760621,23.79,-10.63,26.0568800895,135.12,34.544,-13.3175,37.0222060695,10.574,-2.6375,10.8979760621,23.97,-10.68,26.2416329522,134.9
2022-01-02 06:00:00,34.1995,-13.1755,36.6496875908,10.1495,-3.3155,10.6773072682,24.05,-9.86,25.9927316764,134.94,34.3895,-13.2055,36.8377922859,10.1495,-3.3155,10.6773072682,24.24,-9.89,26.1799484339,134.72
2022-01-02 06:30:00,35.615,-12.5715,37.7686488671,10.475,-3.4515000000000002,11.0289835094,25.14,-9.12,26.7431112625,135.07,35.815,-12.6015,37.9672494033,10.475,-3.4515000000000002,11.0289835094,25.34,-9.15,26.9413826668,134.85
2022-01-02 07:00:00,37.0415,-12.1205,38.974084242,11.0415,-3.5605,11.6013741643,26.0,-8.56,27.3728624736,134.44,37.2415,-12.1405,39.170410548,11.0415,-3.5605,11.6013741643,26.2,-8.58,27.5691204067,134.22
2022-01-02 07:30:00,39.1,-11.8135,40.8456702999,11.3,-3.5435,11.842566962,27.8,-8.27,29.0040152393,134.15,39.33,-11.8335,41.0716522951,11.3,-3.5435,11.842566962,28.03,-8.29,29.2302069784,133.93
2022-01-02 08:00:00,40.4745,-11.356,42.037410556,11.0745,-3.596,11.6437007111,29.4,-7.76,30.4068676453,134.23,40.7045,-11.376,42.2642839316,11.0745,-3.596,11.6437007111,29.63,-7.78,30.6343810122,134.02
2022-01-02 08:30:00,43.0405,-10.5805,44.3219090349,11.9405,-3.5805,12.4657739631,31.1,-7.0,31.8780488738,133.61,43.2905,-10.5905,44.5670963885,11.9405,-3.5805,12.4657739631,31.35,-7.01,32.1241746976,133.4
2022-01-02 09:00:00,46.368,-10.313,47.5010462306,12.088,-3.633,12.6221405871,34.28,-6.68,34.9247877588,133.02,46.648,-10.323,47.7765657305,12.088,-3.633,12.6221405871,34.56,-6.69,35.2015582041,132.81
2022-01-02 09:30:00,50.072,-9.4275,50.9517707273,11.972,-3.5075000000000003,12.475229066,38.1,-5.92,38.5571835071,132.8,50.372,-9.4375,51.2484613452,11.972,-3.5075000000000003,12.475229066,38.4,-5.93,38.855178548,132.59
2022-01-02 10:00:00,53.277,-8.787,53.9967600695,12.407,-3.627,12.9262824509,40.87,-5.16,41.1944474414,132.27,53.607,-8.797,54.3240062772,12.407,-3.627,12.9262824509,41.2,-5.17,41.5231128409,132.06
2022-01-02 10:30:00,55.5835,-8.7065,56.2612532255,12.5135,-3.6665,13.03958989,43.07,-5.04,43.363884743,131.75,55.9235,-8.7165,56.59872105,12.5135,-3.6665,13.03958989,43.41,-5.05,43.7027527737,131.54
2022-01-02 11:00:00,57.371,-8.328,57.9722970478,13.281,-3.558,13.749339075,44.09,-4.77,44.3472772558,132.81,57.721,-8.328,58.3186884712,13.281,-3.558,13.749339075,44.44,-4.77,44.6952626125,132.6
2022-01-02 11:30:00,59.685,-7.6905,60.1784264936,12.125,-3.4505,12.6064100857,47.56,-4.24,47.7486251111,132.64,60.075,-7.7005,60.5665198377,12.125,-3.4505,12.6064100857,47.95,-4.25,48.1379787694,132.44
2022-01-02 12:00:00,63.311,-6.998,63.6965833071,12.171,-3.098,12.5590941154,51.14,-3.9,51.2884938363,132.2,63.711,-7.008,64.0952695992,12.171,-3.098,12.5590941154,51.54,-3.91,51.6881001779,131.99
2022-01-02 12:30:00,65.1675,-6.314,65.4726633966,11.1075,-3.074,11.5250176681,54.06,-3.24,54.1570050871,131.44,65.5975,-6.294,65.8987590342,11.1075,-3.074,11.5250176681,54.49,-3.22,54.5850574791,131.24
2022-01-02 13:00:00,68.286,-6.0155,68.5504488406,9.725999999999999,-2.3755,10.0118967359,58.56,-3.64,58.673019353,131.44,68.736,-6.0255,68.9995967108,9.725999999999999,-2.3755,10.0118967359,59.01,-3.65,59.1227756453,131.24
2022-01-02 13:30:00,65.874,-6.4395,66.1879976752,12.074,-3.4495,12.5570906762,53.8,-2.99,53.8830223725,132.09,66.284,-6.4495000000000005,66.5970322631,12.074,-3.4495,12.5570906762,54.21,-3.0,54.2929470558,131.89
2022-01-02 14:00:00,64.3615,-6.7219999999999995,64.7115752107,12.6215,-3.792,13.1788287131,51.74,-2.93,51.8228955193,132.09,64.7515,-6.712,65.0984461892,12.6215,-3.792,13.1788287131,52.13,-2.92,52.2117161181,131.89
2022-01-02 14:30:00,61.8615,-7.4255,62.3055634153,12.7015,-3.9855,13.3121114967,49.16,-3.44,49.2802110385,132.13,62.2415,-7.4255,62.6828714443,12.7015,-3.9855,13.3121114967,49.54,-3.44,49.659291175,131.92
2022-01-02 15:00:00,61.6855,-7.644,62.1573136988,12.3855,-4.054,13.0320960037,49.3,-3.59,49.4305381318,132.34,62.0655,-7.644,62.5344467174,12.3855,-4.054,13.0320960037,49.68,-3.59,49.8095422585,132.13
2022-01-02 15:30:00,62.5615,-7.43,63.0011601659,12.1115,-3.94,12.7362487511,50.45,-3.49,50.5705704931,132.3,62.9515,-7.44,63.3896281126,12.1115,-3.94,12.7362487511,50.84,-3.5,50.9603335939,132.09
2022-01-02 16:00:00,63.059,-7.4595,63.4986741692,11.699,-3.8295,12.3098201144,51.36,-3.63,51.488119989,132.05,63.449,-7.4595,63.8859901798,11.699,-3.8295,12.3098201144,51.75,-3.63,51.8771568226,131.84
2022-01-02 16:30:00,64.6605,-9.5145,65.3567591799,12.2005,-3.8345000000000002,12.7888854284,52.46,-5.68,52.766599284,131.52,64.8605,-5.2945,65.076233684,12.2005,-3.8345000000000002,12.7888854284,52.66,-1.46,52.6802353829,131.31
2022-01-02 17:00:00,68.9705,-15.6305,70.7194626712,16.3905,-3.4905,16.758045247,52.58,-12.14,53.9632838141,131.27,68.4805,2.1895,68.5154930691,16.3905,-3.4905,16.758045247,52.09,5.68,52.3987642984,131.07
2022-01-02 17:30:00,70.922,-13.638,72.2213619921,42.332,-0.418,42.334063684,28.59,-13.22,31.4985158381,131.38,70.782,4.202,70.906616955,42.332,-0.418,42.334063684,28.45,4.62,28.8226803056,131.17
2022-01-02 18:00:00,70.582,-14.858,72.1289046638,35.492,0.342,35.4936477134,35.09,-15.2,38.2406602976,131.45,70.352,3.082,70.419476198,35.492,0.342,35.4936477134,34.86,2.74,34.9675163545,131.24
2022-01-02 18:30:00,68.85,-16.2825,70.7491505691,18.21,-2.3525,18.3613277366,50.64,-13.93,52.5209910417,131.86,68.49,1.6975,68.5110327338,18.21,-2.3525,18.3613277366,50.28,4.05,50.4428478577,131.65
2022-01-02 19:00:00,67.4185,-17.3375,69.6120898156,12.2285,-3.7475,12.7898384861,55.19,-13.59,56.8385802075,131.86,66.9385,0.8125,66.9434308838,12.2285,-3.7475,12.7898384861,54.71,4.5600000000000005,54.899705828,131.65
2022-01-02 19:30:00,64.7785,-18.0175,67.2375220283,12.1385,-3.6475,12.674677057,52.64,-14.37,54.5661662571,132.63,64.3285,0.1825,64.3287588758,12.1385,-3.6475,12.674677057,52.19,3.83,52.3303449253,132.42
2022-01-02 20:00:00,62.7565,-18.2145,65.3463564593,12.1265,-3.7045,12.6797209157,50.63,-14.51,52.6681782484,132.78,62.3565,0.035500000000000004,62.3565101052,12.1265,-3.7045,12.6797209157,50.23,3.74,50.3690430721,132.57
2022-01-02 20:30:00,60.679,-18.569,63.456668696,12.159,-3.749,12.7238469812,48.52,-14.82,50.7328572032,133.08,60.279,-0.249,60.2795142814,12.159,-3.749,12.7238469812,48.12,3.5,48.2471180486,132.88
2022-01-02 21:00:00,57.5,-19.4105,60.6878695478,12.04,-3.8005,12.6255851449,45.46,-15.61,48.0654106401,133.08,57.15,-1.1305,57.1611802734,12.04,-3.8005,12.6255851449,45.11,2.67,45.1889477638,132.88
2022-01-02 21:30:00,55.205,-19.8155,58.6536108458,11.755,-3.6955,12.3222053728,43.45,-16.12,46.343898196,132.95,54.875,-1.5354999999999999,54.8964788056,11.755,-3.6955,12.3222053728,43.12,2.16,43.1740662898,132.75
2022-01-02 22:00:00,52.634,-20.5005,56.4854711961,11.484,-3.6605,12.0532782366,41.15,-16.84,44.4624347062,132.95,52.334,-2.0405,52.3737643888,11.484,-3.6605,12.0532782366,40.85,1.62,40.8821097792,132.75
2022-01-02 22:30:00,50.041,-20.83,54.2032340456,12.051,-3.71,12.6091514782,37.99,-17.12,41.6693472471,132.86,49.771,-2.5300000000000002,49.835262024,12.051,-3.71,12.6091514782,37.72,1.18,37.7384525385,132.65
2022-01-02 23:00:00,47.2445,-21.4545,51.8877475952,12.0145,-3.7245,12.5785575683,35.23,-17.73,39.4399011155,132.86,47.0245,-2.8445,47.1104529855,12.0145,-3.7245,12.5785575683,35.01,0.88,35.0210579509,132.65
2022-01-02 23:30:00,44.1065,-22.04,49.3066419689,11.8165,-3.7199999999999998,12.3882231272,32.29,-18.32,37.1250117845,134.05,43.9165,-3.26,44.037331575,11.8165,-3.7199999999999998,12.3882231272,32.1,0.46,32.103295781,133.84
2022-01-03 00:00:00,41.7745,-21.781,47.1117905757,11.7545,-3.731,12.3324219539,30.02,-18.05,35.028601171,134.87,41.6145,-2.911,41.7161902773,11.7545,-3.731,12.3324219539,29.86,0.8200000000000001,29.8712570877,134.66
2022-01-03 00:30:00,41.07,-21.758,46.4774726507,12.08,-3.798,12.6629855879,28.99,-17.96,34.1025175024,134.98,40.93,-2.868,41.0303585653,12.08,-3.798,12.6629855879,28.85,0.93,28.8649857093,134.77
2022-01-03 01:00:00,42.0025,-21.5035,47.1869740342,12.1425,-3.7935,12.7212793578,29.86,-17.71,34.7169079844,135.12,41.8425,-2.6935000000000002,41.9291038361,12.1425,-3.7935,12.7212793578,29.7,1.1,29.7203633894,134.92
2022-01-03 01:30:00,41.1895,-21.8865,46.6432609548,12.2995,-3.7765,12.8662213761,28.89,-18.11,34.0969822712,134.83,41.0395,-2.9265,41.1437110929,12.2995,-3.7765,12.8662213761,28.74,0.85,28.7525668419,134.63
2022-01-03 02:00:00,40.0035,-22.061,45.6833419667,11.9435,-3.681,12.4978779499,28.06,-18.38,33.543822084,135.5,39.8735,-2.951,39.9825512349,11.9435,-3.681,12.4978779499,27.93,0.73,27.9395382925,135.28
2022-01-03 02:30:00,38.7505,-22.0645,44.5919657618,11.5405,-3.6545,12.1053091865,27.21,-18.41,32.8528872399,136.08,38.6305,-2.9245,38.7410406481,11.5405,-3.6545,12.1053091865,27.09,0.73,27.0998339478,135.86
2022-01-03 03:00:00,37.958,-22.128,43.9369792771,11.088,-3.588,11.6540760252,26.87,-18.54,32.6454973924,136.13,37.848,-2.908,37.959551736,11.088,-3.588,11.6540760252,26.76,0.68,26.7686383666,135.92
2022-01-03 03:30:00,37.065,-21.782,42.9915078707,11.045,-3.582,11.6113198647,26.02,-18.2,31.7534313106,135.74,36.945,-2.722,37.0451388039,11.045,-3.582,11.6113198647,25.9,0.86,25.9142740589,135.53
2022-01-03 04:00:00,35.981,-21.876,42.1092832639,10.871,-3.566,11.4409351453,25.11,-18.31,31.0768112907,135.74,35.891,-2.786,35.9989677213,10.871,-3.566,11.4409351453,25.02,0.78,25.0321553207,135.53
2022-01-03 04:30:00,35.5675,-21.6855,41.6570278164,11.3375,-3.6255,11.9030734056,24.23,-18.06,30.2201340169,135.91,35.4775,-2.7255000000000003,35.582036992,11.3375,-3.6255,11.9030734056,24.14,0.9,24.1567713074,135.7
2022-01-03 05:00:00,35.82,-21.735,41.8984799844,11.23,-3.605,11.7944446669,24.59,-18.13,30.5510228961,135.37,35.74,-2.815,35.8506879292,11.23,-3.605,11.7944446669,24.51,0.79,24.5227282332,135.16
2022-01-03 05:30:00,36.669,-21.232,42.3723186172,11.619,-3.632,12.1734376821,25.05,-17.6,30.6147431804,134.47,36.569,-2.5220000000000002,36.6558623552,11.619,-3.632,12.1734376821,24.95,1.11,24.9746791771,134.25
2022-01-03 06:00:00,37.663,-21.165,43.2025322637,10.273,-3.425,10.8289036379,27.39,-17.74,32.6331074218,134.47,37.553,-2.325,37.6249044384,10.273,-3.425,10.8289036379,27.28,1.1,27.3021684121,134.25
2022-01-03 06:30:00,40.7305,-20.327,45.5209903149,9.7005,-2.607,10.0447075244,31.03,-17.72,35.7331680655,134.87,40.5605,-1.7269999999999999,40.5972497745,9.7005,-2.607,10.0447075244,30.86,0.88,30.8725444368,134.65
2022-01-03 07:00:00,41.841,-20.1385,46.435207152,10.461,-3.2385,10.9508174695,31.38,-16.9,35.6414702278,134.02,41.671,-1.5585,41.7001338517,10.461,-3.2385,10.9508174695,31.21,1.6800000000000002,31.2551835701,133.81
2022-01-03 07:30:00,44.0425,-19.5855,48.2009711157,11.4225,-3.6355,11.987091661400001,32.62,-15.95,36.3106995251,134.07,43.8525,-1.0855,43.8659328694,11.4225,-3.6355,11.987091661400001,32.43,2.55,32.5300999076,133.85
2022-01-03 08:00:00,45.904,-19.4785,49.8657114483,11.714,-3.5985,12.2542644924,34.19,-15.88,37.697884556,133.75,45.704,-0.6785,45.7090360678,11.714,-3.5985,12.2542644924,33.99,2.92,34.115194562,133.54
2022-01-03 08:30:00,47.932,-18.997,51.5593117972,11.752,-3.597,12.2901551251,36.18,-15.4,39.3211444391,134.78,47.712,-0.177,47.7123283125,11.752,-3.597,12.2901551251,35.96,3.42,36.1222646023,134.57
2022-01-03 09:00:00,51.725,-18.222,54.8408324973,11.725,-3.362,12.1974861754,40.0,-14.86,42.6710627944,134.92,51.465,0.618,51.468710388,11.725,-3.362,12.1974861754,39.74,3.98,39.9388031869,134.71
2022-01-03 09:30:00,54.361,-17.315,57.0519723235,11.741,-3.625,12.2878682447,42.62,-13.69,44.7647238347,135.0,54.051,1.2650000000000001,54.0658008911,11.741,-3.625,12.2878682447,42.31,4.89,42.5916447205,134.79
2022-01-03 10:00:00,56.4495,-16.6815,58.8627088444,11.5395,-3.8115,12.1526784085,44.91,-12.87,46.7177161257,134.1,56.1095,1.7485,56.1367370133,11.5395,-3.8115,12.1526784085,44.57,5.5600000000000005,44.9154594767,133.89
2022-01-03 10:30:00,58.3675,-16.296,60.5997085162,12.0775,-4.006,12.724544874,46.29,-12.29,47.8937177509,133.56,58.0175,2.204,58.0593482761,12.0775,-4.006,12.724544874,45.94,6.21,46.3578224251,133.35
2022-01-03 11:00:00,59.024,-15.9755,61.1477650961,12.104,-3.9955,12.7464048363,46.92,-11.98,48.4252702625,134.06,58.664,2.4345,58.714492983,12.104,-3.9955,12.7464048363,46.56,6.43,47.0018988978,133.85
2022-01-03 11:30:00,60.5905,-15.674,62.5850059219,12.0405,-3.634,12.5769470163,48.55,-12.04,50.0206367412,133.61,60.2205,2.806,60.285837941,12.0405,-3.634,12.5769470163,48.18,6.44,48.6084971996,133.4
2022-01-03 12:00:00,61.06,-15.376,62.9662209125,12.21,-3.596,12.7285237164,48.85,-11.78,50.2502825863,134.0,60.67,3.044,60.7463154109,12.21,-3.596,12.7285237164,48.46,6.64,48.9127917829,133.79
2022-01-03 12:30:00,61.9965,-15.2295,63.8396716979,11.2865,-3.8695,11.9313918928,50.71,-11.36,51.9668519347,133.72,61.5765,3.3305,61.666502921,11.2865,-3.8695,11.9313918928,50.29,7.2,50.8027961829,133.51
2022-01-03 13:00:00,63.2825,-15.1195,65.0636156888,11.1825,-3.8095,11.8135767869,52.1,-11.31,53.3134701553,134.34,62.8625,3.2905,62.9485607183,11.1825,-3.8095,11.8135767869,51.68,7.1,52.1654329993,134.14
2022-01-03 13:30:00,63.6835,-15.1585,65.4627244659,11.0735,-3.7185,11.6811662303,52.61,-11.44,53.8394437193,133.86,63.2435,3.1215,63.3204868467,11.0735,-3.7185,11.6811662303,52.17,6.84,52.6164850593,133.66
2022-01-03 14:00:00,63.8145,-15.0565,65.5666729559,10.6045,-3.5365,11.1786516405,53.21,-11.52,54.4427635228,133.37,63.3845,3.2935,63.4700085277,10.6045,-3.5365,11.1786516405,52.78,6.83,53.2200836151,133.17
2022-01-03 14:30:00,63.5115,-15.163,65.2964562687,10.0015,-3.433,10.5742844321,53.51,-11.73,54.7805896281,133.52,63.0715,3.257,63.1555394344,10.0015,-3.433,10.5742844321,53.07,6.69,53.4900084128,133.31
2022-01-03 15:00:00,63.6145,-15.1785,65.400240615,9.2045,-3.4185,9.8188065721,54.41,-11.76,55.6663785422,133.81,63.1545,3.3115,63.2412594949,9.2045,-3.4185,9.8188065721,53.95,6.73,54.3681469245,133.61
2022-01-03 15:30:00,64.968,-15.0225,66.6822054993,8.618,-3.3025,9.2291077711,56.35,-11.72,57.5558937034,133.85,64.488,3.4175,64.5784906161,8.618,-3.3025,9.2291077711,55.87,6.72,56.2726869805,133.64
2022-01-03 16:00:00,65.5915,-14.9895,67.282464153,8.6415,-3.2495,9.2322680041,56.95,-11.74,58.1474857582,133.85,65.1015,3.3605,65.1881757875,8.6415,-3.2495,9.2322680041,56.46,6.61,56.8456128474,133.64
2022-01-03 16:30:00,68.4015,-14.7305,69.9696565127,8.2315,-3.2105,8.8354344828,60.17,-11.52,61.2628704845,133.47,67.8915,3.5095,67.9821473808,8.2315,-3.2105,8.8354344828,59.66,6.72,60.0372717568,133.27
2022-01-03 17:00:00,73.6855,-13.4925,74.9106165139,9.5655,-2.9525,10.0107964968,64.12,-10.54,64.9805047687,133.17,73.0655,4.5775,73.2087480872,9.5655,-2.9525,10.0107964968,63.5,7.53,63.9449051919,132.97
2022-01-03 17:30:00,76.8975,-12.38,77.8876749316,31.5475,0.81,31.5578968921,45.35,-13.19,47.2292134171,132.91,76.5475,5.8,76.7669183715,31.5475,0.81,31.5578968921,45.0,4.99,45.2758224663,132.7
2022-01-03 18:00:00,76.6765,-12.907,77.7552332724,31.4965,1.053,31.5140971828,45.18,-13.96,47.2875670763,132.91,76.3465,5.3629999999999995,76.5346315811,31.4965,1.053,31.5140971828,44.85,4.31,45.0566154965,132.7
2022-01-03 18:30:00,75.497,-13.8045,76.7486887787,9.897,-2.7745,10.2785436347,65.6,-11.03,66.5208305721,133.24,74.947,4.3255,75.0717174391,9.897,-2.7745,10.2785436347,65.05,7.1,65.4363240104,133.03
2022-01-03 19:00:00,73.7125,-14.5455,75.1339086332,8.6225,-3.1955,9.1955819011,65.09,-11.35,66.0721620654,132.73,73.1225,3.7145,73.2167843906,8.6225,-3.1955,9.1955819011,64.5,6.91,64.869084316,132.53
2022-01-03 19:30:00,70.8175,-15.401,72.4728163331,8.5775,-3.171,9.1448754639,62.24,-12.23,63.4302017969,133.76,70.2575,2.989,70.3210525181,8.5775,-3.171,9.1448754639,61.68,6.16,61.9868373124,133.56
2022-01-03 20:00:00,68.3795,-15.9205,70.208392237,8.0195,-2.9305,8.5381620095,60.36,-12.99,61.7419606103,133.76,67.8295,2.4595000000000002,67.87407613,8.0195,-2.9305,8.5381620095,59.81,5.39,60.0523788038,133.56
2022-01-03 20:30:00,65.8375,-17.033,68.0051431529,7.8875,-2.393,8.2425181377,57.95,-14.64,59.7706625361,134.5,65.3375,1.5670000000000002,65.356288108,7.8875,-2.393,8.2425181377,57.45,3.96,57.5863186877,134.3
2022-01-03 21:00:00,62.7935,-17.9665,65.3132357528,6.9035,-2.1165,7.2206567915,55.89,-15.85,58.0940151823,134.5,62.3335,0.7135,62.3375834028,6.9035,-2.1165,7.2206567915,55.43,2.83,55.5021963529,134.3
2022-01-03 21:30:00,60.152,-18.5225,62.9392255295,4.582,-1.0825,4.7081344766,55.57,-17.44,58.2424115229,134.72,59.662,0.2975,59.6627417259,4.582,-1.0825,4.7081344766,55.08,1.38,55.0972848696,134.51
2022-01-03 22:00:00,57.658500000000004,-18.568,60.5745263807,4.9785,-0.988,5.0755892515,52.68,-17.58,55.535923509,135.1,57.2285,0.212,57.2288926701,4.9785,-0.988,5.0755892515,52.25,1.2,52.2637780877,134.89
2022-01-03 22:30:00,56.4075,-18.3585,59.3198160693,4.7175,-0.6185,4.757872266,51.69,-17.74,54.6494620285,134.13,55.9675,0.1915,55.96782762,4.7175,-0.6185,4.757872266,51.25,0.81,51.2564005759,133.92
2022-01-03 23:00:00,52.5595,-18.9985,55.8877807978,4.6295,-0.6785,4.6789563473,47.93,-18.32,51.3118631507,134.13,52.1795,-0.3785,52.1808727648,4.6295,-0.6785,4.6789563473,47.55,0.30000000000000004,47.5509463628,133.92
2022-01-03 23:30:00,49.5175,-19.2895,53.1419572137,4.3775,-0.5995,4.4183601596,45.14,-18.69,48.856275953,134.48,49.1675,-0.5595,49.1706833032,4.3775,-0.5995,4.4183601596,44.79,0.04,44.7900178611,134.27
2022-01-04 00:00:00,47.185,-19.953,51.2303272877,4.135,-0.613,4.1801906655,43.05,-19.34,47.1946829632,134.65,46.865,-0.9430000000000001,46.8744863865,4.135,-0.613,4.1801906655,42.73,-0.33,42.7312742614,134.44
2022-01-04 00:30:00,46.675,-19.925,50.7499876847,3.365,-0.455,3.3956221816,43.31,-19.47,47.4851239864,135.69,46.365,-0.855,46.372882701,3.365,-0.455,3.3956221816,43.0,-0.4,43.0018604249,135.47
2022-01-04 01:00:00,48.7465,-19.2295,52.4022416744,3.2065,-0.3095,3.2214022568,45.54,-18.92,49.3138722876,135.8,48.4065,-0.3695,48.4079102265,3.2065,-0.3095,3.2214022568,45.2,-0.06,45.200039823,135.59
2022-01-04 01:30:00,48.4775,-19.243,52.157080586,2.7575000000000003,-0.223,2.7665023495,45.72,-19.02,49.5184692817,134.85,48.1175,-0.343,48.1187225023,2.7575000000000003,-0.223,2.7665023495,45.36,-0.12,45.3601587299,134.64
2022-01-04 02:00:00,47.9395,-19.016,51.5732868475,2.5195,0.164,2.5248319251,45.42,-19.18,49.3036388109,135.01,47.5895,-0.106,47.5896180511,2.5195,0.164,2.5248319251,45.07,-0.27,45.0708087347,134.79
2022-01-04 02:30:00,47.0655,-19.4895,50.9411611617,2.6955,0.2305,2.7053374096000002,44.37,-19.72,48.5548689629,135.09,46.7355,-0.47950000000000004,46.7379597383,2.6955,0.2305,2.7053374096000002,44.04,-0.71,44.0457228343,134.88
2022-01-04 03:00:00,45.2785,-20.0805,49.53149546,3.4085,-0.41050000000000003,3.4331301315,41.87,-19.67,46.2601967138,135.6,44.9885,-1.0005,44.9996236929,3.4085,-0.41050000000000003,3.4331301315,41.58,-0.59,41.584185696,135.39
2022-01-04 03:30:00,44.0905,-19.942,48.3906556501,3.2705,-0.542,3.3151069741,40.82,-19.4,45.1954909255,135.99,43.7905,-0.762,43.7971292923,3.2705,-0.542,3.3151069741,40.52,-0.22,40.5205972315,135.78
2022-01-04 04:00:00,42.623,-20.1865,47.161583002,4.753,-1.2065000000000001,4.9037384973,37.87,-18.98,42.3600908875,136.08,42.363,-1.0565,42.3761720929,4.753,-1.2065000000000001,4.9037384973,37.61,0.15,37.6102991214,135.86
2022-01-04 04:30:00,41.4075,-20.7115,46.2984588134,4.4875,-1.0215,4.6022949167,36.92,-19.69,41.8423529453,136.17,41.1575,-1.5015,41.1848796101,4.4875,-1.0215,4.6022949167,36.67,-0.48,36.673141398,135.95
2022-01-04 05:00:00,41.425,-20.4755,46.2090545808,4.925,-1.1255,5.0519674633,36.5,-19.35,41.3118929607,136.36,41.205,-1.3355000000000001,41.2266368414,4.925,-1.1255,5.0519674633,36.28,-0.21,36.2806077678,136.14
2022-01-04 05:30:00,43.002,-19.7575,47.3236812838,5.5120000000000005,-1.4875,5.709185603,37.49,-18.27,41.7048318544,135.93,42.752,-0.7175,42.7580204202,5.5120000000000005,-1.4875,5.709185603,37.24,0.77,37.2479596757,135.71
2022-01-04 06:00:00,45.8315,-18.8015,49.538094377,5.9315,-1.5815000000000001,6.1387160302,39.9,-17.22,43.4573169904,135.71,45.5715,0.1885,45.57188985,5.9315,-1.5815000000000001,6.1387160302,39.64,1.77,39.6794972246,135.5
2022-01-04 06:30:00,52.622,-16.8755,55.261717167,9.082,-1.5354999999999999,9.2108894386,43.54,-15.34,46.1632667822,135.63,52.302,1.8245,52.3338132019,9.082,-1.5354999999999999,9.2108894386,43.22,3.36,43.350409456,135.41
2022-01-04 07:00:00,58.4375,-14.914,60.3106027349,9.6175,-1.574,9.7454493098,48.82,-13.34,50.6097619042,134.58,58.0675,3.596,58.1787398647,9.6175,-1.574,9.7454493098,48.45,5.17,48.7250592611,134.37
2022-01-04 07:30:00,64.4695,-12.803,65.7284811878,8.9795,-1.343,9.0793760386,55.49,-11.46,56.661024523,134.02,64.0295,5.607,64.2745308754,8.9795,-1.343,9.0793760386,55.05,6.95,55.4869804549,133.8
2022-01-04 08:00:00,68.437,-11.6105,69.414888023,9.537,-1.4405000000000001,9.645175439,58.9,-10.17,59.7715559443,133.79,67.927,6.5795,68.2449056652,9.537,-1.4405000000000001,9.645175439,58.39,8.02,58.9382091686,133.58
2022-01-04 08:30:00,73.0325,-9.6795,73.6711529467,8.8525,-1.2795,8.9444886103,64.18,-8.4,64.7273697905,133.11,72.4625,8.4505,72.9535801486,8.8525,-1.2795,8.9444886103,63.61,9.73,64.3498640247,132.9
