Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-04 09:00:00,77.265,-7.9879999999999995,77.6768200237,30.455,2.632,30.5685205563,46.81,-10.62,47.9995885399,132.81,76.865,10.312,77.5536302761,30.455,2.632,30.5685205563,46.41,7.68,47.0411575113,132.6
2022-01-04 09:30:00,79.322,-7.1945,79.6476020621,30.972,2.9055,31.1079847346,48.35,-10.1,49.3936483771,133.4,78.952,11.1055,79.7292319934,30.972,2.9055,31.1079847346,47.98,8.2,48.6756653781,133.19
2022-01-04 10:00:00,79.598,-7.3065,79.9326375534,13.878,0.28350000000000003,13.8808953692,65.72,-7.59,66.1568326025,133.46,79.058,10.8935,79.8049854724,13.878,0.28350000000000003,13.8808953692,65.18,10.61,66.0379019957,133.24
2022-01-04 10:30:00,81.05,-7.172,81.3667013219,7.83,-1.282,7.9342563609,73.22,-5.89,73.4565211537,133.19,80.37,10.908,81.1068515232,7.83,-1.282,7.9342563609,72.54,12.19,73.5571050273,132.98
2022-01-04 11:00:00,81.456,-6.716,81.7323962208,7.666,-1.426,7.7975016512,73.79,-5.29,73.979376856,132.87,80.776,11.304,81.5631202934,7.666,-1.426,7.7975016512,73.11,12.73,74.2100060639,132.66
2022-01-04 11:30:00,80.3655,-7.0345,80.6727821542,9.7055,-1.8145,9.8736589216,70.66,-5.22,70.8525511185,132.59,79.6955,10.9755,80.447711717,9.7055,-1.8145,9.8736589216,69.99,12.79,71.149028103,132.38
2022-01-04 12:00:00,77.3465,-7.7955,77.7383488537,12.0965,-2.7755,12.4108304517,65.25,-5.02,65.4428216079,132.59,76.7465,10.2345,77.4259016899,12.0965,-2.7755,12.4108304517,64.65,13.01,65.9460582598,132.38
2022-01-04 12:30:00,77.099,-7.4765,77.4606600362,14.739,-2.7965,15.0019509815,62.36,-4.68,62.535365994,132.83,76.489,10.5735,77.216358521,14.739,-2.7965,15.0019509815,61.75,13.37,63.1808467813,132.61
2022-01-04 13:00:00,79.541,-5.9845,79.7658129856,36.671,1.1255,36.6882677603,42.87,-7.11,43.4555980283,132.83,79.231,12.3255,80.1839716605,36.671,1.1255,36.6882677603,42.56,11.2,44.0090172578,132.61
2022-01-04 13:30:00,80.7,-5.7685,80.9059057934,35.08,1.5715,35.1151820763,45.62,-7.34,46.2067094695,133.97,80.36,12.6115,81.343589374,35.08,1.5715,35.1151820763,45.28,11.04,46.6064373236,133.75
2022-01-04 14:00:00,80.684,-6.1305,80.9165674399,33.584,2.1295,33.6514461242,47.1,-8.26,47.8187996503,133.97,80.324,12.2295,81.24965013,33.584,2.1295,33.6514461242,46.74,10.1,47.8187996503,133.75
2022-01-04 14:30:00,81.681,-6.0905,81.9077526932,34.261,1.8295,34.3098118801,47.42,-7.92,48.0768426584,133.76,81.311,12.2495,82.2285167764,34.261,1.8295,34.3098118801,47.05,10.42,48.1900290517,133.55
2022-01-04 15:00:00,81.958,-5.7715,82.1609638225,32.348,2.2485,32.4260521225,49.61,-8.02,50.2540794364,133.65,81.568,12.5585,82.5291133252,32.348,2.2485,32.4260521225,49.22,10.31,50.288214325,133.44
2022-01-04 15:30:00,84.7645,-6.34,85.0012709331,11.3345,-0.48,11.3446591068,73.43,-5.86,73.663454304,133.62,84.1445,11.89,84.9804035072,11.3345,-0.48,11.3446591068,72.81,12.37,73.8533208461,133.41
2022-01-04 16:00:00,84.4355,-6.7585,84.7055546142,6.3755,-1.1985000000000001,6.4871721497,78.06,-5.5600000000000005,78.2577612764,133.37,83.7055,11.3415,84.4703519141,6.3755,-1.1985000000000001,6.4871721497,77.33,12.54,78.3401589225,133.17
2022-01-04 16:30:00,88.4515,-5.1945,88.603897671,26.7615,1.2855,26.7923569792,61.69,-6.48,62.0294002873,132.86,87.8415,12.9855,88.7961279139,26.7615,1.2855,26.7923569792,61.08,11.7,62.1904848027,132.66
2022-01-04 17:00:00,94.3645,-2.577,94.3996810866,38.0445,2.503,38.1267489992,56.32,-5.08,56.5486410093,133.21,93.8845,15.443,95.1461275578,38.0445,2.503,38.1267489992,55.84,12.94,57.319710397,133.01
2022-01-04 17:30:00,96.9905,-3.4225,97.0508660265,34.2805,2.5775,34.3772626383,62.71,-6.0,62.9963816421,132.6,96.4605,14.5875,97.5572817195,34.2805,2.5775,34.3772626383,62.18,12.01,63.3292389027,132.37
2022-01-04 18:00:00,97.1055,-3.936,97.1852366682,30.0755,3.114,30.2362811247,67.03,-7.05,67.3997284861,132.6,96.5055,14.174,97.5408314823,30.0755,3.114,30.2362811247,66.43,11.06,67.344402143,132.37
2022-01-04 18:30:00,96.057,-4.4705,96.1609724329,30.967,2.7495000000000003,31.0888217733,65.09,-7.22,65.4892090348,132.57,95.467,13.5695,96.4265493485,30.967,2.7495000000000003,31.0888217733,64.5,10.82,65.4012415784,132.36
2022-01-04 19:00:00,94.88,-5.131,95.0186379665,32.02,2.669,32.1310435716,62.86,-7.8,63.3420839569,132.57,94.31,12.989,95.2002637654,32.02,2.669,32.1310435716,62.29,10.32,63.1391043649,132.36
2022-01-04 19:30:00,90.655,-6.992,90.9242381821,10.975,-0.47200000000000003,10.9851449239,79.68,-6.52,79.946311985,132.79,89.955,11.078,90.634563545,10.975,-0.47200000000000003,10.9851449239,78.98,11.55,79.820065773,132.58
2022-01-04 20:00:00,87.9395,-6.9685,88.215166794,29.0995,2.4215,29.2000781249,58.84,-9.39,59.5845424586,132.79,87.3495,11.0415,88.0445902512,29.0995,2.4215,29.2000781249,58.25,8.62,58.8843519112,132.58
2022-01-04 20:30:00,84.965,-8.4275,85.3819300628,15.705,0.3025,15.7079130138,69.26,-8.73,69.8080260429,132.46,84.385,9.4325,84.9105428157,15.705,0.3025,15.7079130138,68.68,9.13,69.2841922808,132.25
2022-01-04 21:00:00,81.1565,-10.0155,81.7721696698,8.8965,-1.8255,9.0818589782,72.26,-8.19,72.7226491542,131.81,80.4665,7.9045000000000005,80.8538109337,8.8965,-1.8255,9.0818589782,71.57,9.73,72.2283725415,131.6
2022-01-04 21:30:00,77.0895,-11.224,77.9023053975,9.3795,-2.304,9.6583350661,67.71,-8.92,68.2950254411,132.98,76.4595,6.906,76.7707494834,9.3795,-2.304,9.6583350661,67.08,9.21,67.7093088135,132.76
2022-01-04 22:00:00,73.619,-12.364,74.6500211453,8.319,-1.494,8.4520883218,65.3,-10.87,66.1985415247,132.98,73.019,5.836,73.2518481473,8.319,-1.494,8.4520883218,64.7,7.33,65.113891759,132.76
2022-01-04 22:30:00,70.55,-13.254,71.7841975368,7.85,-1.374,7.9693397468,62.7,-11.88,63.8155498292,133.08,69.99,5.096,70.1752756746,7.85,-1.374,7.9693397468,62.14,6.47,62.475919361,132.87
2022-01-04 23:00:00,65.3175,-14.3955,66.8850224378,7.5075,-1.3054999999999999,7.6201631544,57.81,-13.09,59.2734696133,133.55,64.8075,4.1745,64.9418086174,7.5075,-1.3054999999999999,7.6201631544,57.3,5.48,57.5614489046,133.34
2022-01-04 23:30:00,60.367,-15.3495,62.2878948051,8.757,-1.8094999999999999,8.9419986161,51.61,-13.54,53.3565712916,134.29,59.937,3.0805,60.0161099143,8.757,-1.8094999999999999,8.9419986161,51.18,4.89,51.4130771302,134.08
2022-01-05 00:00:00,57.3875,-15.772,59.5153857439,9.7075,-2.192,9.9519053578,47.68,-13.58,49.5761918667,133.79,57.0175,2.618,57.0775720424,9.7075,-2.192,9.9519053578,47.31,4.8100000000000005,47.553887328,133.58
2022-01-05 00:30:00,57.4645,-16.333,59.7405695424,9.8845,-2.453,10.1843286107,47.58,-13.88,49.5632000581,133.63,57.0845,2.127,57.1241128531,9.8845,-2.453,10.1843286107,47.2,4.58,47.4216870219,133.42
2022-01-05 01:00:00,57.4765,-15.2275,59.4594383467,9.2665,-2.6375,9.6345435024,48.21,-12.59,49.8268220941,133.92,57.1065,3.0125,57.1859029701,9.2665,-2.6375,9.6345435024,47.84,5.65,48.1724828092,133.71
2022-01-05 01:30:00,56.934,-15.556000000000001,59.020924188,9.854,-2.776,10.2375530279,47.08,-12.78,48.783755493,133.15,56.564,2.844,56.6354520773,9.854,-2.776,10.2375530279,46.71,5.62,47.0468755604,132.94
2022-01-05 02:00:00,54.6255,-15.7575,56.8528280431,9.4855,-3.1075,9.981546298,45.14,-12.65,46.8790155613,133.76,54.2855,2.6825,54.3517370146,9.4855,-3.1075,9.981546298,44.8,5.79,45.1726034229,133.56
2022-01-05 02:30:00,54.1315,-16.395,56.5598383772,9.1415,-2.445,9.4628244858,44.99,-13.95,47.1031060547,133.93,53.7915,2.155,53.8346495972,9.1415,-2.445,9.4628244858,44.65,4.6,44.8863286536,133.73
2022-01-05 03:00:00,54.184,-16.3405,56.5943265376,8.904,-2.1605,9.1623673933,45.28,-14.18,47.4484014483,134.26,53.844,2.2295,53.8901383024,8.904,-2.1605,9.1623673933,44.94,4.39,45.153911237,134.05
2022-01-05 03:30:00,53.354,-16.4015,55.8180841507,9.744,-2.6115,10.0878872045,43.61,-13.79,45.7383449635,134.6,53.034,2.2785,53.0829230379,9.744,-2.6115,10.0878872045,43.29,4.89,43.5653095938,134.38
2022-01-05 04:00:00,52.1665,-16.617,54.7491407353,7.5365,-1.7269999999999999,7.7318407414,44.63,-14.89,47.0483687284,134.6,51.8465,2.113,51.8895397094,7.5365,-1.7269999999999999,7.7318407414,44.31,3.84,44.4760800881,134.38
2022-01-05 04:30:00,52.824,-16.313,55.2855220198,6.654,-1.183,6.7583433621,46.17,-15.13,48.585860083,134.81,52.474,2.387,52.528263297,6.654,-1.183,6.7583433621,45.82,3.5700000000000003,45.9588653037,134.6
2022-01-05 05:00:00,54.3015,-16.1485,56.651804512300004,6.8715,-0.8985000000000001,6.9299938312,47.43,-15.25,49.8213548591,134.6,53.9515,2.4915000000000003,54.0089985512,6.8715,-0.8985000000000001,6.9299938312,47.08,3.39,47.201890852,134.39
2022-01-05 05:30:00,56.102,-15.378,58.1714473604,5.862,-0.8180000000000001,5.9187978509,50.24,-14.56,52.3072767404,134.44,55.702,3.312,55.800377669,5.862,-0.8180000000000001,5.9187978509,49.84,4.13,50.0108238284,134.22
2022-01-05 06:00:00,58.831,-15.015,60.7168575109,5.361,-0.875,5.4319375917,53.47,-14.14,55.308050951,134.58,58.421,3.915,58.5520321253,5.361,-0.875,5.4319375917,53.06,4.79,53.2757702901,134.37
2022-01-05 06:30:00,64.4915,-12.5455,65.7004044318,5.1515,-0.7555000000000001,5.2066046998,59.34,-11.79,60.499914876,134.13,63.9915,5.9845,64.2707267152,5.1515,-0.7555000000000001,5.2066046998,58.84,6.74,59.2247684673,133.91
2022-01-05 07:00:00,69.789,-10.538,70.5801244332,5.589,-1.038,5.6845725433,64.2,-9.5,64.8990754942,134.13,69.229,7.922,69.6807902151,5.589,-1.038,5.6845725433,63.64,8.96,64.2676528278,133.91
2022-01-05 07:30:00,74.714,-8.739,75.2233468878,7.324,-1.449,7.4659612241,67.39,-7.29,67.7831557247,132.1,74.114,9.191,74.6817211706,7.324,-1.449,7.4659612241,66.79,10.64,67.6321942569,131.89
2022-01-05 08:00:00,77.6145,-7.818,78.0072543694,7.1345,-1.168,7.2294753786,70.48,-6.65,70.7930286116,132.1,76.9745,10.102,77.6345545118,7.1345,-1.168,7.2294753786,69.84,11.27,70.7434696633,131.89
2022-01-05 08:30:00,81.694,-6.1145,81.9225045165,5.644,-0.9745,5.7275113487,76.05,-5.14,76.2235009692,132.1,80.974,11.7155,81.8171230015,5.644,-0.9745,5.7275113487,75.33,12.69,76.3913934943,131.89
2022-01-05 09:00:00,84.3645,-4.69,84.4947629161,4.5645,-0.84,4.6411485917,79.8,-3.85,79.8928188262,131.9,83.6145,12.99,84.617520114,4.5645,-0.84,4.6411485917,79.05,13.83,80.2506785018,131.69
2022-01-05 09:30:00,87.105,-4.0425,87.1987547575,4.825,-0.8625,4.9014825563,82.28,-3.18,82.341428212,131.45,86.305,13.5875,87.3680329483,4.825,-0.8625,4.9014825563,81.48,14.45,82.7513921333,131.24
2022-01-05 10:00:00,86.9145,-4.2385,87.0177866445,5.4445,-1.2385,5.5835886758,81.47,-3.0,81.5252163444,131.34,86.1245,13.461500000000001,87.1701868904,5.4445,-1.2385,5.5835886758,80.68,14.7,82.0082459269,131.13
2022-01-05 10:30:00,86.345,-4.8095,86.4788431655,7.415,-1.7895,7.6278788172,78.93,-3.02,78.9877541142,132.07,85.575,12.9705,86.5523800669,7.415,-1.7895,7.6278788172,78.16,14.76,79.5414558579,131.86
2022-01-05 11:00:00,83.8215,-5.2315,83.9845965311,9.7315,-2.4715,10.0404384615,74.09,-2.76,74.1413899249,132.07,83.1015,12.5885,84.0495665337,9.7315,-2.4715,10.0404384615,73.37,15.06,74.8996695587,131.86
2022-01-05 11:30:00,83.19,-5.3465,83.3616288364,8.63,-2.4165,8.9619402057,74.56,-2.93,74.6175482042,132.22,82.48,12.5135,83.4238460049,8.63,-2.4165,8.9619402057,73.85,14.93,75.3440601508,132.02
2022-01-05 12:00:00,82.8435,-4.734,82.9786493518,9.0835,-2.714,9.4802831313,73.76,-2.02,73.787654794,132.37,82.1635,13.046,83.1927812268,9.0835,-2.714,9.4802831313,73.08,15.76,74.7600428036,132.16
2022-01-05 12:30:00,83.784,-4.5755,83.9088425391,9.334,-2.6455,9.7016610047,74.45,-1.9300000000000002,74.4750119167,132.15,83.084,13.1645,84.1204797671,9.334,-2.6455,9.7016610047,73.75,15.81,75.425583193,131.94
2022-01-05 13:00:00,82.7845,-5.4175,82.9615739153,8.8845,-2.3475,9.1894013135,73.9,-3.07,73.9637404408,131.9,82.0745,12.2925,82.9899337661,8.8845,-2.3475,9.1894013135,73.19,14.64,74.639839898,131.69
2022-01-05 13:30:00,83.0225,-5.625,83.212836337,8.7825,-2.125,9.0359244823,74.24,-3.5,74.3224569023,131.82,82.3225,12.165,83.2164721149,8.7825,-2.125,9.0359244823,73.54,14.29,74.9155237584,131.61
2022-01-05 14:00:00,82.9745,-5.867,83.1816646819,6.0445,-1.417,6.2083709015,76.93,-4.45,77.0585971842,132.05,82.2545,11.923,83.1141425947,6.0445,-1.417,6.2083709015,76.21,13.34,77.3687255937,131.85
2022-01-05 14:30:00,84.51,-5.535,84.6910640209,5.6,-1.225,5.732418774,78.91,-4.31,79.0276166919,132.0,83.75,12.285,84.6462268799,5.6,-1.225,5.732418774,78.15,13.51,79.3091583614,131.79
2022-01-05 15:00:00,84.8335,-5.4815000000000005,85.0104085657,8.0135,-0.9615,8.0709766757,76.82,-4.52,76.9528608955,132.0,84.0435,12.2685,84.9342450635,8.0135,-0.9615,8.0709766757,76.03,13.23,77.1724938045,131.79
2022-01-05 15:30:00,86.5365,-4.391,86.6478315554,28.1865,3.079,28.354171179,58.35,-7.47,58.8262135446,131.76,86.0465,13.509,87.1004778589,28.1865,3.079,28.354171179,57.86,10.43,58.7925548008,131.55
2022-01-05 16:00:00,89.237,-3.805,89.3180843615,26.407,3.815,26.6811520366,62.83,-7.62,63.290388685799996,132.23,88.677,14.035,89.7807972453,26.407,3.815,26.6811520366,62.27,10.22,63.1031005577,132.02
2022-01-05 16:30:00,90.987,-3.8585000000000003,91.0687772579,28.147,3.7915,28.4012161931,62.84,-7.65,63.3039343169,131.82,90.397,13.9415,91.4657478581,28.147,3.7915,28.4012161931,62.25,10.15,63.0720619609,131.62
2022-01-05 17:00:00,95.084,-3.046,95.1327765389,34.764,3.174,34.9085945291,60.32,-6.22,60.639844986599996,131.82,94.574,14.984,95.7536512724,34.764,3.174,34.9085945291,59.81,11.81,60.9648439677,131.62
2022-01-05 17:30:00,97.4585,-3.632,97.5261536525,32.9185,3.088,33.0630214326,64.54,-6.72,64.8889050609,133.72,96.9085,14.638,98.0077977319,32.9185,3.088,33.0630214326,63.99,11.55,65.0240155635,133.51
2022-01-05 18:00:00,97.961,-4.733,98.0752711442,26.011,3.717,26.2752394851,71.95,-8.45,72.4444959952,133.72,97.311,13.797,98.2842201475,26.011,3.717,26.2752394851,71.3,10.08,72.009002215,133.51
2022-01-05 18:30:00,97.2815,-4.8835,97.403997939,25.7715,4.1865,26.1093277298,71.51,-9.07,72.0829036596,134.54,96.6115,13.7765,97.5887999952,25.7715,4.1865,26.1093277298,70.84,9.59,71.4861783844,134.34
2022-01-05 19:00:00,95.4525,-5.497,95.6106519445,25.9825,4.563,26.3801303115,69.47,-10.06,70.1946187396,134.92,94.8025,13.283,95.7285333391,25.9825,4.563,26.3801303115,68.82,8.72,69.3702443415,134.71
2022-01-05 19:30:00,92.2905,-5.012,92.4264925995,33.4105,3.8280000000000003,33.6290810795,58.88,-8.84,59.5399025864,135.3,91.7605,13.168,92.7005155555,33.4105,3.8280000000000003,33.6290810795,58.35,9.34,59.0927922847,135.09
2022-01-05 20:00:00,89.998,-5.179,90.1468914883,33.658,3.6109999999999998,33.8511489465,56.34,-8.79,57.0215722337,133.2,89.528,12.991,90.4656225591,33.658,3.6109999999999998,33.8511489465,55.87,9.38,56.6519311233,132.99
2022-01-05 20:30:00,88.231,-6.1645,88.4460876537,26.211,4.5155,26.5971100169,62.02,-10.68,62.9328435715,133.15,87.691,11.8955,88.4941489662,26.211,4.5155,26.5971100169,61.48,7.38,61.9213598042,132.94
2022-01-05 21:00:00,84.2155,-7.197,84.522465944,25.485500000000002,4.703,25.9158044299,58.73,-11.9,59.9234753665,132.69,83.6955,10.783,84.3872609417,25.485500000000002,4.703,25.9158044299,58.21,6.08,58.5266648631,132.48
2022-01-05 21:30:00,81.128,-8.9595,81.6212290048,5.928,1.3805,6.0866217436,75.2,-10.34,75.9075463969,132.38,80.458,9.0005,80.9598589688,5.928,1.3805,6.0866217436,74.53,7.62,74.9185244115,132.18
2022-01-05 22:00:00,76.3715,-10.395,77.0756903132,2.1215,0.505,2.1807767538,74.25,-10.9,75.0458026808,132.38,75.6715,7.525,76.0447337904,2.1215,0.505,2.1807767538,73.55,7.02,73.8842533968,132.18
2022-01-05 22:30:00,72.5175,-11.6615,73.4491551245,2.1375,0.6685,2.2395978434,70.38,-12.33,71.4518950064,132.47,71.8475,6.3185,72.1247994694,2.1375,0.6685,2.2395978434,69.71,5.65,69.9385916358,132.26
2022-01-05 23:00:00,68.211,-12.8605,69.4127724648,2.161,0.7795000000000001,2.2972899795,66.05,-13.64,67.4436957766,132.47,67.601,5.3595,67.8131214534,2.161,0.7795000000000001,2.2972899795,65.44,4.58,65.6000762195,132.26
2022-01-05 23:30:00,63.888,-14.027,65.4097337787,2.198,0.663,2.2958164125,61.69,-14.69,63.4149209571,133.63,63.328,4.283,63.4726687087,2.198,0.663,2.2958164125,61.13,3.62,61.2370908845,133.41
2022-01-06 00:00:00,60.934,-14.5905,62.6564844709,2.164,0.7995,2.306966894,58.77,-15.39,60.7516666438,133.63,60.434,3.9795,60.5648807169,2.164,0.7995,2.306966894,58.27,3.18,58.3567074123,133.41
2022-01-06 00:30:00,60.21,-14.7915,62.0002626789,2.32,0.40850000000000003,2.3556893365000002,57.89,-15.2,59.852252255,134.41,59.71,3.7385,59.8269210494,2.32,0.40850000000000003,2.3556893365000002,57.39,3.33,57.4865288568,134.2
2022-01-06 01:00:00,62.186,-14.285,63.805640981,2.406,0.355,2.4320487248,59.78,-14.64,61.5465514875,134.27,61.676,4.185,61.8178226808,2.406,0.355,2.4320487248,59.27,3.83,59.3936175022,134.06
2022-01-06 01:30:00,61.5625,-14.45,63.2356221306,2.3025,0.37,2.3320390756,59.26,-14.82,61.0850227142,134.03,61.0525,4.04,61.1860225562,2.3025,0.37,2.3320390756,58.75,3.67,58.8645173258,133.82
2022-01-06 02:00:00,60.066,-14.8615,61.8772053203,2.316,0.3985,2.35003367,57.75,-15.26,59.7321529831,134.22,59.566,3.7285,59.6825775939,2.316,0.3985,2.35003367,57.25,3.33,57.346764512,134.01
2022-01-06 02:30:00,59.122,-15.1225,61.0254118401,2.342,0.3675,2.3706581892,56.78,-15.49,58.854978549,134.48,58.632,3.4875,58.7356287125,2.342,0.3675,2.3706581892,56.29,3.12,56.3764002043,134.27
2022-01-06 03:00:00,58.2545,-15.506,60.282856653,2.4645,0.224,2.4746588149,55.79,-15.73,57.9651360733,134.58,57.7845,3.164,57.8710578463,2.4645,0.224,2.4746588149,55.32,2.94,55.3980685584,134.37
2022-01-06 03:30:00,57.7225,-15.594,59.7918041394,2.8125,-0.14400000000000002,2.8161839872,54.91,-15.45,57.0421826371,134.83,57.2725,3.286,57.3666893959,2.8125,-0.14400000000000002,2.8161839872,54.46,3.43,54.5679072349,134.62
2022-01-06 04:00:00,56.047,-16.0105,58.2889553796,3.567,-0.5505,3.6092297308,52.48,-15.46,54.7097980256,135.56,55.617,2.9995000000000003,55.6978248161,3.567,-0.5505,3.6092297308,52.05,3.55,52.1709210193,135.35
2022-01-06 04:30:00,55.809,-16.1765,58.1061410976,3.559,-0.47650000000000003,3.5907566403,52.25,-15.7,54.5577904611,135.95,55.389,2.9035,55.4650487537,3.559,-0.47650000000000003,3.5907566403,51.83,3.38,51.9400933769,135.74
2022-01-06 05:00:00,55.95,-15.8835,58.1608809446,3.83,-0.5535,3.8697883986,52.12,-15.33,54.3277396916,136.24,55.54,3.1565,55.6296242325,3.83,-0.5535,3.8697883986,51.71,3.71,51.8429185135,136.02
2022-01-06 05:30:00,57.464,-15.065,59.4059384321,4.834,-0.785,4.897323861,52.63,-14.28,54.5328827406,136.03,57.034,3.665,57.151634981,4.834,-0.785,4.897323861,52.2,4.45,52.3893357469,135.82
2022-01-06 06:00:00,59.4135,-14.4275,61.1401401577,4.7935,-0.6975,4.8439806461,54.62,-13.73,56.3192444907,134.9,58.9735,4.2625,59.1273423088,4.7935,-0.6975,4.8439806461,54.18,4.96,54.4065621042,134.68
2022-01-06 06:30:00,64.839,-12.0035,65.9407304574,5.129,-0.7235,5.1797773359,59.71,-11.28,60.766129546,134.68,64.339,6.3365,64.6502757399,5.129,-0.7235,5.1797773359,59.21,7.06,59.6294197523,134.46
2022-01-06 07:00:00,70.491,-10.2295,71.2293742163,5.981,-0.8895000000000001,6.046781892,64.51,-9.34,65.1826334233,133.47,69.921,7.9805,70.3749573446,5.981,-0.8895000000000001,6.046781892,63.94,8.87,64.5523082469,133.26
2022-01-06 07:30:00,75.9015,-7.772,76.2983727628,8.1515,-1.6720000000000002,8.3212100232,67.75,-6.1,68.0240582441,133.15,75.2515,10.218,75.942055386,8.1515,-1.6720000000000002,8.3212100232,67.1,11.89,68.1453013787,132.93
2022-01-06 08:00:00,80.1515,-5.332,80.3286572541,31.6915,1.908,31.7488840158,48.46,-7.24,48.9978489324,132.4,79.7415,12.748,80.7540607416,31.6915,1.908,31.7488840158,48.05,10.84,49.2575689615,132.18
2022-01-06 08:30:00,82.692,-4.0385,82.790557108,32.822,1.7915,32.8708557274,49.87,-5.83,50.2096186004,132.76,82.292,13.8415,83.4479501621,32.822,1.7915,32.8708557274,49.47,12.05,50.9164354605,132.54
2022-01-06 09:00:00,83.5095,-3.792,83.595549249,33.5695,1.028,33.5852365519,49.94,-4.82,50.17206394,132.18,83.1095,13.988,84.2784262682,33.5695,1.028,33.5852365519,49.54,12.96,51.2071596557,131.97
2022-01-06 09:30:00,86.4525,-3.0815,86.5074008308,33.4025,0.6385000000000001,33.4086020136,53.05,-3.7199999999999998,53.1802679572,131.75,86.0125,14.6685,87.2543124923,33.4025,0.6385000000000001,33.4086020136,52.61,14.03,54.4486271636,131.54
2022-01-06 10:00:00,89.046,-2.5905,89.0836730622,33.516,1.0795,33.5333800302,55.53,-3.67,55.6511437439,131.85,88.586,15.1495,89.87205765,33.516,1.0795,33.5333800302,55.07,14.07,56.838981342,131.64
2022-01-06 10:30:00,90.181,-2.6385,90.2195901301,33.841,1.2015,33.8623224728,56.34,-3.84,56.4707109925,131.64,89.691,15.1515,90.961769075,33.841,1.2015,33.8623224728,55.85,13.95,57.5658318797,131.44
2022-01-06 11:00:00,90.1265,-2.6654999999999998,90.1659075954,34.4665,0.8145,34.4761226431,55.66,-3.48,55.7686829681,131.82,89.6465,15.0945,90.9084093607,34.4665,0.8145,34.4761226431,55.18,14.28,56.9978139932,131.62
2022-01-06 11:30:00,90.752,-2.892,90.7980680852,20.582,-1.412,20.6303773111,70.17,-1.48,70.1856060742,131.23,90.172,14.698,91.3620314354,20.582,-1.412,20.6303773111,69.59,16.11,71.4303870912,131.02
2022-01-06 12:00:00,90.825,3.1635,90.8800767894,11.235,-3.6965,11.827482287,79.59,6.86,79.8850905989,131.23,91.005,8.8135,91.4307815085,11.235,-3.6965,11.827482287,79.77,12.51,80.7449874605,131.02
2022-01-06 12:30:00,91.6945,6.28,91.9093016525,11.6945,-4.01,12.362905413,80.0,10.29,80.6590608673,132.45,92.3045,6.38,92.5247270747,11.6945,-4.01,12.362905413,80.61,10.39,81.2768367987,132.24
2022-01-06 13:00:00,91.8575,5.8855,92.0458549664,11.6875,-4.2745,12.4446376605,80.17,10.16,80.8112275615,133.63,92.4675,5.9855,92.6610207504,11.6875,-4.2745,12.4446376605,80.78,10.26,81.4289629063,133.41
2022-01-06 13:30:00,90.3085,5.21,90.4586605707,12.2785,-4.02,12.919828259300001,78.03,9.23,78.5740020618,134.04,90.8985,5.3,91.0528818998,12.2785,-4.02,12.919828259300001,78.62,9.32,79.1704919778,133.82
2022-01-06 14:00:00,88.5045,4.382,88.6129135299,12.1645,-4.088,12.83303566,76.34,8.47,76.8084402914,134.17,89.0845,4.472,89.1966755224,12.1645,-4.088,12.83303566,76.92,8.56,77.3948318688,133.95
2022-01-06 14:30:00,87.8305,4.6615,87.9541148128,11.2405,-3.9285,11.907222703,76.59,8.59,77.0702030619,134.54,88.4205,4.7515,88.5480749226,11.2405,-3.9285,11.907222703,77.18,8.68,77.6665616594,134.32
2022-01-06 15:00:00,88.31,4.8935,88.4454772289,10.42,-3.4965,10.9909923233,77.89,8.39,78.3405654817,134.66,88.93,4.9835,89.0695243742,10.42,-3.4965,10.9909923233,78.51,8.48,78.9666416913,134.45
2022-01-06 15:30:00,88.295,4.334,88.4013041816,10.945,-3.5060000000000002,11.4928265018,77.35,7.84,77.7463060216,134.96,88.875,4.424,88.9850403214,10.945,-3.5060000000000002,11.4928265018,77.93,7.93,78.3324313423,134.74
2022-01-06 16:00:00,88.924,3.9775,89.0129107616,12.594,-3.7725,13.146885268,76.33,7.75,76.7224308791,134.96,89.504,4.0475,89.5954701547,12.594,-3.7725,13.146885268,76.91,7.82,77.3065359462,134.74
2022-01-06 16:30:00,88.99,3.076,89.0431461484,10.93,-3.7439999999999998,11.5534599147,78.06,6.82,78.357360854,134.63,89.6,3.156,89.655565003,10.93,-3.7439999999999998,11.5534599147,78.67,6.9,78.9720133972,134.41
2022-01-06 17:00:00,91.448,2.9995000000000003,91.4971786683,10.368,-3.3205,10.8867416728,81.08,6.32,81.3259417406,134.3,92.078,3.0495,92.1284838378,10.368,-3.3205,10.8867416728,81.71,6.37,81.9579221308,134.09
2022-01-06 17:30:00,92.4,2.715,92.4398789755,10.2,-3.455,10.7692629739,82.2,6.17,82.4312374043,134.13,93.03,2.795,93.0719771199,10.2,-3.455,10.7692629739,82.83,6.25,83.0654645445,133.92
2022-01-06 18:00:00,92.2065,2.1545,92.2316676229,10.4665,-3.4255,11.012795853,81.74,5.58,81.930238618,134.45,92.8465,2.2145,92.8729054811,10.4665,-3.4255,11.012795853,82.38,5.64,82.5728405712,134.24
2022-01-06 18:30:00,91.5245,1.8555000000000001,91.5433065849,11.5245,-3.5545,12.060206072,80.0,5.41,80.1827169657,135.57,92.1345,1.9055,92.1542024028,11.5245,-3.5545,12.060206072,80.61,5.46,80.7947009401,135.35
2022-01-06 19:00:00,90.28,1.3155000000000001,90.289583786,11.0,-2.8145,11.3543564437,79.28,4.13,79.3875009054,135.48,90.88,1.3655,90.8902579502,11.0,-2.8145,11.3543564437,79.88,4.18,79.9892917833,135.27
2022-01-06 19:30:00,87.939,0.5365,87.9406365297,8.419,-1.4335,8.5401688069,79.52,1.97,79.5443982943,135.17,88.539,0.5765,88.5408768493,8.419,-1.4335,8.5401688069,80.12,2.01,80.14520884,134.95
2022-01-06 20:00:00,85.0185,0.17650000000000002,85.0186832085,10.1985,-2.4635,10.4918175022,74.82,2.64,74.8665612941,135.42,85.5885,0.2165,85.5887738229,10.1985,-2.4635,10.4918175022,75.39,2.68,75.4376199253,135.2
2022-01-06 20:30:00,81.912,-0.33,81.9126647351,12.302,-3.44,12.7739110691,69.61,3.11,69.6794388611,135.16,82.432,-0.29,82.4325101159,12.302,-3.44,12.7739110691,70.13,3.15,70.2007079736,134.95
2022-01-06 21:00:00,78.261,-1.0715,78.2683348057,10.831,-3.6015,11.4140861767,67.43,2.5300000000000002,67.4774466026,135.71,78.771,-1.0315,78.7777534159,10.831,-3.6015,11.4140861767,67.94,2.5700000000000003,67.9885909547,135.49
2022-01-06 21:30:00,74.699,-2.0675,74.7276063932,10.699,-3.4375,11.2376602213,64.0,1.37,64.0146616019,135.56,75.169,-2.0375,75.1966087483,10.699,-3.4375,11.2376602213,64.47,1.4,64.485199077,135.35
2022-01-06 22:00:00,70.5035,-3.1345,70.5731436348,11.0135,-3.4945,11.5545970289,59.49,0.36,59.4910892487,135.56,70.9535,-3.1145,71.021822509,11.0135,-3.4945,11.5545970289,59.94,0.38,59.9412045258,135.35
2022-01-06 22:30:00,66.605,-4.2965,66.7434336639,10.955,-3.3465,11.4547408199,55.65,-0.9500000000000001,55.658108124500004,135.15,67.025,-4.2765,67.1612915097,10.955,-3.3465,11.4547408199,56.07,-0.93,56.0777121502,134.93
2022-01-06 23:00:00,62.666,-4.938,62.8602529425,10.816,-3.378,11.33122853,51.85,-1.56,51.8734623869,135.15,63.056,-4.928,63.2482752334,10.816,-3.378,11.33122853,52.24,-1.55,52.2629897729,134.93
2022-01-06 23:30:00,58.4395,-5.8095,58.7275527372,11.8095,-3.6095,12.3487967228,46.63,-2.2,46.6818690714,134.75,58.7795,-5.8095,59.0658946474,11.8095,-3.6095,12.3487967228,46.97,-2.2,47.0214940214,134.54
2022-01-07 00:00:00,55.7665,-6.4575,56.1391292104,10.336500000000001,-3.2775,10.8436727404,45.43,-3.18,45.5411605034,135.96,56.1165,-6.4475,56.485678083,10.336500000000001,-3.2775,10.8436727404,45.78,-3.17,45.8896208309,135.75
2022-01-07 00:30:00,54.7255,-6.1645,55.0716025779,12.2055,-4.0445,12.8581573524,42.52,-2.12,42.5728176188,136.53,55.0555,-6.1445,55.3973190732,12.2055,-4.0445,12.8581573524,42.85,-2.1,42.9014277152,136.32
2022-01-07 01:00:00,56.1195,-5.796,56.418010389,12.2195,-3.866,12.8164790894,43.9,-1.9300000000000002,43.9424043493,136.08,56.4595,-5.786,56.7552018431,12.2195,-3.866,12.8164790894,44.24,-1.92,44.2816440526,135.86
2022-01-07 01:30:00,56.8695,-5.8215,57.1666851628,11.1095,-3.2115,11.5643729834,45.76,-2.61,45.8343724731,136.34,57.2395,-5.8215,57.5347740284,11.1095,-3.2115,11.5643729834,46.13,-2.61,46.2037769019,136.13
2022-01-07 02:00:00,56.354,-6.143,56.6878273089,10.354,-2.523,10.6569622782,46.0,-3.62,46.1422192791,136.34,56.684,-6.143,57.015895196,10.354,-2.523,10.6569622782,46.33,-3.62,46.4712093667,136.13
2022-01-07 02:30:00,54.326,-6.3635,54.6974259746,11.416,-3.4435000000000002,11.9240407685,42.91,-2.92,43.0092373799,136.73,54.666,-6.3535,55.0339760353,11.416,-3.4435000000000002,11.9240407685,43.25,-2.91,43.347786564,136.5
2022-01-07 03:00:00,53.4185,-6.351,53.7947148264,11.7985,-3.601,12.3357935801,41.62,-2.75,41.7107528103,136.55,53.7285,-6.351,54.1025592116,11.7985,-3.601,12.3357935801,41.93,-2.75,42.0200832936,136.33
2022-01-07 03:30:00,53.23,-6.4855,53.6236385398,11.33,-3.4055,11.830736674,41.9,-3.08,42.0130503534,136.58,53.57,-6.4855,53.9611583479,11.33,-3.4055,11.830736674,42.24,-3.08,42.3521428029,136.36
2022-01-07 04:00:00,52.7105,-6.382,53.09544928,10.1105,-3.042,10.5582183274,42.6,-3.34,42.7307336703,137.18,53.0305,-6.372,53.411949171,10.1105,-3.042,10.5582183274,42.92,-3.33,43.0489872122,136.96
2022-01-07 04:30:00,51.813,-6.5760000000000005,52.2286391264,11.323,-3.536,11.8622773952,40.49,-3.04,40.6039616294,136.98,52.123,-6.566,52.5349358522,11.323,-3.536,11.8622773952,40.8,-3.03,40.9123563242,136.76
2022-01-07 05:00:00,51.8015,-6.5,52.207714011,12.4015,-3.86,12.988333313,39.4,-2.64,39.4883476484,136.98,52.1015,-6.49,52.5041560474,12.4015,-3.86,12.988333313,39.7,-2.63,39.7870192399,136.76
2022-01-07 05:30:00,53.2605,-5.796,53.5749426155,11.2605,-3.686,11.8484368695,42.0,-2.11,42.0529677906,136.89,53.6005,-5.776,53.9108131663,11.2605,-3.686,11.8484368695,42.34,-2.09,42.3915522245,136.66
2022-01-07 06:00:00,55.62,-5.1415,55.8571340318,11.59,-3.9314999999999998,12.2386597408,44.03,-1.21,44.0466230261,136.19,55.97,-5.1215,56.2038313841,11.59,-3.9314999999999998,12.2386597408,44.38,-1.19,44.395951392,135.98
2022-01-07 06:30:00,61.1645,-3.216,61.2489895121,12.0445,-3.886,12.6558672658,49.12,0.67,49.1245692093,136.79,61.5545,-3.176,61.6363808659,12.0445,-3.886,12.6558672658,49.51,0.71,49.515090629,136.57
2022-01-07 07:00:00,66.178,-1.548,66.1961025137,12.318,-4.068,12.9723455088,53.86,2.52,53.9189206123,136.53,66.618,-1.498,66.6348401964,12.318,-4.068,12.9723455088,54.3,2.5700000000000003,54.3607845786,136.3
2022-01-07 07:30:00,72.864,0.176,72.8642125601,12.654,-4.104,13.3028768317,60.21,4.28,60.361929227,136.37,73.334,0.246,73.3344126042,12.654,-4.104,13.3028768317,60.68,4.35,60.8357205924,136.15
2022-01-07 08:00:00,77.779,1.5405,77.794254166,12.679,-3.6095,13.1827740347,65.1,5.15,65.3033881204,135.07,78.299,1.6005,78.3153561012,12.679,-3.6095,13.1827740347,65.62,5.21,65.8265030212,134.86
2022-01-07 08:30:00,81.299,2.9265,81.3516551967,11.759,-3.1435,12.1719215102,69.54,6.07,69.8044160494,135.02,81.829,2.9865,81.8834807715,11.759,-3.1435,12.1719215102,70.07,6.13,70.3376271991,134.8
2022-01-07 09:00:00,82.9775,3.356,83.0453384739,12.2375,-3.2640000000000002,12.6653109812,70.74,6.62,71.0490816267,135.02,83.5075,3.446,83.5785706521,12.2375,-3.2640000000000002,12.6653109812,71.27,6.71,71.5851730458,134.8
2022-01-07 09:30:00,84.6595,4.259,84.7665619289,12.9595,-3.641,13.4612600172,71.7,7.9,72.1339032633,135.64,85.2295,4.339,85.3398769114,12.9595,-3.641,13.4612600172,72.27,7.98,72.709238065,135.42
2022-01-07 10:00:00,85.9115,4.4675,86.0275792319,12.8815,-3.3625,13.3131306799,73.03,7.83,73.448552062,135.64,86.4515,4.5375,86.5704958892,12.8815,-3.3625,13.3131306799,73.57,7.9,73.9929381766,135.42
2022-01-07 10:30:00,86.6505,4.542,86.7694584186,12.5905,-3.268,13.0077098003,74.06,7.8100000000000005,74.4706633514,135.49,87.2205,4.632,87.3434087052,12.5905,-3.268,13.0077098003,74.63,7.9,75.0469646288,135.27
2022-01-07 11:00:00,87.1735,4.524,87.2908109611,13.0935,-3.106,13.45685618,74.08,7.63,74.4718960414,135.2,87.7335,4.604,87.8542192399,13.0935,-3.106,13.45685618,74.64,7.71,75.0371487998,134.98
2022-01-07 11:30:00,87.1725,4.493,87.288211147,11.8125,-2.6870000000000003,12.1142529794,75.36,7.18,75.7012681532,135.21,87.7525,4.563,87.8710545359,11.8125,-2.6870000000000003,12.1142529794,75.94,7.25,76.2852941267,135.0
2022-01-07 12:00:00,88.0345,5.0705,88.1804012267,10.9745,-2.5595,11.2690146197,77.06,7.63,77.4368161794,135.21,88.6245,5.1505,88.7740370294,10.9745,-2.5595,11.2690146197,77.65,7.71,78.0318306847,135.0
2022-01-07 12:30:00,88.7855,5.188,88.9369459463,11.9055,-2.912,12.2564543915,76.88,8.1,77.3055263225,135.06,89.3655,5.268,89.5206368065,11.9055,-2.912,12.2564543915,77.46,8.18,77.8907183174,134.85
2022-01-07 13:00:00,89.325,5.287,89.4813276276,9.545,-2.9530000000000003,9.9913579658,79.78,8.24,80.2044013755,134.73,89.945,5.357,90.1043865414,9.545,-2.9530000000000003,9.9913579658,80.4,8.31,80.8283124901,134.51
2022-01-07 13:30:00,89.7295,5.303,89.886066658,7.9295,-2.347,8.2695452868,81.8,7.65,82.1569382341,134.97,90.3595,5.383,90.5196991226,7.9295,-2.347,8.2695452868,82.43,7.73,82.7916529609,134.76
2022-01-07 14:00:00,90.7,5.29,90.8541363946,13.8,-0.21,13.8015977336,76.9,5.5,77.0964331211,134.86,91.23,5.34,91.3861504824,13.8,-0.21,13.8015977336,77.43,5.55,77.6286506388,134.64
2022-01-07 14:30:00,89.7985,5.334,89.9567793902,27.4085,3.114,27.584830401,62.39,2.22,62.4294842202,135.65,90.2785,5.364,90.4377136943,27.4085,3.114,27.584830401,62.87,2.25,62.9102487676,135.44
2022-01-07 15:00:00,90.001,5.394,90.1624935159,26.231,3.364,26.4458287259,63.77,2.03,63.8023024663,136.06,90.461,5.424,90.6234643842,26.231,3.364,26.4458287259,64.23,2.06,64.2630259169,135.85
2022-01-07 15:30:00,88.1875,3.668,88.2637489587,11.1675,0.47800000000000004,11.1777251823,77.02,3.19,77.0860331059,136.13,88.8475,3.7279999999999998,88.9256781827,11.1675,0.47800000000000004,11.1777251823,77.68,3.25,77.7479575294,135.91
2022-01-07 16:00:00,88.462,2.961,88.5115414226,6.322,-1.549,6.5090003073,82.14,4.51,82.2637204362,136.13,89.082,3.001,89.1325346044,6.322,-1.549,6.5090003073,82.76,4.55,82.8849811486,135.91
2022-01-07 16:30:00,87.2395,1.8725,87.2595932634,6.0995,-1.3975,6.2575479623,81.14,3.27,81.205864936,135.77,87.8595,1.9225,87.8805311005,6.0995,-1.3975,6.2575479623,81.76,3.32,81.827379281,135.55
2022-01-07 17:00:00,91.147,2.729,91.1878448588,8.697,-1.181,8.7768200392,82.45,3.91,82.5426592739,135.32,91.727,2.779,91.7690872244,8.697,-1.181,8.7768200392,83.03,3.96,83.1243796969,135.11
2022-01-07 17:30:00,94.3025,3.4695,94.3663019118,28.0725,2.8495,28.2167486876,66.23,0.62,66.2329019446,136.1,94.8025,3.4895,94.8666991968,28.0725,2.8495,28.2167486876,66.73,0.64,66.7330690138,135.88
2022-01-07 18:00:00,93.821,3.036,93.8701088579,28.251,2.626,28.3727840897,65.57,0.41000000000000003,65.5712818237,136.1,94.321,3.056,94.3704942077,28.251,2.626,28.3727840897,66.07,0.43,66.0713992587,135.88
2022-01-07 18:30:00,92.3375,2.5535,92.3728004799,29.5175,2.6235,29.6338583127,62.82,-0.07,62.8200390003,136.3,92.8175,2.5735,92.8531701586,29.5175,2.6235,29.6338583127,63.3,-0.05,63.3000197472,136.09
2022-01-07 19:00:00,90.1895,1.2155,90.1976903834,9.9595,-0.28450000000000003,9.9635626409,80.23,1.5,80.2440209611,136.52,90.8695,1.2655,90.8783116068,9.9595,-0.28450000000000003,9.9635626409,80.91,1.55,80.9248453814,136.31
2022-01-07 19:30:00,87.0785,0.47050000000000003,87.0797710866,5.6385000000000005,-0.9995,5.72640223,81.44,1.47,81.4532657418,135.57,87.6885,0.5005000000000001,87.6899283413,5.6385000000000005,-0.9995,5.72640223,82.05,1.5,82.0637100063,135.35
2022-01-07 20:00:00,85.3865,0.0345,85.3865069698,5.7565,-1.1155,5.863585294,79.63,1.15,79.6383035982,135.57,85.9865,0.0545,85.9865172716,5.7565,-1.1155,5.863585294,80.23,1.17,80.2385306446,135.35
2022-01-07 20:30:00,82.914,-0.335,82.9146767527,6.284,-1.2850000000000001,6.4140378078,76.63,0.9500000000000001,76.6358884597,135.47,83.484,-0.305,83.4845571408,6.284,-1.2850000000000001,6.4140378078,77.2,0.98,77.2062199567,135.24
2022-01-07 21:00:00,80.0505,-0.9995,80.0567395695,5.8004999999999995,-1.0595,5.896468477,74.25,0.06,74.2500242424,134.76,80.6105,-0.9895,80.616572865,5.8004999999999995,-1.0595,5.896468477,74.81,0.07,74.8100327496,134.55
2022-01-07 21:30:00,77.0505,-1.907,77.0740955137,4.0905,-0.557,4.1282489327,72.96,-1.35,72.9724886515,134.84,77.6005,-1.897,77.6236833012,4.0905,-0.557,4.1282489327,73.51,-1.34,73.5222122899,134.62
2022-01-07 22:00:00,72.324,-3.5945,72.4132681644,4.184,-0.6445000000000001,4.2333481135,68.14,-2.95,68.2038276052,135.8,72.814,-3.5945,72.9026681696,4.184,-0.6445000000000001,4.2333481135,68.63,-2.95,68.6933723149,135.59
2022-01-07 22:30:00,67.335,-5.263,67.540368625,4.785,-0.933,4.875111691,62.55,-4.33,62.6996921843,135.67,67.795,-5.273,67.99975407310001,4.785,-0.933,4.875111691,63.01,-4.34,63.1592883114,135.46
2022-01-07 23:00:00,64.0075,-6.1865,64.3057760897,5.0375,-0.9465,5.1256481054,58.97,-5.24,59.2023521492,136.25,64.4275,-6.2065,64.7257552949,5.0375,-0.9465,5.1256481054,59.39,-5.26,59.6224764665,136.03
2022-01-07 23:30:00,61.5395,-5.995,61.8308182483,11.5795,-1.245,11.646237386,49.96,-4.75,50.1852976478,136.66,61.9095,-6.005,62.2000499618,11.5795,-1.245,11.646237386,50.33,-4.76,50.554589307,136.44
2022-01-08 00:00:00,59.145,-6.1485,59.4637290897,10.815,-1.1285,10.873717729,48.33,-5.02,48.5900123482,137.69,59.525,-6.6685,59.8973665302,10.815,-1.1285,10.873717729,48.71,-5.54,49.0240318619,137.47
2022-01-08 00:30:00,57.3195,-6.504,57.6873217982,3.9095,-0.494,3.9405870438,53.41,-6.01,53.7470761995,135.25,57.7395,-6.514,58.1057833288,3.9095,-0.494,3.9405870438,53.83,-6.02,54.1655730146,135.03
2022-01-08 01:00:00,57.8015,-6.5325,58.1694675797,4.6115,-0.5525,4.6444793573,53.19,-5.98,53.5251015879,133.92,58.2115,-6.5425,58.5780081473,4.6115,-0.5525,4.6444793573,53.6,-5.99,53.9336638844,133.7
2022-01-08 01:30:00,56.5405,-6.939,56.964707155,4.8205,-0.8290000000000001,4.8912637682,51.72,-6.11,52.0796553368,133.31,56.9305,-6.939,57.3518225626,4.8205,-0.8290000000000001,4.8912637682,52.11,-6.11,52.4669819982,133.1
2022-01-08 02:00:00,53.963,-7.4255,54.4714918031,5.663,-1.6255000000000002,5.8916737223,48.3,-5.8,48.6469937406,134.09,54.313,-7.4355,54.8196007761,5.663,-1.6255000000000002,5.8916737223,48.65,-5.8100000000000005,48.9956998113,133.88
2022-01-08 02:30:00,51.314,-8.0895,51.9477295582,6.904,-2.6295,7.3877930568,44.41,-5.46,44.7443817702,134.39,51.664,-8.0895,52.2934881821,6.904,-2.6295,7.3877930568,44.76,-5.46,45.0917863918,134.18
2022-01-08 03:00:00,50.167,-8.5175,50.884926012,7.577,-2.9275,8.1228803543,42.59,-5.59,42.9552813982,134.17,50.477,-8.5175,51.190578579,7.577,-2.9275,8.1228803543,42.9,-5.59,43.2626640419,133.95
2022-01-08 03:30:00,48.8835,-9.007,49.7063639914,7.7635000000000005,-2.917,8.2934203589,41.12,-6.09,41.5685277584,135.63,49.2035,-9.017,50.0229017676,7.7635000000000005,-2.917,8.2934203589,41.44,-6.1,41.8865563158,135.42
2022-01-08 04:00:00,47.5915,-8.802,48.3986164704,8.4815,-3.342,9.1161837547,39.11,-5.46,39.4892858887,135.63,47.8815,-8.792,48.6820018718,8.4815,-3.342,9.1161837547,39.4,-5.45,39.7751492769,135.42
2022-01-08 04:30:00,47.214,-9.054,48.0742832708,8.794,-3.094,9.3224069853,38.42,-5.96,38.8795318902,134.53,47.514,-9.074,48.3726955213,8.794,-3.094,9.3224069853,38.72,-5.98,39.179060734,134.31
2022-01-08 05:00:00,46.4465,-9.1055,47.3306189744,11.2965,-3.4955,11.8249495771,35.15,-5.61,35.5948676076,134.71,46.7065,-9.1055,47.585788556,11.2965,-3.4955,11.8249495771,35.41,-5.61,35.8516415245,134.49
2022-01-08 05:30:00,46.246,-9.158,47.1440503139,11.816,-3.588,12.3487489245,34.43,-5.57,34.8776404018,134.2,46.516,-9.158,47.4089360775,11.816,-3.588,12.3487489245,34.7,-5.57,35.1442015132,133.98
2022-01-08 06:00:00,47.1405,-9.128,48.0161131731,12.9505,-4.008,13.5565303175,34.19,-5.12,34.5712380455,132.77,47.4205,-9.138,48.2929276836,12.9505,-4.008,13.5565303175,34.47,-5.13,34.8496456223,132.55
2022-01-08 06:30:00,49.683,-8.197,50.3546551771,12.823,-3.857,13.3905107446,36.86,-4.34,37.1146224553,132.13,49.973,-8.197,50.640809018,12.823,-3.857,13.3905107446,37.15,-4.34,37.402648302,131.93
2022-01-08 07:00:00,51.6955,-7.9355,52.3010217921,12.8555,-3.9455,13.447336186,38.84,-3.99,39.0444067697,132.13,52.0055,-7.9355,52.6074537542,12.8555,-3.9455,13.447336186,39.15,-3.99,39.3527965969,131.93
2022-01-08 07:30:00,54.0845,-7.3065,54.5758012539,13.0145,-4.0565,13.632035889800001,41.07,-3.25,41.1983907453,132.68,54.4145,-7.2865,54.9001902774,13.0145,-4.0565,13.632035889800001,41.4,-3.23,41.5258100463,132.47
2022-01-08 08:00:00,56.3825,-6.8325,56.7949765604,13.5025,-4.3225,14.1775002204,42.88,-2.51,42.953399167,132.13,56.7125,-6.8225,57.1213984641,13.5025,-4.3225,14.1775002204,43.21,-2.5,43.2822608005,131.92
2022-01-08 08:30:00,59.3215,-6.151,59.6395436204,13.3615,-4.061,13.965006382,45.96,-2.09,46.0074961283,133.68,59.6915,-6.131,60.005535855,13.3615,-4.061,13.965006382,46.33,-2.07,46.3762201996,133.47
2022-01-08 09:00:00,62.424,-5.4585,62.6621975217,13.024,-3.9485,13.6093801567,49.4,-1.51,49.4230725471,132.8,62.814,-5.4385,63.0489958544,13.024,-3.9485,13.6093801567,49.79,-1.49,49.8122896482,132.59
2022-01-08 09:30:00,66.167,-4.771,66.338784508,12.977,-3.891,13.5477824754,53.19,-0.88,53.1972790658,132.11,66.587,-4.741,66.7555664346,12.977,-3.891,13.5477824754,53.61,-0.85,53.6167380582,131.91
2022-01-08 10:00:00,68.871,-4.116,68.9938844899,12.041,-3.676,12.5896249746,56.83,-0.44,56.8317033002,133.44,69.321,-4.106,69.4424961893,12.041,-3.676,12.5896249746,57.28,-0.43,57.2816139787,133.23
2022-01-08 10:30:00,71.357,-3.197,71.4285815203,12.717,-3.9370000000000003,13.3124775305,58.64,0.74,58.6446689819,132.66,71.797,-3.167,71.8668149983,12.717,-3.9370000000000003,13.3124775305,59.08,0.77,59.0850175594,132.45
2022-01-08 11:00:00,72.377,-3.05,72.4412356949,13.637,-4.18,14.2632453881,58.74,1.13,58.7508680787,131.85,72.847,-3.19,72.916812252,13.637,-4.18,14.2632453881,59.21,0.99,59.2182758952,131.65
2022-01-08 11:30:00,72.7105,-3.3625,72.7882079495,13.4905,-3.7625,14.0053559933,59.22,0.4,59.2213508796,131.85,73.1605,-3.3425000000000002,73.2368149669,13.4905,-3.7625,14.0053559933,59.67,0.42,59.6714781114,131.65
2022-01-08 12:00:00,73.77,-3.5495,73.8553440873,12.66,-2.7595,12.9572543484,61.11,-0.79,61.1151061522,134.6,74.23,-3.5295,74.313863244,12.66,-2.7595,12.9572543484,61.57,-0.77,61.5748146566,134.39
2022-01-08 12:30:00,73.693,-3.5885,73.7803197421,18.233,-3.6585,18.5964220013,55.46,0.07,55.460044176,134.71,74.103,-3.5685000000000002,74.1888724894,18.233,-3.6585,18.5964220013,55.87,0.09,55.8700724897,134.5
2022-01-08 13:00:00,74.0965,-3.3515,74.1722580518,17.5865,-3.8315,17.9990381549,56.51,0.48,56.5120385405,135.05,74.5465,-3.3215,74.620459825,17.5865,-3.8315,17.9990381549,56.96,0.51,56.9622831354,134.84
2022-01-08 13:30:00,73.4815,-3.6025,73.5697549846,13.2515,-3.6925,13.7563370306,60.23,0.09,60.2300672422,134.92,73.9515,-3.5725,74.0377411088,13.2515,-3.6925,13.7563370306,60.7,0.12,60.700118616,134.71
2022-01-08 14:00:00,72.528,-3.694,72.6220105753,11.458,-3.354,11.9388056354,61.07,-0.34,61.0709464476,135.21,72.998,-3.684,73.0909013489,11.458,-3.354,11.9388056354,61.54,-0.33,61.540884784,135.0
2022-01-08 14:30:00,72.86,-4.0765,72.9739505046,9.68,-2.2865,9.9463803592,63.18,-1.79,63.2053518304,135.18,73.34,-4.0665,73.4526515672,9.68,-2.2865,9.9463803592,63.66,-1.78,63.6848804662,134.96
2022-01-08 15:00:00,72.444,-4.1005,72.5599561483,10.544,-2.4205,10.8182603153,61.9,-1.6800000000000002,61.9227938646,135.74,72.914,-4.0905,73.0286490786,10.544,-2.4205,10.8182603153,62.37,-1.67,62.3923536982,135.52
2022-01-08 15:30:00,70.4775,-4.395,70.6144038511,11.0275,-3.455,11.5560711857,59.45,-0.9400000000000001,59.4574309906,135.84,70.9275,-4.355,71.0610743041,11.0275,-3.455,11.5560711857,59.9,-0.9,59.9067608872,135.62
2022-01-08 16:00:00,70.66,-4.1465,70.7815587724,11.22,-3.6165000000000003,11.788446558,59.44,-0.53,59.44236284,136.16,71.11,-4.1265,71.2296293845,11.22,-3.6165000000000003,11.788446558,59.89,-0.51,59.8921714417,135.95
2022-01-08 16:30:00,71.516,-4.854,71.6805383071,11.266,-3.454,11.7835848535,60.25,-1.4,60.2662633652,134.92,71.996,-4.834,72.1581012222,11.266,-3.454,11.7835848535,60.73,-1.38,60.7456772125,134.7
2022-01-08 17:00:00,75.798,-4.1475,75.9113862359,12.998,-3.7775,13.5357862812,62.8,-0.37,62.8010899587,134.86,76.278,-4.1275,76.3895905229,12.998,-3.7775,13.5357862812,63.28,-0.35000000000000003,63.280967913,134.65
2022-01-08 17:30:00,79.2525,-3.8,79.3435489265,13.5225,-3.87,14.0653797051,65.73,0.07,65.7300372737,133.47,79.7625,-3.77,79.8515454218,13.5225,-3.87,14.0653797051,66.24,0.1,66.240075483,133.26
2022-01-08 18:00:00,80.0805,-3.891,80.1749734097,13.3805,-3.691,13.880247161,66.7,-0.2,66.7002998494,133.47,80.5905,-3.891,80.6843762525,13.3805,-3.691,13.880247161,67.21,-0.2,67.2102975741,133.26
2022-01-08 18:30:00,79.582,-4.1245,79.6888086512,13.362,-3.8245,13.8985554735,66.22,-0.30000000000000004,66.2206795495,133.4,80.092,-4.0945,80.1965921611,13.362,-3.8245,13.8985554735,66.73,-0.27,66.7305462288,133.2
2022-01-08 19:00:00,78.0705,-4.579,78.2046687305,13.1105,-3.559,13.5849803552,64.96,-1.02,64.9680075114,133.61,78.5705,-4.559,78.7026552999,13.1105,-3.559,13.5849803552,65.46,-1.0,65.4676378068,133.4
2022-01-08 19:30:00,74.753,-5.284,74.9395200478,12.913,-3.854,13.4758630521,61.84,-1.43,61.8565315872,134.18,75.203,-5.274,75.387706458,12.913,-3.854,13.4758630521,62.29,-1.42,62.3061834813,133.96
2022-01-08 20:00:00,72.627,-5.7685,72.8557253841,13.027,-3.7485,13.5555885615,59.6,-2.02,59.6342217187,134.64,73.077,-5.7585,73.3035350529,13.027,-3.7485,13.5555885615,60.05,-2.01,60.0836300501,134.42
2022-01-08 20:30:00,70.893,-5.668,71.1192215438,13.173,-3.688,13.6795202036,57.72,-1.98,57.7539505142,134.15,71.323,-5.658,71.5470704711,13.173,-3.688,13.6795202036,58.15,-1.97,58.1833601642,133.93
2022-01-08 21:00:00,68.132,-6.3865,68.4306715315,13.122,-3.7365,13.643618151,55.01,-2.65,55.0737923154,133.38,68.542,-6.3865,68.8388926861,13.122,-3.7365,13.643618151,55.42,-2.65,55.4833209172,133.17
2022-01-08 21:30:00,65.3405,-7.5065,65.7702705065,13.5805,-3.6265,14.0563680409,51.76,-3.88,51.9052213173,134.25,65.7305,-7.5065,66.157737057,13.5805,-3.6265,14.0563680409,52.15,-3.88,52.2941382948,134.04
2022-01-08 22:00:00,62.4735,-8.1025,62.9967356972,13.7135,-3.9325,14.2662061705,48.76,-4.17,48.9379862683,135.15,62.8435,-8.1125,63.3649599424,13.7135,-3.9325,14.2662061705,49.13,-4.18,49.3074974015,134.94
2022-01-08 22:30:00,59.581,-8.837,60.2327828512,13.751,-3.957,14.309012894,45.83,-4.88,46.0890800516,135.77,59.921,-8.847,60.5705840322,13.751,-3.957,14.309012894,46.17,-4.89,46.4282349438,135.56
2022-01-08 23:00:00,56.7635,-7.2865,57.229258378,13.5935,-3.6365,14.0715093185,43.17,-3.65,43.3240279752,136.03,57.1935,-10.9665,58.2353892792,13.5935,-3.6365,14.0715093185,43.6,-7.33,44.2118637924,135.82
2022-01-08 23:30:00,53.27,0.106,53.2701054626,13.63,-3.314,14.0270986309,39.64,3.42,39.7872592673,136.3,54.15,-19.554,57.5724015132,13.63,-3.314,14.0270986309,40.52,-16.24,43.6532702097,136.08
2022-01-09 00:00:00,50.6745,-0.0745,50.6745547637,13.2045,-3.2845,13.6068644625,37.47,3.21,37.6072466421,133.63,51.4845,-19.7045,55.1264098278,13.2045,-3.2845,13.6068644625,38.28,-16.42,41.6530287014,133.41
2022-01-09 00:30:00,50.512,0.10400000000000001,50.5121070636,12.992,-3.156,13.3698317117,37.52,3.26,37.6613595081,133.51,51.352,-19.436,54.9070669404,12.992,-3.156,13.3698317117,38.36,-16.28,41.671669033,133.29
2022-01-09 01:00:00,52.035,0.20400000000000001,52.0353998832,13.225,-3.236,13.6151504215,38.81,3.44,38.9621572811,133.11,52.905,-19.226,56.2901243648,13.225,-3.236,13.6151504215,39.68,-15.99,42.7806323001,132.89
2022-01-09 01:30:00,51.862,0.11850000000000001,51.8621353807,12.532,-2.8815,12.8590072031,39.33,3.0,39.4442505316,132.69,52.742,-19.4515,56.2145836616,12.532,-2.8815,12.8590072031,40.21,-16.57,43.490332259,132.47
2022-01-09 02:00:00,49.5795,-0.0165,49.5795027456,12.0195,-3.1765,12.4321571941,37.56,3.16,37.6926942523,133.15,50.4095,-19.7065,54.1245215452,12.0195,-3.1765,12.4321571941,38.39,-16.53,41.7975238501,132.93
2022-01-09 02:30:00,48.63,-0.3395,48.6311850591,11.68,-2.7195,11.9924176149,36.95,2.38,37.0265701895,133.62,49.44,-20.0595,53.3544481768,11.68,-2.7195,11.9924176149,37.76,-17.34,41.5510914417,133.4
2022-01-09 03:00:00,47.1005,-0.3345,47.101687767,11.9305,-3.2045,12.3533659583,35.17,2.87,35.2869069203,133.71,47.8605,-20.0445,51.8884326271,11.9305,-3.2045,12.3533659583,35.93,-16.84,39.6806060942,133.5
2022-01-09 03:30:00,46.2925,-0.42,46.294405237,12.4525,-3.3,12.8823428091,33.84,2.88,33.9623320754,133.77,47.0025,-20.15,51.1395884443,12.4525,-3.3,12.8823428091,34.55,-16.85,38.4398881372,133.55
2022-01-09 04:00:00,45.266,-0.6910000000000001,45.271273861,11.986,-3.421,12.464647488,33.28,2.73,33.3917849179,133.77,45.976,-20.551,50.3600652998,11.986,-3.421,12.464647488,33.99,-17.13,38.0625406404,133.55
2022-01-09 04:30:00,44.243,-0.356,44.2444322486,11.073,-3.446,11.5968204694,33.17,3.09,33.313615835,134.32,44.943,-20.286,49.309178101,11.073,-3.446,11.5968204694,33.87,-16.84,37.825421346,134.1
2022-01-09 05:00:00,44.109,-0.47850000000000004,44.1115953378,11.239,-3.2984999999999998,11.7130364658,32.87,2.8200000000000003,32.9907456721,134.45,44.809,-20.3485,49.2128838136,11.239,-3.2984999999999998,11.7130364658,33.57,-17.05,37.651658662,134.23
