Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-09 05:30:00,45.0485,-0.358,45.0499224888,11.8885,-3.278,12.3321415922,33.16,2.92,33.2883162686,134.22,45.7485,-20.258,50.0331072016,11.8885,-3.278,12.3321415922,33.86,-16.98,37.8790179387,134.0
2022-01-09 06:00:00,46.3505,-0.17950000000000002,46.3508475705,11.6405,-2.8995,11.9961802462,34.71,2.7199999999999998,34.8164113602,134.37,47.1105,-19.9395,51.1564548273,11.6405,-2.8995,11.9961802462,35.47,-17.04,39.3507623814,134.15
2022-01-09 06:30:00,49.2815,0.508,49.2841181949,11.1715,-2.402,11.4268112897,38.11,2.91,38.2209392873,134.5,50.1315,-19.422,53.7622672164,11.1715,-2.402,11.4268112897,38.96,-17.02,42.5154324922,134.28
2022-01-09 07:00:00,51.4115,1.1615,51.4246187589,11.0815,-2.2485,11.3073159724,40.33,3.41,40.4739051736,134.5,52.3215,-18.9185,55.6367594716,11.0815,-2.2485,11.3073159724,41.24,-16.67,44.4817546866,134.28
2022-01-09 07:30:00,53.557,1.6345,53.581935755,11.027,-2.3155,11.2674872642,42.53,3.95,42.713035481,134.96,54.527,-18.2855,57.5113313987,11.027,-2.3155,11.2674872642,43.5,-15.97,46.3388702927,134.75
2022-01-09 08:00:00,54.2275,1.718,54.2547074478,11.4675,-2.832,11.8120184664,42.76,4.55,43.001396489,134.5,55.1975,-18.052,58.0744238908,11.4675,-2.832,11.8120184664,43.73,-15.22,46.3029297129,134.28
2022-01-09 08:30:00,57.0325,2.1275,57.0721675819,11.4225,-2.5125,11.6955616582,45.61,4.64,45.8454108936,134.11,58.0925,-17.3225,60.6201910464,11.4225,-2.5125,11.6955616582,46.67,-14.81,48.9635068189,133.89
2022-01-09 09:00:00,61.094,-0.337,61.0949294541,12.134,-2.677,12.4257911217,48.96,2.34,49.0158872204,133.02,61.994,-13.207,63.3851787487,12.134,-2.677,12.4257911217,49.86,-10.53,50.9597929745,132.79
2022-01-09 09:30:00,64.431,-6.1155,64.7205771084,12.531,-3.1355,12.9173263971,51.9,-2.98,51.9854825889,133.5,64.821,-6.1055,65.1079040613,12.531,-3.1355,12.9173263971,52.29,-2.9699999999999998,52.374278038,133.28
2022-01-09 10:00:00,66.3135,-5.3870000000000005,66.5319475985,13.1535,-3.267,13.5531491267,53.16,-2.12,53.2022555913,133.5,66.7435,-5.367,66.9589387703,13.1535,-3.267,13.5531491267,53.59,-2.1,53.6311299527,133.28
2022-01-09 10:30:00,67.198,-4.5385,67.351088976,13.598,-3.8585000000000003,14.1348373266,53.6,-0.68,53.6043132593,133.09,67.608,-4.5085,67.7581599237,13.598,-3.8585000000000003,14.1348373266,54.01,-0.65,54.0139111711,132.88
2022-01-09 11:00:00,68.4955,-4.004,68.6124298961,13.1755,-3.644,13.6701330005,55.32,-0.36,55.3211713542,132.61,68.9055,-3.974,69.0200014941,13.1755,-3.644,13.6701330005,55.73,-0.33,55.7309770236,132.4
2022-01-09 11:30:00,68.0805,-4.246,68.212777368,16.0405,-4.206,16.5827644333,52.04,-0.04,52.0400153728,132.77,68.4605,-4.226,68.5908094153,16.0405,-4.206,16.5827644333,52.42,-0.02,52.4200038153,132.56
2022-01-09 12:00:00,69.6885,-3.7315,69.788330862,15.7385,-4.4415,16.3532047165,53.95,0.71,53.9546717162,132.77,70.1285,-3.6814999999999998,70.2250664257,15.7385,-4.4415,16.3532047165,54.39,0.76,54.3953095404,132.56
2022-01-09 12:30:00,72.6855,-3.0455,72.7492747765,13.4455,-3.7155,13.9494233035,59.24,0.67,59.243788704,132.25,73.1355,-3.0155,73.1976406758,13.4455,-3.7155,13.9494233035,59.69,0.7000000000000001,59.694104399,132.04
2022-01-09 13:00:00,74.637,-2.8875,74.692833828,12.987,-3.1775,13.3700663891,61.65,0.29,61.6506820725,132.25,75.117,-2.8475,75.1709514723,12.987,-3.1775,13.3700663891,62.13,0.33,62.130876382,132.04
2022-01-09 13:30:00,74.286,-3.166,74.3534353746,12.456,-2.956,12.8019479768,61.83,-0.21,61.830356622,132.15,74.776,-3.146,74.8421505036,12.456,-2.956,12.8019479768,62.32,-0.19,62.3202896335,131.94
2022-01-09 14:00:00,75.9575,-3.0435,76.0184497244,10.0575,-2.2435,10.3046881806,65.9,-0.8,65.9048556633,132.29,76.4575,-3.0235,76.5172585663,10.0575,-2.2435,10.3046881806,66.4,-0.78,66.4045811673,132.08
2022-01-09 14:30:00,77.124,-2.871,77.1774190875,8.544,-1.751,8.7215788135,68.58,-1.12,68.5891449138,132.22,77.644,-2.8609999999999998,77.6966927031,8.544,-1.751,8.7215788135,69.1,-1.11,69.108914765,132.01
2022-01-09 15:00:00,76.8665,-3.024,76.9259604961,7.3965,-1.464,7.5399939158,69.47,-1.56,69.4875132668,132.22,77.3965,-3.004,77.4547753741,7.3965,-1.464,7.5399939158,70.0,-1.54,70.0169379508,132.01
2022-01-09 15:30:00,77.3605,-3.1155,77.4232090558,7.2905,-1.3054999999999999,7.4064647775,70.07,-1.81,70.0933734386,132.07,77.8905,-3.1155,77.9527826989,7.2905,-1.3054999999999999,7.4064647775,70.6,-1.81,70.6231980301,131.85
2022-01-09 16:00:00,78.411,-2.92,78.4653510857,5.741,-0.91,5.8126741694,72.67,-2.01,72.6977922636,131.94,78.971,-2.91,79.0245970632,5.741,-0.91,5.8126741694,73.23,-2.0,73.2573061203,131.73
2022-01-09 16:30:00,78.928,-3.1305,78.9900576924,4.928,-0.6605000000000001,4.9720663964,74.0,-2.47,74.0412108221,131.53,79.498,-3.1205,79.559220234,4.928,-0.6605000000000001,4.9720663964,74.57,-2.46,74.6105656057,131.33
2022-01-09 17:00:00,83.605,-2.318,83.6371278141,4.805,-0.588,4.8408438314,78.8,-1.73,78.8189881945,131.99,84.225,-2.608,84.265368266,4.805,-0.588,4.8408438314,79.42,-2.02,79.4456845902,131.78
2022-01-09 17:30:00,86.577,-1.755,86.5947859516,14.597,-1.035,14.6336473239,71.98,-0.72,71.9836009102,133.5,87.057,-1.745,87.0744869293,14.597,-1.035,14.6336473239,72.46,-0.71,72.4634783874,133.29
2022-01-09 18:00:00,85.803,-0.3345,85.8036520158,35.233,2.2955,35.3076990081,50.57,-2.63,50.6383431798,133.65,86.173,-0.3345,86.1736492163,35.233,2.2955,35.3076990081,50.94,-2.63,51.0078474355,133.44
2022-01-09 18:30:00,84.062,-1.9815,84.0853506043,27.342,3.0185,27.5081134622,56.72,-5.0,56.9399543379,134.3,84.532,-2.0015,84.5556918619,27.342,3.0185,27.5081134622,57.19,-5.02,57.4098989722,134.08
2022-01-09 19:00:00,81.3815,-3.4925,81.4564061232,7.6015,0.3175,7.608127792,73.78,-3.81,73.8783087246,134.82,82.0115,-3.5025,82.086257306,7.6015,0.3175,7.608127792,74.41,-3.8200000000000003,74.5079895045,134.61
2022-01-09 19:30:00,79.712,-3.9295,79.8087959704,4.222,-0.6595000000000001,4.2731983631,75.49,-3.27,75.5607900965,135.15,80.272,-3.9195,80.3676331881,4.222,-0.6595000000000001,4.2731983631,76.05,-3.26,76.1198403834,134.93
2022-01-09 20:00:00,77.8895,-4.0255,77.9934539593,5.2095,-0.8555,5.27927746,72.68,-3.17,72.7490982762,135.15,78.4395,-4.0355,78.5432391775,5.2095,-0.8555,5.27927746,73.23,-3.18,73.2990129538,134.93
2022-01-09 20:30:00,76.2085,-3.7325,76.2998494658,4.9685,-0.9025000000000001,5.0498018278,71.24,-2.83,71.2961885377,134.18,76.7385,-3.7225,76.8287341331,4.9685,-0.9025000000000001,5.0498018278,71.77,-2.8200000000000003,71.8253806116,133.97
2022-01-09 21:00:00,73.051,-4.373,73.1817718424,4.391,-0.623,4.4349757609000005,68.66,-3.75,68.7623305306,134.18,73.571,-4.393,73.7020385742,4.391,-0.623,4.4349757609000005,69.18,-3.77,69.2826478997,133.97
2022-01-09 21:30:00,70.2395,-5.041,70.4201607585,4.2395,-0.631,4.286201261,66.0,-4.41,66.1471700075,134.33,70.7295,-5.051,70.9096239678,4.2395,-0.631,4.286201261,66.49,-4.42,66.6367503709,134.12
2022-01-09 22:00:00,67.545,-5.672,67.7827309054,3.165,-0.432,3.194346412,64.38,-5.24,64.5928943461,134.56,68.035,-5.692,68.2726891883,3.165,-0.432,3.194346412,64.87,-5.26,65.0829048215,134.34
2022-01-09 22:30:00,65.019,-6.154,65.3095864097,2.969,-0.404,2.9963606258,62.05,-5.75,62.3158487064,135.75,65.479,-6.184,65.7703679251,2.969,-0.404,2.9963606258,62.51,-5.78,62.776655693,135.53
2022-01-09 23:00:00,60.899,-6.7375,61.2705647701,3.769,-0.6875,3.8311900566,57.13,-6.05,57.4494508242,135.75,61.319,-6.7375,61.6880350412,3.769,-0.6875,3.8311900566,57.55,-6.05,57.8671322946,135.53
2022-01-09 23:30:00,57.2745,-7.029,57.7042042771,3.2145,-0.459,3.2471050568,54.06,-6.57,54.4577680409,136.14,57.6845,-7.059,58.1148089668,3.2145,-0.459,3.2471050568,54.47,-6.6,54.8683961858,135.92
2022-01-10 00:00:00,55.1655,-7.45,55.666281448,2.5655,-0.27,2.5796686318,52.6,-7.18,53.0877801382,136.33,55.5555,-7.47,56.0554589692,2.5655,-0.27,2.5796686318,52.99,-7.2,53.4769118405,136.11
2022-01-10 00:30:00,54.8895,-7.287,55.3710897423,2.4295,-0.127,2.4328171427,52.46,-7.16,52.9463615369,136.37,55.2895,-7.307,55.7702524582,2.4295,-0.127,2.4328171427,52.86,-7.18,53.345402801,136.15
2022-01-10 01:00:00,56.625,-6.7375,57.0244204815,2.255,0.0025,2.2550013858,54.37,-6.74,54.7861707003,136.37,57.045,-6.7475000000000005,57.4426738693,2.255,0.0025,2.2550013858,54.79,-6.75,55.2042262875,136.15
2022-01-10 01:30:00,56.225,-6.76,56.6299234063,2.395,0.05,2.3955218638,53.83,-6.8100000000000005,54.2590545439,136.37,56.645,-6.79,57.0505050372,2.395,0.05,2.3955218638,54.25,-6.84,54.6795034725,136.14
2022-01-10 02:00:00,55.172,-6.7325,55.5812570949,2.132,0.4675,2.1826544046,53.04,-7.2,53.5264570096,136.37,55.562,-6.7425,55.9696091665,2.132,0.4675,2.1826544046,53.43,-7.21,53.9142745477,136.14
2022-01-10 02:30:00,54.305,-6.965,54.7498333331,2.145,0.365,2.1758331738,52.16,-7.33,52.6725212991,136.37,54.705,-6.985,55.1491364393,2.145,0.365,2.1758331738,52.56,-7.35,53.0714245145,136.14
2022-01-10 03:00:00,53.497,-7.273,53.9891242567,2.217,0.077,2.2183367643,51.28,-7.35,51.804062582,136.56,53.887,-7.293,54.3782734003,2.217,0.077,2.2183367643,51.67,-7.37,52.1929669592,136.34
2022-01-10 03:30:00,52.9575,-7.4245,53.4754149727,2.3875,-0.044500000000000005,2.387914676,50.57,-7.38,51.1056679831,136.6,53.3375,-7.4545,53.8559047505,2.3875,-0.044500000000000005,2.387914676,50.95,-7.41,51.4860233461,136.39
2022-01-10 04:00:00,52.107,-7.66,52.6670205062,2.317,0.26,2.3315421935,49.79,-7.92,50.4159746509,136.8,52.487,-7.68,53.0459005862,2.317,0.26,2.3315421935,50.17,-7.94,50.794414063,136.59
2022-01-10 04:30:00,52.093,-7.6085,52.6457018307,2.233,0.3215,2.2560255429,49.86,-7.93,50.4866764602,136.86,52.483,-7.6385000000000005,53.0359498006,2.233,0.3215,2.2560255429,50.25,-7.96,50.87655747,136.65
2022-01-10 05:00:00,52.247,-7.465,52.7776016318,2.227,0.155,2.2323875112,50.02,-7.62,50.597082919900004,136.74,52.627,-7.485,53.1566209799,2.227,0.155,2.2323875112,50.4,-7.64,50.9757746385,136.53
2022-01-10 05:30:00,54.0765,-6.7645,54.4979477825,2.2565,-0.0645,2.2574216487,51.82,-6.7,52.2513387388,136.48,54.4665,-6.7845,54.8874217148,2.2565,-0.0645,2.2574216487,52.21,-6.72,52.6406924347,136.26
2022-01-10 06:00:00,56.977,-5.798,57.2712435084,2.307,-0.228,2.3182392025,54.67,-5.57,54.953014476,135.94,57.417,-5.798,57.709000104,2.307,-0.228,2.3182392025,55.11,-5.57,55.3907663785,135.72
2022-01-10 06:30:00,63.6265,-3.153,63.7045752772,2.4265,-0.323,2.4479034397,61.2,-2.83,61.2653972484,136.06,64.1165,-3.123,64.192512813,2.4265,-0.323,2.4479034397,61.69,-2.8,61.7535108314,135.85
2022-01-10 07:00:00,69.8845,-0.727,69.8882813442,2.7045,-0.357,2.7279606394,67.18,-0.37,67.1810188967,134.65,70.4345,-0.6970000000000001,70.4379485735,2.7045,-0.357,2.7279606394,67.73,-0.34,67.7308533831,134.43
2022-01-10 07:30:00,76.386,1.245,76.3961453282,2.956,-0.41500000000000004,2.9849892797,73.43,1.6600000000000001,73.4487610515,133.62,76.956,1.2850000000000001,76.966727623,2.956,-0.41500000000000004,2.9849892797,74.0,1.7000000000000002,74.0195244513,133.41
2022-01-10 08:00:00,80.4245,2.762,80.4719133875,3.3645,-0.658,3.4282392347,77.06,3.42,77.1358541795,133.62,81.0045,2.822,81.0536409068,3.3645,-0.658,3.4282392347,77.64,3.48,77.7179515942,133.41
2022-01-10 08:30:00,83.2525,4.202,83.3584762352,11.4625,-1.428,11.5511077499,71.79,5.63,72.0104228567,133.28,83.8125,4.282,83.921812899,11.4625,-1.428,11.5511077499,72.35,5.71,72.5749722701,133.07
2022-01-10 09:00:00,85.404,5.334,85.570408273,11.394,-1.376,11.476785787,74.01,6.71,74.3135532726,133.11,85.974,5.414,86.1442979657,11.394,-1.376,11.476785787,74.58,6.79,74.8884537162,132.9
2022-01-10 09:30:00,87.6795,6.1,87.891437127,11.3995,-1.49,11.4964646848,76.28,7.59,76.656679422,132.69,88.2695,6.18,88.4855752665,11.3995,-1.49,11.4964646848,76.87,7.67,77.2517041883,132.48
2022-01-10 10:00:00,90.176,6.799,90.4319488732,11.216,-1.361,11.2982731866,78.96,8.16,79.3805215402,132.37,90.796,6.889,91.0569708315,11.216,-1.361,11.2982731866,79.58,8.25,80.0064928615,132.16
2022-01-10 10:30:00,90.3615,6.655,90.606234373,11.1715,-1.425,11.2620174591,79.19,8.08,79.6011463485,132.51,90.9715,6.735,91.2204693983,11.1715,-1.425,11.2620174591,79.8,8.16,80.2161180811,132.3
2022-01-10 11:00:00,91.0835,7.1535,91.3639783202,11.5735,-1.6065,11.6844659484,79.51,8.76,79.9911101311,132.43,91.6835,7.2535,91.9699811596,11.5735,-1.6065,11.6844659484,80.11,8.86,80.5984596627,132.22
2022-01-10 11:30:00,91.389,7.094,91.6639196031,11.839,-1.556,11.9408147544,79.55,8.65,80.0189040165,132.17,92.009,7.174,92.2882568749,11.839,-1.556,11.9408147544,80.17,8.73,80.6439197956,131.97
2022-01-10 12:00:00,92.2415,7.802,92.5708675894,12.3015,-1.638,12.4100743854,79.94,9.44,80.4954483185,132.13,92.8615,7.902,93.1971018125,12.3015,-1.638,12.4100743854,80.56,9.54,81.1229018219,131.92
2022-01-10 12:30:00,93.072,7.8555,93.4029232104,4.902,-1.0045,5.0038609343,88.17,8.86,88.6140423409,132.21,93.782,7.9355,94.1171381006,4.902,-1.0045,5.0038609343,88.88,8.94,89.3284836992,132.01
2022-01-10 13:00:00,93.3985,7.4445,93.6947190748,4.0885,-0.8355,4.1729956266,89.31,8.28,89.6930013992,132.1,94.0885,7.5344999999999995,94.3896950016,4.0885,-0.8355,4.1729956266,90.0,8.37,90.3883670613,131.89
2022-01-10 13:30:00,92.34,6.868,92.595059393,4.73,-0.992,4.8329043028,87.61,7.86,87.9618764011,132.18,93.0,6.948,93.2591802666,4.73,-0.992,4.8329043028,88.27,7.94,88.6263871542,131.97
2022-01-10 14:00:00,89.8055,5.2255,89.9573992538,12.3955,-1.3045,12.4639536464,77.41,6.53,77.6849341893,132.4,90.3555,5.2955,90.5105446923,12.3955,-1.3045,12.4639536464,77.96,6.6,78.2388752475,132.19
2022-01-10 14:30:00,89.0335,5.201,89.1852819878,12.9035,-1.2690000000000001,12.9657500072,76.13,6.47,76.4044357351,133.1,89.6235,5.261,89.7777805097,12.9035,-1.2690000000000001,12.9657500072,76.72,6.53,76.997398008,132.89
2022-01-10 15:00:00,88.711,5.2465,88.8660074677,11.531,-1.1835,11.5915759606,77.18,6.43,77.4473840746,133.1,89.331,5.3265,89.4896595325,11.531,-1.1835,11.5915759606,77.8,6.51,78.0718905881,132.89
2022-01-10 15:30:00,88.3535,5.2595,88.5099051095,3.9735,-0.9305,4.0809965082,84.38,6.19,84.6067402752,133.18,89.0035,5.3195,89.1623244005,3.9735,-0.9305,4.0809965082,85.03,6.25,85.2593889258,132.96
2022-01-10 16:00:00,89.204,5.6505,89.3827822696,6.204,-0.47950000000000004,6.2225024106,83.0,6.13,83.22605902,133.14,89.754,5.7105,89.9354786847,6.204,-0.47950000000000004,6.2225024106,83.55,6.19,83.7789866255,132.93
2022-01-10 16:30:00,89.605,5.952,89.8024628226,33.875,2.842,33.9940081338,55.73,3.11,55.8167089678,132.59,90.035,6.002,90.2348337894,33.875,2.842,33.9940081338,56.16,3.16,56.2488328768,132.39
2022-01-10 17:00:00,92.925,6.234,93.133873435,33.775,2.964,33.9048067536,59.15,3.27,59.2403190403,133.24,93.405,6.284,93.6161454077,33.775,2.964,33.9048067536,59.63,3.32,59.7223517621,133.03
2022-01-10 17:30:00,95.0275,5.447,95.1834836789,26.6075,3.567,26.845531197,68.42,1.88,68.4458238317,133.16,95.5775,5.477,95.7342991579,26.6075,3.567,26.845531197,68.97,1.9100000000000001,68.9964419372,132.95
2022-01-10 18:00:00,94.905,5.0595,95.0397683354,25.695,3.5795,25.9431271294,69.21,1.48,69.2258224942,132.6,95.455,5.0895,95.5905854949,25.695,3.5795,25.9431271294,69.76,1.51,69.7763405461,132.39
2022-01-10 18:30:00,94.2235,4.85,94.3482403241,25.3835,3.8,25.666360713,68.84,1.05,68.8480072333,132.84,94.7435,4.88,94.8690950323,25.3835,3.8,25.666360713,69.36,1.08,69.3684077949,132.63
2022-01-10 19:00:00,92.1115,4.154,92.2051199677,25.2815,3.854,25.5735714801,66.83,0.30000000000000004,66.8306733469,132.84,92.6115,4.174,92.7055133649,25.2815,3.854,25.5735714801,67.33,0.32,67.3307604294,132.63
2022-01-10 19:30:00,88.688,2.273,88.7171227723,6.788,0.503,6.8066109776,81.9,1.77,81.9191241408,132.94,89.398,2.313,89.4279171903,6.788,0.503,6.8066109776,82.61,1.81,82.6298263341,132.73
2022-01-10 20:00:00,85.9695,1.9085,85.9906814864,3.3095,-0.5015000000000001,3.3472813596,82.66,2.41,82.6951250075,133.38,86.5995,1.9485000000000001,86.6214179779,3.3095,-0.5015000000000001,3.3472813596,83.29,2.45,83.3260259463,133.17
2022-01-10 20:30:00,84.2535,1.7895,84.2725018764,3.1235,-0.4505,3.1558204163,81.13,2.24,81.1609173186,133.38,84.8735,1.8295,84.8932157036,3.1235,-0.4505,3.1558204163,81.75,2.2800000000000002,81.781788315,133.17
2022-01-10 21:00:00,80.6985,0.7235,80.7017431937,2.8185000000000002,-0.3665,2.8422287909,77.88,1.09,77.8876273872,133.49,81.2885,0.7535000000000001,81.2919921917,2.8185000000000002,-0.3665,2.8422287909,78.47,1.12,78.4779924565,133.28
2022-01-10 21:30:00,76.7925,-0.501,76.7941342633,2.8625,-0.421,2.8932934953,73.93,-0.08,73.9300432842,133.65,77.3425,-0.491,77.3440585129,2.8625,-0.421,2.8932934953,74.48,-0.07,74.4800328947,133.44
2022-01-10 22:00:00,72.5015,-1.76,72.5228591704,2.9215,-0.44,2.9544478757,69.58,-1.32,69.592519713,134.29,73.0315,-1.75,73.0524639711,2.9215,-0.44,2.9544478757,70.11,-1.31,70.122237557,134.08
2022-01-10 22:30:00,69.159,-2.6245000000000003,69.2087803768,3.209,-0.49450000000000005,3.2468771535,65.95,-2.13,65.9843875474,133.69,69.659,-2.6145,69.7080475358,3.209,-0.49450000000000005,3.2468771535,66.45,-2.12,66.4838093072,133.47
2022-01-10 23:00:00,64.1705,-3.8325,64.2848436764,3.8005,-0.7125,3.8667113288,60.37,-3.12,60.4505690627,133.69,64.6205,-3.8325,64.734048819,3.8005,-0.7125,3.8667113288,60.82,-3.12,60.8999737274,133.47
2022-01-10 23:30:00,59.988,-4.635,60.1667962335,3.608,-0.635,3.6634531524,56.38,-4.0,56.5217161806,134.11,60.418,-4.635,60.595527467,3.608,-0.635,3.6634531524,56.81,-4.0,56.9506461772,133.89
2022-01-11 00:00:00,57.3145,-5.219,57.5516278766,4.0145,-0.729,4.0801533366,53.3,-4.49,53.4887848058,135.03,57.7145,-5.229,57.9508925837,4.0145,-0.729,4.0801533366,53.7,-4.5,53.8882176361,134.82
2022-01-11 00:30:00,56.708,-5.082,56.9352613764,3.898,-0.602,3.9442119617999998,52.81,-4.48,52.9996839613,135.15,57.108,-5.082,57.3336758633,3.898,-0.602,3.9442119617999998,53.21,-4.48,53.3982630804,134.94
2022-01-11 01:00:00,58.34,-4.4185,58.5070828383,3.51,-0.47850000000000004,3.5424655609,54.83,-3.94,54.9713789167,135.15,58.78,-4.4185,58.945835665,3.51,-0.47850000000000004,3.5424655609,55.27,-3.94,55.4102562708,134.94
2022-01-11 01:30:00,58.5365,-4.3605,58.6986864632,3.0765,-0.35050000000000003,3.0964015405,55.46,-4.01,55.6047812692,135.31,58.9765,-4.3505,59.1367432524,3.0765,-0.35050000000000003,3.0964015405,55.9,-4.0,56.0429299734,135.1
2022-01-11 02:00:00,57.5395,-4.596,57.7227622022,3.6995,-0.606,3.7488046428,53.84,-3.99,53.9876439567,135.31,57.9495,-4.596,58.1314696722,3.6995,-0.606,3.7488046428,54.25,-3.99,54.3965311394,135.1
2022-01-11 02:30:00,57.207,-4.7175,57.4011816538,2.777,-0.3975,2.8053048408,54.43,-4.32,54.6011657385,135.46,57.627,-4.7175,57.8197711449,2.777,-0.3975,2.8053048408,54.85,-4.32,55.0198591419,135.25
2022-01-11 03:00:00,56.3445,-4.9665,56.5629631694,2.6145,-0.08650000000000001,2.6159305228000003,53.73,-4.88,53.9511566141,135.63,56.7645,-4.9765,56.9822254085,2.6145,-0.08650000000000001,2.6159305228000003,54.15,-4.89,54.3703466974,135.41
2022-01-11 03:30:00,55.361,-5.138,55.5989151423,2.491,0.212,2.500005,52.87,-5.35,53.1399981182,135.94,55.771,-5.128,56.0062570165,2.491,0.212,2.500005,53.28,-5.34,53.5469326853,135.73
2022-01-11 04:00:00,54.463,-5.463,54.7363018298,2.463,0.177,2.4693517368,52.0,-5.64,52.3049672593,135.94,54.853,-5.483,55.1263539335,2.463,0.177,2.4693517368,52.39,-5.66,52.694854587500004,135.73
2022-01-11 04:30:00,53.9975,-5.734,54.301093564,2.9075,-0.304,2.9233494916,51.09,-5.43,51.3777481017,136.14,54.3975,-5.734,54.6988735007,2.9075,-0.304,2.9233494916,51.49,-5.43,51.775525106,135.92
2022-01-11 05:00:00,54.1375,-5.609,54.4272889941,2.6975,-0.449,2.7346128154000002,51.44,-5.16,51.6981547059,136.14,54.5375,-5.619,54.8261987306,2.6975,-0.449,2.7346128154000002,51.84,-5.17,52.0971640303,135.92
2022-01-11 05:30:00,56.052,-4.6355,56.2433512893,2.592,-0.2555,2.6045621993,53.46,-4.38,53.6391275097,135.89,56.482,-4.6255,56.6710823458,2.592,-0.2555,2.6045621993,53.89,-4.37,54.0668937521,135.68
2022-01-11 06:00:00,58.478,-3.9325,58.6100762689,2.358,-0.36250000000000004,2.3857012072,56.12,-3.5700000000000003,56.2334357833,135.46,58.918,-3.9225000000000003,59.0484269922,2.358,-0.36250000000000004,2.3857012072,56.56,-3.56,56.6719260304,135.24
2022-01-11 06:30:00,64.8395,-1.4895,64.856606221,2.2295,-0.3295,2.2537170408,62.61,-1.16,62.6207449652,135.46,65.3495,-1.4595,65.365796029,2.2295,-0.3295,2.2537170408,63.12,-1.13,63.1301140503,135.24
2022-01-11 07:00:00,71.081,0.9545,71.0874083875,2.331,0.29450000000000004,2.3495300062,68.75,0.66,68.753167927,134.28,71.641,1.0045,71.6480418522,2.331,0.29450000000000004,2.3495300062,69.31,0.71,69.313636465,134.06
2022-01-11 07:30:00,77.795,3.0475,77.8546676908,3.545,0.41750000000000004,3.5695001401,74.25,2.63,74.2965638506,133.63,78.325,3.0875,78.3858295947,3.545,0.41750000000000004,3.5695001401,74.78,2.67,74.827650638,133.42
2022-01-11 08:00:00,81.8225,4.947,81.9719117457,24.2125,4.007,24.5418256299,57.61,0.9400000000000001,57.6176682971,133.44,82.2625,4.977,82.4129203174,24.2125,4.007,24.5418256299,58.05,0.97,58.0581036549,133.24
2022-01-11 08:30:00,84.023,6.2295,84.253612381,25.323,4.3395,25.6921308818,58.7,1.8900000000000001,58.7304188645,133.97,84.483,6.2795,84.7160516623,25.323,4.3395,25.6921308818,59.16,1.94,59.1918001078,133.77
2022-01-11 09:00:00,85.1965,6.8265,85.4695543132,25.2265,4.3465,25.5982101816,59.97,2.48,60.0212570678,133.82,85.6765,6.8765,85.9520151276,25.2265,4.3465,25.5982101816,60.45,2.5300000000000002,60.5029205907,133.61
2022-01-11 09:30:00,86.58,7.3845,86.894345272,25.47,4.2745,25.8261931041,61.11,3.11,61.1890856281,133.67,87.05,7.4245,87.3660443207,25.47,4.2745,25.8261931041,61.58,3.15,61.6605132966,133.46
2022-01-11 10:00:00,86.6995,7.4905,87.0224734796,29.2795,3.6705,29.5086714459,57.42,3.8200000000000003,57.5469269379,133.77,87.1095,7.5605,87.4369838827,29.2795,3.6705,29.5086714459,57.83,3.89,57.9606849511,133.56
2022-01-11 10:30:00,86.711,7.7415,87.0558920651,33.041,3.0215,33.1788659127,53.67,4.72,53.8771500731,133.74,87.131,7.8015,87.479566547,33.041,3.0215,33.1788659127,54.09,4.78,54.3007964951,133.53
2022-01-11 11:00:00,86.495,7.7565,86.8420883976,32.775,2.9965,32.9116945363,53.72,4.76,53.9304737602,134.13,86.925,7.8165,87.2757314335,32.775,2.9965,32.9116945363,54.15,4.82,54.3640956882,133.92
2022-01-11 11:30:00,86.6245,7.4045,86.9403854403,26.9645,2.3945,27.0706093485,59.66,5.01,59.8699899783,134.05,87.1545,7.4745,87.474424951,26.9645,2.3945,27.0706093485,60.19,5.08,60.4039940732,133.84
2022-01-11 12:00:00,86.652,6.9305,86.9287117945,9.782,-0.7295,9.8091637895,76.87,7.66,77.2507119708,134.15,87.282,7.0205,87.5638906413,9.782,-0.7295,9.8091637895,77.5,7.75,77.8865360637,133.95
2022-01-11 12:30:00,87.5895,7.3045,87.8935505626,3.5595,-0.0655,3.5601025968,84.03,7.37,84.3525802806,133.25,88.2395,7.3845,88.5479542423,3.5595,-0.0655,3.5601025968,84.68,7.45,85.0070873516,133.05
2022-01-11 13:00:00,86.637,7.101,86.9275213612,4.147,-0.189,4.1513046142,82.49,7.29,82.8114979939,133.19,87.247,7.191,87.5428437395,4.147,-0.189,4.1513046142,83.1,7.38,83.4270603581,132.98
2022-01-11 13:30:00,85.8955,6.275,86.1244015669,4.3155,-0.045,4.315734613,81.58,6.32,81.8244388921,133.26,86.5455,6.335,86.7770464769,4.3155,-0.045,4.315734613,82.23,6.38,82.4771319821,133.05
2022-01-11 14:00:00,84.9495,5.7345,85.1428331717,3.6695,-0.0155,3.6695327359,81.28,5.75,81.4831326104,133.57,85.5695,5.8045,85.7661445473,3.6695,-0.0155,3.6695327359,81.9,5.82,82.1065307999,133.37
2022-01-11 14:30:00,84.328,5.347,84.4973490294,3.5380000000000003,0.127,3.5402786613,80.79,5.22,80.9584615714,133.68,84.958,5.407,85.1298855456,3.5380000000000003,0.127,3.5402786613,81.42,5.28,81.5910215649,133.47
2022-01-11 15:00:00,84.8155,5.5815,84.9989540083,3.3455,0.0015,3.3455003362999998,81.47,5.58,81.6608676172,133.68,85.4455,5.6515,85.6321955955,3.3455,0.0015,3.3455003362999998,82.1,5.65,82.294182662,133.47
2022-01-11 15:30:00,85.173,5.918,85.3783500251,3.023,0.108,3.0249285942,82.15,5.8100000000000005,82.3551977716,133.68,85.813,5.998,86.0223632145,3.023,0.108,3.0249285942,82.79,5.89,82.9992542135,133.47
2022-01-11 16:00:00,87.2975,5.885,87.4956383556,2.7775,0.23500000000000001,2.7874237658,84.52,5.65,84.7086353331,133.68,87.9275,5.945,88.1282490536,2.7775,0.23500000000000001,2.7874237658,85.15,5.71,85.3412362226,133.47
2022-01-11 16:30:00,88.2375,5.1245,88.3861805177,12.4675,-0.34550000000000003,12.4722863381,75.77,5.47,75.96718897,133.34,88.7575,5.1845,88.9087894783,12.4675,-0.34550000000000003,12.4722863381,76.29,5.53,76.4901627662,133.13
2022-01-11 17:00:00,92.36,6.777,92.6083005405,30.7,3.457,30.894026105400002,61.66,3.32,61.7493157857,133.51,92.86,6.837,93.1113535988,30.7,3.457,30.894026105400002,62.16,3.38,62.2518272824,133.3
2022-01-11 17:30:00,95.8035,7.082,96.0649016876,31.2235,3.372,31.4050527185,64.58,3.71,64.6864784943,133.54,96.3135,7.142,96.5779397495,31.2235,3.372,31.4050527185,65.09,3.77,65.1990874169,133.34
2022-01-11 18:00:00,96.151,6.495,96.3701189477,31.241,3.275,31.4121904044,64.91,3.22,64.9898184334,133.54,96.651,6.545,96.8723532593,31.241,3.275,31.4121904044,65.41,3.27,65.4916864953,133.34
2022-01-11 18:30:00,95.4835,6.032,95.6738407102,31.4835,3.482,31.6754652097,64.0,2.55,64.0507806354,134.14,95.9735,6.072,96.1653881927,31.4835,3.482,31.6754652097,64.49,2.59,64.5419878839,133.93
2022-01-11 19:00:00,93.567,5.367,93.7207990683,32.017,3.357,32.1925105886,61.55,2.01,61.5828109134,133.87,94.027,5.417,94.182910435,32.017,3.357,32.1925105886,62.01,2.06,62.0442076265,133.66
2022-01-11 19:30:00,89.8105,3.324,89.8719916673,6.7805,1.524,6.9496587146,83.03,1.8,83.0495087282,134.21,90.5705,3.354,90.6325812622,6.7805,1.524,6.9496587146,83.79,1.83,83.8099815058,134.0
2022-01-11 20:00:00,88.5865,3.0705,88.639697385,2.5665,0.6605000000000001,2.6501287705000003,86.02,2.41,86.0537535497,133.36,89.2465,3.1205,89.30103741,2.5665,0.6605000000000001,2.6501287705000003,86.68,2.46,86.7149006803,133.15
2022-01-11 20:30:00,86.451,2.4895,86.4868372138,2.741,0.6195,2.8101354505,83.71,1.87,83.7308843856,132.91,87.081,2.5295,87.1177302921,2.741,0.6195,2.8101354505,84.34,1.9100000000000001,84.3616245695,132.7
2022-01-11 21:00:00,82.354,0.8405,82.3582889347,2.624,0.5805,2.6874441855,79.73,0.26,79.7304239296,132.91,82.944,0.8905000000000001,82.9487801372,2.624,0.5805,2.6874441855,80.32,0.31,80.3205982298,132.7
2022-01-11 21:30:00,78.905,0.145,78.9051332297,2.635,0.5650000000000001,2.6948933189,76.27,-0.42,76.2711564092,133.35,79.495,0.165,79.495171237,2.635,0.5650000000000001,2.6948933189,76.86,-0.4,76.8610408465,133.14
2022-01-11 22:00:00,74.9105,-1.0775,74.9182488884,2.6105,0.5625,2.6704150426,72.3,-1.6400000000000001,72.3185978846,133.65,75.4505,-1.0675,75.4580513034,2.6105,0.5625,2.6704150426,72.84,-1.63,72.8582356361,133.44
2022-01-11 22:30:00,71.2635,-2.1045,71.2945674824,2.4135,0.5355,2.4721938638,68.85,-2.64,68.9005957884,133.49,71.8035,-2.1045,71.8343339393,2.4135,0.5355,2.4721938638,69.39,-2.64,69.4402023327,133.27
2022-01-11 23:00:00,67.218,-3.271,67.2975405568,2.5380000000000003,0.559,2.5988314682,64.68,-3.83,64.7932967212,133.95,67.688,-3.271,67.7669889032,2.5380000000000003,0.559,2.5988314682,65.15,-3.83,65.2624807987,133.73
2022-01-11 23:30:00,62.982,-4.0365,63.1112165645,2.5220000000000002,0.47350000000000003,2.5660643503,60.46,-4.51,60.627977865,134.79,63.442,-4.0465,63.5709172991,2.5220000000000002,0.47350000000000003,2.5660643503,60.92,-4.52,61.0874520667,134.58
2022-01-12 00:00:00,59.9965,-4.6975,60.1801173021,2.4565,0.4325,2.4942831636,57.54,-5.13,57.7682308886,134.95,60.4365,-4.6975,60.618784535,2.4565,0.4325,2.4942831636,57.98,-5.13,58.2065056501,134.74
2022-01-12 00:30:00,59.435,-4.7105,59.6213723026,2.625,0.3795,2.6522905667,56.81,-5.09,57.0375683212,134.87,59.865,-4.7105,60.0500377623,2.625,0.3795,2.6522905667,57.24,-5.09,57.4658655203,134.65
2022-01-12 01:00:00,61.364,-4.008,61.4947522964,2.384,0.502,2.4362799511,58.98,-4.51,59.1521808558,134.87,61.844,-4.018,61.9743871289,2.384,0.502,2.4362799511,59.46,-4.52,59.6315520509,134.65
2022-01-12 01:30:00,60.7315,-4.0765,60.8681603509,2.1115,0.5935,2.1933249873,58.62,-4.67,58.8057250614,134.61,61.1815,-4.0765,61.3171574235,2.1115,0.5935,2.1933249873,59.07,-4.67,59.2543146108,134.39
2022-01-12 02:00:00,59.599,-4.647,59.7798913515,2.149,0.5730000000000001,2.2240795849,57.45,-5.22,57.6866613699,134.78,60.029,-4.657,60.209372111,2.149,0.5730000000000001,2.2240795849,57.88,-5.23,58.1158093809,134.57
2022-01-12 02:30:00,58.402,-4.6875,58.5898136219,2.122,0.5825,2.2004977278,56.28,-5.27,56.5262001199,135.18,58.842,-4.6875,59.0284136688,2.122,0.5825,2.2004977278,56.72,-5.27,56.9642984684,134.95
2022-01-12 03:00:00,57.671,-5.145,57.9000454749,2.231,0.365,2.2606605229,55.44,-5.51,55.7131375889,135.32,58.101,-5.155,58.3292398888,2.231,0.365,2.2606605229,55.87,-5.52,56.1420279292,135.1
2022-01-12 03:30:00,57.0455,-5.293,57.2905307992,2.1955,0.587,2.2726172687,54.85,-5.88,55.1642719521,135.47,57.4655,-5.303,57.7096655618,2.1955,0.587,2.2726172687,55.27,-5.89,55.5829560207,135.24
2022-01-12 04:00:00,55.959,-5.4185,56.2207241438,2.539,0.5315,2.5940341652,53.42,-5.95,53.7503386036,135.47,56.369,-5.4185,56.628829259,2.539,0.5315,2.5940341652,53.83,-5.95,54.1578378446,135.24
2022-01-12 04:30:00,55.805,-5.453,56.0707877063,2.475,0.537,2.532586425,53.33,-5.99,53.6653426338,135.36,56.215,-5.473,56.4807927883,2.475,0.537,2.532586425,53.74,-6.01,54.0750191863,135.14
2022-01-12 05:00:00,56.1685,-5.3405000000000005,56.4218161042,2.2385,0.5695,2.3098078924,53.93,-5.91,54.2528616757,134.99,56.5985,-5.3405000000000005,56.8499001099,2.2385,0.5695,2.3098078924,54.36,-5.91,54.6803227862,134.78
2022-01-12 05:30:00,58.0995,-4.8675,58.3030398564,2.1395,0.49250000000000005,2.1954535978,55.96,-5.36,56.2161115695,135.11,58.5395,-4.8675,58.7415152724,2.1395,0.49250000000000005,2.1954535978,56.4,-5.36,56.6541225331,134.89
2022-01-12 06:00:00,60.8875,-4.2135,61.0331159167,2.1475,0.3365,2.1737038667,58.74,-4.55,58.9159579401,135.71,61.3475,-4.2035,61.4913422239,2.1475,0.3365,2.1737038667,59.2,-4.54,59.3738292516,135.49
2022-01-12 06:30:00,68.224,-1.4140000000000001,68.2386515986,2.224,0.226,2.2354534216,66.0,-1.6400000000000001,66.0203726133,135.49,68.764,-1.3940000000000001,68.7781282967,2.224,0.226,2.2354534216,66.54,-1.62,66.5597175475,135.27
2022-01-12 07:00:00,74.2895,1.1115,74.2978145203,8.1495,1.0915,8.2222699116,66.14,0.02,66.1400030239,134.47,74.7395,1.1415,74.7482165841,8.1495,1.0915,8.2222699116,66.59,0.05,66.5900187716,134.25
2022-01-12 07:30:00,82.265,4.5809999999999995,82.3924498119,24.775,4.161,25.1219932728,57.49,0.42,57.4915341594,133.99,82.735,4.621,82.8639479267,24.775,4.161,25.1219932728,57.96,0.46,57.9618253681,133.78
2022-01-12 08:00:00,86.2895,5.827,86.4860204845,25.0395,3.997,25.3565094059,61.25,1.83,61.277331861,133.22,86.7595,5.8870000000000005,86.9589995874,25.0395,3.997,25.3565094059,61.72,1.8900000000000001,61.7489311648,133.0
2022-01-12 08:30:00,88.6265,7.92,88.9796769057,32.2265,3.36,32.4011867414,56.4,4.5600000000000005,56.5840401527,133.38,89.0965,7.98,89.45315373,32.2265,3.36,32.4011867414,56.87,4.62,57.0573509725,133.17
2022-01-12 09:00:00,90.718,8.3895,91.1050999355,25.418,3.7295,25.6901516977,65.3,4.66,65.4660644915,133.53,91.228,8.4595,91.6193818155,25.418,3.7295,25.6901516977,65.81,4.73,65.9797620487,133.32
2022-01-12 09:30:00,91.946,8.3785,92.32695261,26.406,3.7285,26.667931083,65.54,4.65,65.7047494478,134.01,92.446,8.4585,92.8321557342,26.406,3.7285,26.667931083,66.04,4.73,66.2091723253,133.79
2022-01-12 10:00:00,91.592,8.3775,91.9743277782,27.262,3.2975,27.4607019257,64.33,5.08,64.5302665421,134.92,92.082,8.4375,92.4677572468,27.262,3.2975,27.4607019257,64.82,5.14,65.0234726849,134.71
2022-01-12 10:30:00,88.8935,7.9305,89.2465527205,33.2535,2.6905,33.3621649852,55.64,5.24,55.8861986541,134.75,89.3035,8.0105,89.6620500686,33.2535,2.6905,33.3621649852,56.05,5.32,56.3019084934,134.53
2022-01-12 11:00:00,87.046,8.376,87.4480616823,38.676,1.776,38.7167554426,48.37,6.6,48.8182025478,134.75,87.396,8.456,87.8041271923,38.676,1.776,38.7167554426,48.72,6.68,49.1758151941,134.53
2022-01-12 11:30:00,85.7035,7.1885,86.0044443299,29.8035,-0.18150000000000002,29.8040526523,55.9,7.37,56.3837467716,134.88,86.2135,7.2885,86.5210368321,29.8035,-0.18150000000000002,29.8040526523,56.41,7.47,56.9024516168,134.66
2022-01-12 12:00:00,84.9815,6.141,85.203093977,11.8415,-2.499,12.1023189204,73.14,8.64,73.6485519206,134.74,85.5715,6.241,85.7987860826,11.8415,-2.499,12.1023189204,73.73,8.74,74.2462153918,134.53
2022-01-12 12:30:00,84.876,6.415,85.1180803414,21.736,-0.145,21.7364836393,63.14,6.5600000000000005,63.4798645241,134.48,85.276,6.485,85.5222275259,21.736,-0.145,21.7364836393,63.54,6.63,63.8849630195,134.27
2022-01-12 13:00:00,84.7745,6.4495000000000005,85.0194795356,30.7145,1.6195,30.7571664901,54.06,4.83,54.2753397041,135.02,85.1945,6.5195,85.4435878841,30.7145,1.6195,30.7571664901,54.48,4.9,54.6999122486,134.81
2022-01-12 13:30:00,84.046,6.141,84.2700539753,30.066,2.091,30.1386236746,53.98,4.05,54.1317180588,135.56,84.466,6.191,84.6925831286,30.066,2.091,30.1386236746,54.4,4.1,54.5542848913,135.34
2022-01-12 14:00:00,82.147,5.218,82.3125575657,29.127,2.568,29.2399855164,53.02,2.65,53.0861837016,135.84,82.557,5.2780000000000005,82.7255434131,29.127,2.568,29.2399855164,53.43,2.71,53.4986822268,135.63
2022-01-12 14:30:00,81.9435,4.021,82.0420967141,11.3335,-0.34900000000000003,11.3388722213,70.61,4.37,70.7450987702,135.36,82.5335,4.111,82.635821187,11.3335,-0.34900000000000003,11.3388722213,71.2,4.46,71.3395514424,135.15
2022-01-12 15:00:00,83.1155,4.599,83.2426401627,8.8755,-1.031,8.9351810978,74.24,5.63,74.4531698452,135.36,83.7355,4.659,83.8650120208,8.8755,-1.031,8.9351810978,74.86,5.69,75.0759328946,135.15
2022-01-12 15:30:00,85.806,5.0955,85.9571623325,4.096,-0.4545,4.1211389506,81.71,5.55,81.898269823,134.2,86.446,5.1655,86.6001922992,4.096,-0.4545,4.1211389506,82.35,5.62,82.5415465084,133.99
2022-01-12 16:00:00,89.022,5.5515,89.1949305524,4.302,-0.0985,4.3031274964,84.72,5.65,84.9081910065,134.2,89.602,5.6215,89.7781692075,4.302,-0.0985,4.3031274964,85.3,5.72,85.491569175,133.99
2022-01-12 16:30:00,90.789,6.391,91.0136660178,32.359,3.021,32.4997126449,58.43,3.37,58.5271031233,133.51,91.229,6.431,91.4553891359,32.359,3.021,32.4997126449,58.87,3.41,58.9686781266,133.31
2022-01-12 17:00:00,94.732,7.21,95.0059783593,32.532,3.6,32.7305823963,62.2,3.61,62.3046715744,134.32,95.242,7.28,95.5198249789,32.532,3.6,32.7305823963,62.71,3.68,62.817883600100004,134.11
2022-01-12 17:30:00,99.0375,7.9625,99.3570722822,32.4175,3.4925,32.6050895184,66.62,4.47,66.76979332,133.24,99.5675,8.0325,99.8909811369,32.4175,3.4925,32.6050895184,67.15,4.54,67.3032993248,133.03
2022-01-12 18:00:00,99.415,7.467,99.6950265259,32.485,3.347,32.656969149,66.93,4.12,67.0566872131,133.24,99.925,7.527,100.2080902622,32.485,3.347,32.656969149,67.44,4.18,67.5694161585,133.03
2022-01-12 18:30:00,98.002,6.04,98.1879504013,24.402,4.17,24.7557367897,73.6,1.87,73.6237522814,133.46,98.602,6.07,98.7886597945,24.402,4.17,24.7557367897,74.2,1.9,74.2243221592,133.26
2022-01-12 19:00:00,96.01,4.8375,96.1317923803,5.9,1.3775,6.0586719873,90.11,3.46,90.1764032328,133.2,96.74,4.8975,96.8638895887,5.9,1.3775,6.0586719873,90.84,3.52,90.9081734499,132.99
2022-01-12 19:30:00,93.303,4.3585,93.4047446935,22.963,4.1985,23.3436666197,70.34,0.16,70.340181973,132.71,93.803,4.3885,93.9056001591,22.963,4.1985,23.3436666197,70.84,0.19,70.8402547991,132.5
2022-01-12 20:00:00,91.469,3.806,91.5481490638,23.499,4.426,23.912182606400002,67.97,-0.62,67.9728276593,133.49,91.999,3.836,92.0789384007,23.499,4.426,23.912182606400002,68.5,-0.59,68.5025408288,133.28
2022-01-12 20:30:00,89.792,3.5755,89.863159661,23.502,4.6655,23.9606113079,66.29,-1.09,66.2989607762,134.24,90.292,3.5855,90.3631621528,23.502,4.6655,23.9606113079,66.79,-1.08,66.7987312754,134.02
2022-01-12 21:00:00,85.8075,2.3465,85.8395778094,23.5075,4.3765,23.911426316700002,62.3,-2.03,62.3330642597,134.24,86.2775,2.3665,86.3099491861,23.5075,4.3765,23.911426316700002,62.77,-2.01,62.8021735293,134.02
2022-01-12 21:30:00,82.2415,1.2355,82.2507798291,23.4615,4.4155,23.8733873277,58.78,-3.18,58.8659562056,133.92,82.6915,1.2255,82.7005805451,23.4615,4.4155,23.8733873277,59.23,-3.19,59.3158410545,133.71
2022-01-12 22:00:00,77.604,-0.3255,77.6046826309,16.234,3.6245000000000003,16.6336934038,61.37,-3.95,61.4969869181,134.69,78.144,-0.3155,78.1446369001,16.234,3.6245000000000003,16.6336934038,61.91,-3.94,62.035245627,134.48
2022-01-12 22:30:00,73.1125,-1.605,73.1301147357,2.0425,0.625,2.1359848431,71.07,-2.23,71.1049773223,134.58,73.6425,-1.595,73.6597707792,2.0425,0.625,2.1359848431,71.6,-2.22,71.6344079336,134.37
2022-01-12 23:00:00,69.155,-2.7695,69.2104338612,2.065,0.36050000000000004,2.0962312015,67.09,-3.13,67.1629734303,133.94,69.675,-2.7595,69.7296240148,2.065,0.36050000000000004,2.0962312015,67.61,-3.12,67.6819510653,133.73
2022-01-12 23:30:00,64.863,-3.8665000000000003,64.9781393335,2.333,0.3135,2.3539692543,62.53,-4.18,62.669556405,135.14,65.333,-3.8765,65.4479040249,2.333,0.3135,2.3539692543,63.0,-4.19,63.1391803875,134.92
2022-01-13 00:00:00,62.113,-4.3645,62.2661515532,2.4130000000000003,0.3055,2.4322621672,59.7,-4.67,59.8823755374,135.14,62.563,-4.3745,62.7157493717,2.4130000000000003,0.3055,2.4322621672,60.15,-4.68,60.3317901276,134.92
2022-01-13 00:30:00,61.315,-4.314,61.4665748273,2.515,0.28600000000000003,2.5312093947000003,58.8,-4.6,58.97965751,134.9,61.775,-4.314,61.9254488962,2.515,0.28600000000000003,2.5312093947000003,59.26,-4.6,59.4382671349,134.68
2022-01-13 01:00:00,62.861,-3.948,62.984855521,2.701,0.232,2.710945407,60.16,-4.18,60.3050412486,134.9,63.331,-3.948,63.4539381363,2.701,0.232,2.710945407,60.63,-4.18,60.7739195708,134.68
2022-01-13 01:30:00,62.5795,-4.1065,62.7140906216,2.6595,0.1935,2.6665300486,59.92,-4.3,60.0740909211,134.87,63.0295,-4.1065,63.1631317503,2.6595,0.1935,2.6665300486,60.37,-4.3,60.5229452357,134.65
2022-01-13 02:00:00,61.6825,-4.2095,61.8259710518,2.5225,0.2205,2.5321189743,59.16,-4.43,59.3256310544,134.87,62.1425,-4.2095,62.2849114674,2.5225,0.2205,2.5321189743,59.62,-4.43,59.7843566495,134.65
2022-01-13 02:30:00,60.944,-4.364,61.1000460884,2.354,0.306,2.3738053838,58.59,-4.67,58.7758198582,135.02,61.404,-4.364,61.5588800418,2.354,0.306,2.3738053838,59.05,-4.67,59.2343768432,134.79
2022-01-13 03:00:00,59.8865,-4.773,60.0764047797,2.5065,0.187,2.5134659835,57.38,-4.96,57.5939753794,135.3,60.3265,-4.793,60.5166047565,2.5065,0.187,2.5134659835,57.82,-4.98,58.0340658579,135.08
2022-01-13 03:30:00,59.143,-4.9510000000000005,59.3498681549,2.463,0.179,2.4694959,56.68,-5.13,56.9116798206,135.34,59.583,-4.9510000000000005,59.7883457707,2.463,0.179,2.4694959,57.12,-5.13,57.3499023539,135.12
2022-01-13 04:00:00,58.287,-5.2705,58.5248027699,2.487,0.1695,2.4927693937,55.8,-5.44,56.0645485133,135.74,58.697,-5.2805,58.9340435508,2.487,0.1695,2.4927693937,56.21,-5.45,56.4735920586,135.52
2022-01-13 04:30:00,57.8395,-5.3395,58.0854372498,2.2695,0.21050000000000002,2.2792412115,55.57,-5.55,55.8464627349,135.56,58.2795,-5.3395,58.5235882401,2.2695,0.21050000000000002,2.2792412115,56.01,-5.55,56.2843015414,135.34
2022-01-13 05:00:00,58.326,-4.9,58.5314639831,2.196,0.27,2.2125361014,56.13,-5.17,56.3675953008,135.56,58.776,-4.9,58.9798963716,2.196,0.27,2.2125361014,56.58,-5.17,56.8157134955,135.34
2022-01-13 05:30:00,60.3325,-4.1815,60.4772312404,2.4925,0.1685,2.4981890441,57.84,-4.35,58.0033455932,135.21,60.7825,-4.1715,60.9254767605,2.4925,0.1685,2.4981890441,58.29,-4.34,58.4513447236,135.0
2022-01-13 06:00:00,62.8395,-3.515,62.9377310145,2.5495,0.055,2.5500931846,60.29,-3.5700000000000003,60.3956041447,135.32,63.3095,-3.505,63.4064493191,2.5495,0.055,2.5500931846,60.76,-3.56,60.8642029439,135.1
2022-01-13 06:30:00,69.4585,-0.9460000000000001,69.4649417926,2.4185,0.054,2.4191027779,67.04,-1.0,67.0474578191,135.73,70.0085,-0.906,70.014362157,2.4185,0.054,2.4191027779,67.59,-0.96,67.5968172328,135.51
2022-01-13 07:00:00,76.0455,1.5205000000000002,76.0606993821,2.2055,0.1005,2.2077885995,73.84,1.42,73.853652584,134.84,76.6355,1.5605,76.6513862921,2.2055,0.1005,2.2077885995,74.43,1.46,74.4443181176,134.63
2022-01-13 07:30:00,83.2065,3.9370000000000003,83.2995895023,2.4465,-0.053,2.4470740181,80.76,3.99,80.858504191,134.11,83.8565,4.007,83.9521806819,2.4465,-0.053,2.4470740181,81.41,4.06,81.5111753074,133.89
2022-01-13 08:00:00,88.309,6.2235,88.5280262586,18.339,2.5335,18.5131721553,69.97,3.69,70.067231999,132.86,88.779,6.2835,89.0010854611,18.339,2.5335,18.5131721553,70.44,3.75,70.5397483693,132.65
2022-01-13 08:30:00,90.899,8.718,91.3161087925,32.399,3.338,32.5704996124,58.5,5.38,58.7468671505,133.18,91.349,8.798,91.7716982789,32.399,3.338,32.5704996124,58.95,5.46,59.2023149885,132.97
2022-01-13 09:00:00,92.705,9.4755,93.1879934608,32.875,3.1355,33.0241878818,59.83,6.34,60.1649773539,132.98,93.175,9.5555,93.6636973712,32.875,3.1355,33.0241878818,60.3,6.42,60.6407981478,132.76
2022-01-13 09:30:00,93.8105,10.132,94.3560667591,33.8505,2.942,33.9781063959,59.96,7.19,60.3895495926,132.8,94.2705,10.232,94.8241582839,33.8505,2.942,33.9781063959,60.42,7.29,60.8581999405,132.59
2022-01-13 10:00:00,92.896,9.7025,93.401313279,35.546,2.4225,35.6284524257,57.35,7.28,57.8102144954,132.8,93.326,9.7825,93.8373037883,35.546,2.4225,35.6284524257,57.78,7.36,58.2468711606,132.59
2022-01-13 10:30:00,90.312,8.6975,90.7298399109,37.132,1.6575000000000002,37.1689753726,53.18,7.04,53.6439558571,133.04,90.712,8.7875,91.1366397244,37.132,1.6575000000000002,37.1689753726,53.58,7.13,54.0523200242,132.82
2022-01-13 11:00:00,88.2605,8.486,88.6675140976,39.0005,1.416,39.0261970508,49.26,7.07,49.7647716764,133.46,88.6405,8.556000000000001,89.0524754078,39.0005,1.416,39.0261970508,49.64,7.14,50.1508643993,133.25
2022-01-13 11:30:00,86.4555,6.875,86.728421554,28.5455,-0.095,28.5456580805,57.91,6.97,58.3279435605,133.79,86.9655,6.975,87.2447638271,28.5455,-0.095,28.5456580805,58.42,7.07,58.8462513674,133.58
2022-01-13 12:00:00,84.848,5.9305,85.0550053451,12.668,-2.2895,12.8732293637,72.18,8.22,72.6465470618,134.02,85.438,6.0105,85.6491561794,12.668,-2.2895,12.8732293637,72.77,8.3,73.2418111464,133.8
2022-01-13 12:30:00,84.911,6.1725,85.1350555133,9.881,-2.1075,10.1032528054,75.03,8.28,75.4854906588,133.74,85.491,6.2625,85.7200675878,9.881,-2.1075,10.1032528054,75.61,8.37,76.0718673361,133.53
2022-01-13 13:00:00,84.808,6.01,85.0206855065,10.048,-1.94,10.2335675109,74.76,7.95,75.1815143503,133.74,85.378,6.1,85.5956358934,10.048,-1.94,10.2335675109,75.33,8.04,75.7578411783,133.53
2022-01-13 13:30:00,84.2295,5.443,84.4051830118,9.1095,-1.7970000000000002,9.2850524635,75.12,7.24,75.4680859702,133.95,84.8095,5.523,84.9891453025,9.1095,-1.7970000000000002,9.2850524635,75.7,7.32,76.0530893521,133.74
2022-01-13 14:00:00,82.63,4.4975,82.7523075585,8.17,-1.5025,8.3070094649,74.46,6.0,74.7013493854,134.2,83.21,4.5575,83.3347160927,8.17,-1.5025,8.3070094649,75.04,6.06,75.2842958392,134.0
2022-01-13 14:30:00,82.4915,4.1835,82.5975135491,7.0015,-1.1865,7.1013227289,75.49,5.37,75.6807571315,134.94,83.0715,4.2535,83.1803244433,7.0015,-1.1865,7.1013227289,76.07,5.44,76.2642675176,134.73
2022-01-13 15:00:00,84.1615,4.66,84.2904127541,5.8515,-0.91,5.9218368983000005,78.31,5.57,78.5078403728,135.15,84.7815,4.73,84.9133419567,5.8515,-0.91,5.9218368983000005,78.93,5.64,79.1312485684,134.94
2022-01-13 15:30:00,86.2215,5.0145,86.367194423,5.1215,-0.23550000000000001,5.1269115947,81.1,5.25,81.2697514454,134.46,86.8615,5.0745,87.0096013811,5.1215,-0.23550000000000001,5.1269115947,81.74,5.31,81.9122927283,134.25
2022-01-13 16:00:00,89.154,5.588,89.3289508502,12.024,1.238,12.0875646844,77.13,4.35,77.2525688893,134.46,89.684,5.638,89.8610421707,12.024,1.238,12.0875646844,77.66,4.4,77.784546023,134.25
2022-01-13 16:30:00,91.2065,5.833,91.3928308526,24.6565,4.213,25.0138433922,66.55,1.62,66.5697145855,134.04,91.7365,5.8629999999999995,91.9236650773,24.6565,4.213,25.0138433922,67.08,1.65,67.1002898652,133.84
2022-01-13 17:00:00,94.2115,6.324,94.4235124757,24.7615,4.844,25.2308584525,69.45,1.48,69.4657678285,134.28,94.7415,6.364,94.9550015442,24.7615,4.844,25.2308584525,69.98,1.52,69.9965056271,134.07
2022-01-13 17:30:00,98.7325,7.463,99.0141551762,33.1225,3.833,33.3435435317,65.61,3.63,65.7103416518,133.77,99.2425,7.533,99.5279854878,33.1225,3.833,33.3435435317,66.12,3.7,66.2234429791,133.57
2022-01-13 18:00:00,99.0175,7.221,99.2804519896,32.3875,3.6710000000000003,32.5948829918,66.63,3.55,66.7245037449,133.77,99.5275,7.271,99.7927387,32.3875,3.6710000000000003,32.5948829918,67.14,3.6,67.2364454742,133.57
2022-01-13 18:30:00,98.652,7.078,98.9055872436,32.362,3.668,32.5692073591,66.29,3.41,66.3776483464,133.34,99.162,7.138,99.4185761717,32.362,3.668,32.5692073591,66.8,3.47,66.8900657796,133.14
2022-01-13 19:00:00,97.6315,6.9165,97.8761858906,32.3115,3.8165,32.5361138506,65.32,3.1,65.3935195566,133.34,98.1415,6.9565,98.3877376226,32.3115,3.8165,32.5361138506,65.83,3.14,65.9048442833,133.14
2022-01-13 19:30:00,94.907,4.87,95.0318659661,6.467,1.6099999999999999,6.6643971220000005,88.44,3.26,88.5000632768,133.23,95.687,4.94,95.814432989,6.467,1.6099999999999999,6.6643971220000005,89.22,3.33,89.2821219506,133.02
2022-01-13 20:00:00,93.22,4.1485,93.3122631397,2.07,0.7185,2.1911508962,91.15,3.43,91.2145130996,133.23,93.92,4.1985,94.0137958081,2.07,0.7185,2.1911508962,91.85,3.48,91.9159012359,133.02
2022-01-13 20:30:00,91.1185,3.8529999999999998,91.199926816,2.1085,0.7030000000000001,2.2226068591,89.01,3.15,89.0657206786,133.56,91.7985,3.903,91.8814345298,2.1085,0.7030000000000001,2.2226068591,89.69,3.2,89.7470673616,133.34
2022-01-13 21:00:00,87.7655,2.995,87.8165873583,2.2055,0.665,2.3035744507,85.56,2.33,85.5917198098,133.56,88.4155,3.035,88.4675752197,2.2055,0.665,2.3035744507,86.21,2.37,86.2425706945,133.34
2022-01-13 21:30:00,83.729,1.6280000000000001,83.7448256611,2.279,0.638,2.3666188962,81.45,0.99,81.4560163524,133.52,84.339,1.658,84.3552955362,2.279,0.638,2.3666188962,82.06,1.02,82.0663390191,133.31
2022-01-13 22:00:00,78.903,-0.076,78.9030366019,2.283,0.504,2.3379702735,76.62,-0.58,76.6221952178,133.78,79.463,-0.056,79.4630197325,2.283,0.504,2.3379702735,77.18,-0.56,77.1820315877,133.57
2022-01-13 22:30:00,74.963,-1.3715,74.9755452214,2.523,0.1885,2.5300318674,72.44,-1.56,72.4567954025,134.06,75.513,-1.3615,75.5252729307,2.523,0.1885,2.5300318674,72.99,-1.55,73.0064558789,133.85
2022-01-13 23:00:00,70.487,-2.594,70.5347148927,2.317,0.166,2.3229388713,68.17,-2.76,68.2258492069,134.18,71.007,-2.584,71.05400133,2.317,0.166,2.3229388713,68.69,-2.75,68.7450260019,133.96
2022-01-13 23:30:00,66.061,-3.488,66.153018563,2.261,0.17200000000000001,2.2675328002,63.8,-3.66,63.9048949612,135.22,66.541,-3.498,66.6328799092,2.261,0.17200000000000001,2.2675328002,64.28,-3.67,64.3846821845,135.01
2022-01-14 00:00:00,63.2065,-4.1035,63.3395638957,2.2665,0.17650000000000002,2.2733619377,60.94,-4.28,61.0901137665,135.25,63.6565,-4.1035,63.7886251968,2.2665,0.17650000000000002,2.2733619377,61.39,-4.28,61.5390160792,135.01
2022-01-14 00:30:00,62.281,-4.164,62.4200437119,2.321,0.166,2.3269286624,59.96,-4.33,60.1161417591,135.51,62.751,-4.154,62.8883432521,2.321,0.166,2.3269286624,60.43,-4.32,60.5842165915,135.3
2022-01-14 01:00:00,63.72,-3.7195,63.8284660653,2.15,0.4605,2.1987633456,61.57,-4.18,61.7117274106,134.99,64.2,-3.7295,64.3082356332,2.15,0.4605,2.1987633456,62.05,-4.19,62.1913064664,134.77
2022-01-14 01:30:00,63.4995,-3.717,63.6081959283,2.1195,0.583,2.1982195636,61.38,-4.3,61.5304347457,134.42,63.9695,-3.727,64.0779795191,2.1195,0.583,2.1982195636,61.85,-4.31,61.9999887097,134.21
2022-01-14 02:00:00,62.276,-3.86,62.3955108642,2.096,0.65,2.1944739689,60.18,-4.51,60.3487572366,135.06,62.756,-3.85,62.8739853676,2.096,0.65,2.1944739689,60.66,-4.5,60.8266849335,134.84
2022-01-14 02:30:00,61.684,-4.1065,61.8205402617,2.104,0.6735,2.2091668678,59.58,-4.78,59.7714379951,135.27,61.884,-4.0965,62.0194386322,2.104,0.6735,2.2091668678,59.78,-4.77,59.970003335,135.06
