Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-14 03:00:00,61.0915,-4.117,61.2300666442,2.1115,0.683,2.2192163594,58.98,-4.8,59.1749980989,135.17,61.5515,-4.127,61.6897015818,2.1115,0.683,2.2192163594,59.44,-4.8100000000000005,59.6342996941,134.96
2022-01-14 03:30:00,60.243,-4.3935,60.4029957142,2.103,0.6665,2.2060895834,58.14,-5.06,58.3597738172,135.73,60.693,-4.3935,60.8518125552,2.103,0.6665,2.2060895834,58.59,-5.06,58.8080921303,135.5
2022-01-14 04:00:00,59.562,-4.495,59.7313725692,2.102,0.665,2.204683424,57.46,-5.16,57.6912229026,135.73,60.002,-4.505,60.1708819031,2.102,0.665,2.204683424,57.9,-5.17,58.1303612581,135.5
2022-01-14 04:30:00,59.3585,-4.6265,59.5385255486,2.1085,0.6835,2.2165162982,57.25,-5.31,57.4957267977,135.88,59.7985,-4.6265,59.977204874,2.1085,0.6835,2.2165162982,57.69,-5.31,57.9338605653,135.66
2022-01-14 05:00:00,59.5545,-4.6975,59.739475864,2.0945,0.6725,2.1998151059,57.46,-5.37,57.7103846807,135.8,60.0045,-4.7175,60.1896571389,2.0945,0.6725,2.1998151059,57.91,-5.39,58.1602974545,135.59
2022-01-14 05:30:00,60.604,-4.3845,60.7623950832,2.084,0.6555000000000001,2.1846592984,58.52,-5.04,58.7366325218,135.8,61.054,-4.3845,61.2112306383,2.084,0.6555000000000001,2.1846592984,58.97,-5.04,59.184985427,135.59
2022-01-14 06:00:00,63.3515,-3.6645,63.4573960425,2.0715,0.6555000000000001,2.1727384794,61.28,-4.32,61.4320828232,135.33,63.8215,-3.6545,63.9260450247,2.0715,0.6555000000000001,2.1727384794,61.75,-4.31,61.9002310173,135.11
2022-01-14 06:30:00,70.1155,-0.657,70.1185780607,2.0755,0.603,2.1613211816,68.04,-1.26,68.0516656666,135.53,70.6355,-0.637,70.6383722155,2.0755,0.603,2.1613211816,68.56,-1.24,68.5712126187,135.31
2022-01-14 07:00:00,76.3835,1.9015,76.4071644187,10.7235,1.8515000000000001,10.8821645136,65.66,0.05,65.6600190375,134.34,76.8935,1.9215,76.917504539,10.7235,1.8515000000000001,10.8821645136,66.17,0.07,66.1700370258,134.12
2022-01-14 07:30:00,83.681,6.013,83.8967575655,33.251,4.013,33.4922852311,50.43,2.0,50.4696433512,133.99,84.071,6.053,84.2886223046,33.251,4.013,33.4922852311,50.82,2.04,50.8609280293,133.77
2022-01-14 08:00:00,87.57,7.2745,87.871629382,33.37,3.4945,33.5524727889,54.2,3.7800000000000002,54.3316519167,133.62,88.0,7.3345,88.3051238052,33.37,3.4945,33.5524727889,54.63,3.84,54.7647925222,133.4
2022-01-14 08:30:00,91.1045,8.965,91.5445309412,33.8045,3.345,33.9695929509,57.3,5.62,57.5749459401,133.47,91.5445,9.045,91.9902576649,33.8045,3.345,33.9695929509,57.74,5.7,58.020665284,133.26
2022-01-14 09:00:00,92.9365,9.516,93.4224132007,34.3665,3.006,34.4977152613,58.57,6.51,58.930679616,132.73,93.3965,9.596,93.8881751247,34.3665,3.006,34.4977152613,59.03,6.59,59.396708663,132.52
2022-01-14 09:30:00,93.837,10.0045,94.3688115282,35.257,2.8545,35.3723651916,58.58,7.15,59.0147346008,132.8,94.287,10.0845,94.8247621102,35.257,2.8545,35.3723651916,59.03,7.23,59.4711173596,132.58
2022-01-14 10:00:00,92.77,9.55,93.2602562724,36.66,2.26,36.7295956961,56.11,7.29,56.5815888784,132.65,93.2,9.64,93.6972230111,36.66,2.26,36.7295956961,56.54,7.38,57.0196106616,132.44
2022-01-14 10:30:00,89.167,6.5145,89.4046564741,19.957,-1.3555000000000001,20.0029805092,69.21,7.87,69.6560191225,132.78,89.697,6.6045,89.9398200423,19.957,-1.3555000000000001,20.0029805092,69.74,7.96,70.1928002006,132.56
2022-01-14 11:00:00,86.475,5.5725,86.6543615824,17.615,-2.9375,17.8582510692,68.86,8.51,69.3838576327,132.62,87.005,5.6625,87.1890700217,17.615,-2.9375,17.8582510692,69.39,8.6,69.9208988787,132.41
2022-01-14 11:30:00,84.7775,4.981,84.9237002682,17.9275,-3.099,18.1933794895,66.85,8.08,67.3365346599,132.57,85.2975,5.081,85.4486984526,17.9275,-3.099,18.1933794895,67.37,8.18,67.8647868928,132.36
2022-01-14 12:00:00,84.1035,4.793,84.2399641575,10.3935,-2.417,10.670835546,73.71,7.21,74.0617863679,132.63,84.6535,4.873,84.7936388608,10.3935,-2.417,10.670835546,74.26,7.29,74.6169665693,132.42
2022-01-14 12:30:00,83.352,4.218,83.4586569985,10.392,-2.482,10.6842869673,72.96,6.7,73.2669884737,132.71,83.912,4.288,84.0214894417,10.392,-2.482,10.6842869673,73.52,6.77,73.831045638,132.5
2022-01-14 13:00:00,83.1,4.1525,83.2036853526,20.61,-2.9675000000000002,20.8225396206,62.49,7.12,62.8943121435,132.96,83.6,4.2425,83.7075791446,20.61,-2.9675000000000002,20.8225396206,62.99,7.21,63.4012949395,132.75
2022-01-14 13:30:00,82.393,4.271,82.5036234962,24.333,1.231,24.3641180838,58.06,3.04,58.1395321619,133.08,82.823,4.321,82.9356399264,24.333,1.231,24.3641180838,58.49,3.09,58.5715647734,132.87
2022-01-14 14:00:00,81.2675,3.1485,81.328467393,14.7875,-1.6315,14.8772291943,66.48,4.78,66.6516226359,133.85,81.7875,3.2085,81.8504100692,14.7875,-1.6315,14.8772291943,67.0,4.84,67.1745904342,133.64
2022-01-14 14:30:00,80.8255,2.8275,80.8749417712,16.4955,-1.3925,16.5541709699,64.33,4.22,64.4682658368,133.85,81.3255,2.8875,81.3767448753,16.4955,-1.3925,16.5541709699,64.83,4.28,64.9711266641,133.64
2022-01-14 15:00:00,81.8795,3.1305,81.9393223703,9.1895,-0.5095000000000001,9.203613448,72.69,3.64,72.781080646,133.82,82.4295,3.1905,82.491222324,9.1895,-0.5095000000000001,9.203613448,73.24,3.7,73.333400303,133.61
2022-01-14 15:30:00,83.8565,4.697,83.9879419991,32.5665,2.627,32.6722826146,51.29,2.07,51.3317543047,135.51,84.2665,4.747,84.400100896,32.5665,2.627,32.6722826146,51.7,2.12,51.7434478944,135.29
2022-01-14 16:00:00,85.7435,4.9855,85.8883170315,34.2535,3.6755,34.450131531,51.49,1.31,51.5066617051,135.51,86.1435,5.0255,86.2899660592,34.2535,3.6755,34.450131531,51.89,1.35,51.9075582165,135.29
2022-01-14 16:30:00,86.8775,4.1295,86.9755872444,33.4375,3.8195,33.6549400014,53.44,0.31,53.4408991317,135.15,87.2975,4.1695,87.397015032,33.4375,3.8195,33.6549400014,53.86,0.35000000000000003,53.8611371956,134.94
2022-01-14 17:00:00,90.5825,4.334,90.6861227656,27.7425,4.5440000000000005,28.1121724925,62.84,-0.21,62.8403508902,135.15,91.0625,4.364,91.1670082993,27.7425,4.5440000000000005,28.1121724925,63.32,-0.18,63.3202558428,134.94
2022-01-14 17:30:00,94.6975,4.5965,94.8089885955,24.5675,4.8265,25.0371156186,70.13,-0.23,70.1303771557,134.56,95.2375,4.6165,95.3493234297,24.5675,4.8265,25.0371156186,70.67,-0.21,70.6703120129,134.35
2022-01-14 18:00:00,94.5455,4.079,94.6334497482,24.6455,4.849,25.1179909875,69.9,-0.77,69.90424093,134.22,95.0855,4.109,95.1742412171,24.6455,4.849,25.1179909875,70.44,-0.74,70.4438868888,134.01
2022-01-14 18:30:00,94.155,3.9235,94.2367119399,24.755,4.7135,25.1997441902,69.4,-0.79,69.404496252,133.93,94.695,3.9535,94.7774930416,24.755,4.7135,25.1997441902,69.94,-0.76,69.9441291318,133.72
2022-01-14 19:00:00,92.403,3.0265,92.4525505935,24.763,4.4165,25.1537599824,67.64,-1.3900000000000001,67.6542807219,132.48,92.933,3.0365,92.9825941843,24.763,4.4165,25.1537599824,68.17,-1.38,68.1839665904,132.27
2022-01-14 19:30:00,89.1445,2.0515,89.1681026629,24.8045,4.3015,25.1747119646,64.34,-2.25,64.3793297573,132.48,89.6445,2.0615,89.6682003974,24.8045,4.3015,25.1747119646,64.84,-2.24,64.8786806278,132.27
2022-01-14 20:00:00,86.926,1.3940000000000001,86.9371768118,25.106,4.234,25.4605182979,61.82,-2.84,61.8852001693,132.94,87.406,1.3940000000000001,87.4171154409,25.106,4.234,25.4605182979,62.3,-2.84,62.3646983477,132.73
2022-01-14 20:30:00,85.1785,1.25,85.1876714217,25.1985,4.0,25.5140040419,59.98,-2.75,60.0430087521,133.24,85.6585,1.26,85.6677665301,25.1985,4.0,25.5140040419,60.46,-2.74,60.5220554839,133.02
2022-01-14 21:00:00,81.9005,-0.5035000000000001,81.9020476698,6.2005,1.0565,6.2898642672000005,75.7,-1.56,75.71607227,133.24,82.4705,-0.49350000000000005,82.4719765284,6.2005,1.0565,6.2898642672000005,76.27,-1.55,76.2857483414,133.02
2022-01-14 21:30:00,77.713,-1.923,77.7367885753,2.553,0.23700000000000002,2.563976989,75.16,-2.16,75.1910313801,133.24,78.303,-1.913,78.3263645141,2.553,0.23700000000000002,2.563976989,75.75,-2.15,75.7805054087,133.02
2022-01-14 22:00:00,72.823,-3.987,72.9320608375,2.883,-0.077,2.8840280859,69.94,-3.91,70.0492091319,133.7,73.363,-3.987,73.4712592651,2.883,-0.077,2.8840280859,70.48,-3.91,70.5883736886,133.49
2022-01-14 22:30:00,69.3315,-5.146,69.5222137755,2.9715,-0.08600000000000001,2.9727442288,66.36,-5.06,66.5526348088,133.81,69.8415,-5.156,70.0315604442,2.9715,-0.08600000000000001,2.9727442288,66.87,-5.07,67.061925114,133.6
2022-01-14 23:00:00,65.021,-6.3475,65.3300941163,2.6310000000000002,0.0025,2.6310011878,62.39,-6.35,62.7123161747,134.39,65.511,-6.3675,65.8197248342,2.6310000000000002,0.0025,2.6310011878,62.88,-6.37,63.2018298786,134.17
2022-01-14 23:30:00,61.1295,-7.0745,61.5375033658,2.7595,-0.0145,2.7595380954,58.37,-7.06,58.795412236,135.54,61.5895,-7.0945,61.9967615324,2.7595,-0.0145,2.7595380954,58.83,-7.08,59.2544960319,135.32
2022-01-15 00:00:00,58.566,-7.436,59.0361791785,2.776,0.14400000000000002,2.7797323612,55.79,-7.58,56.3025798698,135.54,58.996,-7.456,59.4652835863,2.776,0.14400000000000002,2.7797323612,56.22,-7.6,56.7313705105,135.32
2022-01-15 00:30:00,57.8535,-7.489,58.3362030239,2.6135,0.181,2.6197601512,55.24,-7.67,55.7699426215,135.64,58.2735,-7.519,58.756583999200004,2.6135,0.181,2.6197601512,55.66,-7.7,56.1900845346,135.43
2022-01-15 01:00:00,59.34,-6.749,59.7225635836,2.35,0.501,2.4028110621,56.99,-7.25,57.4493046085,135.64,59.77,-6.769,60.1520761155,2.35,0.501,2.4028110621,57.42,-7.27,57.87840098,135.43
2022-01-15 01:30:00,58.6095,-6.902,59.0144990172,2.6895,0.488,2.7334143941,55.92,-7.39,56.406192036,135.47,59.0495,-6.922,59.45382691,2.6895,0.488,2.7334143941,56.36,-7.41,56.8450323247,135.25
2022-01-15 02:00:00,57.1605,-6.987,57.5859438513,2.7305,0.28300000000000003,2.7451264543000002,54.43,-7.27,54.9133663146,135.54,57.5805,-7.017,58.0064847172,2.7305,0.28300000000000003,2.7451264543000002,54.85,-7.3,55.3336470875,135.32
2022-01-15 02:30:00,55.979,-7.3555,56.4601790756,2.859,0.34450000000000003,2.8796807549,53.12,-7.7,53.6751748949,135.76,56.399,-7.3755,56.8792158987,2.859,0.34450000000000003,2.8796807549,53.54,-7.72,54.0937149769,135.54
2022-01-15 03:00:00,54.8455,-7.7585,55.3915444134,2.6455,0.14150000000000001,2.6492815064,52.2,-7.9,52.7944125832,135.76,55.2455,-7.7785,55.7904143424,2.6455,0.14150000000000001,2.6492815064,52.6,-7.92,53.1929168217,135.54
2022-01-15 03:30:00,53.659,-8.1835,54.2794431922,3.189,-0.4035,3.2144258041000002,50.47,-7.78,51.0661267378,136.1,54.049,-8.2035,54.6680145355,3.189,-0.4035,3.2144258041000002,50.86,-7.8,51.4546363314,135.87
2022-01-15 04:00:00,52.3385,-8.398,53.007970969,3.0185,-0.428,3.0486925476,49.32,-7.97,49.9598168531,136.3,52.7185,-8.418,53.3863556187,3.0185,-0.428,3.0486925476,49.7,-7.99,50.3381574951,136.08
2022-01-15 04:30:00,51.785,-8.5345,52.4835585231,3.025,-0.4045,3.0519248434,48.76,-8.13,49.4331316022,136.67,52.165,-8.5645,52.863388893,3.025,-0.4045,3.0519248434,49.14,-8.16,49.8129019432,136.45
2022-01-15 05:00:00,52.171,-8.488,52.8569710161,3.451,-0.488,3.4853328392,48.72,-8.0,49.3724457567,136.67,52.541,-8.508,53.2253956773,3.451,-0.488,3.4853328392,49.09,-8.02,49.7408132221,136.45
2022-01-15 05:30:00,53.2735,-7.9515,53.8636440886,3.1435,-0.2315,3.1520127696,50.13,-7.72,50.7209552355,136.57,53.6635,-7.9715,54.2523367653,3.1435,-0.2315,3.1520127696,50.52,-7.74,51.1094707466,136.35
2022-01-15 06:00:00,54.6815,-7.5265,55.1970528606,2.4915000000000003,0.0835,2.4928988146,52.19,-7.61,52.741901748000004,136.13,55.0915,-7.5565,55.607320242,2.4915000000000003,0.0835,2.4928988146,52.6,-7.64,53.1519482239,135.91
2022-01-15 06:30:00,57.705,-6.427,58.0618063274,2.235,0.393,2.2692893161,55.47,-6.82,55.8876846899,136.21,58.125,-6.437,58.4803436549,2.235,0.393,2.2692893161,55.89,-6.83,56.3057812307,136.0
2022-01-15 07:00:00,60.3605,-5.563,60.6163091028,2.2905,0.297,2.3096751395,58.07,-5.86,58.3649252548,135.83,60.8005,-5.563,61.0544655963,2.2905,0.297,2.3096751395,58.51,-5.86,58.8027184746,135.61
2022-01-15 07:30:00,63.3905,-4.6675,63.5621038552,2.1805,0.24250000000000002,2.1939431396,61.21,-4.91,61.4066136503,135.57,63.8605,-4.6775,64.0315739811,2.1805,0.24250000000000002,2.1939431396,61.68,-4.92,61.8759145387,135.36
2022-01-15 08:00:00,65.865,-4.2415,66.0014283728,2.295,0.1685,2.3011773617,63.57,-4.41,63.7227824251,134.94,66.355,-4.2515,66.4910616343,2.295,0.1685,2.3011773617,64.06,-4.42,64.2123041169,134.73
2022-01-15 08:30:00,69.9595,-2.7815000000000003,70.0147726019,2.4295,0.1285,2.4328959082,67.53,-2.91,67.5926697209,134.85,70.4895,-2.7615,70.5435715888,2.4295,0.1285,2.4328959082,68.06,-2.89,68.1213307269,134.63
2022-01-15 09:00:00,74.669,-1.6139999999999999,74.6864415875,2.499,0.196,2.5066744902,72.17,-1.81,72.1926935361,134.29,75.209,-1.5939999999999999,75.2258899382,2.499,0.196,2.5066744902,72.71,-1.79,72.732030083,134.08
2022-01-15 09:30:00,78.395,-0.527,78.3967713238,2.705,0.14300000000000002,2.7087772149,75.69,-0.67,75.692965327,133.56,78.985,-0.507,78.9866271846,2.705,0.14300000000000002,2.7087772149,76.28,-0.65,76.2827693519,133.34
2022-01-15 10:00:00,80.623,0.23850000000000002,80.6233527661,2.973,-0.021500000000000002,2.9730777403,77.65,0.26,77.6504352853,133.16,81.213,0.2585,81.2134114001,2.973,-0.021500000000000002,2.9730777403,78.24,0.28,78.2405010209,132.95
2022-01-15 10:30:00,81.779,0.923,81.7842085613,2.9290000000000003,-0.187,2.9349633729,78.85,1.11,78.8578125489,132.73,82.389,0.963,82.3946277982,2.9290000000000003,-0.187,2.9349633729,79.46,1.15,79.4683213614,132.52
2022-01-15 11:00:00,81.9385,0.897,81.9434096877,14.7585,1.617,14.8468182197,67.18,-0.72,67.1838581804,133.17,82.4685,0.917,82.473598086,14.7585,1.617,14.8468182197,67.71,-0.7000000000000001,67.7136182758,132.95
2022-01-15 11:30:00,82.3925,1.436,82.4050129073,25.2925,3.556,25.5412547117,57.1,-2.12,57.1393419633,133.46,82.8325,1.456,82.8452955348,25.2925,3.556,25.5412547117,57.54,-2.1,57.5783084156,133.24
2022-01-15 12:00:00,81.4105,0.9985,81.4166230723,26.1305,3.3685,26.3467231833,55.28,-2.37,55.330780764400004,133.85,81.8305,1.0085,81.8367142699,26.1305,3.3685,26.3467231833,55.7,-2.36,55.749973991,133.63
2022-01-15 12:30:00,80.232,0.5465,80.2338612199,26.372,3.1465,26.5590445282,53.86,-2.6,53.9227187742,133.68,80.662,0.5465,80.6638512981,26.372,3.1465,26.5590445282,54.29,-2.6,54.3522225856,133.47
2022-01-15 13:00:00,79.5725,-0.0155,79.5725015096,26.0825,2.9445,26.2481787273,53.49,-2.96,53.5718368175,133.85,79.9825,-0.0155,79.9825015019,26.0825,2.9445,26.2481787273,53.9,-2.96,53.9812152512,133.63
2022-01-15 13:30:00,79.0305,-0.49150000000000005,79.0320283335,25.5705,3.0485,25.7515790293,53.46,-3.54,53.5770771879,133.95,79.4405,-0.49150000000000005,79.4420204457,25.5705,3.0485,25.7515790293,53.87,-3.54,53.9861880484,133.73
2022-01-15 14:00:00,78.046,-1.051,78.0530762815,25.396,3.049,25.5783740101,52.65,-4.1,52.8093978379,134.12,78.436,-1.051,78.4430410999,25.396,3.049,25.5783740101,53.04,-4.1,53.1982292938,133.92
2022-01-15 14:30:00,76.5555,-1.4495,76.5692211695,24.7455,3.1205,24.9414773119,51.81,-4.57,52.0111622635,134.32,76.9655,-1.4495,76.9791480889,24.7455,3.1205,24.9414773119,52.22,-4.57,52.4195888958,134.11
2022-01-15 15:00:00,76.7335,-1.5025,76.7482086338,24.6035,3.4775,24.8480425487,52.13,-4.98,52.3673304647,134.51,77.1335,-1.5125000000000002,77.1483277751,24.6035,3.4775,24.8480425487,52.53,-4.99,52.7664760999,134.3
2022-01-15 15:30:00,77.4715,-1.8655,77.4939571999,6.6415,0.6745,6.6756627012,70.83,-2.54,70.8755282167,134.72,78.0115,-1.8655,78.0338017945,6.6415,0.6745,6.6756627012,71.37,-2.54,71.4151839597,134.51
2022-01-15 16:00:00,78.5675,-1.188,78.5764812158,23.4775,3.222,23.6975587403,55.09,-4.41,55.2662301953,134.32,78.9875,-1.198,78.9965844847,23.4775,3.222,23.6975587403,55.51,-4.42,55.685693854,134.11
2022-01-15 16:30:00,78.017,-1.929,78.0408439857,24.547,3.701,24.8244357438,53.47,-5.63,53.7655819275,134.32,78.437,-1.939,78.4609628414,24.547,3.701,24.8244357438,53.89,-5.64,54.1843307608,134.11
2022-01-15 17:00:00,81.6375,-0.96,81.6431442697,25.0175,4.13,25.3561078687,56.62,-5.09,56.8483289112,134.32,82.0575,-0.98,82.0633517854,25.0175,4.13,25.3561078687,57.04,-5.11,57.2684354597,134.11
2022-01-15 17:30:00,85.5225,-0.367,85.5232874441,24.1425,3.9530000000000003,24.4639840429,61.38,-4.32,61.5318356625,132.87,86.0125,-0.367,86.0132829582,24.1425,3.9530000000000003,24.4639840429,61.87,-4.32,62.0206360819,132.66
2022-01-15 18:00:00,85.9335,-0.5355,85.9351684847,23.7335,3.8145,24.0380829622,62.2,-4.35,62.3519245894,132.87,86.4035,-0.5355,86.405159409,23.7335,3.8145,24.0380829622,62.67,-4.35,62.8207879607,132.66
2022-01-15 18:30:00,84.985,-0.845,84.9892007846,24.405,3.6950000000000003,24.6831329049,60.58,-4.54,60.7498806583,133.15,85.465,-0.855,85.4692766437,24.405,3.6950000000000003,24.6831329049,61.06,-4.55,61.229291193,132.94
2022-01-15 19:00:00,82.8645,-1.5785,82.8795331943,24.8845,3.8615,25.1823255975,57.98,-5.44,58.2346460451,133.15,83.3045,-1.5985,83.3198351085,24.8845,3.8615,25.1823255975,58.42,-5.46,58.6745941614,132.94
2022-01-15 19:30:00,80.017,-2.5540000000000003,80.0577491877,24.977,3.7560000000000002,25.2578317557,55.04,-6.31,55.4005207557,133.38,80.447,-2.564,80.4878494246,24.977,3.7560000000000002,25.2578317557,55.47,-6.32,55.8288751454,133.18
2022-01-15 20:00:00,77.3465,-3.7215,77.4359775847,6.2265,0.7685000000000001,6.2737464485,71.12,-4.49,71.2615920395,133.97,77.8865,-3.7315,77.97583583709999,6.2265,0.7685000000000001,6.2737464485,71.66,-4.5,71.8011531941,133.76
2022-01-15 20:30:00,75.9255,-3.9939999999999998,76.0304780088,2.6255,-0.254,2.6377578073,73.3,-3.74,73.3953513514,133.64,76.4955,-4.004,76.6002189047,2.6255,-0.254,2.6377578073,73.87,-3.75,73.9651228621,133.44
2022-01-15 21:00:00,72.62,-4.9605,72.7892228304,2.51,-0.1905,2.5172187529,70.11,-4.77,70.2720783811,133.86,73.16,-4.9705,73.3286538145,2.51,-0.1905,2.5172187529,70.65,-4.78,70.8115167187,133.65
2022-01-15 21:30:00,70.309,-5.7025,70.5398751576,2.449,-0.1625,2.45438531,67.86,-5.54,68.0857635633,133.83,70.829,-5.7125,71.0589888561,2.449,-0.1625,2.45438531,68.38,-5.55,68.604860615,133.65
2022-01-15 22:00:00,67.5865,-6.3165,67.8810220496,2.5765000000000002,0.10350000000000001,2.5785779996000002,65.01,-6.42,65.3262313317,134.39,68.0765,-6.3465,68.3716894226,2.5765000000000002,0.10350000000000001,2.5785779996000002,65.5,-6.45,65.8168101628,134.18
2022-01-15 22:30:00,64.3615,-7.281,64.7720282472,2.5215,0.009000000000000001,2.5215160618,61.84,-7.29,62.2682077789,134.57,64.8515,-7.311,65.2622997852,2.5215,0.009000000000000001,2.5215160618,62.33,-7.32,62.7583564157,134.37
2022-01-15 23:00:00,61.1135,-7.917,61.6241735949,2.4935,-0.047,2.4939429123,58.62,-7.87,59.1459322354,135.29,61.5635,-7.937,62.0730255526,2.4935,-0.047,2.4939429123,59.07,-7.89,59.5946054606,135.08
2022-01-15 23:30:00,57.494,-8.5475,58.1258960555,2.624,-0.28750000000000003,2.639703061,54.87,-8.26,55.4882374923,135.59,57.924,-8.5775,58.5556426167,2.624,-0.28750000000000003,2.639703061,55.3,-8.29,55.917922887,135.37
2022-01-16 00:00:00,54.451,0.2535,54.4515900893,2.331,-0.28650000000000003,2.3485406639,52.12,0.54,52.1227973156,136.45,55.671,-18.3965,58.6318296939,2.331,-0.28650000000000003,2.3485406639,53.34,-18.11,56.330521922,136.24
2022-01-16 00:30:00,53.733,0.6045,53.736400226,2.303,-0.23550000000000001,2.3150095572,51.43,0.84,51.436859352,135.16,54.943,-18.2655,57.899583239,2.303,-0.23550000000000001,2.3150095572,52.64,-18.03,55.6421647674,134.94
2022-01-16 01:00:00,55.5255,1.264,55.539885184,2.2655,-0.176,2.272326176,53.26,1.44,53.2794632105,135.16,56.8055,-17.426,59.4182657627,2.2655,-0.176,2.272326176,54.54,-17.25,57.20292038,134.94
2022-01-16 01:30:00,54.6165,1.16,54.6288172328,2.4665,-0.24,2.4781489564,52.15,1.4,52.1687885617,134.55,55.8565,-17.6,58.5637139554,2.4665,-0.24,2.4781489564,53.39,-17.36,56.1414436936,134.33
2022-01-16 02:00:00,53.287,0.8175,53.2932704499,2.697,-0.21250000000000002,2.7053586176,50.59,1.03,50.6004841874,134.79,54.487,-17.9925,57.3808611407,2.697,-0.21250000000000002,2.7053586176,51.79,-17.78,54.7570315119,134.57
2022-01-16 02:30:00,52.3285,0.6975,52.3331483718,3.1385,-0.10250000000000001,3.1401733232,49.19,0.8,49.1965049572,134.99,53.4985,-18.2625,56.5297126165,3.1385,-0.10250000000000001,3.1401733232,50.36,-18.16,53.5342432467,134.77
2022-01-16 03:00:00,51.3825,0.47900000000000004,51.384732628,2.9725,-0.031,2.972661644,48.41,0.51,48.4126863539,135.37,52.5125,-18.501,55.6762934942,2.9725,-0.031,2.972661644,49.54,-18.47,52.8710932363,135.15
2022-01-16 03:30:00,50.614,0.41350000000000003,50.6156890524,2.574,-0.10650000000000001,2.5762022921,48.04,0.52,48.042814239,135.92,51.744,-18.6665,55.0079972209,2.574,-0.10650000000000001,2.5762022921,49.17,-18.56,52.5562793584,135.7
2022-01-16 04:00:00,49.532,0.17250000000000001,49.5323003731,2.622,-0.1975,2.6294277419,46.91,0.37,46.9114591545,135.92,50.622,-18.9375,54.0482727777,2.622,-0.1975,2.6294277419,48.0,-18.74,51.5285124955,135.7
2022-01-16 04:30:00,49.1635,0.0105,49.1635011213,2.5035,-0.0795,2.5047619647,46.66,0.09,46.660086798,135.48,50.2535,-18.9095,53.6934209424,2.5035,-0.0795,2.5047619647,47.75,-18.83,51.3286606098,135.25
2022-01-16 05:00:00,48.729,0.063,48.7290407252,2.609,-0.28700000000000003,2.6247380822,46.12,0.35000000000000003,46.1213280381,135.48,49.799,-18.967,53.2887182244,2.609,-0.28700000000000003,2.6247380822,47.19,-18.68,50.752719139,135.25
2022-01-16 05:30:00,49.0175,0.234,49.018058532,3.0175,-0.536,3.0647352659,46.0,0.77,46.0064441138,135.56,50.0975,-18.806,53.5109815108,3.0175,-0.536,3.0647352659,47.08,-18.27,50.500686134,135.34
2022-01-16 06:00:00,50.335,0.4005,50.336593302,3.455,-0.7495,3.5353606959,46.88,1.15,46.8941030408,135.56,51.415,-18.8195,54.7510347414,3.455,-0.7495,3.5353606959,47.96,-18.07,51.2512097418,135.34
2022-01-16 06:30:00,52.6195,1.094,52.6308713233,3.4395,-0.47600000000000003,3.4722811306,49.18,1.57,49.2050536022,136.29,53.7795,-18.046,56.7264729756,3.4395,-0.47600000000000003,3.4722811306,50.34,-17.57,53.3181066806,136.07
2022-01-16 07:00:00,54.5835,1.6945000000000001,54.6097958474,2.8935,-0.3255,2.911750762,51.69,2.02,51.7294548589,135.99,55.8135,-17.3755,58.4555795669,2.8935,-0.3255,2.911750762,52.92,-17.05,55.5988210307,135.77
2022-01-16 07:30:00,56.7695,2.299,56.8160323434,3.0995,-0.481,3.1366002694,53.67,2.7800000000000002,53.7419510252,135.84,58.0595,-16.471,60.3506369581,3.0995,-0.481,3.1366002694,54.96,-15.99,57.2388128808,135.62
2022-01-16 08:00:00,58.633,2.7275,58.696404875,2.973,-0.5025000000000001,3.0151675327,55.66,3.23,55.7536411367,134.83,59.963,-15.9925,62.0590156645,2.973,-0.5025000000000001,3.0151675327,56.99,-15.49,59.0576006963,134.62
2022-01-16 08:30:00,62.229,3.899,62.3510275938,2.999,-0.381,3.0231046955,59.23,4.28,59.3844365133,134.69,63.659,-14.691,65.3321801412,2.999,-0.381,3.0231046955,60.66,-14.31,62.3250487364,134.47
2022-01-16 09:00:00,66.0015,4.444,66.1509420813,3.2915,-0.586,3.3432571319,62.71,5.03,62.9114059611,134.25,67.5515,-13.986,68.9841528777,3.2915,-0.586,3.3432571319,64.26,-13.4,65.6422699181,134.04
2022-01-16 09:30:00,70.2365,5.307,70.4367104659,4.0765,-0.653,4.1284696014,66.16,5.96,66.427909797,133.77,71.8665,-13.023,73.0369245741,4.0765,-0.653,4.1284696014,67.79,-12.37,68.9093680134,133.56
2022-01-16 10:00:00,71.2505,5.5595,71.467067874,6.7205,-1.4705,6.8794978378,64.53,7.03,64.9118001599,133.59,72.8405,-12.6605,73.9325821306,6.7205,-1.4705,6.8794978378,66.12,-11.19,67.0602005664,133.37
2022-01-16 10:30:00,71.0825,5.8285,71.3210573288,8.6125,-2.1515,8.8771678197,62.47,7.98,62.9776253919,132.69,72.6125,-12.2215,73.6338252334,8.6125,-2.1515,8.8771678197,64.0,-10.07,64.7873822592,132.48
2022-01-16 11:00:00,75.018,6.818,75.3271893011,10.388,-1.552,10.5032970062,64.63,8.37,65.1697307038,132.69,76.608,-11.192,77.42122789,10.388,-1.552,10.5032970062,66.22,-9.64,66.9179945904,132.48
2022-01-16 11:30:00,77.8705,7.958,78.2760789402,22.5405,1.698,22.6043656016,55.33,6.26,55.6830000988,132.95,79.2105,-10.192,79.863509654,22.5405,1.698,22.6043656016,56.67,-11.89,57.903894515,132.74
2022-01-16 12:00:00,80.183,8.052,80.5862779448,11.143,0.332,11.1479447882,69.04,7.72,69.4702814159,132.95,81.893,-9.908,82.4901928292,11.143,0.332,11.1479447882,70.75,-10.24,71.4872023512,132.74
2022-01-16 12:30:00,81.614,8.229,82.0278089248,5.524,-1.171,5.6467527837,76.09,9.4,76.6684296174,132.47,83.534,-9.581,84.0816550563,5.524,-1.171,5.6467527837,78.01,-8.41,78.4620175626,132.27
2022-01-16 13:00:00,81.7585,7.3455,82.0878108643,6.0485,-1.2045,6.1672662096,75.71,8.55,76.1912501538,131.91,83.6385,-9.8245,84.2135350315,6.0485,-1.2045,6.1672662096,77.59,-8.62,78.0673587359,131.7
2022-01-16 13:30:00,80.8245,7.5440000000000005,81.1758075799,18.7445,1.454,18.8008083935,62.08,6.09,62.377996922,133.39,82.3245,-9.896,82.9171521234,18.7445,1.454,18.8008083935,63.58,-11.35,64.5851290933,133.18
2022-01-16 14:00:00,79.8555,7.4115,80.1986983217,26.3755,3.1715,26.5654928902,53.48,4.24,53.6478144942,134.41,81.1255,-10.1985,81.7640272522,26.3755,3.1715,26.5654928902,54.75,-13.37,56.3588449136,134.2
2022-01-16 14:30:00,78.7325,6.984,79.0416523882,26.3425,3.064,26.5200943107,52.39,3.92,52.5364492519,135.0,79.9825,-10.636,80.686583781,26.3425,3.064,26.5200943107,53.64,-13.7,55.3618966438,134.81
2022-01-16 15:00:00,77.4165,6.233,77.6670120531,10.9965,0.613,11.0135725925,66.42,5.62,66.6573386807,135.0,79.0265,-11.247,79.8228207423,10.9965,0.613,11.0135725925,68.03,-11.86,69.0560678,134.81
2022-01-16 15:30:00,76.898,5.829,77.1186076443,5.088,-0.911,5.1689133287,71.81,6.74,72.1256105693,134.48,78.668,-11.531,79.5086044715,5.088,-0.911,5.1689133287,73.58,-10.62,74.3424562414,134.27
2022-01-16 16:00:00,77.2885,5.6875,77.4974831107,5.0685,-0.8425,5.1380442291,72.22,6.53,72.5146143891,134.23,79.0685,-11.6425,79.9210579165,5.0685,-0.8425,5.1380442291,74.0,-10.8,74.7839554985,134.02
2022-01-16 16:30:00,77.5455,5.878,77.7679590464,22.3455,2.758,22.5150601654,55.2,3.12,55.2881036029,134.11,78.8655,-11.622,79.7172376231,22.3455,2.758,22.5150601654,56.52,-14.38,58.32062071,133.9
2022-01-16 17:00:00,81.2195,7.113,81.5303743966,24.8295,3.783,25.1160339076,56.39,3.33,56.4882377137,134.39,82.5695,-10.437,83.2265180051,24.8295,3.783,25.1160339076,57.74,-14.22,59.4652503568,134.18
2022-01-16 17:30:00,86.136,8.0755,86.5137225893,25.306,3.6855,25.5729651439,60.83,4.39,60.9882037775,134.5,87.606,-9.3445,88.1029563423,25.306,3.6855,25.5729651439,62.3,-13.03,63.6480235357,134.29
2022-01-16 18:00:00,86.3955,7.6195,86.7308434209,25.5755,3.4195,25.803084709,60.82,4.2,60.9648456079,134.11,87.8655,-9.8505,88.4159399684,25.5755,3.4195,25.803084709,62.29,-13.27,63.6878088805,133.89
2022-01-16 18:30:00,85.5405,7.4485,85.8641793328,22.9405,3.5885,23.2194718394,62.6,3.86,62.7188934851,134.3,87.0605,-10.0415,87.6376767292,22.9405,3.5885,23.2194718394,64.12,-13.63,65.5526605105,134.08
2022-01-16 19:00:00,82.9425,5.831,83.1472120233,3.9125,-0.289,3.9231590906,79.03,6.12,79.2666089851,134.3,84.9025,-11.469,85.6736392787,3.9125,-0.289,3.9231590906,80.99,-11.18,81.7580118398,134.08
2022-01-16 19:30:00,80.121,5.1165,80.2842027627,19.791,2.4065,19.9367731404,60.33,2.71,60.3908353974,133.86,81.581,-12.4735,82.5290722306,19.791,2.4065,19.9367731404,61.79,-14.88,63.5564198174,133.65
2022-01-16 20:00:00,77.9785,4.168,78.0898116674,5.2985,-0.452,5.3177444702,72.68,4.62,72.8266901623,134.62,79.7685,-13.342,80.8765884311,5.2985,-0.452,5.3177444702,74.47,-12.89,75.5773312575,134.4
2022-01-16 20:30:00,77.413,4.834,77.5637810128,5.273,-0.5660000000000001,5.3032900166,72.14,5.4,72.3418246936,134.53,79.193,-12.686,80.2026548501,5.273,-0.5660000000000001,5.3032900166,73.92,-12.12,74.9070143578,134.31
2022-01-16 21:00:00,74.402,3.9225000000000003,74.5053260529,5.462,-0.6175,5.4967945432,68.94,4.54,69.0893276853,134.53,76.092,-13.6875,77.3132596664,5.462,-0.6175,5.4967945432,70.63,-13.07,71.8291152667,134.31
2022-01-16 21:30:00,71.504,3.295,71.579878744,5.504,-0.645,5.5416641003,66.0,3.94,66.1174984403,134.93,73.114,-14.255,74.4906841222,5.504,-0.645,5.5416641003,67.61,-13.61,68.9662540668,134.71
2022-01-16 22:00:00,68.565,2.7695,68.6209104811,4.185,-0.6705,4.2383717687,64.38,3.44,64.4718388135,134.54,70.125,-14.9505,71.7009977284,4.185,-0.6705,4.2383717687,65.94,-14.28,67.4685259955,134.33
2022-01-16 22:30:00,65.659,2.471,65.705480152,4.219,-0.679,4.2732893653,61.44,3.15,61.5206965175,135.47,67.139,-15.329,68.8667086625,4.219,-0.679,4.2732893653,62.92,-14.65,64.6030099918,135.25
2022-01-16 23:00:00,61.8945,2.074,61.9292387023,4.1145,-0.526,4.1479858064,57.78,2.6,57.8384681678,135.47,63.2845,-15.916,65.2552449712,4.1145,-0.526,4.1479858064,59.17,-15.39,61.138702963,135.25
2022-01-16 23:30:00,58.9815,-0.911,58.9885350153,3.0915,-0.101,3.0931494063,55.89,-0.81,55.895869257,136.11,60.0215,-13.331,61.4841119579,3.0915,-0.101,3.0931494063,56.93,-13.23,58.4470512515,135.89
2022-01-17 00:00:00,56.8275,-7.4985,57.3200859952,2.7075,-0.14850000000000002,2.7115693795,54.12,-7.35,54.6168188382,137.14,57.2375,-7.5185,57.7291888779,2.7075,-0.14850000000000002,2.7115693795,54.53,-7.37,55.0257921342,136.92
2022-01-17 00:30:00,56.463,-7.2165,56.9223000348,2.763,0.14350000000000002,2.7667239201,53.7,-7.36,54.2020257924,136.27,56.883,-7.2465,57.3427192523,2.763,0.14350000000000002,2.7667239201,54.12,-7.39,54.6222161762,136.05
2022-01-17 01:00:00,58.5625,-6.222,58.8921021042,2.7725,-0.112,2.7747612960000003,55.79,-6.11,56.1235797148,135.92,58.9925,-6.232,59.3207626405,2.7725,-0.112,2.7747612960000003,56.22,-6.12,56.5521246285,135.7
2022-01-17 01:30:00,58.5395,-6.0205,58.8482750852,2.6095,-0.2605,2.6224703049,55.93,-5.76,56.2258170239,135.35,58.9695,-6.0205,59.2760352124,2.6095,-0.2605,2.6224703049,56.36,-5.76,56.6535718203,135.13
2022-01-17 02:00:00,57.8415,-6.19,58.171773415,2.3715,0.02,2.3715843333,55.47,-6.21,55.8165298097,135.41,58.2715,-6.21,58.6014659565,2.3715,0.02,2.3715843333,55.9,-6.23,56.2460923087,135.19
2022-01-17 02:30:00,57.0215,-6.6345,57.4061673734,2.3815,-0.0045000000000000005,2.3815042515,54.64,-6.63,55.0407712519,135.69,57.4315,-6.6445,57.8145878866,2.3815,-0.0045000000000000005,2.3815042515,55.05,-6.64,55.4490044996,135.47
2022-01-17 03:00:00,56.758,-6.9015,57.1760550078,2.578,0.1385,2.5817176937,54.18,-7.04,54.6354646727,136.6,57.178,-6.9215,57.5954064683,2.578,0.1385,2.5817176937,54.6,-7.06,55.0545511289,136.38
2022-01-17 03:30:00,56.096,-1.44,56.1144795574,2.7960000000000003,-0.17,2.8011633298,53.3,-1.27,53.3151282471,137.21,56.986,-12.09,58.254375767,2.7960000000000003,-0.17,2.8011633298,54.19,-11.92,55.4855161281,136.99
2022-01-17 04:00:00,54.8715,2.4605,54.9266380957,2.9314999999999998,-0.35950000000000004,2.9534611052,51.94,2.8200000000000003,52.016497383,136.68,56.1015,-16.7595,58.5513376662,2.9314999999999998,-0.35950000000000004,2.9534611052,53.17,-16.4,55.6417909489,136.46
2022-01-17 04:30:00,54.8965,2.5575,54.9560416924,3.0265,-0.24250000000000002,3.0361996805,51.87,2.8,51.9455185748,135.72,56.1265,-16.4625,58.4910070737,3.0265,-0.24250000000000002,3.0361996805,53.1,-16.22,55.5220532762,135.5
2022-01-17 05:00:00,55.3065,2.9355,55.3843488948,2.8465,0.3055,2.8628469222,52.46,2.63,52.5258840954,135.72,56.5565,-16.0445,58.7882953699,2.8465,0.3055,2.8628469222,53.71,-16.35,56.1434466345,135.5
2022-01-17 05:30:00,57.42,3.524,57.5280364344,2.46,0.224,2.4701773216,54.96,3.3,55.0589829183,135.49,58.73,-15.346,60.701833712,2.46,0.224,2.4701773216,56.27,-15.57,58.3843968882,135.27
2022-01-17 06:00:00,60.386,4.6925,60.5680489388,2.5060000000000002,0.5325,2.5619508680000003,57.88,4.16,58.0293029426,135.28,61.796,-14.0675,63.376968784,2.5060000000000002,0.5325,2.5619508680000003,59.29,-14.6,61.0611504969,135.06
2022-01-17 06:30:00,67.7425,7.1675,68.1206236209,2.4825,0.5275000000000001,2.5379248413,65.26,6.64,65.5969298062,134.88,69.3525,-11.3125,70.2690679638,2.4825,0.5275000000000001,2.5379248413,66.87,-11.84,67.9101060226,134.66
2022-01-17 07:00:00,74.098,9.326,74.6825808338,2.588,0.486,2.633237551,71.51,8.84,72.0543246447,134.08,75.878,-8.954,76.4044828528,2.588,0.486,2.633237551,73.29,-9.44,73.8954511455,133.86
2022-01-17 07:30:00,81.5995,11.9965,82.4766294928,2.1095,0.5065000000000001,2.1694544245,79.49,11.49,80.3161266496,133.54,83.6095,-5.9835,83.8233306574,2.1095,0.5065000000000001,2.1694544245,81.5,-6.49,81.7579971624,133.33
2022-01-17 08:00:00,86.5365,14.0735,87.673423764,1.9565000000000001,0.4635,2.0106527547,84.58,13.61,85.6680132838,132.67,88.6765,-3.7665,88.7564542695,1.9565000000000001,0.4635,2.0106527547,86.72,-4.23,86.8231034921,132.45
2022-01-17 08:30:00,90.081,15.8155,91.4588246221,2.121,0.41550000000000004,2.1613147041,87.96,15.4,89.2979372662,132.49,92.331,-1.8845,92.3502295679,2.121,0.41550000000000004,2.1613147041,90.21,-2.3,90.2393157111,132.27
2022-01-17 09:00:00,91.8295,16.1655,93.2415168286,2.8895,0.2255,2.8982857865,88.94,15.94,90.3571092942,132.05,94.0995,-1.4145,94.1101307538,2.8895,0.2255,2.8982857865,91.21,-1.6400000000000001,91.2247428059,131.84
2022-01-17 09:30:00,93.5065,12.519,94.3408231003,6.2865,0.129,6.2878234112,87.22,12.39,88.0956326954,131.84,95.0065,3.539,95.0723911725,6.2865,0.129,6.2878234112,88.72,3.41,88.7855083896,131.63
2022-01-17 10:00:00,93.258,8.3185,93.6282649965,27.098,3.4985,27.3229044256,66.16,4.82,66.3353450281,132.14,93.768,8.3785,94.1415800072,27.098,3.4985,27.3229044256,66.67,4.88,66.8483604885,131.92
2022-01-17 10:30:00,90.7025,7.509,91.0127935361,28.8025,2.829,28.9410996206,61.9,4.68,62.0766655032,133.46,91.1725,7.559,91.4853170583,28.8025,2.829,28.9410996206,62.37,4.73,62.5490991142,133.25
2022-01-17 11:00:00,89.418,7.2245,89.7093758993,30.098,2.2745,30.1838194112,59.32,4.95,59.5261698751,133.73,89.878,7.2845,90.172716629,30.098,2.2745,30.1838194112,59.78,5.01,59.9895699268,133.52
2022-01-17 11:30:00,86.7105,5.7365,86.9000474252,13.7805,-0.8935000000000001,13.809435995,72.93,6.63,73.230743544,133.95,87.2605,5.8065,87.4534750739,13.7805,-0.8935000000000001,13.809435995,73.48,6.7,73.7848249981,133.74
2022-01-17 12:00:00,85.0525,5.3895,85.2230864643,10.1725,-2.2805,10.4249909592,74.88,7.67,75.2717961789,133.86,85.6325,5.4695,85.8069955569,10.1725,-2.2805,10.4249909592,75.46,7.75,75.8569317861,133.64
2022-01-17 12:30:00,85.015,5.2345,85.1759955342,10.405,-2.3755,10.6727234224,74.61,7.61,74.9970946104,133.66,85.585,5.3145,85.7498462695,10.405,-2.3755,10.6727234224,75.18,7.69,75.5722733547,133.44
2022-01-17 13:00:00,85.137,5.0265,85.2852535392,10.237,-2.2835,10.488591004,74.9,7.31,75.2558708673,133.55,85.707,5.0965,85.8583959858,10.237,-2.2835,10.488591004,75.47,7.38,75.8299762627,133.34
2022-01-17 13:30:00,84.323,4.7085,84.454356319,9.723,-1.9715,9.9208639367,74.6,6.68,74.8984806254,133.88,84.893,4.7885,85.0279435318,9.723,-1.9715,9.9208639367,75.17,6.76,75.473349601,133.67
2022-01-17 14:00:00,83.0895,4.1595,83.1935481302,8.7195,-1.6905000000000001,8.8818618825,74.37,5.85,74.5997278815,134.23,83.6595,4.2295,83.7663453333,8.7195,-1.6905000000000001,8.8818618825,74.94,5.92,75.1734660635,134.02
2022-01-17 14:30:00,83.6515,4.619,83.7789270237,7.5315,-1.201,7.6266567544,76.12,5.82,76.342169212,134.72,84.2315,4.689,84.3619126932,7.5315,-1.201,7.6266567544,76.7,5.89,76.9258220626,134.51
2022-01-17 15:00:00,84.8835,4.9285,85.026458732,6.1735,-0.6315000000000001,6.2057146647,78.71,5.5600000000000005,78.9061322078,134.72,85.4835,4.9885,85.6289314689,6.1735,-0.6315000000000001,6.2057146647,79.31,5.62,79.5088705743,134.51
2022-01-17 15:30:00,87.231,5.001,87.3742374044,7.571,-0.289,7.5765138421,79.66,5.29,79.8354539036,135.06,87.841,5.071,87.987250906,7.571,-0.289,7.5765138421,80.27,5.36,80.4487569823,134.86
2022-01-17 16:00:00,90.503,5.721,90.6836415788,5.593,0.481,5.6136449834,84.91,5.24,85.0715328415,135.06,91.153,5.791,91.3367674598,5.593,0.481,5.6136449834,85.56,5.31,85.7246154847,134.86
2022-01-17 16:30:00,91.5585,6.256,91.7719807907,31.4985,3.936,31.7434654417,60.06,2.32,60.1047918223,134.88,92.0285,6.296,92.2436145663,31.4985,3.936,31.7434654417,60.53,2.36,60.5759894678,134.67
2022-01-17 17:00:00,94.667,6.5945,94.896408358,31.557,4.1145,31.8241002897,63.11,2.48,63.1587088215,134.88,95.147,6.6445,95.3787239863,31.557,4.1145,31.8241002897,63.59,2.5300000000000002,63.640309553,134.67
2022-01-17 17:30:00,99.2295,7.1735,99.4884554735,31.1295,3.8935,31.3720434862,68.1,3.2800000000000002,68.1789439637,133.81,99.7595,7.2235,100.0206818238,31.1295,3.8935,31.3720434862,68.63,3.33,68.710740063,133.6
2022-01-17 18:00:00,100.564,7.135,100.8167958279,30.544,3.785,30.777624356,70.02,3.35,70.1000920114,133.81,101.104,7.185,101.3589810574,30.544,3.785,30.777624356,70.56,3.4,70.641868605,133.6
2022-01-17 18:30:00,100.256,7.1625,100.5115264149,30.536,3.8625,30.7793145188,69.72,3.3,69.7980544141,133.78,100.796,7.2125,101.0537172609,30.536,3.8625,30.7793145188,70.26,3.35,70.3398187373,133.57
2022-01-17 19:00:00,98.2885,6.5445,98.5061404812,30.6685,3.8145,30.9048103456,67.62,2.73,67.6750862578,133.37,98.8185,6.5945,99.0382924555,30.6685,3.8145,30.9048103456,68.15,2.7800000000000002,68.2066778256,133.16
2022-01-17 19:30:00,94.722,5.731,94.8952140258,31.512,3.8810000000000002,31.7500914172,63.21,1.85,63.2370666619,133.33,95.212,5.761,95.3861314081,31.512,3.8810000000000002,31.7500914172,63.7,1.88,63.7277365046,133.12
2022-01-17 20:00:00,92.587,5.285,92.737715057,31.507,3.915,31.7493035199,61.08,1.37,61.0953623445,132.59,93.057,5.325,93.2092316994,31.507,3.915,31.7493035199,61.55,1.4100000000000001,61.566148166,132.38
2022-01-17 20:30:00,90.6085,3.508,90.6763824612,15.1885,0.808,15.2099768655,75.42,2.7,75.4683138807,132.55,91.1885,3.558,91.2578867619,15.1885,0.808,15.2099768655,76.0,2.75,76.0497370147,132.34
2022-01-17 21:00:00,86.755,1.7934999999999999,86.7735366759,10.675,-0.5465,10.6889797104,76.08,2.34,76.1159772978,132.45,87.335,1.8335,87.354244014,10.675,-0.5465,10.6889797104,76.66,2.38,76.6969360535,132.24
2022-01-17 21:30:00,82.4205,0.178,82.4206922092,3.4805,-0.092,3.4817157049,78.94,0.27,78.9404617417,132.73,83.0305,0.20800000000000002,83.0307605304,3.4805,-0.092,3.4817157049,79.55,0.30000000000000004,79.5505656799,132.53
2022-01-17 22:00:00,77.618,-1.4245,77.6310706113,2.798,-0.0945,2.7995953725,74.82,-1.33,74.8318201035,133.37,78.188,-1.4145,78.2007938211,2.798,-0.0945,2.7995953725,75.39,-1.32,75.4015550238,133.16
2022-01-17 22:30:00,73.421,-2.5305,73.4645946783,2.891,-0.1905,2.8972696198000003,70.53,-2.34,70.5688068484,133.75,73.971,-2.5205,74.0139295082,2.891,-0.1905,2.8972696198000003,71.08,-2.33,71.1181784075,133.54
2022-01-17 23:00:00,68.2225,-3.7735000000000003,68.3267795853,3.2925,-0.4435,3.3222354673,64.93,-3.33,65.0153351141,133.82,68.7325,-3.7735000000000003,68.8360069913,3.2925,-0.4435,3.3222354673,65.44,-3.33,65.5246709263,133.61
2022-01-17 23:30:00,64.2165,-4.5035,64.3742214283,2.9265,-0.3635,2.948988725,61.29,-4.14,61.429664658,134.34,64.6765,-4.5035,64.8331023822,2.9265,-0.3635,2.948988725,61.75,-4.14,61.8886265803,134.13
2022-01-18 00:00:00,62.289,-4.946,62.4850577098,2.609,-0.246,2.6205718842,59.68,-4.7,59.864784306,134.99,62.749,-4.956,62.9444114835,2.609,-0.246,2.6205718842,60.14,-4.71,60.3241551951,134.78
2022-01-18 00:30:00,61.662,-4.676,61.8390428451,2.602,-0.216,2.6109500187,59.06,-4.46,59.2281622203,135.03,62.122,-4.676,62.2977355929,2.602,-0.216,2.6109500187,59.52,-4.46,59.686866227,134.82
2022-01-18 01:00:00,63.17,-4.365,63.3206295373,2.74,-0.17500000000000002,2.7455828160999998,60.43,-4.19,60.5750856376,135.03,63.64,-4.375,63.7902047731,2.74,-0.17500000000000002,2.7455828160999998,60.9,-4.2,61.0446557857,134.82
2022-01-18 01:30:00,63.3425,-4.319,63.4895744768,3.0725,-0.159,3.0766113258,60.27,-4.16,60.4133966931,134.89,63.8025,-4.319,63.9485165367,3.0725,-0.159,3.0766113258,60.73,-4.16,60.8723130824,134.68
2022-01-18 02:00:00,62.672,-4.611,62.8413948365,3.832,-0.291,3.8430333072,58.84,-4.32,58.9983728589,134.93,63.112,-4.611,63.2802170113,3.832,-0.291,3.8430333072,59.28,-4.32,59.4372004724,134.72
2022-01-18 02:30:00,61.499,-4.8245000000000005,61.687946969,3.549,-0.2645,3.5588426841,57.95,-4.5600000000000005,58.1291329713,135.2,61.949,-4.8345,62.1373558437,3.549,-0.2645,3.5588426841,58.4,-4.57,58.5785361715,134.98
2022-01-18 03:00:00,60.677,-5.153,60.8954163957,3.257,-0.28300000000000003,3.2692717844,57.42,-4.87,57.6261511816,135.27,61.127,-5.143,61.3429749686,3.257,-0.28300000000000003,3.2692717844,57.87,-4.86,58.0737160857,135.05
2022-01-18 03:30:00,60.227,-5.0155,60.4354760819,3.387,-0.29550000000000004,3.3998660635,56.84,-4.72,57.0356379819,135.48,60.667,-5.0355,60.8756203192,3.387,-0.29550000000000004,3.3998660635,57.28,-4.74,57.475786206,135.26
2022-01-18 04:00:00,59.684,-5.167,59.9072428426,2.8040000000000003,-0.28700000000000003,2.8186494993,56.88,-4.88,57.088955149,135.59,60.124,-5.167,60.3456151265,2.8040000000000003,-0.28700000000000003,2.8186494993,57.32,-4.88,57.5273569704,135.37
2022-01-18 04:30:00,59.5325,-5.36,59.7733063855,2.8325,-0.18,2.8382135667,56.7,-5.18,56.9361256146,135.76,59.9625,-5.37,60.2024775757,2.8325,-0.18,2.8382135667,57.13,-5.19,57.3652595218,135.54
2022-01-18 05:00:00,59.758,-5.3555,59.9974994833,3.058,-0.0455,3.0583384787,56.7,-5.31,56.9481000561,135.76,60.198,-5.3555,60.4357558425,3.058,-0.0455,3.0583384787,57.14,-5.31,57.3861978179,135.54
2022-01-18 05:30:00,60.947,-4.7785,61.1340402006,3.257,-0.3685,3.277779927,57.69,-4.41,57.8583114168,135.76,61.387,-4.7885,61.573480503,3.257,-0.3685,3.277779927,58.13,-4.42,58.2977984147,135.54
2022-01-18 06:00:00,63.7865,-4.107,63.9185812675,2.6365,-0.097,2.6382837698,61.15,-4.01,61.2813397373,135.46,64.2565,-4.117,64.3882557711,2.6365,-0.097,2.6382837698,61.62,-4.02,61.7509902755,135.24
2022-01-18 06:30:00,71.007,-1.111,71.0156910126,2.697,-0.14100000000000001,2.7006832469,68.31,-0.97,68.3168866387,135.39,71.537,-1.081,71.5451670625,2.697,-0.14100000000000001,2.7006832469,68.84,-0.9400000000000001,68.8464174812,135.17
2022-01-18 07:00:00,77.188,1.4005,77.2007042989,3.348,-0.41950000000000004,3.3741790483000003,73.84,1.82,73.8624261719,134.61,77.748,1.4405000000000001,77.7613435085,3.348,-0.41950000000000004,3.3741790483000003,74.4,1.8599999999999999,74.4232463683,134.39
2022-01-18 07:30:00,84.424,4.0015,84.5187776666,13.474,-0.9185000000000001,13.5052700177,70.95,4.92,71.1203831542,133.7,84.974,4.0615,85.0710083298,13.474,-0.9185000000000001,13.5052700177,71.5,4.98,71.6732195454,133.49
2022-01-18 08:00:00,88.8145,6.649,89.0630372896,28.9145,2.329,29.0081462912,59.9,4.32,60.0555775928,132.91,89.2745,6.719,89.5269864971,28.9145,2.329,29.0081462912,60.36,4.39,60.5194324164,132.7
2022-01-18 08:30:00,91.516,7.69,91.8385232677,19.656,0.1,19.6562543736,71.86,7.59,72.2597239131,133.5,92.076,7.77,92.4032611762,19.656,0.1,19.6562543736,72.42,7.67,72.8250320975,133.29
2022-01-18 09:00:00,93.2865,8.1335,93.6404020949,15.1765,-0.6965,15.1924739427,78.11,8.83,78.6075123636,133.14,93.8865,8.2335,94.2468323314,15.1765,-0.6965,15.1924739427,78.71,8.93,79.2149543963,132.93
2022-01-18 09:30:00,94.831,8.1735,95.1825859244,12.181,-1.6565,12.2931181256,82.65,9.83,83.2325140795,132.82,95.481,8.2735,95.8387821461,12.181,-1.6565,12.2931181256,83.3,9.93,83.8897782808,132.62
2022-01-18 10:00:00,94.685,7.6985,94.9974532672,12.735,-1.8515000000000001,12.868887957,81.95,9.55,82.5045756307,132.49,95.305,7.7885,95.6227156969,12.735,-1.8515000000000001,12.868887957,82.57,9.64,83.1308276153,132.28
2022-01-18 10:30:00,94.9585,7.52,95.2557983655,5.2685,-1.22,5.4079101555,89.69,8.74,90.1148361814,133.17,95.6385,7.61,95.9407878968,5.2685,-1.22,5.4079101555,90.37,8.83,90.8003623341,132.96
2022-01-18 11:00:00,94.8105,7.871,95.1366572424,4.6805,-1.109,4.8100895262000005,90.13,8.98,90.5762513024,133.17,95.5105,7.961,95.8417087246,4.6805,-1.109,4.8100895262000005,90.83,9.07,91.2817276348,132.96
2022-01-18 11:30:00,94.6235,7.8025,94.94464576,5.4435,-1.1275,5.5590420488,89.18,8.93,89.6259856292,133.17,95.3035,7.8925,95.629747822,5.4435,-1.1275,5.5590420488,89.86,9.02,90.3115717945,132.96
2022-01-18 12:00:00,93.726,7.592,94.032981129,6.766,-1.6880000000000002,6.9733851177,86.96,9.28,87.4537592102,133.17,94.396,7.702,94.7096912676,6.766,-1.6880000000000002,6.9733851177,87.63,9.39,88.1316571954,132.96
2022-01-18 12:30:00,94.6285,7.9405,94.961068615,5.9785,-1.3395000000000001,6.1267220028,88.65,9.28,89.1343979617,133.22,95.2985,8.0205,95.6354145832,5.9785,-1.3395000000000001,6.1267220028,89.32,9.36,89.8090864,133.01
2022-01-18 13:00:00,94.688,8.1905,95.0415784499,5.888,-1.1795,6.0049782889,88.8,9.37,89.2929834869,133.22,95.378,8.2905,95.7376377098,5.888,-1.1795,6.0049782889,89.49,9.47,89.9896716296,133.01
2022-01-18 13:30:00,93.7325,7.4255,94.0261644783,8.5025,-1.0745,8.570125815899999,85.23,8.5,85.6528043907,133.22,94.3825,7.5055,94.6804564654,8.5025,-1.0745,8.570125815899999,85.88,8.58,86.3075361715,133.01
2022-01-18 14:00:00,92.713,6.7685,92.9597383885,4.703,-0.9715,4.8022933324,88.01,7.74,88.3496898693,133.28,93.393,6.8585,93.6444951465,4.703,-0.9715,4.8022933324,88.69,7.83,89.0349650418,133.07
2022-01-18 14:30:00,91.253,6.2845,91.4691475266,4.443,-1.0755,4.5713181086,86.81,7.36,87.1214422516,133.22,91.923,6.3545,92.1423767832,4.443,-1.0755,4.5713181086,87.48,7.43,87.7949617005,133.01
2022-01-18 15:00:00,91.614,6.961,91.8780741907,3.844,-0.839,3.9344957746,87.77,7.8,88.1159060556,133.22,92.274,7.051,92.5430044736,3.844,-0.839,3.9344957746,88.43,7.89,88.7812874428,133.01
2022-01-18 15:30:00,92.6055,6.647,92.8437463659,10.8155,-1.133,10.8746829494,81.79,7.78,82.1591899911,133.12,93.2455,6.727,93.4878377076,10.8155,-1.133,10.8746829494,82.43,7.86,82.8038918167,132.9
2022-01-18 16:00:00,94.737,7.383,95.0242487895,3.297,-0.677,3.3657893576,91.44,8.06,91.7945379639,133.39,95.447,7.463,95.7383213661,3.297,-0.677,3.3657893576,92.15,8.14,92.5088217415,133.18
2022-01-18 16:30:00,95.715,6.7435,95.9522590524,11.315,-1.3265,11.3924899495,84.4,8.07,84.7849332134,132.91,96.365,6.8235,96.6062802164,11.315,-1.3265,11.3924899495,85.05,8.15,85.4395985477,132.7
2022-01-18 17:00:00,96.9155,7.4395,97.2006188278,30.5655,2.9695,30.7094076872,66.35,4.47,66.5004015025,133.3,97.4255,7.4995,97.7137173098,30.5655,2.9695,30.7094076872,66.86,4.53,67.0132859961,133.09
2022-01-18 17:30:00,100.5455,7.248,100.8064039347,26.2855,3.678,26.5415748261,74.26,3.5700000000000003,74.3457631611,133.34,101.1055,7.298,101.3685500254,26.2855,3.678,26.5415748261,74.82,3.62,74.9075216517,133.13
2022-01-18 18:00:00,101.0445,6.6754999999999995,101.2647682094,26.8145,3.3655,27.0248774373,74.23,3.31,74.3037616814,133.14,101.6245,6.7255,101.8468033396,26.8145,3.3655,27.0248774373,74.81,3.36,74.8854171385,132.93
2022-01-18 18:30:00,100.0625,6.2715,100.2588430938,27.3425,3.4215,27.5557429314,72.72,2.85,72.7758263436,133.28,100.6425,6.3115,100.840209433,27.3425,3.4215,27.5557429314,73.3,2.89,73.3569499093,133.08
2022-01-18 19:00:00,98.1435,5.5665,98.301233535,26.7735,3.5065,27.0021451833,71.37,2.06,71.3997233888,133.02,98.6835,5.5965,98.8420658652,26.7735,3.5065,27.0021451833,71.91,2.09,71.9403655815,132.81
2022-01-18 19:30:00,93.6125,3.7855,93.6890077144,13.9825,1.4855,14.0611883033,79.63,2.3,79.6632091997,133.5,94.2325,3.8255,94.3101187917,13.9825,1.4855,14.0611883033,80.25,2.34,80.2841086393,133.29
2022-01-18 20:00:00,90.9155,2.569,90.9517888843,3.5555,-0.851,3.6559241308,87.36,3.42,87.4269180516,133.36,91.5755,2.6189999999999998,91.6129431972,3.5555,-0.851,3.6559241308,88.02,3.47,88.0883721044,133.15
2022-01-18 20:30:00,89.05,2.4,89.0823355105,3.14,-0.58,3.1931175988,85.91,2.98,85.9616687832,133.24,89.71,2.44,89.7431763423,3.14,-0.58,3.1931175988,86.57,3.02,86.6226604302,133.03
2022-01-18 21:00:00,85.802,1.5275,85.8155956703,2.902,-0.5125000000000001,2.9469068954,82.9,2.04,82.9250963219,133.31,86.442,1.5575,86.4560302712,2.902,-0.5125000000000001,2.9469068954,83.54,2.07,83.5656418631,133.1
2022-01-18 21:30:00,81.0625,-0.0005,81.0625000015,3.3425000000000002,-0.6005,3.3960133245,77.72,0.6000000000000001,77.7223159717,133.71,81.6725,0.0395,81.6725095519,3.3425000000000002,-0.6005,3.3960133245,78.33,0.64,78.3326145357,133.5
2022-01-18 22:00:00,76.544,-1.542,76.5595304322,4.444,-0.922,4.5386363591,72.1,-0.62,72.1026656927,133.71,77.094,-1.522,77.1090222996,4.444,-0.922,4.5386363591,72.65,-0.6000000000000001,72.6524775902,133.5
