Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-18 22:30:00,72.825,-2.6205,72.872132158,5.105,-1.0705,5.21603252,67.72,-1.55,67.7377361594,133.79,73.355,-2.6005000000000003,73.4010805455,5.105,-1.0705,5.21603252,68.25,-1.53,68.2671472965,133.58
2022-01-18 23:00:00,68.28,-3.6855,68.3793924384,5.37,-1.1155,5.4846367473,62.91,-2.5700000000000003,62.9624729502,134.37,68.76,-3.6855,68.8586995974,5.37,-1.1155,5.4846367473,63.39,-2.5700000000000003,63.4420759433,134.15
2022-01-18 23:30:00,64.364,-4.639,64.5309601432,5.084,-0.6890000000000001,5.1304753191,59.28,-3.95,59.4114542828,134.63,64.824,-4.649,64.990492974,5.084,-0.6890000000000001,5.1304753191,59.74,-3.96,59.8711048837,134.41
2022-01-19 00:00:00,61.6505,-4.7925,61.8364957489,4.4005,-0.6225,4.4443117015,57.25,-4.17,57.4016672232,135.07,62.0905,-4.7925,62.2751816256,4.4005,-0.6225,4.4443117015,57.69,-4.17,57.8405134832,134.86
2022-01-19 00:30:00,60.9035,-4.9595,61.1050975983,3.9735,-0.5695,4.0141041965,56.93,-4.39,57.0990104993,135.52,61.3435,-4.9695,61.5444629719,3.9735,-0.5695,4.0141041965,57.37,-4.4,57.5384819056,135.3
2022-01-19 01:00:00,62.585,-4.44,62.7422969376,3.795,-0.42,3.8181703734,58.79,-4.02,58.9272814577,135.52,63.045,-4.45,63.2018553921,3.795,-0.42,3.8181703734,59.25,-4.03,59.386895861,135.3
2022-01-19 01:30:00,61.785,-4.622,61.9576396339,3.875,-0.622,3.9246030373,57.91,-4.0,58.0479810157,135.64,62.215,-4.612,62.3857096537,3.875,-0.622,3.9246030373,58.34,-3.99,58.4762832266,135.42
2022-01-19 02:00:00,60.371,-5.014,60.5788563527,3.531,-0.5740000000000001,3.5773505559,56.84,-4.44,57.0131493605,135.64,60.811,-5.014,61.0173575059,3.531,-0.5740000000000001,3.5773505559,57.28,-4.44,57.4518232957,135.42
2022-01-19 02:30:00,59.448,-5.486,59.700593799399996,4.248,-0.8160000000000001,4.325662955,55.2,-4.67,55.3971921671,136.47,59.878,-5.496,60.1297006478,4.248,-0.8160000000000001,4.325662955,55.63,-4.68,55.8265107274,136.24
2022-01-19 03:00:00,58.199,-5.5205,58.460238806,4.869,-1.0105,4.9727528845,53.33,-4.51,53.5203606116,136.47,58.619,-5.5205,58.8783753279,4.869,-1.0105,4.9727528845,53.75,-4.51,53.9388783717,136.24
2022-01-19 03:30:00,57.2955,-5.569,57.5655112133,5.1655,-1.009,5.263123716,52.13,-4.5600000000000005,52.3290598043,136.44,57.6955,-5.579,57.9646095583,5.1655,-1.009,5.263123716,52.53,-4.57,52.7284154892,136.21
2022-01-19 04:00:00,55.179,-5.72,55.4746828833,5.019,-1.35,5.1973898257,50.16,-4.37,50.35,136.19,55.559,-5.71,55.8516479703,5.019,-1.35,5.1973898257,50.54,-4.36,50.727716290000004,135.97
2022-01-19 04:30:00,53.8395,-6.0755,54.181209478,5.3795,-1.9055,5.7070088926,48.46,-4.17,48.6390840785,136.09,54.2095,-6.0855,54.5500064207,5.3795,-1.9055,5.7070088926,48.83,-4.18,49.008583942,135.87
2022-01-19 05:00:00,54.0345,-5.824,54.3474577717,5.1245,-1.9340000000000002,5.4773037391,48.91,-3.89,49.0644494517,136.05,54.4145,-5.824,54.7252847069,5.1245,-1.9340000000000002,5.4773037391,49.29,-3.89,49.4432624328,135.83
2022-01-19 05:30:00,55.4885,-5.0475,55.7175994503,6.4585,-2.5875,6.9575411246000005,49.03,-2.46,49.0916744469,135.79,55.8685,-5.0375,56.0951486182,6.4585,-2.5875,6.9575411246000005,49.41,-2.45,49.4707044623,135.57
2022-01-19 06:00:00,57.695,-4.295,57.8546458809,6.095,-2.6550000000000002,6.6481614,51.6,-1.6400000000000001,51.6260554372,135.5,58.085,-4.285,58.2428403325,6.095,-2.6550000000000002,6.6481614,51.99,-1.63,52.0155457532,135.28
2022-01-19 06:30:00,65.325,-2.14,65.3600430309,7.075,-2.33,7.4487935265,58.25,0.19,58.2503098704,134.05,65.775,-2.11,65.8088347033,7.075,-2.33,7.4487935265,58.7,0.22,58.7004122643,133.83
2022-01-19 07:00:00,71.8505,-0.28850000000000003,71.8510792021,7.0705,-2.1885,7.401452729,64.78,1.9,64.8078575483,134.05,72.3405,-0.2485,72.3409268153,7.0705,-2.1885,7.401452729,65.27,1.94,65.2988246449,133.83
2022-01-19 07:30:00,79.123,1.811,79.1437227454,7.333,-1.919,7.5799373348,71.79,3.73,71.8868346778,133.31,79.663,1.861,79.6847343599,7.333,-1.919,7.5799373348,72.33,3.7800000000000002,72.4287049449,133.1
2022-01-19 08:00:00,83.2335,4.0045,83.3297758457,29.9835,1.8445,30.0401806336,53.25,2.16,53.293790445,133.05,83.6535,4.0445,83.7512151703,29.9835,1.8445,30.0401806336,53.67,2.2,53.7150714418,132.84
2022-01-19 08:30:00,86.392,5.3695,86.5587037464,29.752,2.7595,29.8796978608,56.64,2.61,56.7001031745,134.22,86.822,5.4095,86.9903579384,29.752,2.7595,29.8796978608,57.07,2.65,57.1314921913,134.01
2022-01-19 09:00:00,88.425,6.4825,88.6622999434,29.045,3.0425,29.2039180805,59.38,3.44,59.4795595142,133.79,88.875,6.5325,89.1147528822,29.045,3.0425,29.2039180805,59.83,3.49,59.9317027958,133.57
2022-01-19 09:30:00,89.2905,5.9925,89.4913596192,14.0005,-0.23750000000000002,14.0025142921,75.29,6.23,75.5473162991,133.41,89.8705,6.0625,90.0747504937,14.0005,-0.23750000000000002,14.0025142921,75.87,6.3,76.131116503,133.2
2022-01-19 10:00:00,85.5555,4.8925,85.6952748785,8.7955,-2.8275,9.2388081753,76.76,7.72,77.1472358546,133.35,86.1455,4.9725,86.2888922544,8.7955,-2.8275,9.2388081753,77.35,7.8,77.7422825752,133.14
2022-01-19 10:30:00,84.2945,4.5425,84.4168054152,9.3745,-2.7275,9.7632221372,74.92,7.27,75.2719024603,133.17,84.8545,4.6125,84.9797701015,9.3745,-2.7275,9.7632221372,75.48,7.34,75.8360468379,132.97
2022-01-19 11:00:00,83.958,5.1795,84.1176139952,8.988,-2.2505,9.2654678376,74.97,7.43,75.3372802801,134.03,84.538,5.2495,84.7008305405,8.988,-2.2505,9.2654678376,75.55,7.5,75.9213573377,133.81
2022-01-19 11:30:00,83.338,4.655,83.4679056225,8.808,-2.465,9.14642493,74.53,7.12,74.8693214875,133.84,83.908,4.735,84.0414938527,8.808,-2.465,9.14642493,75.1,7.2,75.4443503518,133.63
2022-01-19 12:00:00,84.131,4.8505,84.2707096876,10.121,-2.6295,10.4570029765,74.01,7.48,74.3870317999,134.11,84.681,4.9205000000000005,84.8238355726,10.121,-2.6295,10.4570029765,74.56,7.55,74.9412843498,133.9
2022-01-19 12:30:00,80.8115,4.223,80.9217663009,12.0115,-3.517,12.5158068557,68.8,7.74,69.2340060953,134.39,81.3415,4.303,81.455235751,12.0115,-3.517,12.5158068557,69.33,7.82,69.7696302126,134.18
2022-01-19 13:00:00,80.472,3.6525,80.5548480245,14.612,-4.1275,15.1837676566,65.86,7.78,66.3179312102,134.11,80.982,3.7425,81.0684317737,14.612,-4.1275,15.1837676566,66.37,7.87,66.8349743772,133.89
2022-01-19 13:30:00,80.921,3.252,80.9863182581,15.991,-3.888,16.4568716651,64.93,7.14,65.321393892,134.25,81.411,3.322,81.4787494074,15.991,-3.888,16.4568716651,65.42,7.21,65.8161112495,134.04
2022-01-19 14:00:00,80.514,2.8595,80.5647623732,14.594,-3.4105,14.9872060855,65.92,6.27,66.2175150546,134.25,81.024,2.9295,81.0769421368,14.594,-3.4105,14.9872060855,66.43,6.34,66.7318552117,134.04
2022-01-19 14:30:00,80.898,3.039,80.9550611451,12.438,-2.691,12.7257740433,68.46,5.73,68.6993777264,134.64,81.408,3.109,81.4673452679,12.438,-2.691,12.7257740433,68.97,5.8,69.2134445032,134.44
2022-01-19 15:00:00,82.6765,3.7845,82.763072034,8.8765,-1.6755,9.0332470629,73.8,5.46,74.0016999805,134.57,83.2365,3.8445,83.3252369484,8.8765,-1.6755,9.0332470629,74.36,5.52,74.5646028622,134.36
2022-01-19 15:30:00,85.8185,4.323,85.9273138836,6.8885000000000005,-1.297,7.0095393037,78.93,5.62,79.1298256032,134.34,86.4285,4.383,86.5395649472,6.8885000000000005,-1.297,7.0095393037,79.54,5.68,79.7425482412,134.13
2022-01-19 16:00:00,87.093,4.5665,87.212634241,5.393,-0.9935,5.48374792,81.7,5.5600000000000005,81.8889711744,134.42,87.713,4.6365,87.8354569707,5.393,-0.9935,5.48374792,82.32,5.63,82.5122978713,134.21
2022-01-19 16:30:00,88.099,3.9005,88.1853032044,4.679,-0.8195,4.7502232842000005,83.42,4.72,83.5534248251,133.92,88.739,3.9505,88.8268910367,4.679,-0.8195,4.7502232842000005,84.06,4.77,84.1952284871,133.72
2022-01-19 17:00:00,92.2455,5.15,92.3891485525,20.8255,2.56,20.9822556044,71.42,2.59,71.4669469055,133.92,92.7855,5.19,92.930539169,20.8255,2.56,20.9822556044,71.96,2.63,72.0080446895,133.72
2022-01-19 17:30:00,96.044,4.7425,96.1610172692,4.864,-0.3275,4.8750130513,91.18,5.07,91.3208481126,133.71,96.744,4.7925,96.8626325899,4.864,-0.3275,4.8750130513,91.88,5.12,92.0225450637,133.5
2022-01-19 18:00:00,96.926,4.737,97.0416850895,5.046,-0.683,5.0920138452,91.88,5.42,92.0397240326,133.26,97.626,4.807,97.744274129,5.046,-0.683,5.0920138452,92.58,5.49,92.7426358262,133.05
2022-01-19 18:30:00,96.4935,4.6475,96.6053559514,4.4635,-0.4425,4.4853805301000005,92.03,5.09,92.1706515112,132.52,97.2135,4.6975,97.3269288969,4.4635,-0.4425,4.4853805301000005,92.75,5.14,92.8923145368,132.31
2022-01-19 19:00:00,95.1825,4.3285,95.2808701603,4.3525,-0.3415,4.3658766016,90.83,4.67,90.9499741616,132.52,95.8725,4.3885,95.9728877783,4.3525,-0.3415,4.3658766016,91.52,4.73,91.6421480543,132.31
2022-01-19 19:30:00,91.837,2.753,91.8782541084,4.177,-0.40700000000000003,4.1967818623,87.66,3.16,87.7169379311,133.14,92.497,2.803,92.5394608694,4.177,-0.40700000000000003,4.1967818623,88.32,3.21,88.3783146479,132.93
2022-01-19 20:00:00,90.0095,2.5605,90.0459119033,3.9195,-0.41950000000000004,3.9418853991000002,86.09,2.98,86.1415608171,133.14,90.6595,2.6005000000000003,90.6967890308,3.9195,-0.41950000000000004,3.9418853991000002,86.74,3.02,86.7925572846,132.93
2022-01-19 20:30:00,88.578,2.5300000000000002,88.6141240661,3.768,-0.39,3.7881293537,84.81,2.92,84.8602527689,133.04,89.228,2.5700000000000003,89.2650036913,3.768,-0.39,3.7881293537,85.46,2.96,85.511246044,132.83
2022-01-19 21:00:00,84.9665,1.29,84.9762921187,4.0165,-0.46,4.0427555269,80.95,1.75,80.9689137879,132.79,85.5865,1.32,85.5966785702,4.0165,-0.46,4.0427555269,81.57,1.78,81.5894190444,132.58
2022-01-19 21:30:00,81.4825,0.226,81.4828134164,3.0925,-0.354,3.1126953352,78.39,0.58,78.3921456525,132.79,82.0925,0.256,82.0928991585,3.0925,-0.354,3.1126953352,79.0,0.61,79.0023550282,132.58
2022-01-19 22:00:00,76.926,-1.246,76.9360903088,3.406,-0.426,3.432537254,73.52,-0.8200000000000001,73.5245727631,133.52,77.476,-1.236,77.4858585292,3.406,-0.426,3.432537254,74.07,-0.81,74.0744287862,133.31
2022-01-19 22:30:00,72.6155,-2.1985,72.6487731658,3.3455,-0.3785,3.3668431059,69.27,-1.82,69.2939052154,133.81,73.1455,-2.1885,73.1782324363,3.3455,-0.3785,3.3668431059,69.8,-1.81,69.8234638213,133.6
2022-01-19 23:00:00,67.6795,-3.3385,67.7617908744,3.0595,-0.2685,3.0712591066,64.62,-3.07,64.6928844619,134.2,68.1695,-3.3385,68.251200081,3.0595,-0.2685,3.0712591066,65.11,-3.07,65.1823365644,133.99
2022-01-19 23:30:00,64.128,-4.176,64.2638262166,3.308,-0.376,3.3293002268,60.82,-3.8,60.9385953235,134.78,64.598,-4.176,64.7328400427,3.308,-0.376,3.3293002268,61.29,-3.8,61.4076876295,134.57
2022-01-20 00:00:00,61.2955,-4.7059999999999995,61.4758876003,3.6955,-0.526,3.7327464755,57.6,-4.18,57.7514709769,135.89,61.7355,-4.716,61.9153665599,3.6955,-0.526,3.7327464755,58.04,-4.19,58.1910448437,135.67
2022-01-20 00:30:00,60.285,-4.629,60.4624583192,4.315,-0.639,4.362057542,55.97,-3.99,56.1120397063,136.19,60.725,-4.629,60.9011762284,4.315,-0.639,4.362057542,56.41,-3.99,56.5509345635,135.97
2022-01-20 01:00:00,61.9625,-4.3,62.1115239408,4.7025,-0.64,4.7458514779000005,57.26,-3.66,57.3768524755,135.63,62.3925,-4.29,62.5398125697,4.7025,-0.64,4.7458514779000005,57.69,-3.65,57.8053509634,135.41
2022-01-20 01:30:00,61.963,-4.095,62.0981673965,4.023,-0.425,4.0453867553,57.94,-3.67,58.0561150957,135.51,62.423,-4.085,62.5565196762,4.023,-0.425,4.0453867553,58.4,-3.66,58.5145759619,135.3
2022-01-20 02:00:00,61.031,-4.2155,61.1764121312,3.931,-0.1355,3.9333346222000003,57.1,-4.08,57.245579742,135.68,61.461,-4.2155,61.6053971763,3.931,-0.1355,3.9333346222000003,57.53,-4.08,57.6744943628,135.46
2022-01-20 02:30:00,60.149,-4.248,60.2988200963,4.229,-0.458,4.2537283646,55.92,-3.79,56.0482872174,136.11,60.579,-4.248,60.7277592621,4.229,-0.458,4.2537283646,56.35,-3.79,56.4773104884,135.88
2022-01-20 03:00:00,59.6555,-4.4185,59.8189085699,4.0455,-0.4685,4.0725375996,55.61,-3.95,55.7501085201,136.15,60.0855,-4.3985,60.246278827,4.0455,-0.4685,4.0725375996,56.04,-3.93,56.1776334496,135.93
2022-01-20 03:30:00,58.834,-4.785,59.0282625613,3.884,-0.555,3.9234526886000003,54.95,-4.23,55.112570254,136.24,59.244,-4.795,59.4377284307,3.884,-0.555,3.9234526886000003,55.36,-4.24,55.5221325239,136.03
2022-01-20 04:00:00,58.287,-5.0265,58.5033338473,3.277,-0.3365,3.2942315113,55.01,-4.69,55.2095662001,136.19,58.727,-5.0265,58.941718937,3.277,-0.3365,3.2942315113,55.45,-4.69,55.6479882835,135.97
2022-01-20 04:30:00,57.921,-4.928,58.1302625575,3.171,-0.498,3.2098668197,54.75,-4.43,54.9289304465,136.39,58.331,-4.928,58.5387969214,3.171,-0.498,3.2098668197,55.16,-4.43,55.3376047548,136.17
2022-01-20 05:00:00,58.1605,-4.8265,58.3604220555,3.6705,-0.5465,3.7109611289,54.49,-4.28,54.6578310949,136.15,58.5905,-4.8265,58.7889597841,3.6705,-0.5465,3.7109611289,54.92,-4.28,55.0865210374,135.93
2022-01-20 05:30:00,59.7405,-4.1955,59.8876411332,3.9305,-0.5855,3.9738697135,55.81,-3.61,55.9266322963,136.15,60.1705,-4.1855,60.315897411,3.9305,-0.5855,3.9738697135,56.24,-3.6,56.3551026971,135.93
2022-01-20 06:00:00,62.151,-3.4635,62.2474307361,3.9210000000000003,-0.4435,3.9460021858000003,58.23,-3.02,58.3082609928,135.68,62.591,-3.4535,62.686202176,3.9210000000000003,-0.4435,3.9460021858000003,58.67,-3.01,58.7471616336,135.46
2022-01-20 06:30:00,69.031,-0.9345,69.0373250586,4.341,-0.5945,4.3815192856,64.69,-0.34,64.6908934859,135.29,69.541,-0.9145000000000001,69.5470128133,4.341,-0.5945,4.3815192856,65.2,-0.32,65.2007852713,135.07
2022-01-20 07:00:00,75.9125,1.8014999999999999,75.9338729323,22.5825,2.2315,22.6924855073,53.33,-0.43,53.3317335177,134.77,76.3325,1.8215,76.3542298665,22.5825,2.2315,22.6924855073,53.75,-0.41000000000000003,53.7515636982,134.56
2022-01-20 07:30:00,82.691,4.1915,82.7971627126,27.871,3.5615,28.0976319865,54.82,0.63,54.8236199097,134.63,83.111,4.2415,83.2191603133,27.871,3.5615,28.0976319865,55.24,0.68,55.2441852144,134.41
2022-01-20 08:00:00,86.852,5.3845,87.0187493834,15.402,2.1145,15.5464695108,71.45,3.27,71.5247887099,134.63,87.402,5.4345,87.5707907595,15.402,2.1145,15.5464695108,72.0,3.32,72.0765037998,134.41
2022-01-20 08:30:00,90.345,6.834,90.6031046985,3.515,-0.096,3.5163107087,86.83,6.93,87.1061065598,133.79,90.995,6.914,91.2572924264,3.515,-0.096,3.5163107087,87.48,7.01,87.7604153363,133.57
2022-01-20 09:00:00,92.1045,7.753,92.4302327664,16.9445,1.633,17.0230070566,75.16,6.12,75.4087528076,132.86,92.6945,7.823,93.0240273222,16.9445,1.633,17.0230070566,75.75,6.19,76.0024907487,132.65
2022-01-20 09:30:00,93.0005,7.896,93.3350942371,22.9205,2.246,23.0302808548,70.08,5.65,70.3073886587,133.23,93.5405,7.966,93.8790833799,22.9205,2.246,23.0302808548,70.62,5.72,70.8512723951,133.02
2022-01-20 10:00:00,91.783,7.152,92.0612306729,14.243,0.132,14.2436116558,77.54,7.02,77.857125557,133.43,92.383,7.232,92.6656382539,14.243,0.132,14.2436116558,78.14,7.1,78.4618990339,133.21
2022-01-20 10:30:00,89.2125,6.3075,89.4351983981,7.4825,-2.1725,7.7915057916,81.73,8.48,82.1687489256,133.37,89.8325,6.3875,90.0593038642,7.4825,-2.1725,7.7915057916,82.35,8.56,82.7936960161,133.16
2022-01-20 11:00:00,87.606,5.9045000000000005,87.8047513307,8.816,-2.6055,9.1929585145,78.79,8.51,79.2482441446,133.34,88.206,5.9845,88.4087816693,8.816,-2.6055,9.1929585145,79.39,8.59,79.853366867,133.12
2022-01-20 11:30:00,87.6165,5.7715,87.8063852149,8.6865,-2.3185000000000002,8.9905908871,78.93,8.09,79.3435126523,133.5,88.2165,5.8615,88.4110177212,8.6865,-2.3185000000000002,8.9905908871,79.53,8.18,79.9495672283,133.28
2022-01-20 12:00:00,87.296,6.621,87.5467261352,15.786,-0.429,15.7918281716,71.51,7.05,71.8566809698,133.5,87.836,6.7010000000000005,88.0912384803,15.786,-0.429,15.7918281716,72.05,7.13,72.4019295323,133.28
2022-01-20 12:30:00,90.321,7.9845,90.6732335436,29.351,2.3445,29.4444881302,60.97,5.64,61.2303070383,133.71,90.791,8.0445,91.14669309,29.351,2.3445,29.4444881302,61.44,5.7,61.7038378061,133.5
2022-01-20 13:00:00,90.056,7.534,90.3705941775,30.276,2.234,30.3583091097,59.78,5.3,60.0144849182,133.86,90.516,7.604,90.8348340231,30.276,2.234,30.3583091097,60.24,5.37,60.4788764777,133.65
2022-01-20 13:30:00,85.917,5.771,86.1105994056,15.417,-0.249,15.4190106687,70.5,6.02,70.7565572933,134.17,86.467,5.841,86.6640604288,15.417,-0.249,15.4190106687,71.05,6.09,71.3105223652,133.96
2022-01-20 14:00:00,83.5345,4.285,83.6443298452,7.8845,-2.525,8.27894711,75.65,6.8100000000000005,75.9558990467,133.99,84.1045,4.355,84.2171772577,7.8845,-2.525,8.27894711,76.22,6.88,76.5298817456,133.78
2022-01-20 14:30:00,83.205,4.433,83.3230071109,6.805,-2.067,7.1119978909,76.4,6.5,76.6760066774,133.95,83.795,4.523,83.9169801292,6.805,-2.067,7.1119978909,76.99,6.59,77.2715225681,133.74
2022-01-20 15:00:00,84.517,4.7059999999999995,84.6479162472,6.997,-1.674,7.1944621064,77.52,6.38,77.7820981975,133.95,85.107,4.776,85.2409034736,6.997,-1.674,7.1944621064,78.11,6.45,78.3758547003,133.74
2022-01-20 15:30:00,86.5005,4.513,86.6181486136,12.4305,-1.417,12.5110039265,74.07,5.93,74.3069969788,133.95,87.0705,4.583,87.1910308418,12.4305,-1.417,12.5110039265,74.64,6.0,74.8807692268,133.74
2022-01-20 16:00:00,89.2215,5.4055,89.3850965905,4.1315,-0.6545000000000001,4.1830207387,85.09,6.06,85.3055197511,134.01,89.9015,5.4855,90.0686982947,4.1315,-0.6545000000000001,4.1830207387,85.77,6.14,85.9894906369,133.8
2022-01-20 16:30:00,90.6955,5.134,90.8406939441,12.6155,-0.916,12.6487112486,78.08,6.05,78.3140402482,133.47,91.2755,5.204,91.4237305969,12.6155,-0.916,12.6487112486,78.66,6.12,78.8977185982,133.26
2022-01-20 17:00:00,93.903,6.867,94.1537524372,31.763,3.077,31.9116921833,62.14,3.79,62.2554712455,133.28,94.393,6.927,94.6468265606,31.763,3.077,31.9116921833,62.63,3.85,62.7482222856,133.08
2022-01-20 17:30:00,98.948,7.7495,99.2510022834,32.168,3.8595,32.3987031261,66.78,3.89,66.8932021957,133.61,99.468,7.8095,99.7741014204,32.168,3.8595,32.3987031261,67.3,3.95,67.4158178768,133.4
2022-01-20 18:00:00,100.048,7.7345,100.3465235783,32.018,3.9145000000000003,32.2564045462,68.03,3.8200000000000003,68.1371653358,133.47,100.568,7.8045,100.8703764455,32.018,3.9145000000000003,32.2564045462,68.55,3.89,68.6602840076,133.25
2022-01-20 18:30:00,100.0545,8.045,100.3774127742,32.1345,3.995,32.3818794274,67.92,4.05,68.0406415314,133.47,100.5945,8.095,100.9196831904,32.1345,3.995,32.3818794274,68.46,4.1,68.5826625322,133.25
2022-01-20 19:00:00,98.2635,7.319,98.5356950209,32.1335,3.969,32.377689591,66.13,3.35,66.2147974398,132.61,98.7735,7.389,99.0494907773,32.1335,3.969,32.377689591,66.64,3.42,66.727700395,132.4
2022-01-20 19:30:00,95.5725,6.4465,95.7896660319,32.0525,3.9765,32.298224541,63.52,2.47,63.5680053171,132.64,96.0725,6.4965,96.2918987688,32.0525,3.9765,32.298224541,64.02,2.52,64.0695778041,132.44
2022-01-20 20:00:00,93.25,4.227,93.3457552811,13.22,0.837,13.2464700581,80.03,3.39,80.1017665223,132.57,93.87,4.287,93.9678416747,13.22,0.837,13.2464700581,80.65,3.45,80.7237573457,132.36
2022-01-20 20:30:00,91.2615,3.742,91.3381844918,2.3315,0.532,2.3914255686,88.93,3.21,88.9879149098,132.38,91.9415,3.792,92.0196646715,2.3315,0.532,2.3914255686,89.61,3.26,89.6692795778,132.17
2022-01-20 21:00:00,87.377,2.3055,87.4074107799,1.7269999999999999,0.3955,1.7717080036000001,85.65,1.9100000000000001,85.6712939088,132.67,88.047,2.3455,88.0782355594,1.7269999999999999,0.3955,1.7717080036000001,86.32,1.9500000000000002,86.3420227931,132.46
2022-01-20 21:30:00,83.6405,0.888,83.6452137558,1.7405,0.47800000000000004,1.8049443897000002,81.9,0.41000000000000003,81.9010262451,132.88,84.2605,0.908,84.2653922097,1.7405,0.47800000000000004,1.8049443897000002,82.52,0.43,82.5211203269,132.66
2022-01-20 22:00:00,79.5275,-0.6955,79.5305411556,1.6375000000000002,0.3245,1.6693431343,77.89,-1.02,77.8966783631,133.62,80.1375,-0.6755,80.1403469327,1.6375000000000002,0.3245,1.6693431343,78.5,-1.0,78.5063691684,133.41
2022-01-20 22:30:00,75.4345,-1.734,75.4544269493,1.6245,0.266,1.6461337279000001,73.81,-2.0,73.8370916274,134.37,76.0045,-1.724,76.0240501174,1.6245,0.266,1.6461337279000001,74.38,-1.99,74.4066159693,134.16
2022-01-20 23:00:00,70.6375,-2.7880000000000003,70.692498543,1.7575,0.322,1.7867541101,68.88,-3.11,68.9501740389,134.37,71.1775,-2.7880000000000003,71.2320816083,1.7575,0.322,1.7867541101,69.42,-3.11,69.4896287226,134.16
2022-01-20 23:30:00,66.4085,-3.3435,66.4926151125,1.7385000000000002,0.5965,1.8379865342000001,64.67,-3.94,64.78991048,135.27,66.9085,-3.3335,66.9914889706,1.7385000000000002,0.5965,1.8379865342000001,65.17,-3.93,65.2883894732,135.05
2022-01-21 00:00:00,63.799,-3.9855,63.9233651433,1.589,0.6145,1.7036816751,62.21,-4.6,62.3798372874,135.27,64.269,-3.9855,64.3924574096,1.589,0.6145,1.7036816751,62.68,-4.6,62.8485672072,135.05
2022-01-21 00:30:00,63.3195,-4.016,63.4467283337,1.5295,0.644,1.6595500143000002,61.79,-4.66,61.9654718371,135.51,63.7995,-4.026,63.926402028,1.5295,0.644,1.6595500143000002,62.27,-4.67,62.4448700855,135.29
2022-01-21 01:00:00,65.317,-3.314,65.4010174615,1.4969999999999999,0.656,1.6344249753,63.82,-3.9699999999999998,63.9433600931,135.07,65.817,-3.324,65.9008836435,1.4969999999999999,0.656,1.6344249753,64.32,-3.98,64.4430197927,134.85
2022-01-21 01:30:00,64.815,-3.258,64.8968318872,1.5150000000000001,0.642,1.6454145374,63.3,-3.9,63.4200283822,134.66,65.305,-3.248,65.38572114,1.5150000000000001,0.642,1.6454145374,63.79,-3.89,63.9084986524,134.44
2022-01-21 02:00:00,63.577,-3.7265,63.686118827,1.457,0.6435000000000001,1.5927778408000002,62.12,-4.37,62.2735200547,134.72,64.067,-3.7265,64.1752856733,1.457,0.6435000000000001,1.5927778408000002,62.61,-4.37,62.7623214994,134.5
2022-01-21 02:30:00,62.7845,-4.057,62.9154407856,1.4945,0.633,1.6230278032,61.29,-4.69,61.4691808958,135.21,63.2545,-4.057,63.3844698586,1.4945,0.633,1.6230278032,61.76,-4.69,61.9378212403,134.99
2022-01-21 03:00:00,61.7865,-4.39,61.9422608745,1.4665,0.58,1.5770295654000002,60.32,-4.97,60.5244025167,135.21,62.2565,-4.4,62.4117920929,1.4665,0.58,1.5770295654000002,60.79,-4.98,60.9936431114,134.99
2022-01-21 03:30:00,61.2855,-4.662,61.4625638438,1.5255,0.28800000000000003,1.5524478252,59.76,-4.95,59.9646570907,135.4,61.7455,-4.662,61.9212484875,1.5255,0.28800000000000003,1.5524478252,60.22,-4.95,60.4230990599,135.18
2022-01-21 04:00:00,60.2475,-5.008,60.4552836421,1.6475,0.262,1.6682027005000002,58.6,-5.27,58.8364929274,135.4,60.7075,-5.018,60.9145375116,1.6475,0.262,1.6682027005000002,59.06,-5.28,59.2955478936,135.18
2022-01-21 04:30:00,60.003,-5.16,60.2244602217,1.583,0.21,1.596868498,58.42,-5.37,58.6662875935,135.36,60.463,-5.16,60.682781487,1.583,0.21,1.596868498,58.88,-5.37,59.1243714554,135.14
2022-01-21 05:00:00,60.5825,-4.71,60.7653141706,1.5525,0.4,1.6032018744,59.03,-5.11,59.2507637082,135.47,61.0425,-4.73,61.225482491,1.5525,0.4,1.6032018744,59.49,-5.13,59.7107779216,135.24
2022-01-21 05:30:00,62.589,-3.888,62.7096441148,1.839,0.242,1.8548544417000001,60.75,-4.13,60.8902241743,135.4,63.059,-3.878,63.1781320158,1.839,0.242,1.8548544417000001,61.22,-4.12,61.3584778168,135.16
2022-01-21 06:00:00,64.9295,-3.2955,65.0130778421,2.1395,0.2245,2.1512462667,62.79,-3.52,62.888587995,135.83,65.4195,-3.2855,65.5019502801,2.1395,0.2245,2.1512462667,63.28,-3.51,63.3772711625,135.6
2022-01-21 06:30:00,71.0205,-1.3295,71.0329429948,2.4205,-0.0195,2.4205785465,68.6,-1.31,68.6125068774,135.48,71.5505,-1.3094999999999999,71.5624820734,2.4205,-0.0195,2.4205785465,69.13,-1.29,69.1420349715,135.25
2022-01-21 07:00:00,77.018,0.718,77.0213467034,2.448,-0.132,2.4515562404,74.57,0.85,74.5748442841,134.69,77.608,0.758,77.6117016177,2.448,-0.132,2.4515562404,75.16,0.89,75.1652692405,134.47
2022-01-21 07:30:00,83.959,2.974,84.0116560782,2.249,-0.066,2.249968222,81.71,3.04,81.7665316618,133.43,84.599,3.024,84.6530293433,2.249,-0.066,2.249968222,82.35,3.09,82.4079522862,133.21
2022-01-21 08:00:00,88.0485,4.3835,88.1575488798,2.1285,-0.1165,2.1316858352,85.92,4.5,86.0377614772,133.43,88.6985,4.4435,88.8097325438,2.1285,-0.1165,2.1316858352,86.57,4.5600000000000005,86.6900138424,133.21
2022-01-21 08:30:00,91.566,5.849,91.7526193468,9.886,-0.971,9.9335712108,81.68,6.82,81.964228783,133.1,92.196,5.929,92.3864462841,9.886,-0.971,9.9335712108,82.31,6.9,82.5987051957,132.88
2022-01-21 09:00:00,93.875,7.0215,94.1372247692,10.885,-1.3385,10.9669871546,82.99,8.36,83.4100095912,132.62,94.525,7.1115,94.7921360517,10.885,-1.3385,10.9669871546,83.64,8.45,84.0657605687,132.4
2022-01-21 09:30:00,94.879,7.2355,95.1544907046,11.989,-1.6844999999999999,12.1067609727,82.89,8.92,83.3685702168,132.52,95.519,7.3355,95.8002553298,11.989,-1.6844999999999999,12.1067609727,83.53,9.02,84.0156015273,132.31
2022-01-21 10:00:00,95.5865,7.1095,95.8505293282,12.2265,-1.8005,12.358361643,83.36,8.91,83.8348239099,132.57,96.2365,7.2095,96.5061698675,12.2265,-1.8005,12.358361643,84.01,9.01,84.4917759312,132.35
2022-01-21 10:30:00,96.1935,7.5195,96.486954157,3.9335,-0.7205,3.9989426728,92.26,8.24,92.6272378947,132.81,96.8935,7.6095,97.1918455041,3.9335,-0.7205,3.9989426728,92.96,8.33,93.3324729127,132.59
2022-01-21 11:00:00,96.108,7.767,96.4213355695,2.988,-0.543,3.0369380962,93.12,8.31,93.4900556209,132.57,96.828,7.8469999999999995,97.1454424716,2.988,-0.543,3.0369380962,93.84,8.39,94.214317914,132.35
2022-01-21 11:30:00,96.289,7.4085,96.5735853805,3.349,-0.5415,3.3924951363,92.94,7.95,93.2793980469,132.53,96.999,7.4985,97.288403745,3.349,-0.5415,3.3924951363,93.65,8.04,93.9944897321,132.31
2022-01-21 12:00:00,96.5565,7.5895,96.8543143205,3.4965,-0.8205,3.5914805443,93.06,8.41,93.4392406861,132.68,97.2765,7.6695,97.5783720017,3.4965,-0.8205,3.5914805443,93.78,8.49,94.1635200064,132.47
2022-01-21 12:30:00,97.334,7.6,97.6302594281,3.384,-0.77,3.470497947,93.95,8.37,94.3221045143,132.63,98.054,7.69,98.3550863758,3.384,-0.77,3.470497947,94.67,8.46,95.0472540371,132.41
2022-01-21 13:00:00,96.506,6.976,96.7578038817,3.706,-0.864,3.8053819782,92.8,7.84,93.130583591,132.63,97.216,7.066,97.4724525802,3.706,-0.864,3.8053819782,93.51,7.93,93.8456445446,132.41
2022-01-21 13:30:00,95.4055,6.4825,95.6254790132,3.5455,-0.8075,3.6362929612,91.86,7.29,92.1488127976,132.68,96.1155,6.5625,96.3392741643,3.5455,-0.8075,3.6362929612,92.57,7.37,92.8629194027,132.47
2022-01-21 14:00:00,93.489,5.479,93.6494130361,3.529,-0.901,3.6422029048,89.96,6.38,90.1859523429,132.95,94.169,5.549,94.3323484389,3.529,-0.901,3.6422029048,90.64,6.45,90.8692032539,132.74
2022-01-21 14:30:00,91.751,4.874,91.8803672011,3.441,-0.9460000000000001,3.5686687994,88.31,5.82,88.5015734323,133.24,92.431,4.944,92.5631292524,3.441,-0.9460000000000001,3.5686687994,88.99,5.89,89.1847083305,133.04
2022-01-21 15:00:00,90.6945,4.3735,90.7998889454,3.5345,-0.9765,3.6669118479,87.16,5.35,87.3240407906,133.28,91.3645,4.4335,91.472005458,3.5345,-0.9765,3.6669118479,87.83,5.41,87.9964601561,133.07
2022-01-21 15:30:00,90.606,4.049,90.6964257124,8.766,-1.131,8.8386603623,81.84,5.18,82.0037682061,133.5,91.226,4.109,91.3184918677,8.766,-1.131,8.8386603623,82.46,5.24,82.6263226823,133.29
2022-01-21 16:00:00,91.1975,4.2175,91.2949687141,3.3775,-0.8225,3.476206625,87.82,5.04,87.9645042048,133.85,91.8775,4.2775,91.9770189368,3.3775,-0.8225,3.476206625,88.5,5.1,88.6468273544,133.64
2022-01-21 16:30:00,90.1085,3.255,90.1672712088,17.1785,1.655,17.2580383373,72.93,1.6,72.947548965,133.59,90.6685,3.295,90.728352334,17.1785,1.655,17.2580383373,73.49,1.6400000000000001,73.5082968106,133.38
2022-01-21 17:00:00,92.241,4.8145,92.3665604602,33.271,3.2645,33.430770276,58.97,1.55,58.9903670102,133.98,92.701,4.8445,92.8274990574,33.271,3.2645,33.430770276,59.43,1.58,59.4509991506,133.77
2022-01-21 17:30:00,95.062,4.888,95.1875852619,34.092,3.098,34.2324709596,60.97,1.79,60.9962703778,133.63,95.542,4.928,95.669007249,34.092,3.098,34.2324709596,61.45,1.83,61.477242944,133.41
2022-01-21 18:00:00,94.6595,2.894,94.7037284179,14.5195,-0.036000000000000004,14.5195446296,80.14,2.93,80.1935440045,133.63,95.2795,2.934,95.3246635255,14.5195,-0.036000000000000004,14.5195446296,80.76,2.9699999999999998,80.8145933604,133.41
2022-01-21 18:30:00,93.505,2.3145,93.5336406607,10.625,-1.1655,10.6887330985,82.88,3.48,82.9530276723,133.35,94.135,2.3645,94.1646912874,10.625,-1.1655,10.6887330985,83.51,3.5300000000000002,83.5845739356,133.14
2022-01-21 19:00:00,91.414,1.426,91.425121668,10.334,-1.134,10.3960334744,81.08,2.56,81.1204043382,133.08,92.044,1.476,92.0558336663,10.334,-1.134,10.3960334744,81.71,2.61,81.751673989,132.88
2022-01-21 19:30:00,88.42,0.444,88.4211147634,2.83,-0.41600000000000004,2.8604118585,85.59,0.86,85.5943204892,134.08,89.09,0.47400000000000003,89.0912609407,2.83,-0.41600000000000004,2.8604118585,86.26,0.89,86.2645912295,133.86
2022-01-21 20:00:00,85.8225,-0.342,85.823181427,2.7425,-0.41200000000000003,2.7732742832,83.08,0.07,83.0800294896,134.08,86.4625,-0.302,86.4630274178,2.7425,-0.41200000000000003,2.7732742832,83.72,0.11,83.7200722647,133.86
2022-01-21 20:30:00,83.1805,-0.873,83.1850810497,2.8005,-0.393,2.8279408144,80.38,-0.48,80.3814331796,134.2,83.8005,-0.863,83.8049435848,2.8005,-0.393,2.8279408144,81.0,-0.47000000000000003,81.0013635688,133.98
2022-01-21 21:00:00,79.8395,-1.9125,79.8624030223,2.6995,-0.4425,2.7355267317000003,77.14,-1.47,77.1540050807,133.9,80.4195,-1.8925,80.4417648768,2.6995,-0.4425,2.7355267317000003,77.72,-1.45,77.7335249426,133.69
2022-01-21 21:30:00,75.395,-3.782,75.4897976484,2.745,-0.452,2.7819649531,72.65,-3.33,72.7262772318,134.5,75.955,-3.782,76.0490995936,2.745,-0.452,2.7819649531,73.21,-3.33,73.2856943748,134.28
2022-01-21 22:00:00,70.6275,-5.6615,70.8540495561,2.8275,-0.4615,2.8649150947,67.8,-5.2,67.9991176413,135.28,71.1575,-5.6715,71.3831613092,2.8275,-0.4615,2.8649150947,68.33,-5.21,68.5283372044,135.05
2022-01-21 22:30:00,66.711,-6.5745000000000005,67.0341821107,2.831,-0.48450000000000004,2.8721596839,63.88,-6.09,64.1696384593,134.99,67.201,-6.5945,67.5237871513,2.831,-0.48450000000000004,2.8721596839,64.37,-6.11,64.6593303399,134.77
2022-01-21 23:00:00,63.322,-7.2965,63.7409961975,3.282,-0.6865,3.3530294138,60.04,-6.61,60.4027623541,134.85,63.792,-7.3165,64.2102050787,3.282,-0.6865,3.3530294138,60.51,-6.63,60.872136483,134.63
2022-01-21 23:30:00,59.8905,-7.8765,60.4062185747,3.1405,-0.7265,3.2234364427,56.75,-7.15,57.1986450888,135.48,60.3205,-7.8965,60.8351660843,3.1405,-0.7265,3.2234364427,57.18,-7.17,57.6277823623,135.26
2022-01-22 00:00:00,56.645,-8.645,57.3008904817,3.265,-0.625,3.3242818773,53.38,-8.02,53.9791144796,136.5,57.045,-8.475,57.6711162542,3.265,-0.625,3.3242818773,53.78,-7.85,54.3498932842,136.28
2022-01-22 00:30:00,56.077,-8.3455,56.6945967377,3.677,-0.8155,3.766346937,52.4,-7.53,52.9382744335,135.32,56.477,-8.3555,57.0917324072,3.677,-0.8155,3.766346937,52.8,-7.54,53.3356503663,135.09
2022-01-22 01:00:00,57.3525,-7.8095,57.8817548671,3.5925000000000002,-0.7695000000000001,3.6739878197999998,53.76,-7.04,54.2189929822,133.76,57.7725,-7.8195,58.2992824699,3.5925000000000002,-0.7695000000000001,3.6739878197999998,54.18,-7.05,54.636754113,133.54
2022-01-22 01:30:00,56.7015,-7.7940000000000005,57.2346620349,3.3315,-0.674,3.3989951824,53.37,-7.12,53.8428388925,133.53,57.1215,-7.814,57.6534852221,3.3315,-0.674,3.3989951824,53.79,-7.14,54.2618070101,133.32
2022-01-22 02:00:00,55.2275,-8.151,55.8257606957,3.1675,-0.651,3.2337064261,52.06,-7.5,52.5974676196,133.4,55.6175,-8.171,56.2145136708,3.1675,-0.651,3.2337064261,52.45,-7.52,52.9863463545,133.18
2022-01-22 02:30:00,54.7025,-8.405,55.3444444479,2.7825,-0.5650000000000001,2.8392835804,51.92,-7.84,52.5085897735,133.8,55.1125,-8.425,55.7527423653,2.7825,-0.5650000000000001,2.8392835804,52.33,-7.86,52.9169963244,133.58
2022-01-22 03:00:00,53.409,-8.6865,54.1107804716,2.729,-0.5465,2.7831822165,50.68,-8.14,51.3295431501,134.69,53.799,-8.7065,54.498949928,2.729,-0.5465,2.7831822165,51.07,-8.16,51.7177967435,134.48
2022-01-22 03:30:00,52.661,-8.768,53.3859414547,2.6310000000000002,-0.468,2.6722995715,50.03,-8.3,50.7138137,134.9,53.041,-8.788,53.7640830388,2.6310000000000002,-0.468,2.6722995715,50.41,-8.32,51.0919807798,134.69
2022-01-22 04:00:00,51.6725,-8.9365,52.4395679664,2.6825,-0.42650000000000005,2.7161937523,48.99,-8.51,49.7236382418,134.79,52.0525,-8.9665,52.8191336402,2.6825,-0.42650000000000005,2.7161937523,49.37,-8.54,50.1031785419,134.57
2022-01-22 04:30:00,51.3045,-9.0505,52.0966723553,2.4245,-0.3305,2.4469226592,48.88,-8.72,49.6517149754,135.33,51.6845,-9.0705,52.4743890913,2.4245,-0.3305,2.4469226592,49.26,-8.74,50.0293433897,135.11
2022-01-22 05:00:00,51.229,-9.037,52.0199751057,2.489,-0.377,2.5173895209,48.74,-8.66,49.5033655422,135.33,51.599,-9.067,52.3895723403,2.489,-0.377,2.5173895209,49.11,-8.69,49.872920508,135.11
2022-01-22 05:30:00,52.144,-8.651,52.8567548853,2.484,-0.41100000000000003,2.5177722296000002,49.66,-8.24,50.3389829059,135.01,52.524,-8.671,53.2349210293,2.484,-0.41100000000000003,2.5177722296000002,50.04,-8.26,50.7171489735,134.79
2022-01-22 06:00:00,54.1835,-8.406,54.8316743156,2.4735,-0.506,2.5247253811,51.71,-7.9,52.3099808832,134.83,54.5935,-8.436,55.2414367866,2.4735,-0.506,2.5247253811,52.12,-7.93,52.719818854,134.6
2022-01-22 06:30:00,57.1725,-7.3405000000000005,57.641805111400004,2.5525,-0.48050000000000004,2.597332574,54.62,-6.86,55.0491053515,134.92,57.5925,-7.3505,58.0596753909,2.5525,-0.48050000000000004,2.597332574,55.04,-6.87,55.4670938485,134.7
2022-01-22 07:00:00,59.6915,-6.3685,60.03026707,2.5315,-0.4585,2.572686242,57.16,-5.91,57.464717001,134.64,60.1315,-6.3885,60.4699117289,2.5315,-0.4585,2.572686242,57.6,-5.93,57.9044462887,134.41
2022-01-22 07:30:00,63.692,-5.2485,63.9078838349,2.512,-0.4485,2.551724172,61.18,-4.8,61.368007952,133.5,64.162,-5.2385,64.3754932117,2.512,-0.4485,2.551724172,61.65,-4.79,61.8358035445,133.28
2022-01-22 08:00:00,66.1875,-4.7735,66.3594112278,2.1775,-0.3035,2.1985491807,64.01,-4.47,64.1658865753,133.5,66.6875,-4.7835,66.8588403167,2.1775,-0.3035,2.1985491807,64.51,-4.48,64.6653732689,133.28
2022-01-22 08:30:00,70.14,-3.473,70.2259306026,2.19,-0.353,2.2182671165,67.95,-3.12,68.0215914251,132.35,70.67,-3.453,70.7543080597,2.19,-0.353,2.2182671165,68.48,-3.1,68.5501305615,132.13
2022-01-22 09:00:00,74.2655,-1.7895,74.2870567495,12.0955,0.9105000000000001,12.1297209572,62.17,-2.7,62.2286019448,132.35,74.7455,-1.7895,74.7669183563,12.0955,0.9105000000000001,12.1297209572,62.65,-2.7,62.7081533774,132.13
2022-01-22 09:30:00,77.0615,-0.578,77.0636676148,24.0315,3.222,24.246531221,53.03,-3.8,53.1659750216,132.28,77.4715,-0.5680000000000001,77.4735821829,24.0315,3.222,24.246531221,53.44,-3.79,53.5742260793,132.07
2022-01-22 10:00:00,77.3415,-1.2535,77.3516572835,5.4715,-1.4035,5.6486391724,71.87,0.15,71.8701565325,132.53,77.9015,-1.5135,77.91620104,5.4715,-1.4035,5.6486391724,72.43,-0.11,72.4300835289,132.31
2022-01-22 10:30:00,76.239,-1.9180000000000001,76.2631224446,7.169,-1.988,7.4395366119,69.07,0.07,69.0700354713,132.64,76.779,-1.888,76.802209506,7.169,-1.988,7.4395366119,69.61,0.1,69.6100718287,132.42
2022-01-22 11:00:00,74.801,-2.088,74.8301366095,8.081,-2.298,8.4013906587,66.72,0.21,66.7203304848,133.68,75.311,-2.058,75.3391139117,8.081,-2.298,8.4013906587,67.23,0.24,67.2304283788,133.46
2022-01-22 11:30:00,74.243,-2.2915,74.2783549983,9.073,-2.5315,9.4195446413,65.17,0.24,65.1704419196,133.65,74.743,-2.2615,74.7772052918,9.073,-2.5315,9.4195446413,65.67,0.27,65.6705550456,133.43
2022-01-22 12:00:00,74.2725,-2.5785,74.3172450949,7.7725,-2.3285,8.113794950599999,66.5,-0.25,66.5004699232,133.79,74.7825,-2.5585,74.8262536046,7.7725,-2.3285,8.113794950599999,67.01,-0.23,67.010394716,133.57
2022-01-22 12:30:00,75.628,-2.0495,75.6557653735,4.608,-1.3094999999999999,4.7904544931,71.02,-0.74,71.0238551474,133.79,76.168,-2.0195,76.1947675648,4.608,-1.3094999999999999,4.7904544931,71.56,-0.71,71.5635221324,133.57
2022-01-22 13:00:00,75.8895,-2.1265,75.9192874868,4.8395,-1.2265,4.9925006259,71.05,-0.9,71.0556999825,133.79,76.4395,-2.1065,76.4685196829,4.8395,-1.2265,4.9925006259,71.6,-0.88,71.605407617,133.57
2022-01-22 13:30:00,73.9765,-2.803,74.029584365,5.5265,-1.5630000000000002,5.7432718245,68.45,-1.24,68.4612306346,133.84,74.4965,-2.793,74.5488387653,5.5265,-1.5630000000000002,5.7432718245,68.97,-1.23,68.9809669402,133.63
2022-01-22 14:00:00,71.991,-3.5145,72.076735437,6.041,-1.6145,6.2530225691,65.95,-1.9,65.9773635424,133.98,72.491,-3.5045,72.5756612181,6.041,-1.6145,6.2530225691,66.45,-1.8900000000000001,66.4768726701,133.77
2022-01-22 14:30:00,71.006,-4.04,71.12083826840001,6.326,-1.6800000000000002,6.5452789093,64.68,-2.36,64.7230407197,134.64,71.516,-4.03,71.6294573203,6.326,-1.6800000000000002,6.5452789093,65.19,-2.35,65.2323432049,134.43
2022-01-22 15:00:00,72.3135,-3.525,72.3993639976,4.3835,-0.965,4.4884626823,67.93,-2.56,67.978220777,134.64,72.8235,-3.535,72.9092475428,4.3835,-0.965,4.4884626823,68.44,-2.5700000000000003,68.4882362162,134.43
2022-01-22 15:30:00,73.479,-3.138,73.5459753148,3.079,-0.708,3.1593519905,70.4,-2.43,70.4419257261,134.81,74.019,-3.128,74.0850642505,3.079,-0.708,3.1593519905,70.94,-2.42,70.9812651338,134.6
2022-01-22 16:00:00,73.949,-3.582,74.0357030425,2.469,-0.542,2.5277905372,71.48,-3.04,71.5446154508,134.73,74.489,-3.582,74.5750752262,2.469,-0.542,2.5277905372,72.02,-3.04,72.0841314021,134.52
2022-01-22 16:30:00,75.42,-3.39,75.4961489084,2.14,0.32,2.1637929661,73.28,-3.71,73.3738543352,134.59,76.0,-3.4,76.076014617,2.14,0.32,2.1637929661,73.86,-3.7199999999999998,73.953620601,134.37
2022-01-22 17:00:00,79.7075,-1.5525,79.7226179481,20.6275,3.9675000000000002,21.0055900298,59.08,-5.52,59.3373137242,134.34,80.1575,-1.5625,80.172727361,20.6275,3.9675000000000002,21.0055900298,59.53,-5.53,59.7863011065,134.13
2022-01-22 17:30:00,84.8295,-0.34,84.830181364,24.0095,4.72,24.4690516827,60.82,-5.06,61.0301237095,134.34,85.2995,-0.35000000000000003,85.3002180551,24.0095,4.72,24.4690516827,61.29,-5.07,61.4993414599,134.13
2022-01-22 18:00:00,87.0315,0.0095,87.0315005185,24.1615,4.2795,24.5375671675,62.87,-4.27,63.0148379352,133.46,87.5115,0.0095,87.5115005156,24.1615,4.2795,24.5375671675,63.35,-4.27,63.4937429988,133.24
2022-01-22 18:30:00,86.059,-0.5995,86.0610880785,23.059,4.2705,23.4511119406,63.0,-4.87,63.1879490093,133.57,86.539,-0.5995,86.5410764969,23.059,4.2705,23.4511119406,63.48,-4.87,63.6665320243,133.35
2022-01-22 19:00:00,83.652,-1.663,83.6685285696,20.142,3.577,20.4571526122,63.51,-5.24,63.7258008973,133.57,84.152,-1.683,84.1688279175,20.142,3.577,20.4571526122,64.01,-5.26,64.2257557371,133.35
2022-01-22 19:30:00,80.4465,-2.9295,80.4998219408,2.0565,0.1505,2.0619996363,78.39,-3.08,78.4504843835,133.57,81.0565,-2.9195,81.1090603601,2.0565,0.1505,2.0619996363,79.0,-3.07,79.0596287621,133.35
2022-01-22 20:00:00,77.9965,-3.6605,78.0823493019,1.5365,0.0195,1.536623734,76.46,-3.68,76.5485074969,133.05,78.5865,-3.6705,78.6721713982,1.5365,0.0195,1.536623734,77.05,-3.69,77.1383082521,132.83
2022-01-22 20:30:00,75.995,-3.9635,76.0982874791,1.495,0.0665,1.4964782825,74.5,-4.03,74.608919708,133.93,76.555,-3.9635,76.6575329452,1.495,0.0665,1.4964782825,75.06,-4.03,75.1681082641,133.71
2022-01-22 21:00:00,73.284,-4.8045,73.441322675,1.454,0.3155,1.4878360965000001,71.83,-5.12,72.0122440978,133.93,73.834,-4.8145,73.9908032545,1.454,0.3155,1.4878360965000001,72.38,-5.13,72.5615690293,133.71
2022-01-22 21:30:00,69.6035,-6.301,69.8881235494,1.4735,0.129,1.4791359809,68.13,-6.43,68.4327538537,134.46,70.1235,-6.331,70.4087126232,1.4735,0.129,1.4791359809,68.65,-6.46,68.9532747591,134.24
2022-01-22 22:00:00,66.618,-7.215,67.0075678487,1.528,0.185,1.5391585363,65.09,-7.4,65.5092978134,134.98,67.108,-7.245,67.4979532208,1.528,0.185,1.5391585363,65.58,-7.43,65.9995553015,134.76
2022-01-22 22:30:00,64.1615,-7.5515,64.6043592531,1.5915,0.14850000000000002,1.5984131193,62.57,-7.7,63.0420090099,135.2,64.6515,-7.5715,65.0933488499,1.5915,0.14850000000000002,1.5984131193,63.06,-7.72,63.5307956821,134.98
2022-01-22 23:00:00,61.3815,-7.5015,61.8381843564,1.4615,0.5385,1.5575508017000002,59.92,-8.04,60.4569929785,135.78,61.8315,-7.5315,62.2885052357,1.4615,0.5385,1.5575508017000002,60.37,-8.07,60.9069930304,135.55
2022-01-22 23:30:00,57.8715,-8.0435,58.4278050632,1.4415,0.4565,1.5120563811999999,56.43,-8.5,57.0665830412,136.36,58.3015,-8.0735,58.857848283,1.4415,0.4565,1.5120563811999999,56.86,-8.53,57.4962650961,136.15
2022-01-23 00:00:00,55.3995,-8.8375,56.0999644073,1.4095,0.6625,1.5574326631000002,53.99,-9.5,54.8194317738,137.21,55.7595,-7.6575,56.2828494881,1.4095,0.6625,1.5574326631000002,54.35,-8.32,54.9831328682,136.98
2022-01-23 00:30:00,54.9175,-17.9395,57.7733283315,1.4075,0.6505000000000001,1.5505503862,53.51,-18.59,56.6472258809,137.43,54.4875,1.2005,54.5007234493,1.4075,0.6505000000000001,1.5505503862,53.08,0.55,53.082849396,137.21
2022-01-23 01:00:00,56.4175,-17.236,58.9916434951,1.3875,0.624,1.5213586855,55.03,-17.86,57.8556868423,136.42,55.9575,1.724,55.9840511418,1.3875,0.624,1.5213586855,54.57,1.1,54.5810855517,136.19
2022-01-23 01:30:00,55.5465,-17.365,58.1975677091,1.3965,0.625,1.5299794933,54.15,-17.99,57.0601664912,135.77,55.1165,1.675,55.1419458965,1.3965,0.625,1.5299794933,53.72,1.05,53.7302605614,135.55
2022-01-23 02:00:00,54.163,-17.489,56.9165677988,1.363,0.641,1.5062038375,52.8,-18.13,55.8259518504,136.01,53.733,1.501,53.7539606913,1.363,0.641,1.5062038375,52.37,0.86,52.3770608186,135.79
2022-01-23 02:30:00,52.981,-17.8515,55.9076239278,1.401,0.6285000000000001,1.5355172581,51.58,-18.48,54.7905721817,135.87,52.561,1.1985000000000001,52.5746623693,1.401,0.6285000000000001,1.5355172581,51.16,0.5700000000000001,51.1631752338,135.65
2022-01-23 03:00:00,52.2215,-18.0355,55.2482065094,1.3615,0.6245,1.4978926864,50.86,-18.66,54.1750422243,136.02,51.8215,1.0245,51.8316260839,1.3615,0.6245,1.4978926864,50.46,0.4,50.4615853893,135.8
2022-01-23 03:30:00,51.5225,-18.158,54.6285728374,1.3825,0.622,1.5159783144999999,50.14,-18.78,53.5416473411,136.18,51.1225,0.922,51.1308135105,1.3825,0.622,1.5159783144999999,49.74,0.30000000000000004,49.7409046962,135.96
2022-01-23 04:00:00,50.7105,-18.2995,53.911283703,1.3805,0.6305000000000001,1.5176661358999999,49.33,-18.93,52.8374280222,136.27,50.3205,0.7905000000000001,50.3267087191,1.3805,0.6305000000000001,1.5176661358999999,48.94,0.16,48.940261544,136.05
2022-01-23 04:30:00,50.396,-18.565,53.7067597328,1.376,0.615,1.5071831342,49.02,-19.18,52.6387005919,136.51,50.026,0.665,50.0304197564,1.376,0.615,1.5071831342,48.65,0.05,48.6500256937,136.29
2022-01-23 05:00:00,49.916,-18.361,53.1858381244,1.376,0.609,1.5047448289,48.54,-18.97,52.1151849272,136.8,49.536,0.769,49.5419686428,1.376,0.609,1.5047448289,48.16,0.16,48.16026578,136.58
2022-01-23 05:30:00,50.3145,-18.3635,53.560872309,1.4045,0.5965,1.5259202142000001,48.91,-18.96,52.4563599576,136.66,49.9445,0.8165,49.9511736849,1.4045,0.5965,1.5259202142000001,48.54,0.22,48.5404985553,136.44
2022-01-23 06:00:00,51.3145,-18.082,54.4071377142,1.3645,0.618,1.4979266504,49.95,-18.7,53.3356588035,136.66,50.9145,1.088,50.9261234952,1.3645,0.618,1.4979266504,49.55,0.47000000000000003,49.5522290114,136.44
2022-01-23 06:30:00,53.6625,-17.0575,56.3082783656,1.3625,0.6125,1.4938415244,52.3,-17.67,55.2043376919,136.58,53.2425,2.0325,53.2812806012,1.3625,0.6125,1.4938415244,51.88,1.42,51.8994296693,136.36
2022-01-23 07:00:00,55.7665,-16.5365,58.1666429709,1.3565,0.5935,1.4806534031,54.41,-17.13,57.0428347823,136.05,55.3165,2.5635,55.3758675282,1.3565,0.5935,1.4806534031,53.96,1.97,53.9959489221,135.83
2022-01-23 07:30:00,57.939,-15.956,60.0959371089,1.379,0.614,1.5095154852000001,56.56,-16.57,58.9372420461,136.08,57.479,2.844,57.5493160429,1.379,0.614,1.5095154852000001,56.1,2.23,56.1443042525,135.87
2022-01-23 08:00:00,59.868,-15.6755,61.8861755504,1.348,0.5945,1.4732733114,58.52,-16.27,60.7396353298,135.07,59.368,3.0945,59.4485942159,1.348,0.5945,1.4732733114,58.02,2.5,58.073835761,134.86
2022-01-23 08:30:00,63.775,-14.6015,65.4251819046,1.375,0.6185,1.5077026398,62.4,-15.22,64.2293422043,134.99,63.225,4.0485,63.3544866387,1.375,0.6185,1.5077026398,61.85,3.43,61.9450353136,134.76
2022-01-23 09:00:00,68.6735,-13.1565,69.9224076709,1.4935,0.5635,1.596268931,67.18,-13.72,68.5666887052,134.51,68.0735,5.2135,68.2728495414,1.4935,0.5635,1.596268931,66.58,4.65,66.7421823137,134.29
2022-01-23 09:30:00,73.292,-12.2635,74.3109056347,1.712,0.4565,1.7718172169000002,71.58,-12.72,72.7014085146,133.53,72.632,6.1065,72.8882484784,1.712,0.4565,1.7718172169000002,70.92,5.65,71.1447039491,133.31
2022-01-23 10:00:00,76.8045,-11.1235,77.6058211251,1.9145,0.35650000000000004,1.9474091762999999,74.89,-11.48,75.76478403589999,133.53,76.1045,7.0465,76.4300208197,1.9145,0.35650000000000004,1.9474091762999999,74.19,6.69,74.4910209354,133.31
2022-01-23 10:30:00,79.225,-10.0895,79.864877357,1.495,0.1305,1.500684927,77.73,-10.22,78.3989878761,132.85,78.495,7.9605,78.8976209099,1.495,0.1305,1.500684927,77.0,7.83,77.3970858625,132.64
2022-01-23 11:00:00,81.112,-8.874,81.5959828668,22.012,3.606,22.305411451,59.1,-12.48,60.4033144786,132.46,80.592,9.266,81.1229265991,22.012,3.606,22.305411451,58.58,5.66,58.8527994236,132.26
2022-01-23 11:30:00,83.5775,-8.369,83.9954681352,21.0175,3.931,21.3819565814,62.56,-12.3,63.7576944376,132.71,83.0375,9.741,83.6068985626,21.0175,3.931,21.3819565814,62.02,5.8100000000000005,62.29154437,132.5
2022-01-23 12:00:00,84.3345,-3.873,84.4233854998,2.2345,0.077,2.2358263014,82.1,-3.95,82.1949663909,132.56,84.3345,3.887,84.424028921,2.2345,0.077,2.2358263014,82.1,3.81,82.188357448,132.36
2022-01-23 12:30:00,85.384,0.46950000000000003,85.3852908073,2.324,0.1295,2.3276052608,83.06,0.34,83.0606958796,132.29,86.024,0.4995,86.0254501659,2.324,0.1295,2.3276052608,83.7,0.37,83.7008177977,132.08
2022-01-23 13:00:00,86.36,0.532,86.3616386134,2.24,0.14200000000000002,2.24449638,84.12,0.39,84.1209040608,132.59,87.01,0.562,87.0118149679,2.24,0.14200000000000002,2.24449638,84.77,0.42,84.771040456,132.37
2022-01-23 13:30:00,85.107,0.2785,85.1074556737,2.297,0.1585,2.3024619975,82.81,0.12,82.810086946,132.45,85.757,0.3085,85.75755489310001,2.297,0.1585,2.3024619975,83.46,0.15,83.460134795,132.24
2022-01-23 14:00:00,83.8625,-0.5205000000000001,83.864115249,2.2025,0.1895,2.2106371254,81.66,-0.71,81.6630865202,132.42,84.4925,-0.49050000000000005,84.4939237253,2.2025,0.1895,2.2106371254,82.29,-0.68,82.2928095279,132.21
2022-01-23 14:30:00,81.8565,-1.1995,81.8652880805,2.1065,0.2205,2.1180090887,79.75,-1.42,79.7626410044,132.91,82.4565,-1.1995,82.4652241402,2.1065,0.2205,2.1180090887,80.35,-1.42,80.3625466247,132.69
2022-01-23 15:00:00,80.961,-1.3014999999999999,80.9714605478,1.891,0.28850000000000003,1.9128808771,79.07,-1.5899999999999999,79.0859848519,133.27,81.571,-1.2915,81.5812234111,1.891,0.28850000000000003,1.9128808771,79.68,-1.58,79.6956636211,133.05
2022-01-23 15:30:00,80.7175,-1.462,80.7307391905,1.6375000000000002,0.438,1.6950664441,79.08,-1.9,79.1028216943,133.15,81.3175,-1.452,81.3304623757,1.6375000000000002,0.438,1.6950664441,79.68,-1.8900000000000001,79.7024121341,132.93
2022-01-23 16:00:00,80.1865,-1.9020000000000001,80.209054266,1.4165,0.47800000000000004,1.4949770065,78.77,-2.38,78.8059471106,133.15,80.8065,-1.892,80.8286465695,1.4165,0.47800000000000004,1.4949770065,79.39,-2.37,79.4253674842,132.93
2022-01-23 16:30:00,80.5225,-2.1985,80.5525071522,1.2025000000000001,0.5915,1.3401039139,79.32,-2.79,79.3690525331,133.02,81.1325,-2.1985,81.1622816245,1.2025000000000001,0.5915,1.3401039139,79.93,-2.79,79.9786784087,132.81
2022-01-23 17:00:00,83.4285,-1.166,83.4366476331,1.3485,0.634,1.490103436,82.08,-1.8,82.0997344697,132.79,84.0585,-1.166,84.0665865743,1.3485,0.634,1.490103436,82.71,-1.8,82.7295841885,132.57
2022-01-23 17:30:00,87.4135,-0.29450000000000004,87.4139960904,9.0535,-0.17450000000000002,9.0551815277,78.36,-0.12,78.3600918836,132.52,88.0135,-0.28450000000000003,88.013959816,9.0535,-0.17450000000000002,9.0551815277,78.96,-0.11,78.960076621,132.3
2022-01-23 18:00:00,87.9845,-0.4365,87.9855827537,9.1445,-0.2165,9.1470625066,78.84,-0.22,78.8403069502,132.08,88.5945,-0.40650000000000003,88.5954325713,9.1445,-0.2165,9.1470625066,79.45,-0.19,79.4502271866,131.87
