Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-23 18:30:00,87.181,-0.7455,87.1841873923,1.721,0.49450000000000005,1.7906343150000001,85.46,-1.24,85.4689955481,132.24,87.851,-0.7155,87.8539136365,1.721,0.49450000000000005,1.7906343150000001,86.13,-1.21,86.1384989421,132.03
2022-01-23 19:00:00,85.176,-1.5125000000000002,85.1894279371,1.066,0.5975,1.2220320168,84.11,-2.11,84.1364617749,132.59,85.826,-1.5225,85.8395030406,1.066,0.5975,1.2220320168,84.76,-2.12,84.7865083607,132.37
2022-01-23 19:30:00,82.189,-2.4965,82.2269069907,1.079,0.6035,1.236306293,81.11,-3.1,81.1692189195,133.15,82.809,-2.4865,82.8463225693,1.079,0.6035,1.236306293,81.73,-3.09,81.7883915969,132.93
2022-01-23 20:00:00,79.46,-3.2215,79.5252768763,1.08,0.6185,1.2445650847,78.38,-3.84,78.4740084359,133.53,80.06,-3.2315,80.125190747,1.08,0.6185,1.2445650847,78.98,-3.85,79.073781369,133.32
2022-01-23 20:30:00,78.3355,-2.9725,78.3918765976,1.0955,0.6075,1.2526677532,77.24,-3.58,77.3229202759,133.88,78.9355,-2.9625,78.9910727013,1.0955,0.6075,1.2526677532,77.84,-3.5700000000000003,77.9218230023,133.66
2022-01-23 21:00:00,75.9705,-3.457,76.0491138624,1.1305,0.643,1.3005688179,74.84,-4.1,74.9522221152,133.64,76.5505,-3.467,76.6289706263,1.1305,0.643,1.3005688179,75.42,-4.11,75.5319038553,133.43
2022-01-23 21:30:00,72.7245,-4.4235,72.8589064734,1.1844999999999999,0.3265,1.2286750994,71.54,-4.75,71.6975180881,134.19,73.2745,-4.4335,73.4085027262,1.1844999999999999,0.3265,1.2286750994,72.09,-4.76,72.2469770994,133.98
2022-01-23 22:00:00,69.285,-4.941,69.460958142,1.185,0.489,1.2819305753,68.1,-5.43,68.3161393816,134.77,69.805,-4.941,69.9796506565,1.185,0.489,1.2819305753,68.62,-5.43,68.8345066082,134.55
2022-01-23 22:30:00,66.2205,-5.731,66.4680297681,1.2305,0.289,1.2639822981,64.99,-6.02,65.2682196785,135.51,66.7105,-5.751,66.9579331465,1.2305,0.289,1.2639822981,65.48,-6.04,65.7579805043,135.29
2022-01-23 23:00:00,62.1735,-6.8515,62.549877334,1.2235,0.2285,1.2446543697,60.95,-7.08,61.3598313231,135.06,62.6635,-6.8715,63.0391286781,1.2235,0.2285,1.2446543697,61.44,-7.1,61.8488771119,134.84
2022-01-23 23:30:00,58.7755,-7.1665,59.2107939695,1.3255,0.1535,1.3343584601,57.45,-7.32,57.9144619245,135.92,59.1955,-6.8365,59.5889667011,1.3255,0.1535,1.3343584601,57.87,-6.99,58.2906253183,135.7
2022-01-24 00:00:00,56.2305,-7.354,56.7093506068,1.2805,0.166,1.2912150286,54.95,-7.52,55.4621753991,135.92,56.6505,-7.374,57.1284082244,1.2805,0.166,1.2912150286,55.37,-7.54,55.8810209284,135.7
2022-01-24 00:30:00,56.3095,-7.139,56.7602423466,1.2795,0.191,1.2936774134,55.03,-7.33,55.5160319187,134.42,56.7295,-7.159,57.1794320648,1.2795,0.191,1.2936774134,55.45,-7.35,55.9350069277,134.2
2022-01-24 01:00:00,58.259,-6.2825,58.5967651603,1.169,0.28750000000000003,1.2038343948,57.09,-6.57,57.4667991104,134.25,58.699,-6.2925,59.0353127988,1.169,0.28750000000000003,1.2038343948,57.53,-6.58,57.9050714532,134.03
2022-01-24 01:30:00,57.826,-6.165,58.1537058234,1.086,0.615,1.2480468741,56.74,-6.78,57.143643566,133.79,58.266,-6.185,58.5933527032,1.086,0.615,1.2480468741,57.18,-6.8,57.5829176058,133.57
2022-01-24 02:00:00,56.8365,-6.324,57.1872425306,1.0965,0.586,1.2432651568,55.74,-6.91,56.1666778437,134.28,57.2765,-6.334,57.6256627576,1.0965,0.586,1.2432651568,56.18,-6.92,56.6045828533,134.07
2022-01-24 02:30:00,56.3205,-6.6825,56.7155580639,1.1805,0.5875,1.3186115804,55.14,-7.27,55.6171960818,134.53,56.7505,-6.7025,57.1449276533,1.1805,0.5875,1.3186115804,55.57,-7.29,56.0461327836,134.31
2022-01-24 03:00:00,55.537,-6.718,55.941843847,1.147,0.592,1.2907645021,54.39,-7.31,54.8790324259,134.86,55.947,-6.7379999999999995,56.3512861699,1.147,0.592,1.2907645021,54.8,-7.33,55.2880538634,134.64
2022-01-24 03:30:00,54.902,-6.6675,55.305380934,1.1219999999999999,0.6025,1.27353455,53.78,-7.27,54.2691560649,134.86,55.312,-6.6875,55.7148095236,1.1219999999999999,0.6025,1.27353455,54.19,-7.29,54.6781510295,134.64
2022-01-24 04:00:00,54.2,-6.8935,54.6366208897,1.1,0.5965,1.2513241985999999,53.1,-7.49,53.6256477816,134.48,54.61,-6.9135,55.0458770686,1.1,0.5965,1.2513241985999999,53.51,-7.51,54.0344353167,134.27
2022-01-24 04:30:00,54.426,-6.819,54.8515107996,1.106,0.611,1.2635493658999999,53.32,-7.43,53.835186449,134.53,54.846,-6.839,55.2707484751,1.106,0.611,1.2635493658999999,53.74,-7.45,54.2539408707,134.31
2022-01-24 05:00:00,54.5175,-6.663,54.9231588244,1.0975,0.587,1.2446185159,53.42,-7.25,53.9097291776,134.53,54.9275,-6.673,55.3313580644,1.0975,0.587,1.2446185159,53.83,-7.26,54.3173683089,134.31
2022-01-24 05:30:00,56.0635,-6.027,56.3865299628,1.1735,0.5630000000000001,1.3015649235,54.89,-6.59,55.2841767597,134.6,56.4935,-6.037,56.815146847,1.1735,0.5630000000000001,1.3015649235,55.32,-6.6,55.712318207,134.38
2022-01-24 06:00:00,59.507,-4.921,59.710127198,1.217,0.539,1.3310184071,58.29,-5.46,58.5451594925,133.92,59.957,-4.931,60.1594266096,1.217,0.539,1.3310184071,58.74,-5.47,58.9941395394,133.71
2022-01-24 06:30:00,66.745,-2.135,66.7791378351,1.195,0.465,1.2822831201,65.55,-2.6,65.601543427,133.77,67.255,-2.115,67.288247488,1.195,0.465,1.2822831201,66.06,-2.58,66.110362274,133.56
2022-01-24 07:00:00,73.454,0.28650000000000003,73.4545587302,1.474,0.41650000000000004,1.5317141541,71.98,-0.13,71.9801173936,133.77,74.004,0.3165,74.0046767998,1.474,0.41650000000000004,1.5317141541,72.53,-0.1,72.530068937,133.56
2022-01-24 07:30:00,80.819,3.3525,80.8885036161,11.099,-0.1075,11.0995205865,69.72,3.46,69.8058020511,133.09,81.349,3.4125,81.420543828,11.099,-0.1075,11.0995205865,70.25,3.52,70.3381326167,132.88
2022-01-24 08:00:00,85.593,6.186,85.8162469757,29.783,3.276,29.9626311428,55.81,2.91,55.8858139424,131.59,86.043,6.066,86.2565603592,29.783,3.276,29.9626311428,56.26,2.79,56.3291372204,131.38
2022-01-24 08:30:00,89.512,8.243,89.8907403073,30.712,3.543,30.9156884607,58.8,4.7,58.9875410574,132.19,89.972,8.313,90.3552253774,30.712,3.543,30.9156884607,59.26,4.77,59.4516652416,131.98
2022-01-24 09:00:00,92.0595,9.4255,92.5407563752,30.0195,3.3855,30.2097995773,62.04,6.04,62.3333233512,133.01,92.5295,9.4955,93.0154443654,30.0195,3.3855,30.2097995773,62.51,6.11,62.8078991847,132.79
2022-01-24 09:30:00,94.3545,10.0505,94.8882723022,31.1345,3.4705,31.3273276948,63.22,6.58,63.5615040728,132.49,94.8445,10.1305,95.3839934711,31.1345,3.4705,31.3273276948,63.71,6.66,64.0571596311,132.28
2022-01-24 10:00:00,95.2095,10.0555,95.7390305492,31.3395,3.4055,31.5239859551,63.87,6.65,64.2152583114,132.69,95.6995,10.1255,96.2336742024,31.3395,3.4055,31.5239859551,64.36,6.72,64.7098755987,132.47
2022-01-24 10:30:00,95.156,9.877,95.6672329745,31.916,3.427,32.099460821,63.24,6.45,63.5680745343,132.75,95.646,9.957,96.1628783107,31.916,3.427,32.099460821,63.73,6.53,64.0636698918,132.53
2022-01-24 11:00:00,96.206,10.6465,96.7932972796,32.436,3.3165,32.6051110756,63.77,7.33,64.1898886118,132.65,96.706,10.7265,97.299065968,32.436,3.3165,32.6051110756,64.27,7.41,64.6957572025,132.43
2022-01-24 11:30:00,96.298,10.5535,96.8745640829,32.168,3.3435,32.3412927424,64.13,7.21,64.5340297827,132.61,96.788,10.6335,97.3703664687,32.168,3.3435,32.3412927424,64.62,7.29,65.0299046593,132.39
2022-01-24 12:00:00,96.9565,10.7735,97.5532223686,31.2365,2.9935,31.3796108086,65.72,7.78,66.1788999606,132.84,97.4665,10.8635,98.070047693,31.2365,2.9935,31.3796108086,66.23,7.87,66.6959504018,132.63
2022-01-24 12:30:00,98.539,11.2785,99.1823526806,32.229,2.7385,32.3451360061,66.31,8.54,66.8576674735,132.77,99.049,11.3585,99.6981440311,32.229,2.7385,32.3451360061,66.82,8.62,67.3737100062,132.55
2022-01-24 13:00:00,98.559,10.875,99.1571586221,32.059,2.735,32.175451916,66.5,8.14,66.9963401986,132.43,99.079,10.975,99.6849981993,32.059,2.735,32.175451916,67.02,8.24,67.5246473519,132.21
2022-01-24 13:30:00,97.3995,10.0695,97.9186265758,38.5495,2.7395,38.6467179784,58.85,7.33,59.3047333693,133.03,97.8495,10.1495,98.3744733175,38.5495,2.7395,38.6467179784,59.3,7.41,59.7611755239,132.82
2022-01-24 14:00:00,95.237,9.1835,95.6787481171,38.587,2.6935000000000002,38.6808933616,56.65,6.49,57.0205454201,133.03,95.667,9.2535,96.1134857928,38.587,2.6935000000000002,38.6808933616,57.08,6.5600000000000005,57.4557220823,132.82
2022-01-24 14:30:00,94.288,8.54,94.6739591651,38.088,2.45,38.1667164425,56.2,6.09,56.5290022909,133.05,94.728,8.61,95.1184844497,38.088,2.45,38.1667164425,56.64,6.16,56.9739870467,132.84
2022-01-24 15:00:00,94.4425,8.423,94.8173651567,37.3125,2.493,37.3956909984,57.13,5.93,57.4369375925,133.05,94.8825,8.503,95.2627409602,37.3125,2.493,37.3956909984,57.57,6.01,57.8828558383,132.84
2022-01-24 15:30:00,93.7545,8.543,94.1429185826,34.0145,3.133,34.1584820982,59.74,5.41,59.9844621548,133.4,94.2245,8.603,94.6164256842,34.0145,3.133,34.1584820982,60.21,5.47,60.4579606007,133.19
2022-01-24 16:00:00,94.8875,8.1525,95.2370774042,30.4075,3.0525,30.5603307001,64.48,5.1,64.6813759903,133.66,95.3875,8.2225,95.7412380456,30.4075,3.0525,30.5603307001,64.98,5.17,65.1853457458,133.44
2022-01-24 16:30:00,95.801,7.755,96.1143674276,28.861,3.035,29.0201403511,66.94,4.72,67.1061994156,133.79,96.311,7.805,96.6267392909,28.861,3.035,29.0201403511,67.45,4.77,67.6184545816,133.58
2022-01-24 17:00:00,98.474,8.3115,98.8241352517,31.874,3.6515,32.0824769656,66.6,4.66,66.7628309765,133.98,98.994,8.3715,99.3473404186,31.874,3.6515,32.0824769656,67.12,4.72,67.2857548074,133.76
2022-01-24 17:30:00,101.124,8.391,101.4715342202,31.504,3.821,31.734871309,69.62,4.57,69.7698308727,134.02,101.674,8.451,102.0246130941,31.504,3.821,31.734871309,70.17,4.63,70.3225838547,133.8
2022-01-24 18:00:00,101.49,7.8655,101.7943328003,31.23,3.7155,31.4502438822,70.26,4.15,70.3824559105,133.89,102.03,7.9155,102.3365821212,31.23,3.7155,31.4502438822,70.8,4.2,70.9244668644,133.68
2022-01-24 18:30:00,100.45,7.157,100.7046431353,31.23,3.817,31.4623964281,69.22,3.34,69.3005339085,133.98,100.99,7.207,101.2468317973,31.23,3.817,31.4623964281,69.76,3.39,69.842320265,133.77
2022-01-24 19:00:00,97.996,6.546,98.21438862,31.226,3.716,31.4463309784,66.77,2.83,66.8299468801,133.98,98.506,6.596,98.7265883742,31.226,3.716,31.4463309784,67.28,2.88,67.3416126923,133.77
2022-01-24 19:30:00,94.208,5.062,94.3438980963,31.588,4.012,31.8417632678,62.62,1.05,62.6288024794,134.21,94.688,5.082,94.8242799498,31.588,4.012,31.8417632678,63.1,1.07,63.1090714557,133.98
2022-01-24 20:00:00,91.229,3.9595000000000002,91.3148842262,26.229,4.4795,26.6087647449,65.0,-0.52,65.0020799667,134.03,91.749,3.9995000000000003,91.8361312407,26.229,4.4795,26.6087647449,65.52,-0.48,65.5217582182,133.8
2022-01-24 20:30:00,88.636,3.5380000000000003,88.7065834084,27.996,4.318,28.3270390263,60.64,-0.78,60.6450162833,133.67,89.096,3.548,89.166616623,27.996,4.318,28.3270390263,61.1,-0.77,61.1048516895,133.45
2022-01-24 21:00:00,85.3575,2.977,85.4093984012,31.4275,3.797,31.6560415284,53.93,-0.8200000000000001,53.9362336468,133.74,85.7775,2.997,85.8298404708,31.4275,3.797,31.6560415284,54.35,-0.8,54.3558874456,133.52
2022-01-24 21:30:00,81.2525,1.0675,81.2595121355,24.9025,4.6675,25.3361414288,56.35,-3.6,56.4648784644,134.04,81.6825,1.0675,81.6894752248,24.9025,4.6675,25.3361414288,56.78,-3.6,56.8940102295,133.82
2022-01-24 22:00:00,76.7305,-0.8455,76.7351581773,5.1505,1.6844999999999999,5.4189658146,71.58,-2.5300000000000002,71.6246975561,134.53,77.2805,-0.8455,77.2851250274,5.1505,1.6844999999999999,5.4189658146,72.13,-2.5300000000000002,72.1743569421,134.31
2022-01-24 22:30:00,72.2765,-2.492,72.3194477043,0.9065000000000001,0.548,1.0592668455,71.37,-3.04,71.4347149501,134.73,72.8265,-2.482,72.8687822476,0.9065000000000001,0.548,1.0592668455,71.92,-3.03,71.9837988717,134.51
2022-01-24 23:00:00,67.5865,-3.229,67.6635900854,0.8965000000000001,0.581,1.0683039128,66.69,-3.81,66.7987440002,135.46,68.1165,-3.229,68.1929909393,0.8965000000000001,0.581,1.0683039128,67.22,-3.81,67.3278879811,135.23
2022-01-24 23:30:00,63.6295,-3.9165,63.749919549,0.9495,0.5735,1.1092576346,62.68,-4.49,62.8406118684,136.07,64.0995,-3.9065000000000003,64.2184291501,0.9495,0.5735,1.1092576346,63.15,-4.48,63.308711091,135.84
2022-01-25 00:00:00,60.9145,-4.672,61.0934030338,0.9045000000000001,0.578,1.0734077743000001,60.01,-5.25,60.2392114822,135.94,61.3845,-4.682,61.5627969171,0.9045000000000001,0.578,1.0734077743000001,60.48,-5.26,60.7083025623,135.72
2022-01-25 00:30:00,60.443,-4.928,60.6435605238,0.913,0.492,1.0371272824,59.53,-5.42,59.7762268799,136.16,60.883,-4.938,61.0829234156,0.913,0.492,1.0371272824,59.97,-5.43,60.2153286132,135.94
2022-01-25 01:00:00,62.219,-4.029,62.3493127629,0.899,0.551,1.0544202198,61.32,-4.58,61.4908025643,136.06,62.699,-4.039,62.8289592624,0.899,0.551,1.0544202198,61.8,-4.59,61.9702194606,135.83
2022-01-25 01:30:00,61.7945,-4.163,61.9345686935,0.9345,0.47700000000000004,1.0491993376,60.86,-4.64,61.0366217938,135.72,62.2545,-4.163,62.3935360374,0.9345,0.47700000000000004,1.0491993376,61.32,-4.64,61.4953006335,135.5
2022-01-25 02:00:00,60.537,-4.3629999999999995,60.6940206116,0.917,0.47700000000000004,1.0336430719,59.62,-4.84,59.816134947,135.72,60.997,-4.353,61.1521268477,0.917,0.47700000000000004,1.0336430719,60.08,-4.83,60.2738359489,135.5
2022-01-25 02:30:00,59.604,-4.869,59.8025415597,0.9540000000000001,0.461,1.0595456573,58.65,-5.33,58.8916921136,136.2,60.064,-4.879,60.2618348294,0.9540000000000001,0.461,1.0595456573,59.11,-5.34,59.3507177716,135.98
2022-01-25 03:00:00,58.692,-4.958,58.9010409755,0.912,0.542,1.0608996182000001,57.78,-5.5,58.0411784856,136.2,59.122,-4.958,59.3295259378,0.912,0.542,1.0608996182000001,58.21,-5.5,58.4692577343,135.98
2022-01-25 03:30:00,58.2105,-5.1325,58.4363317338,0.9105000000000001,0.4575,1.0189781646,57.3,-5.59,57.5720253248,136.57,58.6505,-5.1525,58.8763909093,0.9105000000000001,0.4575,1.0189781646,57.74,-5.61,58.0118927462,136.34
2022-01-25 04:00:00,57.3005,-5.354,57.5500878909,0.8905000000000001,0.446,0.9959449031000001,56.41,-5.8,56.7073901709,136.57,57.7405,-5.364,57.9891182572,0.8905000000000001,0.446,0.9959449031000001,56.85,-5.8100000000000005,57.1461162285,136.34
2022-01-25 04:30:00,57.173,-5.454,57.4325521373,0.893,0.426,0.9894063877,56.28,-5.88,56.5863305048,136.73,57.603,-5.454,57.8606232683,0.893,0.426,0.9894063877,56.71,-5.88,57.0140202056,136.51
2022-01-25 05:00:00,57.4325,-5.5275,57.6978796188,0.9525,0.24250000000000002,0.9828847847000001,56.48,-5.77,56.7739667453,136.89,57.8725,-5.5375,58.1368227761,0.9525,0.24250000000000002,0.9828847847000001,56.92,-5.78,57.2127153699,136.66
2022-01-25 05:30:00,59.296,-4.8805,59.4965116309,0.9560000000000001,0.0795,0.9592998749,58.34,-4.96,58.5504671203,136.75,59.736,-4.8905,59.9358547637,0.9560000000000001,0.0795,0.9592998749,58.78,-4.97,58.9897389382,136.52
2022-01-25 06:00:00,62.145,-3.8485,62.2640504404,0.905,0.0815,0.9086623410000001,61.24,-3.93,61.3659718411,136.42,62.615,-3.8385,62.7325458375,0.905,0.0815,0.9086623410000001,61.71,-3.92,61.8343795958,136.2
2022-01-25 06:30:00,68.3535,-1.4085,68.3680103155,0.9635,-0.0285,0.9639214180000001,67.39,-1.38,67.4041282119,135.78,68.8735,-1.3885,68.8874947614,0.9635,-0.0285,0.9639214180000001,67.91,-1.3599999999999999,67.9236166587,135.55
2022-01-25 07:00:00,74.6155,1.766,74.6363959222,20.9155,1.516,20.9703694829,53.7,0.25,53.7005819335,134.87,75.0155,1.796,75.0369965834,20.9155,1.516,20.9703694829,54.1,0.28,54.1007245793,134.64
2022-01-25 07:30:00,82.0885,5.1005,82.2468049987,30.5585,3.1905,30.7246027232,51.53,1.9100000000000001,51.5653856768,134.39,82.4985,5.1405,82.6584977029,30.5585,3.1905,30.7246027232,51.94,1.9500000000000002,51.9765918467,134.16
2022-01-25 08:00:00,86.832,7.0165,87.115024515,30.942,3.0265,31.0896617262,55.89,3.99,56.0322425038,133.49,87.272,7.0765,87.5584309833,30.942,3.0265,31.0896617262,56.33,4.05,56.4754052664,133.27
2022-01-25 08:30:00,89.5945,8.6385,90.0099889596,31.4545,3.1585,31.6126824629,58.14,5.48,58.3976883104,133.58,90.0445,8.7185,90.4655969001,31.4545,3.1585,31.6126824629,58.59,5.5600000000000005,58.853221662,133.37
2022-01-25 09:00:00,91.7355,9.493500000000001,92.2254222137,31.4255,3.0735,31.5754406541,60.31,6.42,60.6507419575,133.35,92.2055,9.5735,92.7011657559,31.4255,3.0735,31.5754406541,60.78,6.5,61.1265768713,133.14
2022-01-25 09:30:00,94.1455,10.3725,94.7151726309,33.5155,3.0425,33.6533140493,60.63,7.33,61.0714810693,133.63,94.6055,10.4625,95.1822700743,33.5155,3.0425,33.6533140493,61.09,7.42,61.5389673297,133.42
2022-01-25 10:00:00,95.0425,10.253,95.593937126,41.2425,2.453,41.3153847283,53.8,7.8,54.362487066,133.17,95.4625,10.353,96.0222553122,41.2425,2.453,41.3153847283,54.22,7.9,54.7925031368,132.95
2022-01-25 10:30:00,95.1525,9.8375,95.6596814886,40.8525,2.5675,40.9331016721,54.3,7.27,54.7845133227,133.37,95.5625,9.9175,96.0757420606,40.8525,2.5675,40.9331016721,54.71,7.35,55.2015090373,133.15
2022-01-25 11:00:00,95.414,10.535,95.9938415785,35.164,2.765,35.2725406088,60.25,7.77,60.7489539005,133.41,95.884,10.625,96.4708872199,35.164,2.765,35.2725406088,60.72,7.86,61.2266118612,133.19
2022-01-25 11:30:00,95.2445,10.5435,95.8263020913,32.2045,2.9235,32.3369242894,63.04,7.62,63.4988661316,133.17,95.7345,10.6335,96.3232360986,32.2045,2.9235,32.3369242894,63.53,7.71,63.9961326957,132.95
2022-01-25 12:00:00,95.8105,10.9565,96.4349355913,32.1705,3.0665,32.3163192907,63.64,7.89,64.1272305655,133.21,96.3005,11.0465,96.9319940087,32.1705,3.0665,32.3163192907,64.13,7.98,64.6245874261,132.99
2022-01-25 12:30:00,96.8495,11.391,97.5170781517,32.2095,3.041,32.3527366887,64.64,8.35,65.1770826288,133.09,97.3395,11.481,98.0142419307,32.2095,3.041,32.3527366887,65.13,8.44,65.6745803184,132.87
2022-01-25 13:00:00,96.979,10.882,97.587624036,31.399,2.8120000000000003,31.5246656604,65.58,8.07,66.0746645848,132.87,97.489,10.972,98.1044846325,31.399,2.8120000000000003,31.5246656604,66.09,8.16,66.5918440952,132.65
2022-01-25 13:30:00,95.7925,10.0665,96.3199744523,31.4425,3.0365,31.5887818458,64.35,7.03,64.7328618246,133.07,96.2825,10.1465,96.8156561125,31.4425,3.0365,31.5887818458,64.84,7.11,65.2286570458,132.86
2022-01-25 14:00:00,94.054,8.844,94.4688903926,31.274,2.904,31.4085385206,62.78,5.94,63.0603837603,133.34,94.534,8.914,94.9533388144,31.274,2.904,31.4085385206,63.26,6.01,63.5448479422,133.12
2022-01-25 14:30:00,94.241,9.1135,94.680631405,31.161,2.7435,31.2815394962,63.08,6.37,63.4008146635,133.78,94.741,9.1835,95.1850500512,31.161,2.7435,31.2815394962,63.58,6.44,63.9053205923,133.56
2022-01-25 15:00:00,94.0405,9.3885,94.5079868186,30.9805,2.5385,31.0843266374,63.06,6.85,63.4309553767,133.53,94.5305,9.4685,95.0035153165,30.9805,2.5385,31.0843266374,63.55,6.93,63.9267346264,133.31
2022-01-25 15:30:00,94.477,8.0005,94.8151439869,23.467,3.1505,23.6775365959,71.01,4.85,71.1754353692,133.24,95.027,8.0705,95.3690919494,23.467,3.1505,23.6775365959,71.56,4.92,71.7289341898,133.03
2022-01-25 16:00:00,95.3735,7.8425,95.6953985754,22.9635,3.4025,23.2142055324,72.41,4.44,72.5459971329,133.7,95.9135,7.8925,96.237679931,22.9635,3.4025,23.2142055324,72.95,4.49,73.0880469023,133.48
2022-01-25 16:30:00,96.4635,8.463,96.8340291491,30.1035,2.9130000000000003,30.2441115136,66.36,5.55,66.591681913,133.53,96.9735,8.533,97.3481987057,30.1035,2.9130000000000003,30.2441115136,66.87,5.62,67.1057471458,133.32
2022-01-25 17:00:00,97.7735,8.009,98.1009754449,30.5335,3.099,30.6903636872,67.24,4.91,67.4190306961,133.53,98.2935,8.069,98.6241395564,30.5335,3.099,30.6903636872,67.76,4.97,67.9420230785,133.32
2022-01-25 17:30:00,99.9865,8.1105,100.3149061331,31.5865,3.3305,31.7615996527,68.4,4.78,68.5668170473,133.76,100.5265,8.1705,100.857990623,31.5865,3.3305,31.7615996527,68.94,4.84,69.1096896245,133.55
2022-01-25 18:00:00,100.2025,7.518,100.4841347191,31.7025,3.138,31.857425355,68.5,4.38,68.6398892773,133.63,100.7325,7.578,101.017140329,31.7025,3.138,31.857425355,69.03,4.44,69.1726427137,133.41
2022-01-25 18:30:00,99.6005,7.3045,99.8679894686,31.7805,3.1745,31.9386541748,67.82,4.13,67.9456348855,133.74,100.1105,7.3645,100.3810144923,31.7805,3.1745,31.9386541748,68.33,4.19,68.458344999,133.56
2022-01-25 19:00:00,97.413,6.704,97.6434134235,31.643,3.374,31.8223714547,65.77,3.33,65.854246636,133.74,97.923,6.744,98.1549563955,31.643,3.374,31.8223714547,66.28,3.37,66.3656183577,133.56
2022-01-25 19:30:00,94.3185,5.8615,94.5004583296,31.6685,3.3615,31.8464059903,62.65,2.5,62.6998604464,133.5,94.7985,5.9115,94.9826375423,31.6685,3.3615,31.8464059903,63.13,2.55,63.1814798814,133.29
2022-01-25 20:00:00,92.3505,5.4005,92.5082712545,31.610500000000002,3.3905,31.791810274,60.74,2.01,60.7732482265,132.62,92.8205,5.4405,92.9798056596,31.610500000000002,3.3905,31.791810274,61.21,2.05,61.2443189202,132.41
2022-01-25 20:30:00,89.353,3.7075,89.4298840727,23.403,3.7875,23.7075001898,65.95,-0.08,65.9500485216,132.45,89.873,3.7375,89.9506811272,23.403,3.7875,23.7075001898,66.47,-0.05,66.4700188055,132.24
2022-01-25 21:00:00,85.916,1.875,85.9364572286,4.806,1.045,4.9182985879,81.11,0.8300000000000001,81.1142465908,132.74,86.536,1.895,86.5567462478,4.806,1.045,4.9182985879,81.73,0.85,81.7344199221,132.53
2022-01-25 21:30:00,81.2765,0.23550000000000001,81.2768411819,0.9765,0.1255,0.9845316145,80.3,0.11,80.3000753424,133.08,81.8965,0.2655,81.8969303607,0.9765,0.1255,0.9845316145,80.92,0.14,80.9201211072,132.86
2022-01-25 22:00:00,77.5245,-1.071,77.5318975729,1.0845,0.049,1.0856063974,76.44,-1.12,76.4482046879,133.08,78.1045,-1.061,78.111706173,1.0845,0.049,1.0856063974,77.02,-1.11,77.0279981565,132.86
2022-01-25 22:30:00,72.8455,-2.384,72.884499904,1.3755,0.146,1.3832267529,71.47,-2.5300000000000002,71.5147663074,133.92,73.3955,-2.384,73.4342078071,1.3755,0.146,1.3832267529,72.02,-2.5300000000000002,72.0644246491,133.7
2022-01-25 23:00:00,67.644,-3.667,67.7433216266,1.184,0.003,1.1840038007,66.46,-3.67,66.5612537442,133.92,68.154,-3.667,68.2525794751,1.184,0.003,1.1840038007,66.97,-3.67,67.0704838211,133.7
2022-01-25 23:30:00,63.5425,-4.489,63.70086677,1.3725,-0.059000000000000004,1.3737675386000001,62.17,-4.43,62.3276327162,134.4,64.0225,-4.499,64.1803825733,1.3725,-0.059000000000000004,1.3737675386000001,62.65,-4.44,62.8071341489,134.18
2022-01-26 00:00:00,60.865,-5.057,61.0747204169,1.445,0.023,1.4451830334,59.42,-5.08,59.6367571218,135.62,61.305,-5.057,61.5132203189,1.445,0.023,1.4451830334,59.86,-5.08,60.0751695795,135.4
2022-01-26 00:30:00,60.0755,-5.3655,60.3146275003,1.3355000000000001,0.0345,1.3359455453,58.74,-5.4,58.9876902413,135.98,60.5255,-5.3655,60.7628565861,1.3355000000000001,0.0345,1.3359455453,59.19,-5.4,59.4358149603,135.76
2022-01-26 01:00:00,61.117,-4.836,61.3080303468,1.107,0.024,1.107260132,60.01,-4.86,60.2064755653,136.11,61.587,-4.846,61.7773606186,1.107,0.024,1.107260132,60.48,-4.87,60.6757554547,135.89
2022-01-26 01:30:00,60.7565,-5.0395,60.9651445705,1.0765,0.0505,1.077683859,59.68,-5.09,59.8966651826,135.5,61.2065,-5.0495,61.4144371667,1.0765,0.0505,1.077683859,60.13,-5.1,60.3458938123,135.27
2022-01-26 02:00:00,59.5075,-5.2975,59.7428327291,1.9875,-0.3875,2.024922838,57.52,-4.91,57.729182395,135.5,59.9475,-5.2975,60.181112174,1.9875,-0.3875,2.024922838,57.96,-4.91,58.167600088,135.27
2022-01-26 02:30:00,58.7785,-5.62,59.0465618157,3.4985,-0.91,3.6149138648,55.28,-4.71,55.4802892927,135.55,59.2085,-5.63,59.4755695412,3.4985,-0.91,3.6149138648,55.71,-4.72,55.9095922003,135.33
2022-01-26 03:00:00,58.2305,-5.705,58.509299733,3.3705,-0.935,3.4977843344,54.86,-4.77,55.0669819402,135.55,58.6505,-5.695,58.926345341,3.3705,-0.935,3.4977843344,55.28,-4.76,55.4845564099,135.33
2022-01-26 03:30:00,57.3325,-6.1325,57.6595448517,3.8525,-1.0225,3.9858829009,53.48,-5.11,53.7235748997,135.72,57.7425,-6.1425,58.0682926605,3.8525,-1.0225,3.9858829009,53.89,-5.12,54.1326749755,135.5
2022-01-26 04:00:00,56.8075,-6.237,57.148860227,3.5075000000000003,-0.987,3.6437240908,53.3,-5.25,53.5579359199,135.69,57.2175,-6.247,57.5575131086,3.5075000000000003,-0.987,3.6437240908,53.71,-5.26,53.9669500713,135.47
2022-01-26 04:30:00,56.211,-6.4215,56.5766045574,2.741,-0.6915,2.8268804803,53.47,-5.73,53.7761452691,135.99,56.621,-6.4215,56.9839740914,2.741,-0.6915,2.8268804803,53.88,-5.73,54.1838287684,135.76
2022-01-26 05:00:00,56.9665,-6.1125,57.2934968256,2.8165,-0.7925000000000001,2.9258722631,54.15,-5.32,54.410705748,135.87,57.3765,-6.1225,57.702233566,2.8165,-0.7925000000000001,2.9258722631,54.56,-5.33,54.8197272886,135.66
2022-01-26 05:30:00,59.018,-5.4185,59.2662169052,2.438,-0.7285,2.5445149341,56.58,-4.69,56.7740477683,135.98,59.458,-5.4285,59.7052960486,2.438,-0.7285,2.5445149341,57.02,-4.7,57.2133760584,135.76
2022-01-26 06:00:00,61.997,-4.553,62.1639591564,2.037,-0.593,2.1215602749,59.96,-3.96,60.0906248927,135.53,62.467,-4.553,62.6327062963,2.037,-0.593,2.1215602749,60.43,-3.96,60.5596111282,135.31
2022-01-26 06:30:00,68.3795,-1.6535000000000002,68.3994889053,1.6095000000000002,-0.49350000000000005,1.6834584937,66.77,-1.16,66.7800756214,135.44,68.8995,-1.6235,68.9186248593,1.6095000000000002,-0.49350000000000005,1.6834584937,67.29,-1.13,67.299487368,135.23
2022-01-26 07:00:00,74.224,0.368,74.22491226,3.354,-0.052000000000000005,3.3544030766,70.87,0.42,70.8712445213,134.04,74.754,0.398,74.7550594943,3.354,-0.052000000000000005,3.3544030766,71.4,0.45,71.4014180531,133.83
2022-01-26 07:30:00,82.3925,4.1645,82.4976794613,26.0325,3.5845000000000002,26.2781220124,56.36,0.58,56.3629843071,133.35,82.8325,4.1945,82.9386332568,26.0325,3.5845000000000002,26.2781220124,56.8,0.61,56.8032754337,133.14
2022-01-26 08:00:00,86.1615,6.5865,86.4128813575,31.9515,3.0765,32.0992710899,54.21,3.51,54.3235142457,133.6,86.5715,6.6365,86.8255016945,31.9515,3.0765,32.0992710899,54.62,3.56,54.7358931598,133.38
2022-01-26 08:30:00,89.2595,8.281,89.6428095346,30.8395,2.841,30.9700830036,58.42,5.44,58.6727364284,133.23,89.7195,8.351,90.1073131397,30.8395,2.841,30.9700830036,58.88,5.51,59.1372513734,133.01
2022-01-26 09:00:00,89.8215,8.005,90.1775021125,23.9215,3.085,24.1196058685,65.9,4.92,66.083404876,132.73,90.3315,8.065,90.6908160579,23.9215,3.085,24.1196058685,66.41,4.98,66.5964601161,132.51
2022-01-26 09:30:00,90.513,8.562,90.9170556771,23.483,3.012,23.6753760899,67.03,5.55,67.2593740679,132.67,91.033,8.632,91.4413391908,23.483,3.012,23.6753760899,67.55,5.62,67.7833821818,132.46
2022-01-26 10:00:00,90.6445,8.698,91.0608619784,24.924500000000002,3.038,25.1089654158,65.72,5.66,65.9632776627,133.03,91.1445,8.768,91.5652647255,24.924500000000002,3.038,25.1089654158,66.22,5.73,66.467445415,132.82
2022-01-26 10:30:00,89.359,7.796,89.6984308503,26.209,2.436,26.3219637755,63.15,5.36,63.3770628856,133.23,89.849,7.856,90.191793069,26.209,2.436,26.3219637755,63.64,5.42,63.8703843734,133.02
2022-01-26 11:00:00,87.819,6.5625,88.0638584622,6.129,-1.3775,6.2818904201,81.69,7.94,82.074963905,133.53,88.439,6.6325,88.6873541,6.129,-1.3775,6.2818904201,82.31,8.01,82.6988282867,133.31
2022-01-26 11:30:00,85.5225,5.827,85.7207789002,6.3125,-2.023,6.6287393409,79.21,7.85,79.5980313827,133.07,86.1425,5.907,86.3447911298,6.3125,-2.023,6.6287393409,79.83,7.93,80.2229007204,132.86
2022-01-26 12:00:00,89.182,6.864,89.4457579766,5.532,-1.956,5.8676196196,83.65,8.82,84.1137022131,133.07,89.832,6.954,90.1007566006,5.532,-1.956,5.8676196196,84.3,8.91,84.769558805,132.86
2022-01-26 12:30:00,90.4435,7.072,90.7195672182,6.2235,-2.398,6.669509446,84.22,9.47,84.7507480793,132.88,91.0835,7.152,91.3638608874,6.2235,-2.398,6.669509446,84.86,9.55,85.3956796331,132.66
2022-01-26 13:00:00,91.1835,6.805,91.4370750694,6.9635,-2.6950000000000003,7.4668170762,84.22,9.5,84.7541055053,132.55,91.8135,6.895,92.0720359678,6.9635,-2.6950000000000003,7.4668170762,84.85,9.59,85.3902254359,132.33
2022-01-26 13:30:00,91.018,6.543,91.2528748753,7.568,-2.607,8.0044408299,83.45,9.15,83.9501340082,132.46,91.658,6.623,91.8969699881,7.568,-2.607,8.0044408299,84.09,9.23,84.5950412258,132.25
2022-01-26 14:00:00,88.307,5.1625,88.457773289,8.177,-3.0275,8.719465881,80.13,8.19,80.5474580605,132.46,88.917,5.2325,89.0708254439,8.177,-3.0275,8.719465881,80.74,8.26,81.1614144776,132.25
2022-01-26 14:30:00,87.5915,5.3629999999999995,87.7555276963,8.0615,-2.927,8.5764276508,79.53,8.29,79.9608966933,132.51,88.2015,5.453,88.3699033113,8.0615,-2.927,8.5764276508,80.14,8.38,80.5769445934,132.3
2022-01-26 15:00:00,86.719,5.05,86.8659165669,8.069,-2.99,8.6051647863,78.65,8.04,79.0598766758,132.21,87.319,5.12,87.468978278,8.069,-2.99,8.6051647863,79.25,8.11,79.6638851676,132.0
2022-01-26 15:30:00,87.4655,4.8,87.5971100565,7.6855,-3.33,8.375906533,79.78,8.13,80.1931748966,132.4,88.0755,4.87,88.2100368453,7.6855,-3.33,8.375906533,80.39,8.2,80.8071290172,132.19
2022-01-26 16:00:00,88.419,4.7940000000000005,88.5488678471,7.569,-2.596,8.0018108575,80.85,7.39,81.1870346792,132.55,89.029,4.854,89.1612256365,7.569,-2.596,8.0018108575,81.46,7.45,81.7999639364,132.34
2022-01-26 16:30:00,89.666,4.481,89.7778977087,7.766,-2.159,8.0605233701,81.9,6.64,82.168726411,132.5,90.296,4.551,90.4106145151,7.766,-2.159,8.0605233701,82.53,6.71,82.8023248466,132.3
2022-01-26 17:00:00,92.305,4.5115,92.4151862913,7.185,-1.8985,7.4315898198,85.12,6.41,85.3610127634,132.55,92.955,4.5715,93.0673446341,7.185,-1.8985,7.4315898198,85.77,6.47,86.0136837951,132.34
2022-01-26 17:30:00,95.3475,4.914,95.4740443903,6.7775,-1.866,7.0296843635,88.57,6.78,88.8291241654,132.22,96.0875,4.534,96.1944115438,6.7775,-1.866,7.0296843635,89.31,6.4,89.5390199857,132.01
2022-01-26 18:00:00,96.2395,4.243,96.3329871293,7.4695,-2.277,7.80885134,88.77,6.52,89.0091191957,131.48,96.8995,4.303,96.9949942484,7.4695,-2.277,7.80885134,89.43,6.58,89.6717419258,131.27
2022-01-26 18:30:00,100.3935,4.5105,100.4947732596,8.4535,-2.7195,8.8801656798,91.94,7.23,92.223839109,133.68,101.0935,4.5705,101.1967648322,8.4535,-2.7195,8.8801656798,92.64,7.29,92.9263886095,133.47
2022-01-26 19:00:00,96.927,3.3395,96.9845121102,9.087,-2.7105,9.48263567,87.84,6.05,88.0481010585,133.87,97.597,3.3995,97.6561877673,9.087,-2.7105,9.48263567,88.51,6.11,88.7206413412,133.66
2022-01-26 19:30:00,89.454,1.5430000000000001,89.4673066824,10.114,-3.037,10.5601309177,79.34,4.58,79.4720831487,134.04,90.054,1.583,90.067912183,10.114,-3.037,10.5601309177,79.94,4.62,80.0733913357,133.82
2022-01-26 20:00:00,87.384,1.1255,87.3912478813,9.464,-2.9945,9.9264458015,77.92,4.12,78.0288459481,134.62,87.974,1.1655,87.9817200687,9.464,-2.9945,9.9264458015,78.51,4.16,78.6201354616,134.4
2022-01-26 20:30:00,86.1585,0.687,86.1612389143,8.6885,-2.633,9.0786960104,77.47,3.32,77.5411071626,134.16,86.7485,0.717,86.7514630496,8.6885,-2.633,9.0786960104,78.06,3.35,78.1318507396,133.95
2022-01-26 21:00:00,82.015,-0.293,82.0155233721,8.695,-2.423,9.0262923728,73.32,2.13,73.3509325094,135.0,82.575,-0.263,82.5754188242,8.695,-2.423,9.0262923728,73.88,2.16,73.9115687832,134.79
2022-01-26 21:30:00,77.582,-1.1625,77.5907090459,8.402,-2.7625,8.8444903895,69.18,1.6,69.1984999837,135.95,78.102,-1.1325,78.1102103457,8.402,-2.7625,8.8444903895,69.7,1.63,69.7190569357,134.85
2022-01-26 22:00:00,71.6845,-2.548,71.7297695817,8.3545,-2.798,8.8105887573,63.33,0.25,63.3304934451,135.95,72.1545,-2.528,72.1987718334,8.3545,-2.798,8.8105887573,63.8,0.27,63.8005713141,135.74
2022-01-26 22:30:00,67.556,-3.755,67.6602775711,8.806000000000001,-2.835,9.2511005291,58.75,-0.92,58.7572029627,134.54,68.016,-3.735,68.1184738599,8.806000000000001,-2.835,9.2511005291,59.21,-0.9,59.2168396658,134.33
2022-01-26 23:00:00,63.4855,-4.741,63.6622791867,8.8455,-2.971,9.3311152201,54.64,-1.77,54.6686610409,134.54,63.8955,-4.741,64.0711479626,8.8455,-2.971,9.3311152201,55.05,-1.77,55.0784476905,134.33
2022-01-26 23:30:00,58.9725,-5.5915,59.2369869971,10.2325,-3.5915,10.8444883927,48.74,-2.0,48.7810167996,134.95,59.3525,-5.5915,59.6153011273,10.2325,-3.5915,10.8444883927,49.12,-2.0,49.1606997509,134.74
2022-01-27 00:00:00,55.768,-5.726,56.0611888921,10.408,-3.9859999999999998,11.1451630764,45.36,-1.74,45.393360748,136.21,56.098,-5.7059999999999995,56.3874457659,10.408,-3.9859999999999998,11.1451630764,45.69,-1.72,45.7223632373,135.99
2022-01-27 00:30:00,54.8965,-5.6565,55.1871516252,9.2265,-3.8365,9.992348798,45.67,-1.82,45.7062501196,136.74,55.2565,-5.6365,55.5432347321,9.2265,-3.8365,9.992348798,46.03,-1.8,46.0651809939,136.52
2022-01-27 01:00:00,56.3635,-5.459,56.6272444434,8.4435,-3.509,9.1436192643,47.92,-1.9500000000000002,47.9596590897,136.74,56.7235,-5.449,56.9846211995,8.4435,-3.509,9.1436192643,48.28,-1.94,48.3189610815,136.52
2022-01-27 01:30:00,56.2925,-5.6195,56.5722930108,8.2525,-3.2295,8.8619087391,48.04,-2.39,48.0994147574,136.21,56.6625,-5.6195,56.9404749409,8.2525,-3.2295,8.8619087391,48.41,-2.39,48.468961202,135.99
2022-01-27 02:00:00,55.5655,-5.8195,55.8694135507,8.6755,-2.9795,9.1728796187,46.89,-2.84,46.9759268136,136.57,55.9155,-5.8195,56.2175214724,8.6755,-2.9795,9.1728796187,47.24,-2.84,47.3252913356,136.35
2022-01-27 02:30:00,52.909,10.779,53.9958250423,9.289,-3.541,9.9410362639,43.62,14.32,45.9104214749,135.96,54.439,-22.021,58.7241786831,9.289,-3.541,9.9410362639,45.15,-18.48,48.7855808616,135.74
2022-01-27 03:00:00,51.5845,12.329,53.0373913503,8.9545,-3.661,9.6739852827,42.63,15.99,45.530176806200004,135.96,53.2145,-24.451,58.5630806161,8.9545,-3.661,9.6739852827,44.26,-20.79,48.8996083829,135.74
2022-01-27 03:30:00,50.836,12.1325,52.2637202297,8.766,-3.6275,9.4869126827,42.07,15.76,44.9250765164,136.3,52.436,-24.9875,58.0853617726,8.766,-3.6275,9.4869126827,43.67,-21.36,48.6139743284,136.08
2022-01-27 04:00:00,51.126,6.362,51.5203156046,9.516,-3.258,10.0582712232,41.61,9.62,42.707569586700004,136.3,52.306,-19.598,55.856953372,9.516,-3.258,10.0582712232,42.79,-16.34,45.8037083652,136.08
2022-01-27 04:30:00,50.923,2.9785,51.0100322608,9.343,-3.3715,9.9327066427,41.58,6.35,42.0620838761,136.2,51.863,-16.0915,54.3019994222,9.343,-3.3715,9.9327066427,42.52,-12.72,44.381852147000004,135.98
2022-01-27 05:00:00,50.846,3.0895,50.939775482900004,8.486,-3.3805,9.1345484973,42.36,6.47,42.8512601915,136.03,51.816,-15.7805,54.1656905822,8.486,-3.3805,9.1345484973,43.33,-12.4,45.0693787399,135.82
2022-01-27 05:30:00,52.4835,3.6,52.6068224877,8.2535,-3.33,8.8999529353,44.23,6.93,44.7696079947,135.25,53.5135,-14.9,55.5491195452,8.2535,-3.33,8.8999529353,45.26,-11.57,46.7154417725,135.03
2022-01-27 06:00:00,56.1135,4.366,56.2830954928,8.0535,-3.104,8.630972033900001,48.06,7.47,48.6370691962,133.98,57.2535,-14.184,58.9843124759,8.0535,-3.104,8.630972033900001,49.2,-11.08,50.4321960656,133.77
2022-01-27 06:30:00,62.516,6.4255,62.8453443482,7.446,-2.5045,7.8559172762,55.07,8.93,55.7893341061,134.35,63.836,-11.8045,64.9182648894,7.446,-2.5045,7.8559172762,56.39,-9.3,57.151746255,134.13
2022-01-27 07:00:00,68.6275,8.1325,69.1076791138,7.3175,-2.3075,7.6727024248,61.31,10.44,62.1925212546,133.22,70.1175,-10.0675,70.8365609167,7.3175,-2.3075,7.6727024248,62.8,-7.76,63.2776232171,133.01
2022-01-27 07:30:00,75.217,10.3235,75.9221426282,7.187,-2.2865,7.5419527478,68.03,12.61,69.1888213514,131.84,76.917,-7.4365,77.2756521891,7.187,-2.2865,7.5419527478,69.73,-5.15,69.9199213386,131.63
2022-01-27 08:00:00,79.998,12.125,80.9116532336,6.788,-2.145,7.1188460441,73.21,14.27,74.5877805006,131.84,81.838,-5.675,82.034528517,6.788,-2.145,7.1188460441,75.05,-3.5300000000000002,75.1329714573,131.63
2022-01-27 08:30:00,84.458,13.9495,85.6022331149,7.018,-1.9205,7.2760321776,77.44,15.87,79.0494180877,132.65,86.398,-3.9305,86.4873588119,7.018,-1.9205,7.2760321776,79.38,-2.01,79.405443768,132.44
2022-01-27 09:00:00,85.405,14.5565,86.6366303433,6.955,-1.5035,7.1156543796,78.45,16.06,80.0770010677,132.65,87.385,-3.3535,87.449323538,6.955,-1.5035,7.1156543796,80.43,-1.85,80.4512734517,132.44
2022-01-27 09:30:00,85.7955,14.926,87.0841736267,6.0855,-1.604,6.2933398327,79.71,16.53,81.4059273026,132.73,87.8055,-2.884,87.8528501885,6.0855,-1.604,6.2933398327,81.72,-1.28,81.730023859,132.52
2022-01-27 10:00:00,86.553,15.256,87.8872422198,6.163,-1.584,6.3633029945,80.39,16.84,82.1348750532,132.47,88.573,-2.574,88.6103933238,6.163,-1.584,6.3633029945,82.41,-0.99,82.4159462726,132.27
2022-01-27 10:30:00,85.26,14.4375,86.4737474974,7.08,-1.7325,7.2888926628,78.18,16.17,79.834712375,132.6,87.22,-3.5125,87.2906985666,7.08,-1.7325,7.2888926628,80.14,-1.78,80.1597654687,132.4
2022-01-27 11:00:00,85.337,14.2155,86.5129123845,6.607,-1.8645,6.8650425527,78.73,16.08,80.355331497,132.98,87.317,-3.7545,87.3976816583,6.607,-1.8645,6.8650425527,80.71,-1.8900000000000001,80.7321261952,132.77
2022-01-27 11:30:00,85.2995,14.2155,86.4759223166,6.5395,-1.7745000000000002,6.7759804088,78.76,15.99,80.3667698741,133.18,87.2795,-3.7545,87.3602162915,6.5395,-1.7745000000000002,6.7759804088,80.74,-1.98,80.7642742802,132.98
2022-01-27 12:00:00,85.0285,14.606,86.2738723383,8.4085,-2.204,8.692553609299999,76.62,16.81,78.4423386954,133.15,86.9485,-3.374,87.0139387009,8.4085,-2.204,8.692553609299999,78.54,-1.17,78.5487141843,132.94
2022-01-27 12:30:00,83.888,14.402,85.1152991418,9.658,-2.388,9.948844556000001,74.23,16.79,76.1051706522,133.21,85.738,-3.638,85.8151483597,9.658,-2.388,9.948844556000001,76.08,-1.25,76.0902681031,133.01
2022-01-27 13:00:00,81.7945,13.8715,82.9623935437,10.9245,-2.9685,11.3206312766,70.87,16.84,72.8432735398,133.4,83.5445,-4.2185,83.65093677,10.9245,-2.9685,11.3206312766,72.62,-1.25,72.6307572589,133.2
2022-01-27 13:30:00,78.6765,12.725999999999999,79.6990760815,12.9165,-3.944,13.5052252203,65.76,16.67,67.8400066333,133.71,80.2965,-5.284,80.4701719164,12.9165,-3.944,13.5052252203,67.38,-1.34,67.3933231114,133.5
2022-01-27 14:00:00,76.258,11.265,77.0855549957,13.238,-4.015,13.83346916,63.02,15.28,64.8459620948,133.43,77.798,-6.705,78.0863997697,13.238,-4.015,13.83346916,64.56,-2.69,64.6160173641,133.22
2022-01-27 14:30:00,74.7115,11.363,75.5706689215,12.1315,-3.577,12.6478544129,62.58,14.94,64.3386353601,133.06,76.2515,-6.707,76.5459019233,12.1315,-3.577,12.6478544129,64.12,-3.13,64.1963495847,132.86
2022-01-27 15:00:00,75.7865,11.778,76.6962506662,9.5965,-2.912,10.0285869518,66.19,14.69,67.8005324463,133.29,77.4165,-6.392,77.6799339357,9.5965,-2.912,10.0285869518,67.82,-3.48,67.9092247047,133.08
2022-01-27 15:30:00,79.345,12.352,80.3006907131,7.695,-2.378,8.0540616462,71.65,14.73,73.1484476937,133.75,81.135,-5.828,81.3440459345,7.695,-2.378,8.0540616462,73.44,-3.45,73.5209908802,133.54
2022-01-27 16:00:00,82.4025,12.3485,83.3226107278,6.0725,-1.6915,6.3036837246,76.33,14.04,77.6105050879,133.82,84.3225,-5.7615,84.5191036896,6.0725,-1.6915,6.3036837246,78.25,-4.07,78.355774516,133.62
2022-01-27 16:30:00,84.143,13.1455,85.163657855,3.743,-1.1945000000000001,3.9289794157999998,80.4,14.34,81.6688165703,133.07,86.163,-4.8545,86.2996450702,3.743,-1.1945000000000001,3.9289794157999998,82.42,-3.66,82.5012242333,132.86
2022-01-27 17:00:00,86.509,13.595,87.5707205977,4.829,-0.455,4.8503882319,81.68,14.05,82.8795807181,133.07,88.559,-4.245,88.6606818494,4.829,-0.455,4.8503882319,83.73,-3.79,83.8157324134,132.86
2022-01-27 17:30:00,92.1645,15.039,93.3834384741,32.0245,3.049,32.1693176995,60.14,11.99,61.3235656171,132.4,93.6245,-2.851,93.6678984565,32.0245,3.049,32.1693176995,61.6,-5.9,61.8819036553,132.2
2022-01-27 18:00:00,94.283,15.161,95.4941883572,32.593,2.891,32.7209646863,61.69,12.27,62.8984022055,132.4,95.793,-2.689,95.8307339532,32.593,2.891,32.7209646863,63.2,-5.58,63.4458540805,132.2
2022-01-27 18:30:00,94.6775,15.015,95.8607283054,32.4575,2.6550000000000002,32.5659074993,62.22,12.36,63.4357785481,132.24,96.2075,-2.895,96.2510471696,32.4575,2.6550000000000002,32.5659074993,63.75,-5.55,63.9911321981,132.02
2022-01-27 19:00:00,93.2375,14.638,94.3795658511,32.6375,3.008,32.7758214275,60.6,11.63,61.7058903185,132.53,94.7175,-3.422,94.7792956834,32.6375,3.008,32.7758214275,62.08,-6.43,62.4121086008,132.32
2022-01-27 19:30:00,90.2455,11.9695,91.035812736,6.9254999999999995,0.7895000000000001,6.9703558374,83.32,11.18,84.066728258,132.98,92.3855,-5.9405,92.5762936745,6.9254999999999995,0.7895000000000001,6.9703558374,85.46,-6.73,85.724585155,132.77
2022-01-27 20:00:00,88.208,11.448,88.9477822545,2.038,-0.462,2.0897100277,86.17,11.91,86.9891774878,132.48,90.378,-6.282,90.5960617687,2.038,-0.462,2.0897100277,88.34,-5.82,88.5315085153,132.27
2022-01-27 20:30:00,85.811,10.9185,86.5028402034,2.151,-0.6315000000000001,2.2417834976,83.66,11.55,84.4535262733,131.99,87.931,-6.8315,88.1959758337,2.151,-0.6315000000000001,2.2417834976,85.78,-6.2,86.0037696848,131.79
2022-01-27 21:00:00,82.3385,10.06,82.9507816856,1.4885000000000002,-0.22,1.5046701466,80.85,10.28,81.5009257616,131.99,84.3885,-7.75,84.7436217792,1.4885000000000002,-0.22,1.5046701466,82.9,-7.53,83.2412812251,131.79
2022-01-27 21:30:00,78.8315,8.959,79.3389505429,1.6115,0.089,1.6139557770000001,77.22,8.87,77.7277640229,132.09,80.7715,-8.871,81.2571833948,1.6115,0.089,1.6139557770000001,79.16,-8.96,79.6654705628,131.88
2022-01-27 22:00:00,74.166,7.3565000000000005,74.5299513501,1.306,0.0665,1.3076919553,72.86,7.29,73.2237918985,132.09,75.966,-10.6735,76.7121682541,1.306,0.0665,1.3076919553,74.66,-10.74,75.4285304112,131.88
2022-01-27 22:30:00,69.9535,6.0865,70.2177872373,1.2335,-0.0235,1.2337238346000001,68.72,6.11,68.9910900044,132.67,71.6435,-12.1535,72.6670396707,1.2335,-0.0235,1.2337238346000001,70.41,-12.13,71.4472182804,132.46
2022-01-27 23:00:00,65.997,5.1725,66.1993864416,1.737,-0.28750000000000003,1.7606320598,64.26,5.46,64.4915436317,133.3,67.577,-13.2775,68.8690274017,1.737,-0.28750000000000003,1.7606320598,65.84,-12.99,67.109207267,133.08
2022-01-27 23:30:00,62.1625,4.3095,62.3117019227,1.5225,0.0195,1.5226248717000002,60.64,4.29,60.791559447,133.93,63.6325,-14.3505,65.2306055966,1.5225,0.0195,1.5226248717000002,62.11,-14.37,63.7506784278,133.71
2022-01-28 00:00:00,59.88,3.9215,60.008270782,1.3,0.1615,1.3099932252,58.58,3.76,58.7005451423,134.64,61.29,-14.8285,63.0582945555,1.3,0.1615,1.3099932252,59.99,-14.99,61.8344580311,134.43
2022-01-28 00:30:00,59.117,4.0115,59.2529477853,1.027,0.1715,1.041221038,58.09,3.84,58.2167819447,134.9,60.527,-14.7485,62.2979612929,1.027,0.1715,1.041221038,59.5,-14.92,61.342125819,134.68
2022-01-28 01:00:00,60.694,4.6055,60.8684833576,2.7039999999999997,0.2555,2.7160442283,57.99,4.35,58.1529242601,134.97,62.094,-14.0745,63.6691164243,2.7039999999999997,0.2555,2.7160442283,59.39,-14.33,61.094361442,134.75
2022-01-28 01:30:00,60.1985,4.37,60.3569076598,8.0485,-0.47000000000000003,8.0622113747,52.15,4.84,52.374116699,134.71,61.4285,-14.33,63.077805227,8.0485,-0.47000000000000003,8.0622113747,53.38,-13.86,55.1500135993,134.49
2022-01-28 02:00:00,59.024,4.029,59.161350703,1.064,0.149,1.074382148,57.96,3.88,58.0897237039,134.86,60.434,-14.771,62.2129471814,1.064,0.149,1.074382148,59.37,-14.92,61.2160379312,134.64
2022-01-28 02:30:00,58.2945,4.0625,58.4358848354,0.9645,0.0925,0.9689254357,57.33,3.9699999999999998,57.4672933067,135.17,59.6745,-14.7475,61.4697869404,0.9645,0.0925,0.9689254357,58.71,-14.84,60.556500064,134.95
2022-01-28 03:00:00,57.5035,3.9805,57.6411041922,1.1235,-0.1495,1.1334030616,56.38,4.13,56.5310649113,135.2,58.8635,-14.8695,60.7125494647,1.1235,-0.1495,1.1334030616,57.74,-14.72,59.5867938389,134.99
2022-01-28 03:30:00,56.785,3.816,56.9130747808,1.295,-0.28400000000000003,1.325775622,55.49,4.1,55.6412625666,135.39,58.105,-15.044,60.0209376884,1.295,-0.28400000000000003,1.325775622,56.81,-14.76,58.6961131592,135.16
2022-01-28 04:00:00,55.8375,3.589,55.9527240378,1.1675,-0.361,1.2220381541,54.67,3.95,54.8125113455,135.39,57.1375,-15.271,59.143024502,1.1675,-0.361,1.2220381541,55.97,-14.91,57.9219215841,135.16
2022-01-28 04:30:00,55.631,3.521,55.7423142864,1.2610000000000001,-0.379,1.316723965,54.37,3.9,54.5096954679,135.48,56.931,-15.349,58.963807221,1.2610000000000001,-0.379,1.316723965,55.67,-14.97,57.6476348171,135.25
2022-01-28 05:00:00,55.8545,3.601,55.9704598092,1.2845,-0.369,1.3364509905,54.57,3.9699999999999998,54.7142193584,135.45,57.1645,-15.269,59.1685931999,1.2845,-0.369,1.3364509905,55.88,-14.9,57.8323819326,135.22
2022-01-28 05:30:00,56.737,3.81,56.8647805676,2.037,-0.59,2.1207236972,54.7,4.4,54.8766799287,135.18,58.047,-15.0,59.9537672628,2.037,-0.59,2.1207236972,56.01,-14.41,57.8339709859,134.95
2022-01-28 06:00:00,58.557,4.4215,58.7236912264,1.7770000000000001,-0.4585,1.8351978776000002,56.78,4.88,56.9893218068,135.18,59.937,-14.2785,61.6142802543,1.7770000000000001,-0.4585,1.8351978776000002,58.16,-13.82,59.7794111714,134.95
2022-01-28 06:30:00,65.7645,7.1,66.1466511643,1.7645,-0.46,1.8234747736,64.0,7.5600000000000005,64.4449656684,134.9,67.3345,-11.07,68.2384040717,1.7645,-0.46,1.8234747736,65.57,-10.61,66.4228650391,134.68
2022-01-28 07:00:00,71.749,9.028,72.3147549605,1.7189999999999999,-0.512,1.7936290029,70.03,9.54,70.6768172741,133.16,73.489,-9.032,74.0419485495,1.7189999999999999,-0.512,1.7936290029,71.77,-8.52,72.2739462047,132.94
2022-01-28 07:30:00,78.4115,11.37,79.2315608344,10.3415,0.78,10.3708737457,68.07,10.59,68.8888452509,132.93,80.0915,-6.46,80.351602176,10.3415,0.78,10.3708737457,69.75,-7.24,70.1247467019,132.71
2022-01-28 08:00:00,82.3345,13.1295,83.3747783235,24.8545,3.3795,25.0832053474,57.48,9.75,58.3010540213,132.2,83.7345,-4.9705,83.8818953082,24.8545,3.3795,25.0832053474,58.88,-8.35,59.4691256031,131.98
2022-01-28 08:30:00,84.44,14.005,85.5935372852,25.42,3.435,25.6510355541,59.02,10.57,59.9590301789,133.07,85.87,-4.245,85.9748621691,25.42,3.435,25.6510355541,60.45,-7.68,60.9359081331,132.86
2022-01-28 09:00:00,85.9365,14.397,87.1341244361,6.2865,-0.383,6.2981561786,79.65,14.78,81.0096963332,133.79,87.9765,-3.4130000000000003,88.0426778401,6.2865,-0.383,6.2981561786,81.69,-3.03,81.7461742224,133.58
2022-01-28 09:30:00,87.062,15.06,88.3549401222,18.242,0.9400000000000001,18.26620278,68.82,14.12,70.2535892322,132.43,88.752,-2.9,88.7993665743,18.242,0.9400000000000001,18.26620278,70.51,-3.84,70.6144864741,132.21
2022-01-28 10:00:00,87.203,15.4855,88.5672847007,27.373,2.0455,27.4493205608,59.83,13.44,61.3209792812,132.95,88.653,-2.9045,88.7005666794,27.373,2.0455,27.4493205608,61.28,-4.95,61.4795974287,132.73
2022-01-28 10:30:00,84.856,15.1335,86.1949160812,28.536,2.0235,28.6076536656,56.32,13.11,57.825725244,134.6,86.226,-3.1365,86.283026768,28.536,2.0235,28.6076536656,57.69,-5.16,57.9203047299,134.38
2022-01-28 11:00:00,84.1855,14.873,85.4892071507,27.7155,2.003,27.7877841731,56.47,12.87,57.9180265548,134.02,85.5455,-3.277,85.6082431735,27.7155,2.003,27.7877841731,57.83,-5.28,58.0705372801,133.8
2022-01-28 11:30:00,85.6755,14.4665,86.8882668863,7.4155,-0.6635,7.4451240755,78.26,15.13,79.7091243209,133.53,87.6555,-3.4235,87.7223291557,7.4155,-0.6635,7.4451240755,80.24,-2.76,80.2874535653,133.32
2022-01-28 12:00:00,87.1025,14.7295,88.3391401164,5.4125,-1.7005,5.6733461467,81.69,16.43,83.3258723327,132.83,89.1725,-3.1205,89.2270826403,5.4125,-1.7005,5.6733461467,83.76,-1.42,83.772035907,132.61
2022-01-28 12:30:00,86.208,14.4355,87.4082543256,6.078,-2.0745,6.4222764072,80.13,16.51,81.8131835342,132.75,88.228,-3.4245,88.2944346165,6.078,-2.0745,6.4222764072,82.15,-1.35,82.1610917649,132.53
2022-01-28 13:00:00,84.548,13.755,85.659583988,7.238,-2.9050000000000002,7.7992095112,77.31,16.66,79.0847121762,132.75,86.488,-4.085,86.5844175877,7.238,-2.9050000000000002,7.7992095112,79.25,-1.18,79.2587843712,132.53
2022-01-28 13:30:00,83.132,12.676,84.0928677118,7.692,-3.174,8.3211261257,75.44,15.85,77.0870683059,132.75,85.022,-5.374,85.191668372,7.692,-3.174,8.3211261257,77.33,-2.2,77.3612881227,132.53
2022-01-28 14:00:00,82.0955,12.0795,82.979427815,6.4655000000000005,-2.7605,7.03015295,75.63,14.84,77.0721901856,133.42,83.9855,-6.0605,84.2038827519,6.4655000000000005,-2.7605,7.03015295,77.52,-3.3,77.5902081451,133.21
2022-01-28 14:30:00,80.9775,11.598,81.8038453268,6.2675,-2.642,6.8015968897,74.71,14.24,76.0549912892,133.67,82.8275,-6.482,83.0807503592,6.2675,-2.642,6.8015968897,76.56,-3.84,76.6562404505,133.46
2022-01-28 15:00:00,80.1815,11.2345,80.9647264709,6.5315,-2.7055,7.0696691931,73.65,13.94,74.9576286978,133.35,82.0315,-6.8855,82.3199678237,6.5315,-2.7055,7.0696691931,75.5,-4.18,75.6156227244,133.14
