Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-01-28 15:30:00,80.0385,10.821,80.7666733452,5.5085,-2.359,5.992366248,74.53,13.18,75.6864142366,133.41,81.8985,-7.249,82.2186858521,5.5085,-2.359,5.992366248,76.39,-4.89,76.546353277,133.2
2022-01-28 16:00:00,80.1705,10.493500000000001,80.8543295841,4.8004999999999995,-2.0065,5.2029647798,75.37,12.5,76.3995215954,133.15,82.0605,-7.6865,82.4197060326,4.8004999999999995,-2.0065,5.2029647798,77.26,-5.68,77.4685097314,132.94
2022-01-28 16:30:00,80.0165,9.899000000000001,80.6264874173,5.3965,-2.6109999999999998,5.9949589865,74.62,12.51,75.6613805055,133.4,81.8765,-8.241,82.29018977530001,5.3965,-2.6109999999999998,5.9949589865,76.48,-5.63,76.686943478,133.18
2022-01-28 17:00:00,81.955,10.2925,82.5987746958,7.295,-3.1975,7.9649878374,74.66,13.49,75.8689376491,133.27,83.805,-7.8375,84.1706862943,7.295,-3.1975,7.9649878374,76.51,-4.64,76.6505688172,133.05
2022-01-28 17:30:00,85.468,10.8705,86.1565249662,8.578,-3.3595,9.2124005693,76.89,14.23,78.1956840241,133.57,87.398,-7.3395,87.7056364452,8.578,-3.3595,9.2124005693,78.82,-3.98,78.920420678,133.35
2022-01-28 18:00:00,86.3775,10.3425,86.994481506,8.5275,-3.5575,9.2398085749,77.85,13.9,79.0811766478,133.57,88.3375,-7.9075,88.6907123802,8.5275,-3.5575,9.2398085749,79.81,-4.35,79.928459262,133.35
2022-01-28 18:30:00,85.65,9.8305,86.2123032418,9.57,-3.6395,10.2386942649,76.08,13.47,77.2632338179,133.71,87.55,-8.4495,87.9567879714,9.57,-3.6395,10.2386942649,77.98,-4.8100000000000005,78.1282055342,133.49
2022-01-28 19:00:00,83.0835,8.905,83.5593621161,9.4435,-3.725,10.1516164846,73.64,12.63,74.7152360633,133.74,84.9235,-9.285,85.429573786,9.4435,-3.725,10.1516164846,75.48,-5.5600000000000005,75.6845030373,133.49
2022-01-28 19:30:00,79.76,7.8115,80.1416067486,9.28,-3.6285,9.9641563742,70.48,11.44,71.4024089229,133.62,81.49,-10.4585,82.1583855869,9.28,-3.6285,9.9641563742,72.21,-6.83,72.5322893614,133.4
2022-01-28 20:00:00,77.8215,7.4345,78.1758124518,9.1415,-3.4055,9.7552269323,68.68,10.84,69.5301948796,133.62,79.5215,-10.7555,80.2455590204,9.1415,-3.4055,9.7552269323,70.38,-7.35,70.7627507945,133.4
2022-01-28 20:30:00,75.6275,7.0825,75.9584133753,8.8375,-3.3875,9.4644895531,66.79,10.47,67.6056580472,133.2,77.2775,-10.9675,78.0518933947,8.8375,-3.3875,9.4644895531,68.44,-7.58,68.8584780546,132.99
2022-01-28 21:00:00,73.2555,-1.5195,73.2712573967,8.6155,-3.2095000000000002,9.1938963721,64.64,1.69,64.6620885837,132.69,73.9155,-4.1895,74.0341343604,8.6155,-3.2095000000000002,9.1938963721,65.3,-0.98,65.3073533379,132.48
2022-01-28 21:30:00,69.6495,-4.1535,69.7732356459,8.6695,-3.1835,9.2355239429,60.98,-0.97,60.9877143366,132.82,70.1195,-4.1435,70.2418171213,8.6695,-3.1835,9.2355239429,61.45,-0.96,61.457498322,132.61
2022-01-28 22:00:00,64.674,-5.8925,64.9418804182,8.324,-3.2625,8.9405191264,56.35,-2.63,56.4113410583,133.81,65.084,-5.9025,65.3511022267,8.324,-3.2625,8.9405191264,56.76,-2.64,56.8213621801,133.6
2022-01-28 22:30:00,60.3725,-7.214,60.8019781936,8.5825,-3.484,9.2626973528,51.79,-3.73,51.9241465987,134.28,60.7625,-7.214,61.1892409027,8.5825,-3.484,9.2626973528,52.18,-3.73,52.3131465312,134.07
2022-01-28 23:00:00,56.499,-7.908,57.0497455297,8.579,-3.5380000000000003,9.2799075965,47.92,-4.37,48.1188455805,134.59,56.869,-7.918,57.417574705,8.579,-3.5380000000000003,9.2799075965,48.29,-4.38,48.4882305307,134.38
2022-01-28 23:30:00,52.9995,-8.116,53.6173148922,9.0895,-3.626,9.7860557044,43.91,-4.49,44.1389646458,134.93,53.3395,-8.126,53.954926895,9.0895,-3.626,9.7860557044,44.25,-4.5,44.4782250095,134.72
2022-01-29 00:00:00,49.7785,-8.8305,50.555680121,9.2685,-3.7705,10.0060862729,40.51,-5.06,40.8247927123,134.22,50.0885,-8.8405,50.8626805477,9.2685,-3.7705,10.0060862729,40.82,-5.07,41.1336516735,134.01
2022-01-29 00:30:00,48.2255,-9.083,49.0734117344,9.4855,-3.9130000000000003,10.2609102545,38.74,-5.17,39.0834555791,134.6,48.5255,-9.103,49.371943037,9.4855,-3.9130000000000003,10.2609102545,39.04,-5.19,39.3834698827,134.4
2022-01-29 01:00:00,49.7365,-8.8345,50.5150257102,9.9365,-3.7545,10.6221609148,39.8,-5.08,40.1228912218,134.6,50.0465,-8.8445,50.8220163167,9.9365,-3.7545,10.6221609148,40.11,-5.09,40.4316732278,134.4
2022-01-29 01:30:00,49.1895,-9.041,50.0134640997,9.4395,-3.531,10.0782995217,39.75,-5.51,40.1300710191,133.63,49.4895,-9.061,50.3121489429,9.4395,-3.531,10.0782995217,40.05,-5.53,40.4299814494,133.42
2022-01-29 02:00:00,47.9665,-9.1415,48.82982843,9.0465,-3.4915000000000003,9.6968930333,38.92,-5.65,39.3279658767,134.51,48.2665,-9.1515,49.126418295,9.0465,-3.4915000000000003,9.6968930333,39.22,-5.66,39.626304394900004,134.3
2022-01-29 02:30:00,46.582,-9.443,47.529495821,9.502,-3.573,10.151568007,37.08,-5.87,37.5417540879,134.86,46.872,-9.463,47.817703343,9.502,-3.573,10.151568007,37.37,-5.89,37.8313230009,134.65
2022-01-29 03:00:00,45.515,-9.6655,46.52995933,9.905,-3.6255,10.5476668155,35.61,-6.04,36.1186060085,135.17,45.795,-9.6755,46.8059539509,9.905,-3.6255,10.5476668155,35.89,-6.05,36.396354213,134.96
2022-01-29 03:30:00,44.7045,-9.7635,45.7582588447,10.1445,-3.6935000000000002,10.7959632502,34.56,-6.07,35.0890082504,135.4,44.9645,-9.7835,46.0165528098,10.1445,-3.6935000000000002,10.7959632502,34.82,-6.09,35.3485572549,135.19
2022-01-29 04:00:00,44.123,-9.783,45.1945374797,9.823,-3.643,10.4767732628,34.3,-6.14,34.845223489,135.87,44.393,-9.793,45.4603266376,9.823,-3.643,10.4767732628,34.57,-6.15,35.1127811487,135.66
2022-01-29 04:30:00,43.4705,-9.4195,44.4793362192,9.8005,-3.4795,10.3998423305,33.67,-5.94,34.189947353,136.58,43.7305,-9.4295,44.7355798051,9.8005,-3.4795,10.3998423305,33.93,-5.95,34.4477488379,136.37
2022-01-29 05:00:00,43.098,-9.515,44.1358451715,9.748,-3.535,10.3691720499,33.35,-5.98,33.881896346,135.49,43.358,-9.525,44.3919113015,9.748,-3.535,10.3691720499,33.61,-5.99,34.1395987088,135.28
2022-01-29 05:30:00,43.6335,-9.1745,44.5875966217,9.9435,-3.6745,10.6007142448,33.69,-5.5,34.1359941997,135.69,43.9035,-9.1745,44.8518535013,9.9435,-3.6745,10.6007142448,33.96,-5.5,34.4024940956,135.48
2022-01-29 06:00:00,44.8005,-8.7975,45.6561146672,10.3305,-3.9375,11.0554573175,34.47,-4.86,34.8109250093,135.69,45.0605,-8.8075,45.9131867387,10.3305,-3.9375,11.0554573175,34.73,-4.87,35.0697847156,135.48
2022-01-29 06:30:00,47.957,-7.947,48.6109931806,9.797,-3.917,10.5510235522,38.16,-4.03,38.3722099963,135.04,48.257,-7.937,48.9053577637,9.797,-3.917,10.5510235522,38.46,-4.02,38.669522883,134.83
2022-01-29 07:00:00,50.424,-7.337,50.9549933274,9.924,-3.967,10.6875097661,40.5,-3.37,40.6399667815,134.6,50.734,-7.337,51.2617823042,9.924,-3.967,10.6875097661,40.81,-3.37,40.9489071893,134.39
2022-01-29 07:30:00,53.543,-6.667,53.9564800372,10.163,-4.007,10.9244046977,43.38,-2.66,43.4614771953,134.5,53.883,-6.657,54.2926637586,10.163,-4.007,10.9244046977,43.72,-2.65,43.8002385838,134.28
2022-01-29 08:00:00,56.145,-5.9635,56.4608214362,10.145,-3.9635,10.8917563896,46.0,-2.0,46.0434577329,134.63,56.505,-5.9535,56.8177717554,10.145,-3.9635,10.8917563896,46.36,-1.99,46.4026906547,134.42
2022-01-29 08:30:00,59.7915,-5.0935,60.0080595795,9.9215,-3.8635,10.6471965559,49.87,-1.23,49.8851661318,134.78,60.1615,-5.0735,60.3750485259,9.9215,-3.8635,10.6471965559,50.24,-1.21,50.2545689465,134.57
2022-01-29 09:00:00,63.1755,-4.5985,63.3426396869,10.0655,-3.8985000000000003,10.794099893,53.11,-0.7000000000000001,53.1146128669,134.68,63.5755,-4.5685,63.7394335753,10.0655,-3.8985000000000003,10.794099893,53.51,-0.67,53.5141943787,134.47
2022-01-29 09:30:00,65.94,-4.0835,66.0663194998,10.77,-4.2035,11.5612418126,55.17,0.12,55.1701305056,133.15,66.37,-4.0635,66.4942774399,10.77,-4.2035,11.5612418126,55.6,0.14,55.6001762587,132.95
2022-01-29 10:00:00,67.4965,-3.4545,67.5848435857,10.6665,-4.1345,11.4397689006,56.83,0.68,56.8340681282,135.28,67.9365,-3.4345,68.0232594228,10.6665,-4.1345,11.4397689006,57.27,0.7000000000000001,57.2742778217,135.06
2022-01-29 10:30:00,66.1575,-3.839,66.2687915029,11.7475,-4.649,12.6339604737,54.41,0.81,54.4160288886,134.76,66.5675,-3.809,66.6763866541,11.7475,-4.649,12.6339604737,54.82,0.84,54.8264352297,134.55
2022-01-29 11:00:00,68.2955,-3.517,68.3859971723,11.8855,-4.317,12.6452204113,56.41,0.8,56.4156724679,135.15,68.7255,-3.487,68.8139049847,11.8855,-4.317,12.6452204113,56.84,0.8300000000000001,56.84605967,134.93
2022-01-29 11:30:00,70.248,-3.3785,70.3291956889,11.648,-4.5085,12.4900951257,58.6,1.13,58.6108940386,134.82,70.698,-3.3585000000000003,70.7777276143,11.648,-4.5085,12.4900951257,59.05,1.15,59.0611970756,134.61
2022-01-29 12:00:00,69.4885,-3.5789999999999997,69.5806070198,11.3585,-4.369,12.1697856698,58.13,0.79,58.1353678925,134.82,69.9285,-3.549,70.0185012211,11.3585,-4.369,12.1697856698,58.57,0.8200000000000001,58.5757398588,134.61
2022-01-29 12:30:00,69.688,-3.7005,69.7861808974,11.298,-4.4005,12.1247352239,58.39,0.7000000000000001,58.3941957732,134.82,70.148,-3.6705,70.2439639702,11.298,-4.4005,12.1247352239,58.85,0.73,58.8545274384,134.64
2022-01-29 13:00:00,70.112,-3.6615,70.207543229,10.992,-3.9815,11.6908684985,59.12,0.32,59.1208660288,135.18,70.562,-3.6415,70.6559011424,10.992,-3.9815,11.6908684985,59.57,0.34,59.5709702792,134.96
2022-01-29 13:30:00,69.928,-3.823,70.032424726,10.398,-3.133,10.8597464519,59.53,-0.6900000000000001,59.5339986898,135.18,70.388,-3.803,70.4906614595,10.398,-3.133,10.8597464519,59.99,-0.67,59.9937413402,134.96
2022-01-29 14:00:00,67.973,-4.482,68.1206066693,10.753,-3.052,11.1777329097,57.22,-1.43,57.237865963,135.82,68.403,-4.472,68.549027659,10.753,-3.052,11.1777329097,57.65,-1.42,57.6674856397,135.6
2022-01-29 14:30:00,65.373,-5.204,65.5798043989,11.743,-3.684,12.3073110386,53.63,-1.52,53.6515358587,135.89,65.783,-5.184,65.9869452619,11.743,-3.684,12.3073110386,54.04,-1.5,54.0608139043,135.68
2022-01-29 15:00:00,63.0295,-5.567,63.2748714677,12.1895,-3.947,12.8126000191,50.84,-1.62,50.8658038372,136.29,63.4195,-5.567,63.6633683467,12.1895,-3.947,12.8126000191,51.23,-1.62,51.2556074981,136.08
2022-01-29 15:30:00,64.5395,-5.308,64.7574082577,10.8395,-2.738,11.1799554673,53.7,-2.5700000000000003,53.7614629637,136.8,64.9395,-5.018,65.1330867091,10.8395,-2.738,11.1799554673,54.1,-2.2800000000000002,54.1480230479,136.59
2022-01-29 16:00:00,65.3605,-5.069,65.5567671659,10.6805,-3.049,11.1071815169,54.68,-2.02,54.7172989099,135.53,65.7805,-5.049,65.9739841244,10.6805,-3.049,11.1071815169,55.1,-2.0,55.1362856928,135.33
2022-01-29 16:30:00,65.5615,-5.194,65.7669211553,8.7915,-3.114,9.3267072566,56.77,-2.08,56.8080918532,135.48,65.9915,-5.184,66.1948028795,8.7915,-3.114,9.3267072566,57.2,-2.07,57.2374431644,135.27
2022-01-29 17:00:00,69.5795,-4.423,69.7199379607,8.3895,-2.8529999999999998,8.861338457,61.19,-1.57,61.2101380492,134.68,70.0395,-4.4030000000000005,70.1777597908,8.3895,-2.8529999999999998,8.861338457,61.65,-1.55,61.6694819177,134.47
2022-01-29 17:30:00,74.8385,-3.4255,74.9168547958,7.8385,-2.8055,8.3254376762,67.0,-0.62,67.0028685953,133.18,75.3685,-3.5255,75.4509108129,7.8385,-2.8055,8.3254376762,67.53,-0.72,67.533838185,132.97
2022-01-29 18:00:00,79.331,-3.1795,79.3946898807,7.431,-2.1595,7.7384236928,71.9,-1.02,71.9072346847,132.34,79.891,-3.1595,79.9534509652,7.431,-2.1595,7.7384236928,72.46,-1.0,72.4669000303,132.14
2022-01-29 18:30:00,79.2985,-3.045,79.356941267,5.4085,-1.685,5.6649004625,73.89,-1.3599999999999999,73.9025148422,133.92,79.8685,-3.035,79.926144141,5.4085,-1.685,5.6649004625,74.46,-1.35,74.4722371089,133.71
2022-01-29 19:00:00,77.2735,-3.7775,77.3657760803,6.5235,-1.9375,6.8051420632,70.75,-1.8399999999999999,70.7739224574,134.32,77.8035,-3.7675,77.8946639283,6.5235,-1.9375,6.8051420632,71.28,-1.83,71.303487292,134.1
2022-01-29 19:30:00,76.894,-4.3885,77.0191285867,7.994,-1.8585,8.2071955167,68.9,-2.5300000000000002,68.9464350057,134.09,77.414,-4.3885,77.5382894334,7.994,-1.8585,8.2071955167,69.42,-2.5300000000000002,69.4660874096,133.88
2022-01-29 20:00:00,74.7745,-4.8865,74.9339958397,7.5245,-1.8865,7.7573824516,67.25,-3.0,67.3168812409,134.22,75.2745,-4.8865,75.4329386442,7.5245,-1.8865,7.7573824516,67.75,-3.0,67.8163881374,134.02
2022-01-29 20:30:00,70.9115,-5.3455,71.1126936805,6.6815,-1.8455,6.9316890077,64.23,-3.5,64.325289739,134.87,71.4115,-5.3555,71.6120360868,6.6815,-1.8455,6.9316890077,64.73,-3.51,64.8250954492,134.66
2022-01-29 21:00:00,69.425,-5.5845,69.6492445418,4.645,-0.9145000000000001,4.7341667958,64.78,-4.67,64.9481123667,134.87,69.915,-5.5945,70.1384748569,4.645,-0.9145000000000001,4.7341667958,65.27,-4.68,65.437567956,134.66
2022-01-29 21:30:00,67.634,-6.1185,67.9101906804,4.314,-0.8285,4.3928360145,63.32,-5.29,63.5405893898,135.33,68.114,-6.1385,68.3900444381,4.314,-0.8285,4.3928360145,63.8,-5.31,64.0205912188,135.11
2022-01-29 22:00:00,65.094,-6.3955,65.407425085,2.474,-0.41550000000000004,2.5086482914,62.62,-5.98,62.9048869326,134.16,65.584,-6.4155,65.8970386,2.474,-0.41550000000000004,2.5086482914,63.11,-6.0,63.394574689,133.94
2022-01-29 22:30:00,62.536,-7.1855,62.9474598872,1.796,-0.3755,1.8348341206,60.74,-6.8100000000000005,61.1205669149,134.16,62.996,-7.2055,63.4067444855,1.796,-0.3755,1.8348341206,61.2,-6.83,61.5799391036,133.94
2022-01-29 23:00:00,59.5415,-7.859,60.0579229016,1.6715,-0.46900000000000003,1.7360510505,57.87,-7.39,58.339943435,134.79,59.9815,-7.889,60.4980715664,1.6715,-0.46900000000000003,1.7360510505,58.31,-7.42,58.7802050013,134.57
2022-01-29 23:30:00,56.3845,-8.709,57.053120171,2.0045,-0.579,2.0864470398,54.38,-8.13,54.9843732346,135.1,56.7945,-8.739,57.4629041317,2.0045,-0.579,2.0864470398,54.79,-8.16,55.3943110797,134.89
2022-01-30 00:00:00,53.835,-8.8665,54.5602606963,1.465,-0.4965,1.54684752,52.37,-8.37,53.0346471658,135.89,54.225,-8.9065,54.9515820268,1.465,-0.4965,1.54684752,52.76,-8.41,53.4260769662,135.67
2022-01-30 00:30:00,53.0935,-8.858,53.8273527702,1.4935,-0.488,1.5712053494,51.6,-8.37,52.274438304,135.73,53.4935,-8.878,54.2252102462,1.4935,-0.488,1.5712053494,52.0,-8.39,52.6724985168,135.51
2022-01-30 01:00:00,54.3765,-8.2895,55.0047230927,1.7865000000000002,-0.5095000000000001,1.8577331617000001,52.59,-7.78,53.1623598047,136.46,54.7865,-8.3195,55.4145708501,1.7865000000000002,-0.5095000000000001,1.8577331617000001,53.0,-7.8100000000000005,53.5723445446,136.24
2022-01-30 01:30:00,54.0025,-8.3755,54.6481381796,1.8425,-0.2755,1.8629832258999999,52.16,-8.1,52.7851835272,135.7,54.4025,-8.3955,55.046493317,1.8425,-0.2755,1.8629832258999999,52.56,-8.12,53.1835312855,135.47
2022-01-30 02:00:00,52.94,-8.5535,53.6265415839,2.14,-0.41350000000000003,2.179583045,50.8,-8.14,51.4480281449,135.93,53.33,-8.5835,54.0163435661,2.14,-0.41350000000000003,2.179583045,51.19,-8.17,51.8378722557,135.71
2022-01-30 02:30:00,51.756,-8.769,52.4936081538,2.226,-0.559,2.2951159012,49.53,-8.21,50.2058263551,136.18,52.126,-8.799,52.8634304316,2.226,-0.559,2.2951159012,49.9,-8.24,50.5757609928,135.96
2022-01-30 03:00:00,50.9775,-9.0565,51.7757249925,1.7375,-0.35650000000000004,1.7736962818,49.24,-8.7,50.0026759284,136.33,51.3575,-9.0865,52.1551271545,1.7375,-0.35650000000000004,1.7736962818,49.62,-8.73,50.3821128973,136.1
2022-01-30 03:30:00,50.364,-9.086,51.1770250405,1.254,-0.326,1.2956820598,49.11,-8.76,49.8851651295,136.64,50.744,-9.116,51.556328341,1.254,-0.326,1.2956820598,49.49,-8.79,50.2645421744,136.42
2022-01-30 04:00:00,49.822,-9.1485,50.6549774084,1.052,-0.2585,1.083294166,48.77,-8.89,49.5736321042,136.6,50.192,-9.1885,51.0261246446,1.052,-0.2585,1.083294166,49.14,-8.93,49.9448145457,136.38
2022-01-30 04:30:00,49.317,-9.197,50.1672333102,1.097,0.253,1.1257966069,48.22,-9.45,49.1372658987,136.84,49.677,-9.227,50.5266450301,1.097,0.253,1.1257966069,48.58,-9.48,49.4963311772,136.62
2022-01-30 05:00:00,48.763,-5.8965,49.1182133353,0.923,0.35350000000000004,0.9883780906,47.84,-6.25,48.2465345906,136.96,49.393,-12.7865,51.0212017817,0.923,0.35350000000000004,0.9883780906,48.47,-13.14,50.2195230961,136.74
2022-01-30 05:30:00,48.412,0.3945,48.4136073253,0.922,0.35450000000000004,0.9878027384,47.49,0.04,47.4900168456,136.74,49.512,-18.6655,52.9135052161,0.922,0.35450000000000004,0.9878027384,48.59,-19.02,52.1799626293,136.52
2022-01-30 06:00:00,49.6075,0.7665000000000001,49.6134213545,0.8175,0.28650000000000003,0.8662496753000001,48.79,0.48,48.7923610824,135.87,50.7575,-18.2835,53.9500711631,0.8175,0.28650000000000003,0.8662496753000001,49.94,-18.57,53.2808455263,135.64
2022-01-30 06:30:00,51.8045,1.4265,51.8241364858,0.8345,0.41650000000000004,0.9326641947000001,50.97,1.01,50.9800058847,135.72,53.0145,-17.4435,55.8105088895,0.8345,0.41650000000000004,0.9326641947000001,52.18,-17.86,55.1518993327,135.5
2022-01-30 07:00:00,54.062,1.8765,54.0945569928,0.8220000000000001,0.4365,0.9307073923,53.24,1.44,53.2594705193,135.09,55.322,-17.0135,57.8790365007,0.8220000000000001,0.4365,0.9307073923,54.5,-17.45,57.2254532529,134.86
2022-01-30 07:30:00,56.804,2.6615,56.8663169042,0.804,0.4415,0.9172449237,56.0,2.22,56.0439862965,135.07,58.154,-16.1685,60.35982197,0.804,0.4415,0.9172449237,57.35,-16.61,59.7069057982,134.84
2022-01-30 08:00:00,58.2215,3.133,58.3057351489,0.8215,0.553,0.9902884681,57.4,2.58,57.4579533224,135.07,59.6015,-15.547,61.595844107,0.8215,0.553,0.9902884681,58.78,-16.1,60.9450440971,134.84
2022-01-30 08:30:00,62.5085,4.3865,62.6622211105,10.9585,1.9365,11.1282862337,51.55,2.45,51.608187335,134.53,63.7185,-14.1535,65.2715007067,10.9585,1.9365,11.1282862337,52.76,-16.09,55.158913151,134.31
2022-01-30 09:00:00,66.2305,5.6370000000000005,66.4699548612,25.1405,4.227,25.4933769683,41.09,1.4100000000000001,41.1141849001,134.07,67.1605,-12.933,68.3944094883,25.1405,4.227,25.4933769683,42.02,-17.16,45.3888312253,133.85
2022-01-30 09:30:00,68.6525,6.284,68.9394982013,26.6425,3.5140000000000002,26.8732395191,42.01,2.77,42.1012232601,134.38,69.6125,-12.306,70.6918509607,26.6425,3.5140000000000002,26.8732395191,42.97,-15.82,45.7896636808,134.15
2022-01-30 10:00:00,69.364,6.4015,69.6587661264,28.394,2.9815,28.550106449,40.97,3.42,41.1124956674,134.38,70.304,-12.2385,71.3612871118,28.394,2.9815,28.550106449,41.91,-15.22,44.5880757602,134.15
2022-01-30 10:30:00,68.6925,6.275,68.9785124604,30.4125,2.325,30.5012422903,38.28,3.95,38.4832548,133.97,69.5325,-12.165,70.5886377631,30.4125,2.325,30.5012422903,39.12,-14.49,41.7173165484,133.76
2022-01-30 11:00:00,68.2995,5.7,68.5369367586,20.9495,-0.16,20.9501109842,47.35,5.86,47.711236622,133.97,69.4295,-12.61,70.5653425574,20.9495,-0.16,20.9501109842,48.48,-12.45,50.053100803,133.76
2022-01-30 11:30:00,68.1655,5.229,68.3657650528,10.8555,-3.201,11.317609343400001,57.31,8.43,57.9266864234,133.76,69.5555,-12.961,70.7527745127,10.8555,-3.201,11.317609343400001,58.7,-9.76,59.5058618961,133.53
2022-01-30 12:00:00,67.163,4.964,67.3461941389,12.543,-4.006,13.1671897153,54.62,8.97,55.3516512852,133.5,68.463,-13.236,69.7307254014,12.543,-4.006,13.1671897153,55.92,-9.23,56.6766204003,133.28
2022-01-30 12:30:00,67.0515,4.758,67.2201027688,13.6815,-4.402,14.3722317769,53.37,9.16,54.1503693432,133.74,68.3315,-13.462,69.6449519797,13.6815,-4.402,14.3722317769,54.65,-9.06,55.3959032781,133.52
2022-01-30 13:00:00,66.841,4.8225,67.0147430589,11.931000000000001,-4.1575,12.6346178118,54.91,8.98,55.6394509319,133.74,68.161,-13.4475,69.4748672345,11.931000000000001,-4.1575,12.6346178118,56.23,-9.29,56.9922538596,133.52
2022-01-30 13:30:00,67.586,4.8165,67.757406003,9.286,-3.1935000000000002,9.819788096,58.3,8.01,58.847685596,133.74,68.996,-13.5935,70.3223382593,9.286,-3.1935000000000002,9.819788096,59.71,-10.4,60.6089440594,133.52
2022-01-30 14:00:00,69.28,4.6754999999999995,69.4375885256,9.67,-2.9245,10.1025541449,59.61,7.6,60.0925294858,134.08,70.73,-13.7145,72.0473483915,9.67,-2.9245,10.1025541449,61.06,-10.79,62.0060295455,133.87
2022-01-30 14:30:00,68.887,4.6705,69.0451471086,12.347,-4.0495,12.9941086362,56.54,8.72,57.2084783926,134.14,70.257,-13.7495,71.58976742,12.347,-4.0495,12.9941086362,57.91,-9.7,58.7167616614,133.93
2022-01-30 15:00:00,69.023,4.688,69.1820198679,10.323,-3.512,10.9040576392,58.7,8.2,59.2699755357,134.14,70.443,-13.682,71.7594131317,10.323,-3.512,10.9040576392,60.12,-10.17,60.9741199198,133.93
2022-01-30 15:30:00,69.9605,4.94,70.1346929861,7.5905000000000005,-2.33,7.9400623581000005,62.37,7.27,62.7922750026,133.99,71.4905,-13.41,72.7373335382,7.5905000000000005,-2.33,7.9400623581000005,63.9,-11.08,64.8534995201,133.78
2022-01-30 16:00:00,71.0215,4.9225,71.19188485,6.0215,-1.8675000000000002,6.3044443451,65.0,6.79,65.3536846704,133.74,72.6215,-13.3675,73.8415351852,6.0215,-1.8675000000000002,6.3044443451,66.6,-11.5,67.5855753841,133.53
2022-01-30 16:30:00,73.331,4.877,73.4929975576,5.761,-1.633,5.9879721108,67.57,6.51,67.8828770752,133.39,75.001,-13.293,76.1699012078,5.761,-1.633,5.9879721108,69.24,-11.66,70.2149072491,133.18
2022-01-30 17:00:00,75.157,5.416,75.3518925111,7.217,-2.964,7.8019475133,67.94,8.38,68.45486104,132.95,76.837,-12.584,77.8606551796,7.217,-2.964,7.8019475133,69.62,-9.62,70.2814968537,132.75
2022-01-30 17:30:00,78.6695,6.2135,78.9144968463,13.3695,-3.0965,13.7234049164,65.3,9.31,65.9603373248,132.48,80.2695,-11.8565,81.1404290259,13.3695,-3.0965,13.7234049164,66.9,-8.76,67.4710871411,132.27
2022-01-30 18:00:00,80.268,6.8905,80.5632100543,32.538,0.2005,32.5386177372,47.73,6.69,48.1965662677,132.69,81.378,-11.2695,82.1546134691,32.538,0.2005,32.5386177372,48.84,-11.47,50.1687801327,132.48
2022-01-30 18:30:00,79.5845,6.7685,79.8718049909,32.3845,0.11850000000000001,32.3847168044,47.2,6.65,47.6661567572,132.87,80.6945,-11.4815,81.5072215972,32.3845,0.11850000000000001,32.3847168044,48.31,-11.6,49.6831571058,132.65
2022-01-30 19:00:00,76.9815,5.438,77.1733320924,25.7015,-0.712,25.7113602567,51.28,6.15,51.6474675081,133.03,78.2215,-12.942,79.2849192864,25.7015,-0.712,25.7113602567,52.52,-12.23,53.9251638848,132.82
2022-01-30 19:30:00,74.0165,4.0645,74.1280138173,10.1765,-4.0255,10.943756325,63.84,8.09,64.3505532222,133.56,75.5765,-14.1555,76.8907376249,10.1765,-4.0255,10.943756325,65.4,-10.13,66.179882895,133.34
2022-01-30 20:00:00,72.6505,3.805,72.7500733694,10.4205,-3.765,11.0798034843,62.23,7.57,62.6887374255,133.17,74.1705,-14.425,75.5601991478,10.4205,-3.765,11.0798034843,63.75,-10.66,64.6351150691,132.95
2022-01-30 20:30:00,71.4635,3.9370000000000003,71.5718645925,10.5835,-3.763,11.232570554,60.88,7.7,61.3650095739,133.05,72.9535,-14.293,74.3404533969,10.5835,-3.763,11.232570554,62.37,-10.53,63.2526505373,132.84
2022-01-30 21:00:00,68.041,3.3765,68.1247270325,10.751,-3.9535,11.4548750866,57.29,7.33,57.7570168897,133.12,69.421,-14.9435,71.0111500629,10.751,-3.9535,11.4548750866,58.67,-10.99,59.6904431212,132.9
2022-01-30 21:30:00,65.35,2.7335000000000003,65.4071442753,11.01,-3.9565,11.6993158881,54.34,6.69,54.750266666,133.47,66.65,-15.6665,68.4665007303,11.01,-3.9565,11.6993158881,55.64,-11.71,56.8588928841,133.26
2022-01-30 22:00:00,61.916,2.283,61.9580757045,10.506,-3.947,11.2229606165,51.41,6.23,51.7861081758,133.78,63.136,-16.347,65.2179339216,10.506,-3.947,11.2229606165,52.63,-12.4,54.0710356846,133.56
2022-01-30 22:30:00,58.309,1.8035,58.3368845007,10.079,-4.0665,10.8684250584,48.23,5.87,48.5859012472,134.56,59.439,-16.6865,61.7368123833,10.079,-4.0665,10.8684250584,49.36,-12.62,50.9477575561,134.34
2022-01-30 23:00:00,55.144,1.486,55.1640184541,10.294,-4.024,11.0525568083,44.85,5.51,45.1871950889,133.93,56.184,-17.204,58.7589948178,10.294,-4.024,11.0525568083,45.89,-13.18,47.7452039476,133.71
2022-01-30 23:30:00,52.387,1.3805,52.405186282,9.727,-3.9295,10.490733971000001,42.66,5.31,42.9892044588,134.57,53.347,-17.5195,56.1501138846,9.727,-3.9295,10.490733971000001,43.62,-13.59,45.6879907634,134.35
2022-01-31 00:00:00,50.3605,1.09,50.37229457,10.4105,-3.92,11.124068961,39.95,5.01,40.2629184238,135.49,51.2605,-17.87,54.2860549336,10.4105,-3.92,11.124068961,40.85,-13.95,43.1662483892,135.27
2022-01-31 00:30:00,49.5715,0.8165,49.5782238942,10.1415,-3.8635,10.8524953121,39.43,4.68,39.7067664259,135.72,50.4715,-18.1235,53.6267989395,10.1415,-3.8635,10.8524953121,40.33,-14.26,42.7768219951,135.5
2022-01-31 01:00:00,51.256,1.2885,51.2721929339,10.236,-3.9015,10.9543323964,41.02,5.19,41.347025286,135.47,52.176,-17.4415,55.0140063825,10.236,-3.9015,10.9543323964,41.94,-13.54,44.0714783051,135.26
2022-01-31 01:30:00,50.8585,1.114,50.8706990148,10.3685,-3.906,11.0798297934,40.49,5.02,40.8000061275,134.72,51.7885,-17.776,54.7543140606,10.3685,-3.906,11.0798297934,41.42,-13.87,43.6805826426,134.5
2022-01-31 02:00:00,49.7755,1.19,49.7897228376,10.6655,-3.87,11.345915135,39.11,5.06,39.4359696217,135.44,50.6455,-17.75,53.6659032371,10.6655,-3.87,11.345915135,39.98,-13.88,42.3208553789,135.21
2022-01-31 02:30:00,48.9005,1.001,48.9107442312,10.7205,-3.829,11.3837762298,38.18,4.83,38.484299396,135.76,49.7505,-17.959,52.8927020604,10.7205,-3.829,11.3837762298,39.03,-14.13,41.5090086608,135.53
2022-01-31 03:00:00,48.3315,1.2425,48.3474683774,10.5215,-3.8275,11.1960581679,37.81,5.07,38.1484075683,135.76,49.1715,-17.5775,52.2188176666,10.5215,-3.8275,11.1960581679,38.65,-13.75,41.0229813641,135.53
2022-01-31 03:30:00,47.5815,1.0555,47.5932056338,10.5215,-3.7745,11.1780504785,37.06,4.83,37.373419699,135.55,48.4015,-17.8745,51.5965401214,10.5215,-3.7745,11.1780504785,37.88,-14.1,40.419109342,135.33
2022-01-31 04:00:00,47.4405,0.9045000000000001,47.4491218096,10.3805,-3.4655,10.9436954682,37.06,4.37,37.3167589697,135.55,48.2705,-18.0855,51.5473227287,10.3805,-3.4655,10.9436954682,37.89,-14.62,40.6127627723,135.33
2022-01-31 04:30:00,48.4815,1.0005,48.4918224291,10.4015,-2.7395,10.7562104154,38.08,3.74,38.2632199377,135.77,49.3315,-17.7595,52.4308757556,10.4015,-2.7395,10.7562104154,38.93,-15.02,41.7270332039,135.55
2022-01-31 05:00:00,47.919,1.1715,47.9333179871,10.059,-3.1385,10.5372512189,37.86,4.31,38.1045364753,134.7,48.769,-17.5485,51.8301573724,10.059,-3.1385,10.5372512189,38.71,-14.41,41.3051110639,134.49
2022-01-31 05:30:00,49.3585,1.6015000000000001,49.3844745289,9.8285,-3.4585,10.4192434706,39.53,5.06,39.8525344238,134.57,50.2485,-17.1085,53.0811880472,9.8285,-3.4585,10.4192434706,40.42,-13.65,42.6626171255,134.35
2022-01-31 06:00:00,53.3845,2.6105,53.4482885647,9.5945,-3.0095,10.0554224426,43.79,5.62,44.14916194,134.71,54.4045,-16.0195,56.7139665382,9.5945,-3.0095,10.0554224426,44.81,-13.01,46.6604350601,134.5
2022-01-31 06:30:00,59.4895,4.876,59.6889938452,9.2695,-3.374,9.8644567134,50.22,8.25,50.8931321496,133.26,60.6895,-13.374,62.1456296633,9.2695,-3.374,9.8644567134,51.42,-10.0,52.3833599533,133.05
2022-01-31 07:00:00,66.4025,6.6185,66.7315258967,9.9325,-3.0615,10.3936200864,56.47,9.68,57.2936584623,133.26,67.7825,-11.5115,68.7530503941,9.9325,-3.0615,10.3936200864,57.85,-8.45,58.4638777366,133.05
2022-01-31 07:30:00,73.6535,9.106,74.214266137,8.9435,-2.664,9.3318319879,64.71,11.77,65.7717036422,133.1,75.2535,-8.414,75.7224184654,8.9435,-2.664,9.3318319879,66.31,-5.75,66.5588356268,132.88
2022-01-31 08:00:00,76.9175,10.158,77.5853515185,9.1775,-3.322,9.7602351534,67.74,13.48,69.0682126597,131.85,78.5975,-6.482,78.8643349699,9.1775,-3.322,9.7602351534,69.42,-3.16,69.4918844183,131.65
2022-01-31 08:30:00,79.873,11.269,80.6640346747,9.103,-3.331,9.6933054218,70.77,14.6,72.2603134507,135.22,81.623,-5.031,81.777900988,9.103,-3.331,9.6933054218,72.52,-1.7000000000000002,72.5399228012,135.0
2022-01-31 09:00:00,82.4965,12.5215,83.4413594958,8.3065,-3.1085,8.8690875799,74.19,15.63,75.8185531384,135.08,84.3365,-3.6885,84.4171206835,8.3065,-3.1085,8.8690875799,76.03,-0.58,76.0322122524,134.87
2022-01-31 09:30:00,85.23,13.4095,86.27843062,10.76,-3.7505,11.394904574,74.47,17.16,76.4215054811,134.87,87.06,-2.9305,87.1093073687,10.76,-3.7505,11.394904574,76.3,0.8200000000000001,76.3044061637,134.65
2022-01-31 10:00:00,86.092,13.4155,87.1309824589,11.392,-3.8245,12.0168408598,74.7,17.24,76.6636002285,135.47,87.942,-2.9945,87.9929678682,11.392,-3.8245,12.0168408598,76.55,0.8300000000000001,76.5544995412,135.26
2022-01-31 10:30:00,85.6635,13.5145,86.7229897,13.2935,-4.2755,13.9641341479,72.37,17.79,74.5244993274,135.86,87.4435,-2.9055,87.4917574546,13.2935,-4.2755,13.9641341479,74.15,1.37,74.1626550226,135.65
2022-01-31 11:00:00,84.477,13.5345,85.554346583,14.357,-4.4055,15.0177188431,70.12,17.94,72.3785741777,135.96,86.187,-2.8455,86.2339598954,14.357,-4.4055,15.0177188431,71.83,1.56,71.8469380002,135.74
2022-01-31 11:30:00,84.777,13.033,85.7729492206,16.277,-4.257,16.8244696202,68.5,17.29,70.6483835625,135.75,86.457,-3.427,86.5248934007,16.277,-4.257,16.8244696202,70.18,0.8300000000000001,70.1849079219,135.53
2022-01-31 12:00:00,85.873,13.6535,86.951654333,15.273,-4.4565,15.9099001018,70.6,18.11,72.885746892,135.95,87.613,-2.7965,87.6576190713,15.273,-4.4565,15.9099001018,72.34,1.6600000000000001,72.3590436642,135.74
2022-01-31 12:30:00,86.681,14.125,87.8243211531,13.081,-4.095,13.7069904064,73.6,18.22,75.8216881901,136.21,88.491,-2.275,88.5202389626,13.081,-4.095,13.7069904064,75.41,1.82,75.4319594071,135.99
2022-01-31 13:00:00,86.664,14.133,87.8088297667,12.674,-3.997,13.2893297423,73.99,18.13,76.1788487705,135.97,88.484,-2.347,88.5151211093,12.674,-3.997,13.2893297423,75.81,1.65,75.8279539484,135.75
2022-01-31 13:30:00,86.9475,13.802,88.0361457599,13.4875,-3.808,14.0147607989,73.46,17.61,75.5412715011,136.44,88.7575,-2.758,88.8003399219,13.4875,-3.808,14.0147607989,75.27,1.05,75.2773232787,136.21
2022-01-31 14:00:00,86.922,13.212,87.9203675379,10.182,-2.748,10.5463087381,76.74,15.96,78.3820719297,136.44,88.832,-3.5380000000000003,88.9024277959,10.182,-2.748,10.5463087381,78.65,-0.79,78.6539674778,136.21
2022-01-31 14:30:00,84.6435,13.0805,85.648243254,9.2735,-2.4995,9.604441811000001,75.37,15.58,76.9634543144,136.87,86.4935,-3.6095,86.5687820897,9.2735,-2.4995,9.604441811000001,77.22,-1.11,77.2279774434,136.64
2022-01-31 15:00:00,83.781,12.8645,84.762912416,10.231,-2.9355,10.643802011,73.55,15.8,75.2279369649,136.87,85.591,-3.8455,85.6773432784,10.231,-2.9355,10.643802011,75.36,-0.91,75.3654940938,136.64
2022-01-31 15:30:00,85.1075,4.6975,85.2370404372,9.4975,-2.6225,9.8529189837,75.61,7.32,75.9635076863,136.87,85.7175,4.3075,85.8256626103,9.4975,-2.6225,9.8529189837,76.22,6.93,76.5343929224,136.64
2022-01-31 16:00:00,85.608,4.4505,85.7236059335,7.458,-2.2095000000000002,7.7784094936,78.15,6.66,78.433271639,135.74,86.208,4.5205,86.3264396593,7.458,-2.2095000000000002,7.7784094936,78.75,6.73,79.0370508053,135.52
2022-01-31 16:30:00,86.0405,3.815,86.1250362279,7.3305,-1.385,7.4601913682,78.71,5.2,78.8815827681,135.68,86.6305,3.885,86.7175688961,7.3305,-1.385,7.4601913682,79.3,5.27,79.4749199433,135.46
2022-01-31 17:00:00,88.34,4.649,88.4622450597,27.89,2.789,28.0291031073,60.45,1.8599999999999999,60.4786086149,135.74,88.8,4.679,88.9231861834,27.89,2.789,28.0291031073,60.91,1.8900000000000001,60.9393157165,135.51
2022-01-31 17:30:00,91.915,4.877,92.0442956081,27.155,2.967,27.3166087573,64.76,1.9100000000000001,64.7881601838,136.21,92.405,4.917,92.5357277704,27.155,2.967,27.3166087573,65.25,1.9500000000000002,65.279131428,135.99
2022-01-31 18:00:00,94.244,5.3015,94.3929946461,27.474,3.0815,27.6462713263,66.77,2.22,66.8068956022,136.02,94.754,5.3515,94.9050002279,27.474,3.0815,27.6462713263,67.28,2.27,67.3182835491,135.8
2022-01-31 18:30:00,93.359,4.6725,93.4758532309,28.079,2.6125,28.2002729996,65.28,2.06,65.3124949761,136.27,93.859,4.7125,93.977228823,28.079,2.6125,28.2002729996,65.78,2.1,65.8135122904,136.05
2022-01-31 19:00:00,90.659,2.748,90.7006382833,8.749,-0.442,8.7601578182,81.91,3.19,81.9720940321,136.27,91.309,2.7880000000000003,91.3515540371,8.749,-0.442,8.7601578182,82.56,3.23,82.6231595862,136.05
2022-01-31 19:30:00,87.568,1.9735,87.5902353362,4.418,-1.2965,4.6043062724,83.15,3.27,83.2142740159,135.86,88.208,2.0135,88.2309778153,4.418,-1.2965,4.6043062724,83.79,3.31,83.8553528405,135.64
2022-01-31 20:00:00,85.5695,1.3125,85.579565239,4.9295,-1.5175,5.1577879464,80.64,2.83,80.6896430777,135.01,86.1795,1.3625,86.1902699062,4.9295,-1.5175,5.1577879464,81.25,2.88,81.3010264388,134.8
2022-01-31 20:30:00,82.881,0.397,82.8819508096,6.031,-1.873,6.3151476626,76.85,2.27,76.8835183898,134.95,83.451,0.427,83.4520924243,6.031,-1.873,6.3151476626,77.42,2.3,77.4541567639,134.74
2022-01-31 21:00:00,79.283,-0.383,79.283925092,6.283,-2.083,6.6192883303,73.0,1.7000000000000002,73.0197918376,135.09,79.833,-0.343,79.833736841,6.283,-2.083,6.6192883303,73.55,1.74,73.57057903809999,134.87
2022-01-31 21:30:00,74.8305,-1.5415,74.8463756805,6.7005,-2.4015,7.1178579994,68.13,0.86,68.1354276423,135.03,75.3405,-1.5215,75.355861766,6.7005,-2.4015,7.1178579994,68.64,0.88,68.6456407939,134.81
2022-01-31 22:00:00,70.288,-2.8585000000000003,70.3461012868,7.868,-2.7285,8.3276729192,62.42,-0.13,62.4201353731,135.48,70.778,-2.8385,70.8348951171,7.868,-2.7285,8.3276729192,62.91,-0.11,62.9100961691,135.27
2022-01-31 22:30:00,65.988,-1.341,66.0016244118,7.418,-2.831,7.9398542178,58.57,1.49,58.58894947,136.59,66.658,-5.811,66.9108114209,7.418,-2.831,7.9398542178,59.24,-2.98,59.314905378,136.36
2022-01-31 23:00:00,61.003,4.549,61.1723745656,7.123,-2.621,7.5899123842,53.88,7.17,54.3549749333,136.59,62.263,-13.401,63.688837091,7.123,-2.621,7.5899123842,55.14,-10.78,56.183876690700004,136.36
2022-01-31 23:30:00,56.7385,-2.03,56.7748032339,7.3585,-2.95,7.9278005935,49.38,0.92,49.3885695278,136.45,57.3885,-8.28,57.9827416759,7.3585,-2.95,7.9278005935,50.03,-5.33,50.3131175738,136.23
2022-02-01 00:00:00,54.468,-5.4685,54.7418260222,8.688,-3.1885,9.2546137818,45.78,-2.2800000000000002,45.8367407218,135.9,54.808,-5.4485,55.0781537113,8.688,-3.1885,9.2546137818,46.12,-2.26,46.1753397389,135.68
2022-02-01 00:30:00,53.37,-5.6935,53.6728315095,8.89,-3.4235,9.5264081505,44.48,-2.27,44.5378861196,133.66,53.72,-5.6735,54.0187652788,8.89,-3.4235,9.5264081505,44.83,-2.25,44.8864277928,133.44
2022-02-01 01:00:00,54.812,-5.563,55.0935777836,8.892,-3.543,9.5718604775,45.92,-2.02,45.9644079696,133.66,55.182,-5.543,55.4596968347,8.892,-3.543,9.5718604775,46.29,-2.0,46.3331857312,133.44
2022-02-01 01:30:00,54.742,-5.9135,55.0604762625,9.542,-3.5135,10.1683059676,45.2,-2.4,45.2636719677,133.22,55.072,-5.9035,55.3875120966,9.542,-3.5135,10.1683059676,45.53,-2.39,45.5926858169,133.0
2022-02-01 02:00:00,54.302,-6.1435,54.648419888,9.552,-3.2135,10.0780596471,44.75,-2.93,44.8458180882,134.18,54.652,-6.1235,54.9939847279,9.552,-3.2135,10.0780596471,45.1,-2.91,45.1937838646,133.96
2022-02-01 02:30:00,53.739,-6.136,54.0881744654,9.339,-2.946,9.7926419826,44.4,-3.19,44.5144482163,134.77,54.089,-6.136,54.4359294676,9.339,-2.946,9.7926419826,44.75,-3.19,44.8635553651,134.56
2022-02-01 03:00:00,53.1695,-6.285,53.5396764582,9.4295,-2.925,9.8727450717,43.74,-3.36,43.8688636735,134.55,53.4995,-6.275,53.8662429101,9.4295,-2.925,9.8727450717,44.07,-3.35,44.1971424416,134.34
2022-02-01 03:30:00,52.013,-6.6850000000000005,52.4408370833,9.053,-2.805,9.4775964253,42.96,-3.88,43.1348582935,134.78,52.343,-6.675,52.766895626,9.053,-2.805,9.4775964253,43.29,-3.87,43.4626391283,134.56
2022-02-01 04:00:00,51.795,-6.5935,52.2129894495,9.085,-2.6235,9.4562136847,42.71,-3.9699999999999998,42.8941138153,134.31,52.125,-6.5935,52.5403641713,9.085,-2.6235,9.4562136847,43.04,-3.9699999999999998,43.2227081521,134.09
2022-02-01 04:30:00,51.8535,-6.7135,52.2862940406,8.5535,-2.4835000000000003,8.9067465721,43.3,-4.23,43.5061248562,134.47,52.1935,-6.7235,52.6247745316,8.5535,-2.4835000000000003,8.9067465721,43.64,-4.24,43.8454923567,134.25
2022-02-01 05:00:00,51.9475,-6.6525,52.3717339077,8.7475,-2.4825,9.092940256,43.2,-4.17,43.4007937715,133.86,52.2775,-6.6425,52.6978160126,8.7475,-2.4825,9.092940256,43.53,-4.16,43.7283260599,133.64
2022-02-01 05:30:00,53.123,-6.149,53.4776900212,8.933,-2.759,9.3493620103,44.19,-3.39,44.3198398012,133.47,53.473,-6.139,53.8242422148,8.933,-2.759,9.3493620103,44.54,-3.38,44.6680646547,133.26
2022-02-01 06:00:00,55.7285,-5.4555,55.9948943431,9.2785,-2.8655,9.7109037942,46.45,-2.59,46.5221517129,133.2,56.0885,-5.4455,56.3522253553,9.2785,-2.8655,9.7109037942,46.81,-2.58,46.8810462767,132.99
2022-02-01 06:30:00,62.5045,-3.253,62.5890927339,9.3545,-2.743,9.7483700817,53.15,-0.51,53.1524467922,133.37,62.9145,-3.223,62.9970002401,9.3545,-2.743,9.7483700817,53.56,-0.48,53.5621508157,133.16
2022-02-01 07:00:00,68.5305,-1.1285,68.5397909429,9.2605,-2.7385,9.6569271769,59.27,1.6099999999999999,59.2918628481,133.5,69.0005,-1.0785,69.0089281361,9.2605,-2.7385,9.6569271769,59.74,1.6600000000000001,59.763058824,133.29
2022-02-01 07:30:00,74.8465,1.0385,74.8537042804,8.6165,-2.9615,9.1112323261,66.23,4.0,66.3506812324,132.37,75.3665,0.8885000000000001,75.3717371068,8.6165,-2.9615,9.1112323261,66.75,3.85,66.8609377739,132.16
2022-02-01 08:00:00,78.802,2.3855,78.8380987483,7.9719999999999995,-2.6245000000000003,8.3929008245,70.83,5.01,71.0069644472,132.37,79.352,2.4455,79.3896742294,7.9719999999999995,-2.6245000000000003,8.3929008245,71.38,5.07,71.5598302122,132.16
2022-02-01 08:30:00,81.0515,3.8155,81.1412576468,7.7115,-2.8945,8.2368296389,73.34,6.71,73.6463149112,132.97,81.6215,3.8755,81.7134552109,7.7115,-2.8945,8.2368296389,73.91,6.77,74.2194112076,132.76
2022-02-01 09:00:00,82.051,4.8035,82.191485041,7.751,-2.9665,8.2992845023,74.3,7.77,74.705173181,132.75,82.621,4.8935,82.7657899331,7.751,-2.9665,8.2992845023,74.87,7.86,75.281448578,132.54
2022-02-01 09:30:00,82.7195,4.574,82.8458638452,8.1695,-2.956,8.6878458924,74.55,7.53,74.9293226981,132.95,83.2795,4.644,83.4088835571,8.1695,-2.956,8.6878458924,75.11,7.6,75.4935235633,132.73
2022-02-01 10:00:00,81.833,4.596,81.9619613296,9.193,-3.344,9.7823097988,72.64,7.94,73.0726569929,132.95,82.393,4.676,82.5255804281,9.193,-3.344,9.7823097988,73.2,8.02,73.6380363671,132.73
2022-02-01 10:30:00,81.088,4.567,81.2165083773,9.938,-3.643,10.5846725504,71.15,8.21,71.6221097148,133.24,81.638,4.6370000000000005,81.7695836665,9.938,-3.643,10.5846725504,71.7,8.28,72.1765086437,133.03
2022-02-01 11:00:00,80.056,4.247,80.1685733003,12.036,-4.223,12.7553527979,68.02,8.47,68.5453229623,133.27,80.556,4.337,80.6726639265,12.036,-4.223,12.7553527979,68.52,8.56,69.0526176187,133.06
2022-02-01 11:30:00,74.8035,2.9865,74.8630936744,15.5235,-5.6935,16.5346603987,59.28,8.68,59.9121089597,133.44,75.2535,3.0765,75.3163602048,15.5235,-5.6935,16.5346603987,59.73,8.77,60.3704050011,133.24
2022-02-01 12:00:00,75.739,3.763,75.8324224194,16.829,-5.947,17.848866910799998,58.91,9.71,59.7048758478,133.44,76.189,3.8529999999999998,76.2863639847,16.829,-5.947,17.848866910799998,59.36,9.8,60.163523833,133.24
2022-02-01 12:30:00,76.9145,3.9625,77.0165028841,14.8845,-5.1575,15.7527187019,62.03,9.12,62.6968523931,133.27,77.3945,4.0525,77.5005250724,14.8845,-5.1575,15.7527187019,62.51,9.21,63.1848415366,133.06
2022-02-01 13:00:00,78.866,4.6105,79.0006497837,13.406,-4.6895,14.2025436542,65.46,9.3,66.1173320696,133.42,79.376,4.7005,79.5150556577,13.406,-4.6895,14.2025436542,65.97,9.39,66.634923276,133.21
2022-02-01 13:30:00,80.947,4.5975,81.0774556535,11.217,-3.6625,11.7997879324,69.73,8.26,70.2175227418,133.48,81.497,4.6875,81.6316952246,11.217,-3.6625,11.7997879324,70.28,8.35,70.7742954751,133.28
2022-02-01 14:00:00,79.388,3.303,79.4566822426,11.838,-3.6470000000000002,12.3870437555,67.55,6.95,67.9065902546,133.86,79.888,3.363,79.9587538235,11.838,-3.6470000000000002,12.3870437555,68.05,7.01,68.4101059786,133.65
2022-02-01 14:30:00,78.491,3.0795,78.5513870104,11.921,-3.9205,12.5491259158,66.57,7.0,66.9370218937,133.8,79.001,3.1595,79.064153959,11.921,-3.9205,12.5491259158,67.08,7.08,67.4525966883,133.59
2022-02-01 15:00:00,79.125,3.431,79.1993521817,10.995,-3.689,11.5973594408,68.13,7.12,68.5010313791,133.68,79.645,3.511,79.7223503542,10.995,-3.689,11.5973594408,68.65,7.2,69.0265347529,133.47
2022-02-01 15:30:00,80.1755,3.641,80.2581315584,10.0155,-3.459,10.5959860914,70.16,7.1,70.5183352044,133.64,80.7155,3.711,80.8007639893,10.0155,-3.459,10.5959860914,70.7,7.17,71.0626406771,133.44
2022-02-01 16:00:00,81.9075,3.4015,81.9780992613,9.6475,-3.1385,10.1451682342,72.26,6.54,72.5553526626,133.64,82.4775,3.4715,82.5505258524,9.6475,-3.1385,10.1451682342,72.83,6.61,73.1293443154,133.44
2022-02-01 16:30:00,82.9415,2.4035,82.976317311,9.6215,-3.4365,10.2167898334,73.32,5.84,73.5522127471,133.29,83.5015,2.4735,83.5381272504,9.6215,-3.4365,10.2167898334,73.88,5.91,74.116007043,133.09
2022-02-01 17:00:00,84.12,2.1835,84.1483337461,9.21,-3.4265,9.8267493226,74.91,5.61,75.1197723639,133.29,84.69,2.2535,84.71997617,9.21,-3.4265,9.8267493226,75.48,5.68,75.6934131877,133.09
2022-02-01 17:30:00,87.724,2.3315,87.7549774557,9.904,-3.3885,10.4676238111,77.82,5.72,78.0299352813,132.73,88.324,2.3915,88.3563707281,9.904,-3.3885,10.4676238111,78.42,5.78,78.6327209246,132.54
2022-02-01 18:00:00,90.6065,2.8105,90.6500786128,16.8165,-4.0495,17.2971998456,73.79,6.86,74.1081891561,132.53,91.1665,2.8805,91.2119948389,16.8165,-4.0495,17.2971998456,74.35,6.93,74.6722666055,132.33
2022-02-01 18:30:00,90.038,3.935,90.1239461464,37.478,0.17500000000000002,37.4784085708,52.56,3.76,52.6943184793,132.53,90.448,3.985,90.5357439302,37.478,0.17500000000000002,37.4784085708,52.97,3.81,53.1068451332,132.33
2022-02-01 19:00:00,87.2535,1.7155,87.2703626812,9.4235,-3.0245,9.8969668333,77.83,4.74,77.9742040678,133.26,87.8635,1.7755,87.8814373602,9.4235,-3.0245,9.8969668333,78.44,4.8,78.5867266146,133.06
2022-02-01 19:30:00,84.172,0.731,84.1751741608,9.592,-3.219,10.1177282529,74.58,3.95,74.6845291878,132.38,84.732,0.781,84.735599278,9.592,-3.219,10.1177282529,75.14,4.0,75.2463926046,132.18
2022-02-01 20:00:00,83.136,0.607,83.1382159118,8.725999999999999,-2.623,9.11170703,74.41,3.23,74.48007116,132.58,83.706,0.647,83.7085004345,8.725999999999999,-2.623,9.11170703,74.98,3.27,75.0512711418,132.37
2022-02-01 20:30:00,80.712,-0.11800000000000001,80.7120862573,9.502,-2.7279999999999998,9.8858478645,71.21,2.61,71.25781501,133.16,81.252,-0.078,81.2520374391,9.502,-2.7279999999999998,9.8858478645,71.75,2.65,71.7989206047,132.95
2022-02-01 21:00:00,76.6525,-1.0715,76.6599887066,9.0025,-2.7415000000000003,9.4106763041,67.65,1.67,67.6706095731,133.89,77.1725,-1.0415,77.1795275867,9.0025,-2.7415000000000003,9.4106763041,68.17,1.7000000000000002,68.191193713,133.69
2022-02-01 21:30:00,74.057,-2.027,74.0847351213,8.577,-2.217,8.8588948521,65.48,0.19,65.4802756561,133.89,74.547,-2.007,74.5740119479,8.577,-2.217,8.8588948521,65.97,0.21,65.970334242,133.69
2022-02-01 22:00:00,69.9235,-2.9050000000000002,69.9838186815,8.5135,-2.215,8.7969260114,61.41,-0.6900000000000001,61.4138762822,134.34,70.3935,-2.875,70.4521856811,8.5135,-2.215,8.7969260114,61.88,-0.66,61.8835196155,134.12
2022-02-01 22:30:00,66.076,-3.76,66.1828933789,8.426,-2.26,8.7238223274,57.65,-1.5,57.6695110089,134.58,66.516,-3.75,66.6216237869,8.426,-2.26,8.7238223274,58.09,-1.49,58.109105999,134.37
2022-02-01 23:00:00,61.658500000000004,-4.516,61.8236595346,8.5085,-2.226,8.7948648796,53.15,-2.29,53.1993101459,134.07,62.0485,-4.506,62.2118990889,8.5085,-2.226,8.7948648796,53.54,-2.2800000000000002,53.5885248911,133.86
2022-02-01 23:30:00,58.236,-4.9445,58.4455282828,7.886,-2.1145,8.1645640576,50.35,-2.83,50.429469559,135.18,58.616,-4.9445,58.8241747605,7.886,-2.1145,8.1645640576,50.73,-2.83,50.808875209,134.97
2022-02-02 00:00:00,55.777,-5.4895,56.0464837367,7.357,-1.7795,7.5691524789999995,48.42,-3.71,48.5619243853,135.71,56.147,-5.4895,56.4147163358,7.357,-1.7795,7.5691524789999995,48.79,-3.71,48.930851208600004,135.49
2022-02-02 00:30:00,55.4285,-5.5985,55.7105179881,6.9285,-1.5085000000000002,7.0908169134,48.5,-4.09,48.6721491204,135.95,55.7985,-5.5885,56.0776598522,6.9285,-1.5085000000000002,7.0908169134,48.87,-4.08,49.0400173328,135.73
2022-02-02 01:00:00,57.2755,-5.1805,57.5093077727,6.7855,-1.5105,6.9515912207,50.49,-3.67,50.6232061411,135.58,57.6555,-5.1805,57.8877729793,6.7855,-1.5105,6.9515912207,50.87,-3.67,51.0022136774,135.37
2022-02-02 01:30:00,55.9815,-5.899,56.2914428954,6.8415,-1.649,7.0374230546,49.14,-4.25,49.3234437159,135.83,56.3615,-5.889,56.6683245142,6.8415,-1.649,7.0374230546,49.52,-4.24,49.7011871086,135.61
2022-02-02 02:00:00,54.746,-6.0235,55.0763748648,6.756,-1.6335000000000002,6.9506732228,47.99,-4.39,48.1903745576,135.83,55.116,-6.0335,55.4452574911,6.756,-1.6335000000000002,6.9506732228,48.36,-4.4,48.5597528824,135.61
2022-02-02 02:30:00,53.767,-5.9895,54.0995785497,7.057,-1.8995000000000002,7.3081700343,46.71,-4.09,46.8887214584,136.3,54.117,-5.9895,54.4474407043,7.057,-1.8995000000000002,7.3081700343,47.06,-4.09,47.2373972611,136.08
2022-02-02 03:00:00,52.8165,-6.264,53.1866559228,6.6965,-1.8439999999999999,6.9457503734,46.12,-4.42,46.3313155436,136.3,53.1765,-6.264,53.5441672664,6.6965,-1.8439999999999999,6.9457503734,46.48,-4.42,46.6896862273,136.08
2022-02-02 03:30:00,52.1875,-6.3255,52.5694503157,6.7375,-1.6955,6.9475626302,45.45,-4.63,45.685220805,136.12,52.5075,-6.0655,52.8566726772,6.7375,-1.6955,6.9475626302,45.77,-4.37,45.9781448082,135.9
2022-02-02 04:00:00,51.813,-6.0415,52.164036378,5.773,-1.3515000000000001,5.9290877249000005,46.04,-4.69,46.2782637963,135.7,52.163,-6.0315,52.5105471429,5.773,-1.3515000000000001,5.9290877249000005,46.39,-4.68,46.625470507,135.49
2022-02-02 04:30:00,51.368,-5.9875,51.7157768988,5.498,-1.2575,5.6399743129,45.87,-4.73,46.1132280371,135.17,51.728,-5.9875,52.0733726606,5.498,-1.2575,5.6399743129,46.23,-4.73,46.4713438583,134.95
2022-02-02 05:00:00,52.3305,-5.6965,52.6396366106,4.6105,-0.8865000000000001,4.6949539401,47.72,-4.8100000000000005,47.9618025099,134.79,52.7005,-5.6965,53.0074788355,4.6105,-0.8865000000000001,4.6949539401,48.09,-4.8100000000000005,48.3299513759,134.57
2022-02-02 05:30:00,54.372,-4.9345,54.5954547032,3.602,-0.6445000000000001,3.6592054124,50.77,-4.29,50.9509273713,134.23,54.752,-4.9345,54.9739101233,3.602,-0.6445000000000001,3.6592054124,51.15,-4.29,51.3295879586,134.01
2022-02-02 06:00:00,57.0845,-4.161,57.2359507762,3.0145,-0.541,3.0626608121,54.07,-3.62,54.1910444631,133.43,57.5045,-4.151,57.6541266628,3.0145,-0.541,3.0626608121,54.49,-3.61,54.6094515629,133.21
2022-02-02 06:30:00,63.326,-1.754,63.3502864398,3.786,-0.984,3.9117837364,59.54,-0.77,59.5449787975,133.6,63.786,-1.714,63.8090243774,3.786,-0.984,3.9117837364,60.0,-0.73,60.004440669,133.39
2022-02-02 07:00:00,70.608,0.627,70.6107838294,3.438,-0.683,3.5051865856,67.17,1.31,67.1827730895,132.82,71.138,0.667,71.1411268747,3.438,-0.683,3.5051865856,67.7,1.35,67.7134587804,132.61
2022-02-02 07:30:00,77.6285,2.7335000000000003,77.6766118887,3.5285,-0.8765000000000001,3.6357343825,74.1,3.61,74.1878837817,132.38,78.2085,2.7235,78.2559066429,3.5285,-0.8765000000000001,3.6357343825,74.68,3.6,74.7667198692,132.17
2022-02-02 08:00:00,80.9385,4.1135,81.0429618443,3.5085,-0.9665,3.6391887145,77.43,5.08,77.5964644813,132.66,81.5385,4.1735,81.6452392029,3.5085,-0.9665,3.6391887145,78.03,5.14,78.1991080512,132.44
2022-02-02 08:30:00,83.289,4.8395,83.4294808881,3.459,-0.9905,3.598023242,79.83,5.83,80.0425999078,133.27,83.889,4.8995,84.0319547628,3.459,-0.9905,3.598023242,80.43,5.89,80.6453780449,133.05
2022-02-02 09:00:00,83.9085,5.6690000000000005,84.099785572,4.0585,-1.2810000000000001,4.2558645714,79.85,6.95,80.1518870645,134.35,84.5285,5.739,84.7230985815,4.0585,-1.2810000000000001,4.2558645714,80.47,7.02,80.7756231793,134.13
2022-02-02 09:30:00,84.4165,5.6765,84.6071399144,6.2165,-2.2535,6.6123471249,78.2,7.93,78.6010489752,133.83,85.0065,5.7565,85.2011874008,6.2165,-2.2535,6.6123471249,78.79,8.01,79.1961122783,133.62
2022-02-02 10:00:00,83.883,5.105,84.0381979459,6.463,-2.155,6.8128110204,77.42,7.26,77.759655349,133.79,84.473,5.175,84.6313674355,6.463,-2.155,6.8128110204,78.01,7.33,78.3536151049,133.58
2022-02-02 10:30:00,81.2765,4.6705,81.4105829883,6.4865,-2.3495,6.8989008182,74.79,7.02,75.1187360117,134.16,81.8565,4.7505,81.994230544,6.4865,-2.3495,6.8989008182,75.37,7.1,75.7036782462,133.94
