Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-02 11:00:00,80.112,4.7675,80.253732625,6.812,-2.0425,7.1116207892,73.3,6.8100000000000005,73.6156647732,134.26,80.652,4.8275,80.7963480626,6.812,-2.0425,7.1116207892,73.84,6.87,74.1589003424,134.05
2022-02-02 11:30:00,82.887,5.869,83.0945240675,28.637,2.179,28.7197808139,54.25,3.69,54.3753491943,133.45,83.287,5.929,83.4977688923,28.637,2.179,28.7197808139,54.65,3.75,54.7785085595,133.24
2022-02-02 12:00:00,80.7415,5.2455,80.9117117141,32.1515,1.2655,32.1763957351,48.59,3.98,48.7527281288,134.21,81.1015,5.2855,81.2735492796,32.1515,1.2655,32.1763957351,48.95,4.02,49.1147930872,133.99
2022-02-02 12:30:00,82.304,5.897,82.5149866691,30.824,1.427,30.8570138704,51.48,4.47,51.6737002739,134.1,82.714,5.957,82.9282318936,30.824,1.427,30.8570138704,51.89,4.53,52.0873593111,133.89
2022-02-02 13:00:00,82.7495,5.634,82.9410736984,33.3995,0.754,33.4080097619,49.35,4.88,49.5906936834,134.1,83.1195,5.694,83.314301991,33.3995,0.754,33.4080097619,49.72,4.94,49.964807615,133.92
2022-02-02 13:30:00,77.074,3.7345,77.1644216349,16.404,-0.6855,16.418316791,60.67,4.42,60.830792367,134.22,77.564,3.7945,77.6567596945,16.404,-0.6855,16.418316791,61.16,4.48,61.3238615875,134.01
2022-02-02 14:00:00,75.592,3.584,75.6769153705,5.332,-2.896,6.0677046731,70.26,6.48,70.5581887523,134.66,76.122,3.644,76.2091701831,5.332,-2.896,6.0677046731,70.79,6.54,71.091460106,134.44
2022-02-02 14:30:00,76.652,3.67,76.7398071668,4.462,-2.43,5.0807818296,72.19,6.1,72.4472642686,133.96,77.192,3.73,77.2820662508,4.462,-2.43,5.0807818296,72.73,6.16,72.9904000537,133.75
2022-02-02 15:00:00,78.7815,4.0945,78.8878296856,4.5315,-1.9755,4.9433887668,74.25,6.07,74.4977006357,134.18,79.3515,4.1645,79.4607048326,4.5315,-1.9755,4.9433887668,74.82,6.14,75.071512573,133.96
2022-02-02 15:30:00,82.4435,4.489,82.5656212552,3.2035,-1.171,3.4108141623,79.24,5.66,79.4418856775,134.27,83.0535,4.539,83.1774391482,3.2035,-1.171,3.4108141623,79.85,5.71,80.0538980937,134.05
2022-02-02 16:00:00,84.6685,4.2835,84.7767849384,3.1285,-1.1465,3.3319625598,81.54,5.43,81.7206002181,134.27,85.2885,4.3435,85.3990294119,3.1285,-1.1465,3.3319625598,82.16,5.49,82.3432189072,134.05
2022-02-02 16:30:00,85.045,3.6805,85.1246034073,3.915,-1.3295,4.1345852573,81.13,5.01,81.2845434262,133.9,85.665,3.7305,85.7461885756,3.915,-1.3295,4.1345852573,81.75,5.06,81.9064472432,133.68
2022-02-02 17:00:00,86.5995,3.698,86.6784206377,3.6295,-1.092,3.7902155941,82.97,4.79,83.108152428,133.9,87.2295,3.748,87.309983245,3.6295,-1.092,3.7902155941,83.6,4.84,83.7399880583,133.68
2022-02-02 17:30:00,90.2515,4.26,90.3519831119,2.9915000000000003,-0.68,3.0678122905,87.26,4.94,87.3997208234,133.41,90.9215,4.31,91.0235972825,2.9915000000000003,-0.68,3.0678122905,87.93,4.99,88.0714766539,133.2
2022-02-02 18:00:00,92.432,4.755,92.5542254519,3.092,-0.495,3.1313717441,89.34,5.25,89.4941232707,133.24,93.112,4.815,93.2364133212,3.092,-0.495,3.1313717441,90.02,5.31,90.1764742048,133.02
2022-02-02 18:30:00,93.1,4.5655,93.2118758005,3.46,-0.48450000000000004,3.4937573256,89.64,5.05,89.78213686469999,132.98,93.78,4.6255,93.8940022059,3.46,-0.48450000000000004,3.4937573256,90.32,5.11,90.4644377642,132.76
2022-02-02 19:00:00,90.446,3.33,90.5072804585,3.026,-0.48,3.0638335464,87.42,3.81,87.5029856633,132.86,91.096,3.37,91.1583134772,3.026,-0.48,3.0638335464,88.07,3.85,88.1541116455,132.66
2022-02-02 19:30:00,87.335,2.277,87.364677954,3.285,-0.5630000000000001,3.3328957379,84.05,2.84,84.0979672763,133.31,87.985,2.317,88.0155026913,3.285,-0.5630000000000001,3.3328957379,84.7,2.88,84.748949256,133.11
2022-02-02 20:00:00,85.2365,1.3995,85.2479884367,4.3565000000000005,-0.8905000000000001,4.4465809899,80.88,2.29,80.9124125212,133.58,85.8465,1.4295,85.8584010595,4.3565000000000005,-0.8905000000000001,4.4465809899,81.49,2.32,81.5230182218,133.36
2022-02-02 20:30:00,83.314,1.1065,83.3213474342,4.264,-0.8035,4.3390446241,79.05,1.9100000000000001,79.0730712696,133.78,83.914,1.1365,83.9216958137,4.264,-0.8035,4.3390446241,79.65,1.94,79.6736223602,133.57
2022-02-02 21:00:00,79.5825,0.11850000000000001,79.5825882244,4.0125,-0.8715,4.1060526665,75.57,0.99,75.576484438,133.54,80.1425,0.14850000000000002,80.1426375814,4.0125,-0.8715,4.1060526665,76.13,1.02,76.1368327421,133.34
2022-02-02 21:30:00,76.131,-1.1625,76.1398750147,3.711,-0.7625000000000001,3.7885257357,72.42,-0.4,72.4211046588,133.67,76.681,-1.1525,76.6896604325,3.711,-0.7625000000000001,3.7885257357,72.97,-0.39,72.9710422017,133.46
2022-02-02 22:00:00,71.9885,-2.314,72.0256810329,3.3485,-0.804,3.4436707523,68.64,-1.51,68.656607111,134.2,72.5085,-2.314,72.5454145226,3.3485,-0.804,3.4436707523,69.16,-1.51,69.1764822754,133.98
2022-02-02 22:30:00,67.644,-3.08,67.7140837345,2.784,-0.47000000000000003,2.823394411,64.86,-2.61,64.9124926343,134.72,68.134,-3.07,68.203129371,2.784,-0.47000000000000003,2.823394411,65.35,-2.6,65.4017010482,134.5
2022-02-02 23:00:00,63.7405,-3.757,63.8511267657,2.5605,-0.467,2.6027387979,61.18,-3.29,61.2683972371,135.37,64.2005,-3.757,64.3103354777,2.5605,-0.467,2.6027387979,61.64,-3.29,61.7277384974,135.15
2022-02-02 23:30:00,60.245,-4.534,60.4153720588,2.475,-0.424,2.5110557541,57.77,-4.11,57.9160167829,135.63,60.675,-4.534,60.8441680114,2.475,-0.424,2.5110557541,58.2,-4.11,58.3449406547,135.42
2022-02-03 00:00:00,57.199,-5.47,57.45995563,2.859,-0.45,2.8941978163,54.34,-5.02,54.5713844428,136.25,57.609,-5.48,57.869052878,2.859,-0.45,2.8941978163,54.75,-5.03,54.9805729326,136.03
2022-02-03 00:30:00,55.565,-5.687,55.8552700647,3.245,-0.587,3.2976649314,52.32,-5.1,52.5679788464,136.49,55.945,-5.697,56.2343207837,3.245,-0.587,3.2976649314,52.7,-5.11,52.9471632857,136.27
2022-02-03 01:00:00,57.1785,-5.189,57.4134703989,3.8085,-0.609,3.8568838782,53.37,-4.58,53.5661581598,136.49,57.5885,-5.199,57.8227025765,3.8085,-0.609,3.8568838782,53.78,-4.59,53.9755175983,136.27
2022-02-03 01:30:00,57.183,-5.149,57.4143509064,3.773,-0.46900000000000003,3.8020376116,53.41,-4.68,53.614648185,135.98,57.593,-5.159,57.8236018422,3.773,-0.46900000000000003,3.8020376116,53.82,-4.69,54.023962276,135.76
2022-02-03 02:00:00,56.54,-5.257,56.7838678588,3.76,-0.397,3.7809005541,52.78,-4.86,53.0032829172,136.5,56.94,-5.267,57.1830821922,3.76,-0.397,3.7809005541,53.18,-4.87,53.4025214761,136.28
2022-02-03 02:30:00,54.505,-5.6435,54.7963878121,3.605,-0.6135,3.6568302189,50.9,-5.03,51.147931532,136.59,54.885,-5.6535,55.1754047312,3.605,-0.6135,3.6568302189,51.28,-5.04,51.5270802588,136.37
2022-02-03 03:00:00,53.243,-5.854,53.5638531568,3.643,-0.774,3.7243153733,49.6,-5.08,49.8594665034,136.59,53.613,-5.864,53.9327383414,3.643,-0.774,3.7243153733,49.97,-5.09,50.2285675687,136.37
2022-02-03 03:30:00,52.483,-5.974,52.8219080023,4.383,-0.934,4.4814110501,48.1,-5.04,48.3633290831,134.85,52.833,-5.664,53.1357392439,4.383,-0.934,4.4814110501,48.45,-4.73,48.6803389471,134.63
2022-02-03 04:00:00,51.772,-5.8915,52.1061393336,4.252,-1.0815,4.3873848988,47.52,-4.8100000000000005,47.7628150343,134.85,52.132,-5.8815,52.4627245409,4.252,-1.0815,4.3873848988,47.88,-4.8,48.12,134.63
2022-02-03 04:30:00,51.243,-6.227,51.6199629795,3.823,-0.9570000000000001,3.9409615578,47.42,-5.27,47.7119408534,135.23,51.603,-6.227,51.9773521642,3.823,-0.9570000000000001,3.9409615578,47.78,-5.27,48.069754524,135.01
2022-02-03 05:00:00,52.571,-5.6595,52.8747575054,3.571,-0.7195,3.6427628594,49.0,-4.94,49.2483867756,135.08,52.941,-5.6595,53.2426466402,3.571,-0.7195,3.6427628594,49.37,-4.94,49.6165345424,134.87
2022-02-03 05:30:00,53.9315,-5.1705,54.17878517,3.6615,-0.7505000000000001,3.737623911,50.27,-4.42,50.4639405913,134.93,54.3015,-5.1805,54.5480566336,3.6615,-0.7505000000000001,3.737623911,50.64,-4.43,50.8333994535,134.71
2022-02-03 06:00:00,57.0115,-4.451,57.1849852081,4.2415,-0.991,4.3557322289,52.77,-3.46,52.8833102217,133.76,57.4215,-4.441,57.5929782461,4.2415,-0.991,4.3557322289,53.18,-3.45,53.2917901745,133.55
2022-02-03 06:30:00,63.146,-2.317,63.1884942454,4.666,-1.2469999999999999,4.8297582755,58.48,-1.07,58.4897879976,133.98,63.596,-2.297,63.6374687193,4.666,-1.2469999999999999,4.8297582755,58.93,-1.05,58.9393535764,133.77
2022-02-03 07:00:00,69.2255,-0.246,69.2259370919,4.7355,-1.206,4.8866549142,64.49,0.96,64.497144898,133.08,69.7255,-0.20600000000000002,69.7258043069,4.7355,-1.206,4.8866549142,64.99,1.0,64.997693036,132.86
2022-02-03 07:30:00,75.3855,5.7795000000000005,75.6067208025,5.1555,-1.4304999999999999,5.3502813477,70.23,7.21,70.5991288898,132.18,76.5055,-2.3105,76.5403811102,5.1555,-1.4304999999999999,5.3502813477,71.35,-0.88,71.3554265631,131.97
2022-02-03 08:00:00,78.8815,12.7585,79.9066352971,4.0915,-1.4215,4.3314009858,74.79,14.18,76.1223784442,132.61,80.7315,-4.5715,80.8608292346,4.0915,-1.4215,4.3314009858,76.64,-3.15,76.7047071567,132.4
2022-02-03 08:30:00,81.6325,13.34,82.7152988041,4.0125,-1.2,4.1880969724,77.62,14.54,78.9700956059,134.62,83.5525,-3.99,83.6477157862,4.0125,-1.2,4.1880969724,79.54,-2.79,79.588916942,134.41
2022-02-03 09:00:00,83.3565,13.799,84.4909373439,5.7465,-1.641,5.9762147928000005,77.61,15.44,79.1309402194,134.76,85.2765,-3.531,85.3495718399,5.7465,-1.641,5.9762147928000005,79.53,-1.8900000000000001,79.5524543933,134.55
2022-02-03 09:30:00,84.6765,14.527,85.9135808895,6.4465,-1.823,6.6993052811,78.23,16.35,79.920306556,135.86,86.6165,-3.023,86.669236764,6.4465,-1.823,6.6993052811,80.17,-1.2,80.1789804126,135.64
2022-02-03 10:00:00,84.3965,14.1805,85.5795290505,5.4665,-1.5394999999999999,5.6791445218,78.93,15.72,80.4802043983,135.86,86.3465,-3.4195,86.4141831096,5.4665,-1.5394999999999999,5.6791445218,80.88,-1.88,80.9018467033,135.64
2022-02-03 10:30:00,83.1105,14.3815,84.3456148979,5.4905,-1.6885,5.7442686654,77.62,16.07,79.2660665102,136.05,85.0205,-3.2185,85.0813972764,5.4905,-1.6885,5.7442686654,79.53,-1.53,79.5447157264,135.83
2022-02-03 11:00:00,82.7855,15.0535,84.1430144011,6.1455,-1.9565000000000001,6.4494234238,76.64,17.01,78.504966085,136.15,84.6755,-2.5465,84.7137826006,6.1455,-1.9565000000000001,6.4494234238,78.53,-0.59,78.5322163192,135.93
2022-02-03 11:30:00,83.3595,14.329,84.5820695021,7.0395,-1.521,7.2019442687,76.32,15.85,77.9484759312,136.15,85.2295,-3.291,85.2930146686,7.0395,-1.521,7.2019442687,78.19,-1.77,78.2100313259,135.9
2022-02-03 12:00:00,84.3295,15.3645,85.7177486318,24.6895,2.5545,24.8212989285,59.64,12.81,61.0002106554,136.2,85.7495,-2.5055,85.7860960791,24.6895,2.5545,24.8212989285,61.06,-5.06,61.2693006325,135.97
2022-02-03 12:30:00,83.603,14.456,84.8436063885,9.053,-0.47400000000000003,9.0654004324,74.55,14.93,76.0303057997,136.08,85.463,-3.194,85.5226636921,9.053,-0.47400000000000003,9.0654004324,76.41,-2.7199999999999998,76.4583971844,135.86
2022-02-03 13:00:00,83.524,13.7965,84.6557853206,5.954,-1.8435000000000001,6.2328651718,77.57,15.64,79.1309958234,136.08,85.444,-3.8235,85.5295053666,5.954,-1.8435000000000001,6.2328651718,79.49,-1.98,79.5146558818,135.86
2022-02-03 13:30:00,81.043,12.7995,82.0475170206,6.893,-2.5605,7.3532040125,74.15,15.36,75.7241843799,136.14,82.863,-4.8004999999999995,83.0019371416,6.893,-2.5605,7.3532040125,75.97,-2.24,76.0030163875,135.92
2022-02-03 14:00:00,79.7605,12.2835,80.7008161824,5.7605,-2.1865,6.1615048892,74.0,14.47,75.4014648399,135.99,81.5805,-5.4365,81.7614427007,5.7605,-2.1865,6.1615048892,75.82,-3.25,75.8896231378,135.77
2022-02-03 14:30:00,78.7505,12.0555,79.6679128037,6.6705,-2.5545,7.1429014063,72.08,14.61,73.5457578654,136.37,80.5205,-5.6445,80.718097726,6.6705,-2.5545,7.1429014063,73.85,-3.09,73.9146169577,136.15
2022-02-03 15:00:00,76.6865,11.4805,77.5410933796,6.9965,-3.0995,7.6523141925000004,69.69,14.58,71.1988237262,136.23,78.3865,-6.2495,78.6352314964,6.9965,-3.0995,7.6523141925000004,71.39,-3.15,71.459461235,136.01
2022-02-03 15:30:00,77.8045,11.3995,78.6351627486,7.8645,-3.1705,8.4795300872,69.94,14.57,71.4415040435,136.39,79.5045,-6.3305,79.7561329962,7.8645,-3.1705,8.4795300872,71.64,-3.16,71.7096590426,136.18
2022-02-03 16:00:00,78.872,11.111,79.6507796886,7.522,-3.339,8.2297876643,71.35,14.45,72.7985233367,136.39,80.622,-6.549,80.887553338,7.522,-3.339,8.2297876643,73.1,-3.21,73.1704455364,136.18
2022-02-03 16:30:00,79.5885,11.0045,80.3456803599,7.5285,-3.5255,8.3130898287,72.06,14.53,73.5103019991,136.12,81.3585,-6.6955,81.6335423861,7.5285,-3.5255,8.3130898287,73.83,-3.17,73.8980229776,135.9
2022-02-03 17:00:00,81.8755,10.7715,82.5810069719,13.1255,-4.2985,13.81143919,68.75,15.07,70.3822946486,136.18,83.5355,-6.9185,83.8215091877,13.1255,-4.2985,13.81143919,70.41,-2.62,70.4587290547,135.96
2022-02-03 17:30:00,85.9155,11.3225,86.6583645501,15.7455,-4.2075,16.2979700116,70.17,15.53,71.8680026159,136.24,87.6455,-6.3175,87.8728881766,15.7455,-4.2075,16.2979700116,71.9,-2.11,71.9309536987,136.02
2022-02-03 18:00:00,88.331,11.1915,89.0371564755,13.611,-3.7585,14.1203981265,74.72,14.95,76.2009245351,136.07,90.181,-6.4185,90.4091251105,13.611,-3.7585,14.1203981265,76.57,-2.66,76.6161895424,135.85
2022-02-03 18:30:00,87.659,10.8135,88.3234513776,9.179,-2.9965,9.6557264486,78.48,13.81,79.6857986093,136.0,89.589,-6.9265,89.8563593924,9.179,-2.9965,9.6557264486,80.41,-3.93,80.5059811443,135.78
2022-02-03 19:00:00,85.5345,10.0885,86.1273970494,9.4745,-2.8015,9.8800077176,76.06,12.89,77.1445117944,136.19,87.4145,-7.4715,87.7332213161,9.4745,-2.8015,9.8800077176,77.94,-4.67,78.0797829147,135.98
2022-02-03 19:30:00,82.497,9.3315,83.0230805334,9.537,-2.9685,9.9883112311,72.96,12.3,73.9895370982,135.53,84.277,-8.1385,84.6690493111,9.537,-2.9685,9.9883112311,74.74,-5.17,74.9185991594,135.31
2022-02-03 20:00:00,80.584,9.1215,81.0985993606,10.104,-3.3385,10.6412592417,70.48,12.46,71.5729138711,135.11,82.314,-8.1585,82.7173241724,10.104,-3.3385,10.6412592417,72.21,-4.82,72.3706881272,134.9
2022-02-03 20:30:00,78.6015,8.79,79.0914654198,9.5015,-3.12,10.0006450917,69.1,11.91,70.1188854732,134.38,80.3015,-8.33,80.7323962375,9.5015,-3.12,10.0006450917,70.8,-5.21,70.9914368075,134.16
2022-02-03 21:00:00,74.922,7.9325,75.34076347,9.602,-3.3675,10.1753850173,65.32,11.3,66.2902134557,133.71,76.492,-9.1975,77.0429754764,9.602,-3.3675,10.1753850173,66.89,-5.83,67.1435849505,133.5
2022-02-03 21:30:00,71.095,7.028,71.4415272023,10.085,-3.7119999999999997,10.7464491345,61.01,10.74,61.9481048943,134.97,72.555,-10.452,73.3039721229,10.085,-3.7119999999999997,10.7464491345,62.47,-6.74,62.8325433195,134.75
2022-02-03 22:00:00,66.7525,5.926,67.0150261676,10.3825,-3.844,11.0712529666,56.37,9.77,57.2103994043,134.97,68.0925,-11.694,69.0893493402,10.3825,-3.844,11.0712529666,57.71,-7.85,58.2414508748,134.75
2022-02-03 22:30:00,63.329,5.3035,63.5506833421,10.459,-3.6965,11.0930065018,52.87,9.0,53.6305593855,135.32,64.569,-12.4265,65.7538870581,10.459,-3.6965,11.0930065018,54.11,-8.73,54.8097162919,135.11
2022-02-03 23:00:00,59.099,4.626,59.2797746031,10.639,-3.674,11.2555140709,48.46,8.3,49.1656546789,135.68,60.229,-13.164,61.6508178129,10.639,-3.674,11.2555140709,49.59,-9.49,50.4898821547,135.47
2022-02-03 23:30:00,55.2905,3.735,55.4165103128,10.7405,-3.715,11.3648389892,44.55,7.45,45.1686284937,136.92,56.3005,-14.335,58.0968030553,10.7405,-3.715,11.3648389892,45.56,-10.62,46.7813851868,136.69
2022-02-04 00:00:00,52.2855,3.462,52.3999900215,10.9355,-3.868,11.5994217205,41.35,7.33,41.9946591842,136.92,53.2155,-14.328,55.1106253299,10.9355,-3.868,11.5994217205,42.28,-10.46,43.5546782791,136.69
2022-02-04 00:30:00,51.7565,3.469,51.8726252782,11.336500000000001,-3.991,12.0184987935,40.42,7.46,41.1026519826,135.83,52.6565,-14.331,54.5718293009,11.336500000000001,-3.991,12.0184987935,41.32,-10.34,42.5941075737,135.62
2022-02-04 01:00:00,53.1885,3.4385,53.2995292146,11.4585,-4.0215,12.143709668,41.73,7.46,42.3915616603,135.79,54.1385,-14.3415,56.0058550912,11.4585,-4.0215,12.143709668,42.68,-10.32,43.9099624231,135.57
2022-02-04 01:30:00,52.655,3.5225,52.7726920978,11.285,-3.9875,11.968766906,41.37,7.51,42.0461294295,135.76,53.585,-14.2675,55.4519051183,11.285,-3.9875,11.968766906,42.3,-10.28,43.5312347631,135.57
2022-02-04 02:00:00,52.16,0.8665,52.1671968027,9.63,-3.0735,10.1085756786,42.53,3.94,42.7121118654,135.76,52.97,-12.4535,54.414249625,9.63,-3.0735,10.1085756786,43.34,-9.38,44.3434324337,135.57
2022-02-04 02:30:00,53.893,3.3255,53.9955035096,8.193,-1.1045,8.2671137194,45.7,4.43,45.9142123966,136.75,54.923,-15.2345,56.9967184955,8.193,-1.1045,8.2671137194,46.73,-14.13,48.8195637015,136.53
2022-02-04 03:00:00,53.14,3.2705,53.2405462993,7.9,-0.9195000000000001,7.9533313932,45.24,4.19,45.43361861,136.42,54.18,-15.6895,56.4059643145,7.9,-0.9195000000000001,7.9533313932,46.28,-14.77,48.5797416625,136.19
2022-02-04 03:30:00,51.9565,3.101,52.0489586183,8.1565,-1.109,8.2315474396,43.8,4.21,44.0018647332,135.57,52.9665,-15.809,55.2754430398,8.1565,-1.109,8.2315474396,44.81,-14.7,47.159581211,135.35
2022-02-04 04:00:00,51.6885,3.1325,51.783333115,8.2885,-1.1475,8.3675557064,43.4,4.28,43.6105308383,135.41,52.6785,-15.8175,55.0019787689,8.2885,-1.1475,8.3675557064,44.39,-14.67,46.7512673625,135.18
2022-02-04 04:30:00,51.533,2.9975,51.6201035959,8.193,-1.1925,8.2793300001,43.34,4.19,43.542068164,135.53,52.523,-15.9625,54.8950538323,8.193,-1.1925,8.2793300001,44.33,-14.77,46.7258151347,135.3
2022-02-04 05:00:00,51.7815,3.2605,51.8840495962,6.7915,-0.8295,6.8419691975,44.99,4.09,45.1755265603,135.53,52.8215,-15.6395,55.0881550109,6.7915,-0.8295,6.8419691975,46.03,-14.81,48.3538726474,135.3
2022-02-04 05:30:00,54.494,3.8895,54.6326298676,5.734,-0.6005,5.7653582933,48.76,4.49,48.9662914667,135.3,55.644,-15.0205,57.6356673966,5.734,-0.6005,5.7653582933,49.91,-14.42,51.9513666808,135.08
2022-02-04 06:00:00,57.344,4.531,57.5227285253,6.594,-0.6890000000000001,6.6298987172,50.75,5.22,51.0177508324,135.38,58.564,-14.179,60.2560049871,6.594,-0.6890000000000001,6.6298987172,51.97,-13.49,53.692280637,135.16
2022-02-04 06:30:00,63.631,6.6530000000000005,63.9778599986,6.061,-0.787,6.1118810525,57.57,7.44,58.0487596767,134.75,65.031,-11.837,66.099512328,6.061,-0.787,6.1118810525,58.97,-11.05,59.9963615563,134.53
2022-02-04 07:00:00,68.824,8.513,69.3484977847,4.694,-0.687,4.7440072723,64.13,9.2,64.7865487582,134.17,70.404,-9.777,71.079623979,4.694,-0.687,4.7440072723,65.71,-9.09,66.3357535572,133.95
2022-02-04 07:30:00,75.6935,10.5095,76.4196017557,4.6235,-0.7605000000000001,4.685628293,71.07,11.27,71.9580280441,133.58,77.4635,-7.5105,77.8267398938,4.6235,-0.7605000000000001,4.685628293,72.84,-6.75,73.1520888287,133.37
2022-02-04 08:00:00,78.917,11.537,79.7558477981,4.907,-0.863,4.9823105082,74.01,12.4,75.0415891356,132.79,80.787,-6.263,81.0294053909,4.907,-0.863,4.9823105082,75.88,-5.4,76.0719028288,132.58
2022-02-04 08:30:00,80.958,12.271,81.8826917303,6.648,-1.449,6.804080026,74.31,13.72,75.5659612524,132.14,82.818,-5.449,82.9970645565,6.648,-1.449,6.804080026,76.17,-4.0,76.2749559161,131.92
2022-02-04 09:00:00,81.7665,12.6485,82.7390178483,7.8065,-2.4515000000000002,8.182377069,73.96,15.1,75.4857046069,131.89,83.6265,-4.9915,83.7753339265,7.8065,-2.4515000000000002,8.182377069,75.82,-2.54,75.8625335722,131.68
2022-02-04 09:30:00,82.5975,3.86,82.6876448222,9.2875,-2.76,9.6889244114,73.31,6.62,73.6082909732,131.86,83.1375,3.91,83.2293938837,9.2875,-2.76,9.6889244114,73.85,6.67,74.1505994581,131.65
2022-02-04 10:00:00,77.907,2.9385,77.9623975468,22.077,-2.2115,22.1874888451,55.83,5.15,56.06702596,132.87,78.297,2.9985,78.3543949709,22.077,-2.2115,22.1874888451,56.22,5.21,56.4608935459,132.66
2022-02-04 10:30:00,76.566,3.9245,76.6665119609,44.176,-0.29550000000000004,44.1769883112,32.39,4.22,32.6637490194,133.71,76.806,3.9745,76.9087659909,44.176,-0.29550000000000004,44.1769883112,32.63,4.27,32.9082026249,133.5
2022-02-04 11:00:00,75.3305,2.282,75.3650565863,34.2405,-4.518,34.5372865791,41.09,6.8,41.648866731300004,134.12,75.6705,2.362,75.7073550869,34.2405,-4.518,34.5372865791,41.43,6.88,41.9973725369,133.9
2022-02-04 11:30:00,72.7895,0.9425,72.7956016288,21.8495,-6.5375,22.8065682754,50.94,7.48,51.4862505918,134.12,73.1795,1.0325,73.1867834824,21.8495,-6.5375,22.8065682754,51.33,7.57,51.8851982747,133.9
2022-02-04 12:00:00,72.5205,1.2175,72.5307191919,18.9805,-6.6625,20.1158715073,53.54,7.88,54.1167811312,134.31,72.9405,1.2875,72.9518621867,18.9805,-6.6625,20.1158715073,53.96,7.95,54.5424981093,134.09
2022-02-04 12:30:00,73.0045,0.5730000000000001,73.0067486555,18.5045,-5.797,19.3912797218,54.5,6.37,54.8710023601,133.79,73.4145,0.643,73.4173157998,18.5045,-5.797,19.3912797218,54.91,6.44,55.2863608858,133.58
2022-02-04 13:00:00,73.856,0.084,73.8560477686,19.606,-5.556,20.3780365099,54.25,5.64,54.5423881032,133.79,74.266,0.14400000000000002,74.2661396061,19.606,-5.556,20.3780365099,54.66,5.7,54.9563972618,133.58
2022-02-04 13:30:00,72.791,-0.5345,72.79296237450001,18.511,-5.3645,19.2726485271,54.28,4.83,54.4944703617,133.79,73.211,-0.48450000000000004,73.2126031585,18.511,-5.3645,19.2726485271,54.7,4.88,54.9172504774,133.58
2022-02-04 14:00:00,71.8765,-0.5255000000000001,71.8784209795,16.8165,-5.2755,17.6245729736,55.06,4.75,55.2645103118,133.16,72.3065,-0.4655,72.3079983992,16.8165,-5.2755,17.6245729736,55.49,4.8100000000000005,55.6980807569,132.95
2022-02-04 14:30:00,71.0785,-1.0,71.0855341279,18.1385,-5.3,18.8969622493,52.94,4.3,53.1143445785,133.82,71.4785,-0.96,71.4849464031,18.1385,-5.3,18.8969622493,53.34,4.34,53.5162704231,133.6
2022-02-04 15:00:00,69.3335,-1.4809999999999999,69.3493156653,16.4435,-5.361,17.2953465779,52.89,3.88,53.0321270552,134.34,69.7435,-1.421,69.7579746929,16.4435,-5.361,17.2953465779,53.3,3.94,53.4454263712,134.12
2022-02-04 15:30:00,72.53,-2.0805,72.5598331052,14.62,-3.1805,14.9619510843,57.91,1.1,57.9204463035,134.4,72.97,-2.0605,72.9990860234,14.62,-3.1805,14.9619510843,58.35,1.12,58.360747939,134.19
2022-02-04 16:00:00,74.9575,-3.337,75.0317424511,13.2475,-1.007,13.2857180931,61.71,-2.33,61.7539715322,135.45,75.4375,-3.327,75.5108292581,13.2475,-1.007,13.2857180931,62.19,-2.32,62.233258793,135.23
2022-02-04 16:30:00,77.157,-5.4455,77.3489244867,10.417,1.7045,10.5555297949,66.74,-7.15,67.1219047704,135.1,77.667,-5.4755,77.8597713152,10.417,1.7045,10.5555297949,67.25,-7.18,67.6322031284,134.89
2022-02-04 17:00:00,80.59,0.21150000000000002,80.5902775293,9.47,-2.9285,9.9124675157,71.12,3.14,71.1892829013,135.45,81.15,0.2515,81.1503897233,9.47,-2.9285,9.9124675157,71.68,3.18,71.750503831,135.24
2022-02-04 17:30:00,82.6695,-0.1295,82.6696014294,8.7995,-2.0395,9.0327604031,73.87,1.9100000000000001,73.8946885777,133.47,83.2295,-0.0995,83.2295594756,8.7995,-2.0395,9.0327604031,74.43,1.94,74.4552785234,133.26
2022-02-04 18:00:00,85.388,-0.24650000000000002,85.3883558001,9.088,-1.9765000000000001,9.3004460243,76.3,1.73,76.3196101929,133.15,85.968,-0.2165,85.9682726141,9.088,-1.9765000000000001,9.3004460243,76.88,1.76,76.9001430428,132.94
2022-02-04 18:30:00,85.9675,0.045,85.9675117777,8.5575,-1.745,8.7336035661,77.41,1.79,77.4306928808,133.42,86.5675,0.075,86.5675324891,8.5575,-1.745,8.7336035661,78.01,1.82,78.0312277233,133.21
2022-02-04 19:00:00,84.2595,-0.8045,84.2633405491,9.1995,-1.9344999999999999,9.4006962774,75.06,1.13,75.0685053801,133.42,84.8295,-0.7845000000000001,84.8331274356,9.1995,-1.9344999999999999,9.4006962774,75.63,1.15,75.6387427183,133.21
2022-02-04 19:30:00,80.796,-2.292,80.8285028935,9.716,-2.122,9.9450258924,71.08,-0.17,71.0802032918,134.08,81.336,-2.2720000000000002,81.3677262801,9.716,-2.122,9.9450258924,71.62,-0.15,71.6201570789,133.86
2022-02-04 20:00:00,78.029,-2.7315,78.076795101,9.709,-2.3215,9.9826871758,68.32,-0.41000000000000003,68.321230229,134.08,78.549,-2.7315,78.5964788858,9.709,-2.3215,9.9826871758,68.84,-0.41000000000000003,68.8412209363,133.86
2022-02-04 20:30:00,77.0795,-2.714,77.1272657123,8.6195,-1.744,8.7941637607,68.46,-0.97,68.4668715511,133.96,77.5895,-2.694,77.6362553595,8.6195,-1.744,8.7941637607,68.97,-0.9500000000000001,68.9765423894,133.75
2022-02-04 21:00:00,73.484,-3.763,73.580285573,8.074,-1.883,8.290667343500001,65.41,-1.88,65.4370116983,134.03,73.984,-3.763,74.079635697,8.074,-1.883,8.290667343500001,65.91,-1.88,65.9368068684,133.82
2022-02-04 21:30:00,69.3645,-5.1155,69.5528734166,7.8945,-2.0355,8.152692224,61.47,-3.08,61.5471144734,134.25,69.8245,-5.1155,70.0116357508,7.8945,-2.0355,8.152692224,61.93,-3.08,62.0065423968,134.04
2022-02-04 22:00:00,64.826,-6.442,65.1452963766,7.436,-1.812,7.6535900073,57.39,-4.63,57.5764622046,134.55,65.266,-6.462,65.5851217884,7.436,-1.812,7.6535900073,57.83,-4.65,58.0166476108,134.34
2022-02-04 22:30:00,62.307,-7.3105,62.7344057057,6.417,-1.3605,6.5596378902,55.89,-5.95,56.2058235417,134.4,62.737,-7.3305,63.1638140018,6.417,-1.3605,6.5596378902,56.32,-5.97,56.6355303674,134.19
2022-02-04 23:00:00,57.993,-8.0005,58.542258662,6.453,-1.6804999999999999,6.6682298438,51.54,-6.32,51.926043562,134.86,58.373,-8.0305,58.9227974493,6.453,-1.6804999999999999,6.6682298438,51.92,-6.35,52.3068723974,134.64
2022-02-04 23:30:00,55.1655,-8.808,55.8642394941,5.4555,-1.118,5.568878186,49.71,-7.69,50.3012942179,135.69,55.5555,-8.828,56.252530292,5.4555,-1.118,5.568878186,50.1,-7.71,50.6897829942,135.47
2022-02-05 00:00:00,52.2365,-9.082,53.020134442,5.7565,-1.392,5.9224113543,46.48,-7.69,47.1118509507,136.21,52.5865,-9.112,53.3701089211,5.7565,-1.392,5.9224113543,46.83,-7.72,47.4620616914,135.99
2022-02-05 00:30:00,51.7245,-9.177,52.532287493,6.4045,-1.4969999999999999,6.577129256,45.32,-7.68,45.9661266587,136.73,52.0845,-9.207,52.8920030747,6.4045,-1.4969999999999999,6.577129256,45.68,-7.71,46.3260887622,136.51
2022-02-05 01:00:00,54.1045,-8.4125,54.7546078107,4.7245,-0.9425,4.8175934345,49.38,-7.47,49.9418191499,136.96,54.4845,-8.4325,55.1331823542,4.7245,-0.9425,4.8175934345,49.76,-7.49,50.3205494803,136.74
2022-02-05 01:30:00,53.4365,-8.506,54.1092558464,4.7565,-0.996,4.8596613308,48.68,-7.51,49.2558879729,136.24,53.8065,-8.526,54.4778130825,4.7565,-0.996,4.8596613308,49.05,-7.53,49.624624935599996,136.02
2022-02-05 02:00:00,51.961,-8.387,52.6335186929,4.481,-0.977,4.5862719065,47.48,-7.41,48.054744823,136.45,52.361,-9.087,53.143653337,4.481,-0.977,4.5862719065,47.88,-8.11,48.561986162,136.23
2022-02-05 02:30:00,50.521,-8.9345,51.3049386633,4.611,-0.8745,4.6931941415,45.91,-8.06,46.6121411222,136.88,50.871,-8.9645,51.654824569,4.611,-0.8745,4.6931941415,46.26,-8.09,46.962066607,136.66
2022-02-05 03:00:00,49.208,-9.305,50.0800388279,5.688,-1.2850000000000001,5.8313436702,43.52,-8.02,44.2528055608,135.15,49.538,-9.315,50.4061768933,5.688,-1.2850000000000001,5.8313436702,43.85,-8.03,44.5791812397,134.93
2022-02-05 03:30:00,47.537,-9.4965,48.476281636,5.377,-1.7165,5.6443335523,42.16,-7.78,42.8718322445,135.73,47.867,-9.5165,48.8038262972,5.377,-1.7165,5.6443335523,42.49,-7.8,43.2000011574,135.5
2022-02-05 04:00:00,46.55,-9.82,47.5745194406,6.94,-2.25,7.2956219749,39.61,-7.57,40.3268768937,135.73,46.86,-9.84,47.8819924397,6.94,-2.25,7.2956219749,39.92,-7.59,40.6351387348,135.5
2022-02-05 04:30:00,45.9815,-9.9225,47.0399229219,6.7915,-2.0925,7.1065482831,39.19,-7.83,39.9645467884,135.98,46.2715,-9.9325,47.3255350577,6.7915,-2.0925,7.1065482831,39.48,-7.84,40.2509130331,135.76
2022-02-05 05:00:00,46.1975,-9.899000000000001,47.2461554759,7.7675,-2.129,8.0539864198,38.43,-7.77,39.2076242586,135.98,46.4975,-9.909,47.5416216304,7.7675,-2.129,8.0539864198,38.73,-7.78,39.5036871697,135.76
2022-02-05 05:30:00,46.6235,-9.5445,47.5904216466,7.5835,-2.0845,7.8647703399,39.04,-7.46,39.7463608397,134.75,46.9235,-9.5645,47.8883546648,7.5835,-2.0845,7.8647703399,39.34,-7.48,40.0447999121,134.53
2022-02-05 06:00:00,47.0925,-9.0505,47.9543022731,8.1925,-2.4005,8.536946556,38.9,-6.65,39.4643193277,134.75,47.4025,-9.0605,48.2606430386,8.1925,-2.4005,8.536946556,39.21,-6.66,39.7715941345,134.53
2022-02-05 06:30:00,50.208,-8.192,50.8719188551,8.588,-2.782,9.0273621839,41.62,-5.41,41.9701381937,134.3,50.528,-8.202,51.1893698731,8.588,-2.782,9.0273621839,41.94,-5.42,42.2887691947,134.07
2022-02-05 07:00:00,53.2155,-7.4275,53.7313427759,10.8755,-2.3975,11.1366290456,42.34,-5.03,42.6377356341,133.02,53.5155,-7.4275,54.0284785692,10.8755,-2.3975,11.1366290456,42.64,-5.03,42.9356553461,132.8
2022-02-05 07:30:00,56.3575,-5.616,56.6366247427,28.8375,2.004,28.9070479684,27.52,-7.62,28.5554688282,134.08,56.5675,-5.636,56.8475729671,28.8375,2.004,28.9070479684,27.73,-7.64,28.7632143544,133.86
2022-02-05 08:00:00,58.8785,-4.916,59.0833717576,29.0585,2.134,29.1367530492,29.82,-7.05,30.6420446446,133.51,59.1185,-4.936,59.3242036462,29.0585,2.134,29.1367530492,30.06,-7.07,30.8802283023,133.29
2022-02-05 08:30:00,63.0405,-5.217,63.2560015275,12.4205,-1.387,12.497703359,50.62,-3.83,50.7646855599,132.89,63.4705,-5.207,63.6837280571,12.4205,-1.387,12.497703359,51.05,-3.8200000000000003,51.1927231157,132.67
2022-02-05 09:00:00,65.9135,-4.42,66.0615310317,9.3435,-3.06,9.831815308,56.57,-1.3599999999999999,56.5863455261,133.02,66.3435,-4.41,66.4899097025,9.3435,-3.06,9.831815308,57.0,-1.35,57.0159846008,132.8
2022-02-05 09:30:00,68.697,-3.6685,68.7948813594,10.327,-3.4885,10.9003009706,58.37,-0.18,58.3702775392,133.06,69.137,-3.6385,69.2326761815,10.327,-3.4885,10.9003009706,58.81,-0.15,58.8101912937,132.84
2022-02-05 10:00:00,70.385,-3.4945,70.4716947096,11.455,-3.4945,11.9761661332,58.93,0.0,58.93,133.06,70.825,-3.4745,70.9101739897,11.455,-3.4945,11.9761661332,59.37,0.02,59.3700033687,132.84
2022-02-05 10:30:00,71.3615,-3.267,71.4362441009,12.6515,-3.737,13.1918770935,58.71,0.47000000000000003,58.7118812507,133.11,71.8015,-3.237,71.874429189,12.6515,-3.737,13.1918770935,59.15,0.5,59.1521132336,132.89
2022-02-05 11:00:00,71.037,-3.3285,71.1149371177,13.477,-4.0585,14.0748339688,57.56,0.73,57.5646288966,133.31,71.487,-3.2885,71.5625977816,13.477,-4.0585,14.0748339688,58.01,0.77,58.0151101007,133.1
2022-02-05 11:30:00,71.5735,-3.151,71.642827298,13.1735,-3.961,13.7561122142,58.4,0.81,58.4056170244,133.52,72.0135,-3.121,72.081098932,13.1735,-3.961,13.7561122142,58.84,0.84,58.8459956157,133.31
2022-02-05 12:00:00,72.3115,-3.4735,72.3948771288,14.2515,-3.8435,14.760682386,58.06,0.37,58.0611789408,133.45,72.7415,-3.4435000000000002,72.8229600778,14.2515,-3.8435,14.760682386,58.49,0.4,58.4913677392,133.23
2022-02-05 12:30:00,73.7545,-3.2995,73.8282667445,13.3845,-3.3995,13.8094692331,60.37,0.1,60.3700828225,133.68,74.2145,-3.2795,74.2869243575,13.3845,-3.3995,13.8094692331,60.83,0.12,60.8301183625,133.47
2022-02-05 13:00:00,75.057,-3.6675,75.1465488579,13.137,-3.4275,13.5767641671,61.92,-0.24,61.9204651145,133.68,75.527,-3.6675,75.6159922586,13.137,-3.4275,13.5767641671,62.39,-0.24,62.3904616107,133.47
2022-02-05 13:30:00,74.1005,-2.4035,74.1394693298,14.3505,-5.1935,15.2613660103,59.75,2.79,59.8151034439,134.02,74.5505,-2.3335,74.5870114195,14.3505,-5.1935,15.2613660103,60.2,2.86,60.2678985862,133.8
2022-02-05 14:00:00,71.4635,-3.4625,71.547332155,15.8435,-5.1725,16.6664707872,55.62,1.71,55.6462801991,132.84,71.8835,-3.4125,71.9644546182,15.8435,-5.1725,16.6664707872,56.04,1.76,56.0676305902,132.63
2022-02-05 14:30:00,70.5935,-2.615,70.641917211,15.2335,-5.9350000000000005,16.3488148577,55.36,3.32,55.4594626732,133.08,71.0035,-2.565,71.049815181,15.2335,-5.9350000000000005,16.3488148577,55.77,3.37,55.8717263023,132.86
2022-02-05 15:00:00,70.4885,-1.6644999999999999,70.5081498304,15.3585,-7.2445,16.9813516099,55.13,5.58,55.4116711533,133.08,70.9085,-1.5845,70.9262011707,15.3585,-7.2445,16.9813516099,55.55,5.66,55.8376047122,132.86
2022-02-05 15:30:00,69.764,-4.666,69.9198630719,13.194,-3.716,13.7073079779,56.57,-0.9500000000000001,56.5779762805,132.92,70.184,-4.656,70.3382697541,13.194,-3.716,13.7073079779,56.99,-0.9400000000000001,56.99775171,132.71
2022-02-05 16:00:00,68.856,-4.894,69.0297035485,13.046,-3.504,13.5083726629,55.81,-1.3900000000000001,55.8273069385,133.86,69.276,-4.874,69.4472465401,13.046,-3.504,13.5083726629,56.23,-1.37,56.2466870135,133.65
2022-02-05 16:30:00,68.597,-5.8225,68.8436628547,12.917,-3.3725,13.3500054401,55.68,-2.45,55.7338756951,133.78,69.027,-5.8125,69.2712919271,12.917,-3.3725,13.3500054401,56.11,-2.44,56.1630278742,133.57
2022-02-05 17:00:00,71.4925,-4.8735,71.6584158247,12.9025,-3.3435,13.3286720456,58.59,-1.53,58.609973554,133.47,71.9325,-4.8535,72.0960541119,12.9025,-3.3435,13.3286720456,59.03,-1.51,59.0493099028,133.26
2022-02-05 17:30:00,73.7925,-4.886,73.9540807005,13.1225,-3.436,13.5648848963,60.67,-1.45,60.687324871,131.9,74.2525,-4.876,74.4124259264,13.1225,-3.436,13.5648848963,61.13,-1.44,61.1469582236,131.69
2022-02-05 18:00:00,75.3905,2.924,75.4471819636,12.7905,-3.616,13.2918150096,62.6,6.54,62.9406990746,131.9,76.7605,-12.236,77.7296214853,12.7905,-3.616,13.2918150096,63.97,-8.62,64.5481626385,131.69
2022-02-05 18:30:00,74.2755,3.925,74.3791336683,12.8655,-3.825,13.4220607676,61.41,7.75,61.8970968625,132.28,75.7755,-14.165,77.088090035,12.8655,-3.825,13.4220607676,62.91,-10.34,63.7540877121,132.07
2022-02-05 19:00:00,72.878,3.344,72.9546792194,12.878,-3.886,13.451538202,60.0,7.23,60.4340375947,132.73,74.338,-14.776,75.7922715057,12.878,-3.886,13.451538202,61.46,-10.89,62.4173349319,132.52
2022-02-05 19:30:00,71.573,3.0705,71.6388323415,12.903,-3.7895000000000003,13.4479633867,58.67,6.86,59.0696918902,133.12,72.993,-15.1295,74.5444821516,12.903,-3.7895000000000003,13.4479633867,60.09,-11.34,61.1506639375,132.91
2022-02-05 20:00:00,68.7185,2.692,68.7712084106,12.8785,-3.798,13.4268598805,55.84,6.49,56.2158847658,133.12,70.0485,-15.638,71.7728318812,12.8785,-3.798,13.4268598805,57.17,-11.84,58.3831696639,132.91
2022-02-05 20:30:00,66.4055,2.1135,66.4391248625,12.9455,-3.9365,13.5307798186,53.46,6.05,53.8012462681,133.51,67.6955,-16.2965,69.6294236117,12.9455,-3.9365,13.5307798186,54.75,-12.36,56.1278193056,133.29
2022-02-05 21:00:00,63.909,1.6865,63.9312487227,12.839,-3.8535,13.4048268639,51.07,5.54,51.3696067729,133.76,65.109,-16.6435,67.2025890368,12.839,-3.8535,13.4048268639,52.27,-12.79,53.8120525533,133.54
2022-02-05 21:30:00,61.7385,0.988,61.746404966200004,12.8185,-3.512,13.2909023866,48.92,4.5,49.1265345816,133.29,62.8985,-17.472,65.2801048272,12.8185,-3.512,13.2909023866,50.08,-13.96,51.9893065928,133.07
2022-02-05 22:00:00,59.2625,0.24,59.2629859714,12.8025,-3.51,13.2749427965,46.46,3.75,46.611094173,133.67,60.3425,-18.48,63.1088560049,12.8025,-3.51,13.2749427965,47.54,-14.97,49.8412730576,133.46
2022-02-05 22:30:00,56.3035,-0.37,56.3047157195,12.8235,-3.46,13.2820838821,43.48,3.09,43.5896604713,134.24,57.3035,-19.02,60.3775745807,12.8235,-3.46,13.2820838821,44.48,-15.56,47.1230729049,134.02
2022-02-05 23:00:00,54.1365,-0.6910000000000001,54.1409097933,12.8665,-3.221,13.2635464055,41.27,2.5300000000000002,41.3474763438,134.24,55.0765,-19.561,58.4470150927,12.8665,-3.221,13.2635464055,42.21,-16.34,45.2623430679,134.02
2022-02-05 23:30:00,51.7905,-0.9915,51.7999899855,12.7305,-2.8415,13.0437629732,39.06,1.85,39.1037862617,135.15,52.6605,-19.9215,56.3027035097,12.7305,-2.8415,13.0437629732,39.93,-17.08,43.4296131689,134.93
2022-02-06 00:00:00,48.409,-1.169,48.4231126839,12.909,-3.179,13.2946726925,35.5,2.01,35.5568572852,135.15,49.189,-19.999,53.0991310852,12.909,-3.179,13.2946726925,36.28,-16.82,39.9893835911,134.93
2022-02-06 00:30:00,47.158,-1.016,47.1689433844,12.958,-3.446,13.4083809612,34.2,2.43,34.2862202641,134.74,47.918,-19.636,51.7852027127,12.958,-3.446,13.4083809612,34.96,-16.19,38.5268438884,134.52
2022-02-06 01:00:00,48.5865,-0.802,48.5931187129,12.9865,-3.472,13.4426175371,35.6,2.67,35.699984593799996,134.1,49.3665,-19.232,52.9803845423,12.9865,-3.472,13.4426175371,36.38,-15.76,39.6469670971,133.88
2022-02-06 01:30:00,48.21,-0.8445,48.2173960335,12.99,-3.3845,13.4236708932,35.22,2.54,35.311471224,133.96,48.99,-19.4345,52.7040784973,12.99,-3.3845,13.4236708932,36.0,-16.05,39.4157646127,133.74
2022-02-06 02:00:00,46.7425,-1.1625,46.7569536272,12.8725,-3.3025,13.2893853319,33.87,2.14,33.9375382136,133.96,47.4825,-19.9325,51.4965276742,12.8725,-3.3025,13.2893853319,34.61,-16.63,38.3980338038,133.74
2022-02-06 02:30:00,45.8565,-1.2415,45.8733028514,12.9565,-3.2515,13.358261282800001,32.9,2.01,32.9613425091,134.66,46.5765,-20.2315,50.7807438356,12.9565,-3.2515,13.358261282800001,33.62,-16.98,37.6646359335,134.44
2022-02-06 03:00:00,44.6835,-1.3585,44.7041462786,12.8535,-3.3785,13.2900987393,31.83,2.02,31.8940323572,135.41,45.3535,-20.3985,49.7296567905,12.8535,-3.3785,13.2900987393,32.5,-17.02,36.6869241011,135.19
2022-02-06 03:30:00,43.3415,-1.3915,43.36383164,12.9515,-3.5115,13.4190903008,30.39,2.12,30.4638556325,135.63,43.9815,-20.3415,48.4577028397,12.9515,-3.5115,13.4190903008,31.03,-16.83,35.3002804521,135.41
2022-02-06 04:00:00,42.967,-1.458,42.9917300536,12.887,-3.308,13.304797367900001,30.08,1.85,30.1368362639,135.19,43.587,-20.598,48.2089636167,12.887,-3.308,13.304797367900001,30.7,-17.29,35.2339906908,134.97
2022-02-06 04:30:00,42.389,-1.304,42.409052536,12.869,-3.274,13.2789396037,29.52,1.97,29.585660378,135.94,43.019,-20.404,47.6125779285,12.869,-3.274,13.2789396037,30.15,-17.13,34.6764963628,135.72
2022-02-06 05:00:00,43.7205,-1.267,43.7388546861,12.8005,-2.707,13.083602304,30.92,1.44,30.9535135324,135.72,44.3705,-20.477,48.867666194,12.8005,-2.707,13.083602304,31.57,-17.77,36.2275834137,135.5
2022-02-06 05:30:00,44.7765,-1.095,44.7898869975,12.7365,-2.415,12.9634353954,32.04,1.32,32.0671794831,136.08,45.4665,-20.325,49.8026931727,12.7365,-2.415,12.9634353954,32.73,-17.91,37.3097976408,135.85
2022-02-06 06:00:00,43.6795,-0.8290000000000001,43.6873661514,12.6495,-3.239,13.0576020482,31.03,2.41,31.1234477525,136.18,44.3295,-19.989,48.6278180803,12.6495,-3.239,13.0576020482,31.68,-16.75,35.8355256694,135.96
2022-02-06 06:30:00,44.772,-0.047,44.7720246694,12.852,-3.8369999999999997,13.4125490866,31.92,3.79,32.1442140983,136.04,45.452,-19.057,49.2854294188,12.852,-3.8369999999999997,13.4125490866,32.6,-15.22,35.9778876534,135.81
2022-02-06 07:00:00,46.4975,0.4035,46.4992507305,12.7975,-3.8365,13.3601923077,33.7,4.24,33.9656826812,135.65,47.2375,-18.4265,50.7042139127,12.7975,-3.8365,13.3601923077,34.44,-14.59,37.4029637863,135.43
2022-02-06 07:30:00,48.964,0.9795,48.9737962205,12.814,-3.8905000000000003,13.3915863978,36.15,4.87,36.4765595965,135.05,49.774,-17.6305,52.8042195875,12.814,-3.8905000000000003,13.3915863978,36.96,-13.74,39.4313225748,134.83
2022-02-06 08:00:00,50.2915,1.2455,50.3069204235,12.8015,-3.8045,13.3548726126,37.49,5.05,37.8285950043,134.26,51.1415,-17.3045,53.9898022084,12.8015,-3.8045,13.3548726126,38.34,-13.5,40.6473320158,134.05
2022-02-06 08:30:00,53.775,1.5175,53.7964072337,12.885,-3.7825,13.4287203877,40.89,5.3,41.2320518529,134.06,54.725,-17.0225,57.3113525512,12.885,-3.7825,13.4287203877,41.84,-13.24,43.8848857809,133.85
2022-02-06 09:00:00,57.3905,1.9835,57.4247661075,13.2105,-3.9165,13.7788345842,44.18,5.9,44.5722155608,133.97,58.4305,-16.3165,60.6659006568,13.2105,-3.9165,13.7788345842,45.22,-12.4,46.8893207458,133.75
2022-02-06 09:30:00,61.3885,2.8265000000000002,61.4535355736,14.2985,-4.2935,14.9292077653,47.09,7.12,47.6252296582,134.34,62.4985,-15.7735,64.4582485373,14.2985,-4.2935,14.9292077653,48.2,-11.48,49.5482633399,134.11
2022-02-06 10:00:00,64.0445,3.287,64.1287950086,14.8245,-4.303,15.4363729305,49.22,7.59,49.8017720568,134.34,65.2145,-14.973,66.9112975457,14.8245,-4.303,15.4363729305,50.39,-10.67,51.5072907461,134.11
2022-02-06 10:30:00,64.769,3.422,64.8593358353,16.399,-4.818,17.0921129472,48.37,8.24,49.0668370695,133.12,65.909,-15.068,67.6094734856,16.399,-4.818,17.0921129472,49.51,-10.25,50.5598912182,132.91
2022-02-06 11:00:00,64.448,3.537,64.5449848788,18.638,-5.543,19.4447908963,45.81,9.08,46.7012044813,134.21,65.518,-14.883,67.1871417237,18.638,-5.543,19.4447908963,46.88,-9.34,47.8013598133,133.98
2022-02-06 11:30:00,66.6885,4.2395,66.8231201943,17.0285,-5.3004999999999995,17.8343800705,49.66,9.54,50.568045246,134.05,67.8785,-14.1105,69.3296255038,17.0285,-5.3004999999999995,17.8343800705,50.85,-8.81,51.6075440222,133.84
2022-02-06 12:00:00,66.11,4.2465,66.2462441369,19.63,-6.3535,20.6325922329,46.48,10.6,47.6733720225,133.79,67.2,-14.2335,68.6908474416,19.63,-6.3535,20.6325922329,47.57,-7.88,48.2182465463,133.58
2022-02-06 12:30:00,68.192,4.5440000000000005,68.3432279015,19.062,-6.036,19.9948278312,49.13,10.58,50.256276225,134.65,69.352,-13.996,70.7501796464,19.062,-6.036,19.9948278312,50.29,-7.96,50.9160652447,134.44
2022-02-06 13:00:00,68.032,4.2995,68.1677249455,17.882,-5.8705,18.8209642221,50.15,10.17,51.1708061301,134.65,69.222,-14.2105,70.6655757371,17.882,-5.8705,18.8209642221,51.34,-8.34,52.012990685,134.44
2022-02-06 13:30:00,67.984,4.402,68.1263668487,14.084,-4.508,14.7878707054,53.9,8.91,54.6314753599,134.54,69.274,-14.278,70.7301092888,14.084,-4.508,14.7878707054,55.19,-9.77,56.0480954181,134.32
2022-02-06 14:00:00,68.8565,4.181,68.9833193841,15.2665,-4.349,15.8738723458,53.59,8.53,54.2646201498,134.93,70.1365,-14.539,71.6275865379,15.2665,-4.349,15.8738723458,54.87,-10.19,55.808180404,134.72
2022-02-06 14:30:00,68.718,4.18,68.8450137918,15.098,-4.24,15.6820663179,53.62,8.42,54.27707435,135.05,70.008,-14.57,71.5080762152,15.098,-4.24,15.6820663179,54.91,-10.33,55.8732225668,134.84
2022-02-06 15:00:00,67.1725,3.7215,67.2755105406,13.5625,-3.9685,14.1311853183,53.61,7.69,54.1587315213,135.12,68.4425,-14.9885,70.0644770087,13.5625,-3.9685,14.1311853183,54.88,-11.02,55.9754839193,134.91
2022-02-06 15:30:00,65.4555,3.3735,65.5423754719,14.3955,-4.2565,15.011602596,51.06,7.63,51.626935799099996,134.86,66.6655,-15.2965,68.3978932607,14.3955,-4.2565,15.011602596,52.27,-11.04,53.4231644514,134.65
2022-02-06 16:00:00,64.9255,2.8715,64.9889687755,14.6455,-4.1485,15.2217187761,50.28,7.02,50.7676944523,134.86,66.1155,-15.7185,67.9583003209,14.6455,-4.1485,15.2217187761,51.47,-11.57,52.7543912864,134.65
2022-02-06 16:30:00,66.7795,3.0075,66.8471889948,14.1295,-4.0425,14.6964137292,52.65,7.05,53.119911521,134.01,68.0395,-15.4425,69.7699388455,14.1295,-4.0425,14.6964137292,53.91,-11.4,55.1021605747,133.8
2022-02-06 17:00:00,69.8645,3.9545,69.9763276437,11.9545,-3.5855,12.4806201969,57.91,7.54,58.398798789,134.01,71.2745,-14.2655,72.6880928385,11.9545,-3.5855,12.4806201969,59.32,-10.68,60.2737488464,133.8
2022-02-06 17:30:00,74.4565,4.704,74.604946272,12.0265,-3.576,12.5468911787,62.43,8.28,62.9766885443,133.04,76.0065,-13.386,77.1762465934,12.0265,-3.576,12.5468911787,63.98,-9.81,64.7277104492,132.83
2022-02-06 18:00:00,77.6275,5.3345,77.8105754156,12.0575,-3.5955,12.5821670033,65.57,8.93,66.1752959948,132.69,79.2475,-12.7355,80.2643084845,12.0575,-3.5955,12.5821670033,67.19,-9.14,67.8088172733,132.48
2022-02-06 18:30:00,77.664,5.1725,77.8360562481,12.144,-3.6075,12.6684960532,65.52,8.78,66.1056639026,132.65,79.274,-12.9375,80.3227612962,12.144,-3.6075,12.6684960532,67.13,-9.33,67.7752594978,132.44
2022-02-06 19:00:00,76.0235,4.378,76.1494546024,11.6135,-3.402,12.1015282609,64.41,7.78,64.8781665894,132.78,77.6135,-13.962,78.8593230141,11.6135,-3.402,12.1015282609,66.0,-10.56,66.8394613982,132.56
2022-02-06 19:30:00,73.8765,3.6665,73.9674284702,11.1765,-2.9835000000000003,11.5678617082,62.7,6.65,63.051665323,133.6,75.3965,-14.6135,76.7996523072,11.1765,-2.9835000000000003,11.5678617082,64.22,-11.63,65.2645792141,133.39
2022-02-06 20:00:00,71.4065,3.363,71.4856489881,9.8565,-2.967,10.2933804578,61.55,6.33,61.8746426252,133.3,72.9065,-14.907,74.4148936118,9.8565,-2.967,10.2933804578,63.05,-11.94,64.1706015244,133.08
2022-02-06 20:30:00,70.427,3.144,70.497142247,10.657,-2.516,10.949972831,59.77,5.66,60.037392515,133.2,71.887,-15.156,73.4673063682,10.657,-2.516,10.949972831,61.23,-12.64,62.521056453,132.98
2022-02-06 21:00:00,67.0035,2.682,67.0571557423,9.2535,-2.418,9.5642033777,57.75,5.1,57.974757438,133.3,68.3935,-15.828,70.2011141382,9.2535,-2.418,9.5642033777,59.14,-13.41,60.641303581,133.08
2022-02-06 21:30:00,64.712,2.308,64.7531451591,7.632,-2.212,7.9460913662,57.08,4.52,57.2586831843,133.95,66.082,-16.332,68.0702941671,7.632,-2.212,7.9460913662,58.45,-14.12,60.131330436,133.74
2022-02-06 22:00:00,61.3725,1.8135,61.3992877687,6.2725,-1.8765,6.5471756124,55.1,3.69,55.2234198506,134.4,62.6825,-17.0665,64.9643073426,6.2725,-1.8765,6.5471756124,56.41,-15.19,58.4193820577,134.19
2022-02-06 22:30:00,58.1445,1.57,58.1656924677,6.0445,-2.09,6.3956297774,52.1,3.66,52.2283984055,135.34,59.3845,-17.46,61.8980649152,6.0445,-2.09,6.3956297774,53.34,-15.37,55.5102918385,135.13
2022-02-06 23:00:00,53.707,0.8475,53.7136863867,6.227,-2.2825,6.6321440915,47.48,3.13,47.5830568585,135.82,54.807,-18.2925,57.7790862272,6.227,-2.2825,6.6321440915,48.58,-16.01,51.1501368522,135.6
2022-02-06 23:30:00,50.2835,-2.276,50.3349833441,5.5035,-2.006,5.8576913754,44.78,-0.27,44.7808139721,136.24,51.1035,-15.556000000000001,53.4186938089,5.5035,-2.006,5.8576913754,45.6,-13.55,47.5706054197,136.02
2022-02-07 00:00:00,48.1175,-9.0695,48.9647795512,5.6075,-2.0995,5.9876503321,42.51,-6.97,43.0776159972,136.73,48.4375,-9.0895,49.2829627407,5.6075,-2.0995,5.9876503321,42.83,-6.99,43.3966473359,136.5
2022-02-07 00:30:00,48.6905,-8.964,49.5087677715,5.8205,-1.814,6.0966233482,42.87,-7.15,43.4621605538,133.52,49.0205,-8.974,49.8351492047,5.8205,-1.814,6.0966233482,43.2,-7.16,43.7893320342,133.31
2022-02-07 01:00:00,51.976,-8.5845,52.6801501161,6.426,-1.5945,6.6208689951,45.55,-6.99,46.0832138636,132.95,52.316,-8.6045,53.0188766031,6.426,-1.5945,6.6208689951,45.89,-7.01,46.4223243709,132.73
2022-02-07 01:30:00,52.0575,-8.665,52.7737200816,5.5475,-1.235,5.6833072458,46.51,-7.43,47.0997346065,133.66,52.4175,-8.685,53.1321327565,5.5475,-1.235,5.6833072458,46.87,-7.45,47.4583965174,133.45
2022-02-07 02:00:00,50.776,-8.7685,51.527553486,4.726,-0.8185,4.7963546835,46.05,-7.95,46.7311994282,133.66,51.126,-8.7985,51.8775623777,4.726,-0.8185,4.7963546835,46.4,-7.98,47.0812106896,133.45
2022-02-07 02:30:00,50.172,-9.061,50.9836376203,4.682,-0.9410000000000001,4.775626137,45.49,-8.12,46.2090305027,134.18,50.522,-9.081,51.3316378562,4.682,-0.9410000000000001,4.775626137,45.84,-8.14,46.5571176084,133.96
2022-02-07 03:00:00,49.768,-9.1205,50.5968116016,4.758,-0.9905,4.8600055813,45.01,-8.13,45.7383537089,134.18,50.108,-9.1405,50.9348643294,4.758,-0.9905,4.8600055813,45.35,-8.15,46.0765124548,133.96
2022-02-07 03:30:00,49.308,-9.1795,50.1551800341,4.418,-0.7695000000000001,4.4845127104,44.89,-8.41,45.6709995511,134.52,49.658,-9.2095,50.5047706088,4.418,-0.7695000000000001,4.4845127104,45.24,-8.44,46.0205519306,134.31
2022-02-07 04:00:00,49.14,-9.022,49.9613458986,3.49,-0.612,3.5432533073,45.65,-8.41,46.4182140975,134.8,49.48,-9.052,50.3011839224,3.49,-0.612,3.5432533073,45.99,-8.44,46.7580335344,134.58
2022-02-07 04:30:00,49.518,-9.037,50.3358688511,3.478,-0.417,3.5029092195000002,46.04,-8.62,46.8400042699,135.02,49.868,-9.067,50.6855789451,3.478,-0.417,3.5029092195000002,46.39,-8.65,47.1895602861,134.8
2022-02-07 05:00:00,49.807,-8.6965,50.560521766,2.487,-0.4665,2.5303737372,47.32,-8.23,48.0303581082,134.94,50.167,-8.7065,50.9169031978,2.487,-0.4665,2.5303737372,47.68,-8.24,48.3867750527,134.72
2022-02-07 05:30:00,51.3365,-8.039,51.9621184446,1.8765,-0.329,1.9051228963,49.46,-7.71,50.0573241394,134.28,51.7165,-8.059,52.340652014,1.8765,-0.329,1.9051228963,49.84,-7.73,50.4358850423,134.07
2022-02-07 06:00:00,53.955,-7.525,54.4772213866,2.675,-0.495,2.7204135715,51.28,-7.03,51.7596300219,134.28,54.365,-7.545,54.8860660824,2.675,-0.495,2.7204135715,51.69,-7.05,52.1685594971,134.07
2022-02-07 06:30:00,62.105,-4.011,62.2343887734,2.525,-0.421,2.5598566366,59.58,-3.59,59.688059945,135.61,62.565,-4.001,62.6928004319,2.525,-0.421,2.5598566366,60.04,-3.58,60.1466374787,135.39
2022-02-07 07:00:00,68.879,-1.6915,68.8997664238,2.149,-0.29150000000000004,2.1686800709,66.73,-1.4,66.7446844325,133.65,69.389,-1.6515,69.408650565,2.149,-0.29150000000000004,2.1686800709,67.24,-1.3599999999999999,67.2537523117,133.44
