Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-07 07:30:00,76.5975,2.367,76.6340635439,4.6575,-0.123,4.6591238715,71.94,2.49,71.9830792617,132.95,77.2575,-0.023,77.2575034236,4.6575,-0.123,4.6591238715,72.6,0.1,72.6000688705,132.73
2022-02-07 08:00:00,80.468,11.4285,81.2755168316,25.348,3.8185000000000002,25.6340017604,55.12,7.61,55.6428476985,131.83,81.798,-6.6915,82.0712432966,25.348,3.8185000000000002,25.6340017604,56.45,-10.51,57.4200539881,131.62
2022-02-07 08:30:00,82.5405,11.3955,83.3234154395,26.6305,3.3155,26.8360964095,55.91,8.08,56.4908355399,132.9,83.9005,-6.5745000000000005,84.1576969178,26.6305,3.3155,26.8360964095,57.27,-9.89,58.1176823351,132.68
2022-02-07 09:00:00,83.0105,11.35,83.7828479478,27.9605,2.93,28.1135992048,55.05,8.42,55.6902047042,132.47,84.3405,-6.59,84.5975652147,27.9605,2.93,28.1135992048,56.38,-9.52,57.1780972051,132.25
2022-02-07 09:30:00,85.0285,11.048,85.7432453098,7.1285,-0.792,7.1723619715,77.9,11.84,78.7946419498,132.34,86.9785,-5.822,87.1731331676,7.1285,-0.792,7.1723619715,79.85,-5.03,80.0082708225,132.12
2022-02-07 10:00:00,84.208,1.5925,84.2230569396,7.008,-2.1075,7.318033906,77.2,3.7,77.2886149442,131.5,84.778,1.6325,84.793716396,7.008,-2.1075,7.318033906,77.77,3.74,77.8598773439,131.29
2022-02-07 10:30:00,81.7105,1.2465,81.7200071739,8.8805,-2.9935,9.3714631995,72.83,4.24,72.9533172652,132.76,82.2605,1.2965,82.2707163728,8.8805,-2.9935,9.3714631995,73.38,4.29,73.5052957276,132.55
2022-02-07 11:00:00,81.615,1.826,81.6354243022,8.575,-3.2640000000000002,9.1752014147,73.04,5.09,73.2171407527,133.25,82.165,1.876,82.1864137251,8.575,-3.2640000000000002,9.1752014147,73.59,5.14,73.7692869696,133.04
2022-02-07 11:30:00,81.1775,1.9609999999999999,81.2011824252,8.1475,-3.309,8.793818127,73.03,5.27,73.2199003004,133.11,81.7375,2.021,81.7624812934,8.1475,-3.309,8.793818127,73.59,5.33,73.7827689911,132.9
2022-02-07 12:00:00,82.331,2.318,82.3636247685,8.171,-2.972,8.6947124737,74.16,5.29,74.3484344153,133.11,82.901,2.368,82.9348131064,8.171,-2.972,8.6947124737,74.73,5.34,74.9205479158,132.9
2022-02-07 12:30:00,83.099,2.3485,83.1321794088,8.399000000000001,-3.1715,8.9778401217,74.7,5.52,74.9036741422,133.03,83.669,2.4085,83.7036584221,8.399000000000001,-3.1715,8.9778401217,75.27,5.58,75.4765480133,132.82
2022-02-07 13:00:00,82.573,2.551,82.6123957406,7.773,-2.689,8.2249772036,74.8,5.24,74.9833154775,132.83,83.143,2.601,83.1836741795,7.773,-2.689,8.2249772036,75.37,5.29,75.5554167482,132.62
2022-02-07 13:30:00,82.5765,2.0745,82.6025538497,5.9465,-2.0255,6.2819990847,76.63,4.1,76.7396045077,132.67,83.1465,2.1145,83.1733825962,5.9465,-2.0255,6.2819990847,77.2,4.14,77.3109280762,132.46
2022-02-07 14:00:00,80.1785,0.812,80.1826116203,5.2585,-1.8679999999999999,5.5804342349,74.92,2.68,74.9679184718,132.67,80.7485,0.852,80.75299472,5.2585,-1.8679999999999999,5.5804342349,75.49,2.7199999999999998,75.5389866228,132.46
2022-02-07 14:30:00,80.0425,0.927,80.0478677745,5.5125,-1.703,5.7695636967,74.53,2.63,74.5763890249,133.11,80.6125,0.9570000000000001,80.6181803643,5.5125,-1.703,5.7695636967,75.1,2.66,75.1470930908,132.89
2022-02-07 15:00:00,78.192,0.75,78.1955968326,7.042,-2.39,7.4365223055000005,71.15,3.14,71.219253717,133.11,78.732,0.79,78.7359633459,7.042,-2.39,7.4365223055000005,71.69,3.18,71.7604940061,132.89
2022-02-07 15:30:00,77.813,0.41350000000000003,77.8140986663,8.853,-3.2265,9.4226276192,68.96,3.64,69.0560004634,134.41,78.333,0.4635,78.3343712635,8.853,-3.2265,9.4226276192,69.48,3.69,69.5779167552,134.2
2022-02-07 16:00:00,78.178,0.14450000000000002,78.1781335429,11.088,-3.7955,11.7196230421,67.09,3.94,67.2055927732,133.93,78.688,0.1945,78.6882403809,11.088,-3.7955,11.7196230421,67.6,3.99,67.7176498411,133.71
2022-02-07 16:30:00,80.146,0.1715,80.1461834915,9.526,-3.6085000000000003,10.1865572325,70.62,3.7800000000000002,70.7210916205,133.6,80.686,0.21150000000000002,80.6862771991,9.526,-3.6085000000000003,10.1865572325,71.16,3.8200000000000003,71.2624585599,133.39
2022-02-07 17:00:00,83.0725,0.455,83.0737460408,9.8625,-3.635,10.5110480567,73.21,4.09,73.3241583654,133.65,83.6325,0.515,83.6340856425,9.8625,-3.635,10.5110480567,73.77,4.15,73.8866388463,133.44
2022-02-07 17:30:00,85.722,1.1785,85.7301005846,9.542,-3.7115,10.2384078963,76.18,4.89,76.3367834009,133.57,86.312,1.2285,86.3207423291,9.542,-3.7115,10.2384078963,76.77,4.94,76.9287755005,133.36
2022-02-07 18:00:00,88.708,2.3025,88.7378767509,9.458,-3.3975,10.0497149338,79.25,5.7,79.4547198095,133.57,89.318,2.3725,89.3495040851,9.458,-3.3975,10.0497149338,79.86,5.77,80.0681740768,133.36
2022-02-07 18:30:00,89.309,2.031,89.3320907737,9.869,-3.1390000000000002,10.3561808598,79.44,5.17,79.6080554969,133.25,89.899,2.091,89.9233144518,9.869,-3.1390000000000002,10.3561808598,80.03,5.23,80.2007094732,133.04
2022-02-07 19:00:00,87.619,1.9580000000000002,87.6408747389,32.149,0.758,32.1579347129,55.47,1.2,55.4829784709,133.41,88.009,1.968,88.0310008179,32.149,0.758,32.1579347129,55.86,1.21,55.8731035472,133.2
2022-02-07 19:30:00,84.4365,0.3745,84.4373305032,13.5165,-1.4055,13.589378297,70.92,1.78,70.9423343287,134.63,85.0065,0.42450000000000004,85.0075599138,13.5165,-1.4055,13.589378297,71.49,1.83,71.5134183213,134.41
2022-02-07 20:00:00,81.581,-0.6435000000000001,81.5835378814,9.921,-2.4535,10.2198778491,71.66,1.81,71.6828549934,134.22,82.131,-0.6135,82.1332913212,9.921,-2.4535,10.2198778491,72.21,1.8399999999999999,72.2334389324,134.01
2022-02-07 20:30:00,79.0925,-0.9390000000000001,79.0980737898,8.3725,-2.089,8.6291759311,70.72,1.15,70.7293496365,133.76,79.6325,-0.919,79.6378026897,8.3725,-2.089,8.6291759311,71.26,1.17,71.2696043205,133.55
2022-02-07 21:00:00,76.5325,-1.859,76.5550745362,7.5925,-1.5390000000000001,7.7469075927,68.94,-0.32,68.9407426708,132.75,77.0525,-1.8290000000000002,77.0742044867,7.5925,-1.5390000000000001,7.7469075927,69.46,-0.29,69.4606053818,132.54
2022-02-07 21:30:00,72.392,-2.854,72.4482365555,7.822,-1.9340000000000002,8.057545532,64.57,-0.92,64.5765537947,133.37,72.872,-2.854,72.9278664161,7.822,-1.9340000000000002,8.057545532,65.05,-0.92,65.0565054395,133.17
2022-02-07 22:00:00,68.315,-4.309,68.4507611791,7.765,-1.759,7.9617401364,60.55,-2.55,60.6036715059,134.15,68.775,-4.309,68.9098549266,7.765,-1.759,7.9617401364,61.01,-2.55,61.0632671907,133.94
2022-02-07 22:30:00,63.953,-4.95,64.1442804075,6.293,-1.79,6.5426255433,57.66,-3.16,57.7465254366,134.86,64.393,-4.95,64.5829772386,6.293,-1.79,6.5426255433,58.1,-3.16,58.1858711372,134.65
2022-02-07 23:00:00,58.778,-5.8335,59.0667673591,7.238,-2.4235,7.6329546212,51.54,-3.41,51.6526833766,134.52,59.168,-5.8335,59.4548731918,7.238,-2.4235,7.6329546212,51.93,-3.41,52.0418389375,134.31
2022-02-07 23:30:00,55.29,-6.2925,55.6469195576,7.05,-2.4025,7.4481209879,48.24,-3.89,48.3965876896,134.52,55.65,-6.2925,56.0046253112,7.05,-2.4025,7.4481209879,48.6,-3.89,48.7554314923,134.31
2022-02-08 00:00:00,52.8785,-6.7445,53.3068855074,7.3785,-2.3245,7.7359913715,45.5,-4.42,45.714181607,135.81,53.2185,-6.7645,53.6466886443,7.3785,-2.3245,7.7359913715,45.84,-4.44,46.0545242077,135.6
2022-02-08 00:30:00,52.146,-6.906,52.6013132155,8.276,-2.716,8.7102716376,43.87,-4.19,44.0696380743,135.15,52.486,-6.906,52.9383890197,8.276,-2.716,8.7102716376,44.21,-4.19,44.4081096198,134.94
2022-02-08 01:00:00,54.55,-6.3535,54.9187532838,9.15,-2.4635,9.4758288424,45.4,-3.89,45.5663483286,135.15,54.9,-6.3535,55.2664180335,9.15,-2.4635,9.4758288424,45.75,-3.89,45.9150803114,134.94
2022-02-08 01:30:00,53.6965,-6.5995,54.1005315362,9.586500000000001,-2.6395,9.9432360175,44.11,-3.96,44.287398885,134.64,54.0365,-6.5995,54.4380081607,9.586500000000001,-2.6395,9.9432360175,44.45,-3.96,44.6260473266,134.43
2022-02-08 02:00:00,52.555,-6.7265,52.9837128489,8.895,-2.5665,9.2578586752,43.66,-4.16,43.857738199799996,134.97,52.895,-6.7265,53.3209792413,8.895,-2.5665,9.2578586752,44.0,-4.16,44.1962170327,134.76
2022-02-08 02:30:00,50.8235,-7.2055,51.3317385494,8.1935,-2.6055,8.59779463,42.63,-4.6,42.8774637776,135.2,51.1435,-7.2155,51.6499857938,8.1935,-2.6055,8.59779463,42.95,-4.61,43.196696633,134.98
2022-02-08 03:00:00,49.827,-7.5255,50.39209342,7.547,-2.4355,7.930250264,42.28,-5.09,42.5852850172,135.73,50.157,-7.5355,50.7199015106,7.547,-2.4355,7.930250264,42.61,-5.1,42.9141247144,135.52
2022-02-08 03:30:00,49.093,-7.6285,49.6821563667,7.243,-2.2285,7.5780776751,41.85,-5.4,42.1969489418,135.89,49.413,-7.6385000000000005,49.9999125124,7.243,-2.2285,7.5780776751,42.17,-5.41,42.515608898400004,135.67
2022-02-08 04:00:00,47.982,-7.658,48.5892713261,8.032,-2.698,8.4730294464,39.95,-4.96,40.2567273881,135.89,48.282,-7.668,48.8871122894,8.032,-2.698,8.4730294464,40.25,-4.97,40.5556827091,135.67
2022-02-08 04:30:00,48.0725,-7.4355,48.644135479,8.6325,-2.5855,9.0113742848,39.44,-4.85,39.7370872108,135.96,48.3825,-7.4355,48.9505154876,8.6325,-2.5855,9.0113742848,39.75,-4.85,40.0447874261,135.75
2022-02-08 05:00:00,48.2065,-7.1515,48.7340804212,8.1165,-2.6015,8.5232255925,40.09,-4.55,40.3473741401,135.96,48.5065,-7.1515,49.0308524758,8.1165,-2.6015,8.5232255925,40.39,-4.55,40.6454745328,135.75
2022-02-08 05:30:00,50.339,-6.5745000000000005,50.7665142712,9.269,-2.6545,9.6416145562,41.07,-3.92,41.2566515849,135.82,50.659,-6.5745000000000005,51.0838363012,9.269,-2.6545,9.6416145562,41.39,-3.92,41.5752149724,135.61
2022-02-08 06:00:00,52.4535,-5.932,52.7878611638,9.0835,-2.892,9.5327664531,43.37,-3.04,43.4764131455,135.91,52.8035,-5.912,53.133429743,9.0835,-2.892,9.5327664531,43.72,-3.02,43.82418054,135.69
2022-02-08 06:30:00,58.621,-3.868,58.7484728738,8.461,-2.988,8.9731078785,50.16,-0.88,50.1677187044,135.21,59.011,-3.848,59.1363274561,8.461,-2.988,8.9731078785,50.55,-0.86,50.5573149999,135.0
2022-02-08 07:00:00,64.296,-2.2955,64.3369639962,8.406,-2.9955,8.9237803789,55.89,0.7000000000000001,55.8943834388,133.69,64.746,-2.2655,64.7856234534,8.406,-2.9955,8.9237803789,56.34,0.73,56.3447291235,133.48
2022-02-08 07:30:00,71.2835,-0.8995000000000001,71.2891750022,7.6135,-2.5695,8.0354036924,63.67,1.67,63.6918974439,133.69,71.7735,-0.8695,71.7787665853,7.6135,-2.5695,8.0354036924,64.16,1.7000000000000002,64.182517869,133.48
2022-02-08 08:00:00,75.1095,-0.1115,75.1095827608,7.6195,-2.4815,8.0134026793,67.49,2.37,67.5316000107,133.22,75.6295,-0.07150000000000001,75.629533798,7.6195,-2.4815,8.0134026793,68.01,2.41,68.0526869418,133.01
2022-02-08 08:30:00,77.5715,1.3780000000000001,77.5837386071,7.1315,-2.392,7.5219649195,70.44,3.77,70.5408144268,133.76,78.1115,1.418,78.1243697975,7.1315,-2.392,7.5219649195,70.98,3.81,71.0821813115,133.55
2022-02-08 09:00:00,77.9555,1.7189999999999999,77.9744505672,7.9455,-2.941,8.4723344628,70.01,4.66,70.1649178721,133.82,78.4955,1.779,78.5156567905,7.9455,-2.941,8.4723344628,70.55,4.72,70.707714572,133.61
2022-02-08 09:30:00,78.9495,2.197,78.9800630492,8.1695,-3.493,8.8849186406,70.78,5.69,71.0083410593,133.6,79.4895,2.257,79.5215358205,8.1695,-3.493,8.8849186406,71.32,5.75,71.5514143815,133.39
2022-02-08 10:00:00,77.444,2.119,77.4729843042,7.874,-3.221,8.5073331309,69.57,5.34,69.7746408088,133.65,77.974,2.169,78.0041616646,7.874,-3.221,8.5073331309,70.1,5.39,70.3069136003,133.44
2022-02-08 10:30:00,76.3875,1.4605000000000001,76.401460827,7.9275,-3.5495,8.68586245,68.46,5.01,68.6430746689,133.91,76.8975,1.5205000000000002,76.9125310109,7.9275,-3.5495,8.68586245,68.97,5.07,69.1560973451,133.7
2022-02-08 11:00:00,74.8095,1.1255,74.8179660276,8.8595,-4.3245000000000005,9.8586023604,65.95,5.45,66.1748063843,133.74,75.3095,1.1755,75.3186735843,8.8595,-4.3245000000000005,9.8586023604,66.45,5.5,66.677226247,133.53
2022-02-08 11:30:00,75.049,1.0645,75.0565490897,9.839,-4.4555,10.8008055834,65.21,5.52,65.443215844,133.71,75.539,1.1245,75.5473693867,9.839,-4.4555,10.8008055834,65.7,5.58,65.9365331209,133.53
2022-02-08 12:00:00,75.6675,1.407,75.6805801065,9.9275,-4.453,10.8804625476,65.74,5.86,66.0006606028,134.32,76.1775,1.467,76.1916241804,9.9275,-4.453,10.8804625476,66.25,5.92,66.5139752233,134.11
2022-02-08 12:30:00,77.664,1.708,77.682779044,9.764,-4.092,10.5867917709,67.9,5.8,68.1472670032,134.1,78.174,1.778,78.1942169217,9.764,-4.092,10.5867917709,68.41,5.87,68.6613792463,133.88
2022-02-08 13:00:00,77.569,1.465,77.5828330625,10.269,-4.225,11.1041877686,67.3,5.69,67.5401073437,134.18,78.079,1.5150000000000001,78.0936967111,10.269,-4.225,11.1041877686,67.81,5.74,68.052506934,133.97
2022-02-08 13:30:00,78.6145,1.024,78.6211688176,8.7845,-3.606,9.495824148,69.83,4.63,69.9833251568,133.99,79.1445,1.084,79.1519231368,8.7845,-3.606,9.495824148,70.36,4.69,70.5161378693,133.79
2022-02-08 14:00:00,76.8475,-0.276,76.8479956294,8.5175,-3.436,9.1844380476,68.33,3.16,68.4030299037,135.09,77.3675,-0.246,77.3678910935,8.5175,-3.436,9.1844380476,68.85,3.19,68.9238608901,134.88
2022-02-08 14:30:00,76.533,-0.0045000000000000005,76.5330001323,9.353,-3.7645,10.0821659007,67.18,3.76,67.2851395183,135.57,77.043,0.0455,77.0430134357,9.353,-3.7645,10.0821659007,67.69,3.81,67.7971400577,135.36
2022-02-08 15:00:00,76.082,0.0205,76.0820027618,9.552,-3.4395,10.1523821958,66.53,3.46,66.6199106874,135.63,76.582,0.07050000000000001,76.5820324505,9.552,-3.4395,10.1523821958,67.03,3.51,67.1218369832,135.42
2022-02-08 15:30:00,77.3395,0.074,77.3395354023,9.4595,-2.906,9.8958059929,67.88,2.98,67.9453810056,135.89,77.8595,0.114,77.859583458,9.4595,-2.906,9.8958059929,68.4,3.02,68.4666371308,135.67
2022-02-08 16:00:00,78.661,-0.609,78.663357429,8.411,-2.099,8.668951609,70.25,1.49,70.2657996468,135.81,79.191,-0.589,79.1931903764,8.411,-2.099,8.668951609,70.78,1.51,70.7961051189,135.6
2022-02-08 16:30:00,80.217,-0.9035000000000001,80.2220879886,8.047,-1.5535,8.1955824229,72.17,0.65,72.1729270572,135.73,80.767,-0.8735,80.7717233396,8.047,-1.5535,8.1955824229,72.72,0.68,72.7231792484,135.52
2022-02-08 17:00:00,82.534,-1.396,82.5458052962,7.784,-1.206,7.8768706984,74.75,-0.19,74.7502414712,135.48,83.114,-1.3860000000000001,83.1255555891,7.784,-1.206,7.8768706984,75.33,-0.18,75.3302150535,135.27
2022-02-08 17:30:00,86.762,2.0025,86.7851061545,8.912,-4.1475,9.8298270712,77.85,6.15,78.0925412572,133.47,87.352,2.0925,87.3770591188,8.912,-4.1475,9.8298270712,78.44,6.24,78.6878084585,133.26
2022-02-08 18:00:00,91.008,3.54,91.0768228695,8.668,-4.92,9.966976673,82.34,8.46,82.7734691794,133.47,91.638,3.61,91.7090788526,8.668,-4.92,9.966976673,82.97,8.53,83.4073246184,133.26
2022-02-08 18:30:00,89.7465,2.519,89.7818446193,7.5065,-2.051,7.7816542746,82.24,4.57,82.3668774448,133.25,90.3765,2.559,90.4127216339,7.5065,-2.051,7.7816542746,82.87,4.61,82.9981264849,133.05
2022-02-08 19:00:00,87.8175,1.8365,87.8367009769,6.5875,-1.7835,6.8246632518,81.23,3.62,81.3106223073,133.25,88.4275,1.8765,88.4474081503,6.5875,-1.7835,6.8246632518,81.84,3.66,81.9217992966,133.05
2022-02-08 19:30:00,84.894,0.7135,84.8969982876,7.274,-1.7365,7.4784027874,77.62,2.45,77.6586563108,133.53,85.484,0.7435,85.4872332471,7.274,-1.7365,7.4784027874,78.21,2.48,78.2493099011,133.32
2022-02-08 20:00:00,82.249,-0.082,82.2490408759,7.929,-2.092,8.2003356639,74.32,2.01,74.3471754675,133.19,82.799,-0.052000000000000005,82.7990163287,7.929,-2.092,8.2003356639,74.87,2.04,74.8977870167,132.98
2022-02-08 20:30:00,77.9335,-1.065,77.9407765374,8.2635,-2.415,8.6091612396,69.67,1.35,69.6830782902,133.89,78.4535,-1.035,78.4603268362,8.2635,-2.415,8.6091612396,70.19,1.38,70.2035647243,133.67
2022-02-08 21:00:00,73.5755,-2.4615,73.6166637556,9.1255,-2.7015000000000002,9.516977067300001,64.45,0.24,64.4504468565,133.89,74.0655,-2.4515000000000002,74.106060093,9.1255,-2.7015000000000002,9.516977067300001,64.94,0.25,64.9404812116,133.67
2022-02-08 21:30:00,70.019,-3.0925,70.0872593076,9.499,-2.7225,9.8814476293,60.52,-0.37,60.5211310205,133.5,70.469,-3.0725,70.5359498217,9.499,-2.7225,9.8814476293,60.97,-0.35000000000000003,60.9710045841,133.3
2022-02-08 22:00:00,66.051,-4.0205,66.173250043,9.231,-2.7805,9.6406712033,56.82,-1.24,56.8335288364,133.5,66.481,-4.0105,66.6018578664,9.231,-2.7805,9.6406712033,57.25,-1.23,57.263211576,133.3
2022-02-08 22:30:00,62.296,-4.867,62.4858328343,9.136,-2.617,9.5034301702,53.16,-2.25,53.2075943828,133.82,62.696,-4.867,62.8846253467,9.136,-2.617,9.5034301702,53.56,-2.25,53.6072392499,133.6
2022-02-08 23:00:00,57.6095,-5.6305,57.8839962382,8.9095,-2.7305,9.3185202956,48.7,-2.9,48.7862685599,134.73,57.9795,-5.6305,58.2522527504,8.9095,-2.7305,9.3185202956,49.07,-2.9,49.1556192108,134.52
2022-02-08 23:30:00,53.888,-6.287,54.2535059973,7.7379999999999995,-2.947,8.2801843579,46.15,-3.34,46.2707045548,135.4,54.228,-6.287,54.5912296344,7.7379999999999995,-2.947,8.2801843579,46.49,-3.34,46.6098240718,135.18
2022-02-09 00:00:00,51.1725,-6.6530000000000005,51.6031701085,8.2525,-3.243,8.8668373871,42.92,-3.41,43.0552493896,135.23,51.5025,-6.6530000000000005,51.9304334206,8.2525,-3.243,8.8668373871,43.25,-3.41,43.3842206338,135.02
2022-02-09 00:30:00,50.153,-6.999,50.6390107526,8.593,-3.209,9.172640296,41.56,-3.79,41.732453798,135.76,50.473,-6.999,50.9559587291,8.593,-3.209,9.172640296,41.88,-3.79,42.0511414827,135.54
2022-02-09 01:00:00,52.0395,-6.193,52.4067057661,8.6595,-3.103,9.1986710589,43.38,-3.09,43.4899126235,135.14,52.3795,-6.183,52.7431655217,8.6595,-3.103,9.1986710589,43.72,-3.08,43.8283561179,134.92
2022-02-09 01:30:00,51.629,-6.4975,52.0362483972,9.289,-3.2975,9.8569278809,42.34,-3.2,42.4607536438,133.99,51.949,-6.4975,52.3537592466,9.289,-3.2975,9.8569278809,42.66,-3.2,42.7798503971,133.78
2022-02-09 02:00:00,51.0375,-6.7815,51.4860675183,9.5575,-3.0915,10.0450574165,41.48,-3.69,41.6438050615,135.15,51.3575,-6.7715,51.8019885574,9.5575,-3.0915,10.0450574165,41.8,-3.68,41.9616777548,134.93
2022-02-09 02:30:00,49.4635,-7.2435,49.9910604458,9.6135,-3.1035,10.1020341763,39.85,-4.14,40.0644742883,135.65,49.7735,-7.2535,50.2992501385,9.6135,-3.1035,10.1020341763,40.16,-4.15,40.3738541633,135.44
2022-02-09 03:00:00,48.6325,-5.389,48.9301683755,9.2425,-3.129,9.7577890554,39.39,-2.26,39.4547804455,136.01,49.0725,-9.649000000000001,50.0121331004,9.2425,-3.129,9.7577890554,39.83,-6.52,40.3601201683,135.8
2022-02-09 03:30:00,47.333,2.2735,47.3875689527,8.643,-3.0665,9.1708708011,38.69,5.34,39.0567753405,136.29,48.203,-16.5565,50.9671158812,8.643,-3.0665,9.1708708011,39.56,-13.49,41.7968144719,136.07
2022-02-09 04:00:00,46.4725,2.1155,46.5206254956,8.5925,-3.0245,9.1092621271,37.88,5.14,38.2271369579,135.12,47.3125,-16.8445,50.2216072672,8.5925,-3.0245,9.1092621271,38.72,-13.82,41.1124166159,134.9
2022-02-09 04:30:00,46.712,2.149,46.7614065764,8.472,-2.9210000000000003,8.9614186935,38.24,5.07,38.5746354487,135.56,47.552,-16.721,50.4061955021,8.472,-2.9210000000000003,8.9614186935,39.08,-13.8,41.4449803957,135.34
2022-02-09 05:00:00,47.337,2.4335,47.3995093988,8.877,-2.8265000000000002,9.3161274814,38.46,5.26,38.8180267402,135.23,48.207,-16.3965,50.9191522047,8.877,-2.8265000000000002,9.3161274814,39.33,-13.57,41.6052136156,135.01
2022-02-09 05:30:00,49.4595,2.993,49.5499766826,8.4295,-2.607,8.8234301295,41.03,5.6,41.410396037699996,135.07,50.3995,-15.707,52.790334809,8.4295,-2.607,8.8234301295,41.97,-13.1,43.9669296176,134.86
2022-02-09 06:00:00,53.006,3.7855,53.1410015548,7.446,-1.7945,7.6591870489,45.56,5.58,45.9004357278,134.69,54.076,-15.0145,56.1217336355,7.446,-1.7945,7.6591870489,46.63,-13.22,48.4677758929,134.47
2022-02-09 06:30:00,60.8295,6.069,61.1315044085,6.3595,-1.121,6.4575445217,54.47,7.19,54.9424881126,133.59,62.1595,-12.281,63.3610795461,6.3595,-1.121,6.4575445217,55.8,-11.16,56.9050577717,134.79
2022-02-09 07:00:00,67.736,7.9885,68.2054384067,5.426,-0.7815000000000001,5.4819903548,62.31,8.77,62.9241527555,133.59,69.276,-10.2215,70.026018295,5.426,-0.7815000000000001,5.4819903548,63.85,-9.44,64.5440632436,133.37
2022-02-09 07:30:00,74.699,9.953,75.3591587665,4.319,-0.587,4.3587073772,70.38,10.54,71.1648508746,131.67,76.469,-7.817,76.8675058136,4.319,-0.587,4.3587073772,72.15,-7.23,72.5113466983,131.46
2022-02-09 08:00:00,78.3805,11.1155,79.1647467027,3.9505,-0.3645,3.9672799876,74.43,11.48,75.310127473,131.67,80.2405,-6.5745000000000005,80.5093900766,3.9505,-0.3645,3.9672799876,76.29,-6.21,76.5423294655,131.46
2022-02-09 08:30:00,80.363,12.333,81.3038415944,4.043,-0.427,4.0654861948,76.32,12.76,77.3793254041,131.44,82.283,-5.3870000000000005,82.4591526636,4.043,-0.427,4.0654861948,78.24,-4.96,78.3970611694,131.23
2022-02-09 09:00:00,80.308,12.326,81.2484162307,4.158,-0.554,4.1947443307,76.15,12.88,77.2315796809,131.76,82.228,-5.354,82.4021195116,4.158,-0.554,4.1947443307,78.07,-4.8,78.2174206939,131.55
2022-02-09 09:30:00,80.1045,12.4715,81.0695333186,5.0045,-0.9885,5.1011912824,75.1,13.46,76.2966683414,131.69,81.9845,-5.2185,82.1504168127,5.0045,-0.9885,5.1011912824,76.98,-4.23,77.0961302531,131.47
2022-02-09 10:00:00,81.5215,12.6405,82.495679902,4.7915,-0.8695,4.8697538439,76.73,13.51,77.9102881525,131.75,83.4515,-5.1095,83.6077738162,4.7915,-0.8695,4.8697538439,78.66,-4.24,78.774191205,131.54
2022-02-09 10:30:00,80.1815,11.3665,80.9831480278,5.4515,-1.3635,5.619429197,74.73,12.73,75.8065023596,132.07,82.0415,-6.4735,82.2965000744,5.4515,-1.3635,5.619429197,76.59,-5.11,76.7602774878,131.85
2022-02-09 11:00:00,81.4545,11.4175,82.2508047164,6.4945,-1.2825,6.6199196747,74.96,12.7,76.0282289679,132.4,83.3245,-6.4825,83.576283158,6.4945,-1.2825,6.6199196747,76.83,-5.2,77.0057718616,132.19
2022-02-09 11:30:00,80.424,11.113,81.1881675184,6.834,-1.557,7.0091229837,73.59,12.67,74.6727326405,132.66,82.264,-6.787,82.5434980177,6.834,-1.557,7.0091229837,75.43,-5.23,75.6110957466,132.45
2022-02-09 12:00:00,81.587,12.043,82.4710398746,6.017,-1.7269999999999999,6.2599375396,75.57,13.77,76.8143072611,132.66,83.487,-5.707,83.6818320665,6.017,-1.7269999999999999,6.2599375396,77.47,-3.98,77.5721683338,132.45
2022-02-09 12:30:00,82.3565,13.087,83.3898234873,5.6165,-2.053,5.9799566261,76.74,15.14,78.2192252582,132.07,84.2865,-4.583,84.411006221,5.6165,-2.053,5.9799566261,78.67,-2.5300000000000002,78.7106714493,131.86
2022-02-09 13:00:00,82.3995,13.0215,83.4220418265,5.4395,-2.1185,5.8374825482,76.96,15.14,78.4350763371,131.94,84.3295,-4.6285,84.4564241636,5.4395,-2.1185,5.8374825482,78.89,-2.51,78.9299195489,131.73
2022-02-09 13:30:00,82.635,12.134,83.5211181738,5.025,-1.566,5.2633621384,77.61,13.7,78.8099111787,132.18,84.585,-5.646,84.7732241984,5.025,-1.566,5.2633621384,79.56,-4.08,79.6645466942,131.97
2022-02-09 14:00:00,80.5335,11.0245,81.2845878534,5.1635,-1.5155,5.3813076942,75.37,12.54,76.406076329,132.18,82.4135,-6.8655,82.6989726206,5.1635,-1.5155,5.3813076942,77.25,-5.35,77.4350372893,131.97
2022-02-09 14:30:00,80.07,10.9805,80.8194053446,5.55,-1.6695,5.7956647807,74.52,12.65,75.5860628688,132.49,81.93,-6.9595,82.2250542125,5.55,-1.6695,5.7956647807,76.38,-5.29,76.5629708149,132.27
2022-02-09 15:00:00,80.38,11.0505,81.1360459367,5.51,-1.6695,5.7573718179,74.87,12.72,75.9428423224,132.68,82.25,-6.9095,82.5397097781,5.51,-1.6695,5.7573718179,76.74,-5.24,76.9186921366,132.47
2022-02-09 15:30:00,81.458,11.284,82.2358463202,4.858,-1.296,5.0279001581,76.6,12.58,77.6261321979,132.82,83.388,-6.536,83.643755535,4.858,-1.296,5.0279001581,78.53,-5.24,78.7046281994,132.61
2022-02-09 16:00:00,83.098,11.234,83.8539227466,4.028,-0.926,4.1330690776,79.07,12.16,79.9995656238,132.22,85.098,-6.546,85.3493978889,4.028,-0.926,4.1330690776,81.07,-5.62,81.2645636179,132.01
2022-02-09 16:30:00,85.567,12.485,86.4730403883,15.497,0.095,15.4972911827,70.07,12.39,71.1569884129,132.1,87.267,-5.295,87.4274917517,15.497,0.095,15.4972911827,71.77,-5.39,71.9721126548,131.88
2022-02-09 17:00:00,86.778,11.8715,87.5862648835,26.358,3.9115,26.6466507511,60.42,7.96,60.9420872632,132.07,88.268,-6.1685,88.4832764778,26.358,3.9115,26.6466507511,61.91,-10.08,62.725230171,131.88
2022-02-09 17:30:00,88.273,13.222,89.2577381127,25.713,4.372,26.0820388965,62.56,8.85,63.1828782187,132.59,89.803,-4.718,89.9268499003,25.713,4.372,26.0820388965,64.09,-9.09,64.7314158659,132.38
2022-02-09 18:00:00,91.2435,14.355,92.3658070784,32.2035,3.745,32.4205249379,59.04,10.61,59.9857791481,132.36,92.6735,-3.515,92.7401360105,32.2035,3.745,32.4205249379,60.47,-7.26,60.9042568299,132.15
2022-02-09 18:30:00,92.2475,14.629,93.4002617622,33.9475,3.199,34.0978937363,58.3,11.43,59.4098889075,132.17,93.6675,-3.211,93.7225217184,33.9475,3.199,34.0978937363,59.72,-6.41,60.0630210695,131.95
2022-02-09 19:00:00,90.4415,13.104,91.3858836924,19.3715,2.754,19.5662854996,71.07,10.35,71.8196867161,132.17,92.2715,-4.786,92.3955383568,19.3715,2.754,19.5662854996,72.9,-7.54,73.288891382,131.95
2022-02-09 19:30:00,87.165,11.377,87.9043420657,2.795,-0.433,2.82834121,84.37,11.81,85.1925642295,132.25,89.295,-6.453,89.527862892,2.795,-0.433,2.82834121,86.5,-6.02,86.7092290359,132.04
2022-02-09 20:00:00,84.612,10.3305,85.2403060427,3.242,-0.4995,3.2802536868,81.37,10.83,82.0875496041,132.05,86.662,-7.5595,86.9910816363,3.242,-0.4995,3.2802536868,83.42,-7.06,83.7182178501,131.84
2022-02-09 20:30:00,81.4275,9.4195,81.9705113837,3.0475,-0.4605,3.0820961211,78.38,9.88,79.0002455692,132.24,83.3975,-8.5405,83.8336635636,3.0475,-0.4605,3.0820961211,80.35,-8.08,80.7552406968,132.03
2022-02-09 21:00:00,77.6635,8.32,78.1078845716,2.9935,-0.29,3.0075142976,74.67,8.61,75.1647590297,132.35,79.5235,-9.88,80.1348953468,2.9935,-0.29,3.0075142976,76.53,-9.59,77.12852261,132.14
2022-02-09 21:30:00,73.7635,7.1315,74.1074370391,3.3035,-0.4485,3.3338063081,70.46,7.58,70.8665506427,132.56,75.5135,-10.9585,76.3045044837,3.3035,-0.4485,3.3338063081,72.21,-10.51,72.9708448629,132.34
2022-02-09 22:00:00,69.593,5.925,69.8447655447,3.093,-0.445,3.1248478363,66.5,6.37,66.8043928196,132.56,71.233,-12.265,72.2811905962,3.093,-0.445,3.1248478363,68.14,-11.82,69.1575881592,132.34
2022-02-09 22:30:00,65.7545,5.129,65.9542334596,3.0245,-0.421,3.0536603036,62.73,5.55,62.9750379119,132.91,67.2745,-13.181,68.5536075728,3.0245,-0.421,3.0536603036,64.25,-12.76,65.5048097471,132.69
2022-02-09 23:00:00,61.9635,4.2955,62.1122101724,3.4335,-0.6745,3.4991245334,58.53,4.97,58.7406315935,133.14,63.3835,-14.1745,64.9490917758,3.4335,-0.6745,3.4991245334,59.95,-13.5,61.4512204924,132.92
2022-02-09 23:30:00,58.5385,3.992,58.6744582101,3.1985,-0.608,3.2557742935,55.34,4.6,55.5308526857,133.66,59.8585,-14.918,61.6894378824,3.1985,-0.608,3.2557742935,56.66,-14.31,58.4391281591,133.44
2022-02-10 00:00:00,55.8555,3.8425000000000002,55.987513666,2.9655,-0.5675,3.0193122561,52.89,4.41,53.0735357782,135.29,57.1155,-15.1375,59.0874288364,2.9655,-0.5675,3.0193122561,54.15,-14.57,56.0759074826,135.07
2022-02-10 00:30:00,54.574,3.171,54.6660472048,3.824,-0.789,3.9045482453,50.75,3.96,50.904264065,135.54,55.784,-15.819,57.9835788564,3.824,-0.789,3.9045482453,51.96,-15.03,54.0901331113,135.32
2022-02-10 01:00:00,56.1995,3.4105,56.3028890067,4.1795,-0.8195,4.2590844673,52.02,4.23,52.1916976156,135.54,57.4495,-15.3695,59.4698796072,4.1795,-0.8195,4.2590844673,53.27,-14.55,55.2213310234,135.32
2022-02-10 01:30:00,56.122,3.566,56.2351779583,3.382,-0.604,3.4355116067,52.74,4.17,52.9045980988,134.89,57.362,-15.384,59.3891109548,3.382,-0.604,3.4355116067,53.98,-14.78,55.9668544766,134.67
2022-02-10 02:00:00,55.18,3.5235000000000003,55.2923815028,3.1,-0.48650000000000004,3.1379423593,52.08,4.01,52.2341507062,135.48,56.42,-15.4065,58.4856960483,3.1,-0.48650000000000004,3.1379423593,53.32,-14.92,55.3681207917,135.26
2022-02-10 02:30:00,54.0375,3.1205,54.1275246663,3.9175,-0.7495,3.9885531838,50.12,3.87,50.2691883762,135.33,55.2175,-15.8695,57.4527052148,3.9175,-0.7495,3.9885531838,51.3,-15.12,53.4818137314,135.11
2022-02-10 03:00:00,52.941,2.658,53.0076828865,4.731,-0.862,4.8088881251,48.21,3.52,48.3383336494,135.55,54.081,-16.292,56.4817123058,4.731,-0.862,4.8088881251,49.35,-15.43,51.7059706417,135.32
2022-02-10 03:30:00,52.1075,2.5540000000000003,52.1700534047,4.7275,-0.866,4.8061639849,47.38,3.42,47.5032714663,135.36,53.2275,-16.346,55.6808627111,4.7275,-0.866,4.8061639849,48.5,-15.48,50.910513649,135.14
2022-02-10 04:00:00,51.8255,2.3365,51.8781426277,4.9254999999999995,-0.9035000000000001,5.0076803512,46.9,3.24,47.0117815021,135.11,52.9055,-16.6535,55.4646823889,4.9254999999999995,-0.9035000000000001,5.0076803512,47.98,-15.75,50.4989395928,134.89
2022-02-10 04:30:00,51.2435,2.103,51.2866347234,4.4035,-0.877,4.4899823218,46.84,2.98,46.9346993172,135.47,52.3535,-16.857,55.0004310097,4.4035,-0.877,4.4899823218,47.95,-15.98,50.5426839414,135.25
2022-02-10 05:00:00,51.645,2.23,51.6931226083,4.585,-0.9400000000000001,4.6803659045,47.06,3.17,47.1666460542,135.21,52.735,-16.84,55.3585207985,4.585,-0.9400000000000001,4.6803659045,48.15,-15.9,50.7073219565,134.99
2022-02-10 05:30:00,53.186,2.6310000000000002,53.2510352669,4.806,-1.009,4.9107756007,48.38,3.64,48.5167393793,135.66,54.336,-16.309,56.7308062432,4.806,-1.009,4.9107756007,49.53,-15.3,51.8392795089,135.44
2022-02-10 06:00:00,56.267,3.519,56.3769336697,4.857,-1.021,4.9631532316,51.41,4.54,51.6100736291,135.21,57.497,-15.401,59.5239095658,4.857,-1.021,4.9631532316,52.64,-14.38,54.5688006099,134.99
2022-02-10 06:30:00,62.952,5.862,63.224341420100004,5.142,-1.118,5.2621372084,57.81,6.98,58.2298591789,135.25,64.382,-12.578,65.5991463969,5.142,-1.118,5.2621372084,59.24,-11.46,60.3382896675,135.03
2022-02-10 07:00:00,69.092,8.0015,69.5537811068,5.062,-1.0585,5.1714858842,64.03,9.06,64.6678011069,133.91,70.682,-10.0885,71.3983400105,5.062,-1.0585,5.1714858842,65.62,-9.03,66.2383974746,133.69
2022-02-10 07:30:00,76.188,10.357,76.8887429537,4.888,-1.053,5.0001352982,71.3,11.41,72.2071887003,132.63,77.978,-7.333,78.322036318,4.888,-1.053,5.0001352982,73.09,-6.28,73.3592972976,132.42
2022-02-10 08:00:00,80.023,10.865,80.7572210641,6.043,-1.355,6.19305046,73.98,12.22,74.9824566149,131.56,81.863,-6.365,82.1100724272,6.043,-1.355,6.19305046,75.82,-5.01,75.9853439816,131.35
2022-02-10 08:30:00,82.35,10.961,83.0762662919,6.15,-1.329,6.2919584392,76.2,12.29,77.1847400721,133.7,84.25,-6.169,84.4755530376,6.15,-1.329,6.2919584392,78.1,-4.84,78.2498281148,133.48
2022-02-10 09:00:00,82.6355,11.083,83.3754085402,7.2355,-1.767,7.4481373007,75.4,12.85,76.4871394419,133.7,84.5055,-5.997,84.7180236977,7.2355,-1.767,7.4481373007,77.27,-4.23,77.3856950605,133.48
2022-02-10 09:30:00,82.0395,10.908,82.761488775,7.8195,-2.112,8.0996990222,74.22,13.02,75.35335958,133.48,83.8695,-6.222,84.0999780871,7.8195,-2.112,8.0996990222,76.05,-4.11,76.1609781975,133.26
2022-02-10 10:00:00,80.06,10.3035,80.7202930635,9.08,-2.8565,9.518717994,70.98,13.16,72.1896529982,133.82,81.8,-6.8665,82.0876898338,9.08,-2.8565,9.518717994,72.72,-4.01,72.8304778235,133.6
2022-02-10 10:30:00,79.016,10.085,79.6569863917,11.256,-3.375,11.7510919067,67.76,13.46,69.0839286665,134.23,80.656,-7.145,80.9718553635,11.256,-3.375,11.7510919067,69.4,-3.77,69.5023229828,133.89
2022-02-10 11:00:00,76.6115,9.664,77.2186171092,14.3615,-4.676,15.103564422,62.25,14.34,63.8803420467,134.23,78.1315,-7.476,78.488354985,14.3615,-4.676,15.103564422,63.77,-2.8,63.8314413123,134.01
2022-02-10 11:30:00,76.022,9.4125,76.6024780294,13.982,-4.7475000000000005,14.7660109796,62.04,14.16,63.635424097,134.08,77.502,-7.6175,77.8754538366,13.982,-4.7475000000000005,14.7660109796,63.52,-2.87,63.5848040022,133.86
2022-02-10 12:00:00,74.994,9.4415,75.5859904893,16.364,-5.4885,17.2598994276,58.63,14.93,60.5010892464,133.62,76.404,-7.5585,76.776963591,16.364,-5.4885,17.2598994276,60.04,-2.07,60.0756731132,133.4
2022-02-10 12:30:00,74.7275,9.2785,75.3013268044,17.4875,-6.4615,18.6430587217,57.24,15.74,59.3646797347,133.56,76.0875,-7.7015,76.4762757886,17.4875,-6.4615,18.6430587217,58.6,-1.24,58.6131179857,133.35
2022-02-10 13:00:00,72.2075,8.686,72.7280527187,21.3375,-7.244,22.5336291407,50.87,15.93,53.3059264998,133.56,73.4075,-8.344,73.8801962115,21.3375,-7.244,22.5336291407,52.07,-1.1,52.0816176784,133.35
2022-02-10 13:30:00,72.846,7.7375,73.2557753508,16.506,-5.4625,17.386401072399998,56.34,13.2,57.8656685782,133.83,74.206,-9.5325,74.815767003,16.506,-5.4625,17.386401072399998,57.7,-4.07,57.8433652202,133.62
2022-02-10 14:00:00,71.281,6.791,71.6037613677,17.891,-6.569,19.0588468172,53.39,13.36,55.0361853693,134.6,72.541,-10.549,73.3040113636,17.891,-6.569,19.0588468172,54.65,-3.98,54.7947342361,134.37
2022-02-10 14:30:00,74.435,7.029,74.7661425112,15.505,-4.801,16.2312854081,58.93,11.83,60.1056885827,134.79,75.855,-10.381,76.5620414174,15.505,-4.801,16.2312854081,60.35,-5.58,60.6074162129,134.57
2022-02-10 15:00:00,74.86,10.5005,75.5928574685,12.3,-2.2095000000000002,12.4968752194,62.56,12.71,63.8380583978,134.85,76.86,-15.4395,78.3953937438,12.3,-2.2095000000000002,12.4968752194,64.56,-13.23,65.9016426199,134.64
2022-02-10 15:30:00,74.5475,10.1365,75.2334924651,12.3575,3.9765,12.9815391422,62.19,6.16,62.4943333431,135.76,77.1175,-27.1635,81.7616324354,12.3575,3.9765,12.9815391422,64.76,-31.14,71.8578958779,135.54
2022-02-10 16:00:00,76.8125,8.401,77.2705439171,12.3225,4.081,12.9806997982,64.49,4.32,64.6345302451,135.76,79.2125,-24.339,82.8674066039,12.3225,4.081,12.9806997982,66.89,-28.42,72.6771525309,135.54
2022-02-10 16:30:00,79.764,-1.2815,79.7742937183,12.994,-3.3515,13.419261837,66.77,2.07,66.802079309,135.32,80.284,-1.2315,80.2934446157,12.994,-3.3515,13.419261837,67.29,2.12,67.3233874668,135.11
2022-02-10 17:00:00,82.526,-0.6685,82.5287075402,11.206,-2.7984999999999998,11.55015317,71.32,2.13,71.3517995568,132.98,83.066,-0.6585000000000001,83.0686100657,11.206,-2.7984999999999998,11.55015317,71.86,2.14,71.8918576753,132.77
2022-02-10 17:30:00,86.028,-0.29450000000000004,86.02850408,17.848,-3.0745,18.1108711621,68.18,2.7800000000000002,68.2366529074,132.2,86.538,-0.2545,86.5383742293,17.848,-3.0745,18.1108711621,68.69,2.8200000000000003,68.7478617849,131.99
2022-02-10 18:00:00,90.2845,-6.401,90.5111249585,18.7345,-3.501,19.0588166277,71.55,-2.9,71.6087459742,132.2,89.8345,8.019,90.1916944693,18.7345,-3.501,19.0588166277,71.1,11.52,72.0272198547,131.99
2022-02-10 18:30:00,91.198,-7.698,91.522316448,10.528,-3.078,10.9687222592,80.67,-4.62,80.8021862328,132.8,90.468,9.632,90.9793078013,10.528,-3.078,10.9687222592,79.94,12.71,80.9441023176,132.59
2022-02-10 19:00:00,89.1855,-8.8875,89.6272339554,9.9355,-2.9975,10.3778208936,79.25,-5.89,79.4685761795,134.01,88.4555,8.5725,88.8699231264,9.9355,-2.9975,10.3778208936,78.52,11.57,79.3678480242,133.81
2022-02-10 19:30:00,87.211,-9.476,87.724301633,10.021,-2.516,10.33202289,77.19,-6.96,77.5031463877,134.57,86.481,8.004,86.8506037803,10.021,-2.516,10.33202289,76.46,10.52,77.1803213261,134.36
2022-02-10 20:00:00,85.0225,-10.081,85.6180592355,9.7525,-2.181,9.9933986836,75.27,-7.9,75.6834387432,134.69,84.3325,7.249,84.6434791183,9.7525,-2.181,9.9933986836,74.58,9.43,75.1738072735,134.47
2022-02-10 20:30:00,81.746,-11.0765,82.4930140573,10.406,-2.1665,10.6291372298,71.34,-8.91,71.8942535951,134.44,81.096,6.3635,81.3452847327,10.406,-2.1665,10.6291372298,70.69,8.53,71.2027878668,134.23
2022-02-10 21:00:00,79.16,-11.925,80.0531774822,10.61,-1.925,10.783214965900001,68.55,-10.0,69.2755548516,134.44,78.55,5.595,78.7490096763,10.61,-1.925,10.783214965900001,67.94,7.52,68.35491204,134.23
2022-02-10 21:30:00,75.347,-12.7065,76.410899427,9.337,-1.5865,9.4708263235,66.01,-11.12,66.9400814161,134.79,74.767,4.9635,74.9315729266,9.337,-1.5865,9.4708263235,65.43,6.55,65.7570330839,134.57
2022-02-10 22:00:00,70.946,-13.806000000000001,72.2768327474,8.606,-1.376,8.7153090594,62.34,-12.43,63.5671338036,135.3,70.396,3.7039999999999997,70.4933786394,8.606,-1.376,8.7153090594,61.79,5.08,61.9984717554,135.09
2022-02-10 22:30:00,67.4575,-14.609,69.0212806839,8.2975,-1.109,8.3712834888,59.16,-13.5,60.6807679582,134.62,66.9575,2.941,67.0220582141,8.2975,-1.109,8.3712834888,58.66,4.05,58.7996437064,134.4
2022-02-10 23:00:00,64.6355,-15.328,66.4281223899,8.0155,-1.238,8.110541551,56.62,-14.09,58.346829391200004,134.72,64.1555,2.342,64.1982331864,8.0155,-1.238,8.110541551,56.14,3.58,56.2540309667,134.51
2022-02-10 23:30:00,60.985,-16.1585,63.0893600162,8.125,-1.5985,8.2807504038,52.86,-14.56,54.8285801385,135.12,60.545,1.6315,60.5669779438,8.125,-1.5985,8.2807504038,52.42,3.23,52.5194183136,134.91
2022-02-11 00:00:00,57.8505,-16.323,60.1092395498,5.6705,-0.793,5.7256806801,52.18,-15.53,54.4420177804,135.66,57.4405,1.467,57.4592301484,5.6705,-0.793,5.7256806801,51.77,2.26,51.8193062478,135.45
2022-02-11 00:30:00,57.449,-16.41,59.7467631006,4.809,-0.41000000000000003,4.8264460009,52.64,-16.0,55.0179025409,135.61,57.029,1.43,57.0469257804,4.809,-0.41000000000000003,4.8264460009,52.22,1.8399999999999999,52.2524066431,135.39
2022-02-11 01:00:00,59.411,-15.888,61.4987436051,4.281,-0.40800000000000003,4.3003982374,55.13,-15.48,57.2620930459,135.77,58.951,1.8519999999999999,58.9800839691,4.281,-0.40800000000000003,4.3003982374,54.67,2.26,54.7166930653,135.56
2022-02-11 01:30:00,58.4515,-16.05,60.6150175472,3.6015,-0.46,3.6307578066,54.85,-15.59,57.0225446644,135.45,58.0015,1.81,58.0297346388,3.6015,-0.46,3.6307578066,54.4,2.27,54.4473406146,135.24
2022-02-11 02:00:00,57.344,-16.105,59.5626171436,3.734,-0.245,3.7420289951,53.61,-15.86,55.9068126439,135.92,56.924,1.725,56.9501308251,3.734,-0.245,3.7420289951,53.19,1.97,53.2264689793,135.7
2022-02-11 02:30:00,56.827,-16.1675,59.0821122274,3.067,0.2625,3.0782129962,53.76,-16.43,56.21461109,135.82,56.387,1.7325,56.4136093975,3.067,0.2625,3.0782129962,53.32,1.47,53.3402596544,135.6
2022-02-11 03:00:00,56.1445,-16.6415,58.5588968689,3.1845,-0.0815,3.1855427324,52.96,-16.56,55.488694344,136.04,55.7145,1.3185,55.730099161,3.1845,-0.0815,3.1855427324,52.53,1.4,52.5486526944,135.81
2022-02-11 03:30:00,55.2345,-16.503,57.647194201,3.0945,-0.403,3.1206312262,52.14,-16.1,54.5691268026,136.39,54.8145,1.5070000000000001,54.8352118556,3.0945,-0.403,3.1206312262,51.72,1.9100000000000001,51.7552557718,136.17
2022-02-11 04:00:00,54.788,-16.9185,57.3407410682,3.218,-0.3285,3.2347235199,51.57,-16.59,54.1728068315,136.48,54.378,1.1515,54.3901906252,3.218,-0.3285,3.2347235199,51.16,1.48,51.1814028725,136.26
2022-02-11 04:30:00,54.3995,-17.254,57.0701858789,3.9895,-0.714,4.0528886303,50.41,-16.54,53.0541204809,136.86,54.0095,0.856,54.0162829733,3.9895,-0.714,4.0528886303,50.02,1.57,50.0446330789,136.63
2022-02-11 05:00:00,54.735,-17.161,57.3621839368,3.975,-0.651,4.0279555608,50.76,-16.51,53.3775018149,136.99,54.335,0.979,54.343819023,3.975,-0.651,4.0279555608,50.36,1.63,50.3863721655,136.76
2022-02-11 05:30:00,56.1145,-16.491,58.4875216713,4.4845,-0.8210000000000001,4.5590329293,51.63,-15.67,53.9555909985,137.06,55.7045,1.529,55.7254803591,4.4845,-0.8210000000000001,4.5590329293,51.22,2.35,51.273881265200004,136.84
2022-02-11 06:00:00,58.874,-15.7745,60.9506581281,3.754,-0.6745,3.8141140846,55.12,-15.1,57.1508915066,136.5,58.434,2.1555,58.4737422802,3.754,-0.6745,3.8141140846,54.68,2.83,54.7531852955,136.28
2022-02-11 06:30:00,65.6495,-12.99,66.9223202695,2.7995,0.02,2.7995714404000003,62.85,-13.01,64.1824165952,136.25,65.1195,4.8100000000000005,65.2969017661,2.7995,0.02,2.7995714404000003,62.32,4.79,62.5038118838,136.03
2022-02-11 07:00:00,71.5705,-11.0685,72.4213239488,2.9405,0.1115,2.9426132094,68.63,-11.18,69.5346625792,135.73,70.9905,6.6615,71.3023609181,2.9405,0.1115,2.9426132094,68.05,6.55,68.3645010221,135.51
2022-02-11 07:30:00,78.374,-8.256,78.8076481821,2.464,0.264,2.4781024999,75.91,-8.52,76.3866382295,135.55,77.684,9.294,78.2379849689,2.464,0.264,2.4781024999,75.22,9.03,75.7600772175,135.34
2022-02-11 08:00:00,82.689,-6.298,82.9284964593,7.439,1.022,7.5088750822,75.25,-7.32,75.6051909594,134.94,81.959,11.062,82.7021494582,7.439,1.022,7.5088750822,74.52,10.04,75.1932975737,134.73
2022-02-11 08:30:00,84.176,-5.0535,84.3275568142,26.986,4.2665,27.3211862526,57.19,-9.32,57.9444432193,134.27,83.706,12.4765,84.6307124409,26.986,4.2665,27.3211862526,56.72,8.21,57.3111027638,134.05
2022-02-11 09:00:00,84.3195,-5.4145,84.4931647561,17.7695,1.6555,17.8464509217,66.55,-7.07,66.9244902857,134.99,83.7595,12.0755,84.6254780814,17.7695,1.6555,17.8464509217,65.99,10.42,66.8076080997,134.76
2022-02-11 09:30:00,83.792,-5.636,83.9813298299,6.942,-1.3860000000000001,7.0790084051,76.85,-4.25,76.9674281758,134.4,83.082,11.654,83.8953779418,6.942,-1.3860000000000001,7.0790084051,76.14,13.04,77.2485676243,134.18
2022-02-11 10:00:00,82.5885,-6.03,82.8083403544,8.9985,-1.8399999999999999,9.1846939116,73.59,-4.19,73.709186673,134.4,81.9285,11.36,82.7123250323,8.9985,-1.8399999999999999,9.1846939116,72.93,13.2,74.1149438373,134.18
2022-02-11 10:30:00,79.997,-6.535,80.2634800766,10.987,-3.045,11.4011488018,69.01,-3.49,69.098192451,135.03,79.367,10.915,80.1140306938,10.987,-3.045,11.4011488018,68.38,13.96,69.7904434719,134.82
2022-02-11 11:00:00,77.8925,-6.857,78.1937337979,11.7725,-4.037,12.4454459643,66.12,-2.8200000000000003,66.1801087941,135.03,77.3025,10.603,78.0262783634,11.7725,-4.037,12.4454459643,65.53,14.64,67.1454428833,134.82
2022-02-11 11:30:00,77.1895,-9.929,77.8254710956,12.2095,-1.919,12.3593871713,64.98,-8.01,65.4718298202,135.81,76.6095,7.751,77.0006070836,12.2095,-1.919,12.3593871713,64.4,9.67,65.1219540554,135.59
2022-02-11 12:00:00,76.687,-7.707,77.0733015901,11.347,-3.747,11.9496618362,65.34,-3.96,65.4598900091,135.81,76.127,9.923,76.7709975056,11.347,-3.747,11.9496618362,64.78,13.67,66.2066258014,135.59
2022-02-11 12:30:00,78.7375,-7.4645,79.0905346201,9.3675,-3.2045,9.9004482979,69.37,-4.26,69.5006798528,135.68,78.1275,10.0955,78.777061233,9.3675,-3.2045,9.9004482979,68.76,13.3,70.034474368,135.47
2022-02-11 13:00:00,81.0875,-7.1315,81.4004972251,7.3175,-1.3415,7.4394508198,73.77,-5.79,73.9968715555,135.39,80.4275,10.4285,81.1007790869,7.3175,-1.3415,7.4394508198,73.11,11.77,74.0513673068,135.17
2022-02-11 13:30:00,81.12,-7.579,81.4732817616,6.85,-1.5390000000000001,7.0207564407,74.27,-6.04,74.5151964367,135.32,80.44,9.921,81.0494900724,6.85,-1.5390000000000001,7.0207564407,73.59,11.46,74.4769742941,135.11
2022-02-11 14:00:00,80.5305,-8.1955,80.9464492767,7.4805,-1.9255,7.7243401336,73.05,-6.27,73.3185883661,135.08,79.8505,9.3345,80.3942488024,7.4805,-1.9255,7.7243401336,72.37,11.26,73.2407297888,134.87
2022-02-11 14:30:00,78.9945,-8.886,79.4927168126,7.8645,-2.006,8.1163043468,71.13,-6.88,71.4619570121,135.12,78.3645,8.674,78.843091874,7.8645,-2.006,8.1163043468,70.5,10.68,71.3043645228,134.91
2022-02-11 15:00:00,77.8965,-9.3025,78.4499918324,6.2865,-1.6425,6.4975294151,71.61,-7.66,72.0185233117,135.22,77.2565,8.2575,77.6965449586,6.2865,-1.6425,6.4975294151,70.97,9.9,71.6571761933,135.01
2022-02-11 15:30:00,78.508,-9.491,79.0796127014,5.998,-1.371,6.1526941253,72.51,-8.12,72.9632407449,135.12,77.848,8.019,78.2599224699,5.998,-1.371,6.1526941253,71.85,9.39,72.4609867446,134.91
2022-02-11 16:00:00,78.788,-9.4155,79.3486016528,6.828,-1.9455,7.0997573374,71.96,-7.47,72.3466827159,134.92,78.148,8.0245,78.5589110429,6.828,-1.9455,7.0997573374,71.32,9.97,72.0134938744,134.72
2022-02-11 16:30:00,80.92,-13.283,82.002954148,5.8,2.3970000000000002,6.2757954874,75.12,-15.68,76.7390174553,134.49,80.25,4.367,80.3687326577,5.8,2.3970000000000002,6.2757954874,74.45,1.97,74.4760592405,134.28
2022-02-11 17:00:00,83.415,-10.523,84.0761307031,4.855,0.577,4.8891670047,78.56,-11.1,79.340302495,135.17,82.685,6.787,82.9630797042,4.855,0.577,4.8891670047,77.83,6.21,78.0773526703,134.96
2022-02-11 17:30:00,86.0565,-10.015,86.6372980722,5.0365,0.665,5.0802123233,81.02,-10.68,81.7208834999,132.94,85.3165,7.085,85.6101769491,5.0365,0.665,5.0802123233,80.28,6.42,80.5362949235,132.73
2022-02-11 18:00:00,89.1005,-8.1155,89.4693268137,5.0205,-0.9855,5.1163102427,84.08,-7.13,84.3817711357,132.94,88.3205,9.0445,88.7823952172,5.0205,-0.9855,5.1163102427,83.3,10.03,83.901674,132.73
2022-02-11 18:30:00,89.7185,-8.199,90.0923572966,5.3385,-1.069,5.4444782349,84.38,-7.13,84.6807020519,133.31,88.9285,8.911,89.3738442345,5.3385,-1.069,5.4444782349,83.59,9.98,84.1836593408,133.1
2022-02-11 19:00:00,87.9845,-9.313,88.4760092299,6.3945,-1.313,6.5279092556,81.59,-8.0,81.9812667626,133.08,87.2145,7.907,87.5721968392,6.3945,-1.313,6.5279092556,80.82,9.22,81.3442118408,132.87
2022-02-11 19:30:00,83.5245,-10.9805,84.2431806172,7.6245,-1.5205000000000002,7.7746331425,75.9,-9.46,76.4872642994,133.55,82.8245,6.2695,83.0614497255,7.6245,-1.5205000000000002,7.7746331425,75.2,7.79,75.6024080304,133.34
2022-02-11 20:00:00,81.03,-12.0705,81.9240982267,8.59,-1.7205,8.7606061577,72.44,-10.35,73.17565237150001,133.55,80.38,5.4695,80.56587261519999,8.59,-1.7205,8.7606061577,71.79,7.19,72.1491524552,133.34
2022-02-11 20:30:00,77.996,-12.8015,79.0395750131,8.736,-1.7815,8.915797118,69.26,-11.02,70.1312198668,134.67,77.376,4.6685,77.5167096067,8.736,-1.7815,8.915797118,68.64,6.45,68.9423824654,134.46
2022-02-11 21:00:00,74.07,-13.71,75.3281421515,9.75,-2.43,10.0482535796,64.32,-11.28,65.3016140689,134.29,73.51,3.62,73.5990794779,9.75,-2.43,10.0482535796,63.76,6.05,64.0463902183,134.08
2022-02-11 21:30:00,69.228,-14.927,70.81900389730001,10.388,-2.827,10.7658010849,58.84,-12.1,60.0712543568,133.77,68.718,2.423,68.7607042794,10.388,-2.827,10.7658010849,58.33,5.25,58.5657869408,133.56
2022-02-11 22:00:00,65.102,-16.3885,67.1331016433,8.492,-2.2485,8.7846352372,56.61,-14.14,58.3492219314,133.69,64.642,0.8715,64.6478744914,8.492,-2.2485,8.7846352372,56.15,3.12,56.2366152964,133.48
2022-02-11 22:30:00,60.489,-17.518,62.974593647,10.389,-3.298,10.8999139905,50.1,-14.22,52.0789631233,134.22,60.079,-0.028,60.0790065247,10.389,-3.298,10.8999139905,49.69,3.27,49.7974798559,134.01
2022-02-11 23:00:00,57.197,-18.0755,59.9851690774,9.957,-2.9055,10.372260084,47.24,-15.17,49.615990366,134.22,56.837,-0.4655,56.8389062109,9.957,-2.9055,10.372260084,46.88,2.44,46.9434553479,134.01
2022-02-11 23:30:00,53.525,-18.758,56.71673641,10.515,-3.2880000000000003,11.0170853224,43.01,-15.47,45.7075595498,136.21,53.215,-0.758,53.2203982417,10.515,-3.2880000000000003,11.0170853224,42.7,2.5300000000000002,42.7748863236,135.99
2022-02-12 00:00:00,50.5605,-19.0255,54.0216050345,11.1805,-3.4355,11.6964199865,39.38,-15.59,42.3536598182,136.21,50.2905,-1.0855,50.302213674,11.1805,-3.4355,11.6964199865,39.11,2.35,39.1805385364,135.99
2022-02-12 00:30:00,49.35,-14.866,51.5404739598,11.45,-3.516,11.9776774042,37.9,-11.35,39.5630193489,136.04,49.37,-5.616,49.6883925681,11.45,-3.516,11.9776774042,37.92,-2.1,37.9781042181,135.82
2022-02-12 01:00:00,50.3765,-9.7785,51.3167693303,12.6965,-4.0485,13.3263447539,37.68,-5.73,38.11319063,136.27,50.6665,-9.7785,51.6014852935,12.6965,-4.0485,13.3263447539,37.97,-5.73,38.3999192707,136.04
2022-02-12 01:30:00,49.7545,-10.2285,50.7950045034,14.2645,-4.3785,14.9213679835,35.49,-5.85,35.9689115765,135.06,50.0245,-10.2285,51.059502666,14.2645,-4.3785,14.9213679835,35.76,-5.85,36.2353432439,134.83
2022-02-12 02:00:00,48.4115,-10.4665,49.5300005502,14.0015,-4.1765,14.6111311848,34.41,-6.29,34.9801686674,136.16,48.6815,-10.4765,49.7960389439,14.0015,-4.1765,14.6111311848,34.68,-6.3,35.2475871515,135.93
2022-02-12 02:30:00,47.1755,-10.445,48.3179658642,13.6055,-4.255,14.255337781,33.57,-6.19,34.1359194984,135.16,47.4455,-10.465,48.5859207513,13.6055,-4.255,14.255337781,33.84,-6.21,34.4050824734,134.94
2022-02-12 03:00:00,46.271,-10.6375,47.4780143566,14.131,-4.3775,14.793500845,32.14,-6.26,32.7439643293,135.16,46.511,-10.6375,47.7119432349,14.131,-4.3775,14.793500845,32.38,-6.26,32.9795694332,134.94
2022-02-12 03:30:00,44.9565,-10.6935,46.2107978128,14.0265,-4.5735,14.7532913108,30.93,-6.12,31.5296574672,135.68,45.1965,-10.7135,46.448925655,14.0265,-4.5735,14.7532913108,31.17,-6.14,31.7689864491,135.45
2022-02-12 04:00:00,44.303,-11.1765,45.6910271416,14.293,-4.5465,14.9986836506,30.01,-6.63,30.7336460577,135.34,44.543,-11.1765,45.9237738132,14.293,-4.5465,14.9986836506,30.25,-6.63,30.9680383622,135.11
2022-02-12 04:30:00,43.664,-11.021,45.0334024586,13.994,-4.731,14.7720816746,29.67,-6.29,30.3294081709,136.26,43.904,-11.041,45.2710160809,13.994,-4.731,14.7720816746,29.91,-6.31,30.568352916,136.03
