Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-12 05:00:00,43.3825,-10.8715,44.7239401048,14.2025,-4.8415,15.005036771,29.18,-6.03,29.7965316774,136.26,43.6025,-10.8715,44.9373732933,14.2025,-4.8415,15.005036771,29.4,-6.03,30.012012595,136.03
2022-02-12 05:30:00,44.0675,-10.779,45.3666330826,14.2575,-4.709,15.0150253829,29.81,-6.07,30.4217192151,136.38,44.2975,-10.779,45.5900794828,14.2575,-4.709,15.0150253829,30.04,-6.07,30.6471287399,136.15
2022-02-12 06:00:00,45.3205,-10.496,46.5200358582,14.0805,-4.536,14.79309894,31.24,-5.96,31.8034463541,136.54,45.5805,-10.506,46.7756134781,14.0805,-4.536,14.79309894,31.5,-5.97,32.0607376709,136.31
2022-02-12 06:30:00,48.354,-9.618500000000001,49.3013677118,14.074,-4.6585,14.8249485075,34.28,-4.96,34.6369744637,136.09,48.624,-9.6085,49.5642678575,14.074,-4.6585,14.8249485075,34.55,-4.95,34.9027935845,135.86
2022-02-12 07:00:00,51.157,-8.8635,51.9191706526,14.157,-4.7335,14.9273799191,37.0,-4.13,37.2297851189,135.51,51.457,-8.8635,52.2147917859,14.157,-4.7335,14.9273799191,37.3,-4.13,37.5279482519,135.29
2022-02-12 07:30:00,54.426,-8.0545,55.0187644922,14.226,-4.6945,14.9805676211,40.2,-3.36,40.3401735247,135.05,54.746,-8.0345,55.3324290652,14.226,-4.6945,14.9805676211,40.52,-3.34,40.6574224466,134.83
2022-02-12 08:00:00,57.1095,-7.123,57.5519949198,13.9395,-4.563,14.6673320427,43.17,-2.56,43.24583795,134.73,57.4495,-7.103,57.8869385894,13.9395,-4.563,14.6673320427,43.51,-2.54,43.5840762206,134.51
2022-02-12 08:30:00,61.141,-6.5085,61.4864412147,13.701,-4.5785,14.445762813,47.44,-1.9300000000000002,47.4792428331,133.69,61.511,-6.4985,61.8533234616,13.701,-4.5785,14.445762813,47.81,-1.92,47.8485370727,133.46
2022-02-12 09:00:00,64.9325,-5.741,65.1858008868,14.0425,-4.781,14.834074533,50.89,-0.96,50.8990540187,133.51,65.3425,-5.721,65.5924702024,14.0425,-4.781,14.834074533,51.3,-0.9400000000000001,51.308611363,133.29
2022-02-12 09:30:00,67.432,-5.4945,67.6554813319,15.972,-5.6545000000000005,16.9433808388,51.46,0.16,51.4602487363,132.88,67.832,-5.4545,68.0509499879,15.972,-5.6545000000000005,16.9433808388,51.86,0.2,51.8603856522,132.66
2022-02-12 10:00:00,67.987,-5.4879999999999995,68.2081396389,17.867,-5.608,18.7264346046,50.12,0.12,50.120143655,133.42,68.377,-5.438,68.5929003105,17.867,-5.608,18.7264346046,50.51,0.17,50.5102860812,133.21
2022-02-12 10:30:00,68.142,-5.1105,68.3333694051,17.372,-5.7305,18.2927585194,50.77,0.62,50.7737855591,133.42,68.532,-5.0805,68.7200589657,17.372,-5.7305,18.2927585194,51.16,0.65,51.1641290359,133.21
2022-02-12 11:00:00,67.404,-4.862,67.5791259192,18.944,-6.732,20.1046004685,48.46,1.87,48.4960668508,133.46,67.774,-4.802,67.9439053926,18.944,-6.732,20.1046004685,48.83,1.9300000000000002,48.8681266267,133.24
2022-02-12 11:30:00,65.7045,-5.2525,65.9141113609,22.2345,-7.2825,23.3967475624,43.47,2.03,43.5173735421,133.67,66.0345,-5.2025,66.2391213446,22.2345,-7.2825,23.3967475624,43.8,2.08,43.8493603146,133.45
2022-02-12 12:00:00,64.414,-5.6665,64.6627606761,18.244,-6.3565000000000005,19.319643585,46.17,0.6900000000000001,46.1751556576,133.8,64.784,-5.6265,65.0278721646,18.244,-6.3565000000000005,19.319643585,46.54,0.73,46.5457248305,133.58
2022-02-12 12:30:00,68.4475,-5.2325,68.6472090656,16.3175,-5.7925,17.3151339152,52.13,0.56,52.1330077782,134.35,68.8575,-5.2025,69.0537566864,16.3175,-5.7925,17.3151339152,52.54,0.59,52.5433126097,134.13
2022-02-12 13:00:00,68.3625,-5.231,68.5623421949,15.9225,-5.011,16.6923972889,52.44,-0.22,52.4404614778,134.54,68.7825,-5.201,68.9788569581,15.9225,-5.011,16.6923972889,52.86,-0.19,52.8603414669,134.32
2022-02-12 13:30:00,68.869,-5.1255,69.0594664854,15.059,-4.8255,15.8132517608,53.81,-0.30000000000000004,53.8108362693,135.12,69.289,-5.0955,69.4761084204,15.059,-4.8255,15.8132517608,54.23,-0.27,54.230672133,134.89
2022-02-12 14:00:00,68.0595,-5.489,68.2804852154,14.7595,-4.879,15.5450146751,53.3,-0.61,53.3034905048,135.12,68.4695,-5.469,68.6875708644,14.7595,-4.879,15.5450146751,53.71,-0.59,53.7132404534,134.89
2022-02-12 14:30:00,67.5125,-5.575,67.7422931502,14.1625,-4.855,14.9715540693,53.35,-0.72,53.3548582605,134.96,67.9325,-5.545,68.1584300087,14.1625,-4.855,14.9715540693,53.77,-0.6900000000000001,53.7744270076,134.73
2022-02-12 15:00:00,67.013,-5.8455,67.2674664251,13.503,-4.6455,14.2797646777,53.51,-1.2,53.5234537376,134.96,67.433,-5.8155,67.6833031792,13.503,-4.6455,14.2797646777,53.93,-1.17,53.9426899589,134.73
2022-02-12 15:30:00,67.463,-5.901,67.7205889667,13.393,-4.541,14.1418927305,54.07,-1.3599999999999999,54.0871010501,134.71,67.873,-5.891,68.128173394,13.393,-4.541,14.1418927305,54.48,-1.35,54.4967237547,134.49
2022-02-12 16:00:00,65.5475,-6.767,65.895880336,13.7675,-4.477,14.4771400922,51.78,-2.29,51.8306135406,134.38,65.9475,-6.747,66.2917397965,13.7675,-4.477,14.4771400922,52.18,-2.27,52.2293528583,134.15
2022-02-12 16:30:00,65.738,-6.9795,66.1074735885,12.618,-4.3395,13.343357308,53.12,-2.64,53.1855619506,134.48,66.148,-6.9795,66.5151961904,12.618,-4.3395,13.343357308,53.53,-2.64,53.5950604067,134.25
2022-02-12 17:00:00,69.7005,-6.0335,69.9611522382,12.3305,-4.3335,13.0698298573,57.37,-1.7000000000000002,57.3951818535,134.28,70.1505,-6.0035,70.4069219786,12.3305,-4.3335,13.0698298573,57.82,-1.67,57.8441120599,134.06
2022-02-12 17:30:00,72.432,-5.3715,72.6309000099,12.062,-4.1815,12.7662361818,60.37,-1.19,60.3817273685,133.23,72.922,-5.5315,73.1314951047,12.062,-4.1815,12.7662361818,60.86,-1.35,60.8749710472,133.0
2022-02-12 18:00:00,74.607,3.1305,74.672648803,11.577,-4.1095,12.284743353,63.03,7.24,63.4444520821,132.18,76.147,-13.8895,77.4033837713,11.577,-4.1095,12.284743353,64.57,-9.78,65.3064568018,131.96
2022-02-12 18:30:00,74.415,2.669,74.4628483608,12.065,-4.011,12.7142575874,62.35,6.68,62.7068170138,132.85,75.925,-14.411,77.280544421,12.065,-4.011,12.7142575874,63.86,-10.4,64.7013106513,132.63
2022-02-12 19:00:00,74.033,2.357,74.0705105828,11.683,-3.513,12.1997400792,62.35,5.87,62.6257087784,133.12,75.563,-14.843,77.0070231732,11.683,-3.513,12.1997400792,63.88,-11.33,64.8769859041,132.9
2022-02-12 19:30:00,71.4285,1.703,71.4487985991,11.5485,-3.327,12.0181854392,59.88,5.03,60.0908919887,133.44,72.8685,-15.677,74.5358076447,11.5485,-3.327,12.0181854392,61.32,-12.35,62.551298148,133.22
2022-02-12 20:00:00,68.4025,1.1545,68.4122421537,10.5025,-3.0855,10.9463608793,57.9,4.24,58.0550394023,134.08,69.7925,-16.3555,71.6832995648,10.5025,-3.0855,10.9463608793,59.29,-13.27,60.7568679245,133.86
2022-02-12 20:30:00,66.281,0.3265,66.2818041641,10.691,-2.6635,11.0177907609,55.59,2.99,55.6703529718,134.42,67.601,-17.1935,69.7532195906,10.691,-2.6635,11.0177907609,56.91,-14.53,58.7355854657,134.19
2022-02-12 21:00:00,64.273,-0.099,64.273076245,10.753,-2.439,11.02613849,53.52,2.34,53.5711302849,134.33,65.543,-17.749,67.9036954075,10.753,-2.439,11.02613849,54.79,-15.31,56.8888407335,134.11
2022-02-12 21:30:00,61.085,-0.537,61.0873603457,10.565,-2.567,10.8723830874,50.52,2.03,50.5607683881,134.75,62.255,-18.537,64.9561805681,10.565,-2.567,10.8723830874,51.69,-15.97,54.1008040606,134.52
2022-02-12 22:00:00,58.854,-3.6855,58.9692820564,10.854,-2.3755,11.110909785,48.0,-1.31,48.0178727142,136.16,59.744,-16.1355,61.8845691287,10.854,-2.3755,11.110909785,48.89,-13.76,50.7894644587,135.93
2022-02-12 22:30:00,55.625,-10.4535,56.5987304385,10.315,-2.1435,10.5353603284,45.31,-8.31,46.0657378102,136.73,55.975,-10.4735,56.9464206711,10.315,-2.1435,10.5353603284,45.66,-8.33,46.4136240774,136.5
2022-02-12 23:00:00,53.4795,-17.716,56.3374970712,10.5195,-2.036,10.7147177401,42.96,-15.68,45.7320893903,136.31,53.3595,-4.206,53.5250098202,10.5195,-2.036,10.7147177401,42.84,-2.17,42.8949239421,136.09
2022-02-12 23:30:00,50.3925,-20.831,54.5282918974,10.9425,-2.121,11.1461628936,39.45,-18.71,43.6619582703,136.45,50.1225,-1.791,50.1544882064,10.9425,-2.121,11.1461628936,39.18,0.33,39.181389715,136.23
2022-02-13 00:00:00,48.4555,-21.1295,52.8620019532,10.9455,-1.9695,11.1212814235,37.51,-19.16,42.1201341403,135.89,48.2155,-2.0495,48.2590394693,10.9455,-1.9695,11.1212814235,37.27,-0.08,37.2700858598,135.67
2022-02-13 00:30:00,48.1825,-20.8575,52.5032247819,9.1725,-1.3675,9.2738779645,39.01,-19.49,43.6077997611,136.02,47.9225,-1.7175,47.9532669638,9.1725,-1.3675,9.2738779645,38.75,-0.35000000000000003,38.7515806129,135.8
2022-02-13 01:00:00,49.192,-20.576,53.3218964404,10.112,-1.6760000000000002,10.249952195,39.08,-18.9,43.4103259605,135.9,48.932,-1.6360000000000001,48.9593414988,10.112,-1.6760000000000002,10.249952195,38.82,0.04,38.8200206079,135.69
2022-02-13 01:30:00,47.983,-20.823,52.3064586643,10.623,-2.093,10.8272239286,37.36,-18.73,41.7921344274,135.41,47.743,-1.863,47.7793346333,10.623,-2.093,10.8272239286,37.12,0.23,37.120712547,135.18
2022-02-13 02:00:00,47.327,-21.0705,51.8055103174,9.747,-1.4905,9.8603042169,37.58,-19.58,42.3749076695,135.6,47.087,-1.9505,47.1273807807,9.747,-1.4905,9.8603042169,37.34,-0.46,37.3428333151,135.37
2022-02-13 02:30:00,45.53,-21.289,50.2613412177,9.4,-1.7690000000000001,9.5650071092,36.13,-19.52,41.0658897383,135.98,45.3,-2.089,45.348141318,9.4,-1.7690000000000001,9.5650071092,35.9,-0.32,35.9014261555,135.76
2022-02-13 03:00:00,43.7855,-21.337,48.7076747469,12.3055,-3.037,12.6747267919,31.48,-18.3,36.4126406623,136.31,43.6155,-2.157,43.668804532,12.3055,-3.037,12.6747267919,31.31,0.88,31.3223642147,136.09
2022-02-13 03:30:00,42.142,-21.2845,47.2120546497,13.892,-3.9745,14.4493707216,28.25,-17.31,33.1315348271,136.26,42.002,-2.1345,42.0562016146,13.892,-3.9745,14.4493707216,28.11,1.8399999999999999,28.1701561941,136.04
2022-02-13 04:00:00,41.3105,-21.379,46.5147186517,13.8405,-4.039,14.4178001529,27.47,-17.34,32.4850196244,136.16,41.1905,-2.189,41.2486243558,13.8405,-4.039,14.4178001529,27.35,1.85,27.41249715,135.94
2022-02-13 04:30:00,40.8645,-21.279,46.072803271,13.7945,-4.089,14.3877778427,27.07,-17.19,32.066820859,136.42,40.7545,-2.199,40.8137828589,13.7945,-4.089,14.3877778427,26.96,1.8900000000000001,27.0261669498,136.2
2022-02-13 05:00:00,41.277,-21.523,46.5513722462,13.577,-3.533,14.0291488694,27.7,-17.99,33.0292309932,136.07,41.147,-2.3529999999999998,41.2142234914,13.577,-3.533,14.0291488694,27.57,1.18,27.5952405317,135.85
2022-02-13 05:30:00,41.2115,-21.387,46.4305018415,13.9015,-3.6870000000000003,14.3821302751,27.31,-17.7,32.5442176124,136.41,41.0815,-2.207,41.1407400426,13.9015,-3.6870000000000003,14.3821302751,27.18,1.48,27.2202645101,136.18
2022-02-13 06:00:00,41.692,-21.2785,46.8080914613,14.762,-4.2085,15.3501829386,26.93,-17.07,31.8843190299,136.44,41.582,-2.0185,41.6309628312,14.762,-4.2085,15.3501829386,26.82,2.19,26.909264204,136.22
2022-02-13 06:30:00,44.3485,-20.2815,48.7660608877,14.9085,-4.1515,15.4757334075,29.44,-16.13,33.569189743,136.76,44.2085,-1.2215,44.2253720674,14.9085,-4.1515,15.4757334075,29.3,2.93,29.4461355699,136.53
2022-02-13 07:00:00,46.711,-19.789,50.7298929823,14.451,-3.6790000000000003,14.9119563438,32.26,-16.11,36.0588366424,136.07,46.541,-0.719,46.5465534922,14.451,-3.6790000000000003,14.9119563438,32.09,2.96,32.2262268967,135.84
2022-02-13 07:30:00,49.26,-19.225,52.8786178431,14.81,-3.775,15.2835442552,34.45,-15.45,37.7558604722,136.07,49.05,-0.23500000000000001,49.0505629427,14.81,-3.775,15.2835442552,34.24,3.54,34.422510077,135.84
2022-02-13 08:00:00,51.2825,-18.565,54.5394722311,14.9325,-3.565,15.3521588466,36.35,-15.0,39.323307338,135.86,51.0525,0.195,51.0528724094,14.9325,-3.565,15.3521588466,36.12,3.76,36.3151758911,135.63
2022-02-13 08:30:00,55.326,-17.379,57.9913434661,14.866,-3.599,15.2954488983,40.46,-13.78,42.7422507596,134.96,55.046,1.041,55.0558425328,14.866,-3.599,15.2954488983,40.18,4.64,40.4470270848,134.74
2022-02-13 09:00:00,59.262,-16.5765,61.5366963384,15.062,-3.9365,15.5679117498,44.2,-12.64,45.9718348557,133.81,58.942,1.7435,58.9677806624,15.062,-3.9365,15.5679117498,43.88,5.68,44.2460936129,133.59
2022-02-13 09:30:00,63.478,-15.848,65.4264135346,14.798,-4.048,15.3416787869,48.68,-11.8,50.0897434611,133.47,63.088,2.2720000000000002,63.1288977252,14.798,-4.048,15.3416787869,48.29,6.32,48.7018120813,133.24
2022-02-13 10:00:00,67.19,-14.9875,68.841275818,14.56,-4.1375,15.1364628051,52.63,-10.85,53.7367602298,132.77,66.75,2.9725,66.8161526597,14.56,-4.1375,15.1364628051,52.19,7.11,52.6720817891,132.55
2022-02-13 10:30:00,70.481,-14.1645,71.8902247962,14.431,-3.9745,14.968313574,56.05,-10.19,56.9687510834,132.32,70.011,3.7955,70.1138070657,14.431,-3.9745,14.968313574,55.58,7.77,56.1204891283,132.1
2022-02-13 11:00:00,72.4695,-13.8535,73.7817585349,14.5495,-4.0735,15.1089825104,57.92,-9.78,58.7398910452,132.32,71.9795,4.1265,72.0976866654,14.5495,-4.0735,15.1089825104,57.43,8.2,58.0124546972,132.1
2022-02-13 11:30:00,74.789,-13.2315,75.9504253658,15.419,-4.1615,15.9707120458,59.37,-9.07,60.0588195022,132.01,74.269,4.6385000000000005,74.4137087051,15.419,-4.1615,15.9707120458,58.85,8.8,59.5043065668,131.79
2022-02-13 12:00:00,76.439,-12.865,77.5140564414,15.329,-4.125,15.8743146624,61.11,-8.74,61.7318370049,132.01,75.909,5.015,76.0744799917,15.329,-4.125,15.8743146624,60.58,9.14,61.2656184169,131.79
2022-02-13 12:30:00,78.3775,-12.6875,79.3977654755,15.2675,-3.9675000000000002,15.774587554,63.11,-8.72,63.7095793425,132.01,77.8075,5.2825,77.9866133545,15.2675,-3.9675000000000002,15.774587554,62.54,9.25,63.2203614352,131.79
2022-02-13 13:00:00,79.362,-12.594,80.3550613216,15.012,-3.464,15.4064739639,64.35,-9.13,64.9944566867,132.42,78.782,5.406,78.9672613176,15.012,-3.464,15.4064739639,63.77,8.87,64.3839250124,132.2
2022-02-13 13:30:00,77.61,-13.2335,78.7301570064,15.55,-3.5835,15.9575678676,62.06,-9.65,62.8057807849,132.76,77.06,4.8465,77.2122539643,15.55,-3.5835,15.9575678676,61.51,8.43,62.084982081,132.53
2022-02-13 14:00:00,74.844,-13.8355,76.1120581528,15.394,-3.9655,15.8965539111,59.45,-9.87,60.2637486388,132.76,74.324,4.3445,74.4508673976,15.394,-3.9655,15.8965539111,58.93,8.31,59.5130321862,132.53
2022-02-13 14:30:00,73.515,-14.3885,74.9098401897,13.885,-3.4485,14.3068297414,59.63,-10.94,60.6252463913,133.11,72.995,3.8615,73.0970670222,13.885,-3.4485,14.3068297414,59.11,7.31,59.5602904627,132.89
2022-02-13 15:00:00,72.6895,-14.632,74.1475477292,12.5195,-3.132,12.9053207728,60.17,-11.5,61.2591127915,133.33,72.1595,3.658,72.2521584747,12.5195,-3.132,12.9053207728,59.64,6.79,60.0252755096,133.1
2022-02-13 15:30:00,71.857,-14.952,73.3961221932,12.757,-3.332,13.1849638983,59.1,-11.62,60.2315067054,133.48,71.347,3.388,71.4273963756,12.757,-3.332,13.1849638983,58.59,6.72,58.9741172041,133.25
2022-02-13 16:00:00,70.8775,-15.37,72.5248709496,11.3875,-2.95,11.7634032597,59.49,-12.42,60.7726624396,133.74,70.3575,3.03,70.4227144198,11.3875,-2.95,11.7634032597,58.97,5.98,59.2724328841,133.51
2022-02-13 16:30:00,72.2905,-15.162,73.8634052441,9.4505,-1.982,9.6561003645,62.84,-13.18,64.2073048804,133.8,71.7405,3.158,71.8099735709,9.4505,-1.982,9.6561003645,62.29,5.14,62.5017095766,133.58
2022-02-13 17:00:00,73.5735,-15.038,75.0946159605,9.3135,-1.588,9.447911211,64.26,-13.45,65.6524950021,133.5,73.0035,3.182,73.0728139341,9.3135,-1.588,9.447911211,63.69,4.77,63.8683724546,133.28
2022-02-13 17:30:00,76.4565,-14.607,77.8393270863,11.2265,-2.247,11.4491620327,65.23,-12.36,66.3906808219,133.14,75.8765,3.453,75.9550292031,11.2265,-2.247,11.4491620327,64.65,5.7,64.9007896716,132.92
2022-02-13 18:00:00,79.5355,-13.951,80.7497749919,8.5355,-1.381,8.6464976291,71.0,-12.57,72.1041254021,132.56,78.8755,4.089,78.9814182023,8.5355,-1.381,8.6464976291,70.34,5.47,70.5523670758,132.34
2022-02-13 18:30:00,79.777,-14.004,80.9968008319,8.167,-1.434,8.291938555,71.61,-12.57,72.7048622858,132.51,79.117,4.046,79.220387559,8.167,-1.434,8.291938555,70.95,5.48,71.1613160362,132.3
2022-02-13 19:00:00,79.085,-14.3055,80.3684300907,6.545,-0.8955000000000001,6.6059779935,72.54,-13.41,73.7690971885,132.43,78.415,3.9245,78.5131449201,6.545,-0.8955000000000001,6.6059779935,71.87,4.82,72.0314466049,132.21
2022-02-13 19:30:00,76.554,-15.135,78.0357811584,7.674,-1.135,7.7574803254999996,68.88,-14.0,70.2883660359,133.05,75.924,3.175,75.9903572896,7.674,-1.135,7.7574803254999996,68.25,4.31,68.385953236,132.84
2022-02-13 20:00:00,73.3795,-15.959,75.0948779961,7.0695,-1.299,7.1878530348,66.31,-14.66,67.9112045247,133.41,72.7695,2.311,72.8061869023,7.0695,-1.299,7.1878530348,65.7,3.61,65.7991040972,133.2
2022-02-13 20:30:00,71.211,-15.9715,72.9801023105,8.131,-1.5015,8.2684740581,63.08,-14.47,64.718369108,133.34,70.641,2.1285,70.6730598832,8.131,-1.5015,8.2684740581,62.51,3.63,62.6153096295,133.13
2022-02-13 21:00:00,67.962,-16.7825,70.0034695587,6.892,-1.3125,7.0158620461,61.07,-15.47,62.9989349116,132.53,67.412,1.3275000000000001,67.4250695235,6.892,-1.3125,7.0158620461,60.52,2.64,60.5775535987,132.33
2022-02-13 21:30:00,65.2415,-17.3205,67.5015040018,7.2315,-1.5905,7.4043421382,58.01,-15.73,60.1048500539,132.61,64.7415,0.9395,64.7483164453,7.2315,-1.5905,7.4043421382,57.51,2.5300000000000002,57.5656234223,132.4
2022-02-13 22:00:00,62.207,-17.946,64.7438782048,7.097,-1.536,7.2613156521,55.11,-16.41,57.5013060721,133.25,61.737,0.524,61.7392237156,7.097,-1.536,7.2613156521,54.64,2.06,54.6788185681,133.04
2022-02-13 22:30:00,60.1425,-17.966,62.7686025195,6.9425,-1.246,7.0534262773,53.2,-16.72,55.7655664366,133.95,59.6925,0.5740000000000001,59.6952597134,6.9425,-1.246,7.0534262773,52.75,1.82,52.7813878181,133.74
2022-02-13 23:00:00,56.383,-18.479,59.333937422,7.6530000000000005,-1.5390000000000001,7.8062109887,48.73,-16.94,51.590469081,134.25,55.993,0.201,55.9933607671,7.6530000000000005,-1.5390000000000001,7.8062109887,48.34,1.74,48.3713055437,134.04
2022-02-13 23:30:00,52.538,-18.9975,55.8672216085,10.518,-2.0175,10.7097446398,42.02,-16.98,45.3210856004,134.87,52.218,-0.14750000000000002,52.2182083209,10.518,-2.0175,10.7097446398,41.7,1.87,41.7419081979,134.66
2022-02-14 00:00:00,50.485,-19.507,54.1226225713,11.725,-2.407,11.9695143594,38.76,-17.1,42.3644615214,135.34,50.225,-0.497,50.2274589642,11.725,-2.407,11.9695143594,38.5,1.9100000000000001,38.5473488064,135.13
2022-02-14 00:30:00,50.4285,-19.5925,54.1008287229,11.5585,-2.2925,11.7836530202,38.87,-17.3,42.5460562215,135.98,50.1685,-0.7025,50.1734182461,11.5585,-2.2925,11.7836530202,38.61,1.5899999999999999,38.642725059200004,135.76
2022-02-14 01:00:00,51.8335,-18.8205,55.144564034,11.7935,-2.4005,12.0353247775,40.04,-16.42,43.276067289,135.57,51.5535,-0.1705,51.5537819418,11.7935,-2.4005,12.0353247775,39.76,2.23,39.8224873658,135.35
2022-02-14 01:30:00,51.1995,-18.959,54.5970006617,10.3695,-2.189,10.5980305364,40.83,-16.77,44.1397983684,134.61,50.9095,-0.179,50.9098146849,10.3695,-2.189,10.5980305364,40.54,2.01,40.5897979793,134.4
2022-02-14 02:00:00,49.266,-19.1435,52.8546341228,11.786,-2.9535,12.150430373,37.48,-16.19,40.8272764215,135.11,49.016,-0.3835,49.0175002244,11.786,-2.9535,12.150430373,37.23,2.5700000000000003,37.3185985803,134.89
2022-02-14 02:30:00,49.1365,-19.32,52.7982767924,11.586500000000001,-2.8200000000000003,11.9247382466,37.55,-16.5,41.0152715461,135.11,48.8865,-0.45,48.8885710801,11.586500000000001,-2.8200000000000003,11.9247382466,37.3,2.37,37.3752177251,134.89
2022-02-14 03:00:00,47.2705,-19.356,51.0798874925,12.4505,-3.466,12.923935401,34.82,-15.89,38.27433213,135.53,47.0505,-0.446,47.0526138089,12.4505,-3.466,12.923935401,34.6,3.02,34.7315476188,135.31
2022-02-14 03:30:00,47.2305,-19.5175,51.1043338329,12.2105,-3.0375,12.5826355149,35.02,-16.48,38.7038861098,135.7,47.0205,-0.5475,47.0236873979,12.2105,-3.0375,12.5826355149,34.81,2.49,34.8989426774,135.48
2022-02-14 04:00:00,46.2665,-19.889,50.3603151623,12.0865,-3.029,12.4602697904,34.18,-16.86,38.1120978168,135.78,46.0465,-0.869,46.0546992526,12.0865,-3.029,12.4602697904,33.96,2.16,34.0286232457,135.57
2022-02-14 04:30:00,46.169,-19.9045,50.2768901311,11.739,-2.8845,12.0881951196,34.43,-17.02,38.4070996041,136.22,45.969,-0.8345,45.9765739399,11.739,-2.8845,12.0881951196,34.23,2.05,34.2913312661,136.0
2022-02-14 05:00:00,46.881,-19.529,50.7859232662,11.141,-2.589,11.4378670214,35.74,-16.94,39.551374186,136.22,46.661,-0.519,46.6638862719,11.141,-2.589,11.4378670214,35.52,2.07,35.5802655977,136.0
2022-02-14 05:30:00,49.3305,-18.4465,52.6666079456,11.2405,-2.5165,11.518750474800001,38.09,-15.93,41.2869592002,135.64,49.0705,0.48350000000000004,49.0728819461,11.2405,-2.5165,11.518750474800001,37.83,3.0,37.9487667784,135.43
2022-02-14 06:00:00,52.4335,-17.458,55.2634932505,10.0835,-2.238,10.3288729419,42.35,-15.22,45.0018988488,135.64,52.1435,1.302,52.1597526475,10.0835,-2.238,10.3288729419,42.06,3.54,42.2087100016,135.43
2022-02-14 06:30:00,59.736,-14.8645,61.5576401127,11.046,-2.4345,11.311096598,48.69,-12.43,50.2515770897,134.98,59.366,3.6255,59.4766021747,11.046,-2.4345,11.311096598,48.32,6.06,48.6985215381,134.76
2022-02-14 07:00:00,65.873,-12.905,67.1251901599,8.983,-2.205,9.2496656156,56.89,-10.7,57.8874951954,134.05,65.393,5.385,65.6143480803,8.983,-2.205,9.2496656156,56.41,7.59,56.9183292095,133.84
2022-02-14 07:30:00,71.758,-10.3075,72.4945178634,9.838,-2.8375,10.2390258448,61.92,-7.47,62.3689610303,133.36,71.228,7.6425,71.6368326369,9.838,-2.8375,10.2390258448,61.39,10.48,62.2781061048,133.15
2022-02-14 08:00:00,75.7725,-9.4345,76.3575899731,10.8025,-2.7445,11.1456846582,64.97,-6.69,65.3135284608,132.31,75.1925,8.5655,75.6787939023,10.8025,-2.7445,11.1456846582,64.39,11.31,65.3757462673,132.1
2022-02-14 08:30:00,78.059,-9.285,78.6092787526,11.429,-2.795,11.7658006952,66.63,-6.49,66.9453284405,132.54,77.449,8.955,77.9649897454,11.429,-2.795,11.7658006952,66.02,11.75,67.0574596894,132.33
2022-02-14 09:00:00,80.039,-8.4245,80.4811389162,11.079,-2.6845,11.3995956617,68.96,-5.74,69.1984768619,133.49,79.419,9.7655,80.0171391094,11.079,-2.6845,11.3995956617,68.34,12.45,69.4647975596,133.27
2022-02-14 09:30:00,82.615,-7.584,82.9623726818,11.895,-2.904,12.2443554751,70.72,-4.68,70.8746837735,133.32,81.945,10.546,82.6208275255,11.895,-2.904,12.2443554751,70.05,13.45,71.3295520805,133.11
2022-02-14 10:00:00,84.946,-6.606,85.2024773818,10.046,-2.036,10.250239607,74.9,-4.57,75.0392890425,133.11,84.226,11.514,85.0093599082,10.046,-2.036,10.250239607,74.18,13.55,75.4073928736,132.9
2022-02-14 10:30:00,83.013,-7.3375,83.3366490522,12.973,-3.3975,13.4105083889,70.04,-3.94,70.150731999,133.23,82.363,10.7325,83.0593181121,12.973,-3.3975,13.4105083889,69.39,14.13,70.814045217,133.02
2022-02-14 11:00:00,83.1475,-7.08,83.4483861812,12.6875,-3.34,13.1197658611,70.46,-3.74,70.5591893377,133.06,82.4975,10.92,83.2170890277,12.6875,-3.34,13.1197658611,69.81,14.26,71.2515522638,132.85
2022-02-14 11:30:00,82.4995,-7.3225,82.8238281324,13.3195,-4.0025,13.9078785765,69.18,-3.32,69.2596188266,132.76,81.8495,10.6375,82.5378522649,13.3195,-4.0025,13.9078785765,68.53,14.64,70.07631911,132.55
2022-02-14 12:00:00,82.535,-6.9045000000000005,82.8232959091,16.045,-4.6145,16.6953776612,66.49,-2.29,66.5294235658,132.76,81.915,11.0555,82.6576754164,16.045,-4.6145,16.6953776612,65.87,15.67,67.7082402666,132.55
2022-02-14 12:30:00,83.503,-7.276,83.8193962338,13.403,-3.886,13.9549777857,70.1,-3.39,70.1819214613,133.0,82.853,10.754,83.5479989288,13.403,-3.886,13.9549777857,69.45,14.64,70.9762784316,132.79
2022-02-14 13:00:00,83.5895,-6.911,83.8747067432,14.2395,-4.871,15.0495847534,69.35,-2.04,69.379997838,133.0,82.9395,11.079,83.6761907668,14.2395,-4.871,15.0495847534,68.7,15.95,70.527246508,132.79
2022-02-14 13:30:00,82.767,-7.6515,83.1199238525,14.847,-4.4015,15.4856905319,67.92,-3.25,67.9977124615,132.94,82.147,10.3785,82.8000173385,14.847,-4.4015,15.4856905319,67.3,14.78,68.9038344361,132.73
2022-02-14 14:00:00,80.149,-9.1605,80.6707937314,15.059,-4.2705,15.6528160805,65.09,-4.89,65.273426446,133.02,79.539,8.9295,80.0386687249,15.059,-4.2705,15.6528160805,64.48,13.2,65.8172500185,132.81
2022-02-14 14:30:00,77.5615,-9.1595,78.1004655716,15.8415,-5.0695,16.6328876777,61.72,-4.09,61.8553675925,133.16,77.0115,8.9605,77.5310369626,15.8415,-5.0695,16.6328876777,61.17,14.03,62.7583444651,132.95
2022-02-14 15:00:00,77.517,-13.827,78.7405309736,15.187,-0.327,15.1905200043,62.33,-13.5,63.7752216774,133.16,76.947,4.893,77.1024140867,15.187,-0.327,15.1905200043,61.76,5.22,61.9802065179,132.95
2022-02-14 15:30:00,76.223,-12.5535,77.2498290694,22.453,-2.2035,22.5608648161,53.77,-10.35,54.7570579926,134.79,75.763,6.1165,76.0094977042,22.453,-2.2035,22.5608648161,53.31,8.32,53.9553380121,134.57
2022-02-14 16:00:00,78.965,2.915,79.0187854247,24.345,-8.795,25.8849579872,54.62,11.71,55.8611537654,134.79,79.335,4.375,79.4555400837,24.345,-8.795,25.8849579872,54.99,13.17,56.545105889,134.57
2022-02-14 16:30:00,88.2115,14.4995,89.3952137002,29.7315,-19.9805,35.8215364341,58.48,34.48,67.8880018855,135.8,88.6715,14.8095,89.899700792,29.7315,-19.9805,35.8215364341,58.94,34.79,68.4417102358,135.58
2022-02-14 17:00:00,86.7445,6.5895,86.9944239046,23.2645,-10.5205,25.5326825951,63.48,17.11,65.745437104,133.23,87.2345,6.6795,87.4898491855,23.2645,-10.5205,25.5326825951,63.97,17.2,66.24198744,133.02
2022-02-14 17:30:00,86.4645,0.47050000000000003,86.4657801127,20.0645,-3.6195,20.38835306,66.4,4.09,66.5258453535,134.0,86.9745,0.5205000000000001,86.9760574555,20.0645,-3.6195,20.38835306,66.91,4.14,67.0379571586,133.78
2022-02-14 18:00:00,89.212,1.001,89.2176156653,20.502,-3.989,20.8864579333,68.71,4.99,68.8909587682,135.24,89.752,1.061,89.7582710674,20.502,-3.989,20.8864579333,69.25,5.05,69.4338894201,135.02
2022-02-14 18:30:00,92.009,1.153,92.0162240586,20.169,-3.367,20.4481111597,71.84,4.52,71.9820533189,134.68,92.559,1.203,92.5668174348,20.169,-3.367,20.4481111597,72.39,4.57,72.5341092177,134.47
2022-02-14 19:00:00,90.8905,0.6725,90.8929878841,19.5505,-3.1275,19.7990733748,71.34,3.8,71.4411338096,134.68,91.4405,0.7225,91.4433543047,19.5505,-3.1275,19.7990733748,71.89,3.85,71.993017717,134.47
2022-02-14 19:30:00,87.123,-0.726,87.1260248433,11.013,-1.9260000000000002,11.1801451243,76.11,1.2,76.1194594043,134.91,87.713,-0.706,87.7158412432,11.013,-1.9260000000000002,11.1801451243,76.7,1.22,76.7097021243,134.69
2022-02-14 20:00:00,84.4905,-1.537,84.5044789301,9.9905,-1.787,10.1490619887,74.5,0.25,74.5004194619,134.88,85.0605,-1.517,85.0740262903,9.9905,-1.787,10.1490619887,75.07,0.27,75.0704855453,134.66
2022-02-14 20:30:00,80.816,-2.3155,80.8491644747,9.236,-1.7855,9.4070030429,71.58,-0.53,71.5819621134,135.1,81.356,-2.2955,81.3883778942,9.236,-1.7855,9.4070030429,72.12,-0.51,72.121803222,134.88
2022-02-14 21:00:00,76.8225,-3.3375,76.8949635054,9.7525,-1.8975,9.9353793335,67.07,-1.44,67.0854566952,135.59,77.3125,-3.3375,77.3845046666,9.7525,-1.8975,9.9353793335,67.56,-1.44,67.5753446162,135.37
2022-02-14 21:30:00,71.9685,-4.172,72.0893235941,8.9185,-2.292,9.2083063725,63.05,-1.88,63.0780223216,136.12,72.4485,-4.152,72.5673773555,8.9185,-2.292,9.2083063725,63.53,-1.8599999999999999,63.5572222489,135.9
2022-02-14 22:00:00,68.218,-5.1705,68.4136652596,8.228,-1.5805,8.3784225395,59.99,-3.59,60.0973227357,136.75,68.648,-5.1805,68.8431949015,8.228,-1.5805,8.3784225395,60.42,-3.6,60.5271542368,136.52
2022-02-14 22:30:00,65.9925,-5.578,66.2278199871,9.4825,-1.768,9.6459126188,56.51,-3.81,56.6382927003,136.17,66.4225,-5.578,66.6563019545,9.4825,-1.768,9.6459126188,56.94,-3.81,57.0673260281,135.94
2022-02-14 23:00:00,62.4505,-6.1835,62.7558811786,7.9505,-1.6135000000000002,8.1125724958,54.5,-4.57,54.6912689558,136.17,62.8605,-6.1935,63.164878710400004,7.9505,-1.6135000000000002,8.1125724958,54.91,-4.58,55.1006760394,135.94
2022-02-14 23:30:00,59.0865,-6.6690000000000005,59.4616686887,6.5565,-0.9490000000000001,6.6248240165,52.53,-5.72,52.8405081353,137.07,59.4765,-6.679,59.8503391239,6.5565,-0.9490000000000001,6.6248240165,52.92,-5.73,53.229308656,136.84
2022-02-15 00:00:00,56.6375,-6.603,57.021101491,6.0975,-0.723,6.1402145932,50.54,-5.88,50.8809001493,137.88,57.0475,-7.3629999999999995,57.5207008411,6.0975,-0.723,6.1402145932,50.95,-6.64,51.3808534378,137.65
2022-02-15 00:30:00,55.382,1.9140000000000001,55.4150640169,5.5120000000000005,-0.806,5.57061756,49.87,2.7199999999999998,49.9441217762,136.46,56.552,-16.126,58.8062631018,5.5120000000000005,-0.806,5.57061756,51.04,-15.32,53.2896237555,136.23
2022-02-15 01:00:00,55.8615,2.142,55.9025522338,5.5815,-0.978,5.666535648,50.28,3.12,50.376708904,136.46,57.0315,-15.818,59.1844668494,5.5815,-0.978,5.666535648,51.45,-14.84,53.5474378472,136.23
2022-02-15 01:30:00,54.672,2.0585,54.7107394051,5.882,-1.3415,6.0330378956,48.79,3.4,48.9083234225,136.16,55.802,-15.8315,58.0043067043,5.882,-1.3415,6.0330378956,49.92,-14.49,51.9804434379,135.95
2022-02-15 02:00:00,53.9615,1.814,53.9919816107,5.0015,-1.016,5.1036514624,48.96,2.83,49.0417220334,135.99,55.1015,-16.236,57.4437376765,5.0015,-1.016,5.1036514624,50.1,-15.22,52.3608479687,135.76
2022-02-15 02:30:00,53.104,1.4485000000000001,53.1237514512,4.774,-0.9115000000000001,4.8602374685,48.33,2.36,48.387586218,136.51,54.224,-16.5515,56.6938649966,4.774,-0.9115000000000001,4.8602374685,49.45,-15.64,51.8643625238,136.28
2022-02-15 03:00:00,51.608,1.292,51.6241699982,6.898,-1.728,7.1111453367,44.71,3.02,44.8118790055,136.35,52.628,-16.818,55.2499005248,6.898,-1.728,7.1111453367,45.73,-15.09,48.155383915,136.13
2022-02-15 03:30:00,50.5955,1.1155,50.6077954519,8.1855,-2.2145,8.4797653564,42.41,3.33,42.5405336121,136.1,51.5355,-16.8145,54.2091797623,8.1855,-2.2145,8.4797653564,43.35,-14.6,45.7425677023,135.88
2022-02-15 04:00:00,49.52,1.221,49.5350506308,8.48,-2.529,8.8490813648,41.04,3.75,41.2109706268,136.1,50.45,-16.839,53.1860359587,8.48,-2.529,8.8490813648,41.97,-14.31,44.3424965468,135.88
2022-02-15 04:30:00,49.5335,1.096,49.5456238052,8.7635,-2.454,9.1006070265,40.77,3.55,40.9242641962,136.55,50.4435,-16.764,53.1561698042,8.7635,-2.454,9.1006070265,41.68,-14.31,44.068112054,136.32
2022-02-15 05:00:00,48.463,0.8375,48.4702359727,10.893,-3.3225,11.3884351537,37.57,4.16,37.7996097863,135.64,49.293,-17.0025,52.1429271834,10.893,-3.3225,11.3884351537,38.4,-13.68,40.7639841036,135.42
2022-02-15 05:30:00,49.337,1.6185,49.363540303,13.197,-4.4515,13.9275504397,36.14,6.07,36.6462071707,135.09,50.127,-16.0215,52.6251326958,13.197,-4.4515,13.9275504397,36.93,-11.57,38.699997416,134.86
2022-02-15 06:00:00,51.8765,2.3935,51.9316868058,14.586500000000001,-4.6865,15.3208767536,37.29,7.08,37.9561655071,135.09,52.6965,-15.4365,54.9108973201,14.586500000000001,-4.6865,15.3208767536,38.11,-10.75,39.5971539381,134.86
2022-02-15 06:30:00,58.3345,4.5395,58.5108618164,20.1645,-5.3305,20.857164009,38.17,9.87,39.4254460977,135.82,59.1845,-12.8805,60.5698961572,20.1645,-5.3305,20.857164009,39.02,-7.55,39.7437152264,135.59
2022-02-15 07:00:00,64.486,6.461,64.808862951,22.586,-5.469,23.238703858,41.9,11.93,43.5652946736,134.54,65.456,-10.929,66.362120046,22.586,-5.469,23.238703858,42.87,-5.46,43.2162990086,134.31
2022-02-15 07:30:00,70.552,8.283,71.0365595521,16.342,-4.797,17.0315053063,54.21,13.08,55.7656749264,135.12,71.872,-9.197,72.4580512642,16.342,-4.797,17.0315053063,55.53,-4.4,55.7040474292,134.9
2022-02-15 08:00:00,74.279,9.918,74.9382183202,14.469,-4.7219999999999995,15.2200277595,59.81,14.64,61.5756908203,135.12,75.749,-7.292,76.0991738786,14.469,-4.7219999999999995,15.2200277595,61.28,-2.5700000000000003,61.3338674796,134.9
2022-02-15 08:30:00,78.948,11.9375,79.8454169646,14.208,-4.5425,14.916486525,64.74,16.48,66.8046255884,134.2,80.528,-5.4625,80.7130577432,14.208,-4.5425,14.916486525,66.32,-0.92,66.3263808752,133.98
2022-02-15 09:00:00,81.751,9.4975,82.3008414735,13.551,-2.3025,13.7452212514,68.2,11.8,69.2132935208,135.15,83.321,-6.5625,83.579037128,13.551,-2.3025,13.7452212514,69.77,-4.26,69.8999320457,134.93
2022-02-15 09:30:00,83.28,3.7365,83.3637800981,13.63,2.9265,13.9406349299,69.65,0.81,69.6547098192,135.23,84.67,-10.0935,85.2695000704,13.63,2.9265,13.9406349299,71.04,-13.02,72.2232787957,135.02
2022-02-15 10:00:00,84.392,1.8245,84.411719946,13.502,3.3145,13.9028743161,70.89,-1.49,70.9056570381,135.13,85.612,-8.5055,86.0334706626,13.502,3.3145,13.9028743161,72.11,-11.82,73.0723237621,134.91
2022-02-15 10:30:00,85.5065,-6.9675,85.7899038261,12.3065,7.4325,14.3767867933,73.2,-14.4,74.6029490034,133.88,86.0565,-7.0775,86.3470451058,12.3065,7.4325,14.3767867933,73.75,-14.51,75.1638383799,133.66
2022-02-15 11:00:00,86.6005,-13.8595,87.7025218594,11.0905,12.0205,16.3551707573,75.51,-25.88,79.8218923604,133.43,86.7905,-7.5495,87.1182290941,11.0905,12.0205,16.3551707573,75.7,-19.57,78.1887133799,133.22
2022-02-15 11:30:00,87.7565,-21.2685,90.2970231209,10.6065,12.211500000000001,16.1746274918,77.15,-33.48,84.1013251976,134.42,87.0265,-0.8285,87.0304436074,10.6065,12.211500000000001,16.1746274918,76.42,-13.04,77.5245638491,134.21
2022-02-15 12:00:00,88.05,-1.583,88.0642287708,11.89,-3.033,12.2707452504,76.16,1.45,76.1738019269,135.66,87.97,8.377,88.3679524998,11.89,-3.033,12.2707452504,76.08,11.41,76.9308423196,135.45
2022-02-15 12:30:00,94.0585,17.478,95.6686046007,18.7085,-18.052,25.9977436761,75.35,35.53,83.3066828052,132.17,94.6485,17.628,96.2760870427,18.7085,-18.052,25.9977436761,75.94,35.68,83.9043860594,131.96
2022-02-15 13:00:00,92.7435,17.738,94.4245383163,20.7035,-19.552,28.4765801361,72.04,37.29,81.1190834514,130.34,93.2935,18.058,95.025094087,20.7035,-19.552,28.4765801361,72.59,37.61,81.7546341194,130.13
2022-02-15 13:30:00,91.948,17.222,93.5469507146,20.358,-19.268,28.0304118414,71.59,36.49,80.3532712464,130.61,92.488,17.532,94.1350156318,20.358,-19.268,28.0304118414,72.13,36.8,80.9751622413,130.4
2022-02-15 14:00:00,88.7815,14.0635,89.8884685291,19.7415,-16.8365,25.9459930336,69.04,30.9,75.639484398,131.18,89.3115,14.2735,90.4448828541,19.7415,-16.8365,25.9459930336,69.57,31.11,76.2090348974,130.97
2022-02-15 14:30:00,81.985,2.149,82.0131600781,13.705,-4.7010000000000005,14.4888379796,68.28,6.85,68.6227433144,131.87,82.505,2.199,82.5342996941,13.705,-4.7010000000000005,14.4888379796,68.8,6.9,69.1451372115,131.66
2022-02-15 15:00:00,82.285,2.977,82.3388350294,10.505,-3.513,11.0768314061,71.78,6.49,72.0728000011,135.32,82.825,3.057,82.8813964289,10.505,-3.513,11.0768314061,72.32,6.57,72.6178166843,135.1
2022-02-15 15:30:00,83.0115,3.142,83.0709413468,15.1915,-2.888,15.4635770846,67.82,6.03,68.0875414448,135.67,83.5315,3.212,83.5932320003,15.1915,-2.888,15.4635770846,68.34,6.1,68.6117016259,135.45
2022-02-15 16:00:00,83.9115,2.9705,83.96406197,16.0815,-3.0295,16.3643671586,67.83,6.0,68.0948522283,136.08,84.4315,3.0405,84.4862286559,16.0815,-3.0295,16.3643671586,68.35,6.07,68.6190017415,135.86
2022-02-15 16:30:00,85.101,2.6905,85.1435199604,16.221,-3.0695,16.5088664435,68.88,5.76,69.1204166654,135.57,85.621,2.7605,85.6654889746,16.221,-3.0695,16.5088664435,69.4,5.83,69.6444462969,135.34
2022-02-15 17:00:00,86.1105,2.2415,86.1396687508,16.0305,-2.7585,16.2661074784,70.08,5.0,70.2581411653,135.33,86.6505,2.3015,86.6810593642,16.0305,-2.7585,16.2661074784,70.62,5.06,70.80104519,135.11
2022-02-15 17:30:00,88.745,2.237,88.7731896126,14.695,-1.923,14.8202885937,74.05,4.16,74.1667587265,135.07,89.325,2.287,89.3542723881,14.695,-1.923,14.8202885937,74.63,4.21,74.7486521618,134.85
2022-02-15 18:00:00,90.8685,2.2215,90.8956509108,14.2685,-1.9185,14.3969001698,76.6,4.14,76.7117957031,134.54,91.4585,2.2715,91.486703594,14.2685,-1.9185,14.3969001698,77.19,4.19,77.3036363957,134.33
2022-02-15 18:30:00,92.004,2.0465,92.0267579471,14.094,-1.9435,14.2273689855,77.91,3.99,78.0121029072,134.11,92.594,2.0965,92.6177312843,14.094,-1.9435,14.2273689855,78.5,4.04,78.603890489,133.9
2022-02-15 19:00:00,89.6265,1.371,89.63698535340001,13.9065,-1.959,14.0438037315,75.72,3.33,75.7931876886,134.11,90.1865,1.401,90.1973812439,13.9065,-1.959,14.0438037315,76.28,3.36,76.3539651885,133.9
2022-02-15 19:30:00,85.8585,-0.17,85.8586683,8.1185,-1.9100000000000001,8.3401524117,77.74,1.74,77.7594701628,134.28,86.4585,-0.15,86.4586301201,8.1185,-1.9100000000000001,8.3401524117,78.34,1.76,78.3597677383,134.06
2022-02-15 20:00:00,83.7205,-0.7935,83.7242602983,7.6405,-1.7435,7.8369019708,76.08,0.9500000000000001,76.0859310254,133.77,84.3005,-0.7735000000000001,84.3040485534,7.6405,-1.7435,7.8369019708,76.66,0.97,76.6661365924,133.56
2022-02-15 20:30:00,79.9935,-2.0165,80.0189122302,8.8235,-1.9665,9.0399819967,71.17,-0.05,71.1700175636,133.47,80.5035,-1.9965000000000002,80.5282529582,8.8235,-1.9665,9.0399819967,71.68,-0.03,71.6800062779,133.25
2022-02-15 21:00:00,75.9085,-3.053,75.96987022,9.618500000000001,-2.3529999999999998,9.9021286222,66.29,-0.7000000000000001,66.2936957787,133.47,76.4085,-3.043,76.4690703569,9.618500000000001,-2.3529999999999998,9.9021286222,66.79,-0.6900000000000001,66.7935640612,133.25
2022-02-15 21:30:00,71.5665,-4.16,71.6873037731,10.4465,-2.87,10.8335710756,61.12,-1.29,61.1336118678,134.39,72.0165,-4.15,72.1359741894,10.4465,-2.87,10.8335710756,61.57,-1.28,61.5833037438,134.18
2022-02-15 22:00:00,67.7255,-5.3935,67.9399234066,10.4355,-2.2835,10.6824169784,57.29,-3.11,57.3743514125,134.39,68.1355,-5.4035,68.3494270093,10.4355,-2.2835,10.6824169784,57.7,-3.12,57.7842919832,134.18
2022-02-15 22:30:00,63.225,-6.1045,63.5190171937,10.445,-2.9045,10.8413165829,52.78,-3.2,52.8769174593,134.47,63.615,-6.1045,63.9072229505,10.445,-2.9045,10.8413165829,53.17,-3.2,53.266207862,134.25
2022-02-15 23:00:00,57.5115,-6.78,57.9097662942,11.8315,-4.22,12.5615601041,45.68,-2.56,45.7516775649,134.47,57.8515,-6.78,58.247441594,11.8315,-4.22,12.5615601041,46.02,-2.56,46.0911488249,134.25
2022-02-15 23:30:00,53.442,-7.008,53.8995308699,12.042,-4.498,12.8546399405,41.4,-2.51,41.4760183721,136.63,53.742,-6.9879999999999995,54.1944158378,12.042,-4.498,12.8546399405,41.7,-2.49,41.7742755772,136.41
2022-02-16 00:00:00,50.54,-7.41,51.0803259582,13.12,-4.64,13.916321353,37.42,-2.77,37.5223839861,136.63,50.82,-7.4,51.3559383129,13.12,-4.64,13.916321353,37.7,-2.76,37.8008941693,136.41
2022-02-16 00:30:00,50.3125,-7.3515,50.8467521922,13.9625,-4.6715,14.7232577407,36.35,-2.68,36.4486611551,135.73,50.5825,-7.3415,51.1124928809,13.9625,-4.6715,14.7232577407,36.62,-2.67,36.7172071378,135.51
2022-02-16 01:00:00,51.6815,-7.186,52.178693336,13.3715,-4.636,14.1523675846,38.31,-2.55,38.3947730818,135.73,51.9815,-7.166,52.4731159571,13.3715,-4.636,14.1523675846,38.61,-2.5300000000000002,38.6928029484,135.51
2022-02-16 01:30:00,50.996,-7.4005,51.5301796644,13.596,-4.4305,14.2996694455,37.4,-2.9699999999999998,37.5177411367,135.39,51.276,-7.3905,51.8058651723,13.596,-4.4305,14.2996694455,37.68,-2.96,37.7960844533,135.17
2022-02-16 02:00:00,50.2505,-7.542,50.8133300842,14.2805,-4.322,14.920199873,35.97,-3.22,36.113838068,135.39,50.5305,-7.532,51.0887703341,14.2805,-4.322,14.920199873,36.25,-3.21,36.3918479883,135.17
2022-02-16 02:30:00,49.378,-7.8535,49.9986434441,14.538,-4.2135,15.1362817842,34.84,-3.64,35.0296331696,135.52,49.638,-7.8435,50.2538708584,14.538,-4.2135,15.1362817842,35.1,-3.63,35.2872058968,135.3
2022-02-16 03:00:00,49.038,-7.9155,49.6727348175,14.148,-3.8755,14.6691991687,34.89,-4.04,35.1231220139,135.75,49.298,-7.9155,49.9294296407,14.148,-3.8755,14.6691991687,35.15,-4.04,35.3814089601,135.53
2022-02-16 03:30:00,48.619,-7.8615,49.2504857159,14.229,-3.6915,14.7000548723,34.39,-4.17,34.6418965993,135.75,48.889,-7.8515,49.5154559027,14.229,-3.6915,14.7000548723,34.66,-4.16,34.9087553488,135.5
2022-02-16 04:00:00,48.5175,-8.42,49.2427071377,14.2675,-3.36,14.6578018901,34.25,-5.06,34.6217576099,135.57,48.7775,-8.43,49.5006000595,14.2675,-3.36,14.6578018901,34.51,-5.07,34.880438644,135.35
2022-02-16 04:30:00,49.09,-8.426,49.8078866847,14.39,-3.116,14.7235035233,34.7,-5.31,35.1039328281,136.2,49.36,-8.426,50.0740159764,14.39,-3.116,14.7235035233,34.97,-5.31,35.3708495798,135.98
2022-02-16 05:00:00,49.638,-8.0285,50.2830772353,14.258,-3.0485,14.5802577566,35.38,-4.98,35.7287671212,135.63,49.918,-8.0385,50.5610938,14.258,-3.0485,14.5802577566,35.66,-4.99,36.0074395091,135.41
2022-02-16 05:30:00,50.7565,-7.478,51.3044128341,13.9865,-3.188,14.3452266016,36.77,-4.29,37.0194138257,135.86,51.0465,-7.468,51.5898845342,13.9865,-3.188,14.3452266016,37.06,-4.28,37.3063265412,135.65
2022-02-16 06:00:00,53.542,-6.735,53.9639322974,12.822,-2.715,13.1062927253,40.72,-4.02,40.9179520504,135.77,53.862,-6.745,54.2826866413,12.822,-2.715,13.1062927253,41.04,-4.03,41.2373920126,135.56
2022-02-16 06:30:00,60.143,-4.58,60.3171356167,13.193,-2.99,13.5275773515,46.95,-1.5899999999999999,46.9769156076,134.96,60.523,-4.55,60.693789048,13.193,-2.99,13.5275773515,47.33,-1.56,47.3557018742,134.75
2022-02-16 07:00:00,66.2515,-2.6835,66.3058249666,14.1815,-3.2235,14.5432422279,52.07,0.54,52.0728000015,135.48,66.6715,-2.6435,66.7238863114,14.1815,-3.2235,14.5432422279,52.49,0.58,52.4932043221,135.27
2022-02-16 07:30:00,71.5435,-0.6075,71.5460791973,14.1935,-3.6375,14.6521960299,57.35,3.03,57.4299869406,134.81,71.9935,-0.5575,71.9956585392,14.1935,-3.6375,14.6521960299,57.8,3.08,57.8820041118,134.6
2022-02-16 08:00:00,75.048,0.583,75.0502644432,13.828,-3.387,14.2367606217,61.22,3.9699999999999998,61.3485884108,134.01,75.528,0.643,75.5307370082,13.828,-3.387,14.2367606217,61.7,4.03,61.8314717599,133.8
2022-02-16 08:30:00,78.419,1.601,78.4353412818,13.889,-3.229,14.2594095951,64.53,4.83,64.7105076475,133.19,78.909,1.661,78.9264797264,13.889,-3.229,14.2594095951,65.02,4.89,65.2036233656,132.99
2022-02-16 09:00:00,79.0065,1.626,79.0232302443,14.1965,-3.434,14.605922369,64.81,5.06,65.0072280597,132.97,79.4965,1.686,79.5143767394,14.1965,-3.434,14.605922369,65.3,5.12,65.5004152659,132.76
2022-02-16 09:30:00,78.573,0.389,78.5739629267,13.883,-2.571,14.1190555633,64.69,2.96,64.7576844861,132.97,79.073,0.379,79.0739082757,13.883,-2.571,14.1190555633,65.19,2.95,65.2567130646,132.76
2022-02-16 10:00:00,76.6245,-10.7805,77.3791521051,15.5945,7.9795,17.5174441772,61.03,-18.76,63.8482458647,133.01,77.0445,-10.6205,77.7730673209,15.5945,7.9795,17.5174441772,61.45,-18.6,64.2032904141,132.8
2022-02-16 10:30:00,73.616,-13.282,74.8045919713,16.246,9.678,18.9102141712,57.37,-22.96,61.7938386896,134.85,74.046,-13.452,75.2579990433,16.246,9.678,18.9102141712,57.8,-23.13,62.2562197696,134.64
2022-02-16 11:00:00,72.976,-13.5465,74.222666607,16.536,10.1235,19.3887737686,56.44,-23.67,61.2024713553,132.54,73.396,-13.7065,74.6648575854,16.536,10.1235,19.3887737686,56.86,-23.83,61.6516706992,132.33
2022-02-16 11:30:00,72.0395,-11.3235,72.9240098493,18.1195,6.5165,19.2556758516,53.92,-17.84,56.7946476351,132.6,72.4295,-11.2435,73.2969901326,18.1195,6.5165,19.2556758516,54.31,-17.76,57.140123381,132.4
2022-02-16 12:00:00,72.528,-8.5665,73.0321552896,17.928,4.3635,18.4513770828,54.6,-12.93,56.1101140615,131.97,72.948,-8.6565,73.4598236878,17.928,4.3635,18.4513770828,55.02,-13.02,56.5395507587,131.77
2022-02-16 12:30:00,74.4,-6.5325,74.6862340478,17.9,3.0575,18.1592485045,56.5,-9.59,57.3080980316,133.1,74.85,-6.9825,75.1749812521,17.9,3.0575,18.1592485045,56.95,-10.04,57.8282292656,132.89
2022-02-16 13:00:00,76.2665,3.805,76.3613583382,17.8165,-7.925,19.4995717197,58.45,11.73,59.6153956625,133.0,76.7165,3.795,76.8103078841,17.8165,-7.925,19.4995717197,58.9,11.72,60.0547117219,132.79
2022-02-16 13:30:00,83.66,9.8225,84.2346550195,25.15,-21.0475,32.7951178722,58.51,30.87,66.1541910993,132.32,83.35,21.5825,86.0989361505,25.15,-21.0475,32.7951178722,58.2,42.63,72.1426150067,132.11
2022-02-16 14:00:00,83.702,8.394,84.1218404459,23.352,-20.586,31.1303597795,60.35,28.98,66.9474637309,132.32,83.202,22.984,86.3182313304,23.352,-20.586,31.1303597795,59.85,43.57,74.029503578,132.11
2022-02-16 14:30:00,86.6205,8.7095,87.0572593785,22.9305,-19.9605,30.4011412697,63.69,28.67,69.8454365009,132.77,86.0805,23.3195,89.1832470843,22.9305,-19.9605,30.4011412697,63.15,43.28,76.5576965432,132.56
2022-02-16 15:00:00,87.092,8.4055,87.4966793327,23.432,-19.9045,30.7448815943,63.66,28.31,69.6710248238,132.83,86.532,23.3655,89.6310973616,23.432,-19.9045,30.7448815943,63.1,43.27,76.5108025053,132.62
2022-02-16 15:30:00,90.907,9.1645,91.3677771933,31.267,-20.5255,37.4021582165,59.64,29.69,66.6215107904,134.27,90.427,24.1045,93.5845566814,31.267,-20.5255,37.4021582165,59.16,44.63,74.1062919056,134.05
2022-02-16 16:00:00,93.4665,7.289,93.7502860969,30.8365,-19.421,36.4426257733,62.63,26.71,68.0877448591,134.27,92.7465,25.019,96.061769832,30.8365,-19.421,36.4426257733,61.91,44.44,76.2086720787,134.05
2022-02-16 16:30:00,87.6935,6.1245,87.9071068942,23.9635,-6.9155,24.9414007726,63.73,13.04,65.0503996913,134.5,88.2235,4.4445,88.3353809778,23.9635,-6.9155,24.9414007726,64.26,11.36,65.2563958551,134.28
2022-02-16 17:00:00,85.2105,10.0165,85.7972003185,22.0405,-4.2935,22.4547941986,63.17,14.31,64.7705565824,135.01,86.7505,-7.3035,87.0573969431,22.0405,-4.2935,22.4547941986,64.71,-3.01,64.7799675826,134.79
2022-02-16 17:30:00,89.4615,9.365,89.9503374493,25.5915,-11.145,27.9130058799,63.87,20.51,67.0823151061,134.93,90.3115,3.6550000000000002,90.3854305585,25.5915,-11.145,27.9130058799,64.72,14.8,66.3906499441,134.72
2022-02-16 18:00:00,97.172,15.0225,98.3263600987,30.402,-19.5075,36.1223498717,66.77,34.53,75.1701656244,134.24,97.692,15.2925,98.8816839473,30.402,-19.5075,36.1223498717,67.29,34.8,75.7560829241,134.02
2022-02-16 18:30:00,96.0425,11.6215,96.7430672891,29.0125,-16.7585,33.5048127662,67.03,28.38,72.7904203862,132.83,96.5525,11.8515,97.2771468974,29.0125,-16.7585,33.5048127662,67.54,28.61,73.3497355142,132.62
2022-02-16 19:00:00,95.4475,5.5,95.6058327522,26.6175,-13.98,30.0654570271,68.83,19.48,71.5334837681,133.77,95.5875,10.96,96.2137815297,26.6175,-13.98,30.0654570271,68.97,24.94,73.3407424287,133.56
2022-02-16 19:30:00,85.9315,-7.527,86.2605264374,16.0815,-5.757,17.0809159956,69.85,-1.77,69.8724223138,134.69,85.3215,9.283,85.8250106394,16.0815,-5.757,17.0809159956,69.24,15.04,70.8546342874,134.48
2022-02-16 20:00:00,81.347,5.8315,81.5557527171,14.997,-3.5385,15.4087959053,66.35,9.37,67.0083532106,136.36,82.767,-8.7685,83.2301801106,14.997,-3.5385,15.4087959053,67.77,-5.23,67.9715072659,136.15
2022-02-16 20:30:00,78.6005,6.3135,78.8536548455,14.4705,-3.2565,14.8324024521,64.13,9.57,64.8401249228,135.13,80.1605,-11.2065,80.9400481993,14.4705,-3.2565,14.8324024521,65.69,-7.95,66.1693176631,134.92
2022-02-16 21:00:00,74.6415,5.178,74.8208874997,14.3115,-3.152,14.6544920161,60.33,8.33,60.9023628441,135.13,76.0715,-12.412,77.0774341572,14.3115,-3.152,14.6544920161,61.76,-9.26,62.4503418726,134.92
2022-02-16 21:30:00,71.518,4.617,71.6668752842,14.798,-3.273,15.1556370041,56.72,7.89,57.2661374636,135.29,72.858,-12.993,74.0074740347,14.798,-3.273,15.1556370041,58.06,-9.72,58.8680048923,135.07
2022-02-16 22:00:00,65.9295,3.8225,66.0402186285,14.9895,-4.1475,15.5527125126,50.94,7.97,51.5597178037,135.21,67.1195,-13.7875,68.520963482,14.9895,-4.1475,15.5527125126,52.13,-9.64,53.0138331004,135.0
2022-02-16 22:30:00,61.517,2.9615,61.5882437747,14.867,-4.3185,15.4815093337,46.65,7.28,47.2146259119,135.25,62.587,-14.538499999999999,64.2534088687,14.867,-4.3185,15.4815093337,47.72,-10.22,48.8021188065,135.04
2022-02-16 23:00:00,57.279,2.2365,57.3226462513,15.039,-4.3735,15.6620248771,42.24,6.61,42.7540606259,134.71,58.229,-15.5135,60.2601453969,15.039,-4.3735,15.6620248771,43.19,-11.14,44.6035390973,134.5
2022-02-16 23:30:00,53.644,1.6735,53.6700972446,14.854,-4.3365,15.4740604965,38.79,6.01,39.2528241022,135.36,54.514,-16.0365,56.8238112788,14.854,-4.3365,15.4740604965,39.66,-11.7,41.3497956464,135.14
2022-02-17 00:00:00,50.84,1.221,50.8546599733,14.79,-4.269,15.3937799452,36.05,5.49,36.4656358782,135.36,51.62,-16.589,54.22010071,14.79,-4.269,15.3937799452,36.83,-12.32,38.8359537027,135.14
2022-02-17 00:30:00,50.1845,1.152,50.1977205085,14.6145,-4.258,15.2221606301,35.57,5.41,35.9790633563,135.72,50.9645,-16.738,53.6427152953,14.6145,-4.258,15.2221606301,36.35,-12.48,38.4327061238,135.5
2022-02-17 01:00:00,51.8175,1.2365,51.8322509496,13.9975,-4.0135,14.561531118,37.82,5.25,38.1826518199,135.96,52.6575,-16.6335,55.2221479888,13.9975,-4.0135,14.561531118,38.66,-12.62,40.6676775831,135.74
