Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-17 01:30:00,51.1365,1.05,51.1472788352,14.586500000000001,-4.25,15.1930405861,36.55,5.3,36.9322690882,136.03,51.9365,-16.82,54.5922378388,14.586500000000001,-4.25,15.1930405861,37.35,-12.57,39.408468633,135.81
2022-02-17 02:00:00,50.0535,5.22,50.3249566542,15.0935,-4.43,15.7301825244,34.96,9.65,36.2673972047,136.03,51.0335,-21.11,55.227259775,15.0935,-4.43,15.7301825244,35.94,-16.68,39.6220393216,135.81
2022-02-17 02:30:00,48.6125,10.388,49.7100160959,15.0525,-4.342,15.6662286543,33.56,14.73,36.6503274201,136.28,49.8125,-26.182,56.2741706314,15.0525,-4.342,15.6662286543,34.76,-21.84,41.0517137279,136.06
2022-02-17 03:00:00,47.561,10.338,48.6715827254,14.741,-4.352,15.3700027651,32.82,14.69,35.9575930785,135.46,48.731,-26.172,55.3144099218,14.741,-4.352,15.3700027651,33.99,-21.82,40.3909952836,135.24
2022-02-17 03:30:00,46.651,9.92,47.6940478571,14.781,-4.3,15.3937637048,31.87,14.22,34.8984999678,135.32,47.771,-26.37,54.5659723729,14.781,-4.3,15.3937637048,32.99,-22.07,39.6916238015,135.11
2022-02-17 04:00:00,46.3605,10.099,47.4477160804,14.5705,-4.261,15.1807638559,31.79,14.36,34.8828568211,134.79,47.4805,-26.421,54.3366094015,14.5705,-4.261,15.1807638559,32.91,-22.16,39.6753538106,134.57
2022-02-17 04:30:00,45.993,9.707,47.0061899966,14.513,-4.223,15.1149230233,31.48,13.93,34.4243416785,135.29,47.093,-26.353,53.9650929583,14.513,-4.223,15.1149230233,32.58,-22.13,39.3851913795,135.07
2022-02-17 05:00:00,46.403,9.6435,47.3944669898,14.153,-4.1265,14.7423000665,32.25,13.77,35.06672782,134.21,47.553,-26.6665,54.5196297791,14.153,-4.1265,14.7423000665,33.4,-22.54,40.294064079,133.99
2022-02-17 05:30:00,48.166,10.322,49.2595903353,13.996,-4.2780000000000005,14.6352075489,34.17,14.6,37.15842973,134.66,49.396,-25.968,55.8059301508,13.996,-4.2780000000000005,14.6352075489,35.4,-21.69,41.5164557736,134.44
2022-02-17 06:00:00,50.3395,10.7815,51.4811227782,13.8095,-4.2285,14.4423856236,36.53,15.01,39.4935564365,134.76,51.7095,-25.3885,57.6059747118,13.8095,-4.2285,14.4423856236,37.9,-21.16,43.4068612088,134.54
2022-02-17 06:30:00,57.2055,13.116,58.6898516462,14.3455,-4.454,15.0210347929,42.86,17.57,46.3215338692,134.54,58.8755,-23.134,63.2574616646,14.3455,-4.454,15.0210347929,44.53,-18.68,48.289370466,134.32
2022-02-17 07:00:00,63.571,15.2125,65.365833562,14.441,-4.4075,15.0986269988,49.13,19.62,52.9027532365,134.98,65.541,-20.8075,68.7646328955,14.441,-4.4075,15.0986269988,51.1,-16.4,53.6672153181,134.76
2022-02-17 07:30:00,69.5605,17.5165,71.7320774305,14.3705,-4.3535,15.015466443,55.19,21.87,59.3652507785,134.67,71.8005,-18.3535,74.10912739,14.3705,-4.3535,15.015466443,57.43,-14.0,59.1118000064,134.45
2022-02-17 08:00:00,72.843,18.3735,75.124484366,14.693,-4.3465,15.3224120572,58.15,22.72,62.4309290336,134.74,75.233,-17.0065,77.1312215076,14.693,-4.3465,15.3224120572,60.54,-12.66,61.8495529491,134.52
2022-02-17 08:30:00,74.086,18.899,76.4585351481,15.456,-4.501,16.0980414026,58.63,23.4,63.1271486763,133.92,76.496,-16.351,78.2239938702,15.456,-4.501,16.0980414026,61.04,-11.85,62.1796116102,133.7
2022-02-17 09:00:00,74.865,19.528,77.3699619297,16.585,-4.672,17.2304906779,58.28,24.2,63.1046622683,133.8,77.265,-15.832,78.8703521547,16.585,-4.672,17.2304906779,60.68,-11.16,61.6977147065,133.58
2022-02-17 09:30:00,75.447,19.8505,78.0146919449,16.657,-4.8795,17.3569919413,58.79,24.73,63.7795970511,134.1,77.857,-15.4695,79.3789511095,16.657,-4.8795,17.3569919413,61.2,-10.59,62.1094847829,133.88
2022-02-17 10:00:00,74.7675,19.755,77.3332986575,15.7875,-4.505,16.417678924,58.98,24.26,63.7745090142,134.1,77.1775,-15.765,78.771198615,15.7875,-4.505,16.417678924,61.39,-11.26,62.4140985676,133.88
2022-02-17 10:30:00,71.2345,18.9035,73.7000427578,17.1845,-5.5365,18.0543588227,54.05,24.44,59.3187668449,134.45,73.4145,-16.5265,75.2516711608,17.1845,-5.5365,18.0543588227,56.23,-10.99,57.2939176527,134.23
2022-02-17 11:00:00,74.2905,19.7645,76.8746632545,16.860500000000002,-5.2055,17.6457839299,57.43,24.97,62.6235243339,134.35,76.6505,-15.5655,78.214985396,16.860500000000002,-5.2055,17.6457839299,59.79,-10.36,60.6809170992,134.13
2022-02-17 11:30:00,74.543,19.497,77.050579868,15.643,-4.353,16.2373661041,58.9,23.85,63.545515184,134.2,76.973,-15.853,78.5885509346,15.643,-4.353,16.2373661041,61.33,-11.5,62.3988693808,133.98
2022-02-17 12:00:00,73.4965,19.692,76.0888321388,15.5765,-4.558,16.2296862647,57.92,24.25,62.7916308118,134.05,75.8465,-15.498,77.4136910775,15.5765,-4.558,16.2296862647,60.27,-10.94,61.2548487877,133.83
2022-02-17 12:30:00,68.6915,18.5695,71.1572097717,21.7715,-7.6005,23.0600479726,46.92,26.17,53.7248108419,133.86,70.5315,-16.2205,72.3726268177,21.7715,-7.6005,23.0600479726,48.76,-8.62,49.5160781969,133.64
2022-02-17 13:00:00,67.724,18.4735,70.1983644984,20.794,-7.5465,22.1210329381,46.93,26.02,53.6606494556,133.29,69.544,-16.4165,71.4553665462,20.794,-7.5465,22.1210329381,48.75,-8.87,49.5503723498,133.08
2022-02-17 13:30:00,67.1665,17.749,69.4720499428,20.9965,-7.621,22.3368004255,46.17,25.37,52.6811712095,133.48,68.9865,-17.521,71.1767000025,20.9965,-7.621,22.3368004255,47.99,-9.9,49.0005112218,133.27
2022-02-17 14:00:00,69.536,17.547,71.7157758446,18.026,-6.013,19.0024431324,51.51,23.56,56.6423313433,134.06,71.606,-17.913,73.8125653598,18.026,-6.013,19.0024431324,53.58,-11.9,54.8855755185,133.85
2022-02-17 14:30:00,69.4695,17.226,71.5733645028,17.5195,-6.234,18.5955810947,51.95,23.46,57.0015271725,134.17,71.5695,-17.964,73.7895563495,17.5195,-6.234,18.5955810947,54.05,-11.73,55.308185651,133.96
2022-02-17 15:00:00,71.137,17.397,73.2333829479,17.607,-5.783,18.5323915888,53.53,23.18,58.3332949524,133.73,73.287,-17.643,75.3807655705,17.607,-5.783,18.5323915888,55.68,-11.86,56.9290962514,133.52
2022-02-17 15:30:00,71.859,17.494,73.9577982163,25.099,-6.326,25.8839347279,46.76,23.82,52.4775189962,133.39,73.679,-17.556,75.7417201878,25.099,-6.326,25.8839347279,48.58,-11.23,49.8611000681,133.17
2022-02-17 16:00:00,73.161,17.2375,75.1642423447,24.391,-5.9425,25.1044654843,48.77,23.18,53.9983823832,133.45,75.111,-17.7225,77.1735014578,24.391,-5.9425,25.1044654843,50.72,-11.78,52.0700182447,133.24
2022-02-17 16:30:00,76.453,17.194,78.3625857473,23.043,-5.446,23.6778116599,53.41,22.64,58.0103240811,133.27,78.623,-17.616,80.5723251805,23.043,-5.446,23.6778116599,55.58,-12.17,56.8967951646,133.06
2022-02-17 17:00:00,78.1545,16.8215,79.9442851772,23.0345,-4.5585,23.4812289393,55.12,21.38,59.1212212323,132.95,80.3645,-18.0085,82.3575068376,23.0345,-4.5585,23.4812289393,57.33,-13.45,58.8865977961,132.75
2022-02-17 17:30:00,80.573,18.6165,82.6957217832,43.323,-1.0835,43.3365469465,37.25,19.7,42.1384919047,132.82,81.963,-16.3835,83.584403098,43.323,-1.0835,43.3365469465,38.64,-15.3,41.5588690895,132.6
2022-02-17 18:00:00,84.5435,18.5415,86.5528197952,25.9535,-3.1685,26.146195794,58.59,21.71,62.4828952594,133.05,87.0235,-15.9785,88.4782572981,25.9535,-3.1685,26.146195794,61.07,-12.81,62.3990464671,132.84
2022-02-17 18:30:00,86.2975,18.9555,88.3547932288,31.0875,-1.9545,31.14888002,55.21,20.91,59.037040915,132.33,88.4975,-15.6645,89.8731554275,31.0875,-1.9545,31.14888002,57.41,-13.71,59.0243356591,132.12
2022-02-17 19:00:00,86.17,19.381,88.3226588198,35.94,0.001,35.9400000139,50.23,19.38,53.8389942328,132.33,88.24,-15.539,89.5977573436,35.94,0.001,35.9400000139,52.3,-15.54,54.5598900292,132.12
2022-02-17 19:30:00,82.594,17.2875,84.3838046799,8.444,-2.1125,8.7042399008,74.15,19.4,76.6458250657,132.77,85.754,-17.7225,87.5661779584,8.444,-2.1125,8.7042399008,77.31,-15.61,78.8701984275,132.56
2022-02-17 20:00:00,81.1325,17.2925,82.9548860074,6.4025,-1.6675,6.6160836225,74.73,18.96,77.0976945181,132.96,84.3125,-18.0875,86.2308257672,6.4025,-1.6675,6.6160836225,77.91,-16.42,79.6215077727,132.75
2022-02-17 20:30:00,78.7855,16.724,80.5409658885,4.9555,-1.246,5.1097452236,73.83,17.97,75.9854578192,133.6,81.9155,-18.566,83.9931276727,4.9555,-1.246,5.1097452236,76.96,-17.32,78.88487814530001,133.39
2022-02-17 21:00:00,75.369,15.7725,77.0016747691,4.049,-0.7775000000000001,4.1229731081,71.32,16.55,73.2150592433,133.38,78.369,-19.8575,80.845658308,4.049,-0.7775000000000001,4.1229731081,74.32,-19.08,76.73010361,133.16
2022-02-17 21:30:00,73.3395,15.067,74.8712010672,3.4295,-0.303,3.4428591679,69.91,15.37,71.5796409603,133.9,76.2595,-21.033,79.1068797846,3.4295,-0.303,3.4428591679,72.83,-20.73,75.7227957751,133.69
2022-02-17 22:00:00,69.4785,13.966,70.8682659464,2.9285,-0.20400000000000001,2.9355967451,66.55,14.17,68.0418356601,134.79,72.2385,-22.114,75.5475338992,2.9285,-0.20400000000000001,2.9355967451,69.31,-21.91,72.6906059955,134.57
2022-02-17 22:30:00,66.2165,13.139,67.5074676851,3.4665,-0.35100000000000003,3.4842249138,62.75,13.49,64.1836630304,134.65,68.7965,-23.011,72.5428461893,3.4665,-0.35100000000000003,3.4842249138,65.33,-22.66,69.148279082,134.44
2022-02-17 23:00:00,61.6685,12.2745,62.8781936962,4.6085,-0.5455,4.6406726343999996,57.06,12.82,58.4824418095,134.65,63.9585,-24.0555,68.3326920478,4.6085,-0.5455,4.6406726343999996,59.35,-23.51,63.8368435936,134.44
2022-02-17 23:30:00,57.803,11.5505,58.9457450479,6.093,-1.0395,6.1810362602,51.71,12.59,53.2205993953,134.91,59.863,-25.1495,64.9313184777,6.093,-1.0395,6.1810362602,53.77,-24.11,58.927964499,134.69
2022-02-18 00:00:00,53.7485,10.921,54.8467819772,7.4185,-1.699,7.6105678665,46.33,12.62,48.0180518139,135.68,55.5185,-25.869,61.2495632903,7.4185,-1.699,7.6105678665,48.1,-24.17,53.8312074916,135.46
2022-02-18 00:30:00,51.7195,11.074,52.8917777755,9.8295,-2.846,10.233219740100001,41.89,13.92,44.142253001,135.9,53.2995,-25.726,59.1833065674,9.8295,-2.846,10.233219740100001,43.47,-22.88,49.123673519,135.68
2022-02-18 01:00:00,53.787,11.081,54.9165724531,11.627,-2.949,11.9951544384,42.16,14.03,44.4331689169,135.82,55.407,-25.479,60.9845479609,11.627,-2.949,11.9951544384,43.78,-22.53,49.237072415,135.6
2022-02-18 01:30:00,53.8385,11.163,54.9836034764,11.9785,-2.807,12.3029960274,41.86,13.97,44.1295875802,135.79,55.4085,-25.597,61.0353035648,11.9785,-2.807,12.3029960274,43.43,-22.79,49.0463964018,135.57
2022-02-18 02:00:00,52.2425,11.034,53.3950181407,11.1425,-2.636,11.4500568667,41.1,13.67,43.3137264617,135.79,53.8025,-26.036,59.7710824919,11.1425,-2.636,11.4500568667,42.66,-23.4,48.6563007225,135.57
2022-02-18 02:30:00,51.062,1.502,51.0840860543,9.652,-1.858,9.8292048509,41.41,3.36,41.5460912722,136.62,52.002,-17.578,54.8925686045,9.652,-1.858,9.8292048509,42.35,-15.72,45.1734534876,136.4
2022-02-18 03:00:00,50.6085,1.4365,50.6288831054,9.9385,-1.6735,10.0784118044,40.67,3.11,40.7887361903,136.17,51.5185,-17.6235,54.4494590836,9.9385,-1.6735,10.0784118044,41.58,-15.95,44.5342441274,135.95
2022-02-18 03:30:00,48.6975,1.6705,48.7261436654,12.9975,-3.5095,13.4629713102,35.7,5.18,36.0738464819,136.08,49.4675,-17.1395,52.3526123178,12.9975,-3.5095,13.4629713102,36.47,-13.63,38.9337616986,135.86
2022-02-18 04:00:00,46.993,1.5925,47.0199755981,14.253,-4.3475,14.9013007905,32.74,5.94,33.2744827157,135.45,47.693,-17.1875,50.6954870304,14.253,-4.3475,14.9013007905,33.44,-12.84,35.8203740907,135.23
2022-02-18 04:30:00,47.097,1.6245,47.125008321,14.307,-4.2655,14.9293248089,32.79,5.89,33.3148045169,135.45,47.797,-17.2055,50.799433454,14.307,-4.2655,14.9293248089,33.49,-12.94,35.9029761998,135.23
2022-02-18 05:00:00,48.397,1.5715,48.4225073829,14.227,-3.6385,14.6848973864,34.17,5.21,34.5649099521,135.53,49.147,-17.2585,52.0891872777,14.227,-3.6385,14.6848973864,34.92,-13.62,37.4821397468,135.3
2022-02-18 05:30:00,50.958,1.9565000000000001,50.995545455,14.348,-3.1835,14.6969308446,36.61,5.14,36.9690640942,135.45,51.778,-16.8035,54.436374753,14.348,-3.1835,14.6969308446,37.43,-13.62,39.8310092767,135.22
2022-02-18 06:00:00,51.3875,2.7475,51.4608969267,14.3375,-3.9025,14.8591188332,37.05,6.65,37.6420642367,135.13,52.2175,-16.0225,54.6203974034,14.3375,-3.9025,14.8591188332,37.88,-12.12,39.7717085376,134.91
2022-02-18 06:30:00,55.956,3.7525,56.0816832152,14.596,-4.0475,15.1467974255,41.36,7.8,42.0890674641,135.2,56.906,-14.8275,58.8060166331,14.596,-4.0475,15.1467974255,42.31,-10.78,43.6617051889,134.98
2022-02-18 07:00:00,60.0785,5.2665,60.3088897635,14.5685,-4.1135,15.1381000955,45.51,9.38,46.4665955284,134.65,61.1585,-13.0935,62.5443991457,14.5685,-4.1135,15.1381000955,46.59,-8.98,47.4475341825,134.43
2022-02-18 07:30:00,63.8855,6.8475,64.2514230698,14.6455,-4.1525,15.2228094155,49.24,11.0,50.4537174052,133.94,65.0555,-11.5525,66.0732800495,14.6455,-4.1525,15.2228094155,50.41,-7.4,50.9502512261,133.72
2022-02-18 08:00:00,67.279,7.3105,67.6750120151,14.729,-4.0695,15.2808465489,52.55,11.38,53.7680843996,134.26,68.549,-10.7995,69.3944853807,14.729,-4.0695,15.2808465489,53.82,-6.73,54.2391491452,134.04
2022-02-18 08:30:00,70.8065,8.616,71.3287873039,15.7065,-4.434,16.320370653,55.1,13.05,56.6243101503,132.62,72.1465,-9.304,72.7439473651,15.7065,-4.434,16.320370653,56.44,-4.87,56.6497175633,132.41
2022-02-18 09:00:00,73.638,9.758,74.2817178584,16.088,-4.532,16.7141487369,57.55,14.29,59.2976104072,132.62,75.038,-8.082,75.4719826691,16.088,-4.532,16.7141487369,58.95,-3.55,59.056794698,132.41
2022-02-18 09:30:00,78.568,9.9385,79.1940932535,13.038,-3.6615,13.5423788992,65.53,13.6,66.9263841844,132.47,80.218,-7.9815000000000005,80.6140922311,13.038,-3.6615,13.5423788992,67.18,-4.32,67.3187551875,132.25
2022-02-18 10:00:00,79.8855,10.29,80.5454977652,10.1255,-3.63,10.7565166411,69.76,13.92,71.135251458,132.69,81.6155,-7.61,81.9695183605,10.1255,-3.63,10.7565166411,71.49,-3.98,71.6007018122,132.48
2022-02-18 10:30:00,78.4745,10.107,79.122680688,9.0745,-4.123,9.9672302697,69.4,14.23,70.8438628252,132.73,80.2145,-7.773,80.5902322819,9.0745,-4.123,9.9672302697,71.14,-3.65,71.233574247,132.5
2022-02-18 11:00:00,77.9545,10.2965,78.6315584387,10.8345,-4.3835,11.6876628331,67.12,14.68,68.7065993919,132.73,79.6045,-7.5035,79.9573569629,10.8345,-4.3835,11.6876628331,68.77,-3.12,68.8407386654,132.5
2022-02-18 11:30:00,78.665,9.975,79.2949106185,11.775,-3.985,12.4310438017,66.89,13.96,68.3312059018,132.53,80.325,-7.875,80.7101062445,11.775,-3.985,12.4310438017,68.55,-3.89,68.6602840076,132.31
2022-02-18 12:00:00,80.704,10.1715,81.3424552632,11.444,-3.7285,12.0360644835,69.26,13.9,70.6410475574,132.53,82.424,-7.6685,82.7799593395,11.444,-3.7285,12.0360644835,70.98,-3.94,71.0892678257,132.31
2022-02-18 12:30:00,79.7,10.243,80.3555166059,10.26,-3.417,10.814041289,69.44,13.66,70.7708216711,132.43,81.44,-7.5969999999999995,81.7935694844,10.26,-3.417,10.814041289,71.18,-4.18,71.3026282826,132.21
2022-02-18 13:00:00,78.527,9.5995,79.1115676071,7.677,-2.4005,8.0435520294,70.85,12.0,71.8590460555,132.43,80.287,-8.4105,80.7263208579,7.677,-2.4005,8.0435520294,72.61,-6.01,72.8583022037,132.21
2022-02-18 13:30:00,79.177,9.664,79.7645925521,9.007,-2.006,9.2276803694,70.17,11.67,71.1338020916,132.93,80.897,-8.556000000000001,81.3482006255,9.007,-2.006,9.2276803694,71.89,-6.55,72.1877732029,132.71
2022-02-18 14:00:00,74.278,8.7025,74.7860601332,11.808,-2.6975,12.1121992326,62.47,11.4,63.5016606082,133.7,75.828,-9.6175,76.4354753387,11.808,-2.6975,12.1121992326,64.02,-6.92,64.3929095476,133.47
2022-02-18 14:30:00,74.755,8.566,75.2441783861,9.315,-1.814,9.4899853003,65.44,10.38,66.2581164839,133.9,76.345,-9.704,76.9592531214,9.315,-1.814,9.4899853003,67.03,-7.89,67.492762575,133.69
2022-02-18 15:00:00,74.1705,7.8875,74.5887104494,13.1805,-2.4025,13.3976709357,60.99,10.29,61.8519538899,133.71,75.6305,-10.4325,76.3466409641,13.1805,-2.4025,13.3976709357,62.45,-8.03,62.9641437645,133.49
2022-02-18 15:30:00,74.21,7.4555,74.5835677629,18.16,-2.2645,18.3006437114,56.05,9.72,56.886561682,133.77,75.58,-10.8545,76.3554619543,18.16,-2.2645,18.3006437114,57.42,-8.59,58.0589743278,133.56
2022-02-18 16:00:00,76.0365,7.4875,76.4042668213,15.6065,-1.7025000000000001,15.6990875053,60.43,9.19,61.1247985682,133.77,77.5065,-10.8025,78.2556806149,15.6065,-1.7025000000000001,15.6990875053,61.9,-9.1,62.5653258603,133.56
2022-02-18 16:30:00,76.404,7.318,76.7536601082,14.894,-1.432,14.9626822462,61.51,8.75,62.1292411027,133.57,77.914,-10.982,78.6841516444,14.894,-1.432,14.9626822462,63.02,-9.55,63.7394924674,133.36
2022-02-18 17:00:00,77.2925,7.255,77.6322457568,14.6125,-1.405,14.6798903691,62.68,8.66,63.2754138667,133.57,78.8325,-10.935,79.587293466,14.6125,-1.405,14.6798903691,64.22,-9.53,64.9232570039,133.36
2022-02-18 17:30:00,80.5015,8.2545,80.9235952767,13.9915,-1.2655,14.0486142555,66.51,9.52,67.1878746501,133.29,82.1515,-9.7455,82.7275269937,13.9915,-1.2655,14.0486142555,68.16,-8.48,68.6854860942,133.08
2022-02-18 18:00:00,83.488,8.906,83.9616756622,17.198,-0.764,17.2149615161,66.29,9.67,66.9915890243,132.55,85.088,-9.104,85.5736557592,17.198,-0.764,17.2149615161,67.89,-8.34,68.4003486833,132.34
2022-02-18 18:30:00,85.5125,10.444,86.1479238998,37.3225,3.004,37.443197276,48.19,7.44,48.7609444125,132.55,86.6425,-7.906,87.0024576794,37.3225,3.004,37.443197276,49.32,-10.91,50.512280685,132.34
2022-02-18 19:00:00,83.875,9.463,84.4071323645,37.185,3.093,37.3134141295,46.69,6.37,47.1225317656,133.58,84.975,-8.897,85.4394945795,37.185,3.093,37.3134141295,47.79,-11.99,49.2711294776,133.36
2022-02-18 19:30:00,80.736,7.806,81.1124856727,34.516,3.236,34.6673614802,46.22,4.57,46.4453797487,133.63,81.806,-10.624,82.4929755313,34.516,3.236,34.6673614802,47.29,-13.86,49.2792420802,133.42
2022-02-18 20:00:00,77.1265,5.4905,77.3216825509,12.2665,0.1005,12.2669116937,64.86,5.39,65.0835747328,133.63,78.7865,-12.8895,79.8339012732,12.2665,0.1005,12.2669116937,66.52,-12.99,67.7764745321,133.42
2022-02-18 20:30:00,73.75,4.291,73.8747262668,5.83,-0.449,5.8472644031000005,67.92,4.74,68.0851966289,133.52,75.42,-13.989,76.70637862,5.83,-0.449,5.8472644031000005,69.59,-13.54,70.8949906552,133.3
2022-02-18 21:00:00,71.4605,3.67,71.5546781158,5.5205,-0.45,5.5388103641,65.94,4.12,66.0685855759,133.04,73.1005,-14.63,74.5501173725,5.5205,-0.45,5.5388103641,67.58,-14.18,69.0516386482,132.82
2022-02-18 21:30:00,68.2065,2.3425000000000002,68.2467138293,5.5665,-0.4675,5.5860968932,62.64,2.81,62.7029959412,133.04,69.7165,-16.1775,71.5688610955,5.5665,-0.4675,5.5860968932,64.15,-15.71,66.04564028,132.82
2022-02-18 22:00:00,64.4885,1.3245,64.5021002177,5.7185,-0.5255000000000001,5.7425945791,58.77,1.85,58.7991105375,133.79,65.9085,-17.4255,68.1731503049,5.7185,-0.5255000000000001,5.7425945791,60.19,-16.9,62.5175663314,133.57
2022-02-18 22:30:00,61.9005,0.584,61.903254811400004,5.7805,-0.5660000000000001,5.8081439591,56.12,1.15,56.1317815502,134.71,63.2405,-18.256,65.8228104554,5.7805,-0.5660000000000001,5.8081439591,57.46,-17.69,60.1214412668,134.49
2022-02-18 23:00:00,57.985,-0.41300000000000003,57.9864707841,5.475,-0.523,5.4999230904,52.51,0.11,52.510115216,134.71,59.225,-19.223,62.2665588739,5.475,-0.523,5.4999230904,53.75,-18.7,56.9100386575,134.49
2022-02-18 23:30:00,54.728,-0.53,54.7305662679,5.548,-0.52,5.5723158561,49.18,-0.01,49.1800010167,134.94,55.888,-19.48,59.1856312292,5.548,-0.52,5.5723158561,50.34,-18.96,53.792166716,134.71
2022-02-19 00:00:00,52.3585,-1.138,52.3708656244,5.1185,-0.458,5.1389499171,47.24,-0.68,47.244893904,134.98,53.4585,-20.258,57.1681536019,5.1185,-0.458,5.1389499171,48.34,-19.8,52.2378751482,134.76
2022-02-19 00:30:00,51.9205,-1.123,51.9326433879,5.3505,-0.483,5.3722564393,46.57,-0.64,46.5743974733,135.65,53.0005,-20.283,56.7490360204,5.3505,-0.483,5.3722564393,47.65,-19.8,51.6000242248,135.43
2022-02-19 01:00:00,53.1445,-0.308,53.1453925025,5.1445,-0.458,5.1648469726,48.0,0.15,48.0002343744,135.91,54.2745,-19.298,57.6032477752,5.1445,-0.458,5.1648469726,49.13,-18.84,52.6184615891,135.68
2022-02-19 01:30:00,52.59,-0.4005,52.591524985,4.68,-0.4505,4.7016327217,47.91,0.05,47.9100260906,135.29,53.71,-19.4305,57.1166213133,4.68,-0.4505,4.7016327217,49.03,-18.98,52.5754819284,135.07
2022-02-19 02:00:00,51.714,-0.5745,51.7171910128,4.754,-0.4445,4.7747352021000005,46.96,-0.13,46.96017994,135.63,52.814,-19.8745,56.4297292768,4.754,-0.4445,4.7747352021000005,48.06,-19.43,51.839063456,135.4
2022-02-19 02:30:00,50.7935,-0.7020000000000001,50.7983508221,4.7635000000000005,-0.422,4.7821560253,46.03,-0.28,46.0308516106,136.25,51.8535,-19.992,55.573964464,4.7635000000000005,-0.422,4.7821560253,47.09,-19.57,50.9946369729,136.03
2022-02-19 03:00:00,49.8105,-1.022,49.8209834733,5.2205,-0.482,5.2427039064,44.59,-0.54,44.5932696716,136.25,50.8305,-20.212,54.7015966335,5.2205,-0.482,5.2427039064,45.61,-19.73,49.6945168001,136.03
2022-02-19 03:30:00,48.5615,-0.632,48.5656123842,5.0515,-0.442,5.070800356,43.51,-0.19,43.5104148452,134.94,49.5515,-20.852,53.7601809544,5.0515,-0.442,5.070800356,44.5,-20.41,48.9573089538,134.72
2022-02-19 04:00:00,47.656,-0.78,47.6623828192,4.266,-0.41000000000000003,4.2856570091,43.39,-0.37,43.3915775238,134.94,48.636,-20.98,52.9681120675,4.266,-0.41000000000000003,4.2856570091,44.37,-20.57,48.9062552236,134.72
2022-02-19 04:30:00,47.362,-0.7165,47.3674193539,3.942,-0.42650000000000005,3.9650052018,43.42,-0.29,43.4209684369,135.05,48.352,-20.9665,52.7020874942,3.942,-0.42650000000000005,3.9650052018,44.41,-20.54,48.9299468628,134.83
2022-02-19 05:00:00,47.326,-0.9315,47.3351662958,4.306,-0.4415,4.3285746211,43.02,-0.49,43.022790472,135.12,48.296,-21.1215,52.7126301587,4.306,-0.4415,4.3285746211,43.99,-20.68,48.6084611976,134.89
2022-02-19 05:30:00,47.4875,-0.6035,47.4913346675,3.9975,-0.42350000000000004,4.0198704581,43.49,-0.18,43.4903724978,135.12,48.4775,-20.7135,52.7173319554,3.9975,-0.42350000000000004,4.0198704581,44.48,-20.29,48.8892063752,134.89
2022-02-19 06:00:00,48.198,-0.7415,48.2037034495,3.5380000000000003,-0.42150000000000004,3.5630192604,44.66,-0.32,44.6611464251,134.48,49.238,-20.6615,53.3973616038,3.5380000000000003,-0.42150000000000004,3.5630192604,45.7,-20.24,49.9814725673,134.26
2022-02-19 06:30:00,51.5185,0.022500000000000003,51.5185049133,3.2984999999999998,-0.3975,3.3223648957,48.22,0.42,48.2218290819,133.96,52.6485,-19.7375,56.2266258858,3.2984999999999998,-0.3975,3.3223648957,49.35,-19.34,53.0043215219,133.74
2022-02-19 07:00:00,53.852,0.9345,53.8601076331,3.372,-0.3855,3.3939643855,50.48,1.32,50.497255371,133.79,55.042,-19.0155,58.234105164,3.372,-0.3855,3.3939643855,51.67,-18.63,54.9260029494,133.58
2022-02-19 07:30:00,56.347,1.5859999999999999,56.3693161658,3.5869999999999997,-0.404,3.6096793486000003,52.76,1.99,52.7975160401,134.27,57.597,-18.254,60.420385012,3.5869999999999997,-0.404,3.6096793486000003,54.01,-17.85,56.8832365465,134.05
2022-02-19 08:00:00,58.857,1.9180000000000001,58.8882430796,4.837,-0.492,4.8619577333,54.02,2.41,54.0737320702,134.11,60.147,-17.892,62.7517750586,4.837,-0.492,4.8619577333,55.31,-17.4,57.9823774952,133.88
2022-02-19 08:30:00,63.0185,2.8805,63.0842977491,5.1185,-0.47950000000000004,5.1409106684,57.9,3.36,57.997410287,132.77,64.4285,-16.5595,66.5225424386,5.1185,-0.47950000000000004,5.1409106684,59.31,-16.08,61.451139127,132.55
2022-02-19 09:00:00,67.3815,4.0325,67.5020562539,6.1015,-0.5675,6.1278347318,61.28,4.6,61.4524076013,132.77,68.8715,-15.2575,70.5412986732,6.1015,-0.5675,6.1278347318,62.77,-14.69,64.4660298142,132.55
2022-02-19 09:30:00,72.1465,0.3035,72.1471383667,5.9865,-0.4965,6.0070537287,66.16,0.8,66.1648365826,132.36,73.2065,-9.1365,73.7744351012,5.9865,-0.4965,6.0070537287,67.22,-8.64,67.7729887197,132.15
2022-02-19 10:00:00,75.159,-3.8115,75.2555832696,6.349,-0.6915,6.3865462693,68.81,-3.12,68.8806975865,131.92,75.679,-3.8115,75.7749204767,6.349,-0.6915,6.3865462693,69.33,-3.12,69.4001678672,131.7
2022-02-19 10:30:00,76.319,-3.6235,76.4049704748,6.649,-0.9135000000000001,6.7114590999,69.67,-2.71,69.7226864084,132.96,76.849,-3.6235,76.9343782275,6.649,-0.9135000000000001,6.7114590999,70.2,-2.71,70.2522889307,132.74
2022-02-19 11:00:00,74.7675,-3.8365,74.8658653092,7.3475,-1.6365,7.5275419959,67.42,-2.2,67.4558848434,132.65,75.2675,-3.8265000000000002,75.3647043284,7.3475,-1.6365,7.5275419959,67.92,-2.19,67.9552978067,132.44
2022-02-19 11:30:00,74.702,-3.874,74.8023841866,7.5120000000000005,-1.8940000000000001,7.7470884854,67.19,-1.98,67.2191676533,132.77,75.202,-3.864,75.3012038416,7.5120000000000005,-1.8940000000000001,7.7470884854,67.69,-1.97,67.7186606483,132.55
2022-02-19 12:00:00,74.911,-4.4879999999999995,75.0453200739,7.531,-2.258,7.8622213782,67.38,-2.23,67.4168918002,132.54,75.431,-4.4879999999999995,75.5643957496,7.531,-2.258,7.8622213782,67.9,-2.23,67.9366094238,132.33
2022-02-19 12:30:00,76.9075,-5.309,77.0905249512,8.3775,-0.47900000000000004,8.3911827087,68.53,-4.83,68.6999985444,132.76,77.4275,-5.319,77.6099833607,8.3775,-0.47900000000000004,8.3911827087,69.05,-4.84,69.2194199629,132.54
2022-02-19 13:00:00,75.045,-5.699,75.2610830775,11.835,-0.849,11.8654130143,63.21,-4.85,63.3957932358,133.05,75.505,-5.729,75.7220342173,11.835,-0.849,11.8654130143,63.67,-4.88,63.856740443,132.82
2022-02-19 13:30:00,71.494,-7.31,71.8667387322,11.514,-0.97,11.5547867137,59.98,-6.34,60.3141442781,133.35,71.944,-7.33,72.3164437455,11.514,-0.97,11.5547867137,60.43,-6.36,60.7637597586,133.13
2022-02-19 14:00:00,71.159,-7.0865,71.5109905067,12.519,-0.9265,12.5532371622,58.64,-6.16,58.9626593701,134.0,71.589,-7.0865,71.9388865861,12.519,-0.9265,12.5532371622,59.07,-6.16,59.3903232859,133.79
2022-02-19 14:30:00,67.2665,-5.5925,67.4985783443,10.8065,-3.7225,11.429674033,56.46,-1.87,56.4909594537,134.0,67.6965,-5.5725,67.9254655376,10.8065,-3.7225,11.429674033,56.89,-1.85,56.9200720309,133.79
2022-02-19 15:00:00,65.7045,-5.84,65.9635271969,10.2945,-4.45,11.2151339827,55.41,-1.3900000000000001,55.4274318366,133.54,66.1145,-5.8100000000000005,66.3692941822,10.2945,-4.45,11.2151339827,55.82,-1.3599999999999999,55.8365650806,133.33
2022-02-19 15:30:00,65.273,-6.76,65.6221161576,9.983,-3.13,10.4621789795,55.29,-3.63,55.4090335595,134.15,65.693,-6.76,66.0398958888,9.983,-3.13,10.4621789795,55.71,-3.63,55.8281380667,133.93
2022-02-19 16:00:00,64.938,-7.2595,65.3425143704,10.898,-1.1595,10.959509307,54.04,-6.1,54.3831922564,134.15,65.298,-7.2795,65.7025107911,10.898,-1.1595,10.959509307,54.4,-6.12,54.7431676102,133.93
2022-02-19 16:30:00,66.716,-6.187,67.0022658199,29.916,3.093,30.0754668293,36.8,-9.28,37.9520539629,134.74,66.996,-6.227,67.2847645831,29.916,3.093,30.0754668293,37.08,-9.32,38.2333467015,134.53
2022-02-19 17:00:00,70.186,-5.507,70.4017162078,29.476,3.523,29.6857896139,40.71,-9.03,41.6994604282,135.09,70.506,-5.537,70.7230825474,29.476,3.523,29.6857896139,41.03,-9.06,42.0183828818,134.87
2022-02-19 17:30:00,73.3215,-4.8425,73.4812368466,29.1115,3.9575,29.379265452,44.21,-8.8,45.0773124753,134.13,73.6715,-4.8825,73.83311397,29.1115,3.9575,29.379265452,44.56,-8.84,45.4283964058,133.92
2022-02-19 18:00:00,77.3155,-3.9605,77.4168721953,26.6355,3.9895,26.9326190798,50.68,-7.95,51.29975536,134.13,77.7155,-3.9805,77.8173715857,26.6355,3.9895,26.9326190798,51.08,-7.97,51.6980396147,133.92
2022-02-19 18:30:00,79.68,-3.596,79.7611034026,25.49,3.874,25.7827069176,54.19,-7.47,54.7024405306,133.48,80.1,-3.616,80.1815780339,25.49,3.874,25.7827069176,54.61,-7.49,55.1212499858,133.27
2022-02-19 19:00:00,78.5285,-4.117,78.636346566,25.4485,3.783,25.7281410376,53.08,-7.9,53.6646662153,133.04,78.9385,-4.147,79.0473553716,25.4485,3.783,25.7281410376,53.49,-7.93,54.074624363,132.83
2022-02-19 19:30:00,75.74,-5.551,75.9431445293,7.72,0.8190000000000001,7.7633215185,68.02,-6.37,68.3176207138,133.57,76.3,-5.561,76.5023837602,7.72,0.8190000000000001,7.7633215185,68.58,-6.38,68.8761264881,133.35
2022-02-19 20:00:00,71.749,-6.506,72.0433691397,4.309,-0.28600000000000003,4.3184808672,67.44,-6.22,67.7262283019,133.4,72.249,-6.526,72.5431366636,4.309,-0.28600000000000003,4.3184808672,67.94,-6.24,68.2259569372,133.19
2022-02-19 20:30:00,67.1595,-7.715,67.6011809457,4.7895,-0.795,4.8550319515,62.37,-6.92,62.7527154791,133.05,67.6195,-7.745,68.061603017,4.7895,-0.795,4.8550319515,62.83,-6.95,63.2132217182,132.84
2022-02-19 21:00:00,64.496,-8.335,65.032347651,4.726,-0.785,4.7907516112,59.77,-7.55,60.2449616151,132.1,64.956,-8.375,65.4936833672,4.726,-0.785,4.7907516112,60.23,-7.59,60.7063505739,131.89
2022-02-19 21:30:00,61.2465,-9.446,61.9706436811,4.6365,-1.046,4.7530251682,56.61,-8.4,57.2298182768,131.71,61.6565,-9.476,62.3804341781,4.6365,-1.046,4.7530251682,57.02,-8.43,57.6397892085,131.5
2022-02-19 22:00:00,57.777,-10.173,58.6657622298,5.037,-1.453,5.2423828552,52.74,-8.72,53.4560193056,132.64,58.167,-10.213,59.0567968823,5.037,-1.453,5.2423828552,53.13,-8.76,53.8473258389,132.44
2022-02-19 22:30:00,55.0745,-10.8665,56.1362750145,5.5344999999999995,-1.5365,5.7438247275,49.54,-9.33,50.4109164765,132.72,55.4445,-10.9165,56.5089599311,5.5344999999999995,-1.5365,5.7438247275,49.91,-9.38,50.78378186,132.52
2022-02-19 23:00:00,51.674,-11.5175,52.9419973391,6.374,-1.8775,6.644763521,45.3,-9.64,46.3143563056,132.84,52.004,-11.5575,53.272805654,6.374,-1.8775,6.644763521,45.63,-9.68,46.6454638738,132.63
2022-02-19 23:30:00,48.4885,-11.946,49.9383775092,6.9685,-1.936,7.2324330795,41.52,-10.01,42.7096066477,134.92,48.7985,-11.996,50.2513444422,6.9685,-1.936,7.2324330795,41.83,-10.06,43.0226974979,134.7
2022-02-20 00:00:00,46.367,-11.935,47.8784180399,7.5969999999999995,-2.075,7.8752799315,38.77,-9.86,40.0041560341,134.92,46.667,-11.965,48.1764477105,7.5969999999999995,-2.075,7.8752799315,39.07,-9.89,40.3023200325,134.7
2022-02-20 00:30:00,46.056,-11.7595,47.5335773559,7.336,-2.0995,7.63051743,38.72,-9.66,39.9068164603,134.54,46.346,-11.7895,47.8220035784,7.336,-2.0995,7.63051743,39.01,-9.69,40.1954748697,134.32
2022-02-20 01:00:00,47.245,-11.496,48.6235338185,7.465,-2.046,7.7403062601,39.78,-9.45,40.8870505172,134.54,47.555,-11.536,48.9342142166,7.465,-2.046,7.7403062601,40.09,-9.49,41.1979149958,134.32
2022-02-20 01:30:00,46.082,-11.682,47.5396660485,7.602,-2.052,7.8740782318,38.48,-9.63,39.666702661,134.56,46.372,-11.722,47.8306143385,7.602,-2.052,7.8740782318,38.77,-9.67,39.9577501869,134.35
2022-02-20 02:00:00,44.63,-11.8935,46.187576709,7.57,-2.0635,7.8462049583999995,37.06,-9.83,38.3415244872,134.56,44.92,-11.9235,46.4755446687,7.57,-2.0635,7.8462049583999995,37.35,-9.86,38.6295495702,134.35
2022-02-20 02:30:00,45.462,-11.8775,46.9879606947,7.772,-1.2775,7.8762929256,37.69,-10.6,39.1522170509,135.21,45.752,-11.9275,47.281188228,7.772,-1.2775,7.8762929256,37.98,-10.65,39.4449350361,135.0
2022-02-20 03:00:00,45.2665,-12.085,46.8519289598,7.7565,-0.925,7.8114606348999995,37.51,-11.16,39.1349677399,135.1,45.5565,-12.125,47.1424470859,7.7565,-0.925,7.8114606348999995,37.8,-11.2,39.4243579529,134.89
2022-02-20 03:30:00,44.522,-12.0715,46.129487275,7.802,-0.7415,7.8371567708,36.72,-11.33,38.4282096903,135.3,44.802,-12.1215,46.4128211408,7.802,-0.7415,7.8371567708,37.0,-11.38,38.7105205338,135.08
2022-02-20 04:00:00,44.044,-12.064,45.6663336825,7.414,-0.704,7.4473493271,36.63,-11.36,38.3510951604,134.39,44.324,-12.114,45.9496025228,7.414,-0.704,7.4473493271,36.91,-11.41,38.6333560541,134.17
2022-02-20 04:30:00,42.8815,-12.265,44.6010455847,7.5015,-0.895,7.554702327,35.38,-11.37,37.1620949356,134.02,43.1515,-12.315,44.8743933357,7.5015,-0.895,7.554702327,35.65,-11.42,37.4344613959,133.81
2022-02-20 05:00:00,40.3675,-12.47,42.2496858716,7.6475,-1.9500000000000002,7.892195908,32.72,-10.52,34.3695912108,134.02,40.6175,-12.5,42.4974270545,7.6475,-1.9500000000000002,7.892195908,32.97,-10.55,34.6168080562,133.81
2022-02-20 05:30:00,39.9075,-12.405,41.791058628,7.6675,-2.215,7.9810263281000005,32.24,-10.19,33.8120348397,134.34,40.1675,-12.445,42.0512316258,7.6675,-2.215,7.9810263281000005,32.5,-10.23,34.072025182,134.13
2022-02-20 06:00:00,40.879,-12.158,42.6486764742,7.439,-2.178,7.7512840872,33.44,-9.98,34.8974784189,134.3,41.139,-12.198,42.9093058089,7.439,-2.178,7.7512840872,33.7,-10.02,35.1580773081,134.08
2022-02-20 06:30:00,43.187,-11.5785,44.7121754252,7.617,-2.1285,7.9088052985,35.57,-9.45,36.8039046842,134.33,43.467,-11.6085,44.990414104,7.617,-2.1285,7.9088052985,35.85,-9.48,37.0822450777,134.12
2022-02-20 07:00:00,44.882,-10.932,46.1941830537,7.552,-2.052,7.8258167625,37.33,-8.88,38.3716470848,134.5,45.172,-10.962,46.4830617322,7.552,-2.052,7.8258167625,37.62,-8.91,38.6607358957,134.29
2022-02-20 07:30:00,46.946,-10.1095,48.0221709864,7.526,-2.0295,7.7948410022,39.42,-8.08,40.2395675921,133.91,47.256,-10.1295,48.3294558861,7.526,-2.0295,7.7948410022,39.73,-8.1,40.5472921414,133.7
2022-02-20 08:00:00,48.577,-9.668,49.5297400861,7.537,-1.968,7.789697876,41.04,-7.7,41.7560965609,133.95,48.907,-9.678,49.8553741637,7.537,-1.968,7.789697876,41.37,-7.71,42.0823121988,133.73
2022-02-20 08:30:00,52.1705,-9.1075,52.959490429,7.6305,-2.0475,7.9004295136,44.54,-7.06,45.0960663473,133.95,52.5205,-9.1175,53.3060196085,7.6305,-2.0475,7.9004295136,44.89,-7.07,45.4433383457,133.74
2022-02-20 09:00:00,56.1015,-8.3,56.7121530384,7.8315,-2.06,8.0979004841,48.27,-6.24,48.6716601319,133.95,56.4915,-8.32,57.1008929199,7.8315,-2.06,8.0979004841,48.66,-6.26,49.0610150731,133.74
2022-02-20 09:30:00,60.0505,-7.6455,60.5352477529,7.8405000000000005,-2.0855,8.1131221179,52.21,-5.5600000000000005,52.5052159314,133.15,60.4705,-7.6455,60.9519076035,7.8405000000000005,-2.0855,8.1131221179,52.63,-5.5600000000000005,52.9228731268,132.94
2022-02-20 10:00:00,62.8595,-6.98,63.2458468221,8.4095,-2.14,8.6775163641,54.45,-4.84,54.6646878707,133.15,63.2795,-6.99,63.664395232,8.4095,-2.14,8.6775163641,54.87,-4.85,55.0839305061,132.94
2022-02-20 10:30:00,64.896,-6.3575,65.2066608733,9.406,-2.3075,9.6849053816,55.49,-4.05,55.6376005953,132.7,65.346,-6.3575,65.6545316201,9.406,-2.3075,9.6849053816,55.94,-4.05,56.086416359,132.49
2022-02-20 11:00:00,67.758,-5.5745000000000005,67.9869223767,8.578,-2.1645,8.8468720037,59.18,-3.41,59.2781620835,132.53,68.208,-5.5745000000000005,68.4354171044,8.578,-2.1645,8.8468720037,59.63,-3.41,59.7274225126,132.32
2022-02-20 11:30:00,69.9625,-4.7545,70.1238666682,18.5125,-0.6145,18.5226959836,51.45,-4.14,51.6162968451,132.19,70.3125,-4.7545,70.4730652555,18.5125,-0.6145,18.5226959836,51.8,-4.14,51.9651768014,131.98
2022-02-20 12:00:00,70.3595,-3.973,70.4715827071,32.3495,1.557,32.3869479768,38.01,-5.53,38.4101679247,132.14,70.6495,-3.983,70.7616855314,32.3495,1.557,32.3869479768,38.3,-5.54,38.6985994579,131.92
2022-02-20 12:30:00,71.8375,-3.7960000000000003,71.9377232212,32.1675,1.824,32.219171812,39.67,-5.62,40.0661116157,132.39,72.1575,-3.7960000000000003,72.257279372,32.1675,1.824,32.219171812,39.99,-5.62,40.382972897,132.17
2022-02-20 13:00:00,73.725,-3.884,73.8272380697,30.795,2.176,30.8717832494,42.93,-6.06,43.355605174,132.39,74.065,-3.904,74.1678194435,30.795,2.176,30.8717832494,43.27,-6.08,43.6950718045,132.17
2022-02-20 13:30:00,74.4885,-4.104,74.6014708183,23.3885,1.9460000000000002,23.4693171662,51.1,-6.05,51.4568994402,132.49,74.9485,-4.104,75.0607784948,23.3885,1.9460000000000002,23.4693171662,51.56,-6.05,51.913737103,132.27
2022-02-20 14:00:00,74.4595,-4.9035,74.6207843198,6.9495000000000005,-0.6435000000000001,6.9792293629,67.51,-4.26,67.644273224,132.49,74.9895,-4.9235,75.1509545016,6.9495000000000005,-0.6435000000000001,6.9792293629,68.04,-4.28,68.1744820296,132.27
2022-02-20 14:30:00,73.625,-5.2,73.8084048398,6.655,-0.56,6.6785196713,66.97,-4.64,67.1305481878,132.04,74.135,-5.2,74.3171462383,6.655,-0.56,6.6785196713,67.48,-4.64,67.6393376668,131.83
2022-02-20 15:00:00,72.4915,-5.573,72.7054048971,6.1115,-0.543,6.1355750545,66.38,-5.03,66.5703034393,132.45,73.0115,-5.603,73.2261752466,6.1115,-0.543,6.1355750545,66.9,-5.06,67.0910843555,132.24
2022-02-20 15:30:00,70.8725,-5.8305,71.1119257685,5.0225,-0.7205,5.0739162882,65.85,-5.11,66.0479719598,132.69,71.3725,-5.8305,71.6102540597,5.0225,-0.7205,5.0739162882,66.35,-5.11,66.5464845052,132.48
2022-02-20 16:00:00,67.739,-5.9715,68.0016980174,23.319,1.3285,23.356812138,44.42,-7.3,45.0158460989,132.59,68.019,-6.0115,68.2841306106,23.319,1.3285,23.356812138,44.7,-7.34,45.2986269108,132.38
2022-02-20 16:30:00,69.2825,-4.8965,69.4553131049,32.4225,2.4735,32.5167142943,36.86,-7.37,37.5895796731,133.24,69.5525,-4.9165,69.72605129,32.4225,2.4735,32.5167142943,37.13,-7.39,37.8582751852,133.02
2022-02-20 17:00:00,72.922,-3.4755000000000003,73.0047750784,36.162,2.8445,36.2737015515,36.76,-6.32,37.2993297527,133.7,73.232,-3.4755000000000003,73.3144250762,36.162,2.8445,36.2737015515,37.07,-6.32,37.6048839913,133.48
2022-02-20 17:30:00,73.9505,-3.254,74.0220572954,36.3105,2.466,36.3941419222,37.64,-5.72,38.0721420464,133.16,74.2405,-3.2640000000000002,74.3122166016,36.3105,2.466,36.3941419222,37.93,-5.73,38.3603675686,132.95
2022-02-20 18:00:00,76.359,-2.8885,76.4136134027,35.969,2.7715,36.0756174341,40.39,-5.66,40.7846502989,133.16,76.689,-2.8985000000000003,76.7437555978,35.969,2.7715,36.0756174341,40.72,-5.67,41.1128605183,132.95
2022-02-20 18:30:00,77.0685,-4.3355,77.1903507733,18.6785,1.6844999999999999,18.7543035728,58.39,-6.02,58.6995102194,133.16,77.6085,-4.3455,77.7300626688,18.6785,1.6844999999999999,18.7543035728,58.93,-6.03,59.2377058975,132.95
2022-02-20 19:00:00,74.928,-5.3155,75.116307978,5.598,-0.6855,5.6398150901,69.33,-4.63,69.4844284714,132.95,75.438,-5.3255,75.6257416112,5.598,-0.6855,5.6398150901,69.84,-4.64,69.9939654542,132.74
2022-02-20 19:30:00,72.2735,-5.6215,72.4917930838,26.8335,2.6885,26.967846679,45.44,-8.31,46.1936110301,132.36,72.5635,-5.6615,72.7840237587,26.8335,2.6885,26.967846679,45.73,-8.35,46.4860774856,132.15
2022-02-20 20:00:00,69.6175,-6.306,69.9025174243,28.9775,3.2439999999999998,29.1585157758,40.64,-9.55,41.7470010899,133.87,69.9275,-6.346,70.2148629013,28.9775,3.2439999999999998,29.1585157758,40.95,-9.59,42.0579433639,133.66
2022-02-20 20:30:00,68.1325,-6.6765,68.4588431724,24.7825,2.4835000000000003,24.9066272004,43.35,-9.16,44.3072014463,134.28,68.5325,-6.7065,68.859862754,24.7825,2.4835000000000003,24.9066272004,43.75,-9.19,44.7047939264,134.07
2022-02-20 21:00:00,65.188,-8.174,65.6984750204,6.4879999999999995,-1.1440000000000001,6.5880862168,58.7,-7.03,59.1194629543,134.15,65.628,-8.194,66.13755378,6.4879999999999995,-1.1440000000000001,6.5880862168,59.14,-7.05,59.5587281597,133.93
2022-02-20 21:30:00,62.587,-8.7225,63.1918869417,7.017,-1.1625,7.1126433377,55.57,-7.5600000000000005,56.0818910166,134.19,63.007,-8.7525,63.6120138437,7.017,-1.1625,7.1126433377,55.99,-7.59,56.5021079253,133.98
2022-02-20 22:00:00,60.3565,-8.919,61.0119304173,7.0365,-0.969,7.1029073801,53.32,-7.95,53.9094138347,134.68,60.7565,-8.939,61.4105692308,7.0365,-0.969,7.1029073801,53.72,-7.97,54.3080040141,134.46
2022-02-20 22:30:00,57.884,-9.492,58.6571011899,6.964,-1.022,7.0385921888,50.92,-8.47,51.6196406419,134.14,58.274,-9.522,59.0468251475,6.964,-1.022,7.0385921888,51.31,-8.5,52.0092885935,133.92
2022-02-20 23:00:00,54.835,-10.068,55.751608488,6.825,-0.728,6.8637168502,48.01,-9.34,48.9100776937,135.6,55.195,-10.098,56.1111185862,6.825,-0.728,6.8637168502,48.37,-9.37,49.2691972738,135.37
2022-02-20 23:30:00,50.768,-10.4025,51.8227925748,6.768,-1.1225,6.8604540848,44.0,-9.28,44.9679708237,136.07,51.098,-10.4325,52.1521107938,6.768,-1.1225,6.8604540848,44.33,-9.31,45.2970749608,135.85
2022-02-21 00:00:00,48.8145,-10.542,49.939855569,6.6445,-1.212,6.7541338638,42.17,-9.33,43.1897881449,136.07,49.1345,-10.572,50.2589919741,6.6445,-1.212,6.7541338638,42.49,-9.36,43.5087313076,135.85
2022-02-21 00:30:00,49.0515,-10.1505,50.0907406863,6.7815,-1.2105000000000001,6.8886901875,42.27,-8.94,43.205051788,135.61,49.3815,-10.1705,50.417969143,6.7815,-1.2105000000000001,6.8886901875,42.6,-8.96,43.5320755306,135.39
2022-02-21 01:00:00,50.2725,-9.753,51.2098161025,6.8425,-1.2429999999999999,6.9544845424,43.43,-8.51,44.255903561,135.61,50.6125,-9.783,51.5493185721,6.8425,-1.2429999999999999,6.9544845424,43.77,-8.54,44.595341685,135.39
2022-02-21 01:30:00,49.9625,-9.856,50.9253585383,6.8425,-1.246,6.9550213695,43.12,-8.61,43.9712008023,134.43,50.3025,-9.876,51.2628216376,6.8425,-1.246,6.9550213695,43.46,-8.63,44.308560121,134.21
2022-02-21 02:00:00,49.0395,-10.1835,50.0856888991,6.8395,-1.1735,6.9394425208,42.2,-9.01,43.1511309238,135.72,49.3495,-10.2035,50.3932987857,6.8395,-1.1735,6.9394425208,42.51,-9.03,43.458497443,135.49
2022-02-21 02:30:00,47.743,-8.507,48.494980132,6.853,-1.2469999999999999,6.9655307048,40.89,-7.26,41.5295039701,136.19,48.163,-12.147,49.6711604253,6.853,-1.2469999999999999,6.9655307048,41.31,-10.9,42.7238352679,135.96
2022-02-21 03:00:00,46.404,-0.486,46.4065449263,6.824,-1.186,6.9262956911,39.58,0.7000000000000001,39.586189511,136.66,47.284,-20.596,51.5749151429,6.824,-1.186,6.9262956911,40.46,-19.41,44.8749339832,136.44
2022-02-21 03:30:00,45.841,-0.645,45.8455374709,6.861,-1.225,6.9695011299,38.98,0.58,38.9843147945,134.81,46.711,-20.615,51.0577687135,6.861,-1.225,6.9695011299,39.85,-19.39,44.3169786876,134.59
2022-02-21 04:00:00,45.096,-0.756,45.1023364362,6.846,-1.216,6.9531555426,38.25,0.46,38.2527659131,134.3,45.936,-20.736,50.3993828534,6.846,-1.216,6.9531555426,39.09,-19.52,43.6927740021,134.08
2022-02-21 04:30:00,44.8915,-0.9475,44.9014980652,6.8615,-1.2675,6.9775883011,38.03,0.32,38.0313462817,134.36,45.7315,-20.7875,50.2343532704,6.8615,-1.2675,6.9775883011,38.87,-19.52,43.4960607412,134.14
2022-02-21 05:00:00,45.071,-0.8310000000000001,45.078660162,6.841,-1.221,6.9491094393,38.23,0.39,38.2319892237,133.94,45.921,-20.521,50.2976110964,6.841,-1.221,6.9491094393,39.08,-19.3,43.5859656312,133.72
2022-02-21 05:30:00,47.5705,-0.122,47.5706564412,6.8004999999999995,-0.992,6.8724714805,40.77,0.87,40.7792815042,133.08,48.5105,-19.762,52.381344525,6.8004999999999995,-0.992,6.8724714805,41.71,-18.77,45.7387909766,132.86
2022-02-21 06:00:00,51.3095,0.5745,51.3127161676,6.7495,-0.5455,6.7715079931,44.56,1.12,44.5740731816,133.08,52.3595,-19.1055,55.7363200301,6.7495,-0.5455,6.7715079931,45.61,-18.56,49.241706916,132.86
2022-02-21 06:30:00,59.46,-2.278,59.5036207638,5.46,-0.34800000000000003,5.4710788698,54.0,-1.9300000000000002,54.0344788075,133.21,60.28,-11.118,61.2967235992,5.46,-0.34800000000000003,5.4710788698,54.82,-10.77,55.8679272929,133.0
2022-02-21 07:00:00,63.272,-5.2055,63.4857717465,5.582,-0.6855,5.6239340546,57.69,-4.52,57.866799635,134.04,63.722,-5.1955,63.9334537175,5.582,-0.6855,5.6239340546,58.14,-4.51,58.3146611068,133.83
2022-02-21 07:30:00,67.6985,-3.282,67.7780084264,5.6185,-0.672,5.6585445346,62.08,-2.61,62.1348412728,135.42,68.1885,-3.282,68.2674377449,5.6185,-0.672,5.6585445346,62.57,-2.61,62.6244121729,135.2
2022-02-21 08:00:00,71.617,-1.4055,71.6307903017,5.647,-0.8655,5.7129413834000005,65.97,-0.54,65.9722100585,134.88,72.137,-1.3855,72.1503040829,5.647,-0.8655,5.7129413834000005,66.49,-0.52,66.4920333574,134.67
2022-02-21 08:30:00,75.792,0.124,75.7921014354,5.912,-0.976,5.9920213618,69.88,1.1,69.8886571627,133.67,76.322,0.164,76.3221762006,5.912,-0.976,5.9920213618,70.41,1.1400000000000001,70.419228198,133.46
2022-02-21 09:00:00,77.864,0.714,77.8672735621,6.194,-1.096,6.2902187561,71.67,1.81,71.6928518055,133.34,78.424,0.754,78.4276245465,6.194,-1.096,6.2902187561,72.23,1.85,72.2536877952,133.13
2022-02-21 09:30:00,80.1745,1.7275,80.1931088467,6.1045,-1.1325,6.2086614097,74.07,2.86,74.1251947721,133.14,80.7545,1.7575,80.7736224055,6.1045,-1.1325,6.2086614097,74.65,2.89,74.7059207828,132.93
2022-02-21 10:00:00,80.885,1.8765,80.9067641007,6.9350000000000005,-1.2235,7.0421003436,73.95,3.1,74.0149478146,133.26,81.445,1.9264999999999999,81.467781529,6.9350000000000005,-1.2235,7.0421003436,74.51,3.15,74.5765552972,133.04
2022-02-21 10:30:00,81.6445,2.2835,81.6764271531,6.9245,-1.2465,7.0357986398,74.72,3.5300000000000002,74.8033374924,133.18,82.2045,2.3335,82.2376133074,6.9245,-1.2465,7.0357986398,75.28,3.58,75.3650767929,132.97
2022-02-21 11:00:00,79.643,1.7945,79.6632140906,7.603,-1.8755000000000002,7.8309073069,72.04,3.67,72.1334215187,133.3,80.183,1.8445,80.2042122912,7.603,-1.8755000000000002,7.8309073069,72.58,3.7199999999999998,72.6752695213,133.08
2022-02-21 11:30:00,77.8485,1.302,77.8593870786,9.8285,-2.608,10.1686319753,68.02,3.91,68.1322867663,133.58,78.3385,1.3719999999999999,78.3505135034,9.8285,-2.608,10.1686319753,68.51,3.98,68.6255091056,133.37
2022-02-21 12:00:00,77.552,1.6545,77.5696466039,12.962,-3.7255000000000003,13.4867636685,64.59,5.38,64.8136752545,134.05,78.062,1.7145000000000001,78.0808257785,12.962,-3.7255000000000003,13.4867636685,65.1,5.44,65.3268979824,133.83
2022-02-21 12:30:00,80.092,1.8535,80.1134441043,11.952,-3.0265,12.3292338063,68.14,4.88,68.3145226142,133.94,80.622,1.9135,80.6447045146,11.952,-3.0265,12.3292338063,68.67,4.94,68.8474581956,133.73
2022-02-21 13:00:00,77.0925,1.346,77.1042493787,14.0425,-3.944,14.5858473271,63.05,5.29,63.2715307228,134.46,77.5525,1.416,77.5654260109,14.0425,-3.944,14.5858473271,63.51,5.36,63.7357803749,134.24
2022-02-21 13:30:00,73.9165,0.202,73.9167760136,15.0165,-4.608,15.7076075915,58.9,4.8100000000000005,59.0960751658,134.33,74.3565,0.262,74.3569615857,15.0165,-4.608,15.7076075915,59.34,4.87,59.5395036929,134.12
2022-02-21 14:00:00,72.3455,-0.5675,72.3477257866,16.1255,-4.7675,16.8154930496,56.22,4.2,56.3766653856,134.47,72.7755,-0.5175000000000001,72.7773399246,16.1255,-4.7675,16.8154930496,56.65,4.25,56.8091981989,134.26
2022-02-21 14:30:00,73.2395,-0.434,73.2407858795,12.6895,-3.194,13.0852988598,60.55,2.76,60.6128707454,134.76,73.7195,-0.384,73.7205001085,12.6895,-3.194,13.0852988598,61.03,2.81,61.0946560674,134.56
2022-02-21 15:00:00,75.7665,-0.197,75.7667561088,11.9165,-2.3970000000000002,12.1551874214,63.85,2.2,63.8878900888,134.98,76.2365,-0.157,76.2366616612,11.9165,-2.3970000000000002,12.1551874214,64.32,2.24,64.3589931556,134.77
2022-02-21 15:30:00,76.546,-0.1585,76.5461640989,18.626,-3.4485,18.9425454533,57.92,3.29,58.0133648395,134.98,76.996,-0.1085,76.9960764471,18.626,-3.4485,18.9425454533,58.37,3.34,58.4654812689,134.77
2022-02-21 16:00:00,78.138,-1.435,78.1511757365,15.498,-1.235,15.5471292849,62.64,-0.2,62.640319284,134.89,78.618,-1.435,78.6310953059,15.498,-1.235,15.5471292849,63.12,-0.2,63.120316856,134.69
2022-02-21 16:30:00,78.628,-1.2965,78.6386882918,14.148,-1.5265,14.2301126577,64.48,0.23,64.4804102034,135.82,79.128,-1.2365,79.1376605432,14.148,-1.5265,14.2301126577,64.98,0.29,64.980647119,135.61
2022-02-21 17:00:00,79.2645,-0.34550000000000003,79.2652529833,14.0345,-3.1455,14.3826757073,65.23,2.8,65.2900673916,135.82,79.7745,-0.3055,79.7750849608,14.0345,-3.1455,14.3826757073,65.74,2.84,65.8013160963,135.61
2022-02-21 17:30:00,80.4865,-0.738,80.4898833783,14.8165,-1.8980000000000001,14.9375726358,65.67,1.16,65.6802443662,134.87,80.9565,-0.6980000000000001,80.9595089921,14.8165,-1.8980000000000001,14.9375726358,66.14,1.2,66.1508851037,134.66
2022-02-21 18:00:00,83.9415,1.022,83.947721269,27.8315,0.712,27.8406058887,56.11,0.31,56.1108563471,134.41,84.3815,1.052,84.3880574859,27.8315,0.712,27.8406058887,56.55,0.34,56.5510220951,134.2
2022-02-21 18:30:00,88.315,2.0435,88.3386388691,27.465,1.2835,27.4949740362,60.85,0.76,60.8547459119,134.34,88.805,2.0835,88.8294376727,27.465,1.2835,27.4949740362,61.34,0.8,61.3452166024,134.14
2022-02-21 19:00:00,89.0145,2.076,89.0387049897,27.5745,1.646,27.6235835157,61.44,0.43,61.4415047016,134.21,89.4745,2.116,89.4995173521,27.5745,1.646,27.6235835157,61.9,0.47000000000000003,61.9017843038,133.99
2022-02-21 19:30:00,86.6015,0.5,86.602943381,20.0815,2.41,20.2255962149,66.52,-1.9100000000000001,66.5474154269,134.04,87.1315,0.5,87.1329346014,20.0815,2.41,20.2255962149,67.05,-1.9100000000000001,67.0771988085,133.82
2022-02-21 20:00:00,84.445,-0.44,84.4461463005,10.415,1.3900000000000001,10.5073462397,74.03,-1.83,74.0526150787,133.7,85.065,-0.42,85.0660368479,10.415,1.3900000000000001,10.5073462397,74.65,-1.81,74.6719398436,133.49
2022-02-21 20:30:00,82.8555,-0.755,82.8589398028,2.5855,-0.215,2.5944238763,80.27,-0.54,80.2718163492,133.25,83.4555,-0.725,83.458649074,2.5855,-0.215,2.5944238763,80.87,-0.51,80.8716081205,133.04
