Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-21 21:00:00,79.3545,-1.957,79.3786275974,2.9445,-0.107,2.9464434917,76.41,-1.85,76.4323923477,133.03,79.9245,-1.957,79.9484555776,2.9445,-0.107,2.9464434917,76.98,-1.85,77.0022265912,132.82
2022-02-21 21:30:00,75.897,-3.022,75.9571398422,2.377,-0.192,2.3847417051,73.52,-2.83,73.5744473306,134.31,76.457,-3.022,76.5166997001,2.377,-0.192,2.3847417051,74.08,-2.83,74.1340360428,134.09
2022-02-21 22:00:00,71.5025,-4.2495,71.6286657456,2.2725,-0.20950000000000002,2.2821363894,69.23,-4.04,69.3477793444,134.31,72.0125,-4.2595,72.1383635557,2.2725,-0.20950000000000002,2.2821363894,69.74,-4.05,69.8574985238,134.09
2022-02-21 22:30:00,67.168,-5.2815,67.3753253517,2.768,-0.051500000000000004,2.7684790499,64.4,-5.23,64.6120182319,134.7,67.658,-5.2915,67.8646073904,2.768,-0.051500000000000004,2.7684790499,64.89,-5.24,65.1012265629,134.49
2022-02-21 23:00:00,62.457,-6.2425,62.7681898357,2.127,-0.6025,2.2106866015,60.33,-5.64,60.5930565329,133.66,62.907,-6.2625,63.2179527923,2.127,-0.6025,2.2106866015,60.78,-5.66,61.042968473,133.45
2022-02-21 23:30:00,58.058,-6.995,58.4778709342,2.358,-0.875,2.5151121247,55.7,-6.12,56.03520679,134.28,58.468,-7.025,58.8885188216,2.358,-0.875,2.5151121247,56.11,-6.15,56.4460326329,134.07
2022-02-22 00:00:00,55.0825,-7.3925,55.576351648,2.5125,-0.7125,2.611572802,52.57,-6.68,52.992709876,135.43,55.4725,-7.4025,55.9642319924,2.5125,-0.7125,2.611572802,52.96,-6.69,53.3808739157,135.2
2022-02-22 00:30:00,54.3805,-7.486,54.8933418208,2.6305,-0.646,2.7086613391,51.75,-6.84,52.2000775861,135.32,54.7905,-7.516,55.3036087995,2.6305,-0.646,2.7086613391,52.16,-6.87,52.6104789942,135.1
2022-02-22 01:00:00,56.7115,-7.111,57.1555819955,2.7815000000000003,-0.361,2.8048285598,53.93,-6.75,54.3507810431,134.62,57.1215,-7.131,57.5648931489,2.7815000000000003,-0.361,2.8048285598,54.34,-6.77,54.7600995251,134.4
2022-02-22 01:30:00,55.604,-7.4185,56.0966929351,3.784,-0.41850000000000004,3.8070721362,51.82,-7.0,52.2906530845,134.21,56.004,-7.4485,56.4971518596,3.784,-0.41850000000000004,3.8070721362,52.22,-7.03,52.6910741967,133.99
2022-02-22 02:00:00,55.169,-7.2675,55.6456208272,3.519,-0.40750000000000003,3.5425156669,51.65,-6.86,52.1035708949,134.21,55.559,-7.2875,56.034901064,3.519,-0.40750000000000003,3.5425156669,52.04,-6.88,52.4928185564,133.99
2022-02-22 02:30:00,54.0025,-7.7010000000000005,54.5488350678,3.4725,-0.451,3.5016649254,50.53,-7.25,51.0474622288,134.8,54.3825,-7.731,54.929269677,3.4725,-0.451,3.5016649254,50.91,-7.28,51.4278766818,134.58
2022-02-22 03:00:00,51.6125,-8.2085,52.2611675004,3.6425,-1.0785,3.7988114589,47.97,-7.13,48.4969875353,135.34,51.9725,-8.2285,52.6198533683,3.6425,-1.0785,3.7988114589,48.33,-7.15,48.8560272638,135.13
2022-02-22 03:30:00,50.0375,-8.316,50.7238332764,4.7375,-1.206,4.8885930747,45.3,-7.11,45.8545755623,134.37,50.3875,-8.336,51.0723903127,4.7375,-1.206,4.8885930747,45.65,-7.13,46.2034565806,134.15
2022-02-22 04:00:00,49.5405,-8.4,50.2475983531,5.2705,-1.08,5.3800158225,44.27,-7.32,44.8710964876,134.37,49.8705,-8.43,50.5779761383,5.2705,-1.08,5.3800158225,44.6,-7.35,45.2015762999,134.15
2022-02-22 04:30:00,48.6015,-8.65,49.3652539976,5.6315,-1.4100000000000001,5.8053330869,42.97,-7.24,43.5756640799,134.68,48.9215,-8.67,49.6838209305,5.6315,-1.4100000000000001,5.8053330869,43.29,-7.26,43.8945520538,134.47
2022-02-22 05:00:00,48.6295,-8.3115,49.3346663362,5.2395,-1.5115,5.4531635314,43.39,-6.8,43.9196095156,133.56,48.9695,-8.3415,49.6748684196,5.2395,-1.5115,5.4531635314,43.73,-6.83,44.2601604154,133.34
2022-02-22 05:30:00,50.2705,-7.769,50.8672835057,4.9105,-1.569,5.1550723807,45.36,-6.2,45.7817605603,133.46,50.6205,-7.789,51.2162429435,4.9105,-1.569,5.1550723807,45.71,-6.22,46.1312529637,133.25
2022-02-22 06:00:00,52.4435,-6.824,52.8856092737,4.5335,-1.444,4.7579153261,47.91,-5.38,48.211124235,133.79,52.8235,-6.824,53.2624551467,4.5335,-1.444,4.7579153261,48.29,-5.38,48.5887692785,133.57
2022-02-22 06:30:00,58.675,-4.9025,58.879454237,5.335,-1.3125,5.4940769243,53.34,-3.59,53.4606743317,133.96,59.095,-4.9025,59.2980061322,5.335,-1.3125,5.4940769243,53.76,-3.59,53.8797336668,133.74
2022-02-22 07:00:00,63.5105,-3.443,63.6037566442,6.2005,-1.233,6.3219055078,57.31,-2.21,57.3525954077,135.06,63.9605,-3.423,64.0520295483,6.2005,-1.233,6.3219055078,57.76,-2.19,57.8015025756,134.84
2022-02-22 07:30:00,66.8045,-1.8665,66.8305696706,6.3345,-1.4865,6.5065791703,60.47,-0.38,60.4711939687,134.69,67.2745,-1.8565,67.300111014,6.3345,-1.4865,6.5065791703,60.94,-0.37,60.9411232256,134.48
2022-02-22 08:00:00,70.5765,-0.1135,70.5765912644,6.3565000000000005,-1.7135,6.5834014385,64.22,1.6,64.2399283935,134.3,71.0865,-0.053500000000000006,71.0865201322,6.3565000000000005,-1.7135,6.5834014385,64.73,1.6600000000000001,64.7512818406,134.08
2022-02-22 08:30:00,74.1185,1.107,74.1267663618,6.6285,-1.953,6.9102258465,67.49,3.06,67.5593346622,134.15,74.6285,1.147,74.6373138668,6.6285,-1.953,6.9102258465,68.0,3.1,68.0706250889,133.93
2022-02-22 09:00:00,75.9425,2.0695,75.9706926156,7.2425,-2.1005,7.5409486472000005,68.7,4.17,68.8264404136,134.15,76.4825,2.1295,76.5121400596,7.2425,-2.1005,7.5409486472000005,69.24,4.23,69.3690889374,133.93
2022-02-22 09:30:00,77.4675,2.4665,77.5067556959,7.5575,-2.1735,7.8638354828,69.91,4.64,70.0638116291,133.76,77.9975,2.5265,78.0384085467,7.5575,-2.1735,7.8638354828,70.44,4.7,70.5966259817,133.55
2022-02-22 10:00:00,78.5965,2.61,78.6398239587,7.6665,-2.26,7.9926730353,70.93,4.87,71.0969886845,134.72,79.1465,2.67,79.191523298,7.6665,-2.26,7.9926730353,71.48,4.93,71.64981018820001,134.5
2022-02-22 10:30:00,77.908,1.67,77.9258966198,7.898,-2.74,8.3597849255,70.01,4.41,70.1487576512,134.43,78.428,1.72,78.4468583437,7.898,-2.74,8.3597849255,70.53,4.46,70.6708744816,134.21
2022-02-22 11:00:00,75.8335,1.6595,75.8516556345,8.3335,-3.1405,8.9056141001,67.5,4.8,67.6704514541,134.3,76.3535,1.7195,76.3728593317,8.3335,-3.1405,8.9056141001,68.02,4.86,68.1934014403,134.09
2022-02-22 11:30:00,74.4895,1.199,74.4991490639,10.3395,-3.641,10.9618493536,64.15,4.84,64.3323254671,134.13,74.9495,1.2690000000000001,74.9602422038,10.3395,-3.641,10.9618493536,64.61,4.91,64.7962977337,133.92
2022-02-22 12:00:00,70.0935,0.5750000000000001,70.0958584172,17.8535,-6.965,19.1639945536,52.24,7.54,52.7813338217,133.96,70.4635,0.665,70.4666379023,17.8535,-6.965,19.1639945536,52.61,7.63,53.1604082001,133.75
2022-02-22 12:30:00,68.79,0.6165,68.792762499,20.47,-8.4835,22.1583093274,48.32,9.1,49.1694254593,133.9,69.14,0.7065,69.1436095547,20.47,-8.4835,22.1583093274,48.67,9.19,49.530041389,133.69
2022-02-22 13:00:00,67.994,0.4295,67.9953565051,20.574,-8.6905,22.3341502245,47.42,9.12,48.2890339518,133.42,68.374,0.5295,68.3760502387,20.574,-8.6905,22.3341502245,47.8,9.22,48.6810887306,133.21
2022-02-22 13:30:00,67.3605,-0.9595,67.3673333337,19.4305,-7.4595,20.8131802111,47.93,6.5,48.3687388713,134.22,67.7105,-0.8895000000000001,67.7163423444,19.4305,-7.4595,20.8131802111,48.28,6.57,48.7249761416,134.01
2022-02-22 14:00:00,66.032,-2.0045,66.0624177899,14.712,-5.7245,15.7864766256,51.32,3.7199999999999998,51.4546479922,135.24,66.462,-1.9545,66.4907325441,14.712,-5.7245,15.7864766256,51.75,3.77,51.8871409889,135.02
2022-02-22 14:30:00,71.444,0.6335000000000001,71.4468085939,9.434,-4.8865,10.6244170781,62.01,5.52,62.2552046017,134.43,71.914,0.7035,71.9174409184,9.434,-4.8865,10.6244170781,62.48,5.59,62.7295663942,134.22
2022-02-22 15:00:00,68.558,0.157,68.5581797673,10.208,-5.253,11.4802993428,58.35,5.41,58.6002610916,134.43,68.978,0.23700000000000002,68.9784071504,10.208,-5.253,11.4802993428,58.77,5.49,59.0258672109,134.22
2022-02-22 15:30:00,68.2395,0.384,68.2405804214,19.0095,-6.776,20.1810620694,49.23,7.16,49.7479497065,134.26,68.6195,0.444,68.620936428,19.0095,-6.776,20.1810620694,49.61,7.22,50.1326290952,134.05
2022-02-22 16:00:00,70.4235,-1.7235,70.4445867651,18.2935,-4.7135,18.890982624,52.13,2.99,52.2156777223,134.08,70.8335,-1.6735,70.8532661527,18.2935,-4.7135,18.890982624,52.54,3.04,52.6278747433,133.87
2022-02-22 16:30:00,70.6995,-2.4695,70.7426160846,16.5995,-4.1195,17.1030313249,54.1,1.65,54.1251558889,134.34,71.1295,-2.4395,71.1713209832,16.5995,-4.1195,17.1030313249,54.53,1.6800000000000002,54.5558731944,134.13
2022-02-22 17:00:00,74.2145,-2.0585,74.2430429906,14.3545,-2.8985000000000003,14.6442129355,59.86,0.84,59.865893462,134.53,74.6945,-2.0185,74.7217683978,14.3545,-2.8985000000000003,14.6442129355,60.34,0.88,60.3464166293,134.33
2022-02-22 17:30:00,78.024,-1.4385,78.037259423,14.054,-2.3885,14.2555199221,63.97,0.9500000000000001,63.977053699,133.44,78.524,-1.4185,78.5368112305,14.054,-2.3885,14.2555199221,64.47,0.97,64.4772967796,133.24
2022-02-22 18:00:00,82.455,-0.754,82.4584473599,6.195,-1.004,6.2758299053,76.26,0.25,76.2604097812,132.73,83.035,-0.734,83.0382440867,6.195,-1.004,6.2758299053,76.84,0.27,76.8404743608,132.53
2022-02-22 18:30:00,88.7255,1.083,88.7321094038,26.3255,2.753,26.4690566369,62.4,-1.67,62.4223429551,133.39,89.2155,1.103,89.2223181118,26.3255,2.753,26.4690566369,62.89,-1.65,62.9116412121,133.19
2022-02-22 19:00:00,89.1245,1.235,89.1330562993,26.0045,1.305,26.0372242232,63.12,-0.07,63.1200388149,133.39,89.6045,1.255,89.6132883296,26.0045,1.305,26.0372242232,63.6,-0.05,63.6000196541,133.19
2022-02-22 19:30:00,86.116,-0.01,86.1160005806,20.146,0.59,20.1546375805,65.97,-0.6000000000000001,65.9727284565,133.22,86.686,0.01,86.6860005768,20.146,0.59,20.1546375805,66.54,-0.58,66.5425277548,133.02
2022-02-22 20:00:00,84.3755,-0.9490000000000001,84.3808366944,3.0355,-2.8689999999999998,4.1767716301,81.34,1.92,81.3626572821,133.22,84.9955,-0.919,85.0004681237,3.0355,-2.8689999999999998,4.1767716301,81.96,1.9500000000000002,81.9831940095,133.02
2022-02-22 20:30:00,80.457,-2.3955,80.4926535111,2.507,-2.9455,3.8679476793000003,77.95,0.55,77.9519403222,132.78,81.047,-2.3855,81.0820992529,2.507,-2.9455,3.8679476793000003,78.54,0.56,78.5419964096,132.57
2022-02-22 21:00:00,76.51,-3.315,76.5817819393,2.35,-3.035,3.8384534646,74.16,-0.28,74.160528585,132.41,77.07,-3.285,77.139977476,2.35,-3.035,3.8384534646,74.72,-0.25,74.7204182269,132.21
2022-02-22 21:30:00,74.1705,-4.2875,74.2943182653,2.4205,-2.9975,3.8527686798,71.75,-1.29,71.7615955787,132.56,74.7105,-4.2775,74.8328525215,2.4205,-2.9975,3.8527686798,72.29,-1.28,72.3013312464,132.35
2022-02-22 22:00:00,69.223,-6.071,69.4887096585,2.553,-2.9210000000000003,3.8794393925,66.67,-3.15,66.7443735456,133.43,69.723,-6.081,69.98767955860001,2.553,-2.9210000000000003,3.8794393925,67.17,-3.16,67.2442897204,133.22
2022-02-22 22:30:00,65.2585,-6.6425,65.5956906245,2.5585,-3.2225,4.1146601925,62.7,-3.42,62.7932034539,133.83,65.7285,-6.6425,66.0632917625,2.5585,-3.2225,4.1146601925,63.17,-3.42,63.2625110156,133.62
2022-02-22 23:00:00,60.4305,-7.4885,60.8927168264,3.2705,-3.8485,5.0504576525,57.16,-3.64,57.2757819676,134.24,60.8505,-7.4885,61.3095504999,3.2705,-3.8485,5.0504576525,57.58,-3.64,57.6949391195,134.03
2022-02-22 23:30:00,56.641,-8.2615,57.2403289932,3.341,-4.0315,5.2359596303,53.3,-4.23,53.4675873778,134.15,57.051,-8.2715,57.6475004944,3.341,-4.0315,5.2359596303,53.71,-4.24,53.877098103,133.95
2022-02-23 00:00:00,54.357,-9.1305,55.1185039642,3.497,-3.7505,5.1278903313,50.86,-5.38,51.1437581724,134.69,54.747,-9.1505,55.5064470062,3.497,-3.7505,5.1278903313,51.25,-5.4,51.5337025644,134.47
2022-02-23 00:30:00,54.6425,-8.652,55.3232311986,3.4225,-3.532,4.9181836332,51.22,-5.12,51.4752639624,134.76,55.0325,-8.652,55.7084657862,3.4225,-3.532,4.9181836332,51.61,-5.12,51.8633444737,134.54
2022-02-23 01:00:00,55.736,-8.143,56.3277031753,3.906,-3.583,5.300445736,51.83,-4.5600000000000005,52.0302075721,134.76,56.156,-8.153,56.7447596259,3.906,-3.583,5.300445736,52.25,-4.57,52.4494747352,134.54
2022-02-23 01:30:00,54.573,-8.361,55.2097695159,3.243,-3.801,4.9964637495,51.33,-4.5600000000000005,51.5321501589,134.0,54.953,-8.371,55.5869215733,3.243,-3.801,4.9964637495,51.71,-4.57,51.9115497746,133.78
2022-02-23 02:00:00,52.987,-8.3025,53.6335126134,2.707,-4.0425,4.8651469916,50.28,-4.26,50.4601426871,134.49,53.387,-8.3025,54.0287263893,2.707,-4.0425,4.8651469916,50.68,-4.26,50.8587258983,134.27
2022-02-23 02:30:00,52.9695,-8.3095,53.6173080311,2.6595,-3.7295,4.5806233746,50.31,-4.58,50.5180413318,134.77,53.3595,-8.3095,54.002629848,2.6595,-3.7295,4.5806233746,50.7,-4.58,50.9064475288,134.56
2022-02-23 03:00:00,51.1705,-8.908,51.9400860054,3.5205,-3.968,5.3046153725,47.65,-4.94,47.9053869622,134.92,51.5305,-8.928,52.298198958,3.5205,-3.968,5.3046153725,48.01,-4.96,48.265533251,134.71
2022-02-23 03:30:00,49.8655,-9.417,50.7469011788,4.2355,-4.187,5.9557056047,45.63,-5.23,45.9287469892,135.3,50.2255,-9.417,51.1006921602,4.2355,-4.187,5.9557056047,45.99,-5.23,46.2864234954,135.08
2022-02-23 04:00:00,49.5195,-9.058,50.341118822,3.3195,-4.088,5.2660064802,46.2,-4.97,46.4665567909,135.63,49.8795,-9.068,50.697072344,3.3195,-4.088,5.2660064802,46.56,-4.98,46.8255699378,135.41
2022-02-23 04:30:00,48.858,-9.3005,49.7353341624,3.328,-4.0205,5.2191957474,45.53,-5.28,45.8351317223,134.91,49.198,-9.3105,50.0712353977,3.328,-4.0205,5.2191957474,45.87,-5.29,46.1740294971,134.69
2022-02-23 05:00:00,48.6045,-9.549,49.5336332329,3.4845,-4.059,5.3495066361,45.12,-5.49,45.4527721927,135.09,48.9645,-9.569,49.8907608806,3.4845,-4.059,5.3495066361,45.48,-5.51,45.8125583219,134.88
2022-02-23 05:30:00,50.591,-8.9395,51.3747403035,3.271,-3.8195,5.0287196432,47.32,-5.12,47.596184721,135.16,50.971,-8.9395,51.7489855094,3.271,-3.8195,5.0287196432,47.7,-5.12,47.9739971234,134.94
2022-02-23 06:00:00,52.4425,-8.354,53.1037204182,3.7125,-3.894,5.3801386832,48.73,-4.46,48.9336744993,135.32,52.8325,-8.364,53.490462255,3.7125,-3.894,5.3801386832,49.12,-4.47,49.3229692942,135.11
2022-02-23 06:30:00,58.1285,-5.7875,58.4159025309,3.4285,-4.0275,5.2891746521,54.7,-1.76,54.728307118000004,134.85,58.5485,-5.7675,58.8318868344,3.4285,-4.0275,5.2891746521,55.12,-1.74,55.147456877,134.63
2022-02-23 07:00:00,62.967,-3.9115,63.0883738992,3.287,-3.8215,5.0406578192,59.68,-0.09,59.6800678619,134.4,63.447,-3.8815,63.5656184682,3.287,-3.8215,5.0406578192,60.16,-0.06,60.1600299202,134.19
2022-02-23 07:30:00,67.7005,-1.87,67.7263213252,2.7805,-3.63,4.5725354291,64.92,1.76,64.9438526729,134.16,68.2105,-1.83,68.2350438576,2.7805,-3.63,4.5725354291,65.43,1.8,65.4547546019,133.95
2022-02-23 08:00:00,71.5755,-0.583,71.5778742996,3.1155,-3.643,4.7935153332,68.46,3.06,68.5283532562,134.02,72.1055,-0.523,72.1073967028,3.1155,-3.643,4.7935153332,68.99,3.12,69.0605133198,133.82
2022-02-23 08:30:00,73.704,0.209,73.7042963266,4.624,-4.451,6.4181599388,69.08,4.66,69.2369987796,133.8,74.234,0.269,74.2344873829,4.624,-4.451,6.4181599388,69.61,4.72,69.7698394724,133.59
2022-02-23 09:00:00,75.339,1.021,75.3459180182,5.699,-4.779,7.4375696299000005,69.64,5.8,69.8811104663,133.15,75.869,1.091,75.8768439117,5.699,-4.779,7.4375696299000005,70.17,5.87,70.4150963927,132.94
2022-02-23 09:30:00,77.688,1.988,77.7134318377,6.348,-5.072,8.1254100204,71.34,7.06,71.6884872208,132.71,78.228,2.068,78.2553295821,6.348,-5.072,8.1254100204,71.88,7.14,72.2337455764,132.5
2022-02-23 10:00:00,77.213,1.6055000000000001,77.2296898819,6.983,-4.7045,8.4198936603,70.23,6.31,70.5128995291,132.91,77.753,1.6655,77.7708357886,6.983,-4.7045,8.4198936603,70.77,6.37,71.0561031861,132.7
2022-02-23 10:30:00,75.686,1.094,75.6939061748,8.246,-2.976,8.7665895307,67.44,4.07,67.5627005085,133.43,76.196,1.134,76.2044380072,8.246,-2.976,8.7665895307,67.95,4.11,68.0741845342,133.22
2022-02-23 11:00:00,75.4385,1.06,75.4459467583,9.0585,-3.37,9.665056763900001,66.38,4.43,66.5276581581,132.22,75.9485,1.12,75.9567577787,9.0585,-3.37,9.665056763900001,66.89,4.49,67.0405265492,132.01
2022-02-23 11:30:00,73.3155,0.9555,73.3217261151,10.3955,-4.2945,11.2476286612,62.92,5.25,63.1386482275,133.56,73.7755,1.0255,73.7826270236,10.3955,-4.2945,11.2476286612,63.38,5.32,63.6028835824,133.35
2022-02-23 12:00:00,74.9165,1.4215,74.9299848826,12.0565,-4.6885,12.9360436185,62.86,6.11,63.1562483053,134.58,75.4065,1.4815,75.4210519981,12.0565,-4.6885,12.9360436185,63.35,6.17,63.6497556947,134.36
2022-02-23 12:30:00,76.74,1.351,76.7518911884,11.28,-4.169,12.0257623875,65.46,5.52,65.6923283192,134.73,77.23,1.421,77.2430717994,11.28,-4.169,12.0257623875,65.95,5.59,66.1864835144,134.51
2022-02-23 13:00:00,74.65,0.42750000000000005,74.6512240774,15.04,-5.3325,15.9573542998,59.61,5.76,59.8876422979,135.04,75.09,0.48750000000000004,75.0915824594,15.04,-5.3325,15.9573542998,60.05,5.82,60.3313757509,134.82
2022-02-23 13:30:00,72.0005,-0.7445,72.0043490388,17.8505,-6.3445,18.944472294,54.15,5.6,54.4387959088,135.49,72.3905,-0.6845,72.3937361275,17.8505,-6.3445,18.944472294,54.54,5.66,54.8329025312,135.28
2022-02-23 14:00:00,70.4155,-1.782,70.4380448639,16.3655,-5.602,17.2977453516,54.05,3.8200000000000003,54.1848216754,135.49,70.8455,-1.722,70.8664247317,16.3655,-5.602,17.2977453516,54.48,3.88,54.6179897104,135.28
2022-02-23 14:30:00,71.3365,-1.4015,71.3502658334,13.1865,-4.6715,13.9895208817,58.15,3.27,58.2418698189,135.83,71.7865,-1.3515000000000001,71.7992209881,13.1865,-4.6715,13.9895208817,58.6,3.32,58.6939724333,135.61
2022-02-23 15:00:00,72.779,-0.759,72.7829576343,13.099,-4.289,13.7832986618,59.68,3.5300000000000002,59.7843064692,135.37,73.229,-0.6990000000000001,73.2323360409,13.099,-4.289,13.7832986618,60.13,3.59,60.2370733021,135.15
2022-02-23 15:30:00,73.689,-0.7985,73.6933261785,12.639,-4.1085,13.289999746,61.05,3.31,61.139664703,133.51,74.169,-0.7485,74.1727767665,12.639,-4.1085,13.289999746,61.53,3.36,61.6216723239,133.3
2022-02-23 16:00:00,74.8145,-0.4515,74.8158623722,12.1145,-4.0715,12.7803842861,62.7,3.62,62.8044138576,133.51,75.3045,-0.41150000000000003,75.3056243085,12.1145,-4.0715,12.7803842861,63.19,3.66,63.2959058708,133.3
2022-02-23 16:30:00,79.633,-0.492,79.6345198579,10.253,-3.5620000000000003,10.8541168687,69.38,3.07,69.4478890968,133.66,80.183,-0.452,80.1842739756,10.253,-3.5620000000000003,10.8541168687,69.93,3.11,69.99912142310001,133.45
2022-02-23 17:00:00,83.062,-0.095,83.0620543269,9.502,-3.345,10.0735807437,73.56,3.25,73.6317601311,133.15,83.622,-0.055,83.6220180873,9.502,-3.345,10.0735807437,74.12,3.29,74.192981474,132.93
2022-02-23 17:30:00,86.7555,0.6145,86.7576762627,9.3555,-3.0855,9.8511771124,77.4,3.7,77.4883862266,133.06,87.3555,0.6645,87.3580273386,9.3555,-3.0855,9.8511771124,78.0,3.75,78.0900922013,132.85
2022-02-23 18:00:00,90.1255,0.3365,90.1261281899,9.3055,-3.0335,9.7874640485,80.82,3.37,80.8902299416,132.43,90.7555,0.3765,90.7562809534,9.3055,-3.0335,9.7874640485,81.45,3.41,81.5213505776,132.22
2022-02-23 18:30:00,92.322,9.6235,92.8222141314,9.302,-3.0765,9.797553585,83.02,12.7,83.985774986,132.59,94.342,-6.7265,94.5814927258,9.302,-3.0765,9.797553585,85.04,-3.65,85.1182947433,132.38
2022-02-23 19:00:00,86.5515,8.374,86.9556555277,9.1715,-3.146,9.6960676694,77.38,11.52,78.2328243131,133.05,88.4515,-8.946,88.9027489353,9.1715,-3.146,9.6960676694,79.28,-5.8,79.4918763145,132.84
2022-02-23 19:30:00,82.532,7.182,82.8439022982,9.272,-3.158,9.7950471158,73.26,10.34,73.9861013975,134.27,84.322,-10.098,84.9244916853,9.272,-3.158,9.7950471158,75.05,-6.94,75.3701937108,134.05
2022-02-23 20:00:00,79.953,6.6945,80.2327772126,9.303,-3.1955,9.8365150968,70.65,9.89,71.3388715919,134.06,81.673,-10.5655,82.3535592385,9.303,-3.1955,9.8365150968,72.37,-7.37,72.7443042444,133.84
2022-02-23 20:30:00,79.7475,5.26,79.9207817545,9.3275,-3.22,9.8676570801,70.42,8.48,70.9287445258,133.85,81.4675,-12.01,82.3480033531,9.3275,-3.22,9.8676570801,72.14,-8.79,72.673541953,133.63
2022-02-23 21:00:00,72.887,4.455,73.023022356,9.347,-3.225,9.8877213755,63.54,7.68,64.002453078,133.78,74.427,-13.045,75.561566646,9.347,-3.225,9.8877213755,65.08,-9.82,65.8167060859,133.56
2022-02-23 21:30:00,69.8885,3.7075,69.9867700962,9.3385,-3.2025,9.8723648889,60.55,6.91,60.9430110841,134.43,71.3285,-13.9125,72.6726397518,9.3385,-3.2025,9.8723648889,61.99,-10.71,62.9083794101,134.21
2022-02-23 22:00:00,66.3285,2.944,66.393802785,9.3285,-3.206,9.8640431999,57.0,6.15,57.3308163207,134.89,67.6885,-14.656,69.2569950853,9.3285,-3.206,9.8640431999,58.36,-11.45,59.4726163877,134.67
2022-02-23 22:30:00,63.301,2.5005,63.3503678067,9.281,-3.2795,9.8433775326,54.02,5.78,54.3283425111,134.75,64.571,-15.0395,66.2993257979,9.281,-3.2795,9.8433775326,55.29,-11.76,56.5268228366,134.53
2022-02-23 23:00:00,59.2715,1.851,59.3003955573,9.1415,-3.329,9.7287852916,50.13,5.18,50.3969175645,134.58,60.4215,-15.949,62.4910254617,9.1415,-3.329,9.7287852916,51.28,-12.62,52.8100634349,134.36
2022-02-23 23:30:00,55.1185,1.02,55.1279370397,9.1985,-3.43,9.8171942147,45.92,4.45,46.1351156929,135.46,56.1685,-17.05,58.6992580213,9.1985,-3.43,9.8171942147,46.97,-13.62,48.9048596767,135.24
2022-02-24 00:00:00,52.3695,0.8160000000000001,52.3758569023,9.1095,-3.2640000000000002,9.6766050994,43.26,4.08,43.451973488,136.46,53.3695,-16.824,55.9584712644,9.1095,-3.2640000000000002,9.6766050994,44.26,-13.56,46.2906167598,136.23
2022-02-24 00:30:00,52.59,0.5095000000000001,52.5924679992,7.76,-2.5505,8.1683933702,44.83,3.06,44.9343131693,134.74,53.63,-17.1205,56.2964334594,7.76,-2.5505,8.1683933702,45.87,-14.57,48.1283887119,134.52
2022-02-24 01:00:00,55.0975,1.04,55.1073144533,8.4075,-2.15,8.6780502562,46.69,3.19,46.7988482764,134.68,56.1875,-16.42,58.5376080503,8.4075,-2.15,8.6780502562,47.78,-14.27,49.8654319143,134.46
2022-02-24 01:30:00,54.48,0.8555,54.4867165486,6.68,-1.9344999999999999,6.9544726795,47.8,2.79,47.881354408600004,133.87,55.62,-16.5745,58.0370437759,6.68,-1.9344999999999999,6.9544726795,48.94,-14.64,51.0828072839,133.65
2022-02-24 02:00:00,54.027,0.9580000000000001,54.0354929005,6.787,-1.702,6.997154636,47.24,2.66,47.3148306559,133.83,55.107,-16.682,57.5766495465,6.787,-1.702,6.997154636,48.32,-14.98,50.5887615978,133.61
2022-02-24 02:30:00,53.5825,0.912,53.590260778,6.9825,-1.5979999999999999,7.1630238203,46.6,2.51,46.6675486821,134.59,54.6825,-16.728,57.1839294754,6.9825,-1.5979999999999999,7.1630238203,47.7,-15.13,50.0420513169,134.37
2022-02-24 03:00:00,52.74,0.8625,52.7470521096,5.41,-1.6375000000000002,5.6523894284,47.33,2.5,47.3959797873,134.5,53.64,-16.9175,56.2445677933,5.41,-1.6375000000000002,5.6523894284,48.23,-15.28,50.5926012377,134.28
2022-02-24 03:30:00,51.6205,0.3255,51.6215262318,4.6005,-1.6844999999999999,4.8991979446,47.02,2.01,47.062941897,135.0,52.7205,-17.6045,55.5820973021,4.6005,-1.6844999999999999,4.8991979446,48.12,-15.92,50.6851141855,134.78
2022-02-24 04:00:00,50.1915,0.099,50.191597636,4.3015,-1.741,4.6404723089,45.89,1.8399999999999999,45.9268733967,135.7,51.2415,-17.901,54.2783301443,4.3015,-1.741,4.6404723089,46.94,-16.16,49.6438233822,135.49
2022-02-24 04:30:00,50.141,0.305,50.1419276255,4.031,-1.645,4.3537324217,46.11,1.9500000000000002,46.1512145019,135.96,51.221,-17.735,54.2044376966,4.031,-1.645,4.3537324217,47.19,-16.09,49.8576393344,135.74
2022-02-24 05:00:00,50.225,0.546,50.2279677172,4.635,-1.784,4.9664757122,45.59,2.33,45.6495016402,136.1,51.275,-17.564,54.199812924,4.635,-1.784,4.9664757122,46.64,-15.78,49.237160763,135.87
2022-02-24 05:30:00,51.338,0.99,51.3475446735,5.708,-1.67,5.9472820683,45.63,2.66,45.7074665673,135.01,52.398,-16.73,55.0040298887,5.708,-1.67,5.9472820683,46.69,-15.06,49.0587372442,134.79
2022-02-24 06:00:00,54.196,1.6015000000000001,54.2196571204,7.056,-1.7985,7.2816027254,47.14,3.4,47.2624544432,135.01,55.286,-16.3185,57.6440390522,7.056,-1.7985,7.2816027254,48.23,-14.52,50.3682767226,134.79
2022-02-24 06:30:00,60.477,4.2055,60.6230464366,6.267,-1.5145,6.4474025196,54.21,5.72,54.5109392691,135.85,61.747,-13.6945,63.2473820743,6.267,-1.5145,6.4474025196,55.48,-12.18,56.8012570283,135.63
2022-02-24 07:00:00,64.4775,5.272,64.6926733893,7.4375,-1.658,7.6200636644,57.04,6.93,57.4594335162,135.85,65.8375,-12.318,66.9799188582,7.4375,-1.658,7.6200636644,58.4,-10.66,59.3649357786,135.63
2022-02-24 07:30:00,68.539,6.821,68.8775766269,7.179,-1.579,7.3505973907,61.36,8.4,61.9322985202,134.93,70.019,-10.569,70.812174956,7.179,-1.579,7.3505973907,62.84,-8.99,63.4798054502,134.71
2022-02-24 08:00:00,71.404,8.1125,71.8633694746,9.034,-1.5275,9.1622274721,62.37,9.64,63.1105894442,134.29,72.944,-9.1975,73.5215692314,9.034,-1.5275,9.1622274721,63.91,-7.67,64.3686025947,134.07
2022-02-24 08:30:00,75.491,10.75,76.2525644225,35.021,1.62,35.0584489246,40.47,9.13,41.4870799165,134.0,76.421,-6.75,76.7185228025,35.021,1.62,35.0584489246,41.4,-8.37,42.237624223,133.78
2022-02-24 09:00:00,75.5505,9.588,76.1564691556,33.6905,-3.7119999999999997,33.8943761449,41.86,13.3,43.9220855607,134.66,76.4805,-7.672,76.8643380525,33.6905,-3.7119999999999997,33.8943761449,42.79,-3.96,42.9728484045,134.44
2022-02-24 09:30:00,74.089,10.111,74.7757463487,35.159,-2.189,35.2270776818,38.93,12.3,40.8268894235,134.28,74.969,-7.259,75.3196125986,35.159,-2.189,35.2270776818,39.81,-5.07,40.131546195,134.06
2022-02-24 10:00:00,75.9325,11.993500000000001,76.8738485995,43.5725,-0.4365,43.574686327,32.36,12.43,34.6651770513,134.64,76.6425,-5.4965,76.8393409557,43.5725,-0.4365,43.574686327,33.07,-5.06,33.4548725898,134.42
2022-02-24 10:30:00,73.7365,9.5275,74.3494767197,18.6065,-3.8925,19.0092976856,55.13,13.42,56.7398739865,135.26,75.0165,-7.7825,75.4191128196,18.6065,-3.8925,19.0092976856,56.41,-3.89,56.5439669638,135.04
2022-02-24 11:00:00,77.969,10.6965,78.6993016059,13.649000000000001,-4.1735,14.2728169346,64.32,14.87,66.016507784,134.57,79.529,-6.5335,79.7969201364,13.649000000000001,-4.1735,14.2728169346,65.88,-2.36,65.9222572429,134.35
2022-02-24 11:30:00,73.9075,9.8175,74.5567023312,19.8275,-6.5425,20.8790340414,54.08,16.36,56.5004070782,134.57,75.2275,-7.5825,75.6086705511,19.8275,-6.5425,20.8790340414,55.4,-1.04,55.409760873,134.35
2022-02-24 12:00:00,70.1785,9.211,70.7803954725,20.4285,-7.319,21.7000316417,49.75,16.53,52.4242634665,135.22,71.3385,-8.319,71.8219140879,20.4285,-7.319,21.7000316417,50.91,-1.0,50.919820306,135.01
2022-02-24 12:30:00,72.019,9.262,72.6121271208,22.529,-7.858,23.8600923091,49.49,17.12,52.367494689,135.8,73.159,-8.058,73.6014309983,22.529,-7.858,23.8600923091,50.63,-0.2,50.6303950212,135.59
2022-02-24 13:00:00,70.914,9.0865,71.4937751014,20.364,-7.2135,21.6038672059,50.55,16.3,53.1130162954,135.25,72.124,-8.4335,72.6153929842,20.364,-7.2135,21.6038672059,51.76,-1.22,51.7743759016,135.03
2022-02-24 13:30:00,69.3655,8.11,69.837988876,23.1655,-8.11,24.5440927771,46.2,16.22,48.9645626959,135.8,70.4355,-9.43,71.0639469791,23.1655,-8.11,24.5440927771,47.27,-1.32,47.2884267025,135.58
2022-02-24 14:00:00,70.6745,8.2485,71.1542177422,19.3045,-6.7015,20.4346231309,51.37,14.95,53.5012093321,135.8,71.8845,-9.4115,72.4979839202,19.3045,-6.7015,20.4346231309,52.58,-2.71,52.6497910727,135.58
2022-02-24 14:30:00,70.0555,8.046,70.5160350293,19.6255,-7.084,20.8648821288,50.43,15.13,52.650753081,136.08,71.2355,-9.554,71.8733286849,19.6255,-7.084,20.8648821288,51.61,-2.47,51.669071987,135.86
2022-02-24 15:00:00,67.875,7.8975,68.3329066501,19.455,-7.2925,20.7768520534,48.42,15.19,50.7467486643,135.87,69.005,-9.6125,69.6713009872,19.455,-7.2925,20.7768520534,49.55,-2.32,49.6042830812,135.65
2022-02-24 15:30:00,68.6885,7.8415,69.1346451101,17.3085,-6.8085,18.5994581776,51.38,14.65,53.4277727404,135.5,69.8885,-9.6985,70.5582265544,17.3085,-6.8085,18.5994581776,52.58,-2.89,52.6593628902,135.28
2022-02-24 16:00:00,70.174,7.5055,70.5742361365,25.534,-6.5845,26.3693154301,44.64,14.09,46.8108716005,135.72,71.224,-10.0445,71.9287853105,25.534,-6.5845,26.3693154301,45.69,-3.46,45.8208216862,135.5
2022-02-24 16:30:00,73.2905,7.47,73.670199472,22.6805,-5.86,23.4253000034,50.61,13.33,52.3360392082,135.62,74.4705,-9.97,75.1349204448,22.6805,-5.86,23.4253000034,51.79,-4.11,51.9528266796,135.4
2022-02-24 17:00:00,75.6675,7.276,76.0165161807,13.9575,-4.934,14.8039238802,61.71,12.21,62.9063446721,135.11,77.1475,-9.934,77.7844528955,13.9575,-4.934,14.8039238802,63.19,-5.0,63.3875074443,134.9
2022-02-24 17:30:00,80.0535,7.726,80.4254557852,10.8435,-3.7640000000000002,11.4782049228,69.21,11.49,70.1572818744,132.98,81.7535,-9.254,82.2755813,10.8435,-3.7640000000000002,11.4782049228,70.91,-5.49,71.1222060963,132.78
2022-02-24 18:00:00,83.371,8.1995,83.7732382163,9.351,-3.0205,9.8267299368,74.02,11.22,74.8655381334,132.98,85.191,-8.8205,85.646410907,9.351,-3.0205,9.8267299368,75.84,-5.8,76.0614593602,132.78
2022-02-24 18:30:00,88.9125,8.5295,89.3206864422,10.4325,-2.2805,10.6788452793,78.48,10.81,79.2209978478,133.01,90.8725,-8.5005,91.2692158206,10.4325,-2.2805,10.6788452793,80.44,-6.22,80.6801214674,132.78
2022-02-24 19:00:00,88.1605,8.292,88.5495964093,10.3605,-2.598,10.6812716588,77.8,10.89,78.5584629432,133.01,90.0905,-8.778,90.517133595,10.3605,-2.598,10.6812716588,79.73,-6.18,79.9691521776,132.78
2022-02-24 19:30:00,84.468,7.433,84.7944132181,11.698,-4.037,12.374997899,72.77,11.47,73.6684043536,133.2,86.288,-9.647,86.8255927305,11.698,-4.037,12.374997899,74.59,-5.61,74.8006697831,132.98
2022-02-24 20:00:00,82.185,7.1005,82.4911590733,11.545,-4.0795,12.2445639061,70.64,11.18,71.519242166,133.32,83.915,-9.9395,84.5016028561,11.545,-4.0795,12.2445639061,72.37,-5.86,72.6068626233,133.11
2022-02-24 20:30:00,78.469,5.922,78.6921472893,12.019,-4.378,12.7915302056,66.45,10.3,67.2435312874,133.18,80.089,-11.198,80.8680599804,12.019,-4.378,12.7915302056,68.07,-6.82,68.4107981243,132.97
2022-02-24 21:00:00,75.1395,4.9165,75.3001755144,12.9795,-4.5935,13.7683572913,62.16,9.51,62.8832704302,133.48,76.6495,-12.4735,77.6578009765,12.9795,-4.5935,13.7683572913,63.67,-7.88,64.1557737074,133.27
2022-02-24 21:30:00,71.278,4.2695,71.4057554701,12.888,-5.3405000000000005,13.9506804225,58.39,9.61,59.1755371754,134.42,72.688,-13.3905,73.9111008865,12.888,-5.3405000000000005,13.9506804225,59.8,-8.05,60.3393942628,134.2
2022-02-24 22:00:00,67.4315,3.9895,67.5494137835,13.2915,-6.1205,14.6329932857,54.14,10.11,55.0758722128,135.47,68.7215,-13.7405,70.0817087584,13.2915,-6.1205,14.6329932857,55.43,-7.62,55.9513118702,135.25
2022-02-24 22:30:00,64.0905,3.8925,64.2085955811,14.1705,-7.1475,15.8710373479,49.92,11.04,51.1261968075,135.76,65.2605,-13.6775,66.6783838024,14.1705,-7.1475,15.8710373479,51.09,-6.53,51.5056210525,135.54
2022-02-24 23:00:00,60.8325,4.0785,60.9690677188,14.4925,-7.8715,16.4922123592,46.34,11.95,47.8560142511,135.31,61.9225,-13.5615,63.3901434649,14.4925,-7.8715,16.4922123592,47.43,-5.69,47.7700847812,135.09
2022-02-24 23:30:00,57.8675,5.1405,58.095372419,16.1075,-9.6795,18.7921333674,41.76,14.82,44.3117365943,135.57,58.8175,-12.2895,60.0876868959,16.1075,-9.6795,18.7921333674,42.71,-2.61,42.789673988,135.35
2022-02-25 00:00:00,55.4625,4.6255,55.655046101,15.8725,-9.5845,18.5418148114,39.59,14.21,42.0629551981,134.96,56.3625,-12.8245,57.8031072391,15.8725,-9.5845,18.5418148114,40.49,-3.24,40.619425156,134.74
2022-02-25 00:30:00,52.7035,0.5965,52.7068754955,13.5635,-4.6535,14.3395813921,39.14,5.25,39.4905317766,135.28,53.5735,-17.1735,56.2587682455,13.5635,-4.6535,14.3395813921,40.01,-12.52,41.9231499294,135.06
2022-02-25 01:00:00,54.26,0.674,54.2641859425,13.32,-4.486,14.0551270361,40.94,5.16,41.263897053,135.48,55.2,-16.846,57.713323557,13.32,-4.486,14.0551270361,41.88,-12.36,43.6658218748,135.26
2022-02-25 01:30:00,53.655,0.3285,53.6560056028,13.175,-4.4815000000000005,13.9163381408,40.48,4.8100000000000005,40.7647703293,134.37,54.575,-17.4115,57.2851722285,13.175,-4.4815000000000005,13.9163381408,41.4,-12.93,43.3721673427,134.16
2022-02-25 02:00:00,53.34,0.0955,53.3400854916,12.96,-4.2945,13.652997116,40.38,4.39,40.6179332315,135.24,54.25,-17.8345,57.1063209308,12.96,-4.2945,13.652997116,41.29,-13.54,43.4533738621,135.03
2022-02-25 02:30:00,52.3745,0.063,52.3745378906,12.6245,-4.247,13.3197225666,39.75,4.31,39.9829788785,136.03,53.2745,-17.777,56.1622122005,12.6245,-4.247,13.3197225666,40.65,-13.53,42.8425419414,135.81
2022-02-25 03:00:00,51.461,0.044500000000000005,51.4610192403,11.611,-4.2255,12.3559771467,39.85,4.27,40.0781162232,135.55,52.361,-17.8755,55.328182884,11.611,-4.2255,12.3559771467,40.75,-13.65,42.97539994,135.32
2022-02-25 03:30:00,50.4365,-0.0085,50.4365007162,11.1465,-4.3085,11.9502148307,39.29,4.3,39.5246011998,135.89,51.3165,-17.7985,54.3154653345,11.1465,-4.3085,11.9502148307,40.17,-13.49,42.374626842,135.67
2022-02-25 04:00:00,49.4255,-0.24,49.4260826917,10.9755,-4.23,11.7624189795,38.45,3.99,38.6564690576,135.4,50.2955,-18.18,53.4803676151,10.9755,-4.23,11.7624189795,39.32,-13.95,41.7212763467,135.18
2022-02-25 04:30:00,49.496,0.121,49.4961479006,11.106,-4.029,11.8142319683,38.39,4.15,38.6136582054,136.01,50.356,-17.679,53.3692212516,11.106,-4.029,11.8142319683,39.25,-13.65,41.5558058519,135.78
2022-02-25 05:00:00,49.5625,0.14650000000000002,49.5627165166,11.0925,-4.2035,11.8622497234,38.47,4.35,38.7151572385,135.36,50.4225,-17.6835,53.4334602894,11.0925,-4.2035,11.8622497234,39.33,-13.48,41.5759461708,135.14
2022-02-25 05:30:00,51.219,0.3905,51.2204885886,10.949,-4.0595,11.6773345096,40.27,4.45,40.5151255706,134.98,52.139,-17.3195,54.9403349212,10.949,-4.0595,11.6773345096,41.19,-13.26,43.2717425117,134.76
2022-02-25 06:00:00,53.9685,0.889,53.9758215616,10.0185,-3.321,10.5545906245,43.95,4.21,44.1511789197,134.98,54.9585,-17.161,57.5754864786,10.0185,-3.321,10.5545906245,44.94,-13.84,47.0228582713,134.76
2022-02-25 06:30:00,60.1595,3.174,60.2431715321,8.6595,-2.856,9.1183154283,51.5,6.03,51.8518167473,136.39,61.3695,-14.616,63.0859967524,8.6595,-2.856,9.1183154283,52.71,-11.76,54.0059413398,136.16
2022-02-25 07:00:00,64.897,4.895,65.0813462829,7.987,-2.635,8.4104336392,56.91,7.53,57.4060014284,135.52,66.267,-12.985,67.5272205411,7.987,-2.635,8.4104336392,58.28,-10.35,59.191898939,135.3
2022-02-25 07:30:00,68.4025,6.334,68.6951349242,9.3325,-1.956,9.5352762021,59.07,8.29,59.6488809618,136.14,69.8425,-11.386,70.7645094822,9.3325,-1.956,9.5352762021,60.51,-9.43,61.2403870007,135.92
2022-02-25 08:00:00,71.602,8.0975,72.0584201204,30.242,1.9375,30.3040008951,41.36,6.16,41.8162073842,135.62,72.542,-9.6025,73.1747891712,30.242,1.9375,30.3040008951,42.3,-11.54,43.8458846415,135.4
2022-02-25 08:30:00,73.593,8.541,74.0869646429,15.803,-1.619,15.8857159108,57.79,10.16,58.676312938,135.38,74.983,-8.949,75.5151302058,15.803,-1.619,15.8857159108,59.18,-7.33,59.6322169637,135.16
2022-02-25 09:00:00,75.492,9.825,76.1286587889,29.962,0.115,29.9622206954,45.53,9.71,46.5538934999,135.04,76.532,-7.775,76.9259231274,29.962,0.115,29.9622206954,46.57,-7.89,47.2336426713,134.82
2022-02-25 09:30:00,76.3695,9.733,76.9872185447,17.6295,-3.337,17.9425427197,58.74,13.07,60.1765111983,135.39,77.7695,-7.6370000000000005,78.1435787461,17.6295,-3.337,17.9425427197,60.14,-4.3,60.2935286743,135.17
2022-02-25 10:00:00,74.2405,9.1445,74.8015622865,17.1105,-5.0755,17.8474062681,57.13,14.22,58.873128845,134.91,75.6205,-8.2655,76.0708782025,17.1105,-5.0755,17.8474062681,58.51,-3.19,58.5968958222,134.69
2022-02-25 10:30:00,73.574,8.7745,74.0953799251,17.484,-4.9755,18.1781697717,56.09,13.75,57.7507627655,135.37,74.914,-8.6555,75.4123668655,17.484,-4.9755,18.1781697717,57.43,-3.68,57.5477827549,135.15
2022-02-25 11:00:00,72.9445,8.569,73.4460879915,17.6145,-5.331,18.4035369223,55.33,13.9,57.0492673047,135.37,74.2645,-8.941,74.800785031,17.6145,-5.331,18.4035369223,56.65,-3.61,56.7649064123,135.15
2022-02-25 11:30:00,69.7825,7.659,70.2015497496,18.6325,-6.361,19.6883817834,51.15,14.02,53.036618482,135.65,70.9825,-9.801,71.6559481638,18.6325,-6.361,19.6883817834,52.35,-3.44,52.4629021309,135.42
2022-02-25 12:00:00,70.3855,8.02,70.8409416245,17.8755,-5.6,18.7321515115,52.51,13.62,54.2476220677,135.47,71.6255,-9.5,72.2527663848,17.8755,-5.6,18.7321515115,53.75,-3.9,53.8913026378,135.25
2022-02-25 12:30:00,68.359,7.986,68.823899025,18.569,-5.914,19.4880259903,49.79,13.9,51.6938497309,135.64,69.529,-9.524000000000001,70.1782617126,18.569,-5.914,19.4880259903,50.96,-3.61,51.0877059575,135.42
2022-02-25 13:00:00,66.8515,7.5,67.2708930538,18.4715,-6.1,19.4526685123,48.38,13.6,50.2551927665,135.67,67.9815,-10.12,68.7306244861,18.4715,-6.1,19.4526685123,49.51,-4.02,49.6729352867,135.46
2022-02-25 13:30:00,66.8865,6.87,67.238387713,15.9865,-4.75,16.6772504403,50.9,11.62,52.2095240354,136.15,68.0765,-10.85,68.9357117338,15.9865,-4.75,16.6772504403,52.09,-6.1,52.4459540861,135.93
2022-02-25 14:00:00,66.534,6.5955,66.8601060143,15.744,-5.4945,16.6752231244,50.79,12.09,52.209119893,136.29,67.704,-11.1745,68.6199757086,15.744,-5.4945,16.6752231244,51.96,-5.68,52.2695322344,136.08
2022-02-25 14:30:00,66.749,6.3825,67.0534511211,9.969,-3.1575,10.4570917205,56.78,9.54,57.5758629983,136.43,68.099,-11.5475,69.0711123209,9.969,-3.1575,10.4570917205,58.13,-8.39,58.7323505404,136.21
2022-02-25 15:00:00,67.3305,6.5635,67.6496545631,10.3805,-3.3965,10.9220415903,56.95,9.96,57.8143935366,136.82,68.6905,-11.3665,69.6245798012,10.3805,-3.3965,10.9220415903,58.31,-7.97,58.8521622373,136.61
2022-02-25 15:30:00,67.7705,6.6370000000000005,68.0947166765,10.0305,-3.193,10.5264514082,57.74,9.83,58.5707819651,136.86,69.1405,-11.373,70.0696358578,10.0305,-3.193,10.5264514082,59.11,-8.18,59.6733148065,136.64
2022-02-25 16:00:00,69.244,6.7805,69.5751875042,8.514,-2.5195,8.8789681974,60.73,9.3,61.4379597643,137.04,70.694,-11.2295,71.5803276484,8.514,-2.5195,8.8789681974,62.18,-8.71,62.7870727141,136.82
2022-02-25 16:30:00,71.5905,6.6555,71.8992028502,5.5405,-1.6644999999999999,5.7851275267,66.05,8.32,66.571952803,136.95,73.1905,-11.2745,74.0537888328,5.5405,-1.6644999999999999,5.7851275267,67.65,-9.61,68.3291636126,136.73
2022-02-25 17:00:00,73.858,6.4645,74.1403663617,5.318,-1.5655000000000001,5.5436372762,68.54,8.03,69.0087856726,136.52,75.528,-11.3955,76.3828266317,5.318,-1.5655000000000001,5.5436372762,70.21,-9.83,70.8948023483,136.31
2022-02-25 17:30:00,76.601,6.604,76.8851482212,12.101,-1.9460000000000002,12.2564724534,64.5,8.55,65.064218277,136.31,78.171,-11.106,78.9559907607,12.101,-1.9460000000000002,12.2564724534,66.07,-9.16,66.701952745,136.1
2022-02-25 18:00:00,80.144,7.522,80.496218669,14.104,-1.438,14.1771174785,66.04,8.96,66.64505383,135.66,81.774,-10.018,82.3853591362,14.104,-1.438,14.1771174785,67.67,-8.58,68.2117680463,135.45
2022-02-25 18:30:00,85.626,10.244,86.2366013477,35.626,1.964,35.680094899,50.0,8.28,50.680947110299996,134.95,86.806,-7.236,87.1070682092,35.626,1.964,35.680094899,51.18,-9.2,52.0003115375,134.74
2022-02-25 19:00:00,85.7685,10.03,86.3529761632,35.2785,2.19,35.3464094676,50.49,7.84,51.0950653195,134.74,86.9485,-7.47,87.2687948367,35.2785,2.19,35.3464094676,51.67,-9.66,52.565240416099996,134.53
2022-02-25 19:30:00,83.2385,8.650500000000001,83.6867912666,27.0085,3.2105,27.1986467035,56.23,5.44,56.4925349051,134.74,84.5785,-8.9395,85.0496168275,27.0085,3.2105,27.1986467035,57.57,-12.15,58.83814579,134.53
2022-02-25 20:00:00,80.7665,7.8215,81.1443367371,25.9165,3.4715,26.147969032,54.85,4.35,55.0222227832,134.7,82.0765,-9.8385,82.6640667672,25.9165,3.4715,26.147969032,56.16,-13.31,57.7156971716,134.49
2022-02-25 20:30:00,77.813,6.9175,78.1198743935,26.343,3.3975,26.5611870075,51.47,3.52,51.5902248493,135.05,79.033,-10.7825,79.7651389722,26.343,3.3975,26.5611870075,52.69,-14.18,54.5647184543,134.83
2022-02-25 21:00:00,74.5025,5.087,74.6759671866,6.6825,0.297,6.689096744,67.82,4.79,67.9889439541,135.11,76.1425,-12.583,77.1752045365,6.6825,0.297,6.689096744,69.46,-12.88,70.6440797236,134.89
2022-02-25 21:30:00,70.5525,3.542,70.6413548869,3.0025,-0.578,3.0576282066,67.55,4.12,67.6755265957,135.22,72.2025,-14.208,73.5871474529,3.0025,-0.578,3.0576282066,69.2,-13.63,70.5295462909,135.01
2022-02-25 22:00:00,66.4935,2.3225,66.5340480393,2.6235,-0.4975,2.6702543886,63.87,2.8200000000000003,63.9322242691,135.22,68.0435,-15.6075,69.8105432474,2.6235,-0.4975,2.6702543886,65.42,-15.11,67.1423003776,135.01
2022-02-25 22:30:00,62.9545,0.8785000000000001,62.9606292257,2.6845,-0.49150000000000005,2.7291230276,60.27,1.37,60.2855687541,135.75,64.4145,-17.1415,66.656273767,2.6845,-0.49150000000000005,2.7291230276,61.73,-16.65,63.9360258383,135.53
2022-02-25 23:00:00,59.421,0.1995,59.4213348996,3.201,-0.5805,3.2532109139,56.22,0.78,56.2254106254,136.1,60.761,-17.6205,63.2643749772,3.201,-0.5805,3.2532109139,57.56,-17.04,60.029286186,135.88
2022-02-25 23:30:00,56.6605,-0.202,56.6608600733,3.5905,-0.772,3.672556909,53.07,0.5700000000000001,53.0730609632,135.27,57.9105,-18.302,60.7337567935,3.5905,-0.772,3.672556909,54.32,-17.53,57.0785712856,135.04
2022-02-26 00:00:00,53.7915,-1.0145,53.8010658119,3.9715,-0.9745,4.089310761,49.82,-0.04,49.8200160578,136.36,54.9615,-19.1445,58.2003295738,3.9715,-0.9745,4.089310761,50.99,-18.17,54.1306659852,136.14
2022-02-26 00:30:00,52.745,-1.153,52.7576007225,4.225,-1.173,4.3848094599,48.52,0.02,48.520004122,136.33,53.865,-19.063,57.138745121,4.225,-1.173,4.3848094599,49.64,-17.89,52.7653456352,136.1
2022-02-26 01:00:00,53.812,-0.805,53.8180208573,4.022,-1.055,4.1580655358,49.79,0.25,49.7906276321,135.61,54.972,-18.675,58.0575267213,4.022,-1.055,4.1580655358,50.95,-17.62,53.9107308428,135.39
2022-02-26 01:30:00,53.4265,-1.038,53.4365824717,4.4865,-1.238,4.6541729930999995,48.94,0.2,48.940408662,135.81,54.5765,-18.958,57.7754283087,4.4865,-1.238,4.6541729930999995,50.09,-17.72,53.1319724836,135.59
2022-02-26 02:00:00,52.3175,-1.3385,52.3346194072,4.9375,-1.4485000000000001,5.1455863126,47.38,0.11,47.3801276908,135.81,53.4175,-19.4085,56.8341374396,4.9375,-1.4485000000000001,5.1455863126,48.48,-17.96,51.6998259185,135.59
2022-02-26 02:30:00,50.4405,-1.529,50.4636689238,4.4005,-1.099,4.5356588551,46.04,-0.43,46.0420079927,136.41,51.5005,-19.789,55.1716052082,4.4005,-1.099,4.5356588551,47.1,-18.69,50.6727352725,136.2
2022-02-26 03:00:00,49.1315,3.9245,49.2879903475,3.9515000000000002,-0.9255,4.0584359672,45.18,4.85,45.4395741617,136.68,50.5615,-25.5155,56.6348481282,3.9515000000000002,-0.9255,4.0584359672,46.61,-24.59,52.6987684866,136.47
2022-02-26 03:30:00,48.102,7.642,48.7052622208,3.622,-0.758,3.7004659166,44.48,8.4,45.2662169835,136.68,49.832,-29.398,57.8573299418,3.622,-0.758,3.7004659166,46.21,-28.64,54.3655561914,136.47
2022-02-26 04:00:00,47.4465,7.434,48.0253549518,4.2565,-0.936,4.3581978213,43.19,8.37,43.9935563464,135.62,49.0865,-29.796,57.4220001241,4.2565,-0.936,4.3581978213,44.83,-28.86,53.3163061361,135.39
2022-02-26 04:30:00,46.666,7.1955,47.2174837984,5.306,-1.1745,5.4344352282,41.36,8.37,42.1984182168,136.05,48.236,-29.8345,56.7169206344,5.306,-1.1745,5.4344352282,42.93,-28.66,51.6176374895,135.83
2022-02-26 05:00:00,46.7155,7.2625,47.2766522345,4.3055,-0.8175,4.3824235875,42.41,8.08,43.1728444743,135.67,48.3455,-29.7975,56.7906539538,4.3055,-0.8175,4.3824235875,44.04,-28.98,52.7196547788,135.45
2022-02-26 05:30:00,46.992,7.329,47.5600915159,3.872,-0.801,3.9539834345,43.12,8.13,43.8797367813,135.67,48.632,-29.401,56.8286039332,3.872,-0.801,3.9539834345,44.76,-28.6,53.1170179886,135.45
2022-02-26 06:00:00,47.926,7.382,48.4911888904,4.466,-0.868,4.5495692104,43.46,8.25,44.2361175964,135.1,49.596,-29.288,57.5981784434,4.466,-0.868,4.5495692104,45.13,-28.42,53.3330413534,134.89
2022-02-26 06:30:00,51.654,8.5335,52.3541434678,5.044,-1.1365,5.1704514551,46.61,9.67,47.6025314453,134.97,53.484,-27.8165,60.2851219477,5.044,-1.1365,5.1704514551,48.44,-26.68,55.3015008838,134.75
2022-02-26 07:00:00,53.095,8.9365,53.8418058506,5.805,-1.3535,5.9607035868,47.29,10.29,48.3965721927,134.53,54.945,-27.5435,61.4621624843,5.805,-1.3535,5.9607035868,49.14,-26.19,55.6835316768,134.31
2022-02-26 07:30:00,56.818,9.8795,57.6705266514,6.408,-1.3505,6.54876433,50.41,11.23,51.6457258638,134.71,58.818,-26.6005,64.5534176032,6.408,-1.3505,6.54876433,52.41,-25.25,58.1753435744,134.5
2022-02-26 08:00:00,59.0495,10.2195,59.9273028802,6.9095,-1.6005,7.0924460167,52.14,11.82,53.462996549,134.71,61.1395,-26.1505,66.4972714515,6.9095,-1.6005,7.0924460167,54.23,-24.55,59.5281059668,134.5
2022-02-26 08:30:00,61.516,10.87,62.4689935568,7.376,-1.7000000000000002,7.5693709118,54.14,12.57,55.5800728679,134.42,63.706,-25.35,68.5643999172,7.376,-1.7000000000000002,7.5693709118,56.33,-23.65,61.0933007784,134.2
2022-02-26 09:00:00,64.4245,11.4385,65.4320676924,9.2945,-2.3115,9.5776177884,55.13,13.75,56.8188296254,134.42,66.6645,-24.6515,71.0763815378,9.2945,-2.3115,9.5776177884,57.37,-22.34,61.5661635966,134.2
2022-02-26 09:30:00,65.5795,12.1115,66.688524144,11.0995,-2.9685,11.4895993185,54.48,15.08,56.5285485397,133.92,67.7695,-23.7285,71.8035294571,11.0995,-2.9685,11.4895993185,56.67,-20.76,60.3528499741,133.71
2022-02-26 10:00:00,64.293,12.103,65.4222627093,10.273,-3.017,10.7068584561,54.02,15.12,56.096121078,133.92,66.483,-23.837,70.6271325908,10.273,-3.017,10.7068584561,56.21,-20.82,59.9419427446,133.71
2022-02-26 10:30:00,63.3275,11.801,64.4176672758,12.0975,-3.509,12.5961338215,51.23,15.31,53.4687665839,134.17,65.3775,-23.929,69.6190674115,12.0975,-3.509,12.5961338215,53.28,-20.42,57.0590466096,133.95
2022-02-26 11:00:00,62.753,11.8645,63.8647427713,15.063,-4.4755,15.7138177809,47.69,16.34,50.4116226678,133.83,64.643,-24.1955,69.0227474768,15.063,-4.4755,15.7138177809,49.58,-19.72,53.3577998047,133.6
2022-02-26 11:30:00,61.493,11.925,62.6386037041,15.853,-5.235,16.6949942797,45.64,17.16,48.7593601271,134.54,63.273,-24.655,67.9068594032,15.853,-5.235,16.6949942797,47.42,-19.42,51.2424901815,134.32
2022-02-26 12:00:00,61.3445,11.4965,62.4124762568,15.2445,-4.7935,15.9803761689,46.1,16.29,48.8934975227,135.59,63.1345,-25.3535,68.0350281289,15.2445,-4.7935,15.9803761689,47.89,-20.56,52.1168466045,135.37
2022-02-26 12:30:00,59.9035,10.9825,60.9019262298,17.0435,-5.4075,17.8807703553,42.86,16.39,45.8869447665,136.12,61.5535,-25.6275,66.6753486568,17.0435,-5.4075,17.8807703553,44.51,-20.22,48.8875086295,135.89
2022-02-26 13:00:00,58.939,10.799,59.9201478803,17.669,-5.681,18.5598308721,41.27,16.48,44.4387589836,135.66,60.509,-25.741,65.7566586894,17.669,-5.681,18.5598308721,42.84,-20.06,47.3040082868,135.44
2022-02-26 13:30:00,57.9205,10.844,58.9268755005,17.5605,-5.846,18.5080219432,40.36,16.69,43.6747718941,135.48,59.4405,-25.796,64.796656212,17.5605,-5.846,18.5080219432,41.88,-19.95,46.3889739054,135.25
2022-02-26 14:00:00,57.6395,10.561,58.5990331085,16.1095,-5.389,16.9869747527,41.53,15.95,44.4875645546,135.64,59.2295,-26.309,64.8096995152,16.1095,-5.389,16.9869747527,43.12,-20.92,47.9268275604,135.42
2022-02-26 14:30:00,57.027,10.1315,57.9199967304,20.287,-6.6185,21.3393278069,36.74,16.75,40.3780893555,136.01,58.387,-25.9485,63.8933988863,20.287,-6.6185,21.3393278069,38.1,-19.33,42.7230488144,135.79
2022-02-26 15:00:00,54.6845,9.4745,55.4991954041,22.8045,-7.1055,23.885839958,31.88,16.58,35.93370006,134.54,55.8045,-26.5755,61.809379713,22.8045,-7.1055,23.885839958,33.0,-19.47,38.3155438432,134.31
2022-02-26 15:30:00,53.073,9.0475,53.8386532637,21.093,-6.7025,22.132287619,31.98,15.75,35.648042022,134.6,54.203,-26.6125,60.3836928752,21.093,-6.7025,22.132287619,33.11,-19.91,38.6352196836,134.37
2022-02-26 16:00:00,56.3725,9.106,57.103222258,18.2525,-4.934,18.9076204809,38.12,14.04,40.6233430431,133.71,57.7825,-26.764,63.679894804,18.2525,-4.934,18.9076204809,39.53,-21.83,45.1571677588,133.48
2022-02-26 16:30:00,58.288,9.1865,59.0074802567,16.168,-5.0335,16.9334091739,42.12,14.22,44.4556273153,133.88,59.908,-26.7035,65.5899792365,16.168,-5.0335,16.9334091739,43.74,-21.67,48.8136917268,133.65
2022-02-26 17:00:00,61.516,9.847,62.2991305317,12.446,-4.043,13.0862051413,49.07,13.89,50.9980097651,134.16,63.456,-25.813,68.505291073,12.446,-4.043,13.0862051413,51.01,-21.77,55.461274778,133.93
2022-02-26 17:30:00,64.029,10.1795,64.8331324344,10.799,-3.7905,11.4449242571,53.23,13.97,55.0326612113,133.47,66.179,-25.8005,71.0304571381,10.799,-3.7905,11.4449242571,55.38,-22.01,59.5934937724,133.24
