Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-02-26 18:00:00,67.275,10.421,68.0773300446,8.135,-2.659,8.5585341035,59.14,13.08,60.5691835837,134.06,69.715,-25.119,74.1022630289,8.135,-2.659,8.5585341035,61.58,-22.46,65.548058705,133.84
2022-02-26 18:30:00,70.235,10.7465,71.0523925512,10.025,-3.4135,10.5902128048,60.21,14.16,61.8526450526,133.16,72.715,-24.6035,76.7645975515,10.025,-3.4135,10.5902128048,62.69,-21.19,66.1744074397,132.94
2022-02-26 19:00:00,70.5955,10.6925,71.4006594963,11.4255,-4.1275,12.1481812013,59.17,14.82,60.997715531,132.83,73.0355,-24.8275,77.1400610351,11.4255,-4.1275,12.1481812013,61.61,-20.7,64.9944774577,132.61
2022-02-26 19:30:00,70.1965,10.8005,71.0225275001,11.5665,-4.3395,12.3537517581,58.63,15.14,60.5532534221,133.34,72.6065,-25.0295,76.7996075023,11.5665,-4.3395,12.3537517581,61.04,-20.69,64.4512040229,133.12
2022-02-26 20:00:00,67.839,10.443,68.6380810484,11.499,-4.277,12.2686482548,56.34,14.72,58.2312115622,133.87,70.129,-25.217,74.5249872861,11.499,-4.277,12.2686482548,58.63,-20.94,62.2572124336,133.65
2022-02-26 20:30:00,65.6345,9.8285,66.3663092427,11.6645,-4.1115,12.3679017016,53.97,13.94,55.7412280094,133.49,67.8245,-26.0915,72.6700018749,11.6645,-4.1115,12.3679017016,56.16,-21.98,60.308092326,133.27
2022-02-26 21:00:00,63.153,8.8495,63.77001693,11.683,-3.9505,12.3328398696,51.47,12.8,53.0377309092,133.95,65.203,-27.0005,70.5723615111,11.683,-3.9505,12.3328398696,53.52,-23.05,58.2725741666,133.73
2022-02-26 21:30:00,60.027,8.4005,60.6119553327,11.487,-4.4195,12.3078490911,48.54,12.82,50.204422116,134.74,61.957,-28.0395,68.006495346,11.487,-4.4195,12.3078490911,50.47,-23.62,55.7236511725,134.52
2022-02-26 22:00:00,57.2125,7.771,57.7378437184,10.7625,-4.429,11.638189174,46.45,12.2,48.0254359689,134.74,59.0325,-28.959,65.7530207462,10.7625,-4.429,11.638189174,48.27,-24.53,54.1453026587,134.52
2022-02-26 22:30:00,55.5575,7.332,56.0392186799,10.8075,-3.898,11.4889712442,44.75,11.23,46.1375703738,135.22,57.2975,-29.518,64.4539822684,10.8075,-3.898,11.4889712442,46.49,-25.62,53.0820544064,135.0
2022-02-26 23:00:00,52.4665,6.9885,52.9298852682,11.3765,-3.9915000000000003,12.0564018057,41.09,10.98,42.5317352103,135.31,54.0265,-30.3315,61.9585554585,11.3765,-3.9915000000000003,12.0564018057,42.65,-26.34,50.1280171162,135.08
2022-02-26 23:30:00,49.3375,6.672,49.7865894619,11.7875,-3.848,12.3996879094,37.55,10.52,38.9958061848,135.78,50.7275,-30.458,59.1689869801,11.7875,-3.848,12.3996879094,38.94,-26.61,47.163711686,135.56
2022-02-27 00:00:00,47.158,6.311,47.5784161674,11.488,-3.859,12.1188293577,35.67,10.17,37.0914788058,135.78,48.468,-30.319,57.169824077,11.488,-3.859,12.1188293577,36.98,-26.46,45.471441587,135.56
2022-02-27 00:30:00,46.576,6.367,47.0091742642,10.826,-3.933,11.5182796024,35.75,10.3,37.2042000317,134.92,47.876,-30.183,56.5961559207,10.826,-3.933,11.5182796024,37.05,-26.25,45.4066625067,134.69
2022-02-27 01:00:00,47.6505,6.415,48.0803741172,9.7105,-3.8449999999999998,10.4440334761,37.94,10.26,39.3028141486,134.82,49.0805,-29.895,57.4683087036,9.7105,-3.8449999999999998,10.4440334761,39.37,-26.05,47.2080438061,134.6
2022-02-27 01:30:00,47.368,6.2665,47.7807120735,9.118,-3.4635,9.7536534822,38.25,9.73,39.4681567849,134.32,48.798,-30.3635,57.4733584911,9.118,-3.4635,9.7536534822,39.68,-26.9,47.9386316033,134.1
2022-02-27 02:00:00,46.3795,6.5969999999999995,46.8463278097,9.2395,-3.563,9.9026930302,37.14,10.16,38.5046127107,134.86,47.7595,-30.643,56.7447203645,9.2395,-3.563,9.9026930302,38.52,-27.08,47.0862697609,134.63
2022-02-27 02:30:00,46.2285,6.6935,46.7105679103,10.1585,-3.6165000000000003,10.7830512611,36.07,10.31,37.5145438464,136.05,47.5385,-30.4265,56.4418362963,10.1585,-3.6165000000000003,10.7830512611,37.38,-26.81,46.0004402153,135.83
2022-02-27 03:00:00,45.6095,6.519,46.0730273723,9.9595,-3.451,10.5404478676,35.65,9.97,37.0178794638,135.81,46.9095,-30.841,56.1397227572,9.9595,-3.451,10.5404478676,36.95,-27.39,45.9947236104,135.59
2022-02-27 03:30:00,44.9495,6.4265,45.4065793966,9.6795,-3.0935,10.1618139375,35.27,9.52,36.5322227629,136.31,46.2295,-31.0735,55.7021460314,9.6795,-3.0935,10.1618139375,36.55,-27.98,46.030238974,136.08
2022-02-27 04:00:00,44.0465,6.2755,44.4913032232,8.586500000000001,-2.8145,9.0360053398,35.46,9.09,36.6065526921,136.41,45.3365,-31.1145,54.9864559915,8.586500000000001,-2.8145,9.0360053398,36.75,-28.3,46.3837525433,136.19
2022-02-27 04:30:00,43.5345,6.212,43.9754662767,8.4645,-2.748,8.8993968475,35.07,8.96,36.1964984494,136.18,44.8045,-31.308,54.6592543331,8.4645,-2.748,8.8993968475,36.34,-28.56,46.2197922972,135.97
2022-02-27 05:00:00,43.266,6.156,43.7017515896,6.7059999999999995,-2.144,7.0403957275,36.56,8.3,37.4903134156,136.37,44.596,-31.274,54.4689479612,6.7059999999999995,-2.144,7.0403957275,37.89,-29.13,47.7933991258,136.15
2022-02-27 05:30:00,43.899,6.266,44.3439393491,6.809,-2.2640000000000002,7.1755262525,37.09,8.53,38.0582316983,136.2,45.269,-31.394,55.089614239,6.809,-2.2640000000000002,7.1755262525,38.46,-29.13,48.246538736,135.97
2022-02-27 06:00:00,44.893,6.4965,45.3606212617,7.713,-2.5635,8.1278472703,37.18,9.06,38.2679500366,136.7,46.263,-31.0135,55.6965201,7.713,-2.5635,8.1278472703,38.55,-28.45,47.9114286992,136.47
2022-02-27 06:30:00,46.9705,7.3795,47.5466601403,7.0705,-2.5404999999999998,7.5130626578,39.9,9.92,41.1146737796,136.61,48.4705,-30.2005,57.1091898953,7.0705,-2.5404999999999998,7.5130626578,41.4,-27.66,49.7899146414,136.39
2022-02-27 07:00:00,49.357,8.1105,50.0189330079,5.787,-1.7595,6.0485708436,43.57,9.87,44.6739499037,136.61,51.037,-29.4095,58.9041090184,5.787,-1.7595,6.0485708436,45.25,-27.65,53.0290957871,136.39
2022-02-27 07:30:00,51.153,8.644,51.878204913,6.3629999999999995,-1.996,6.6687168931,44.79,10.64,46.0364388284,136.55,52.873,-28.926,60.2682968483,6.3629999999999995,-1.996,6.6687168931,46.51,-26.93,53.7438833729,136.32
2022-02-27 08:00:00,52.727,8.9565,53.4822907255,8.097,-2.4535,8.460559748,44.63,11.41,46.065442579,136.7,54.467,-28.6735,61.5534214423,8.097,-2.4535,8.460559748,46.37,-26.22,53.2697409417,136.48
2022-02-27 08:30:00,54.486,9.302,55.2743285803,10.286,-3.058,10.7309440405,44.2,12.36,45.895638137,136.85,56.186,-27.838,62.704233031,10.286,-3.058,10.7309440405,45.9,-24.78,52.1618481268,136.63
2022-02-27 09:00:00,56.45,9.393,57.2261386868,10.69,-3.477,11.2412467725,45.76,12.87,47.5354025964,136.11,58.24,-27.207,64.2815560562,10.69,-3.477,11.2412467725,47.55,-23.73,53.1424067953,135.88
2022-02-27 09:30:00,58.3225,10.0405,59.1804498673,11.6325,-4.4095,12.4402068512,46.69,14.45,48.8749281329,135.28,60.1625,-26.3395,65.6756855046,11.6325,-4.4095,12.4402068512,48.53,-21.93,53.2549133883,135.05
2022-02-27 10:00:00,58.7485,10.3885,59.6599294711,11.7485,-5.1115,12.8122864665,47.0,15.5,49.4898979591,134.99,60.5985,-25.8115,65.8666207916,11.7485,-5.1115,12.8122864665,48.85,-20.7,53.0548065683,134.77
2022-02-27 10:30:00,59.2075,10.3945,60.1130076315,13.2675,-5.5455,14.3798166365,45.94,15.94,48.6268156473,134.78,60.9975,-25.5655,66.1384139249,13.2675,-5.5455,14.3798166365,47.73,-20.02,51.7586060477,134.56
2022-02-27 11:00:00,59.239,10.5275,60.1671619511,11.249,-4.4425,12.0944535738,47.99,14.97,50.2706773378,134.36,61.139,-25.7625,66.3451861649,11.249,-4.4425,12.0944535738,49.89,-21.32,54.2545343727,134.14
2022-02-27 11:30:00,59.9055,10.3195,60.7878360406,15.9555,-5.5405,16.8900894166,43.95,15.86,46.724106198,134.94,61.6055,-25.9605,66.8519647467,15.9555,-5.5405,16.8900894166,45.65,-20.42,50.0089881921,134.72
2022-02-27 12:00:00,61.004,10.4215,61.88776679,18.394,-6.0685,19.3692005062,42.61,16.49,45.689519586,135.06,62.644,-25.7385,67.7254835217,18.394,-6.0685,19.3692005062,44.25,-19.67,48.4249047495,134.84
2022-02-27 12:30:00,60.202,10.26,61.0700286884,18.552,-5.8100000000000005,19.4404939238,41.65,16.07,44.642663451,134.93,61.802,-25.83,66.9826552475,18.552,-5.8100000000000005,19.4404939238,43.25,-20.02,47.6588176521,134.71
2022-02-27 13:00:00,59.207,9.96,60.0389077932,20.917,-6.51,21.9066425771,38.29,16.47,41.6819505302,134.69,60.647,-26.05,66.0050082115,20.917,-6.51,21.9066425771,39.73,-19.54,44.2751002257,134.48
2022-02-27 13:30:00,55.7405,9.3835,56.5248035158,19.3005,-6.9465,20.51251234,36.44,16.33,39.9317229781,134.55,57.0905,-26.4965,62.9395718328,19.3005,-6.9465,20.51251234,37.79,-19.55,42.5474629091,134.33
2022-02-27 14:00:00,54.0025,9.114,54.7661848429,22.0325,-7.906,23.4080305077,31.97,17.02,36.218245402,134.27,55.1425,-26.996,61.3960855613,22.0325,-7.906,23.4080305077,33.11,-19.09,38.2191077866,134.05
2022-02-27 14:30:00,54.3325,9.198,55.1055692308,18.7125,-6.602,19.8429851648,35.62,15.8,38.9669654964,134.75,55.6325,-26.932,61.8086375861,18.7125,-6.602,19.8429851648,36.92,-20.33,42.1473047774,134.53
2022-02-27 15:00:00,54.3295,9.931000000000001,55.2296960996,15.0295,-5.629,16.0490345893,39.3,15.56,42.2682339352,134.52,55.8095,-27.499,62.2165194402,15.0295,-5.629,16.0490345893,40.78,-21.87,46.2742401342,134.31
2022-02-27 15:30:00,56.26,9.9575,57.13439775,16.65,-5.4125,17.5076456513,39.61,15.37,42.4875158135,136.93,57.72,-27.5325,63.9502693994,16.65,-5.4125,17.5076456513,41.07,-22.12,46.6480364003,136.71
2022-02-27 16:00:00,57.1505,9.8,57.9846501261,13.9505,-4.02,14.5181558832,43.2,13.82,45.3567238676,136.98,58.8105,-27.29,64.8337798547,13.9505,-4.02,14.5181558832,44.86,-23.27,50.5362493662,136.76
2022-02-27 16:30:00,60.251,9.979,61.0717892484,12.541,-3.601,13.0477539063,47.71,13.58,49.6050451063,136.09,62.131,-26.581,67.5781822928,12.541,-3.601,13.0477539063,49.59,-22.98,54.6557270558,135.88
2022-02-27 17:00:00,64.6345,10.4035,65.4664143092,9.1545,-2.2465,9.4261143904,55.48,12.65,56.9038917825,135.08,66.8945,-25.7565,71.6817370221,9.1545,-2.2465,9.4261143904,57.74,-23.51,62.3428239656,134.87
2022-02-27 17:30:00,69.576,11.23,70.4764689524,7.196,-1.6,7.3717308687,62.38,12.83,63.6857385919,134.14,72.166,-24.6,76.2436328883,7.196,-1.6,7.3717308687,64.97,-23.0,68.9209757621,133.93
2022-02-27 18:00:00,72.9855,12.6595,74.0752735432,25.735500000000002,-1.0805,25.7581723051,47.25,13.74,49.2072159343,133.53,74.8755,-23.1505,78.3727385671,25.735500000000002,-1.0805,25.7581723051,49.14,-22.07,53.868585465,133.32
2022-02-27 18:30:00,76.951,13.902,78.1966879414,49.521,0.672,49.5255593103,27.43,13.23,30.4538634659,133.53,77.871,-21.778,80.8589755377,49.521,0.672,49.5255593103,28.35,-22.45,36.1624805565,133.32
2022-02-27 19:00:00,77.0125,13.8785,78.2530377589,45.7025,0.8385,45.710191298,31.31,13.04,33.9169235044,133.37,78.1125,-22.1015,81.1790549249,45.7025,0.8385,45.710191298,32.41,-22.94,39.7070736771,133.16
2022-02-27 19:30:00,73.377,11.5025,74.2730882302,15.067,-1.0475,15.1033686723,58.31,12.55,59.6452730734,133.95,75.747,-24.5375,79.6222137048,15.067,-1.0475,15.1033686723,60.68,-23.49,65.0679836786,133.73
2022-02-27 20:00:00,71.368,11.213,72.2434965447,6.588,-1.677,6.7980933356,64.78,12.89,66.04998486,134.0,74.078,-24.817,78.1244748654,6.588,-1.677,6.7980933356,67.49,-23.14,71.3467567588,133.78
2022-02-27 20:30:00,69.4355,10.56,70.233911042,6.0655,-1.48,6.2434517897,63.37,12.04,64.5036316807,133.69,72.0655,-25.36,76.3974207042,6.0655,-1.48,6.2434517897,66.0,-23.88,70.187280899,133.47
2022-02-27 21:00:00,67.408,10.374,68.2016007144,6.208,-1.556,6.4000312499,61.2,11.93,62.351943835,133.69,69.938,-26.036,74.6270536736,6.208,-1.556,6.4000312499,63.73,-24.48,68.2699296909,133.47
2022-02-27 21:30:00,64.244,9.5485,64.9497143046,6.824,-1.7815,7.0527099933,57.42,11.33,58.5271330239,134.56,66.584,-27.1615,71.9108902618,6.824,-1.7815,7.0527099933,59.76,-25.38,64.9261272524,134.34
2022-02-27 22:00:00,60.6435,8.946,61.2997961518,8.4535,-2.374,8.780520386100001,52.19,11.32,53.4035438899,135.23,62.7535,-27.224,68.4042976592,8.4535,-2.374,8.780520386100001,54.3,-24.85,59.7160991693,135.0
2022-02-27 22:30:00,58.0165,8.631,58.6549949557,8.1465,-2.3689999999999998,8.4839627091,49.87,11.0,51.0687468027,134.16,60.0065,-27.469,65.9948937665,8.1465,-2.3689999999999998,8.4839627091,51.86,-25.1,57.6148383665,133.94
2022-02-27 23:00:00,54.8715,8.08,55.4632122424,8.9915,-2.46,9.3219457331,45.88,10.54,47.0751101964,134.0,56.6715,-28.31,63.3491516301,8.9915,-2.46,9.3219457331,47.68,-25.85,54.2365642348,133.78
2022-02-27 23:30:00,51.6085,8.113,52.242301263,8.0885,-2.347,8.4221280713,43.52,10.46,44.7593789054,134.5,53.2985,-28.367,60.3772870478,8.0885,-2.347,8.4221280713,45.21,-26.02,52.1630568506,134.27
2022-02-28 00:00:00,49.2425,7.7775,49.8529167903,8.0725,-2.4125,8.4252841198,41.17,10.19,42.4123213229,134.6,50.8025,-29.0625,58.5279669261,8.0725,-2.4125,8.4252841198,42.73,-26.65,50.3594618716,134.37
2022-02-28 00:30:00,49.2605,7.7219999999999995,49.862071199,9.1505,-2.558,9.5013164483,40.11,10.28,41.4064065091,135.36,50.8005,-28.218,58.1114990708,9.1505,-2.558,9.5013164483,41.65,-25.66,48.9199151675,135.14
2022-02-28 01:00:00,50.203,7.5045,50.7607991392,9.943,-2.7755,10.3231123819,40.26,10.28,41.5517267993,133.74,51.743,-28.0355,58.8500408602,9.943,-2.7755,10.3231123819,41.8,-25.26,48.8396109731,133.52
2022-02-28 01:30:00,49.1215,7.6285,49.7103185918,7.9915,-2.8115,8.4716352908,41.13,10.44,42.4343080537,133.61,50.7015,-28.2715,58.051010452,7.9915,-2.8115,8.4716352908,42.71,-25.46,49.7227885381,133.39
2022-02-28 02:00:00,49.0965,7.6735,49.692543852200004,8.7265,-2.7265,9.1425163112,40.37,10.4,41.6880906255,133.61,50.6265,-28.5865,58.1397496082,8.7265,-2.7265,9.1425163112,41.9,-25.86,49.2376847547,133.39
2022-02-28 02:30:00,47.8825,7.411,48.4526235332,8.6725,-2.689,9.0798115206,39.21,10.1,40.4899259076,134.26,49.3825,-28.729,57.1313114435,8.6725,-2.689,9.0798115206,40.71,-26.04,48.3258284978,134.03
2022-02-28 03:00:00,46.6105,7.364,47.188634291,9.2705,-3.236,9.819056281,37.34,10.6,38.8154041587,134.02,47.9905,-29.036,56.0907959139,9.2705,-3.236,9.819056281,38.72,-25.8,46.528253782,133.79
2022-02-28 03:30:00,46.227,7.2895,46.7982087184,9.677,-3.4105,10.260401515,36.55,10.7,38.0840189581,134.59,47.597,-29.0705,55.7724697252,9.677,-3.4105,10.260401515,37.92,-25.66,45.7860459092,134.36
2022-02-28 04:00:00,45.035,7.2755,45.618900965,10.395,-3.7745,11.0590630367,34.64,11.05,36.3597593501,134.5,46.295,-29.0845,54.67298387,10.395,-3.7745,11.0590630367,35.9,-25.31,43.9250054069,134.28
2022-02-28 04:30:00,44.8035,7.473,45.4224541527,10.8335,-3.987,11.5438681234,33.97,11.46,35.8509762768,133.83,46.0235,-28.547,54.1580442894,10.8335,-3.987,11.5438681234,35.19,-24.56,42.9130481322,133.61
2022-02-28 05:00:00,45.225,7.612,45.8611291728,10.975,-4.098,11.715128211,34.25,11.71,36.1964998308,133.83,46.475,-28.408,54.4696253797,10.975,-4.098,11.715128211,35.5,-24.31,43.0258770974,133.61
2022-02-28 05:30:00,47.7865,8.8175,48.5931876758,10.8065,-3.9325,11.4997825414,36.98,12.75,39.1162741068,133.97,49.1665,-27.5825,56.3749858404,10.8065,-3.9325,11.4997825414,38.36,-23.65,45.0645326171,133.74
2022-02-28 06:00:00,50.899,9.656,51.8068194063,10.469,-3.584,11.0654876531,40.43,13.24,42.5427138297,134.63,52.429,-26.944,58.9472575868,10.469,-3.584,11.0654876531,41.96,-23.36,48.0242771939,134.4
2022-02-28 06:30:00,58.3165,12.033,59.5450019838,11.1165,-3.377,11.618119523,47.2,15.41,49.6518690484,135.19,60.1765,-24.097,64.8218833516,11.1165,-3.377,11.618119523,49.06,-20.72,53.2560043563,134.96
2022-02-28 07:00:00,63.8425,14.1655,65.395154228,10.7025,-3.2545,11.1863880006,53.14,17.42,55.9224105346,134.44,65.9825,-21.4745,69.3890802396,10.7025,-3.2545,11.1863880006,55.28,-18.22,58.205212825,134.21
2022-02-28 07:30:00,69.7555,16.6145,71.7068434008,10.0055,-2.8555,10.4049944978,59.75,19.47,62.8422103367,133.78,72.2055,-18.8755,74.6318881612,10.0055,-2.8555,10.4049944978,62.2,-16.02,64.2299026934,133.55
2022-02-28 08:00:00,74.447,18.406,76.6885691939,10.427,-3.084,10.8735176001,64.02,21.49,67.5305893651,133.64,77.127,-16.804,78.936357561,10.427,-3.084,10.8735176001,66.7,-13.72,68.0964639317,133.42
2022-02-28 08:30:00,77.6935,19.984,80.2224419863,10.0035,-3.016,10.4482662796,67.69,23.0,71.4908112977,133.24,80.5335,-15.986,82.1047916887,10.0035,-3.016,10.4482662796,70.53,-12.97,71.7126334756,133.02
2022-02-28 09:00:00,79.331,20.9135,82.0413434998,10.201,-3.0465,10.6461994745,69.13,23.96,73.1644620017,134.95,82.241,-14.3965,83.4915642041,10.201,-3.0465,10.6461994745,72.04,-11.35,72.9286233245,134.73
2022-02-28 09:30:00,80.739,21.527,83.5595467317,9.829,-2.8529999999999998,10.2346885639,70.91,24.38,74.984081644,133.76,83.719,-13.963,84.8754165233,9.829,-2.8529999999999998,10.2346885639,73.89,-11.11,74.7205741413,133.53
2022-02-28 10:00:00,81.322,21.54,84.1263293149,10.112,-3.01,10.5504807473,71.21,24.55,75.3230814558,134.15,84.332,-14.09,85.5009609537,10.112,-3.01,10.5504807473,74.22,-11.08,75.0424866326,133.93
2022-02-28 10:30:00,81.4445,21.3295,84.1911762033,11.3045,-3.3605,11.7934168289,70.14,24.69,74.3586961962,134.62,84.4145,-14.1905,85.5989374963,11.3045,-3.3605,11.7934168289,73.11,-10.83,73.9077871405,134.39
2022-02-28 11:00:00,80.487,21.5715,83.3275871561,11.857,-3.8085,12.4536388758,68.63,25.38,73.1725447145,134.41,83.357,-13.9585,84.5176263938,11.857,-3.8085,12.4536388758,71.5,-10.15,72.2168436031,134.18
2022-02-28 11:30:00,80.9775,22.2325,83.9740410038,11.2875,-3.7475,11.8933347931,69.69,25.98,74.3751067226,134.46,83.9275,-13.3875,84.9885310645,11.2875,-3.7475,11.8933347931,72.64,-9.64,73.2768667452,134.23
2022-02-28 12:00:00,80.9235,22.2425,83.9246189059,10.4435,-3.6775,11.072068393,70.48,25.92,75.09511835,134.64,83.8835,-12.8475,84.8616511064,10.4435,-3.6775,11.072068393,73.44,-9.17,74.0102864472,134.4
2022-02-28 12:30:00,82.1335,22.3865,85.1297081194,11.0635,-3.6635,11.6542809517,71.07,26.05,75.6937738523,133.76,85.1435,-12.2835,86.024996161,11.0635,-3.6635,11.6542809517,74.08,-8.62,74.579828372,133.53
2022-02-28 13:00:00,82.1185,22.805,85.2262639522,9.1885,-3.345,9.7784230452,72.93,26.15,77.4764957907,132.87,85.2185,-11.875,86.0418989054,9.1885,-3.345,9.7784230452,76.03,-8.53,76.507004908,132.65
2022-02-28 13:30:00,82.659,22.7055,85.7207676777,7.259,-2.3745,7.63749509,75.4,25.08,79.4617291531,132.97,85.859,-12.2945,86.7347831683,7.259,-2.3745,7.63749509,78.6,-9.92,79.2235217596,132.75
2022-02-28 14:00:00,82.09,21.96,84.9765244053,6.33,-2.01,6.6414606827,75.76,23.97,79.4615535967,133.44,85.32,-13.41,86.3674157307,6.33,-2.01,6.6414606827,78.99,-11.4,79.8083961748,133.21
2022-02-28 14:30:00,82.712,22.18,85.6342650112,5.672,-1.55,5.8799731292,77.04,23.73,80.611875676,134.07,86.002,-13.24,87.0151803078,5.672,-1.55,5.8799731292,80.33,-11.69,81.1761356557,133.84
2022-02-28 15:00:00,82.664,22.324,85.6253342884,4.714,-1.266,4.8810400530999996,77.95,23.59,81.4413322583,134.21,85.984,-13.116,86.9786049095,4.714,-1.266,4.8810400530999996,81.27,-11.85,82.1293820749,133.98
2022-02-28 15:30:00,82.963,21.9685,85.8223418537,4.923,-1.4315,5.1269017203,78.04,23.4,81.4727046317,134.21,86.283,-13.5215,87.3360581389,4.923,-1.4315,5.1269017203,81.36,-12.09,82.2533750067,133.95
2022-02-28 16:00:00,83.9165,22.0715,86.7705600103,4.5365,-1.3885,4.7442348698,79.38,23.46,82.7741263922,134.24,87.3165,-13.8985,88.415719612,4.5365,-1.3885,4.7442348698,82.78,-12.51,83.7199408743,134.01
2022-02-28 16:30:00,85.483,22.034,88.2770663593,4.173,-1.286,4.3666606234,81.31,23.32,84.5880517567,135.08,88.963,-13.946,90.0494657674,4.173,-1.286,4.3666606234,84.79,-12.66,85.7299230141,134.85
2022-02-28 17:00:00,86.687,21.7125,89.3648064131,3.817,-1.1375,3.9828878028,82.87,22.85,85.9625464956,135.01,90.247,-14.0575,91.33528516,3.817,-1.1375,3.9828878028,86.43,-12.92,87.3903387109,134.79
2022-02-28 17:30:00,88.9835,21.2995,91.4971692048,8.9735,-1.5305,9.1030836808,80.01,22.83,83.2034194009,134.57,92.4135,-14.4205,93.5318437886,8.9735,-1.5305,9.1030836808,83.44,-12.89,84.4297678547,134.35
2022-02-28 18:00:00,90.0115,21.38,92.5158069318,11.0215,-1.42,11.1125992571,78.99,22.8,82.214719485,134.57,93.3815,-14.15,94.4474829853,11.0215,-1.42,11.1125992571,82.36,-12.73,83.3380015359,134.35
2022-02-28 18:30:00,91.0195,21.1375,93.4416571263,12.2595,-1.0025,12.3004205822,78.76,22.14,81.8126958363,133.94,94.3895,-14.3025,95.4669535311,12.2595,-1.0025,12.3004205822,82.13,-13.3,83.199921274,133.72
2022-02-28 19:00:00,89.93,20.533,92.2442897365,13.03,-0.927,13.0629333995,76.9,21.46,79.8382214231,133.94,93.2,-14.987,94.3972995853,13.03,-0.927,13.0629333995,80.17,-14.06,81.3935654705,133.72
2022-02-28 19:30:00,86.7525,19.443,88.9045921494,13.2725,-1.377,13.3437395527,73.48,20.82,76.3726574109,134.1,89.8625,-16.217,91.3140733691,13.2725,-1.377,13.3437395527,76.59,-14.84,78.0144454572,133.88
2022-02-28 20:00:00,83.843,18.7655,85.9173593592,10.353,-1.4145,10.4491827073,73.49,20.18,76.210317543,134.27,86.943,-17.0745,88.6037459662,10.353,-1.4145,10.4491827073,76.59,-15.66,78.1745719528,134.05
2022-02-28 20:30:00,80.2535,17.437,82.1259595454,5.4235,-0.973,5.5100890419,74.83,18.41,77.0613846229,134.51,83.4335,-18.363,85.4303733531,5.4235,-0.973,5.5100890419,78.01,-17.39,79.9247908974,134.3
2022-02-28 21:00:00,76.848,16.634,78.6276354725,5.348,-0.906,5.4241994801,71.5,17.54,73.6199809834,134.36,79.868,-19.266,82.1588472412,5.348,-0.906,5.4241994801,74.52,-18.36,76.7484201792,134.14
2022-02-28 21:30:00,73.659,15.9745,75.3713004482,5.409,-0.8055,5.4686480276000005,68.25,16.78,70.2825077811,134.36,76.519,-20.0655,79.1061416784,5.409,-0.8055,5.4686480276000005,71.11,-19.26,73.6721093766,134.14
2022-02-28 22:00:00,69.687,14.8515,71.2519825777,4.8469999999999995,-0.5685,4.8802255327,64.84,15.42,66.6483458159,134.45,72.387,-21.4485,75.4977875255,4.8469999999999995,-0.5685,4.8802255327,67.54,-20.88,70.6938894106,134.23
2022-02-28 22:30:00,66.02,14.1365,67.5165241422,4.76,-0.8635,4.8376887302,61.26,15.0,63.0697042961,134.91,68.53,-22.2435,72.0495259683,4.76,-0.8635,4.8376887302,63.77,-21.38,67.2585853256,134.68
2022-02-28 23:00:00,62.2175,13.571,63.6803686174,5.3475,-0.919,5.4258932214,56.87,14.49,58.6869406257,135.0,64.5275,-22.989,68.5003093223,5.3475,-0.919,5.4258932214,59.18,-22.07,63.1613592317,134.77
2022-02-28 23:30:00,59.0465,13.347,60.5362005023,5.3265,-0.8130000000000001,5.3881881231,53.72,14.16,55.5548737736,135.93,61.1965,-23.573,65.5797067792,5.3265,-0.8130000000000001,5.3881881231,55.87,-22.76,60.32805732,135.7
2022-03-01 00:00:00,56.2765,12.71,57.6939212764,4.3065,-0.74,4.3696158012,51.97,13.45,53.682244737,135.93,58.3565,-23.89,63.057221571,4.3065,-0.74,4.3696158012,54.05,-23.15,58.7990221007,135.7
2022-03-01 00:30:00,55.421,12.8605,56.8935822501,4.331,-0.7795000000000001,4.400588739,51.09,13.64,52.8794638778,135.35,57.451,-23.8395,62.200797111,4.331,-0.7795000000000001,4.400588739,53.12,-23.06,57.9093947473,135.12
2022-03-01 01:00:00,57.458,12.982,58.9063161978,5.718,-0.8180000000000001,5.776213985,51.74,13.8,53.5487404147,135.55,59.518,-23.568,64.0143964121,5.718,-0.8180000000000001,5.776213985,53.8,-22.75,58.4123488656,135.32
2022-03-01 01:30:00,56.6465,12.6855,58.049529477,6.5865,-0.9745,6.658200395,50.06,13.66,51.8902611287,135.31,58.6365,-23.9645,63.3445845554,6.5865,-0.9745,6.658200395,52.05,-22.99,56.9011651902,135.09
2022-03-01 02:00:00,55.7155,12.6975,57.1440587157,6.2155,-0.9125000000000001,6.2821251579,49.5,13.61,51.3369467343,135.57,57.6755,-24.1025,62.5091497823,6.2155,-0.9125000000000001,6.2821251579,51.46,-23.19,56.4438455458,135.34
2022-03-01 02:30:00,54.6005,12.381,55.9866391316,6.5705,-0.9590000000000001,6.64011681,48.03,13.34,49.8481343683,135.75,56.4805,-24.469,61.5530571235,6.5705,-0.9590000000000001,6.64011681,49.91,-23.51,55.169993656,135.53
2022-03-01 03:00:00,53.6355,12.246,55.0157375325,6.5255,-0.964,6.59632066,47.11,13.21,48.9270497782,135.81,55.4755,-24.714,60.7314819204,6.5255,-0.964,6.59632066,48.95,-23.75,54.407398394,135.6
2022-03-01 03:30:00,52.9435,11.9975,54.2858563394,6.3635,-1.0025,6.4419824976,46.58,13.0,48.360070306,135.96,54.7635,-25.1525,60.2634979776,6.3635,-1.0025,6.4419824976,48.4,-24.15,54.0905028633,135.74
2022-03-01 04:00:00,52.6785,11.7895,53.9816327328,6.6885,-0.9705,6.7585429273,45.99,12.76,47.7273265541,136.35,54.4585,-25.4105,60.0951057283,6.6885,-0.9705,6.7585429273,47.77,-24.44,53.6589834045,136.11
2022-03-01 04:30:00,52.418,11.7295,53.7143174047,6.948,-0.9705,7.0154525335,45.47,12.7,47.2102838373,136.48,54.168,-25.4605,59.8532311931,6.948,-0.9705,7.0154525335,47.22,-24.49,53.1929365612,136.27
2022-03-01 05:00:00,52.65,11.8205,53.9606034089,6.51,-0.7595000000000001,6.5541544268,46.14,12.58,47.8242198055,136.43,54.44,-25.3095,60.0356926357,6.51,-0.7595000000000001,6.5541544268,47.93,-24.55,53.8515310832,136.2
2022-03-01 05:30:00,54.335,12.469,55.7473603501,6.625,-0.741,6.6663112739,47.71,13.21,49.5050320675,136.33,56.215,-24.341,61.2585545536,6.625,-0.741,6.6663112739,49.59,-23.6,54.9192871403,136.1
2022-03-01 06:00:00,57.3765,13.2525,58.8871081689,6.8565000000000005,-0.7375,6.896049485,50.52,13.99,52.4212790763,135.71,59.3765,-23.8475,63.9864986423,6.8565000000000005,-0.7375,6.896049485,52.52,-23.11,57.379634889,135.47
2022-03-01 06:30:00,63.6265,15.7415,65.5448420892,6.4565,-0.7585000000000001,6.5009010529,57.17,16.5,59.5034360352,136.39,65.9265,-20.7785,69.1234364344,6.4565,-0.7585000000000001,6.5009010529,59.47,-20.02,62.7493529847,136.17
2022-03-01 07:00:00,69.475,18.057,71.7832213961,7.575,-0.403,7.5857124913,61.9,18.46,64.5939749512,135.49,72.045,-17.943,74.245762667,7.575,-0.403,7.5857124913,64.47,-17.54,66.813415569,135.27
2022-03-01 07:30:00,75.906,22.2785,79.1078529493,29.996,3.3585000000000003,30.1834315188,45.91,18.92,49.6557599881,133.95,77.706,-13.3515,78.8446890301,29.996,3.3585000000000003,30.1834315188,47.71,-16.71,50.5516389447,133.73
2022-03-01 08:00:00,79.4885,24.4625,83.1675149232,38.3585,2.6225,38.4480432337,41.13,21.84,46.5689005668,133.95,81.0685,-10.7075,81.7725641551,38.3585,2.6225,38.4480432337,42.71,-13.33,44.7418484196,133.73
2022-03-01 08:30:00,81.915,24.0475,85.3718307245,12.435,-0.0625,12.4351570658,69.48,24.11,73.5442893772,133.41,84.825,-10.8025,85.5100849681,12.435,-0.0625,12.4351570658,72.39,-10.74,73.1823728776,133.19
2022-03-01 09:00:00,83.5475,24.453,87.0524782258,8.6475,-1.157,8.7245575962,74.9,25.61,79.1573249927,133.04,86.7375,-10.247,87.3406830478,8.6475,-1.157,8.7245575962,78.09,-9.09,78.6172767272,132.82
2022-03-01 09:30:00,84.3485,24.0045,87.6976936555,8.9485,-1.2155,9.0306750855,75.4,25.22,79.5060274445,132.97,87.5585,-10.6855,88.2081109224,8.9485,-1.2155,9.0306750855,78.61,-9.47,79.1783619431,132.76
2022-03-01 10:00:00,83.8515,22.321,86.7715454124,9.5115,-1.569,9.6400411436,74.34,23.89,78.0843627111,132.86,87.0115,-12.639,87.9246578228,9.5115,-1.569,9.6400411436,77.5,-11.07,78.2866201851,132.65
2022-03-01 10:30:00,82.448,21.3915,85.177866704,9.628,-1.6285,9.764752749,72.82,23.02,76.3719372545,133.75,85.548,-13.8285,86.6584543842,9.628,-1.6285,9.764752749,75.92,-12.2,76.8939945639,133.53
2022-03-01 11:00:00,82.465,21.401,85.1967078355,9.465,-1.549,9.5909137208,73.0,22.95,76.5225620324,133.75,85.555,-13.729,86.6495439457,9.465,-1.549,9.5909137208,76.09,-12.18,77.0586821844,133.53
2022-03-01 11:30:00,83.3675,21.547,86.1069873196,9.1775,-1.653,9.3251764192,74.19,23.2,77.7328508418,133.56,86.5275,-13.493,87.5732225355,9.1775,-1.653,9.3251764192,77.35,-11.84,78.2509303459,133.34
2022-03-01 12:00:00,84.74,22.528,87.6833985655,8.41,-1.712,8.5824847218,76.33,24.24,80.0864938676,133.56,87.99,-12.522,88.8765468726,8.41,-1.712,8.5824847218,79.58,-10.81,80.3108492048,133.34
2022-03-01 12:30:00,86.6375,22.7215,89.5674213568,8.6775,-1.6485,8.832698257,77.96,24.37,81.680220984,133.29,89.9775,-12.1685,90.7966018004,8.6775,-1.6485,8.832698257,81.3,-10.52,81.9778043131,133.07
2022-03-01 13:00:00,86.568,22.362,89.4096061282,9.638,-1.818,9.8079645187,76.93,24.18,80.640543773,133.29,89.848,-12.458,90.7075788895,9.638,-1.818,9.8079645187,80.21,-10.64,80.9126300401,133.07
2022-03-01 13:30:00,85.4475,21.65,88.1475907569,9.5475,-1.82,9.7194216006,75.9,23.47,79.4458992019,133.17,88.6875,-13.37,89.689629034,9.5475,-1.82,9.7194216006,79.14,-11.55,79.978385205,132.95
2022-03-01 14:00:00,83.587,20.4185,86.04476574,9.337,-2.0315,9.5554466798,74.25,22.45,77.5697428125,133.44,86.737,-14.6915,87.9724237545,9.337,-2.0315,9.5554466798,77.4,-12.66,78.4285381733,133.22
2022-03-01 14:30:00,83.3835,20.475,85.8605479673,9.8435,-2.075,10.0598268996,73.54,22.55,76.9196600357,133.51,86.5135,-14.645,87.7442972919,9.8435,-2.075,10.0598268996,76.67,-12.57,77.6935891821,133.29
2022-03-01 15:00:00,82.769,20.345,85.2327776504,11.069,-2.735,11.401885195,71.7,23.08,75.3231465089,133.55,85.799,-14.785,87.0635665821,11.069,-2.735,11.401885195,74.73,-12.05,75.6952799057,133.34
2022-03-01 15:30:00,83.4985,20.127,85.8900205568,12.3385,-2.363,12.5627366147,71.16,22.49,74.6293889832,133.55,86.5185,-15.013,87.8113945411,12.3385,-2.363,12.5627366147,74.18,-12.65,75.2508797291,133.34
2022-03-01 16:00:00,84.714,20.527,87.1654720919,24.724,0.467,24.7284100783,59.99,20.06,63.2550685716,133.61,87.184,-15.083,88.4790751816,24.724,0.467,24.7284100783,62.46,-15.55,64.3665604177,133.4
2022-03-01 16:30:00,86.086,22.1955,88.9012914206,38.056,1.4255,38.0826888002,48.03,20.77,52.3285180375,134.14,87.996,-13.3845,89.00809433,38.056,1.4255,38.0826888002,49.94,-14.81,52.0897273942,133.92
2022-03-01 17:00:00,86.5625,21.01,89.0757346658,22.7825,-1.45,22.8285962391,63.78,22.46,67.6190801475,134.2,89.2125,-14.29,90.349733017,22.7825,-1.45,22.8285962391,66.43,-12.84,67.6595189164,133.98
2022-03-01 17:30:00,88.4475,21.955,91.1316755099,39.3275,1.5550000000000002,39.358230159,49.12,20.4,53.1877279079,133.78,90.3975,-13.575,91.4110968715,39.3275,1.5550000000000002,39.358230159,51.07,-15.13,53.2640760738,133.56
2022-03-01 18:00:00,89.564,21.9985,92.2260489138,40.404,1.8685,40.4471817096,49.16,20.13,53.1217704901,134.1,91.534,-13.3815,92.5069602692,40.404,1.8685,40.4471817096,51.13,-15.25,53.3557813175,133.88
2022-03-01 18:30:00,90.4185,21.8475,93.0205267589,41.0285,1.2675,41.0480738708,49.39,20.58,53.5061538517,133.73,92.3985,-13.4125,93.3668996942,41.0285,1.2675,41.0480738708,51.37,-14.68,53.4263914185,133.52
2022-03-01 19:00:00,88.9015,21.1415,91.3807404462,40.9515,1.2115,40.969416453,47.95,19.93,51.9269429102,133.61,90.8115,-14.1085,91.9009156891,40.9515,1.2115,40.969416453,49.86,-15.32,52.1605406414,133.39
2022-03-01 19:30:00,86.543,19.738,88.765305683,34.073,1.3679999999999999,34.1004509208,52.47,18.37,55.5927855032,133.99,88.643,-15.852,90.0492495971,34.073,1.3679999999999999,34.1004509208,54.57,-17.22,57.22248946,133.78
2022-03-01 20:00:00,84.014,18.0435,85.9297392539,13.264,-1.0265,13.3036610845,70.75,19.07,73.2750121119,133.99,86.994,-17.3665,88.7104918161,13.264,-1.0265,13.3036610845,73.73,-16.34,75.5189280909,133.78
2022-03-01 20:30:00,81.2095,17.765,83.1298870157,25.6495,0.905,25.6654607449,55.56,16.86,58.0618050012,133.79,83.4995,-17.785,85.3725525286,25.6495,0.905,25.6654607449,57.85,-18.69,60.7942316343,133.57
2022-03-01 21:00:00,76.996,16.371,78.7171751081,13.226,-0.629,13.2409484932,63.77,17.0,65.9970673591,133.79,79.646,-19.309,81.9531744169,13.226,-0.629,13.2409484932,66.42,-18.68,68.9968028245,133.57
2022-03-01 21:30:00,73.176,15.4455,74.7883042076,8.256,-1.7445,8.4382946292,64.92,17.19,67.1572966996,133.97,75.886,-20.2545,78.5425347582,8.256,-1.7445,8.4382946292,67.63,-18.51,70.1173088474,133.75
2022-03-01 22:00:00,68.2405,14.1615,69.6944325072,8.0505,-1.9885000000000002,8.2924473167,60.19,16.15,62.3190067315,134.08,70.7105,-21.8285,74.0030960332,8.0505,-1.9885000000000002,8.2924473167,62.66,-19.84,65.7259552993,133.87
2022-03-01 22:30:00,63.9115,13.339,65.2886571561,8.2715,-2.161,8.5491305552,55.64,15.5,57.7586322553,135.03,66.1815,-22.961,70.0513987244,8.2715,-2.161,8.5491305552,57.91,-20.8,61.5321712602,134.81
2022-03-01 23:00:00,60.2745,12.651,61.5878490552,8.4945,-2.149,8.7621191073,51.78,14.8,53.853582982,135.03,62.3545,-23.749,66.7240486725,8.4945,-2.149,8.7621191073,53.86,-21.6,58.0298164739,134.81
2022-03-01 23:30:00,56.6525,12.2555,57.9629453746,8.4325,-2.0945,8.6887275536,48.22,14.35,50.3099483204,135.2,58.5425,-24.5745,63.4911832974,8.4325,-2.0945,8.6887275536,50.11,-22.48,54.9214211397,134.97
2022-03-02 00:00:00,53.907,10.1535,54.8548832033,8.137,-2.0165,8.3831402976,45.77,12.17,47.3603399481,135.97,55.567,-23.7365,60.4244397678,8.137,-2.0165,8.3831402976,47.43,-21.72,52.1666876464,135.75
2022-03-02 00:30:00,53.689,2.9955,53.7724998605,7.699,-1.9045,7.9310605375000005,45.99,4.9,46.2502983774,136.31,54.759,-15.7645,56.9830460861,7.699,-1.9045,7.9310605375000005,47.06,-13.86,49.0585690782,136.08
2022-03-02 01:00:00,55.141,3.379,55.2444343079,7.411,-1.881,7.6459846979,47.73,5.26,48.0189597971,134.98,56.261,-15.241,58.2888342824,7.411,-1.881,7.6459846979,48.85,-13.36,50.6439739752,134.76
2022-03-02 01:30:00,54.655,3.2425,54.7510989045,7.405,-2.1275,7.7045623659,47.25,5.37,47.5541733184,134.52,55.765,-15.5175,57.8837458295,7.405,-2.1275,7.7045623659,48.36,-13.39,50.1794948161,134.3
2022-03-02 02:00:00,54.0775,3.1475,54.1690203207,6.5575,-1.7925,6.7980778533,47.52,4.94,47.776081882,135.08,55.1975,-15.8425,57.4260290504,6.5575,-1.7925,6.7980778533,48.64,-14.05,50.6285699976,134.86
2022-03-02 02:30:00,53.3025,2.6365,53.3676647278,6.3725,-1.5035,6.5474627529,46.93,4.14,47.1122542445,135.84,54.4025,-16.3335,56.8015424835,6.3725,-1.5035,6.5474627529,48.03,-14.83,50.267383063,135.62
2022-03-02 03:00:00,51.908,2.6385,51.9750146344,6.338,-1.6315,6.5446188774,45.57,4.27,45.7696165595,135.67,52.968,-16.3815,55.4433275178,6.338,-1.6315,6.5446188774,46.63,-14.75,48.9072530408,135.45
2022-03-02 03:30:00,51.8485,2.9375,51.9316460215,6.0885,-1.3925,6.2457096074,45.76,4.33,45.9644047063,135.4,52.908500000000004,-15.9825,55.2697899263,6.0885,-1.3925,6.2457096074,46.82,-14.59,49.0406005265,135.18
2022-03-02 04:00:00,51.053,2.656,51.1220416748,5.753,-1.244,5.8859616886,45.3,3.9,45.467570861,135.4,52.113,-16.334,54.6128586049,5.753,-1.244,5.8859616886,46.36,-15.09,48.7540531648,135.18
2022-03-02 04:30:00,50.7095,2.6075,50.7764950198,6.0795,-1.1525,6.1877763777,44.63,3.76,44.7881066802,135.64,51.7495,-16.1425,54.208772874,6.0795,-1.1525,6.1877763777,45.67,-14.99,48.0671301411,135.42
2022-03-02 05:00:00,51.1985,2.599,51.2644243433,5.8585,-1.171,5.9743839222,45.34,3.77,45.4964668958,134.65,52.2485,-16.401,54.7622000403,5.8585,-1.171,5.9743839222,46.39,-15.23,48.8260688567,134.44
2022-03-02 05:30:00,53.0855,3.3325,53.189997805,5.4755,-0.9975,5.5656182496,47.61,4.33,47.8064953746,135.7,54.2055,-15.4175,56.3554392805,5.4755,-0.9975,5.5656182496,48.73,-14.42,50.8187888482,135.47
2022-03-02 06:00:00,56.3745,4.079,56.5218762184,5.5445,-0.891,5.6156354271,50.83,4.97,51.0723976332,134.76,57.5845,-14.631,59.4141464741,5.5445,-0.891,5.6156354271,52.04,-13.74,53.8233146508,134.54
2022-03-02 06:30:00,62.495,6.386,62.8204267814,5.385,-0.9440000000000001,5.4671163331,57.11,7.33,57.5784768816,134.65,63.875,-12.024,64.9968630089,5.385,-0.9440000000000001,5.4671163331,58.49,-11.08,59.5302150172,134.43
2022-03-02 07:00:00,68.5785,8.3555,69.0856355728,5.2985,-0.9045000000000001,5.3751486026,63.28,9.26,63.9539365481,133.82,70.1385,-9.8445,70.8260076702,5.2985,-0.9045000000000001,5.3751486026,64.84,-8.94,65.4534124397,133.61
2022-03-02 07:30:00,76.304,11.452,77.1585945958,5.154,-0.748,5.2079957757,71.15,12.2,72.1883820292,133.21,78.084,-6.548,78.3580714413,5.154,-0.748,5.2079957757,72.93,-5.8,73.1602685889,132.99
2022-03-02 08:00:00,79.7665,11.053,80.5286491334,5.0665,-0.9470000000000001,5.1542440037,74.7,12.0,75.6577160639,132.77,81.6365,-6.947,81.9315503408,5.0665,-0.9470000000000001,5.1542440037,76.57,-6.0,76.804719256,132.56
2022-03-02 08:30:00,82.0085,12.055,82.88978886,5.6885,-1.135,5.8006255913,76.32,13.19,77.4513944355,132.8,83.9285,-5.975,84.1409159521,5.6885,-1.135,5.8006255913,78.24,-4.84,78.3895605294,132.59
2022-03-02 09:00:00,83.2,12.8235,84.1824337511,5.78,-1.2965,5.9236232367,77.42,14.12,78.697082538,133.05,85.16,-5.0865,85.3117698928,5.78,-1.2965,5.9236232367,79.38,-3.79,79.4704253166,132.84
2022-03-02 09:30:00,83.753,12.1065,84.6234739966,5.9030000000000005,-1.3635,6.0584272918,77.85,13.47,79.0067300931,132.71,85.723,-5.8835,85.9246664308,5.9030000000000005,-1.3635,6.0584272918,79.82,-4.52,79.94787551900001,132.5
2022-03-02 10:00:00,84.129,12.568,85.0625844011,5.589,-1.222,5.7210318125,78.54,13.79,79.7414302606,132.99,86.109,-5.392,86.2776537987,5.589,-1.222,5.7210318125,80.52,-4.17,80.6279064592,132.79
2022-03-02 10:30:00,84.031,12.898,85.0151008057,5.601,-1.4020000000000001,5.7738033392,78.43,14.3,79.722988529,132.99,86.011,-4.9719999999999995,86.1545872545,5.601,-1.4020000000000001,5.7738033392,80.41,-3.5700000000000003,80.4892104571,132.79
2022-03-02 11:00:00,84.5975,12.8895,85.573805668,6.1475,-1.6405,6.3626249693,78.45,14.53,79.7842302714,132.66,86.5675,-4.9205000000000005,86.7072279369,6.1475,-1.6405,6.3626249693,80.42,-3.2800000000000002,80.4868610396,132.46
2022-03-02 11:30:00,85.1985,12.9245,86.1732388999,7.5085,-1.9155000000000002,7.7489813847,77.69,14.84,79.0946376185,132.59,87.1685,-4.9055,87.3064220003,7.5085,-1.9155000000000002,7.7489813847,79.66,-2.99,79.7160943599,132.37
2022-03-02 12:00:00,85.421,13.0145,86.4067384597,9.461,-2.6355,9.8212209653,75.96,15.65,77.5554259868,132.65,87.331,-4.7355,87.4592963684,9.461,-2.6355,9.8212209653,77.87,-2.1,77.8983112782,132.44
2022-03-02 12:30:00,87.2085,12.893,88.1564060137,10.3385,-3.057,10.7809939825,76.87,15.95,78.5073206778,132.51,89.1485,-4.8870000000000005,89.2823488784,10.3385,-3.057,10.7809939825,78.81,-1.83,78.831243806,132.3
2022-03-02 13:00:00,88.8625,11.974,89.6656042318,10.0225,-2.976,10.4550027379,78.84,14.95,80.2449256963,132.63,90.8525,-5.856,91.0410319156,10.0225,-2.976,10.4550027379,80.83,-2.88,80.8812914091,132.41
2022-03-02 13:30:00,85.961,12.3805,86.8479723497,9.451,-2.9895,9.9125431273,76.51,15.37,78.0385609811,132.9,87.871,-5.4995,88.0429278321,9.451,-2.9895,9.9125431273,78.42,-2.51,78.4601586794,132.69
2022-03-02 14:00:00,83.744,11.331,84.5070949507,8.294,-2.599,8.6916763055,75.45,13.93,76.7251419028,132.9,85.644,-6.699,85.905595493,8.294,-2.599,8.6916763055,77.35,-4.1,77.4585857088,132.69
2022-03-02 14:30:00,82.49,10.8045,83.194575065,9.33,-2.9055,9.7719409664,73.16,13.71,74.4335253767,133.34,84.31,-7.1755,84.6147971708,9.33,-2.9055,9.7719409664,74.98,-4.27,75.1014866697,133.12
2022-03-02 15:00:00,81.3385,10.9265,82.0691171178,8.3685,-2.6835,8.7882287465,72.97,13.61,74.2283840589,133.05,83.1785,-7.0735,83.478723424,8.3685,-2.6835,8.7882287465,74.81,-4.39,74.938696279,132.84
2022-03-02 15:30:00,80.473,10.633,81.1724363192,8.363,-2.497,8.7278163363,72.11,13.13,73.2956274276,133.09,82.263,-7.337,82.5895437571,8.363,-2.497,8.7278163363,73.9,-4.84,74.058325663,132.87
2022-03-02 16:00:00,81.3775,10.725,82.0811984029,7.9375,-2.275,8.2570897567,73.44,13.0,74.5817243029,132.81,83.2175,-7.225,83.5305508856,7.9375,-2.275,8.2570897567,75.28,-4.95,75.4425668969,132.61
2022-03-02 16:30:00,83.6,10.9955,84.3199918184,6.39,-1.6445,6.5982179602,77.21,12.64,78.2378022442,132.69,85.54,-6.8345,85.8125980859,6.39,-1.6445,6.5982179602,79.15,-5.19,79.3199760464,132.48
2022-03-02 17:00:00,86.1355,11.654,86.9203087676,6.0055,-1.216,6.1273718877,80.13,12.87,81.1569701258,132.36,88.1555,-6.116,88.3674014343,6.0055,-1.216,6.1273718877,82.15,-4.9,82.2960053709,132.15
2022-03-02 17:30:00,85.506,5.1295,85.659721026,13.966,-2.2205,14.1414205881,71.54,7.35,71.9165773657,132.05,86.436,-0.0005,86.4360000014,13.966,-2.2205,14.1414205881,72.47,2.22,72.5039950623,131.84
2022-03-02 18:00:00,88.23,2.5220000000000002,88.2660375456,15.97,-2.278,16.1316516203,72.26,4.8,72.4192488224,132.65,88.8,2.582,88.8375299296,15.97,-2.278,16.1316516203,72.83,4.86,72.9919755864,132.44
2022-03-02 18:30:00,91.14,3.032,91.1904195845,23.93,-0.548,23.9362738119,67.21,3.58,67.3052783963,132.98,91.67,3.082,91.7217947055,23.93,-0.548,23.9362738119,67.74,3.63,67.837191127,132.77
2022-03-02 19:00:00,90.145,3.923,90.2303216995,36.845,1.803,36.8890882782,53.3,2.12,53.3421446888,133.37,90.555,3.973,90.6421135786,36.845,1.803,36.8890882782,53.71,2.17,53.753818469,133.16
2022-03-02 19:30:00,86.626,1.3205,86.6360640625,12.336,-1.1995,12.3941799345,74.29,2.52,74.3327283234,134.07,87.176,1.3805,87.1869299623,12.336,-1.1995,12.3941799345,74.84,2.58,74.8844576665,133.86
2022-03-02 20:00:00,83.9575,0.8235,83.9615385668,7.6575,-2.1165,7.944613175,76.3,2.94,76.3566211929,133.82,84.5475,0.8635,84.5519094314,7.6575,-2.1165,7.944613175,76.89,2.98,76.9477257624,133.61
2022-03-02 20:30:00,80.7675,-0.2305,80.7678289079,7.7175,-2.3105,8.0559429305,73.05,2.08,73.0796065945,133.3,81.3375,-0.1905,81.3377230841,7.7175,-2.3105,8.0559429305,73.62,2.12,73.6505179887,133.08
2022-03-02 21:00:00,77.1895,-1.3679999999999999,77.2016213188,7.7395,-2.158,8.0347261465,69.45,0.79,69.4544930152,133.35,77.7295,-1.328,77.7408435396,7.7395,-2.158,8.0347261465,69.99,0.8300000000000001,69.9949212443,133.14
2022-03-02 21:30:00,73.4935,-2.2145,73.5268559949,7.9635,-2.3845,8.3128317979,65.53,0.17,65.5302205093,133.92,74.0035,-2.1845,74.0357349697,7.9635,-2.3845,8.3128317979,66.04,0.2,66.0403028461,133.71
2022-03-02 22:00:00,69.7705,-3.151,69.8416170435,7.5305,-2.271,7.8654860784,62.24,-0.88,62.2462207688,134.66,70.2505,-3.1310000000000002,70.3202382764,7.5305,-2.271,7.8654860784,62.72,-0.86,62.7258957688,134.44
2022-03-02 22:30:00,65.964,-4.225,66.0991673246,6.744,-1.885,7.0024824884,59.22,-2.34,59.2662129716,134.56,66.424,-4.215,66.5575991229,6.744,-1.885,7.0024824884,59.68,-2.33,59.7254660928,134.34
2022-03-02 23:00:00,61.9515,-4.7415,62.132682016,6.1015,-1.6315,6.315860551,55.85,-3.11,55.9365229524,134.89,62.3815,-4.7415,62.5614367202,6.1015,-1.6315,6.315860551,56.28,-3.11,56.3658628959,134.67
2022-03-02 23:30:00,58.843,-5.285,59.0798601386,4.713,-0.895,4.7972277411,54.13,-4.39,54.307725049,135.01,59.263,-5.275,59.4973007287,4.713,-0.895,4.7972277411,54.55,-4.38,54.7255598418,134.79
2022-03-03 00:00:00,56.1825,-5.817,56.482836289,5.5225,-1.207,5.6528625713,50.66,-4.61,50.8693198303,135.68,56.5825,-5.817,56.8807242856,5.5225,-1.207,5.6528625713,51.06,-4.61,51.2676867042,135.47
2022-03-03 00:30:00,55.8125,-6.079,56.1425809636,5.2425,-0.9590000000000001,5.3294922131,50.57,-5.12,50.8285284068,135.79,56.1925,-6.099,56.522516374,5.2425,-0.9590000000000001,5.3294922131,50.95,-5.14,51.2086135333,135.58
2022-03-03 01:00:00,57.6845,-5.2245,57.9206089445,4.4845,-0.6545000000000001,4.5320095432,53.2,-4.57,53.3959258745,135.9,58.0945,-5.2245,58.3289493348,4.4845,-0.6545000000000001,4.5320095432,53.61,-4.57,53.8044329029,135.68
2022-03-03 01:30:00,57.8005,-5.061,58.0216470057,3.8105,-0.611,3.8591749442000003,53.99,-4.45,54.1730800306,135.89,58.2105,-5.051,58.4292299389,3.8105,-0.611,3.8591749442000003,54.4,-4.44,54.5808904288,135.67
2022-03-03 02:00:00,56.7805,-5.2855,57.0259738233,4.0905,-0.6255000000000001,4.1380479093,52.69,-4.66,52.8956680646,135.89,57.1905,-5.2955,57.4351426437,4.0905,-0.6255000000000001,4.1380479093,53.1,-4.67,53.3049613076,135.67
2022-03-03 02:30:00,55.5615,-5.526,55.8356244547,3.9314999999999998,-0.5760000000000001,3.9734705548,51.63,-4.95,51.8667465723,136.58,55.9615,-5.526,56.2336745932,3.9314999999999998,-0.5760000000000001,3.9734705548,52.03,-4.95,52.2649347077,136.37
2022-03-03 03:00:00,54.4055,-5.6765,54.7008325576,4.0755,-0.6765,4.131265242,50.33,-5.0,50.5777510374,136.58,54.7955,-5.6765,55.0887417945,4.0755,-0.6765,4.131265242,50.72,-5.0,50.9658552366,136.37
2022-03-03 03:30:00,53.743,-7.937,54.3259239958,3.8529999999999998,-0.547,3.891634361,49.89,-7.39,50.4343553543,136.9,53.963,-3.8970000000000002,54.1035301806,3.8529999999999998,-0.547,3.891634361,50.11,-3.35,50.2218538089,136.68
2022-03-03 04:00:00,52.7555,-15.7155,55.0465232372,3.5055,-0.35550000000000004,3.523479885,49.25,-15.36,51.589651094,136.85,52.3755,3.5245,52.4939529898,3.5055,-0.35550000000000004,3.523479885,48.87,3.88,49.0237830038,136.63
2022-03-03 04:30:00,52.963,-15.66,55.2296566077,3.193,-0.21,3.1998982796,49.77,-15.45,52.1129101087,136.45,52.573,3.42,52.6841221717,3.193,-0.21,3.1998982796,49.38,3.63,49.5132436829,136.24
2022-03-03 05:00:00,53.451,-15.3625,55.6148883596,3.151,-0.3925,3.175351516,50.3,-14.97,52.4803858599,135.94,53.051,3.6875,53.1790020332,3.151,-0.3925,3.175351516,49.9,4.08,50.0665197512,135.72
2022-03-03 05:30:00,55.4735,-14.196,57.2611178571,3.2235,-0.406,3.248967259,52.25,-13.79,54.0391210143,135.72,55.0535,4.524,55.2390662326,3.2235,-0.406,3.248967259,51.83,4.93,52.0639395359,135.5
2022-03-03 06:00:00,57.9695,-13.5025,59.5212603739,3.4695,-0.3925,3.4916309226,54.5,-13.11,56.0546349556,134.5,57.5095,5.1675,57.7411954024,3.4695,-0.3925,3.4916309226,54.04,5.5600000000000005,54.3252722036,134.28
2022-03-03 06:30:00,64.4125,-11.419,65.4168458216,3.4625,-0.509,3.4997124525,60.95,-10.91,61.9187419123,134.37,63.8825,7.181,64.2848393266,3.4625,-0.509,3.4997124525,60.42,7.69,60.9074092373,134.16
2022-03-03 07:00:00,69.9485,-9.162,70.5459771798,2.9785,-0.382,3.0028963102,66.97,-8.78,67.5430921709,134.37,69.3385,9.288,69.9578053276,2.9785,-0.382,3.0028963102,66.36,9.67,67.06085669,134.16
2022-03-03 07:30:00,76.902,-5.6465,77.109017412,2.942,-0.42650000000000005,2.9727539841,73.96,-5.22,74.1439815494,133.85,76.212,12.5335,77.2357272656,2.942,-0.42650000000000005,2.9727539841,73.27,12.96,74.4073551472,133.64
2022-03-03 08:00:00,81.1115,-3.265,81.177186803,2.8815,-0.505,2.9254174488,78.23,-2.76,78.2786720633,133.09,80.3615,14.685,81.6922267248,2.8815,-0.505,2.9254174488,77.48,15.19,78.9549650117,132.88
2022-03-03 08:30:00,83.4005,-2.3970000000000002,83.4349387802,3.3105,-0.647,3.3731319645,80.09,-1.75,80.1091168345,132.77,82.6405,15.623,84.1042827046,3.3105,-0.647,3.3731319645,79.33,16.27,80.9812435074,132.57
2022-03-03 09:00:00,84.7295,-1.5265,84.7432497164,3.5295,-0.6365000000000001,3.5864331166,81.2,-0.89,81.2048773166,132.77,83.9495,16.3635,85.5294258282,3.5295,-0.6365000000000001,3.5864331166,80.42,17.0,82.1971800003,132.57
2022-03-03 09:30:00,86.6425,-2.2385,86.6714121755,3.5425,-0.6585000000000001,3.6031831066,83.1,-1.58,83.1150191,132.38,85.8425,15.6515,87.2576888217,3.5425,-0.6585000000000001,3.6031831066,82.3,16.31,83.9005727036,132.18
2022-03-03 10:00:00,86.3925,-3.0265,86.4454958832,3.6825,-0.5165000000000001,3.7185452128,82.71,-2.51,82.7480767148,132.32,85.5925,14.9235,86.8837551473,3.6825,-0.5165000000000001,3.7185452128,81.91,15.44,83.3525146591,132.11
2022-03-03 10:30:00,85.9705,-3.7945,86.0541986221,3.7805,-0.5045000000000001,3.8140136995000002,82.19,-3.29,82.2558216785,132.51,85.1705,14.2555,86.3552740167,3.7805,-0.5045000000000001,3.8140136995000002,81.39,14.76,82.7175295811,132.3
2022-03-03 11:00:00,86.5775,-3.531,86.6494747084,4.0175,-0.371,4.0345938147,82.56,-3.16,82.6204526737,132.88,85.7875,14.509,87.0057827805,4.0175,-0.371,4.0345938147,81.77,14.88,83.1128588126,132.68
2022-03-03 11:30:00,86.96,-3.3205,87.0233722643,4.28,-0.35050000000000003,4.2943276831,82.68,-2.9699999999999998,82.7333264169,132.94,86.15,14.6695,87.3900264919,4.28,-0.35050000000000003,4.2943276831,81.87,15.02,83.2363940834,132.74
2022-03-03 12:00:00,88.1725,-2.6165000000000003,88.2113134949,4.7525,-0.3665,4.766610798,83.42,-2.25,83.4503379262,132.73,87.3825,15.2835,88.7089999859,4.7525,-0.3665,4.766610798,82.63,15.65,84.0989857252,132.53
2022-03-03 12:30:00,88.563,-2.5175,88.5987741182,4.633,-0.23750000000000002,4.6390834493,83.93,-2.2800000000000002,83.960962953,132.45,87.743,15.3625,89.0777214305,4.633,-0.23750000000000002,4.6390834493,83.11,15.6,84.5614102295,132.25
2022-03-03 13:00:00,88.236,-2.5725,88.2734923533,5.166,-0.5625,5.1965336764,83.07,-2.01,83.0943138849,132.31,87.426,15.3175,88.7577111143,5.166,-0.5625,5.1965336764,82.26,15.88,83.7787681934,132.1
2022-03-03 13:30:00,87.5,-3.155,87.5568616671,4.9,-0.605,4.9372082192,82.6,-2.55,82.6393520062,132.73,86.7,14.835,87.9600319748,4.9,-0.605,4.9372082192,81.8,15.44,83.2444208341,132.52
2022-03-03 14:00:00,85.033,-4.6295,85.158930003,4.6530000000000005,-0.4395,4.6737104371000004,80.38,-4.19,80.4891328069,132.73,84.263,13.5005,85.3376626657,4.6530000000000005,-0.4395,4.6737104371000004,79.61,13.94,80.8212577234,132.52
