Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-03 14:30:00,83.1725,-5.2,83.3348951895,4.7225,-0.75,4.7816844574,78.45,-4.45,78.5761096008,133.13,82.4325,12.94,83.4419598059,4.7225,-0.75,4.7816844574,77.71,13.69,78.9066549792,132.92
2022-03-03 15:00:00,83.571,-5.256,83.7361187123,4.081,-0.8260000000000001,4.1637527544,79.49,-4.43,79.613346871,133.2,82.811,12.894,83.8088119293,4.081,-0.8260000000000001,4.1637527544,78.73,13.72,79.9165270767,132.99
2022-03-03 15:30:00,84.5065,-5.9350000000000005,84.7146549733,4.9765,-1.115,5.0998801211,79.53,-4.82,79.6759267282,133.24,83.7465,12.215,84.6326325199,4.9765,-1.115,5.0998801211,78.77,13.33,79.8899355363,133.03
2022-03-03 16:00:00,84.4085,-6.3875,84.6498377346,4.9285,-1.1375,5.0580646991,79.48,-5.25,79.6532039531,133.38,83.6485,11.7525,84.4700704895,4.9285,-1.1375,5.0580646991,78.72,12.89,79.7683552544,133.17
2022-03-03 16:30:00,86.054,-6.1175,86.2711697049,7.504,-0.9575,7.5648411913,78.55,-5.16,78.7192994125,133.13,85.314,12.0425,86.15973771,7.504,-0.9575,7.5648411913,77.81,13.0,78.8885042322,132.93
2022-03-03 17:00:00,87.27,-5.768,87.4604066078,29.58,3.362,29.7704458146,57.69,-9.13,58.4079874675,133.13,86.79,12.582,87.6972680532,29.58,3.362,29.7704458146,57.21,9.22,57.9481880649,132.93
2022-03-03 17:30:00,87.864,-5.5065,88.0363790614,31.164,2.9635,31.3045879744,56.7,-8.47,57.3291452928,133.76,87.374,12.8035,88.3071089338,31.164,2.9635,31.3045879744,56.21,9.84,57.0647851131,133.55
2022-03-03 18:00:00,88.817,-5.7335,89.0018680211,32.817,2.8365,32.9393567219,56.0,-8.57,56.6519628963,133.51,88.347,12.5265,89.2306315749,32.817,2.8365,32.9393567219,55.53,9.69,56.3691138834,133.3
2022-03-03 18:30:00,90.018,-5.331,90.1757167146,42.468,1.229,42.4857795621,47.55,-6.5600000000000005,48.0003760402,133.1,89.648,12.809,90.5584583846,42.468,1.229,42.4857795621,47.18,11.58,48.5803334694,132.89
2022-03-03 19:00:00,90.089,-4.874,90.2207503682,41.869,1.416,41.8929375552,48.22,-6.29,48.6285152971,133.1,89.709,13.246,90.6816475203,41.869,1.416,41.8929375552,47.84,11.83,49.2809750309,132.89
2022-03-03 19:30:00,87.9,-7.155,88.1907252777,23.74,-1.165,23.7685680048,64.16,-5.99,64.4390075963,132.93,87.33,10.975,88.0169274913,23.74,-1.165,23.7685680048,63.59,12.14,64.7384561138,132.72
2022-03-03 20:00:00,85.764,-6.015,85.9746702291,40.224,1.845,40.2662911255,45.54,-7.86,46.2133227544,133.03,85.414,12.235,86.2858425294,40.224,1.845,40.2662911255,45.19,10.39,46.3690435528,132.83
2022-03-03 20:30:00,82.8925,-8.5935,83.3367553874,12.9225,-0.35350000000000004,12.927334160600001,69.97,-8.24,70.4535201392,133.28,82.2425,9.6365,82.8051383581,12.9225,-0.35350000000000004,12.927334160600001,69.32,9.99,70.0361513791,133.08
2022-03-03 21:00:00,79.278,-10.016,79.9082069627,8.768,-1.296,8.8632635073,70.51,-8.72,71.0471568749,133.28,78.608,8.274000000000001,79.0422465521,8.768,-1.296,8.8632635073,69.84,9.57,70.4926272741,133.08
2022-03-03 21:30:00,76.5355,-10.714,77.2817737649,8.1455,-1.114,8.2213238745,68.39,-9.6,69.0604959438,134.03,75.9255,7.746,76.3196047307,8.1455,-1.114,8.2213238745,67.78,8.86,68.3566236732,133.82
2022-03-03 22:00:00,72.1865,-12.367,73.238196805,7.5465,-0.997,7.6120740439,64.64,-11.37,65.6323586351,134.03,71.6165,6.253,71.8889635567,7.5465,-0.997,7.6120740439,64.07,7.25,64.4788911195,133.82
2022-03-03 22:30:00,68.598,-12.871,69.7950445591,7.558,-1.011,7.6253186819,61.04,-11.86,62.1815181545,134.59,68.058,5.6690000000000005,68.2936960854,7.558,-1.011,7.6253186819,60.5,6.68,60.8676630075,134.37
2022-03-03 23:00:00,65.173,-13.5705,66.570852475,7.563,-1.0305,7.6328827614,57.61,-12.54,58.9590001611,134.3,64.683,5.1795,64.8900432212,7.563,-1.0305,7.6328827614,57.12,6.21,57.4565792577,134.08
2022-03-03 23:30:00,61.099,-14.382,62.7688595165,7.539,-0.932,7.5963902612,53.56,-13.45,55.2229671423,134.93,60.649,4.368,60.8060903611,7.539,-0.932,7.5963902612,53.11,5.3,53.3737960052,134.72
2022-03-04 00:00:00,58.5745,-14.9575,60.4541053734,7.2745,-0.8575,7.3248656302,51.3,-14.1,53.2024435529,135.02,58.1645,3.7525,58.2854211317,7.2745,-0.8575,7.3248656302,50.89,4.61,51.098377665,134.8
2022-03-04 00:30:00,57.6155,-14.9395,59.5208744937,6.0755,-0.8895000000000001,6.1402695788,51.54,-14.05,53.4207272508,134.93,57.1955,3.7205,57.3163793387,6.0755,-0.8895000000000001,6.1402695788,51.12,4.61,51.3274439262,134.72
2022-03-04 01:00:00,59.3675,-14.1855,61.038745617,4.1875,-0.6455000000000001,4.2369595821,55.18,-13.54,56.8169340954,134.75,58.8975,4.4045,59.0619600631,4.1875,-0.6455000000000001,4.2369595821,54.71,5.05,54.9425754766,134.53
2022-03-04 01:30:00,58.762,-14.6375,60.5576506335,4.242,-0.6675,4.2941961122,54.52,-13.97,56.2813583702,134.53,58.312,4.0325,58.4512651724,4.242,-0.6675,4.2941961122,54.07,4.7,54.2738878283,134.32
2022-03-04 02:00:00,57.8655,-14.7815,59.7236036463,4.1955,-0.8415,4.2790585997,53.67,-13.94,55.450811536,134.83,57.4055,3.9085,57.5384028497,4.1955,-0.8415,4.2790585997,53.21,4.75,53.4215930126,134.63
2022-03-04 02:30:00,56.453,-15.0375,58.4214653638,4.433,-0.8275,4.5095726239000005,52.02,-14.21,53.9259167748,134.92,56.033,3.7125,56.1558522796,4.433,-0.8275,4.5095726239000005,51.6,4.54,51.7993397641,134.7
2022-03-04 03:00:00,55.3525,-15.423,57.4610144816,5.5925,-1.023,5.6852955288,49.76,-14.4,51.8017142573,135.03,54.9425,3.237,55.0377731676,5.5925,-1.023,5.6852955288,49.35,4.26,49.5335250108,134.81
2022-03-04 03:30:00,54.427,-15.483,56.5864084211,6.407,-1.033,6.489740981,48.02,-14.45,50.1470128722,134.83,54.067,3.277,54.1662184207,6.407,-1.033,6.489740981,47.66,4.31,47.8544846383,134.62
2022-03-04 04:00:00,53.788,-15.5045,55.9780176877,5.168,-0.8345,5.2349416663,48.62,-14.67,50.7849712021,134.99,53.398,3.2755,53.4983673045,5.168,-0.8345,5.2349416663,48.23,4.11,48.4048034806,134.78
2022-03-04 04:30:00,53.62,-15.222,55.7387987312,5.39,-0.932,5.4699839122,48.23,-14.29,50.3024552085,135.21,53.23,3.588,53.3507885977,5.39,-0.932,5.4699839122,47.84,4.52,48.0530540132,134.99
2022-03-04 05:00:00,53.7535,-14.9985,55.8067537535,4.9835,-0.9085000000000001,5.0656336721,48.77,-14.09,50.7645644126,135.21,53.3735,3.7615,53.5058817748,4.9835,-0.9085000000000001,5.0656336721,48.39,4.67,48.6148228424,134.99
2022-03-04 05:30:00,55.6155,-14.3975,57.4488628826,4.8055,-0.8775000000000001,4.8849602353,50.81,-13.52,52.578003956,135.04,55.1955,4.2925,55.3621601502,4.8055,-0.8775000000000001,4.8849602353,50.39,5.17,50.6545259577,134.82
2022-03-04 06:00:00,58.0865,-13.754,59.6926628511,4.7365,-0.964,4.8336040643,53.35,-12.79,54.8617043118,134.79,57.6365,5.056,57.8578367056,4.7365,-0.964,4.8336040643,52.9,6.02,53.2414349919,134.57
2022-03-04 06:30:00,63.605,-11.786,64.6877563454,4.805,-0.916,4.8915315597,58.8,-10.87,59.7962950357,135.34,63.105,6.814,63.4718175335,4.805,-0.916,4.8915315597,58.3,7.73,58.810227852,135.12
2022-03-04 07:00:00,69.117,-9.3215,69.7427419252,4.377,-0.6615,4.4267043328,64.74,-8.66,65.3166380029,134.55,68.527,9.0685,69.1244343286,4.377,-0.6615,4.4267043328,64.15,9.73,64.8837067375,134.33
2022-03-04 07:30:00,75.6075,-5.797,75.8294089734,4.5275,-0.8270000000000001,4.6024108085,71.08,-4.97,71.2535423681,133.96,74.9375,12.303,75.9407184273,4.5275,-0.8270000000000001,4.6024108085,70.41,13.13,71.623773986,133.75
2022-03-04 08:00:00,79.5455,-4.177,79.6550933667,4.7555,-0.937,4.846931942,74.79,-3.24,74.8601476087,133.02,78.8355,13.783,80.0312885642,4.7555,-0.937,4.846931942,74.08,14.72,75.5283046281,132.8
2022-03-04 08:30:00,81.296,-2.926,81.3486391527,7.486,-1.736,7.6846530175000005,73.81,-1.19,73.8195922503,132.02,80.606,14.864,81.9650274934,7.486,-1.736,7.6846530175000005,73.12,16.6,74.9806268312,131.81
2022-03-04 09:00:00,78.741,-5.53,78.9349477798,8.681000000000001,-2.48,9.0282977908,70.06,-3.05,70.1263580974,132.02,78.091,12.4,79.0693637321,8.681000000000001,-2.48,9.0282977908,69.41,14.88,70.9870586797,131.81
2022-03-04 09:30:00,77.4835,-6.436,77.7503367726,12.4435,-3.666,12.972287703,65.04,-2.77,65.0989592851,132.49,76.9035,11.514,77.7606617015,12.4435,-3.666,12.972287703,64.46,15.18,66.2232889549,132.28
2022-03-04 10:00:00,74.977,-7.081,75.3106306573,14.947,-4.531,15.6186673567,60.03,-2.55,60.0841360094,132.59,74.437,10.819,75.2191314095,14.947,-4.531,15.6186673567,59.49,15.35,61.4384456184,132.37
2022-03-04 10:30:00,72.794,-7.6125,73.1909597713,16.284,-5.2325,17.1040262,56.51,-2.38,56.5600963578,132.52,72.304,10.2975,73.0336013233,16.284,-5.2325,17.1040262,56.02,15.53,58.1327902306,132.31
2022-03-04 11:00:00,71.0555,-7.7585,71.4778175555,17.6455,-5.7985,18.5738060855,53.41,-1.96,53.4459512031,132.58,70.5955,10.1415,71.3202260407,17.6455,-5.7985,18.5738060855,52.95,15.94,55.2972521921,132.36
2022-03-04 11:30:00,70.755,-7.86,71.1902354611,17.615,-5.8,18.5453019657,53.14,-2.06,53.1799135012,132.52,70.315,10.09,71.0352540996,17.615,-5.8,18.5453019657,52.7,15.89,55.0434564685,132.31
2022-03-04 12:00:00,71.693,-7.3955,72.0734324786,16.093,-5.5455,17.0216691088,55.6,-1.85,55.6307693637,132.73,71.203,10.5445,71.9795366007,16.093,-5.5455,17.0216691088,55.11,16.09,57.4108021195,132.53
2022-03-04 12:30:00,73.4075,-7.584,73.7982256714,17.0175,-5.274,17.816014769,56.39,-2.31,56.4372944072,132.73,72.9175,10.376,73.6520412633,17.0175,-5.274,17.816014769,55.9,15.65,58.0493970684,132.53
2022-03-04 13:00:00,76.779,-6.454,77.0497823293,15.999,-4.654,16.6621642352,60.78,-1.8,60.8066476629,132.81,76.239,11.546,77.1083344198,15.999,-4.654,16.6621642352,60.24,16.2,62.3802661104,132.6
2022-03-04 13:30:00,74.3525,-7.111,74.6917704787,18.5425,-5.491,19.3384432478,55.81,-1.62,55.8335069649,132.92,73.8725,10.919,74.6751017224,18.5425,-5.491,19.3384432478,55.33,16.41,57.7121910865,132.72
2022-03-04 14:00:00,73.313,-8.4115,73.7939652089,16.233,-4.3515,16.806125111100002,57.08,-4.06,57.224208164,132.92,72.823,9.7585,73.4739249751,16.233,-4.3515,16.806125111100002,56.59,14.11,58.3225530991,132.72
2022-03-04 14:30:00,70.5805,-8.9925,71.1510508461,15.3605,-4.7025,16.0641982838,55.22,-4.29,55.3863927332,133.4,70.1005,9.1975,70.7013020142,15.3605,-4.7025,16.0641982838,54.74,13.9,56.4772308103,133.19
2022-03-04 15:00:00,70.8535,-9.206,71.4490650621,10.0135,-2.636,10.3546452498,60.84,-6.57,61.1937129124,133.5,70.3035,9.234,70.9073259138,10.0135,-2.636,10.3546452498,60.29,11.87,61.4473839964,133.3
2022-03-04 15:30:00,73.3365,-9.7035,73.9756726532,8.4565,-1.6635,8.6185627862,64.88,-8.04,65.3762648061,134.2,72.7565,8.6565,73.2696614193,8.4565,-1.6635,8.6185627862,64.3,10.32,65.1229022695,134.0
2022-03-04 16:00:00,74.848,-9.782,75.4845058803,8.628,-1.792,8.8121307299,66.22,-7.99,66.7002886051,133.95,74.258,8.518,74.7449455682,8.628,-1.792,8.8121307299,65.63,10.31,66.434877888,133.74
2022-03-04 16:30:00,77.1735,-9.2055,77.7205914317,6.1935,-1.3255,6.3337502714,70.98,-7.88,71.41606822,133.48,76.5035,9.0545,77.0374550625,6.1935,-1.3255,6.3337502714,70.31,10.38,71.0720796094,133.27
2022-03-04 17:00:00,79.875,-8.8235,80.3608721783,7.825,-0.7235,7.8583762477,72.05,-8.1,72.5038792066,133.48,79.215,9.3965,79.7703606439,7.825,-0.7235,7.8583762477,71.39,10.12,72.1037204311,133.27
2022-03-04 17:30:00,82.0615,-7.4685,82.4006570028,27.9815,3.3015,28.175596613,54.08,-10.77,55.1419921657,133.24,81.6015,10.9015,82.3264690394,27.9815,3.3015,28.175596613,53.62,7.6,54.1559267301,133.04
2022-03-04 18:00:00,83.3015,-6.909,83.5875240885,34.8315,2.971,34.9579781059,48.47,-9.88,49.4667090072,133.68,82.9215,11.391,83.7002392066,34.8315,2.971,34.9579781059,48.09,8.42,48.8215577384,133.48
2022-03-04 18:30:00,86.5665,-6.2475,86.7916480919,35.6065,3.0525,35.7371039467,50.96,-9.3,51.8016563442,133.43,86.1565,11.9725,86.9843850843,35.6065,3.0525,35.7371039467,50.55,8.92,51.33097408,133.22
2022-03-04 19:00:00,86.97,-6.424,87.2069302063,36.33,2.576,36.4212118964,50.64,-9.0,51.4335454737,133.11,86.56,11.786,87.3587053247,36.33,2.576,36.4212118964,50.23,9.21,51.0673770621,132.9
2022-03-04 19:30:00,84.353,-7.3295,84.6708342893,35.993,2.5505,36.0832523375,48.36,-9.88,49.3589302964,133.2,83.973,10.9805,84.6878746294,35.993,2.5505,36.0832523375,47.98,8.43,48.7149391871,132.99
2022-03-04 20:00:00,81.1445,-8.37,81.5750377275,35.6345,2.66,35.7336422752,45.51,-11.03,46.8275666675,133.44,80.7945,9.99,81.409774169,35.6345,2.66,35.7336422752,45.16,7.33,45.7510054534,133.24
2022-03-04 20:30:00,79.087,-10.874,79.8310556425,8.877,0.126,8.877894176,70.21,-11.0,71.0664766258,133.58,78.427,7.416,78.7768454877,8.877,0.126,8.877894176,69.55,7.29,69.9310131487,133.37
2022-03-04 21:00:00,76.071,-11.7885,76.9789956628,4.561,-0.8585,4.6410928939,71.51,-10.93,72.3404796777,133.41,75.421,6.5915,75.7084877226,4.561,-0.8585,4.6410928939,70.86,7.45,71.2505585943,133.21
2022-03-04 21:30:00,72.326,-13.1065,73.5039496779,5.186,-0.8965000000000001,5.2629182257,67.14,-12.21,68.2412170173,133.69,71.726,5.4135,71.9300011,5.186,-0.8965000000000001,5.2629182257,66.54,6.31,66.8385195826,133.47
2022-03-04 22:00:00,67.426,-15.0325,69.0814123498,4.986,-0.9025000000000001,5.0670210430000004,62.44,-14.13,64.0188292614,134.08,66.876,3.6075,66.9732292207,4.986,-0.9025000000000001,5.0670210430000004,61.89,4.51,62.0541070357,133.87
2022-03-04 22:30:00,63.6285,-16.0245,65.6153230008,4.4885,-0.8045,4.5600276863,59.14,-15.22,61.0670778734,134.53,63.1185,2.4655,63.166634646,4.4885,-0.8045,4.5600276863,58.63,3.27,58.7211188586,134.31
2022-03-04 23:00:00,60.0895,-16.8965,62.4198664089,4.9295,-0.8665,5.0050766727,55.16,-16.03,57.4420272971,133.91,59.6295,1.7135,59.6541142965,4.9295,-0.8665,5.0050766727,54.7,2.58,54.7608108048,133.69
2022-03-04 23:30:00,56.9315,-17.673000000000002,59.6114973914,5.5715,-0.723,5.6182151303,51.36,-16.95,54.0846752787,134.32,56.5115,0.9570000000000001,56.5196026282,5.5715,-0.723,5.6182151303,50.94,1.6800000000000002,50.9676956513,134.11
2022-03-05 00:00:00,53.5335,-18.5125,56.644048924,6.0535,-0.9625,6.1295406435,47.48,-17.55,50.6196888572,134.48,53.1635,0.1075,53.1636086858,6.0535,-0.9625,6.1295406435,47.11,1.07,47.1221497812,134.27
2022-03-05 00:30:00,52.8225,-18.745,56.049902152,6.2625,-1.065,6.3524114516,46.56,-17.68,49.8037749573,134.58,52.4625,-0.095,52.4625860137,6.2625,-1.065,6.3524114516,46.2,0.97,46.2101817785,134.35
2022-03-05 01:00:00,54.1855,-18.307,57.1945334735,6.0455,-1.237,6.170756781,48.14,-17.07,51.0768489631,134.58,53.8055,0.243,53.8060487236,6.0455,-1.237,6.170756781,47.76,1.48,47.7829258208,134.35
2022-03-05 01:30:00,53.1905,-18.33,56.2602718643,5.1205,-1.1,5.2373199492,48.07,-17.23,51.0646433455,134.16,52.8105,0.27,52.8111901991,5.1205,-1.1,5.2373199492,47.69,1.37,47.7096740714,133.94
2022-03-05 02:00:00,51.71,-18.673000000000002,54.9782232252,5.24,-0.913,5.3189443502,46.47,-17.76,49.7481507194,134.37,51.35,0.017,51.350002814,5.24,-0.913,5.3189443502,46.11,0.93,46.1193777061,134.15
2022-03-05 02:30:00,50.365,-18.7295,53.7347875705,4.615,-0.7895000000000001,4.682043918,45.75,-17.94,49.14169411,134.66,50.025,0.07050000000000001,50.0250496776,4.615,-0.7895000000000001,4.682043918,45.41,0.86,45.4181428506,134.44
2022-03-05 03:00:00,49.423,-18.965,52.9367939528,4.6129999999999995,-0.745,4.6727715544,44.81,-18.22,48.37255937,135.01,49.083,-0.165,49.0832773356,4.6129999999999995,-0.745,4.6727715544,44.47,0.58,44.4737821643,134.79
2022-03-05 03:30:00,48.384,-19.573,52.1930434541,5.434,-0.8230000000000001,5.4959698871,42.95,-18.75,46.8643254512,135.2,48.074,-0.613,48.0779080764,5.434,-0.8230000000000001,5.4959698871,42.64,0.21,42.6405171169,134.98
2022-03-05 04:00:00,47.272,-19.689,51.2083851044,5.532,-0.869,5.5998379441,41.74,-18.82,45.7866792856,135.71,46.972,-0.669,46.9767638839,5.532,-0.869,5.5998379441,41.44,0.2,41.4404826227,135.49
2022-03-05 04:30:00,47.036,-19.6625,50.980380562,5.256,-0.9325,5.3380794533,41.78,-18.73,45.7862566716,136.08,46.736,-0.6525000000000001,46.7405546849,5.256,-0.9325,5.3380794533,41.48,0.28,41.480945023,135.86
2022-03-05 05:00:00,46.947,-19.3685,50.7854270559,5.397,-0.9585,5.4814533885,41.55,-18.41,45.4459085067,135.96,46.657,-0.35850000000000004,46.6583772891,5.397,-0.9585,5.4814533885,41.26,0.6000000000000001,41.2643623482,135.73
2022-03-05 05:30:00,47.768,-19.2315,51.4940036922,5.538,-0.9415,5.6174608365,42.23,-18.29,46.0206149459,135.56,47.458,-0.29150000000000004,47.4588952279,5.538,-0.9415,5.6174608365,41.92,0.65,41.9250390578,135.34
2022-03-05 06:00:00,49.213,-19.067,52.777550701,5.763,-0.867,5.8278519199000005,43.45,-18.2,47.1077753667,135.56,48.893,-0.097,48.8930962202,5.763,-0.867,5.8278519199000005,43.13,0.77,43.1368728584,135.34
2022-03-05 06:30:00,52.7345,-17.79,55.6543941684,6.3445,-1.09,6.4374513785000005,46.39,-16.7,49.3043821582,135.61,52.3845,1.01,52.394235754,6.3445,-1.09,6.4374513785000005,46.04,2.1,46.0878682519,135.39
2022-03-05 07:00:00,54.6695,-16.9825,57.2464805599,6.8395,-0.8725,6.8949268669,47.83,-16.11,50.4701991278,134.96,54.2895,1.7575,54.3179400981,6.8395,-0.8725,6.8949268669,47.45,2.63,47.5228303029,134.75
2022-03-05 07:30:00,58.428,-16.360500000000002,60.6753421437,7.668,-1.1305,7.7508873202,50.76,-15.23,52.9955705696,134.76,58.028,2.5095,58.0822380272,7.668,-1.1305,7.7508873202,50.36,3.64,50.4913774817,134.54
2022-03-05 08:00:00,60.222,-15.643,62.2205169779,8.942,-1.5030000000000001,9.067434753,51.28,-14.14,53.1937778316,135.27,59.802,3.077,59.8811083147,8.942,-1.5030000000000001,9.067434753,50.86,4.58,51.0658006889,135.05
2022-03-05 08:30:00,61.305,-15.1395,63.1467139703,11.725,-2.3795,11.9640145959,49.58,-12.76,51.195644346,134.75,60.915,3.5605,61.018967422,11.725,-2.3795,11.9640145959,49.19,5.94,49.5473480622,134.53
2022-03-05 09:00:00,63.369,-14.823,65.0795781332,14.789,-3.283,15.1490134992,48.58,-11.54,49.9318335333,134.72,62.969,3.807,63.0839774428,14.789,-3.283,15.1490134992,48.18,7.09,48.698875757,134.5
2022-03-05 09:30:00,63.461,-14.26,65.0434171996,16.621,-4.12,17.1240194172,46.84,-10.14,47.924995566,134.53,63.111,4.23,63.2525985316,16.621,-4.12,17.1240194172,46.49,8.35,47.2339136638,134.31
2022-03-05 10:00:00,60.9985,-14.447,62.6859857644,18.7985,-5.187,19.5009889813,42.2,-9.26,43.2040229608,134.15,60.6885,3.9530000000000003,60.8171048411,18.7985,-5.187,19.5009889813,41.89,9.14,42.8755373144,133.93
2022-03-05 10:30:00,58.624,-14.8105,60.4658935785,21.064,-6.2205,21.9633038555,37.56,-8.59,38.5297508427,133.9,58.374,3.5395,58.4812101127,21.064,-6.2205,21.9633038555,37.31,9.76,38.5654469701,133.69
2022-03-05 11:00:00,56.4135,-15.0965,58.3985213383,23.3735,-7.5065,24.5492982486,33.04,-7.59,33.9005855407,133.76,56.2035,3.1535,56.2918997237,23.3735,-7.5065,24.5492982486,32.83,10.66,34.517307253,133.55
2022-03-05 11:30:00,56.1525,-15.058,58.1364482941,23.0725,-7.098,24.1396325624,33.08,-7.96,34.0242266628,133.45,55.9525,3.162,56.0417745994,23.0725,-7.098,24.1396325624,32.88,10.26,34.443606083,133.24
2022-03-05 12:00:00,52.8735,-15.6765,55.1485235931,24.2535,-7.6265,25.4243144352,28.62,-8.05,29.7305718075,133.3,52.7135,2.5635,52.7757957259,24.2535,-7.6265,25.4243144352,28.46,10.19,30.229252389,133.08
2022-03-05 12:30:00,51.3315,-16.1925,53.824900822000004,25.5515,-8.2025,26.8357999415,25.78,-7.99,26.9897851047,133.44,51.2115,2.0675,51.2532173478,25.5515,-8.2025,26.8357999415,25.66,10.27,27.6388946957,133.23
2022-03-05 13:00:00,50.8695,-16.689,53.5371716777,24.7195,-7.989,25.978410291,26.15,-8.7,27.559254344,133.51,50.7595,1.8010000000000002,50.7914406298,24.7195,-7.989,25.978410291,26.04,9.79,27.8195201253,133.3
2022-03-05 13:30:00,50.961,-16.93,53.6996128571,25.221,-7.71,26.3731481056,25.74,-9.22,27.3414703335,134.33,50.851,1.76,50.8814484955,25.221,-7.71,26.3731481056,25.63,9.47,27.3235759007,134.11
2022-03-05 14:00:00,49.826,-17.573,52.8340856361,24.636,-7.6530000000000005,25.7973042196,25.19,-9.92,27.0729108151,134.93,49.706,1.377,49.7250697838,24.636,-7.6530000000000005,25.7973042196,25.07,9.03,26.6466845968,134.72
2022-03-05 14:30:00,48.4985,-17.595,51.5915548055,22.3185,-7.065,23.4100334739,26.18,-10.53,28.2183149745,135.89,48.3885,1.395,48.4086041655,22.3185,-7.065,23.4100334739,26.07,8.46,27.408329026,135.67
2022-03-05 15:00:00,48.191,-18.0595,51.4637544418,19.911,-6.3495,20.8989011972,28.28,-11.71,30.608536391,136.04,48.051,1.0605,48.062701352,19.911,-6.3495,20.8989011972,28.14,7.41,29.0992731868,135.83
2022-03-05 15:30:00,50.464,-17.3625,53.3673280411,31.604,-2.8725,31.7342728332,18.86,-14.49,23.7836014935,136.4,50.444,1.6375000000000002,50.4705710514,31.604,-2.8725,31.7342728332,18.84,4.51,19.3722920688,136.19
2022-03-05 16:00:00,53.3705,-17.2025,56.0743816417,29.8805,-2.1725,29.9593730992,23.49,-15.03,27.8869324236,135.75,53.2805,1.5875,53.3041446465,29.8805,-2.1725,29.9593730992,23.4,3.76,23.700160337,135.54
2022-03-05 16:30:00,57.4235,-17.037,59.8975602279,13.7335,-3.417,14.1522051727,43.69,-13.62,45.7637465687,135.15,57.1035,1.583,57.1254374272,13.7335,-3.417,14.1522051727,43.37,5.0,43.657266291,134.94
2022-03-05 17:00:00,62.4885,-16.166,64.5457371811,12.3685,-2.776,12.6761969159,50.12,-13.39,51.8778035387,134.46,62.0785,2.334,62.1223608554,12.3685,-2.776,12.6761969159,49.71,5.11,49.9719541343,134.25
2022-03-05 17:30:00,67.331,-15.5095,69.094197667,10.261,-2.2595,10.5068292672,57.07,-13.25,58.5879458592,133.64,66.851,2.9005,66.9138931856,10.261,-2.2595,10.5068292672,56.59,5.16,56.8247630879,133.43
2022-03-05 18:00:00,71.2305,-15.018,72.7964590777,8.7905,-1.748,8.9626109059,62.44,-13.27,63.8345243579,133.64,70.6805,3.282,70.7566576673,8.7905,-1.748,8.9626109059,61.89,5.03,62.094065739,133.43
2022-03-05 18:30:00,75.6355,-14.3135,76.9779523143,8.7655,-1.6035,8.9109596846,66.87,-12.71,68.0671800503,133.07,75.0355,3.8965,75.1366020825,8.7655,-1.6035,8.9109596846,66.27,5.5,66.4978413183,132.87
2022-03-05 19:00:00,77.956,-13.971,79.1980225574,8.756,-1.601,8.9011649238,69.2,-12.37,70.2969195627,132.91,77.346,4.269,77.4637210377,8.756,-1.601,8.9011649238,68.59,5.87,68.8407219602,132.7
2022-03-05 19:30:00,75.76,-14.575,77.1492593937,17.12,-2.855,17.3564231626,58.64,-11.72,59.7997324409,133.0,75.26,3.805,75.3561253317,17.12,-2.855,17.3564231626,58.14,6.66,58.520211893,132.8
2022-03-05 20:00:00,72.463,-15.5205,74.1064928954,10.643,-2.1005,10.8482970668,61.82,-13.42,63.2598514067,133.55,71.933,2.8495,71.9894168559,10.643,-2.1005,10.8482970668,61.29,4.95,61.4895649684,133.34
2022-03-05 20:30:00,69.5055,-16.205,71.3695772388,9.3655,-1.615,9.5037263876,60.14,-14.59,61.8844705883,133.38,68.9755,2.165,69.0094690985,9.3655,-1.615,9.5037263876,59.61,3.7800000000000002,59.7297287789,133.17
2022-03-05 21:00:00,66.52,-17.111,68.6854913428,9.67,-1.641,9.8082506595,56.85,-15.47,58.9172589315,133.38,66.05,1.089,66.0589768389,9.67,-1.641,9.8082506595,56.38,2.73,56.4460565496,133.17
2022-03-05 21:30:00,64.225,-17.945,66.6848832195,10.545,-2.005,10.7339205326,53.68,-15.94,55.9966606147,132.91,63.775,0.365,63.7760444838,10.545,-2.005,10.7339205326,53.23,2.37,53.2827345394,132.71
2022-03-05 22:00:00,61.5235,-18.4775,64.2382990007,11.8635,-2.3875,12.1013548208,49.66,-16.09,52.2015679841,133.27,61.1435,0.0025,61.1435000511,11.8635,-2.3875,12.1013548208,49.28,2.39,49.3379215209,133.07
2022-03-05 22:30:00,58.1075,-19.141,61.1789133383,9.5975,-1.681,9.7436013491,48.51,-17.46,51.5564903771,133.86,57.7175,-0.631,57.7209491194,9.5975,-1.681,9.7436013491,48.12,1.05,48.1314543724,133.64
2022-03-05 23:00:00,55.4075,-19.272,58.6634557476,9.9775,-1.862,10.149756167,45.43,-17.41,48.6517522809,133.86,55.0675,-0.792,55.0731951157,9.9775,-1.862,10.149756167,45.09,1.07,45.1026939328,133.64
2022-03-05 23:30:00,52.105,-19.9895,55.8078053255,10.635,-2.1095,10.8421960529,41.47,-17.88,45.1603288296,133.75,51.825,-1.2895,51.8410400672,10.635,-2.1095,10.8421960529,41.19,0.8200000000000001,41.1981613667,133.53
2022-03-06 00:00:00,49.892,-20.353,53.8837292046,11.032,-2.163,11.2420457658,38.86,-18.19,42.9065927335,134.61,49.632,-1.573,49.6569204945,11.032,-2.163,11.2420457658,38.6,0.59,38.604508804,134.4
2022-03-06 00:30:00,48.8515,-20.1475,52.8430772051,10.2615,-1.9275,10.4409596542,38.59,-18.22,42.6750102519,134.93,48.5915,-1.4075,48.6118805283,10.2615,-1.9275,10.4409596542,38.33,0.52,38.333527101,134.71
2022-03-06 01:00:00,49.8505,-19.9155,53.6814631926,10.5705,-1.9955,10.757206445,39.28,-17.92,43.1745851167,134.81,49.5805,-1.2355,49.5958913671,10.5705,-1.9955,10.757206445,39.01,0.76,39.0174025276,134.6
2022-03-06 01:30:00,48.0375,-20.0925,52.0702406611,10.3475,-2.2425,10.587708085300001,37.69,-17.85,41.7032204991,134.55,47.7875,-1.3925,47.8077840158,10.3475,-2.2425,10.587708085300001,37.44,0.85,37.4496475284,134.33
2022-03-06 02:00:00,46.9305,-20.0445,51.0318901325,9.7205,-2.0245,9.9290845751,37.21,-18.02,41.3437359221,134.58,46.6805,-1.2745,46.6978953541,9.7205,-2.0245,9.9290845751,36.96,0.75,36.9676087947,134.37
2022-03-06 02:30:00,46.058,-20.314,50.3388315319,9.938,-2.134,10.1645363888,36.12,-18.18,40.4371957485,134.78,45.838,-1.544,45.863996555,9.938,-2.134,10.1645363888,35.9,0.59,35.9048478621,134.57
2022-03-06 03:00:00,45.9375,-20.4925,50.3010582642,10.1675,-1.8725,10.3384869541,35.77,-18.62,40.3261366858,134.96,45.7175,-1.6825,45.7484492907,10.1675,-1.8725,10.3384869541,35.55,0.19,35.550507732,134.75
2022-03-06 03:30:00,45.047,-20.6665,49.5614409723,10.117,-1.8765,10.2895549588,34.93,-18.79,39.6631945259,135.29,44.817,-1.7965,44.8529921103,10.117,-1.8765,10.2895549588,34.7,0.08,34.7000922189,135.06
2022-03-06 04:00:00,44.026,-20.708,48.6529540727,9.776,-1.8679999999999999,9.9528689331,34.25,-18.84,39.0897441793,135.29,43.826,-1.738,43.8604482421,9.776,-1.8679999999999999,9.9528689331,34.05,0.13,34.0502481636,135.06
2022-03-06 04:30:00,42.75,-21.1605,47.7004115312,10.51,-2.5305,10.8103436694,32.24,-18.63,37.23566167,135.71,42.58,-2.2505,42.6394318706,10.51,-2.5305,10.8103436694,32.07,0.28,32.0712223029,135.49
2022-03-06 05:00:00,42.33,-21.243,47.361312788,9.73,-2.513,10.0492820142,32.6,-18.73,37.5975118858,135.71,42.14,-2.243,42.1996522379,9.73,-2.513,10.0492820142,32.41,0.27,32.4111246334,135.49
2022-03-06 05:30:00,42.9315,-20.887,47.7428576988,8.0715,-2.017,8.3196995889,34.86,-18.87,39.6395824902,135.88,42.7115,-1.917,42.7544982575,8.0715,-2.017,8.3196995889,34.64,0.1,34.6401443415,135.66
2022-03-06 06:00:00,44.565,-20.683,49.1307003207,7.155,-1.403,7.2912573676,37.41,-19.28,42.0859418333,135.88,44.325,-1.593,44.3536162449,7.155,-1.403,7.2912573676,37.17,-0.19,37.1704856035,135.62
2022-03-06 06:30:00,47.302,-19.6895,51.2362724469,6.422,-1.3094999999999999,6.5541493918,40.88,-18.38,44.8218562757,135.8,47.012,-0.8095,47.0189688769,6.422,-1.3094999999999999,6.5541493918,40.59,0.5,40.5930794594,135.59
2022-03-06 07:00:00,48.463,-18.8195,51.9888059995,6.593,-1.5995,6.7842500875,41.87,-17.22,45.2727876323,135.39,48.173,0.0405,48.1730170246,6.593,-1.5995,6.7842500875,41.58,1.6400000000000001,41.6123299035,135.16
2022-03-06 07:30:00,52.0765,-18.061,55.1195208003,6.1865,-1.291,6.3197676579,45.89,-16.77,48.8582132297,135.16,51.7265,0.729,51.7316367734,6.1865,-1.291,6.3197676579,45.54,2.02,45.5847781611,134.94
2022-03-06 08:00:00,54.286,-17.807,57.1319441731,6.7059999999999995,-1.347,6.8399448097,47.58,-16.46,50.3466781427,134.87,53.916,0.933,53.9240720365,6.7059999999999995,-1.347,6.8399448097,47.21,2.2800000000000002,47.2650240664,134.66
2022-03-06 08:30:00,57.654,-17.2265,60.1725520337,7.094,-1.5265,7.2563791418,50.56,-15.7,52.9415111231,134.68,57.254,1.4235,57.2716934292,7.094,-1.5265,7.2563791418,50.16,2.95,50.2466725266,134.46
2022-03-06 09:00:00,61.2555,-16.484,63.434679287,7.5455,-1.8639999999999999,7.7723269521,53.71,-14.62,55.6642479514,134.46,60.8155,2.036,60.8495713728,7.5455,-1.8639999999999999,7.7723269521,53.27,3.9,53.41257249,134.25
2022-03-06 09:30:00,64.513,-15.459,66.339338631,8.323,-2.119,8.5885091838,56.19,-13.34,57.751811227,134.08,64.043,3.031,64.1146848234,8.323,-2.119,8.5885091838,55.72,5.15,55.9574919023,133.87
2022-03-06 10:00:00,66.112,-14.8775,67.7653049152,8.912,-2.3475,9.21599155,57.2,-12.53,58.5563053821,133.93,65.632,3.4925,65.7248581607,8.912,-2.3475,9.21599155,56.72,5.84,57.0198561906,133.71
2022-03-06 10:30:00,67.573,-14.391,69.0884303628,10.643,-2.891,11.0286594834,56.93,-11.5,58.0799009985,133.36,67.093,3.8890000000000002,67.2056171015,10.643,-2.891,11.0286594834,56.45,6.78,56.855702440499996,133.15
2022-03-06 11:00:00,68.651,-14.0095,70.065868233,9.621,-2.5695,9.9582112475,59.03,-11.44,60.1283169563,133.36,68.141,4.2205,68.2715790154,9.621,-2.5695,9.9582112475,58.52,6.79,58.9126005198,133.15
2022-03-06 11:30:00,68.355,-13.9275,69.7594529885,12.215,-3.7575000000000003,12.7798682016,56.14,-10.17,57.0537334449,133.07,67.885,4.2725,68.0193169714,12.215,-3.7575000000000003,12.7798682016,55.67,8.03,56.2461536463,132.86
2022-03-06 12:00:00,67.872,-13.9265,69.2860432284,12.782,-3.7065,13.3085561294,55.09,-10.22,56.0299607353,133.07,67.412,4.2235,67.544175887,12.782,-3.7065,13.3085561294,54.63,7.93,55.2025524772,132.86
2022-03-06 12:30:00,71.493,-13.591,72.7733765192,13.643,-3.6109999999999998,14.1127874639,57.85,-9.98,58.7045390068,132.82,70.993,4.469,71.1335224068,13.643,-3.6109999999999998,14.1127874639,57.35,8.08,57.9163957787,132.61
2022-03-06 13:00:00,72.8005,-13.3255,74.0100111505,11.0105,-2.9255,11.3925265196,61.79,-10.4,62.6591102714,132.54,72.2705,4.7445,72.4260688599,11.0105,-2.9255,11.3925265196,61.26,7.67,61.7382903877,132.33
2022-03-06 13:30:00,71.0705,-14.002,72.4366756157,11.1005,-2.892,11.4710402427,59.97,-11.11,60.9904336761,132.6,70.5505,4.238,70.6776746523,11.1005,-2.892,11.4710402427,59.45,7.13,59.8760336028,132.38
2022-03-06 14:00:00,68.3935,-14.616,69.9378173684,11.6035,-3.276,12.0570887137,56.79,-11.34,57.9111362348,133.24,67.9035,3.694,68.0039039192,11.6035,-3.276,12.0570887137,56.3,6.97,56.7298060987,133.03
2022-03-06 14:30:00,66.657,-15.19,68.3658668416,11.447,-3.23,11.893977846,55.21,-11.96,56.4905806308,133.5,66.207,3.18,66.2833255729,11.447,-3.23,11.893977846,54.76,6.41,55.1338888525,133.29
2022-03-06 15:00:00,64.3035,-15.667,66.1845525878,12.6135,-4.117,13.2683861585,51.69,-11.55,52.9646920127,133.78,63.8735,2.783,63.9340995968,12.6135,-4.117,13.2683861585,51.26,6.9,51.7223124,133.57
2022-03-06 15:30:00,65.2465,-15.831,67.1396032402,13.3465,-3.641,13.834230851400001,51.9,-12.19,53.3123447243,134.05,64.8265,2.569,64.8773832953,13.3465,-3.641,13.834230851400001,51.48,6.21,51.8532014441,133.83
2022-03-06 16:00:00,67.056,-15.7935,68.8907960344,10.496,-2.7435,10.8486316303,56.56,-13.05,58.0459826345,133.82,66.596,2.6465,66.6485647126,10.496,-2.7435,10.8486316303,56.1,5.39,56.3583365617,133.61
2022-03-06 16:30:00,69.8005,-15.115,71.418296152,7.6505,-1.8250000000000002,7.8651621248,62.15,-13.29,63.5550674612,133.91,69.2505,3.215,69.325089075,7.6505,-1.8250000000000002,7.8651621248,61.6,5.04,61.805837912,133.7
2022-03-06 17:00:00,72.606,-14.6215,74.0636179122,6.236,-1.3915,6.3893636812,66.37,-13.23,67.6757696668,133.41,72.006,3.6285,72.0973650576,6.236,-1.3915,6.3893636812,65.77,5.02,65.9613015336,133.21
2022-03-06 17:30:00,73.9565,-14.25,75.316840031,5.9465,-1.21,6.068357459,68.01,-13.04,69.2488389794,133.15,73.3465,3.99,73.4549464791,5.9465,-1.21,6.068357459,67.4,5.2,67.6002958573,132.94
2022-03-06 18:00:00,76.0745,-13.942,77.3415083526,4.7845,-0.812,4.852915026,71.29,-13.13,72.489040551,133.05,75.4245,4.248,75.5440315594,4.7845,-0.812,4.852915026,70.64,5.06,70.8209940625,132.84
2022-03-06 18:30:00,78.4935,-13.2995,79.6122242027,5.4635,-0.9795,5.5506083,73.03,-12.32,74.0618883097,132.8,77.8235,4.8004999999999995,77.9714175355,5.4635,-0.9795,5.5506083,72.36,5.78,72.5904814697,132.6
2022-03-06 19:00:00,80.4375,-12.9325,81.4704913604,5.1475,-0.8025,5.2096796926,75.29,-12.13,76.2608746344,132.45,79.7375,5.1975,79.9067138137,5.1475,-0.8025,5.2096796926,74.59,6.0,74.8309301025,132.24
2022-03-06 19:30:00,78.143,-13.5805,79.314301543,6.343,-1.3305,6.4810399821,71.8,-12.25,72.8375075082,132.55,77.483,4.6495,77.6223752487,6.343,-1.3305,6.4810399821,71.14,5.98,71.3908957781,132.34
2022-03-06 20:00:00,76.147,-14.5895,77.5320522058,6.057,-1.2595,6.1865652223,70.09,-13.33,71.3463173542,132.97,75.507,3.6905,75.5971351259,6.057,-1.2595,6.1865652223,69.45,4.95,69.6261804209,132.76
2022-03-06 20:30:00,74.2375,-15.0395,75.745580508,6.4875,-1.5195,6.663072602,67.75,-13.52,69.0858371882,133.16,73.6275,3.2105,73.6974630941,6.4875,-1.5195,6.663072602,67.14,4.73,67.3064075702,132.95
2022-03-06 21:00:00,71.2935,-15.6015,72.980613484,6.0835,-1.3915,6.24061251,65.21,-14.21,66.7403041647,133.16,70.7235,2.7185,70.7757281453,6.0835,-1.3915,6.24061251,64.64,4.11,64.7705311079,132.95
2022-03-06 21:30:00,68.6535,-16.0805,70.5115986381,6.2935,-1.5905,6.4913659965,62.36,-14.49,64.0213222294,133.8,68.1035,2.3695,68.1447081034,6.2935,-1.5905,6.4913659965,61.81,3.96,61.9367233554,133.59
2022-03-06 22:00:00,65.439,-16.8905,67.5836645296,7.039,-1.7905000000000002,7.2631543595,58.4,-15.1,60.3205603422,133.8,64.949,1.6895,64.9709705272,7.039,-1.7905000000000002,7.2631543595,57.91,3.48,58.0144680231,133.59
2022-03-06 22:30:00,62.7315,-16.956,64.9826671371,7.5915,-1.9460000000000002,7.8369501881,55.14,-15.01,57.1464758318,133.53,62.2815,1.434,62.2980063746,7.5915,-1.9460000000000002,7.8369501881,54.69,3.38,54.7943473362,133.32
2022-03-06 23:00:00,58.6415,-17.418,61.173623779,8.4915,-2.228,8.7789268279,50.15,-15.19,52.3999866412,133.53,58.2415,0.922,58.2487974661,8.4915,-2.228,8.7789268279,49.75,3.15,49.8496238702,133.32
2022-03-06 23:30:00,53.9885,-18.1395,56.9543641216,7.8385,-2.3395,8.1801798574,46.15,-15.8,48.7797345216,134.22,53.6285,0.41050000000000003,53.6300710656,7.8385,-2.3395,8.1801798574,45.79,2.75,45.8725037468,134.01
2022-03-07 00:00:00,50.658500000000004,-18.311,53.8662820626,7.0885,-2.501,7.5167701342,43.57,-15.81,46.3497680685,134.22,50.3385,0.279,50.3392731697,7.0885,-2.501,7.5167701342,43.25,2.7800000000000002,43.3392535699,134.01
2022-03-07 00:30:00,52.211,-18.3215,55.332322229,7.031,-1.9815,7.3048821517,45.18,-16.34,48.0440214803,134.27,51.871,0.2785,51.8717476402,7.031,-1.9815,7.3048821517,44.84,2.26,44.8969174888,134.05
2022-03-07 01:00:00,53.6165,-18.091,56.5863353934,9.0965,-2.501,9.4340507339,44.52,-15.59,47.1707377513,134.35,53.2865,0.399,53.2879938002,9.0965,-2.501,9.4340507339,44.19,2.9,44.2850550412,134.13
2022-03-07 01:30:00,52.5,-18.2585,55.5843757026,9.25,-2.5985,9.6080540303,43.25,-15.66,45.9978053824,133.98,52.18,0.2715,52.1807063219,9.25,-2.5985,9.6080540303,42.93,2.87,43.0258271274,133.76
2022-03-07 02:00:00,51.981,-18.576,55.2004722534,9.121,-2.236,9.3910775207,42.86,-16.34,45.8691094311,134.08,51.671,0.074,51.6710529891,9.121,-2.236,9.3910775207,42.55,2.31,42.6126577439,133.86
2022-03-07 02:30:00,51.8545,-18.4575,55.0415159357,8.8345,-2.1675,9.0965073792,43.02,-16.29,46.0009184691,134.6,51.5445,0.2625,51.5451684108,8.8345,-2.1675,9.0965073792,42.71,2.43,42.7790719862,134.37
2022-03-07 03:00:00,51.6145,-18.605,54.8653135893,6.8345,-1.345,6.9655879328,44.78,-17.26,47.991207528,134.71,51.2745,0.17500000000000002,51.2747986369,6.8345,-1.345,6.9655879328,44.44,1.52,44.4659870013,134.5
2022-03-07 03:30:00,51.02,-18.3985,54.2360138861,4.87,-0.9685,4.9653692964000005,46.15,-17.43,49.3318092107,134.95,50.68,0.3815,50.681435874,4.87,-0.9685,4.9653692964000005,45.81,1.35,45.8298876281,134.73
2022-03-07 04:00:00,50.335,-18.4895,53.6234448283,4.895,-1.0995,5.0169637481,45.44,-17.39,48.6539381757,134.86,49.995,0.3105,49.9959641896,4.895,-1.0995,5.0169637481,45.1,1.4100000000000001,45.1220356367,134.65
2022-03-07 04:30:00,49.763,-18.95,53.2490250521,4.583,-0.8200000000000001,4.6557801709,45.18,-18.13,48.6819196417,134.95,49.423,-0.15,49.4232276263,4.583,-0.8200000000000001,4.6557801709,44.84,0.67,44.845005296,134.73
2022-03-07 05:00:00,50.151,-18.5285,53.4642695008,5.431,-1.2785,5.5794554618,44.72,-17.25,47.9316273456,134.95,49.821,0.2315,49.8215378451,5.431,-1.2785,5.5794554618,44.39,1.51,44.4156751609,134.73
2022-03-07 05:30:00,52.111,-17.8915,55.096842861,5.601,-1.3014999999999999,5.7502263651,46.51,-16.59,49.3802409877,134.8,51.751,0.8885000000000001,51.7586266554,5.601,-1.3014999999999999,5.7502263651,46.15,2.19,46.20193286,134.58
2022-03-07 06:00:00,55.6,-17.0265,58.1486173718,5.28,-1.3365,5.4465247865,50.32,-15.69,52.7093777235,134.95,55.21,1.7335,55.2372077702,5.28,-1.3365,5.4465247865,49.93,3.07,50.0242920989,134.73
2022-03-07 06:30:00,62.293,-14.132,63.8759052617,5.043,-1.182,5.1796691979,57.25,-12.95,58.6963797862,134.95,61.793,4.408,61.9500227038,5.043,-1.182,5.1796691979,56.75,5.59,57.0246490564,134.73
2022-03-07 07:00:00,68.0045,-11.5405,68.9767726159,4.9545,-1.1905000000000001,5.0955235747,63.05,-10.35,63.8938572947,134.23,67.4545,6.8695,67.8033892995,4.9545,-1.1905000000000001,5.0955235747,62.5,8.06,63.0175658051,134.01
2022-03-07 07:30:00,74.8665,-8.911,75.3949517093,6.2165,-1.561,6.4094924331,68.65,-7.35,69.0423420808,133.74,74.2465,9.239,74.81912779,6.2165,-1.561,6.4094924331,68.03,10.8,68.8819344966,133.53
2022-03-07 08:00:00,78.921,-7.22,79.2505687109,6.7010000000000005,-1.75,6.9257419097,72.22,-5.47,72.4268548261,132.92,78.241,10.73,78.9733308212,6.7010000000000005,-1.75,6.9257419097,71.54,12.48,72.6203965839,132.71
2022-03-07 08:30:00,81.092,-6.1075,81.3216700533,8.112,-2.3575,8.4476239411,72.98,-3.75,73.0762813777,132.42,80.412,11.7225,81.2619637361,8.112,-2.3575,8.4476239411,72.3,14.08,73.6582405437,132.21
2022-03-07 09:00:00,81.939,-5.586,82.1291855372,9.159,-2.646,9.5335511222,72.78,-2.94,72.839357493,132.03,81.259,12.374,82.1957478036,9.159,-2.646,9.5335511222,72.1,15.02,73.6478811644,131.82
2022-03-07 09:30:00,83.42,-4.57,83.545085433,9.41,-2.46,9.7262377104,74.01,-2.11,74.0400715829,132.42,82.73,13.32,83.7954372266,9.41,-2.46,9.7262377104,73.32,15.78,74.9988719915,132.2
2022-03-07 10:00:00,82.541,-4.8055,82.6807686905,9.641,-2.6155,9.9894805295,72.9,-2.19,72.9328876434,132.42,81.851,13.0845,82.8902306744,9.641,-2.6155,9.9894805295,72.21,15.7,73.8970506854,132.2
2022-03-07 10:30:00,80.157,-5.5765,80.350743626,10.407,-3.3765,10.941042055,69.75,-2.2,69.7846867156,132.42,79.507,12.3435,80.4594620989,10.407,-3.3765,10.941042055,69.1,15.72,70.865565686,132.2
2022-03-07 11:00:00,79.715,-5.893,79.9325257577,11.205,-3.593,11.7669738676,68.51,-2.3,68.5485966304,132.57,79.085,12.017,79.9927841371,11.205,-3.593,11.7669738676,67.88,15.61,69.6517515932,132.36
2022-03-07 11:30:00,78.73,-5.779,78.9418123747,12.07,-3.799,12.6537465203,66.66,-1.98,66.6893994575,132.61,78.13,12.141,79.067697456,12.07,-3.799,12.6537465203,66.06,15.94,67.9559210077,132.4
2022-03-07 12:00:00,77.3335,-6.032,77.5683907674,14.9135,-4.732,15.646223386199999,62.42,-1.3,62.4335358601,132.61,76.7635,11.908,77.6816284346,14.9135,-4.732,15.646223386199999,61.85,16.64,64.0492942974,132.4
2022-03-07 12:30:00,76.586,-6.147,76.832291421,15.876,-4.967,16.6348569275,60.71,-1.18,60.7214665501,132.67,76.056,11.763,76.960270952,15.876,-4.967,16.6348569275,60.18,16.73,62.4621909638,132.47
2022-03-07 13:00:00,76.7085,-6.7775,77.0073274338,15.8385,-4.8375,16.560781639200002,60.87,-1.94,60.9009072182,132.58,76.1485,11.2125,76.9695667683,15.8385,-4.8375,16.560781639200002,60.31,16.05,62.409122730600004,132.37
2022-03-07 13:30:00,73.7655,-7.3265,74.1284465809,20.485500000000002,-5.9965,21.3451100372,53.28,-1.33,53.2965974524,132.98,73.3155,10.7035,74.0926950009,20.485500000000002,-5.9965,21.3451100372,52.83,16.7,55.4066683712,132.77
2022-03-07 14:00:00,71.0375,-8.322,71.5232975348,21.2475,-6.322,22.16808382,49.79,-2.0,49.8301525183,133.0,70.6375,9.778,71.3110488652,21.2475,-6.322,22.16808382,49.39,16.1,51.9478786862,132.79
2022-03-07 14:30:00,68.576,-8.526,69.1039828953,21.876,-6.796,22.9073130681,46.7,-1.73,46.7320329111,133.32,68.206,9.604,68.8788447348,21.876,-6.796,22.9073130681,46.33,16.4,49.1470131341,133.11
2022-03-07 15:00:00,67.6195,-8.915,68.2046479739,19.9495,-6.185,20.8862819872,47.67,-2.73,47.7481078159,133.37,67.2395,9.265,67.8748155449,19.9495,-6.185,20.8862819872,47.29,15.45,49.7498402007,133.16
2022-03-07 15:30:00,68.7105,-9.037,69.3022379094,17.4105,-5.237,18.1810802553,51.3,-3.8,51.4405482086,133.55,68.2805,9.263,68.9059493023,17.4105,-5.237,18.1810802553,50.87,14.5,52.8961898439,133.34
2022-03-07 16:00:00,71.7135,-9.0265,72.2793454903,14.3635,-4.0965,14.9362459976,57.35,-4.93,57.5615097092,133.85,71.2235,9.3335,71.8324520986,14.3635,-4.0965,14.9362459976,56.86,13.43,58.4245196814,133.65
2022-03-07 16:30:00,76.057,-8.903,76.5763061136,12.107,-3.173,12.5158850266,63.95,-5.73,64.2061944052,133.99,75.487,9.387,76.0684095929,12.107,-3.173,12.5158850266,63.38,12.56,64.6125220062,133.78
2022-03-07 17:00:00,78.465,-8.969,78.9759405515,10.625,-2.709,10.964912494,67.84,-6.26,68.1282114839,133.69,77.845,9.191,78.3857034541,10.625,-2.709,10.964912494,67.22,11.9,68.2652063646,133.48
2022-03-07 17:30:00,81.641,-9.1,82.146593849,10.021,-2.4,10.3043894045,71.62,-6.7,71.9327074424,133.1,80.971,8.95,81.4641353051,10.021,-2.4,10.3043894045,70.95,11.35,71.8521050492,132.89
2022-03-07 18:00:00,85.248,-8.8675,85.707957975,11.588,-2.1575,11.7871349466,73.66,-6.71,73.9649896911,132.6,84.568,9.1125,85.0575351174,11.588,-2.1575,11.7871349466,72.98,11.27,73.8450628004,132.39
2022-03-07 18:30:00,88.863,-7.263,89.1593177296,6.513,-1.2429999999999999,6.6305518624,82.35,-6.02,82.5697456699,132.38,88.053,10.607,88.6895667934,6.513,-1.2429999999999999,6.6305518624,81.54,11.85,82.3965660692,132.18
2022-03-07 19:00:00,89.8105,0.931,89.8153253696,6.0405,-1.369,6.1936904387,83.77,2.3,83.8015686011,131.91,90.3605,2.201,90.3873019912,6.0405,-1.369,6.1936904387,84.32,3.5700000000000003,84.395540759,131.7
2022-03-07 19:30:00,87.799,0.521,87.8005457956,6.879,-1.5390000000000001,7.0490539791,80.92,2.06,80.9462167121,133.48,88.429,0.5710000000000001,88.4308434993,6.879,-1.5390000000000001,7.0490539791,81.55,2.11,81.5772921835,133.27
2022-03-07 20:00:00,84.9995,-0.5425,85.0012312058,10.0395,-2.7325,10.4047160701,74.96,2.19,74.9919842383,133.48,85.5795,-0.5025000000000001,85.5809752603,10.0395,-2.7325,10.4047160701,75.54,2.23,75.5729085056,133.27
2022-03-07 20:30:00,81.71,-1.2755,81.719954725,10.64,-2.9355,11.0375160362,71.07,1.6600000000000001,71.0893838769,133.97,82.26,-1.2155,82.2689798177,10.64,-2.9355,11.0375160362,71.62,1.72,71.6406504716,133.75
2022-03-07 21:00:00,77.2025,-2.4015,77.2398421056,9.7125,-2.9615,10.1539715629,67.49,0.56,67.4923232672,133.7,77.7125,-2.3615,77.7483719347,9.7125,-2.9615,10.1539715629,68.0,0.6000000000000001,68.0026470073,133.49
2022-03-07 21:30:00,71.882,-3.1925,71.9528594307,9.432,-4.0125,10.2500136707,62.45,0.8200000000000001,62.4553832748,133.82,72.372,-3.1625,72.441064254,9.432,-4.0125,10.2500136707,62.94,0.85,62.9457393316,133.61
2022-03-07 22:00:00,67.6615,-3.942,67.7762343764,9.9915,-4.312,10.8822523519,57.67,0.37,57.6711869134,134.21,68.1015,-3.902,68.2131945173,9.9915,-4.312,10.8822523519,58.11,0.41000000000000003,58.1114463768,133.99
2022-03-07 22:30:00,64.389,-5.118,64.5920834546,10.929,-4.098,11.6720454506,53.46,-1.02,53.4697297543,133.88,64.809,-5.098,65.0092000028,10.929,-4.098,11.6720454506,53.88,-1.0,53.8892790822,133.67
2022-03-07 23:00:00,60.166,-6.1505,60.479551968,9.636,-3.6805,10.314968553,50.53,-2.47,50.5903330687,133.98,60.556,-6.1405,60.8665333024,9.636,-3.6805,10.314968553,50.92,-2.46,50.9793879916,133.76
2022-03-07 23:30:00,56.3595,-6.652,56.7507034692,9.9495,-3.672,10.6054766159,46.41,-2.98,46.5055749346,134.18,56.7295,-6.642,57.1170056485,9.9495,-3.672,10.6054766159,46.78,-2.9699999999999998,46.8741858596,133.96
2022-03-08 00:00:00,54.463,-7.007,54.9118968713,10.093,-3.507,10.6849285444,44.37,-3.5,44.5078296483,134.97,54.803,-6.997,55.2478670901,10.093,-3.507,10.6849285444,44.71,-3.49,44.8460053962,134.76
2022-03-08 00:30:00,54.605,-7.436,55.1089840316,8.735,-2.676,9.1357102078,45.87,-4.76,46.1163149005,135.31,54.955,-7.436,55.4558033122,8.735,-2.676,9.1357102078,46.22,-4.76,46.4644595363,135.09
2022-03-08 01:00:00,56.1375,-6.8855,56.5581914182,9.0475,-2.8355,9.4814195403,47.09,-4.05,47.263840301,135.2,56.5075,-6.8855,56.925457104,9.0475,-2.8355,9.4814195403,47.46,-4.05,47.6324899622,134.98
2022-03-08 01:30:00,55.339,-7.0635,55.7879731954,8.899000000000001,-2.7935,9.3271562252,46.44,-4.27,46.6358928295,134.75,55.709,-7.0635,56.1550150321,8.899000000000001,-2.7935,9.3271562252,46.81,-4.27,47.0043508624,134.53
2022-03-08 02:00:00,54.41,-6.9655000000000005,54.8540453408,9.63,-3.1055,10.1183511626,44.78,-3.86,44.9460565567,134.75,54.75,-6.9555,55.190048743,9.63,-3.1055,10.1183511626,45.12,-3.85,45.2839585284,134.53
2022-03-08 02:30:00,52.577,-7.1405,53.0596614129,9.177,-3.3905,9.7832928633,43.4,-3.75,43.5617091033,134.99,52.917,-7.1405,53.3965881799,9.177,-3.3905,9.7832928633,43.74,-3.75,43.9004567174,134.78
2022-03-08 03:00:00,51.436,-7.2065,51.9383840551,8.136,-3.2765,8.7709719102,43.3,-3.93,43.4779817839,134.69,51.766,-7.2065,52.2652121229,8.136,-3.2765,8.7709719102,43.63,-3.93,43.806641049,134.47
2022-03-08 03:30:00,51.5735,-7.185,52.0715865636,9.1635,-3.505,9.8109508841,42.41,-3.68,42.5693610476,134.75,51.9135,-7.165,52.4056171345,9.1635,-3.505,9.8109508841,42.75,-3.66,42.9063876363,134.53
2022-03-08 04:00:00,51.2875,-7.7965,51.8767102706,9.4275,-3.0465,9.9075182816,41.86,-4.75,42.1286375284,135.32,51.6175,-7.8065,52.2044801574,9.4275,-3.0465,9.9075182816,42.19,-4.76,42.4576695074,135.1
2022-03-08 04:30:00,51.1745,-7.3865,51.7048337441,9.0845,-3.0865,9.5945100188,42.09,-4.3,42.3090782221,135.51,51.5045,-7.3865,52.0314703088,9.0845,-3.0865,9.5945100188,42.42,-4.3,42.6373826589,135.29
2022-03-08 05:00:00,50.7045,-7.3095,51.2286551697,8.7845,-3.3495,9.4014142819,41.92,-3.96,42.1066265569,134.72,51.0245,-7.2995,51.5439841349,8.7845,-3.3495,9.4014142819,42.24,-3.95,42.4242866764,134.5
2022-03-08 05:30:00,53.751,-6.767,54.1752922466,8.171,-2.747,8.6203973226,45.58,-4.02,45.7569317153,134.3,54.111,-6.777,54.5337331383,8.171,-2.747,8.6203973226,45.94,-4.03,46.1164233218,134.08
2022-03-08 06:00:00,55.5435,-6.0825,55.8755509906,7.3235,-2.6125,7.7755262523,48.22,-3.47,48.3446925732,134.53,55.9135,-6.0725,56.2422860355,7.3235,-2.6125,7.7755262523,48.59,-3.46,48.71303419,134.31
2022-03-08 06:30:00,62.258,-3.7175000000000002,62.3688894422,9.358,-2.9075,9.7992714142,52.9,-0.81,52.9062009598,133.46,62.668,-3.6675,62.7752242549,9.358,-2.9075,9.7992714142,53.31,-0.76,53.3154170949,133.24
2022-03-08 07:00:00,68.6295,-0.36250000000000004,68.6304573531,32.7795,0.6475000000000001,32.7858944746,35.85,-1.01,35.8642245141,133.46,68.8995,-0.3325,68.9003022961,32.7795,0.6475000000000001,32.7858944746,36.12,-0.98,36.1332921279,133.24
2022-03-08 07:30:00,74.7015,1.307,74.7129329584,34.6815,0.907,34.6933580279,40.02,0.4,40.0219989506,134.16,75.0215,1.337,75.0334127656,34.6815,0.907,34.6933580279,40.34,0.43,40.3422917049,133.94
2022-03-08 08:00:00,77.092,2.474,77.1316870035,34.582,0.6940000000000001,34.5889629795,42.51,1.78,42.5472502049,133.82,77.422,2.524,77.4631309721,34.582,0.6940000000000001,34.5889629795,42.84,1.83,42.879068320100004,133.61
2022-03-08 08:30:00,79.1625,2.8745000000000003,79.2146713463,14.6625,-3.7355,15.1308580887,64.5,6.61,64.8378138126,133.23,79.6625,2.9545,79.717268998,14.6625,-3.7355,15.1308580887,65.0,6.69,65.3433707426,133.02
2022-03-08 09:00:00,80.766,3.617,80.8469507465,10.836,-3.433,11.3668106785,69.93,7.05,70.2844748149,133.23,81.306,3.707,81.3904631084,10.836,-3.433,11.3668106785,70.47,7.14,70.8307877974,133.02
2022-03-08 09:30:00,81.341,4.119,81.4452235677,10.941,-3.441,11.4693488045,70.4,7.5600000000000005,70.8047569023,133.08,81.891,4.199,81.9985821951,10.941,-3.441,11.4693488045,70.95,7.64,71.3601576512,132.87
2022-03-08 10:00:00,79.7445,3.9435000000000002,79.8419468231,12.3945,-4.1065,13.0570659989,67.35,8.05,67.8293815393,133.23,80.2645,4.0435,80.3662855462,12.3945,-4.1065,13.0570659989,67.87,8.15,68.3575848023,133.01
2022-03-08 10:30:00,78.4055,2.9205,78.4598735055,11.9855,-4.1595,12.6867509828,66.42,7.08,66.7962783394,133.85,78.9155,3.0005,78.9725214268,11.9855,-4.1595,12.6867509828,66.93,7.16,67.3118897373,133.64
2022-03-08 11:00:00,78.013,3.0545,78.0727746353,15.613,-5.3555,16.5059731385,62.4,8.41,62.9641810873,133.85,78.503,3.1545,78.5663533534,15.613,-5.3555,16.5059731385,62.89,8.51,63.4631562405,133.64
