Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-08 11:30:00,77.1575,3.113,77.2202730845,10.7675,-4.3870000000000005,11.6269009306,66.39,7.5,66.8122900371,134.03,77.6775,3.193,77.7430977981,10.7675,-4.3870000000000005,11.6269009306,66.91,7.58,67.3379870504,133.82
2022-03-08 12:00:00,80.638,3.9370000000000003,80.7340511371,10.338,-3.773,11.0049885507,70.3,7.71,70.7215250118,134.03,81.188,4.027,81.2878101132,10.338,-3.773,11.0049885507,70.85,7.8,71.2780646482,133.82
2022-03-08 12:30:00,80.5515,4.303,80.6663496214,11.5915,-4.417,12.404545991300001,68.96,8.72,69.5091360902,133.66,81.0715,4.393,81.190433927,11.5915,-4.417,12.404545991300001,69.48,8.81,70.036322719,133.44
2022-03-08 13:00:00,81.464,4.2055,81.5724802017,12.294,-4.3745,13.0490875639,69.17,8.58,69.700109756,133.27,82.004,4.3055,82.116949202,12.294,-4.3745,13.0490875639,69.71,8.68,70.2483202646,133.06
2022-03-08 13:30:00,81.16,3.3525,81.2292118406,11.73,-4.2175,12.4651596961,69.43,7.57,69.8414618976,133.15,81.71,3.4425,81.7824853269,11.73,-4.2175,12.4651596961,69.98,7.66,70.3979829256,132.95
2022-03-08 14:00:00,81.0045,2.328,81.0379454592,11.4045,-3.8120000000000003,12.0247230425,69.6,6.14,69.8703055668,133.07,81.5445,2.408,81.5800462383,11.4045,-3.8120000000000003,12.0247230425,70.14,6.22,70.4152540292,132.86
2022-03-08 14:30:00,81.364,2.6875,81.4083727405,10.964,-3.4425,11.4917406101,70.4,6.13,70.6663774365,133.1,81.914,2.7575000000000003,81.960400208,10.964,-3.4425,11.4917406101,70.95,6.2,71.220379808,132.89
2022-03-08 15:00:00,81.7705,2.4675000000000002,81.807721069,10.8105,-3.2425,11.2863065925,70.96,5.71,71.1893650765,132.44,82.3105,2.5375,82.349604228,10.8105,-3.2425,11.2863065925,71.5,5.78,71.7332447335,132.23
2022-03-08 15:30:00,81.801,2.7245,81.8463591203,11.391,-3.5555,11.9329988373,70.41,6.28,70.689507708,132.41,82.341,2.7945,82.3884064129,11.391,-3.5555,11.9329988373,70.95,6.35,71.2335946025,132.2
2022-03-08 16:00:00,82.4955,2.1015,82.5222625871,11.5855,-3.6785,12.1554585475,70.91,5.78,71.1451790355,132.41,83.0455,2.1815,83.0741476784,11.5855,-3.6785,12.1554585475,71.46,5.86,71.6998688981,132.2
2022-03-08 16:30:00,83.702,1.889,83.7233129122,11.462,-3.431,11.9644976911,72.24,5.32,72.4356265935,133.01,84.272,1.949,84.2945347279,11.462,-3.431,11.9644976911,72.81,5.38,73.0084960809,132.79
2022-03-08 17:00:00,83.5885,1.63,83.6043912259,30.9185,0.36,30.9205957616,52.67,1.27,52.6853091478,133.83,83.9885,1.6800000000000002,84.00530062,30.9185,0.36,30.9205957616,53.07,1.32,53.0864135161,133.61
2022-03-08 17:30:00,85.0265,0.9045000000000001,85.0313108361,33.3565,1.2145000000000001,33.3786024648,51.67,-0.31,51.6709299316,135.12,85.4365,0.9345,85.4416106034,33.3565,1.2145000000000001,33.3786024648,52.08,-0.28,52.0807526827,134.89
2022-03-08 18:00:00,87.468,1.271,87.4772339812,33.608,1.5510000000000002,33.6437700771,53.86,-0.28,53.8607278079,135.12,87.868,1.301,87.8776309706,33.608,1.5510000000000002,33.6437700771,54.26,-0.25,54.2605759276,134.89
2022-03-08 18:30:00,89.2695,1.9580000000000002,89.2909703959,30.6095,2.598,30.7195555673,58.66,-0.64,58.6634912019,134.93,89.7295,1.968,89.7510790701,30.6095,2.598,30.7195555673,59.12,-0.63,59.1233566368,134.71
2022-03-08 19:00:00,88.686,1.252,88.6948369411,10.156,-0.378,10.1630320279,78.53,1.63,78.5469146434,134.76,89.286,1.292,89.2953473592,10.156,-0.378,10.1630320279,79.13,1.67,79.1476203054,134.53
2022-03-08 19:30:00,87.147,0.834,87.150990614,8.287,-2.026,8.5310635328,78.86,2.86,78.9118444848,133.93,87.777,0.884,87.7814512582,8.287,-2.026,8.5310635328,79.49,2.91,79.5432473564,133.7
2022-03-08 20:00:00,85.1535,0.6335000000000001,85.155856431,8.1135,-1.9065,8.3344840572,77.04,2.54,77.0818603823,134.73,85.7435,0.6835,85.7462241997,8.1135,-1.9065,8.3344840572,77.63,2.59,77.6731935741,134.51
2022-03-08 20:30:00,81.7115,-0.1285,81.7116010399,6.4515,-1.5485,6.634734697,75.26,1.42,75.2733950344,133.77,82.2815,-0.08850000000000001,82.2815475942,6.4515,-1.5485,6.634734697,75.83,1.46,75.844053821,133.55
2022-03-08 21:00:00,78.37,-0.842,78.3745230544,5.04,-1.1320000000000001,5.1655613441,73.33,0.29,73.3305734329,132.73,78.93,-0.812,78.9341766537,5.04,-1.1320000000000001,5.1655613441,73.89,0.32,73.8906929187,132.51
2022-03-08 21:30:00,74.549,-1.737,74.5692334009,4.749,-0.967,4.846451279,69.8,-0.77,69.8042470055,133.34,75.089,-1.717,75.1086280663,4.749,-0.967,4.846451279,70.34,-0.75,70.3439983225,133.11
2022-03-08 22:00:00,70.712,-3.183,70.7836028541,4.932,-0.873,5.0086677869,65.78,-2.31,65.8205477036,133.34,71.222,-3.173,71.2926448731,4.932,-0.873,5.0086677869,66.29,-2.3,66.3298884365,133.11
2022-03-08 22:30:00,66.4655,-4.1995000000000005,66.5980366865,4.8555,-0.9395,4.9455576531,61.61,-3.26,61.6961886991,133.78,66.9555,-4.1995000000000005,67.0870686534,4.8555,-0.9395,4.9455576531,62.1,-3.26,62.1855095661,133.56
2022-03-08 23:00:00,62.1485,-5.2325,62.3683822822,5.2185,-1.0925,5.3316318796,56.93,-4.14,57.0803337411,133.88,62.5785,-5.2325,62.796876662,5.2185,-1.0925,5.3316318796,57.36,-4.14,57.5092096972,133.65
2022-03-08 23:30:00,58.111,-6.274,58.4487074023,5.7010000000000005,-1.304,5.848231955,52.41,-4.97,52.6451232309,135.87,58.521,-6.284,58.8574217665,5.7010000000000005,-1.304,5.848231955,52.82,-4.98,53.0542439396,135.64
2022-03-09 00:00:00,55.085,-6.7665,55.4990337506,6.895,-1.7965,7.1251973481,48.19,-4.97,48.4456086761,135.87,55.465,-6.7665,55.8762180829,6.895,-1.7965,7.1251973481,48.57,-4.97,48.8236192841,135.64
2022-03-09 00:30:00,54.6075,-6.426,54.9842935051,7.4475,-2.016,7.7155370682,47.16,-4.41,47.3657439507,135.47,54.9775,-6.426,55.351774879,7.4475,-2.016,7.7155370682,47.53,-4.41,47.7341492016,135.23
2022-03-09 01:00:00,56.247,-6.311,56.5999446113,7.477,-1.871,7.7075398150000005,48.77,-4.44,48.9716908019,135.07,56.627,-6.311,56.9775907704,7.477,-1.871,7.7075398150000005,49.15,-4.44,49.3501377911,134.84
2022-03-09 01:30:00,54.853,-6.5475,55.2423873964,7.383,-2.1475,7.6889820685,47.47,-4.4,47.6734821468,134.5,55.223,-6.5375,55.6086201524,7.383,-2.1475,7.6889820685,47.84,-4.39,48.0410001977,134.27
2022-03-09 02:00:00,52.856,-7.3865,53.369627301,8.956,-2.6665,9.3445255765,43.9,-4.72,44.1530112223,135.88,53.206,-7.3865,53.7162807559,8.956,-2.6665,9.3445255765,44.25,-4.72,44.5010213366,135.65
2022-03-09 02:30:00,51.51,-7.1835,52.008487502,9.83,-3.0335,10.2874205829,41.68,-4.15,41.8860943512,136.22,51.83,-7.1735,52.3240671417,9.83,-3.0335,10.2874205829,42.0,-4.14,42.2035496137,135.99
2022-03-09 03:00:00,50.537,-7.214,51.049291523,8.517,-2.7640000000000002,8.9542718855,42.02,-4.45,42.254974855,135.24,50.867,-7.204,51.3745978573,8.517,-2.7640000000000002,8.9542718855,42.35,-4.44,42.5821100933,135.01
2022-03-09 03:30:00,50.472,-7.4125,51.0134094161,9.552,-2.8425000000000002,9.9659676023,40.92,-4.57,41.1744010278,135.4,50.792,-7.4125,51.3300342904,9.552,-2.8425000000000002,9.9659676023,41.24,-4.57,41.4924390703,135.17
2022-03-09 04:00:00,50.4805,-7.3665,51.0151565959,9.7305,-2.7965,10.1243786229,40.75,-4.57,41.0054557346,135.45,50.8005,-7.3565000000000005,51.3303895612,9.7305,-2.7965,10.1243786229,41.07,-4.5600000000000005,41.3223728748,135.22
2022-03-09 04:30:00,50.119,-7.298,50.6475563576,9.109,-2.718,9.5058616127,41.01,-4.58,41.2649548649,135.6,50.449,-7.288,50.9727039208,9.109,-2.718,9.5058616127,41.34,-4.57,41.5918321308,135.36
2022-03-09 05:00:00,50.0715,-7.395,50.6146336275,8.0615,-2.425,8.4183375586,42.01,-4.97,42.302966799000004,135.24,50.4015,-7.405,50.9425679295,8.0615,-2.425,8.4183375586,42.34,-4.98,42.6318660159,135.02
2022-03-09 05:30:00,52.4005,-6.5665,52.8103334822,8.7605,-2.4065,9.085020776,43.64,-4.16,43.8378284134,135.7,52.7405,-6.5565,53.146477141,8.7605,-2.4065,9.085020776,43.98,-4.15,44.1753653069,135.47
2022-03-09 06:00:00,54.4135,-5.829,54.7248227338,9.0235,-2.519,9.3685064578,45.39,-3.31,45.5105284522,135.42,54.7635,-5.819,55.0717867265,9.0235,-2.519,9.3685064578,45.74,-3.3,45.8588879063,135.19
2022-03-09 06:30:00,61.019,-3.166,61.1010795076,8.609,-2.276,8.904777201,52.41,-0.89,52.4175562193,135.08,61.429,-3.136,61.5089955779,8.609,-2.276,8.904777201,52.82,-0.86,52.827000672,134.84
2022-03-09 07:00:00,66.1195,-1.722,66.1419198712,10.0695,-2.782,10.446738929,56.05,1.06,56.0600222975,133.89,66.5495,-1.6920000000000002,66.5710058077,10.0695,-2.782,10.446738929,56.48,1.09,56.4905169033,133.66
2022-03-09 07:30:00,70.89,0.28950000000000004,70.8905911264,9.77,-2.9405,10.2029133217,61.12,3.23,61.2052881702,133.46,71.35,0.34950000000000003,71.3508559882,9.77,-2.9405,10.2029133217,61.58,3.29,61.667823863,133.24
2022-03-09 08:00:00,73.311,1.4435,73.3252099434,12.121,-3.7165,12.6779735467,61.19,5.16,61.4071795477,133.55,73.801,1.5135,73.8165176857,12.121,-3.7165,12.6779735467,61.68,5.23,61.9013352037,133.31
2022-03-09 08:30:00,75.5825,2.1435,75.6128884417,13.9525,-4.1165,14.5470900355,61.63,6.26,61.9471105057,134.11,76.0625,2.2135,76.0947007912,13.9525,-4.1165,14.5470900355,62.11,6.33,62.4317307144,133.89
2022-03-09 09:00:00,74.959,2.9555,75.0172424263,14.539,-4.5645,15.2386738678,60.42,7.52,60.8861790557,134.11,75.419,3.0455,75.4804652294,14.539,-4.5645,15.2386738678,60.88,7.61,61.3537814646,133.89
2022-03-09 09:30:00,77.2575,3.0965,77.3195293474,15.2175,-4.6535,15.9131193831,62.04,7.75,62.5221888612,133.18,77.7275,3.1865,77.7927891163,15.2175,-4.6535,15.9131193831,62.51,7.84,62.9997277772,132.95
2022-03-09 10:00:00,76.5975,3.0115,76.656677064,15.5875,-5.4885,16.5255495673,61.01,8.5,61.5992702879,133.18,77.0675,3.1015,77.1298830448,15.5875,-5.4885,16.5255495673,61.48,8.59,62.0771979071,132.95
2022-03-09 10:30:00,75.257,2.4905,75.2981981142,12.727,-5.5995,13.9043492926,62.53,8.09,63.0511617657,132.95,75.747,2.5805,75.7909426597,12.727,-5.5995,13.9043492926,63.02,8.18,63.5486648168,132.73
2022-03-09 11:00:00,76.596,3.0655,76.6573186738,9.975999999999999,-5.4645,11.374591696,66.62,8.53,67.1638690071,132.77,77.116,3.1455,77.1801245545,9.975999999999999,-5.4645,11.374591696,67.14,8.61,67.6898197663,132.54
2022-03-09 11:30:00,76.9515,3.167,77.0166426251,9.8915,-5.563,11.348512733,67.06,8.73,67.6258567413,133.14,77.4615,3.267,77.5303635439,9.8915,-5.563,11.348512733,67.57,8.83,68.1445067485,132.91
2022-03-09 12:00:00,77.2285,3.145,77.2925108743,10.3185,-4.655,11.3199146309,66.91,7.8,67.3631063714,132.55,77.7385,3.225,77.8053661854,10.3185,-4.655,11.3199146309,67.42,7.88,67.8789422428,132.32
2022-03-09 12:30:00,77.99,3.516,78.0692151619,15.4,-5.184,16.2491186223,62.59,8.7,63.1917565826,133.0,78.47,3.616,78.5532708167,15.4,-5.184,16.2491186223,63.07,8.8,63.6809618332,132.76
2022-03-09 13:00:00,78.925,3.3505000000000003,78.9960851894,14.615,-4.9695,15.436779303,64.31,8.32,64.8459597816,132.71,79.415,3.4305,79.4890593431,14.615,-4.9695,15.436779303,64.8,8.4,65.3421762723,132.49
2022-03-09 13:30:00,78.134,2.9050000000000002,78.187984889,15.414,-5.005,16.2062155052,62.72,7.91,63.2168213374,133.06,78.624,2.995,78.6810231314,15.414,-5.005,16.2062155052,63.21,8.0,63.7142378123,132.83
2022-03-09 14:00:00,76.5495,2.43,76.5880594496,13.2295,-4.88,14.1008535291,63.32,7.31,63.7405561632,133.31,77.0395,2.51,77.0803779197,13.2295,-4.88,14.1008535291,63.81,7.39,64.2365020841,133.08
2022-03-09 14:30:00,77.592,2.433,77.6301355982,12.672,-4.517,13.4529875121,64.92,6.95,65.290955729,133.79,78.082,2.513,78.1224288729,12.672,-4.517,13.4529875121,65.41,7.03,65.7866931833,133.56
2022-03-09 15:00:00,78.4245,2.4085,78.4614750849,12.6545,-4.2515,13.3495925968,65.77,6.66,66.1063423584,133.73,78.9345,2.4885,78.9737166562,12.6545,-4.2515,13.3495925968,66.28,6.74,66.6218132446,133.5
2022-03-09 15:30:00,80.054,2.2025,80.0842926063,12.054,-4.3175,12.8038948078,68.0,6.52,68.3118613419,133.9,80.584,2.2725,80.6160363219,12.054,-4.3175,12.8038948078,68.53,6.59,68.8461255264,133.67
2022-03-09 16:00:00,80.4695,2.064,80.4959659005,11.7795,-4.096,12.4713205496,68.69,6.16,68.9656559456,133.9,80.9895,2.144,81.0178736221,11.7795,-4.096,12.4713205496,69.21,6.24,69.4907310366,133.67
2022-03-09 16:30:00,80.717,1.7469999999999999,80.7359034012,11.697,-4.193,12.4258222263,69.02,5.94,69.2751326235,132.4,81.247,1.8170000000000002,81.2673150658,11.697,-4.193,12.4258222263,69.55,6.01,69.8091870745,132.17
2022-03-09 17:00:00,83.0575,1.6480000000000001,83.0738479321,10.8175,-3.5620000000000003,11.3888607968,72.24,5.21,72.4276307772,132.4,83.6075,1.708,83.6249443662,10.8175,-3.5620000000000003,11.3888607968,72.79,5.27,72.9805247994,132.17
2022-03-09 17:30:00,84.9215,1.1400000000000001,84.9291514278,10.0715,-3.09,10.5348570114,74.85,4.23,74.9694297697,132.93,85.5015,1.2,85.5099204903,10.0715,-3.09,10.5348570114,75.43,4.29,75.5518960715,132.7
2022-03-09 18:00:00,86.076,1.477,86.0886711769,9.206,-2.973,9.6741493166,76.87,4.45,76.9986973916,133.13,86.666,1.5270000000000001,86.6794513423,9.206,-2.973,9.6741493166,77.46,4.5,77.5906025238,132.9
2022-03-09 18:30:00,87.955,1.438,87.9667543394,8.825,-2.892,9.2867803355,79.13,4.33,79.2483804251,132.43,88.555,1.498,88.5676692084,8.825,-2.892,9.2867803355,79.73,4.39,79.8507670596,132.2
2022-03-09 19:00:00,88.0615,0.998,88.0671549799,9.5015,-2.932,9.943597249,78.56,3.93,78.6582386022,132.76,88.6715,1.048,88.6776928898,9.5015,-2.932,9.943597249,79.17,3.98,79.2699772928,132.53
2022-03-09 19:30:00,85.6035,-0.022500000000000003,85.6035029569,10.8235,-3.2925,11.3132094695,74.78,3.27,74.8514615756,133.11,86.1835,0.0375,86.1835081585,10.8235,-3.2925,11.3132094695,75.36,3.33,75.4335369713,132.88
2022-03-09 20:00:00,83.4395,-0.188,83.4397117939,10.9095,-3.478,11.4504879481,72.53,3.29,72.6045797454,133.11,83.9895,-0.148,83.9896303972,10.9095,-3.478,11.4504879481,73.08,3.33,73.155828886,132.88
2022-03-09 20:30:00,81.914,-0.92,81.9191662311,9.764,-2.44,10.0642583433,72.15,1.52,72.1660093119,133.11,82.464,-0.89,82.4688025619,9.764,-2.44,10.0642583433,72.7,1.55,72.7165215065,132.89
2022-03-09 21:00:00,76.6805,-2.5455,76.72273881,10.6405,-2.7255000000000003,10.9840152267,66.04,0.18,66.0402453054,133.11,77.1805,-2.5055,77.221157143,10.6405,-2.7255000000000003,10.9840152267,66.54,0.22,66.54036369,132.89
2022-03-09 21:30:00,72.7155,-3.385,72.794245413,10.6155,-2.775,10.972213325,62.1,-0.61,62.102995902,133.45,73.1955,-3.375,73.2732682856,10.6155,-2.775,10.972213325,62.58,-0.6000000000000001,62.5828762522,133.22
2022-03-09 22:00:00,68.8735,-4.3265,69.0092573826,10.5835,-2.6765,10.9166901806,58.29,-1.65,58.3133483861,133.82,69.3235,-4.3165,69.4577556829,10.5835,-2.6765,10.9166901806,58.74,-1.6400000000000001,58.7628896498,133.59
2022-03-09 22:30:00,64.132,-5.8795,64.4009467652,9.762,-2.4495,10.0646258872,54.37,-3.43,54.4780855023,134.6,64.542,-5.8795,64.8092453609,9.762,-2.4495,10.0646258872,54.78,-3.43,54.8872781253,134.37
2022-03-09 23:00:00,59.4845,-6.4125,59.8291391924,9.4045,-2.8025,9.8131863582,50.08,-3.61,50.2099442342,134.69,59.8845,-6.4125,60.2268502954,9.4045,-2.8025,9.8131863582,50.48,-3.61,50.6089171985,134.47
2022-03-09 23:30:00,55.711,-7.3705,56.1964393111,9.141,-2.7605,9.5487298239,46.57,-4.61,46.7976174607,135.09,56.071,-7.3705,56.5533492487,9.141,-2.7605,9.5487298239,46.93,-4.61,47.1558798031,134.86
2022-03-10 00:00:00,53.41,-7.5725,53.9441457088,8.4,-2.7825,8.8488590366,45.01,-4.79,45.2641602153,135.5,53.76,-7.5825,54.2920980093,8.4,-2.7825,8.8488590366,45.36,-4.8,45.6132612296,135.27
2022-03-10 00:30:00,52.369,-7.5969999999999995,52.9171670633,9.669,-3.447,10.2650557719,42.7,-4.15,42.9011946221,135.45,52.699,-7.5969999999999995,53.2437696825,9.669,-3.447,10.2650557719,43.03,-4.15,43.2296588004,135.22
2022-03-10 01:00:00,53.7745,-7.1155,54.2432225306,11.3845,-4.1955,12.1329740995,42.39,-2.92,42.4904518686,135.45,54.1045,-7.1055,54.5690851169,11.3845,-4.1955,12.1329740995,42.72,-2.91,42.8189969523,135.22
2022-03-10 01:30:00,52.7535,-7.2635,53.2511989959,10.0735,-3.8735,10.7925624622,42.68,-3.39,42.8144193,135.32,53.0835,-7.2635,53.5781336414,10.0735,-3.8735,10.7925624622,43.01,-3.39,43.1433911509,135.09
2022-03-10 02:00:00,52.561,-7.686,53.1199898061,8.111,-2.696,8.5473233822,44.45,-4.99,44.729214167,135.39,52.921,-7.676,53.4747904811,8.111,-2.696,8.5473233822,44.81,-4.98,45.0858791641,135.16
2022-03-10 02:30:00,50.875,-7.888,51.4828725791,9.155,-3.118,9.6713985028,41.72,-4.77,41.9918003901,135.4,51.195,-7.908,51.8021668369,9.155,-3.118,9.6713985028,42.04,-4.79,42.3120042068,135.17
2022-03-10 03:00:00,49.7765,-8.0505,50.4233130853,10.3065,-3.6105,10.9206067826,39.47,-4.44,39.718943843,135.4,50.0865,-8.0405,50.7277746654,10.3065,-3.6105,10.9206067826,39.78,-4.43,40.0259078598,135.17
2022-03-10 03:30:00,49.545,-8.2705,50.2305504175,8.905,-2.8905000000000003,9.3623723089,40.64,-5.38,40.9945606148,135.6,49.865,-8.2805,50.5478476817,8.905,-2.8905000000000003,9.3623723089,40.96,-5.39,41.3131177715,135.37
2022-03-10 04:00:00,49.0805,-8.3845,49.7915185599,8.6105,-2.6645,9.0133384769,40.47,-5.72,40.8722314047,136.03,49.3905,-8.3945,50.0987936032,8.6105,-2.6645,9.0133384769,40.78,-5.73,41.1805937305,135.8
2022-03-10 04:30:00,49.0695,-8.6915,49.8333021432,8.4195,-2.3115,8.7310373095,40.65,-6.38,41.1476232606,136.38,49.3895,-8.7015,50.1501626368,8.4195,-2.3115,8.7310373095,40.97,-6.39,41.4653228614,136.15
2022-03-10 05:00:00,50.149,-8.0455,50.7902773299,8.209,-2.3955,8.5513800787,41.94,-5.65,42.3188622248,136.29,50.479,-8.0655,51.1192892287,8.209,-2.3955,8.5513800787,42.27,-5.67,42.6485849707,136.06
2022-03-10 05:30:00,52.375,-7.306,52.8821166464,7.575,-1.966,7.8259683746,44.8,-5.34,45.117132001,135.47,52.725,-7.316,53.2301557484,7.575,-1.966,7.8259683746,45.15,-5.35,45.4658663175,135.24
2022-03-10 06:00:00,54.4925,-6.7345,54.9070673639,7.3025,-1.6844999999999999,7.494267576,47.19,-5.05,47.4594416318,135.47,54.8525,-6.7345,55.2643668787,7.3025,-1.6844999999999999,7.494267576,47.55,-5.05,47.8174131463,135.24
2022-03-10 06:30:00,60.729,-4.374,60.8863146939,7.279,-1.504,7.4327556801,53.45,-2.87,53.5269969268,135.47,61.149,-4.364,61.3045242784,7.279,-1.504,7.4327556801,53.87,-2.86,53.9458663847,135.24
2022-03-10 07:00:00,65.7805,-2.1065,65.8142197591,7.3905,-1.7065000000000001,7.5849609425,58.39,-0.4,58.3913700815,133.79,66.2405,-2.0865,66.273353035,7.3905,-1.7065000000000001,7.5849609425,58.85,-0.38,58.8512268351,133.57
2022-03-10 07:30:00,72.5575,0.10200000000000001,72.5575716948,8.1475,-2.018,8.3936928851,64.41,2.12,64.4448795483,133.09,73.0475,0.152,73.0476581435,8.1475,-2.018,8.3936928851,64.9,2.17,64.9362679864,132.87
2022-03-10 08:00:00,75.1865,0.452,75.1878586359,9.0765,-2.168,9.3318313449,66.11,2.62,66.1618961337,133.29,75.7065,0.502,75.7081643302,9.0765,-2.168,9.3318313449,66.63,2.67,66.6834747145,133.07
2022-03-10 08:30:00,76.5505,1.429,76.5638367067,9.5405,-2.351,9.825901549,67.01,3.7800000000000002,67.1165292607,133.02,77.0705,1.479,77.0846898628,9.5405,-2.351,9.825901549,67.53,3.83,67.6385230472,132.8
2022-03-10 09:00:00,76.8835,1.8535,76.9058387543,7.8735,-2.0365,8.1326093291,69.01,3.89,69.1195500564,132.86,77.4035,1.9035000000000002,77.4269018139,7.8735,-2.0365,8.1326093291,69.53,3.94,69.641542918,132.64
2022-03-10 09:30:00,77.8975,2.365,77.933392915,8.0375,-2.155,8.3213839744,69.86,4.52,70.0060711653,133.18,78.4375,2.415,78.4746687234,8.0375,-2.155,8.3213839744,70.4,4.57,70.5481743208,132.96
2022-03-10 10:00:00,77.556,1.756,77.575876869,8.696,-2.364,9.0115987483,68.86,4.12,68.9831428684,133.27,78.096,1.806,78.1168794308,8.696,-2.364,9.0115987483,69.4,4.17,69.5251673856,133.05
2022-03-10 10:30:00,76.88,1.272,76.8905220687,8.65,-2.318,8.9552009469,68.23,3.59,68.3243807144,133.56,77.41,1.312,77.4211175585,8.65,-2.318,8.9552009469,68.76,3.63,68.8557513938,133.34
2022-03-10 11:00:00,76.3115,1.842,76.3337277765,8.961500000000001,-2.678,9.3530832483,67.35,4.52,67.5015029462,133.56,76.8315,1.892,76.8547920188,8.961500000000001,-2.678,9.3530832483,67.87,4.57,68.0236855808,133.34
2022-03-10 11:30:00,75.929,1.7215,75.9485128442,8.909,-2.5285,9.2608635262,67.02,4.25,67.1546193497,133.5,76.439,1.7715,76.459524804,8.909,-2.5285,9.2608635262,67.53,4.3,67.6667636288,133.28
2022-03-10 12:00:00,77.7055,2.456,77.7443031112,9.3055,-2.464,9.626194796,68.4,4.92,68.5767190816,133.5,78.2355,2.516,78.275945962,9.3055,-2.464,9.626194796,68.93,4.98,69.1096614085,133.28
2022-03-10 12:30:00,77.4425,2.596,77.4859988788,9.6825,-2.964,10.1260111717,67.76,5.5600000000000005,67.9877283045,133.58,77.9725,2.656,78.0177229368,9.6825,-2.964,10.1260111717,68.29,5.62,68.5208617868,133.37
2022-03-10 13:00:00,78.3875,2.8449999999999998,78.4391112982,8.6075,-2.795,9.0499216157,69.78,5.64,70.007556735,132.97,78.9275,2.9050000000000002,78.9809425194,8.6075,-2.795,9.0499216157,70.32,5.7,70.5506371339,132.75
2022-03-10 13:30:00,78.319,2.5135,78.3593226314,8.459,-2.8265000000000002,8.9187321549,69.86,5.34,70.0637937882,133.53,78.859,2.5735,78.9009808763,8.459,-2.8265000000000002,8.9187321549,70.4,5.4,70.6067985395,133.32
2022-03-10 14:00:00,75.7375,1.334,75.7492472718,6.5575,-2.276,6.9412522105,69.18,3.61,69.2741257614,133.53,76.2675,1.384,76.2800564515,6.5575,-2.276,6.9412522105,69.71,3.66,69.8060147838,133.32
2022-03-10 14:30:00,74.109,0.967,74.1153086076,6.779,-2.553,7.2438007979,67.33,3.52,67.42194969,133.95,74.629,1.017,74.6359292164,6.779,-2.553,7.2438007979,67.85,3.5700000000000003,67.9438547626,133.73
2022-03-10 15:00:00,74.003,1.1545,74.0120049671,6.533,-2.4955,6.993397547,67.47,3.65,67.568656935,134.28,74.523,1.2145000000000001,74.5328956854,6.533,-2.4955,6.993397547,67.99,3.71,68.0911462673,134.06
2022-03-10 15:30:00,76.4845,1.3395000000000001,76.4962286685,5.4045,-1.8605,5.7157747069,71.08,3.2,71.1519950528,134.61,77.0345,1.3795,77.04685075,5.4045,-1.8605,5.7157747069,71.63,3.24,71.7032391179,134.39
2022-03-10 16:00:00,78.5605,1.1515,78.5689385985,5.2905,-1.6885,5.5534153906,73.27,2.84,73.3250196045,134.4,79.1305,1.2015,79.1396211294,5.2905,-1.6885,5.5534153906,73.84,2.89,73.8965337482,134.18
2022-03-10 16:30:00,80.262,1.0685,80.2691119687,6.5120000000000005,-1.6715,6.7230987089,73.75,2.74,73.8008814311,133.57,80.822,1.1085,80.8296013614,6.5120000000000005,-1.6715,6.7230987089,74.31,2.7800000000000002,74.3619828945,133.36
2022-03-10 17:00:00,81.775,1.4945,81.788655419,16.885,0.20450000000000002,16.8862383393,64.89,1.29,64.9028212022,133.57,82.295,1.5245000000000002,82.3091193322,16.885,0.20450000000000002,16.8862383393,65.41,1.32,65.4233177086,133.36
2022-03-10 17:30:00,84.251,1.949,84.2735403433,28.151,3.229,28.3355826127,56.1,-1.28,56.1146005956,133.95,84.691,1.959,84.713653929,28.151,3.229,28.3355826127,56.54,-1.27,56.5542615547,133.73
2022-03-10 18:00:00,86.314,2.604,86.3532709977,27.334,3.474,27.5538787106,58.98,-0.87,58.9864162329,133.95,86.774,2.614,86.8133634414,27.334,3.474,27.5538787106,59.44,-0.86,59.4462210742,133.73
2022-03-10 18:30:00,88.244,2.476,88.2787296692,28.094,3.346,28.2925529424,60.15,-0.87,60.1562914415,133.56,88.714,2.496,88.7491059786,28.094,3.346,28.2925529424,60.62,-0.85,60.6259589615,133.34
2022-03-10 19:00:00,87.183,1.446,87.1949907105,26.783,1.5859999999999999,26.8299177226,60.4,-0.14,60.4001622514,132.69,87.643,1.476,87.6554278125,26.783,1.5859999999999999,26.8299177226,60.86,-0.11,60.8600994084,132.47
2022-03-10 19:30:00,85.8685,0.643,85.87090742070001,7.8685,-2.537,8.2673853938,78.0,3.18,78.0647961632,132.36,86.4785,0.683,86.4811970965,7.8685,-2.537,8.2673853938,78.61,3.22,78.6759207128,132.15
2022-03-10 20:00:00,82.9395,-0.08700000000000001,82.9395456296,6.7895,-2.227,7.1454068639,76.15,2.14,76.180063665,132.36,83.5395,-0.047,83.5395132213,6.7895,-2.227,7.1454068639,76.75,2.18,76.7809540186,132.15
2022-03-10 20:30:00,79.9155,-0.992,79.9216566661,5.9655000000000005,-1.952,6.2767423278,73.95,0.96,73.9562309748,133.2,80.4855,-0.972,80.4913690668,5.9655000000000005,-1.952,6.2767423278,74.52,0.98,74.5264436291,132.99
2022-03-10 21:00:00,76.3255,-2.143,76.3555787042,6.4855,-2.183,6.8430402052,69.84,0.04,69.8400114548,133.25,76.8555,-2.123,76.8848165066,6.4855,-2.183,6.8430402052,70.37,0.06,70.3700255791,133.04
2022-03-10 21:30:00,73.941,-2.384,73.9794223889,6.5809999999999995,-2.254,6.9562976503,67.36,-0.13,67.3601254453,132.95,74.461,-2.374,74.4988348701,6.5809999999999995,-2.254,6.9562976503,67.88,-0.12,67.8801060695,132.74
2022-03-10 22:00:00,69.881,-3.5235000000000003,69.9697735687,5.901,-2.0435,6.2448133079,63.98,-1.48,63.99711556,133.23,70.371,-3.5135,70.4586568368,5.901,-2.0435,6.2448133079,64.47,-1.47,64.48675678,133.02
2022-03-10 22:30:00,66.322,-4.7245,66.4900638009,5.532,-1.8045,5.8188696712,60.79,-2.92,60.8600895497,134.34,66.802,-4.7345,66.9695654327,5.532,-1.8045,5.8188696712,61.27,-2.93,61.3400179328,134.12
2022-03-10 23:00:00,61.701,-5.901,61.982539493,5.601,-1.841,5.8958020659,56.1,-4.06,56.2467207933,134.34,62.141,-5.901,62.4205549639,5.601,-1.841,5.8958020659,56.54,-4.06,56.6855819411,134.12
2022-03-10 23:30:00,58.1645,-6.852,58.5667052535,5.1245,-1.642,5.3811396795,53.04,-5.21,53.2952690208,135.02,58.5845,-6.872,58.9861680757,5.1245,-1.642,5.3811396795,53.46,-5.23,53.7152166523,134.8
2022-03-11 00:00:00,56.2305,-7.0275,56.6679352588,4.8004999999999995,-1.5075,5.0316355691,51.43,-5.52,51.7253835172,134.92,56.6305,-7.0475,57.0673355476,4.8004999999999995,-1.5075,5.0316355691,51.83,-5.54,52.1252386086,134.71
2022-03-11 00:30:00,55.1065,-7.2215,55.5776610204,4.2865,-1.4615,4.5288038708,50.82,-5.76,51.1453810231,135.74,55.5065,-7.2415,55.976877945300004,4.2865,-1.4615,4.5288038708,51.22,-5.78,51.54509482,135.53
2022-03-11 01:00:00,55.9595,-6.88,56.3808481689,5.1195,-1.55,5.3489980604,50.84,-5.33,51.1186316327,135.74,56.3595,-6.89,56.7790924571,5.1195,-1.55,5.3489980604,51.24,-5.34,51.5175038215,135.53
2022-03-11 01:30:00,55.6735,-6.936,56.1038920063,5.5635,-1.426,5.7433446919,50.11,-5.51,50.4120243593,134.17,56.0635,-6.946,56.4921494391,5.5635,-1.426,5.7433446919,50.5,-5.52,50.8007913324,133.95
2022-03-11 02:00:00,54.3165,-7.1395,54.7837077287,6.3665,-2.0295,6.6821547797,47.95,-5.11,48.2215159446,135.25,54.6865,-7.1495,55.1518688033,6.3665,-2.0295,6.6821547797,48.32,-5.12,48.5905011293,135.04
2022-03-11 02:30:00,51.7635,-7.694,52.3321848221,7.0935,-2.664,7.5772447664,44.67,-5.03,44.9523058363,135.47,52.1135,-7.704,52.6798680546,7.0935,-2.664,7.5772447664,45.02,-5.04,45.3012361862,135.25
2022-03-11 03:00:00,51.1495,-7.936,51.7614861287,8.7995,-2.936,9.2763837917,42.35,-5.0,42.6441379324,135.23,51.4795,-7.946,52.0891335717,8.7995,-2.936,9.2763837917,42.68,-5.01,42.9730438764,135.01
2022-03-11 03:30:00,50.8075,-7.825,51.4065431755,10.2975,-3.025,10.7326199621,40.51,-4.8,40.7933830419,135.47,51.1275,-7.825,51.7228371346,10.2975,-3.025,10.7326199621,40.83,-4.8,41.1111773123,135.26
2022-03-11 04:00:00,49.6055,-8.062,50.2563575506,9.3655,-3.042,9.8471495495,40.24,-5.02,40.5519173406,135.19,49.9255,-8.072,50.5738344824,9.3655,-3.042,9.8471495495,40.56,-5.03,40.870704667300004,134.97
2022-03-11 04:30:00,48.615,-8.209,49.3032038107,9.875,-3.509,10.4799191791,38.74,-4.7,39.0240643706,135.25,48.915,-8.209,49.5990413819,9.875,-3.509,10.4799191791,39.04,-4.7,39.3218972075,135.03
2022-03-11 05:00:00,48.3475,-8.235,49.0438169523,10.5475,-3.865,11.23334239,37.8,-4.37,38.0517660563,135.25,48.6475,-8.245,49.3412533409,10.5475,-3.865,11.23334239,38.1,-4.38,38.3509374071,135.03
2022-03-11 05:30:00,50.18,-7.3915,50.7214616533,12.29,-4.3215,13.0276422368,37.89,-3.07,38.0141684113,135.35,50.47,-7.3815,51.0069352368,12.29,-4.3215,13.0276422368,38.18,-3.06,38.3024281215,135.13
2022-03-11 06:00:00,52.501,-7.0355,52.9703054668,11.621,-4.1655,12.3450002531,40.88,-2.87,40.9806210299,134.93,52.821,-7.0255,53.2861679167,11.621,-4.1655,12.3450002531,41.2,-2.86,41.299147691,134.71
2022-03-11 06:30:00,59.122,-4.7865,59.3154403697,10.972,-3.9865,11.67377258,48.15,-0.8,48.1566454396,135.29,59.502,-4.7565,59.6918109647,10.972,-3.9865,11.67377258,48.53,-0.77,48.5361082082,135.07
2022-03-11 07:00:00,63.0475,-3.2085,63.1290878162,10.5275,-3.9885,11.257725725,52.52,0.78,52.5257917599,135.29,63.4675,-3.1785,63.5470409893,10.5275,-3.9885,11.257725725,52.94,0.81,52.9461962751,135.07
2022-03-11 07:30:00,69.9745,-1.0265,69.9820287824,10.0845,-3.4665,10.6636655283,59.89,2.44,59.9396838497,133.91,70.4345,-0.9865,70.4414080815,10.0845,-3.4665,10.6636655283,60.35,2.48,60.4009345954,133.69
2022-03-11 08:00:00,73.3535,-0.259,73.3539572433,10.8935,-3.6790000000000003,11.4979730061,62.46,3.42,62.5535610497,133.91,73.8335,-0.199,73.8337681772,10.8935,-3.6790000000000003,11.4979730061,62.94,3.48,63.0361324956,133.69
2022-03-11 08:30:00,76.9815,1.2945,76.9923832109,11.5315,-3.9255,12.1813399304,65.45,5.22,65.6578319776,133.31,77.4915,1.3545,77.5033369765,11.5315,-3.9255,12.1813399304,65.96,5.28,66.1709906228,133.1
2022-03-11 09:00:00,78.622,1.597,78.6382177634,11.412,-3.6630000000000003,11.985462569300001,67.21,5.26,67.4155152765,133.27,79.152,1.647,79.1691335875,11.412,-3.6630000000000003,11.985462569300001,67.74,5.31,67.9478012889,133.05
2022-03-11 09:30:00,80.648,2.186,80.6776208127,12.108,-3.734,12.6706913781,68.54,5.92,68.7951887853,134.02,81.178,2.266,81.2096203661,12.108,-3.734,12.6706913781,69.07,6.0,69.3301153901,133.81
2022-03-11 10:00:00,81.135,2.4105,81.1707997697,13.025,-4.0795,13.648917365500001,68.11,6.49,68.41850773,133.72,81.655,2.4805,81.6926673897,13.025,-4.0795,13.648917365500001,68.63,6.5600000000000005,68.9428060061,133.5
2022-03-11 10:30:00,82.1975,2.9075,82.2489061477,13.6875,-4.0825,14.2833631369,68.51,6.99,68.8656677888,133.4,82.7375,2.9775,82.7910587715,13.6875,-4.0825,14.2833631369,69.05,7.06,69.4099855929,133.18
2022-03-11 11:00:00,81.9185,2.987,81.972939506,12.9185,-4.343,13.6289871689,69.0,7.33,69.388247564,133.11,82.4385,3.067,82.495531826,12.9185,-4.343,13.6289871689,69.52,7.41,69.9137933458,132.9
2022-03-11 11:30:00,80.4115,2.1075,80.4391129271,12.6215,-4.2725,13.3250335272,67.79,6.38,68.0895623425,133.28,80.9415,2.1675,80.9705161062,12.6215,-4.2725,13.3250335272,68.32,6.44,68.6228533362,133.06
2022-03-11 12:00:00,80.9975,2.5265,81.0368941193,13.5175,-4.6235,14.2863416766,67.48,7.15,67.8577401628,132.82,81.5175,2.6065,81.5591604205,13.5175,-4.6235,14.2863416766,68.0,7.23,68.383279389,132.61
2022-03-11 12:30:00,82.87,2.8505000000000003,82.9190101861,13.27,-4.1195,13.8947177103,69.6,6.97,69.9481300679,132.61,83.41,2.9205,83.461113222,13.27,-4.1195,13.8947177103,70.14,7.04,70.4924194506,132.4
2022-03-11 13:00:00,81.467,2.3195,81.5000133083,28.367,-2.5605,28.4823252079,53.1,4.88,53.3237695592,132.82,81.877,2.3895,81.9118601867,28.367,-2.5605,28.4823252079,53.51,4.95,53.7384648087,132.61
2022-03-11 13:30:00,80.754,2.093,80.7811188645,25.614,-1.907,25.6848913761,55.14,4.0,55.2848948629,134.01,81.174,2.143,81.2022827573,25.614,-1.907,25.6848913761,55.56,4.05,55.7074151258,133.79
2022-03-11 14:00:00,80.5405,1.241,80.5500603429,9.8805,-2.899,10.2970132199,70.66,4.14,70.7811782891,134.08,81.0905,1.301,81.1009358223,9.8805,-2.899,10.2970132199,71.21,4.2,71.3337514785,133.87
2022-03-11 14:30:00,79.6945,1.0635,79.7015957337,8.8445,-2.5765000000000002,9.212140495,70.85,3.64,70.9434429669,134.08,80.2545,1.1035,80.2620862082,8.8445,-2.5765000000000002,9.212140495,71.41,3.68,71.5047585829,133.87
2022-03-11 15:00:00,79.588,0.7685000000000001,79.5917102232,8.068,-2.2215,8.3682546717,71.52,2.99,71.5824734135,134.11,80.138,0.8185,80.1421798197,8.068,-2.2215,8.3682546717,72.07,3.04,72.1340869492,133.87
2022-03-11 15:30:00,80.3705,0.7305,80.3738197456,6.1605,-1.4895,6.3380099795,74.21,2.22,74.2431983417,134.82,80.9505,0.7605000000000001,80.9540722293,6.1605,-1.4895,6.3380099795,74.79,2.25,74.8238371109,134.6
2022-03-11 16:00:00,81.311,0.678,81.3138266533,6.121,-1.482,6.2978539996,75.19,2.16,75.221019004,135.7,81.881,0.718,81.884147947,6.121,-1.482,6.2978539996,75.76,2.2,75.7919362465,135.48
2022-03-11 16:30:00,81.5585,0.65,81.5610901242,6.0485,-1.52,6.2365657417,75.51,2.17,75.5411742032,135.57,82.1485,0.7000000000000001,82.1514823497,6.0485,-1.52,6.2365657417,76.1,2.22,76.1323741913,135.34
2022-03-11 17:00:00,82.744,0.5845,82.7460644155,5.074,-1.2855,5.2343085742,77.67,1.87,77.6925080043,135.7,83.334,0.6145,83.3362656126,5.074,-1.2855,5.2343085742,78.26,1.9,78.2830607475,135.48
2022-03-11 17:30:00,83.1425,0.3925,83.1434264539,4.6525,-1.2974999999999999,4.8300375257,78.49,1.69,78.5081919293,134.33,83.7625,0.4325,83.7636165796,4.6525,-1.2974999999999999,4.8300375257,79.11,1.73,79.1289138053,134.11
2022-03-11 18:00:00,82.7205,-0.0635,82.7205243727,4.4805,-1.1835,4.6341722562,78.24,1.12,78.2480159493,134.33,83.3205,-0.0335,83.3205067345,4.4805,-1.1835,4.6341722562,78.84,1.15,78.8483867939,134.11
2022-03-11 18:30:00,84.836,1.042,84.8423989524,26.796,0.252,26.7971849268,58.04,0.79,58.0453762155,133.52,85.286,1.062,85.2926118723,26.796,0.252,26.7971849268,58.49,0.81,58.4956083822,133.31
2022-03-11 19:00:00,84.976,0.785,84.9796257994,36.576,2.135,36.6382587059,48.4,-1.35,48.4188238188,133.6,85.356,0.795,85.3597022078,36.576,2.135,36.6382587059,48.78,-1.34,48.7984016132,133.37
2022-03-11 19:30:00,82.0145,-0.35450000000000004,82.015266143,37.5145,2.3255,37.5865090225,44.5,-2.68,44.5806280799,134.4,82.3645,-0.34450000000000003,82.3652204544,37.5145,2.3255,37.5865090225,44.85,-2.67,44.9294046255,134.19
2022-03-11 20:00:00,77.645,-1.951,77.6695076977,28.425,1.009,28.4429025593,49.22,-2.96,49.3089241416,135.03,78.035,-1.951,78.0593852525,28.425,1.009,28.4429025593,49.61,-2.96,49.6982263265,134.81
2022-03-11 20:30:00,73.975,-4.176,74.0927769826,5.645,-1.186,5.7682424533,68.33,-2.99,68.3953872714,133.93,74.505,-4.186,74.6225007689,5.645,-1.186,5.7682424533,68.86,-3.0,68.9253190054,133.71
2022-03-11 21:00:00,70.6045,-5.055,70.785227592,5.2045,-1.055,5.3103526484,65.4,-4.0,65.5222099749,134.68,71.1145,-5.065,71.2946445061,5.2045,-1.055,5.3103526484,65.91,-4.01,66.0318726071,134.47
2022-03-11 21:30:00,66.3045,-6.455,66.6179686365,6.3145,-1.395,6.4667561613,59.99,-5.06,60.2030206883,135.31,66.7645,-6.465,67.0767820132,6.3145,-1.395,6.4667561613,60.45,-5.07,60.6622403147,135.08
2022-03-11 22:00:00,61.6085,-7.994,62.1249652575,6.0185,-1.274,6.1518629902,55.59,-6.72,55.9947006421,135.31,62.0385,-8.024,62.5552560402,6.0185,-1.274,6.1518629902,56.02,-6.75,56.4251973856,135.08
2022-03-11 22:30:00,59.325,-8.6445,59.9515054461,5.585,-1.1945000000000001,5.7113094164,53.74,-7.45,54.2539408707,135.27,59.735,-8.6745,60.3615537843,5.585,-1.1945000000000001,5.7113094164,54.15,-7.48,54.664182972,135.05
2022-03-11 23:00:00,56.0865,-9.596,56.9014823906,7.3365,-1.8359999999999999,7.5627460786,48.75,-7.76,49.3637528962,134.55,56.4665,-9.626,57.2811094363,7.3365,-1.8359999999999999,7.5627460786,49.13,-7.79,49.7437533767,134.33
2022-03-11 23:30:00,52.5685,-10.1005,53.5300597095,7.6185,-2.0205,7.8818755699,44.95,-8.08,45.6704379221,135.17,52.9485,-10.8405,54.0468324002,7.6185,-2.0205,7.8818755699,45.33,-8.82,46.180096362,134.95
2022-03-12 00:00:00,49.142,-1.3335,49.1600893637,6.822,-1.8335,7.0640927408,42.32,0.5,42.3229535831,136.55,50.102,-20.2435,54.0371140629,6.822,-1.8335,7.0640927408,43.28,-18.41,47.0328236448,136.32
2022-03-12 00:30:00,49.2245,-1.385,49.2439805992,5.7245,-1.325,5.8758425141,43.5,-0.06,43.5000413793,135.1,50.2445,-20.155,54.136252227599996,5.7245,-1.325,5.8758425141,44.52,-18.83,48.3383832994,134.87
2022-03-12 01:00:00,50.1495,-1.0505,50.160501398,6.0995,-1.7205,6.3375090138,44.05,0.67,44.0550950515,134.44,51.1795,-19.5305,54.779390746,6.0995,-1.7205,6.3375090138,45.08,-17.81,48.4706354404,134.21
2022-03-12 01:30:00,49.073,-1.433,49.0939183403,8.183,-2.183,8.4691781183,40.89,0.75,40.8968776314,133.48,50.003,-20.083,53.8853124515,8.183,-2.183,8.4691781183,41.82,-17.9,45.4898054513,133.26
2022-03-12 02:00:00,47.064,-1.7235,47.0955470108,7.034,-1.9135,7.2896253848,40.03,0.19,40.0304509093,134.02,47.974,-20.4635,52.1561071041,7.034,-1.9135,7.2896253848,40.94,-18.55,44.9464803961,133.8
2022-03-12 02:30:00,46.0285,-1.99,46.0714978295,7.4785,-2.23,7.8039004511000005,38.55,0.24,38.5507470745,134.94,46.908500000000004,-20.89,51.349775776,7.4785,-2.23,7.8039004511000005,39.43,-18.66,43.6224770044,134.72
2022-03-12 03:00:00,43.294,-2.2825,43.3541260118,9.184,-3.5525,9.8471372617,34.11,1.27,34.1336344388,134.94,44.034,-21.2425,48.8900497264,9.184,-3.5525,9.8471372617,34.85,-17.69,39.0827148494,134.72
2022-03-12 03:30:00,42.8755,-2.4115,42.9432629466,11.6655,-3.7115,12.241696063,31.21,1.3,31.2370629221,135.35,43.5355,-21.5315,48.5689741759,11.6655,-3.7115,12.241696063,31.87,-17.82,36.5136864751,135.13
2022-03-12 04:00:00,42.2315,-2.3325,42.2958644373,9.0815,-3.2925,9.6599274583,33.15,0.96,33.1638975393,135.9,42.9615,-21.3825,47.9885589334,9.0815,-3.2925,9.6599274583,33.88,-18.09,38.4070631525,135.67
2022-03-12 04:30:00,41.326,-2.4385,41.3978810841,7.966,-3.3085,8.6257363889,33.36,0.87,33.3713424962,135.57,42.046,-21.5085,47.227975695,7.966,-3.3085,8.6257363889,34.08,-18.2,38.6352999212,135.34
2022-03-12 05:00:00,42.5665,-2.4135,42.6348672392,6.3265,-2.0135,6.6391855299,36.24,-0.4,36.2422074383,135.6,43.3565,-21.5635,48.4228316448,6.3265,-2.0135,6.6391855299,37.03,-19.55,41.8738987915,135.38
2022-03-12 05:30:00,43.2565,-2.4225,43.3242807038,6.6465,-1.8225,6.8918407193,36.61,-0.6000000000000001,36.6149163593,135.6,44.0765,-21.4525,49.0198695276,6.6465,-1.8225,6.8918407193,37.43,-19.63,42.2651369334,135.38
2022-03-12 06:00:00,45.014,-2.1325,45.0644843779,7.404,-2.0425,7.6805613239,37.61,-0.09,37.610107684,135.22,45.864,-21.1425,50.502592035,7.404,-2.0425,7.6805613239,38.46,-19.1,42.9416068633,134.99
2022-03-12 06:30:00,47.6025,-0.972,47.6124226463,5.8625,-1.752,6.1186935084,41.74,0.78,41.747287337,134.7,48.5625,-19.812,52.4483722364,5.8625,-1.752,6.1186935084,42.7,-18.06,46.3622001204,134.48
2022-03-12 07:00:00,49.089,-0.436,49.0909362001,7.539,-2.116,7.8303241951,41.55,1.6800000000000002,41.5839500288,134.7,50.039,-19.326,53.6413627437,7.539,-2.116,7.8303241951,42.5,-17.21,45.8523074665,134.48
2022-03-12 07:30:00,50.991,0.0455,50.9910203001,9.001,-2.8545,9.4427840836,41.99,2.9,42.0900237586,134.87,51.951,-18.8245,55.2563860676,9.001,-2.8545,9.4427840836,42.95,-15.97,45.8229571285,134.65
2022-03-12 08:00:00,53.0775,0.393,53.0789549186,10.0875,-3.167,10.5729629362,42.99,3.56,43.1371498827,135.0,54.0775,-18.357,57.1082783425,10.0875,-3.167,10.5729629362,43.99,-15.19,46.5387601898,134.77
2022-03-12 08:30:00,55.5165,0.9645,55.524877599999996,11.0865,-3.2655,11.5574206681,44.43,4.23,44.6309063318,134.64,56.5465,-17.6955,59.2506319165,11.0865,-3.2655,11.5574206681,45.46,-14.43,47.6952460943,134.42
2022-03-12 09:00:00,57.3625,1.572,57.3840360227,11.8625,-3.458,12.356240134,45.5,5.03,45.7771875501,134.54,58.4225,-16.898,60.8171925548,11.8625,-3.458,12.356240134,46.56,-13.44,48.4609863705,134.31
2022-03-12 09:30:00,58.6715,2.1115,58.7094825773,13.3815,-4.0685,13.986323123,45.29,6.18,45.7096980957,133.85,59.7315,-16.2585,61.9046921848,13.3815,-4.0685,13.986323123,46.35,-12.19,47.9261786501,133.63
2022-03-12 10:00:00,55.396,1.889,55.4281980313,14.186,-5.541,15.2297497353,41.21,7.43,41.8744432799,133.67,56.326,-16.411,58.6680423825,14.186,-5.541,15.2297497353,42.14,-10.87,43.5193807401,133.44
2022-03-12 10:30:00,55.7115,2.29,55.7585449259,18.1615,-6.39,19.2528486788,37.55,8.68,38.5401725476,133.97,56.5515,-16.11,58.8013966862,18.1615,-6.39,19.2528486788,38.39,-9.72,39.6013951774,133.75
2022-03-12 11:00:00,53.324,1.7415,53.3524301063,20.214,-7.2385,21.4709496355,33.11,8.98,34.3061583393,133.97,54.044,-16.7085,56.5679052843,20.214,-7.2385,21.4709496355,33.83,-9.47,35.1304682576,133.75
2022-03-12 11:30:00,51.6505,1.4475,51.670779039,19.1905,-6.9425,20.4076847413,32.46,8.39,33.526760953,134.35,52.3605,-16.9725,55.0425991074,19.1905,-6.9425,20.4076847413,33.17,-10.03,34.6532797871,134.13
2022-03-12 12:00:00,50.264,1.4395,50.2846085423,19.914,-7.0905,21.1386514766,30.35,8.53,31.5259163229,134.13,50.904,-17.0305,53.6773243209,19.914,-7.0905,21.1386514766,30.99,-9.94,32.5451025502,133.91
2022-03-12 12:30:00,53.6165,1.445,53.6359683165,19.3865,-6.195,20.3522580381,34.23,7.64,35.0722468627,134.18,54.3665,-17.075,56.9848396264,19.3865,-6.195,20.3522580381,34.98,-10.88,36.6329742172,133.96
2022-03-12 13:00:00,55.4135,1.658,55.4382985512,14.9235,-4.602,15.6169541284,40.49,6.26,40.971059298,134.37,56.3235,-16.982,58.8279268396,14.9235,-4.602,15.6169541284,41.4,-12.38,43.2113920165,134.15
2022-03-12 13:30:00,56.02,1.4115,56.0377795086,18.55,-5.5885,19.3735343252,37.47,7.0,38.1182489105,134.76,56.86,-17.2585,59.421506395,18.55,-5.5885,19.3735343252,38.31,-11.67,40.0480336596,134.53
2022-03-12 14:00:00,55.8125,1.1045,55.8234276671,16.4525,-5.4155,17.3208659281,39.36,6.52,39.8963657493,134.76,56.7025,-17.6355,59.3816837628,16.4525,-5.4155,17.3208659281,40.25,-12.22,42.0641284232,134.53
2022-03-12 14:30:00,54.225,0.9535,54.2333825909,15.715,-5.6065000000000005,16.6851451073,38.51,6.5600000000000005,39.0647372959,134.96,55.095,-17.7465,57.8826164513,15.715,-5.6065000000000005,16.6851451073,39.38,-12.14,41.2087854711,134.74
2022-03-12 15:00:00,55.4645,1.0205,55.4738873751,17.0245,-5.6995000000000005,17.9532142108,38.44,6.72,39.022967596,134.76,56.3345,-17.6195,59.0256102933,17.0245,-5.6995000000000005,17.9532142108,39.31,-11.92,41.0775181821,134.54
2022-03-12 15:30:00,54.4875,0.659,54.4914849977,17.7375,-5.751,18.6465253399,36.75,6.41,37.304833467,134.53,55.2875,-18.151,58.1907763933,17.7375,-5.751,18.6465253399,37.55,-12.4,39.5444370298,134.31
2022-03-12 16:00:00,56.3915,0.719,56.3960834921,17.7915,-5.461,18.6107494005,38.6,6.18,39.0915898884,135.11,57.2715,-17.991,60.030832022,17.7915,-5.461,18.6107494005,39.48,-12.53,41.420662718,134.89
2022-03-12 16:30:00,59.981,1.1625,59.9922642284,23.131,-5.4375,23.7615144141,36.85,6.6,37.4363793655,134.72,60.801,-17.3175,63.2191221645,23.131,-5.4375,23.7615144141,37.67,-11.88,39.4989025164,134.49
2022-03-12 17:00:00,62.4065,2.178,62.4444947633,29.6165,-4.2620000000000005,29.9215928094,32.79,6.44,33.4164285943,133.95,63.1165,-16.062,65.1281844999,29.6165,-4.2620000000000005,29.9215928094,33.5,-11.8,35.5174604948,133.73
2022-03-12 17:30:00,65.5285,3.98,65.64925523,44.5685,-1.25,44.5860257508,20.96,5.23,21.6026503004,133.07,65.9185,-14.26,67.4432816687,44.5685,-1.25,44.5860257508,21.35,-13.01,25.0016519454,132.85
2022-03-12 18:00:00,68.9,4.543,69.0496115051,45.09,-1.5070000000000001,45.115176482,23.81,6.05,24.5666155585,132.92,69.36,-13.447,70.6514784629,45.09,-1.5070000000000001,45.115176482,24.27,-11.94,27.0480405945,132.69
2022-03-12 18:30:00,70.711,3.997,70.8238768354,37.371,-2.053,37.4273489577,33.34,6.05,33.8844816989,132.02,71.461,-14.153,72.8490352029,37.371,-2.053,37.4273489577,34.09,-12.1,36.1737211246,131.81
2022-03-12 19:00:00,71.6295,2.5425,71.6746090084,13.9595,-4.9575,14.8136574316,57.67,7.5,58.1556437502,132.63,73.0395,-15.4175,74.6489642694,13.9595,-4.9575,14.8136574316,59.08,-10.46,59.998816655,132.41
2022-03-12 19:30:00,70.023,2.053,70.0530894251,14.053,-4.777,14.842726771,55.97,6.83,56.3851913183,133.11,71.383,-16.177,73.1930872282,14.053,-4.777,14.842726771,57.33,-11.4,58.4524499059,132.89
2022-03-12 20:00:00,66.8725,1.323,66.8855857809,14.0925,-4.717,14.8609772643,52.78,6.04,53.124476468,133.11,68.1425,-17.027,70.2375899021,14.0925,-4.717,14.8609772643,54.05,-12.31,55.4340923981,132.89
2022-03-12 20:30:00,63.5345,0.48850000000000005,63.536377946,14.5245,-4.8715,15.3196805613,49.01,5.36,49.3022281444,133.49,64.6845,-17.8015,67.089328082,14.5245,-4.8715,15.3196805613,50.16,-12.93,51.7997152502,133.27
2022-03-12 21:00:00,61.658500000000004,0.20500000000000002,61.6588407874,14.4485,-4.9350000000000005,15.2680508661,47.21,5.14,47.4889850386,133.11,62.7785,-18.175,65.3564892513,14.4485,-4.9350000000000005,15.2680508661,48.33,-13.24,50.1107423613,132.88
2022-03-12 21:30:00,58.994,-0.252,58.9945382218,14.454,-4.752,15.2151115671,44.54,4.5,44.7667465872,133.81,60.034,-18.782,62.903455231,14.454,-4.752,15.2151115671,45.58,-14.03,47.6904319544,133.59
2022-03-12 22:00:00,56.104,-0.8445,56.1103555171,14.394,-4.8345,15.1841900097,41.71,3.99,41.9004081126,133.81,57.054,-19.5745,60.3184877649,14.394,-4.8345,15.1841900097,42.66,-14.74,45.1347227753,133.59
2022-03-12 22:30:00,53.2875,-1.4425,53.3070207618,14.5075,-4.9425,15.3263127496,38.78,3.5,38.9376219099,135.11,54.1675,-20.3425,57.8613460136,14.5075,-4.9425,15.3263127496,39.66,-15.4,42.544983253,134.88
2022-03-12 23:00:00,49.9075,-2.224,49.9570288573,14.3775,-4.934,15.2005546692,35.53,2.71,35.6332008105,135.11,50.6975,-20.914,54.8418809146,14.3775,-4.934,15.2005546692,36.32,-15.98,39.6800050403,134.88
2022-03-12 23:30:00,46.9595,-2.451,47.0234201356,14.1395,-4.901,14.9648007421,32.82,2.45,32.9113187217,133.28,47.6695,-20.891,52.0462785533,14.1395,-4.901,14.9648007421,33.53,-15.99,37.1475571202,133.05
2022-03-13 00:00:00,45.073,-2.5825,45.1469227661,14.163,-4.8425,14.9679783288,30.91,2.26,30.9925103856,133.28,45.733,-21.1425,50.3836540482,14.163,-4.8425,14.9679783288,31.57,-16.3,35.5296341101,133.05
2022-03-13 00:30:00,44.5585,-2.4695,44.6268792601,13.7885,-4.6695,14.5577114445,30.77,2.2,30.8485477778,133.79,45.2085,-21.0195,49.8560713705,13.7885,-4.6695,14.5577114445,31.42,-16.35,35.4194706341,133.56
2022-03-13 01:00:00,45.8655,-2.3915,45.927805984,12.8055,-4.3715,13.5311064773,33.06,1.98,33.1192391217,133.74,46.5955,-20.9215,51.0769006744,12.8055,-4.3715,13.5311064773,33.79,-16.55,37.6253451811,133.5
2022-03-13 01:30:00,45.096,-2.3905,45.159314723,11.956,-4.2305,12.6823919767,33.14,1.8399999999999999,33.1910409599,133.56,45.826,-21.0005,50.4087618996,11.956,-4.2305,12.6823919767,33.87,-16.77,37.7943090954,133.32
2022-03-13 02:00:00,43.6145,-2.572,43.6902711625,12.3345,-4.602,13.1650406095,31.28,2.03,31.3458019518,133.84,44.2745,-21.442,49.193401125,12.3345,-4.602,13.1650406095,31.94,-16.84,36.1074673717,133.61
2022-03-13 02:30:00,42.533,-2.5115,42.6070853409,11.573,-4.5615,12.4395181277,30.96,2.05,31.0277956033,134.84,43.183,-21.3915,48.1909510308,11.573,-4.5615,12.4395181277,31.61,-16.83,35.8111854034,134.61
2022-03-13 03:00:00,41.8135,-2.799,41.9070779612,12.5935,-4.479,13.3662890605,29.22,1.6800000000000002,29.2682558414,134.84,42.4335,-21.869,47.7373552184,12.5935,-4.479,13.3662890605,29.84,-17.39,34.5374825371,134.61
2022-03-13 03:30:00,41.331,-2.887,41.4317068198,11.521,-3.8369999999999997,12.1431466268,29.81,0.9500000000000001,29.8251336963,135.57,41.961,-21.877,47.3215453044,11.521,-3.8369999999999997,12.1431466268,30.44,-18.04,35.3841094278,135.34
2022-03-13 04:00:00,40.8165,-3.0055,40.927004563,11.4865,-3.7655000000000003,12.0879556791,29.33,0.76,29.3398449212,135.27,41.4265,-22.0755,46.9412675851,11.4865,-3.7655000000000003,12.0879556791,29.94,-18.31,35.0950096168,135.04
2022-03-13 04:30:00,40.794,-3.1385,40.9145526463,11.244,-3.4485,11.7609390888,29.55,0.31,29.5516260128,135.47,41.414,-22.1685,46.9740544157,11.244,-3.4485,11.7609390888,30.17,-18.72,35.5058769783,135.23
2022-03-13 05:00:00,40.7065,-3.089,40.8235356535,11.4265,-3.429,11.9299179901,29.28,0.34,29.2819739772,135.47,41.3065,-22.239,46.9126855259,11.4265,-3.429,11.9299179901,29.88,-18.81,35.3076549774,135.23
2022-03-13 05:30:00,41.357,-2.94,41.4613681516,11.087,-3.0,11.4857115147,30.27,0.06,30.2700594648,135.85,41.997,-21.89,47.3594774992,11.087,-3.0,11.4857115147,30.91,-18.89,36.2251321599,135.62
2022-03-13 06:00:00,41.8635,-2.816,41.958103964,10.0635,-2.746,10.4314211999,31.8,-0.07,31.8000770439,134.99,42.5535,-21.786,47.8061728049,10.0635,-2.746,10.4314211999,32.49,-19.04,37.6579566626,134.77
2022-03-13 06:30:00,43.5515,-2.254,43.6097886747,9.1815,-2.894,9.6267948067,34.37,0.64,34.3759581685,135.14,44.3015,-21.194,49.1101673613,9.1815,-2.894,9.6267948067,35.12,-18.3,39.6018231904,134.91
2022-03-13 07:00:00,44.7405,-1.5755,44.7682313756,9.8905,-3.2455,10.4093832911,34.85,1.67,34.8899899685,135.14,45.5005,-20.3955,49.8625302256,9.8905,-3.2455,10.4093832911,35.61,-17.15,39.5246075249,134.91
2022-03-13 07:30:00,47.3435,-1.2655,47.3604104976,11.8935,-3.7355,12.4663267445,35.45,2.47,35.5359451823,134.59,48.1335,-19.9955,52.1215295487,11.8935,-3.7355,12.4663267445,36.24,-16.26,39.7205891195,134.36
