Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-13 08:00:00,49.313,-0.858,49.3204636333,14.663,-4.4879999999999995,15.3344616143,34.65,3.63,34.8396239934,134.41,50.083,-19.568,53.7700057002,14.663,-4.4879999999999995,15.3344616143,35.42,-15.08,38.4965297137,134.18
2022-03-13 08:30:00,52.334,-0.306,52.3348945924,15.744,-4.726,16.4380233605,36.59,4.42,36.8559967984,134.41,53.144,-18.856,56.3900121653,15.744,-4.726,16.4380233605,37.4,-14.13,39.9802063526,134.18
2022-03-13 09:00:00,55.9415,0.17450000000000002,55.9417721609,15.0015,-4.3655,15.6237829126,40.94,4.54,41.1909601733,133.84,56.8915,-18.2555,59.7486908016,15.0015,-4.3655,15.6237829126,41.89,-13.89,44.1328018598,133.62
2022-03-13 09:30:00,58.0765,0.7025,58.0807486049,17.2765,-5.1275,18.0213403636,40.8,5.83,41.2144258725,133.41,59.0065,-17.7875,61.6292316884,17.2765,-5.1275,18.0213403636,41.73,-12.66,43.6081242431,133.18
2022-03-13 10:00:00,58.752,1.276,58.7658547117,16.412,-5.514,17.3135189953,42.34,6.79,42.8809946247,133.8,59.722,-17.084,62.1174720992,16.412,-5.514,17.3135189953,43.31,-11.57,44.8287965486,133.57
2022-03-13 10:30:00,59.062,1.5835,59.0832236447,15.732,-5.5665,16.6877723573,43.33,7.15,43.9159583751,133.54,60.072,-16.7165,62.3545231419,15.732,-5.5665,16.6877723573,44.34,-11.15,45.7204341624,133.31
2022-03-13 11:00:00,60.9135,2.1325,60.9508165532,16.4135,-5.6675,17.3644331465,44.5,7.8,45.178424054,133.24,61.9635,-16.1575,64.0354600085,16.4135,-5.6675,17.3644331465,45.55,-10.49,46.7422999006,133.02
2022-03-13 11:30:00,60.1095,2.173,60.1487649021,18.2195,-6.397,19.3098883801,41.89,8.57,42.7576542855,133.28,61.0795,-16.057,63.154830134,18.2195,-6.397,19.3098883801,42.86,-9.66,43.9351249002,133.05
2022-03-13 12:00:00,61.7135,2.212,61.7531296879,17.5135,-5.998,18.5121226835,44.2,8.21,44.956024068,133.18,62.7535,-15.958,64.7507492331,17.5135,-5.998,18.5121226835,45.24,-9.96,46.3234195629,132.95
2022-03-13 12:30:00,64.1995,2.7265,64.2573700248,13.6895,-4.8835,14.5344756527,50.51,7.61,51.0800567737,132.85,65.3995,-15.5335,67.2189275614,13.6895,-4.8835,14.5344756527,51.71,-10.65,52.7953274448,132.63
2022-03-13 13:00:00,66.4345,2.566,66.4840367776,13.9845,-4.284,14.6259665065,52.45,6.85,52.8954156804,133.12,67.6945,-15.724,69.4966870164,13.9845,-4.284,14.6259665065,53.71,-11.44,54.914822225,132.9
2022-03-13 13:30:00,62.8975,2.0755,62.9317344946,14.2975,-4.8045,15.0831603618,48.6,6.88,49.084563765,133.2,64.0475,-16.5945,66.1623736462,14.2975,-4.8045,15.0831603618,49.75,-11.79,51.1279434361,132.97
2022-03-13 14:00:00,60.8375,1.8625,60.8660029286,11.6775,-4.4875,12.5100624499,49.16,6.35,49.568418373,134.66,62.0075,-16.9075,64.2712502796,11.6775,-4.4875,12.5100624499,50.33,-12.42,51.8398042049,134.43
2022-03-13 14:30:00,61.7455,2.048,61.7794551145,11.0255,-4.242,11.8133913103,50.72,6.29,51.108536469,135.47,62.9455,-16.842,65.1597186477,11.0255,-4.242,11.8133913103,51.92,-12.6,53.4270193816,135.23
2022-03-13 15:00:00,64.3695,2.1685,64.406016198,9.6395,-3.5215,10.2625982334,54.73,5.69,55.024985234,135.47,65.6895,-16.6115,67.7573047169,9.6395,-3.5215,10.2625982334,56.05,-13.09,57.5582365956,135.23
2022-03-13 15:30:00,63.6805,1.7525,63.7046100098,9.5305,-3.3775,10.1112776888,54.15,5.13,54.3924571977,134.96,64.9805,-16.9375,67.1516514056,9.5305,-3.3775,10.1112776888,55.45,-13.56,57.0839390722,134.73
2022-03-13 16:00:00,63.367,1.6724999999999999,63.3890680264,8.317,-3.1075,8.8785722529,55.05,4.78,55.257134381,134.52,64.697,-16.8175,66.8470651207,8.317,-3.1075,8.8785722529,56.38,-13.71,58.0229997501,134.29
2022-03-13 16:30:00,65.6675,2.141,65.702392934,6.5475,-2.509,7.0117642038,59.12,4.65,59.3025876333,133.67,67.1175,-16.199,69.0446696512,6.5475,-2.509,7.0117642038,60.57,-13.69,62.0978341007,133.46
2022-03-13 17:00:00,68.3985,2.4815,68.4434996512,7.0185,-2.3285,7.3946774439,61.38,4.8100000000000005,61.568177657,133.14,69.9085,-15.6385,71.6363110057,7.0185,-2.3285,7.3946774439,62.89,-13.31,64.2830319758,132.92
2022-03-13 17:30:00,69.116,2.9135,69.17738025,5.396,-2.0265,5.763984581,63.72,4.94,63.9112040256,132.31,70.686,-15.2365,72.3094843589,5.396,-2.0265,5.763984581,65.29,-13.21,66.6129732109,132.08
2022-03-13 18:00:00,71.0575,3.019,71.1216047854,4.4775,-1.411,4.6945635846,66.58,4.43,66.727215587,132.31,72.7275,-15.101,74.2787281612,4.4775,-1.411,4.6945635846,68.25,-13.69,69.6094720566,132.08
2022-03-13 18:30:00,73.22,3.4295,73.3002719657,3.5,-1.0105,3.6429535064,69.72,4.44,69.8612338855,132.14,74.96,-14.7205,76.3917189246,3.5,-1.0105,3.6429535064,71.46,-13.71,72.7632853849,131.92
2022-03-13 19:00:00,76.2115,3.8355,76.3079536647,9.4015,-1.7245,9.5583524993,66.81,5.5600000000000005,67.040955393,132.3,77.8715,-14.4045,79.1925509912,9.4015,-1.7245,9.5583524993,68.47,-12.68,69.6342107013,132.08
2022-03-13 19:30:00,75.377,3.8905000000000003,75.4773351361,8.947,-1.5795,9.085352456,66.43,5.47,66.6548257818,132.75,77.017,-14.5695,78.3829612815,8.947,-1.5795,9.085352456,68.07,-12.99,69.2983766044,132.54
2022-03-13 20:00:00,72.4325,2.8115,72.4870442803,3.1225,-1.0785,3.3035085137,69.31,3.89,69.4190766288,133.57,74.1625,-15.8885,75.845374536,3.1225,-1.0785,3.3035085137,71.04,-14.81,72.5673321819,133.36
2022-03-13 20:30:00,69.621,2.2275,69.6566249344,3.471,-1.1825,3.6668988601,66.15,3.41,66.2378335998,133.94,71.251,-16.3925,73.1123728055,3.471,-1.1825,3.6668988601,67.78,-15.21,69.4656209934,133.72
2022-03-13 21:00:00,66.855,1.822,66.879822884,3.055,-1.068,3.2363017474,63.8,2.89,63.8654217868,133.94,68.435,-16.988,70.5119945045,3.055,-1.068,3.2363017474,65.38,-15.92,67.2903470046,133.72
2022-03-13 21:30:00,64.891,1.379,64.905650925,2.781,-0.961,2.9423599372,62.11,2.34,62.1540642275,134.53,66.401,-17.361,68.6330614354,2.781,-0.961,2.9423599372,63.62,-16.4,65.6998051747,134.3
2022-03-13 22:00:00,61.149,0.8395,61.1547623759,2.849,-1.0705,3.0434801215,58.3,1.9100000000000001,58.3312789162,134.42,62.559,-18.1405,65.1360593009,2.849,-1.0705,3.0434801215,59.71,-17.07,62.1020853112,134.2
2022-03-13 22:30:00,58.504,0.5735,58.5068108706,3.864,-1.3765,4.1018591212,54.64,1.9500000000000002,54.6747848647,135.23,59.804,-18.3365,62.5519436009,3.864,-1.3765,4.1018591212,55.94,-16.96,58.454471172,135.01
2022-03-13 23:00:00,55.341,0.158,55.3412255466,3.781,-1.3519999999999999,4.0154532745,51.56,1.51,51.5821063936,134.95,56.561,-18.842,59.6168406157,3.781,-1.3519999999999999,4.0154532745,52.78,-17.49,55.6024145159,134.73
2022-03-13 23:30:00,52.4635,-0.19,52.4638440476,2.7735000000000003,-0.85,2.9008278560000003,49.69,0.66,49.6943829824,134.35,53.6435,-18.94,56.8889153724,2.7735000000000003,-0.85,2.9008278560000003,50.87,-18.09,53.990786251,134.14
2022-03-14 00:00:00,50.523,-0.4345,50.5248683249,2.633,-0.8145,2.7561021842,47.89,0.38,47.8915075979,134.35,51.643,-19.2745,55.1226432535,2.633,-0.8145,2.7561021842,49.01,-18.46,52.3712869806,134.14
2022-03-14 00:30:00,50.633,-0.122,50.633146979,2.403,-0.792,2.5301527622,48.23,0.67,48.234653518,134.83,51.763,-19.142,55.188987425,2.403,-0.792,2.5301527622,49.36,-18.35,52.6605364576,134.61
2022-03-14 01:00:00,51.7615,0.049,51.7615231929,2.0915,-0.641,2.1875221713,49.67,0.6900000000000001,49.6747924002,135.32,52.9215,-18.851,56.1786913629,2.0915,-0.641,2.1875221713,50.83,-18.21,53.9934533069,135.1
2022-03-14 01:30:00,51.4175,0.045,51.4175196917,2.0575,-0.595,2.1418056051,49.36,0.64,49.3641489342,134.93,52.5775,-19.055,55.9239352268,2.0575,-0.595,2.1418056051,50.52,-18.46,53.7870058657,134.71
2022-03-14 02:00:00,50.3875,0.021,50.3875043761,2.1375,-0.749,2.2649298554,48.25,0.77,48.2561436503,135.69,51.5175,-19.249,54.9961526586,2.1375,-0.749,2.2649298554,49.38,-18.5,52.7317210036,135.46
2022-03-14 02:30:00,49.9855,-0.3305,49.9865926074,2.1455,-0.8505,2.3079255837,47.84,0.52,47.8428260035,136.54,51.0855,-19.6005,54.7166145746,2.1455,-0.8505,2.3079255837,48.94,-18.75,52.4088360871,136.32
2022-03-14 03:00:00,49.462,-0.305,49.4629403594,2.262,-0.915,2.4400551223,47.2,0.61,47.2039415727,136.54,50.572,-19.535,54.2138673127,2.262,-0.915,2.4400551223,48.31,-18.62,51.7741296402,136.32
2022-03-14 03:30:00,48.85,-0.4685,48.8522465425,2.41,-0.8785000000000001,2.5651242173,46.44,0.41000000000000003,46.4418098269,136.31,49.92,-19.6985,53.6659790021,2.41,-0.8785000000000001,2.5651242173,47.51,-18.82,51.1017856831,136.08
2022-03-14 04:00:00,48.424,-7.864,49.0583965494,2.584,-0.964,2.7579615661,45.84,-6.9,46.3563976167,136.34,48.894,-11.484,50.2245506899,2.584,-0.964,2.7579615661,46.31,-10.52,47.4898568117,136.12
2022-03-14 04:30:00,48.6135,-9.558,49.5441999254,2.5835,-0.718,2.6814168363,46.03,-8.84,46.8711691768,136.3,48.9735,-9.588,49.9032408391,2.5835,-0.718,2.6814168363,46.39,-8.87,47.2303821708,136.08
2022-03-14 05:00:00,49.1515,-9.336,50.030299302,2.0315,-0.486,2.0888246097,47.12,-8.85,47.9438932503,136.07,49.5115,-9.366,50.3895880937,2.0315,-0.486,2.0888246097,47.48,-8.88,48.3032586892,135.85
2022-03-14 05:30:00,51.4695,-8.553,52.1753125458,1.7895,-0.443,1.8435181719,49.68,-8.11,50.3376052271,134.88,51.8495,-8.583,52.5551000308,1.7895,-0.443,1.8435181719,50.06,-8.14,50.7174841647,134.66
2022-03-14 06:00:00,54.766,-7.795,55.3179607451,1.976,-0.395,2.0150932981,52.79,-7.4,53.3061356694,134.88,55.176,-7.815,55.72670097,1.976,-0.395,2.0150932981,53.2,-7.42,53.714955087,134.66
2022-03-14 06:30:00,61.6335,-5.083,61.8427458256,2.0835,-0.483,2.1387522648,59.55,-4.6,59.7274015842,134.54,62.0835,-5.083,62.2912342248,2.0835,-0.483,2.1387522648,60.0,-4.6,60.17607498,135.5
2022-03-14 07:00:00,67.3235,-2.746,67.3794788363,2.2535,-0.466,2.301177579,65.07,-2.2800000000000002,65.109932422,134.54,67.8335,-2.7359999999999998,67.8886545621,2.2535,-0.466,2.301177579,65.58,-2.27,65.6192753694,134.32
2022-03-14 07:30:00,73.185,-0.634,73.1877461123,3.095,-0.684,3.1696815297,70.09,0.05,70.0900178342,132.87,73.725,-0.634,73.7277259991,3.095,-0.684,3.1696815297,70.63,0.05,70.6300176979,132.66
2022-03-14 08:00:00,75.3345,0.9510000000000001,75.3405023294,4.4045,-1.029,4.5231030554,70.93,1.98,70.9576303156,132.87,75.8745,0.981,75.8808415297,4.4045,-1.029,4.5231030554,71.47,2.01,71.4982587201,132.66
2022-03-14 08:30:00,75.611,1.905,75.6349941892,5.411,-1.465,5.6058135895,70.2,3.37,70.2808430513,132.4,76.141,1.9649999999999999,76.166351534,5.411,-1.465,5.6058135895,70.73,3.43,70.8131188411,132.18
2022-03-14 09:00:00,75.1255,2.5484999999999998,75.1687142533,6.3855,-2.2115,6.757613669,68.74,4.76,68.9046094249,132.4,75.6555,2.5985,75.7001115092,6.3855,-2.2115,6.757613669,69.27,4.8100000000000005,69.4367986013,132.18
2022-03-14 09:30:00,73.297,2.088,73.3267342311,9.437,-3.762,10.1592132077,63.86,5.85,64.1273896241,132.16,73.767,2.148,73.7982668699,9.437,-3.762,10.1592132077,64.33,5.91,64.6009055664,131.95
2022-03-14 10:00:00,70.929,1.448,70.9437787618,10.289,-4.072,11.0654735552,60.64,5.52,60.8907217891,132.28,71.399,1.508,71.4149232654,10.289,-4.072,11.0654735552,61.11,5.58,61.364228179,132.07
2022-03-14 10:30:00,67.2945,0.5015000000000001,67.2963686427,12.9245,-5.1185,13.9011417697,54.37,5.62,54.6596862413,132.49,67.6945,0.5715,67.6969123557,12.9245,-5.1185,13.9011417697,54.77,5.69,55.064770952,132.27
2022-03-14 11:00:00,66.9295,0.631,66.9324744145,15.9995,-5.979,17.0801768507,50.93,6.61,51.3571514008,132.24,67.3195,0.7010000000000001,67.3231496682,15.9995,-5.979,17.0801768507,51.32,6.68,51.7529206905,132.03
2022-03-14 11:30:00,66.047,0.132,66.0471319059,18.497,-6.768,19.6963152138,47.55,6.9,48.0480228521,132.09,66.397,0.202,66.3973072722,18.497,-6.768,19.6963152138,47.9,6.97,48.4044512416,131.88
2022-03-14 12:00:00,65.2935,0.1155,65.293602156,21.7935,-7.8545,23.1657033673,43.5,7.97,44.2240986341,132.16,65.6335,0.1955,65.6337911635,21.7935,-7.8545,23.1657033673,43.84,8.05,44.5729525609,131.95
2022-03-14 12:30:00,64.4745,-0.489,64.4763543576,21.4645,-7.769,22.8272232488,43.01,7.28,43.6217663558,132.34,64.7845,-0.289,64.7851446031,21.4645,-7.769,22.8272232488,43.32,7.48,43.9610372944,132.14
2022-03-14 13:00:00,64.1415,-0.38,64.1426256264,19.5515,-7.46,20.9263650033,44.59,7.08,45.1485824805,131.85,64.4815,-0.30000000000000004,64.4821978708,19.5515,-7.46,20.9263650033,44.93,7.16,45.4969284678,131.64
2022-03-14 13:30:00,63.8945,-0.7975,63.8994768093,19.8345,-7.3875,21.1655981843,44.06,6.59,44.5501032547,133.97,64.2245,-0.7375,64.2287342745,19.8345,-7.3875,21.1655981843,44.39,6.65,44.8853495029,133.76
2022-03-14 14:00:00,62.0925,-1.895,62.1214100069,18.8925,-6.675,20.0370202687,43.2,4.78,43.463644578,134.23,62.4225,-1.845,62.4497600576,18.8925,-6.675,20.0370202687,43.53,4.83,43.7971437425,134.03
2022-03-14 14:30:00,60.4005,-1.909,60.4306601093,18.8505,-6.739,20.0188778719,41.55,4.83,41.8297908195,134.53,60.7105,-1.859,60.7389553026,18.8505,-6.739,20.0188778719,41.86,4.88,42.1434929734,134.32
2022-03-14 15:00:00,60.4805,-1.9405000000000001,60.5116221936,17.2905,-6.0705,18.3251837781,43.19,4.13,43.3870141863,134.21,60.8105,-1.8905,60.8398791953,17.2905,-6.0705,18.3251837781,43.52,4.18,43.7202790476,134.01
2022-03-14 15:30:00,62.5415,-1.65,62.5632617616,15.5715,-5.32,16.4552123125,46.97,3.67,47.1131595205,134.53,62.9015,-1.6,62.9218459857,15.5715,-5.32,16.4552123125,47.33,3.7199999999999998,47.4759654983,134.33
2022-03-14 16:00:00,65.8515,-1.6065,65.8710930113,13.7615,-4.4165,14.4528320581,52.09,2.81,52.1657377979,134.28,66.2415,-1.5665,66.2600199555,13.7615,-4.4165,14.4528320581,52.48,2.85,52.5573296506,134.08
2022-03-14 16:30:00,68.807,-1.4225,68.8217026471,10.847,-3.4125,11.371128583,57.96,1.99,57.9941522914,134.55,69.257,-1.4025,69.2711993201,10.847,-3.4125,11.371128583,58.41,2.01,58.444573743,134.35
2022-03-14 17:00:00,72.4275,-1.06,72.4352563069,8.3775,-2.34,8.6981668327,64.05,1.28,64.0627887311,134.06,72.9075,-1.04,72.9149172409,8.3775,-2.34,8.6981668327,64.53,1.3,64.5430933563,133.86
2022-03-14 17:30:00,76.8455,-0.8085,76.8497530412,6.1155,-1.6585,6.3363998059,70.73,0.85,70.7351072665,133.4,77.3955,-0.7885000000000001,77.3995164875,6.1155,-1.6585,6.3363998059,71.28,0.87,71.2853091457,133.2
2022-03-14 18:00:00,79.9195,-0.3945,79.9204736629,3.7195,-0.7245,3.789403713,76.2,0.33,76.2007145636,133.21,80.5095,-0.3845,80.5104181488,3.7195,-0.7245,3.789403713,76.79,0.34,76.7907526985,133.01
2022-03-14 18:30:00,83.685,0.8055,83.6888765324,2.495,-0.0745,2.4961120267,81.19,0.88,81.1947689202,133.17,84.305,0.8255,84.3090414798,2.495,-0.0745,2.4961120267,81.81,0.9,81.8149503453,132.97
2022-03-14 19:00:00,87.3605,1.451,87.3725492432,2.3005,0.221,2.3110909221,85.06,1.23,85.0688926694,133.17,88.0205,1.471,88.0327908296,2.3005,0.221,2.3110909221,85.72,1.25,85.7291134913,132.97
2022-03-14 19:30:00,86.803,0.9225000000000001,86.8079018019,2.363,0.0425,2.3633821633,84.44,0.88,84.44458538,133.34,87.443,0.9425,87.448079197,2.363,0.0425,2.3633821633,85.08,0.9,85.0847600925,133.15
2022-03-14 20:00:00,84.404,0.157,84.4041460178,2.394,0.047,2.3944613173000002,82.01,0.11,82.0100737715,133.34,85.024,0.167,85.0241640065,2.394,0.047,2.3944613173000002,82.63,0.12,82.6300871354,133.15
2022-03-14 20:30:00,81.515,-0.593,81.5171569303,2.335,0.267,2.3502157348,79.18,-0.86,79.1846702336,133.55,82.125,-0.593,82.1271409097,2.335,0.267,2.3502157348,79.79,-0.86,79.7946345314,133.34
2022-03-14 21:00:00,77.9195,-1.7315,77.9387360207,2.2395,0.1385,2.243778621,75.68,-1.87,75.7030996723,133.48,78.4995,-1.7315,78.5185939284,2.2395,0.1385,2.243778621,76.26,-1.87,76.2829240394,133.27
2022-03-14 21:30:00,74.406,-2.8015,74.4587217071,2.366,-0.1115,2.3686258147,72.04,-2.69,72.0902052986,133.83,74.956,-2.8115,75.0087092827,2.366,-0.1115,2.3686258147,72.59,-2.7,72.6401961726,133.63
2022-03-14 22:00:00,70.2395,-4.293,70.370570619,2.2795,0.08700000000000001,2.2811596283,67.96,-4.38,68.1009985243,134.16,70.7595,-4.303,70.8902154691,2.2795,0.08700000000000001,2.2811596283,68.48,-4.39,68.6205690737,133.95
2022-03-14 22:30:00,66.5075,-5.392,66.7257163337,2.2875,-0.022,2.2876057899,64.22,-5.37,64.4441254111,134.22,66.9875,-5.422,67.2065714067,2.2875,-0.022,2.2876057899,64.7,-5.4,64.9249566808,134.01
2022-03-14 23:00:00,62.5365,-5.906,62.8147647313,2.2665,0.014,2.2665432381,60.27,-5.92,60.5600470607,135.14,62.9965,-5.936,63.2755490553,2.2665,0.014,2.2665432381,60.73,-5.95,61.0207784283,134.93
2022-03-14 23:30:00,58.7945,-6.4975,59.1524364376,2.3045,-0.0575,2.3052172349,56.49,-6.44,56.8559029477,135.76,59.2245,-6.5175,59.5820376162,2.3045,-0.0575,2.3052172349,56.92,-6.46,57.2854082642,135.54
2022-03-15 00:00:00,56.0675,-7.324,56.5438372615,2.7375,-0.544,2.7910288873,53.33,-6.78,53.759253157,135.16,56.4775,-7.344,56.9529836115,2.7375,-0.544,2.7910288873,53.74,-6.8,54.1685111481,134.95
2022-03-15 00:30:00,55.761,-7.487,56.2613925352,3.3609999999999998,-0.5670000000000001,3.4084908684,52.4,-6.92,52.8549562482,135.91,56.161,-7.517,56.6618320389,3.3609999999999998,-0.5670000000000001,3.4084908684,52.8,-6.95,53.2554457309,135.7
2022-03-15 01:00:00,56.9055,-7.355,57.3788458864,3.1955,-0.545,3.2416423692,53.71,-6.8100000000000005,54.1400055412,136.17,57.3255,-7.385,57.7992316147,3.1955,-0.545,3.2416423692,54.13,-6.84,54.5604481287,135.95
2022-03-15 01:30:00,56.5535,-7.4205,57.0382519236,2.8535,-0.3305,2.8725759346,53.7,-7.09,54.1660234834,136.08,56.9635,-7.4505,57.4486752023,2.8535,-0.3305,2.8725759346,54.11,-7.12,54.5764280619,135.87
2022-03-15 02:00:00,55.8635,-7.4045,56.3520829473,2.7535,-0.42450000000000004,2.7860298814,53.11,-6.98,53.5667107446,136.11,56.2635,-7.4345,56.7525613739,2.7535,-0.42450000000000004,2.7860298814,53.51,-7.01,53.9672141212,135.87
2022-03-15 02:30:00,54.7415,-7.7085,55.2815773518,2.6814999999999998,-0.2585,2.6939310496,52.06,-7.45,52.5903612842,136.4,55.1415,-7.7385,55.6818588456,2.6814999999999998,-0.2585,2.6939310496,52.46,-7.48,52.9905840692,136.18
2022-03-15 03:00:00,53.96,-7.942,54.5413326203,2.75,-0.312,2.7676423179,51.21,-7.63,51.7752933357,136.4,54.35,-7.9719999999999995,54.9315508975,2.75,-0.312,2.7676423179,51.6,-7.66,52.1654636709,136.18
2022-03-15 03:30:00,53.3925,-7.9665,53.9835547042,2.5625,-0.4665,2.6046167664,50.83,-7.5,51.3803357327,136.67,53.7825,-7.9865,54.37224925,2.5625,-0.4665,2.6046167664,51.22,-7.52,51.7690911645,136.45
2022-03-15 04:00:00,53.351,-7.9595,53.9414760759,2.831,-0.47950000000000004,2.8713204715,50.52,-7.48,51.0707430923,136.67,53.741,-7.9895,54.331640792900004,2.831,-0.47950000000000004,2.8713204715,50.91,-7.51,51.4609385845,136.45
2022-03-15 04:30:00,53.028,-7.811,53.6001912776,2.838,-0.501,2.8818821975,50.19,-7.31,50.7195445563,136.93,53.408,-7.841,53.9805126411,2.838,-0.501,2.8818821975,50.57,-7.34,51.0999070449,136.71
2022-03-15 05:00:00,53.507,-7.636,54.0491215932,2.797,-0.486,2.8389091215,50.71,-7.15,51.2115865796,136.45,53.897,-7.666,54.4394541211,2.797,-0.486,2.8389091215,51.1,-7.18,51.601961203,136.23
2022-03-15 05:30:00,55.0805,-7.232,55.5532474681,2.6805,-0.41200000000000003,2.7119779221,52.4,-6.82,52.8419568146,136.39,55.4805,-7.252,55.9524564631,2.6805,-0.41200000000000003,2.7119779221,52.8,-6.84,53.2412020901,136.17
2022-03-15 06:00:00,58.1345,-6.487,58.4953097201,2.7345,-0.507,2.7811039625,55.4,-5.98,55.7218126051,135.9,58.5545,-6.507,58.9149430896,2.7345,-0.507,2.7811039625,55.82,-6.0,56.1415389885,135.69
2022-03-15 06:30:00,64.155,-3.7335000000000003,64.2635436873,2.815,-0.6235,2.8832234131,61.34,-3.11,61.4187894703,135.9,64.635,-3.7335000000000003,64.7427389539,2.815,-0.6235,2.8832234131,61.82,-3.11,61.8981784869,135.69
2022-03-15 07:00:00,69.772,-1.532,69.7888172131,3.002,-0.592,3.0598150271,66.77,-0.9400000000000001,66.7766164162,134.92,70.292,-1.522,70.3084756484,3.002,-0.592,3.0598150271,67.29,-0.93,67.2964263539,134.71
2022-03-15 07:30:00,74.604,0.602,74.6064288115,4.454,-0.9380000000000001,4.551698584,70.15,1.54,70.1669017415,134.62,75.144,0.622,75.1465742399,4.454,-0.9380000000000001,4.551698584,70.69,1.56,70.7072110891,134.41
2022-03-15 08:00:00,78.3575,1.655,78.3749757974,4.4075,-1.035,4.5273923234,73.95,2.69,73.9989094514,133.5,78.9275,1.695,78.9456983074,4.4075,-1.035,4.5273923234,74.52,2.73,74.5699892718,133.29
2022-03-15 08:30:00,80.754,3.32,80.8222179602,4.654,-1.08,4.777668469,76.1,4.4,76.2270949204,133.33,81.334,3.37,81.4037864967,4.654,-1.08,4.777668469,76.68,4.45,76.8090157469,133.12
2022-03-15 09:00:00,80.8655,3.793,80.9544065462,5.2855,-1.287,5.4399337542,75.58,5.08,75.7505300311,132.9,81.4455,3.863,81.5370605262,5.2855,-1.287,5.4399337542,76.16,5.15,76.3339249613,132.69
2022-03-15 09:30:00,80.0835,3.4425,80.1574561629,7.6435,-1.8875000000000002,7.8731028508000005,72.44,5.33,72.6358210527,132.79,80.6435,3.5025,80.7195242708,7.6435,-1.8875000000000002,7.8731028508000005,73.0,5.39,73.1987165188,132.58
2022-03-15 10:00:00,77.9305,2.5725,77.9729477864,9.4405,-2.7275,9.826611649,68.49,5.3,68.6947603533,132.79,78.4505,2.6325000000000003,78.4946559105,9.4405,-2.7275,9.826611649,69.01,5.36,69.217842353,132.58
2022-03-15 10:30:00,74.591,1.5979999999999999,74.6081154098,13.161,-4.162,13.8034113537,61.43,5.76,61.699452996,132.97,75.051,1.658,75.0693117392,13.161,-4.162,13.8034113537,61.89,5.82,62.1630477052,132.76
2022-03-15 11:00:00,74.7085,2.1405,74.7391578257,8.6485,-2.9395,9.134397216,66.06,5.08,66.2550375443,132.97,75.2185,2.2005,75.250680678,8.6485,-2.9395,9.134397216,66.57,5.14,66.7681398573,132.76
2022-03-15 11:30:00,70.4775,0.8295,70.4823813197,13.9575,-4.6905,14.7245575995,56.52,5.52,56.7889144112,133.42,70.8975,0.8895000000000001,70.9030797392,13.9575,-4.6905,14.7245575995,56.94,5.58,57.2127608143,133.21
2022-03-15 12:00:00,70.0765,0.862,70.0818014626,15.9765,-5.638,16.9421249036,54.1,6.5,54.4890814751,133.72,70.4965,0.932,70.5026604906,15.9765,-5.638,16.9421249036,54.52,6.57,54.9144361712,133.52
2022-03-15 12:30:00,72.9495,1.6395,72.9679211058,10.6495,-3.7205,11.2806901606,62.3,5.36,62.530149528,133.72,73.4295,1.6895,73.4489338282,10.6495,-3.7205,11.2806901606,62.78,5.41,63.012669361,133.52
2022-03-15 13:00:00,74.0265,1.3615,74.0390193378,10.0865,-3.1285,10.5605394985,63.94,4.49,64.0974547077,134.17,74.5165,1.4215,74.5300572554,10.0865,-3.1285,10.5605394985,64.43,4.55,64.5904590478,133.96
2022-03-15 13:30:00,73.219,0.915,73.2247170428,9.759,-3.095,10.238022563,63.46,4.01,63.5865685503,134.08,73.699,0.965,73.705317488,9.759,-3.095,10.238022563,63.94,4.06,64.068769303,133.87
2022-03-15 14:00:00,71.5995,0.5735,71.6017967826,10.5195,-3.3665,11.0450533045,61.08,3.94,61.2069440505,134.03,72.0595,0.6335000000000001,72.0622846051,10.5195,-3.3665,11.0450533045,61.54,4.0,61.6698597372,133.82
2022-03-15 14:30:00,70.922,0.47400000000000003,70.9235839478,9.912,-3.106,10.3872508394,61.01,3.58,61.1149449807,134.39,71.402,0.524,71.4039227214,9.912,-3.106,10.3872508394,61.49,3.63,61.597053501,134.18
2022-03-15 15:00:00,70.948,0.47350000000000003,70.9495800287,9.438,-3.0465,9.9175100832,61.51,3.52,61.6106362571,134.51,71.418,0.5235000000000001,71.4199186239,9.438,-3.0465,9.9175100832,61.98,3.5700000000000003,62.0827294825,134.3
2022-03-15 15:30:00,72.007,0.488,72.008653598,8.507,-2.532,8.8758139345,63.5,3.02,63.5717736106,134.43,72.497,0.528,72.4989227023,8.507,-2.532,8.8758139345,63.99,3.06,64.0631227775,134.23
2022-03-15 16:00:00,75.162,0.8395,75.1666881288,8.002,-2.2205,8.3043738024,67.16,3.06,67.2296749955,134.14,75.682,0.8895000000000001,75.6872270218,8.002,-2.2205,8.3043738024,67.68,3.11,67.7514169594,133.94
2022-03-15 16:30:00,77.276,0.5325,77.2778346763,7.136,-2.0975,7.4378761922,70.14,2.63,70.1892904936,133.75,77.806,0.5825,77.8081804327,7.136,-2.0975,7.4378761922,70.67,2.68,70.7207982138,133.53
2022-03-15 17:00:00,79.7075,1.075,79.7147488314,5.3775,-1.465,5.5734846595,74.33,2.54,74.3733856968,133.75,80.2775,1.105,80.2851046661,5.3775,-1.465,5.5734846595,74.9,2.5700000000000003,74.9440784852,133.53
2022-03-15 17:30:00,81.709,1.164,81.7172905633,4.439,-0.966,4.542893021,77.27,2.13,77.2993518731,133.82,82.319,1.214,82.3279512499,4.439,-0.966,4.542893021,77.88,2.18,77.9105050683,133.61
2022-03-15 18:00:00,84.437,1.4635,84.4496820672,11.607,-0.17650000000000002,11.608341882,72.83,1.6400000000000001,72.8484625781,133.95,84.977,1.4935,84.9901233747,11.607,-0.17650000000000002,11.608341882,73.37,1.67,73.3890032634,133.73
2022-03-15 18:30:00,87.278,2.5985,87.3166735867,27.178,3.6185,27.4178267966,60.1,-1.02,60.1086549508,133.55,87.758,2.6185,87.7970563644,27.178,3.6185,27.4178267966,60.58,-1.0,60.5882529869,133.34
2022-03-15 19:00:00,88.386,2.296,88.4158165262,14.846,2.016,14.9822552374,73.54,0.28,73.5405330413,134.26,88.966,2.316,88.9961404332,14.846,2.016,14.9822552374,74.12,0.30000000000000004,74.1206071211,134.05
2022-03-15 19:30:00,86.45,1.1905000000000001,86.4581967788,3.1,-0.7195,3.1824016481,83.35,1.9100000000000001,83.371881351,133.58,87.09,1.2205,87.098551769,3.1,-0.7195,3.1824016481,83.99,1.94,84.0124020606,133.37
2022-03-15 20:00:00,83.831,0.5225000000000001,83.8326282974,3.121,-0.5875,3.1758144231,80.71,1.11,80.7176325223,133.18,84.451,0.5525,84.4528072787,3.121,-0.5875,3.1758144231,81.33,1.1400000000000001,81.3379892793,132.97
2022-03-15 20:30:00,81.655,-0.113,81.6550781887,2.865,-0.593,2.9257262346,78.79,0.48,78.7914621009,133.39,82.265,-0.10300000000000001,82.2650644806,2.865,-0.593,2.9257262346,79.4,0.49,79.4015119503,133.19
2022-03-15 21:00:00,78.0665,-1.3135,78.0775492988,2.9465,-0.7635000000000001,3.0438124942,75.12,-0.55,75.1220134182,133.7,78.6365,-1.3035,78.6473028431,2.9465,-0.7635000000000001,3.0438124942,75.69,-0.54,75.6919262537,133.49
2022-03-15 21:30:00,74.5055,-2.5620000000000003,74.5495363785,2.9955,-0.6920000000000001,3.0743916878,71.51,-1.87,71.53444624790001,133.79,75.0655,-2.552,75.108867614,2.9955,-0.6920000000000001,3.0743916878,72.07,-1.8599999999999999,72.0939976697,133.59
2022-03-15 22:00:00,69.5385,-4.1975,69.6650700746,2.9485,-0.7475,3.0417771943,66.59,-3.45,66.6793116341,134.21,70.0485,-4.2075,70.1747490804,2.9485,-0.7475,3.0417771943,67.1,-3.46,67.1891479333,134.0
2022-03-15 22:30:00,66.0715,-4.923,66.2546529781,2.8315,-0.383,2.8572856438,63.24,-4.54,63.4027538834,134.14,66.5615,-4.943,66.7447865473,2.8315,-0.383,2.8572856438,63.73,-4.5600000000000005,63.8929299688,133.92
2022-03-15 23:00:00,62.0445,-5.6625,62.302358595,2.5645,-0.3325,2.5859652937,59.48,-5.33,59.718333031,134.63,62.5045,-5.6825,62.7622763011,2.5645,-0.3325,2.5859652937,59.94,-5.35,60.178285951,134.42
2022-03-15 23:30:00,58.421,-6.514,58.7830369835,2.481,-0.20400000000000001,2.4893728126,55.94,-6.31,56.2947573047,135.21,58.841,-6.534,59.2026725495,2.481,-0.20400000000000001,2.4893728126,56.36,-6.33,56.7143588521,135.0
2022-03-16 00:00:00,55.8445,-6.913,56.2707539424,2.5345,-0.313,2.5537539525,53.31,-6.6,53.7170001024,136.37,56.2545,-6.933,56.6801134372,2.5345,-0.313,2.5537539525,53.72,-6.62,54.1263595672,136.15
2022-03-16 00:30:00,55.22,-7.0885,55.6731104956,2.38,-0.17850000000000002,2.3866843633,52.84,-6.91,53.2899024206,136.68,55.62,-6.8685,56.0424900611,2.38,-0.17850000000000002,2.3866843633,53.24,-6.69,53.6586777698,136.46
2022-03-16 01:00:00,56.673,-6.359,57.0286402608,2.343,-0.149,2.347732949,54.33,-6.21,54.6837544432,135.89,57.083,-6.369,57.4372096293,2.343,-0.149,2.347732949,54.74,-6.22,55.0922499087,135.68
2022-03-16 01:30:00,56.382,-6.2455,56.726856023,2.372,-0.0755,2.3732012662,54.01,-6.17,54.3612821777,135.04,56.802,-6.2455,57.1443214524,2.372,-0.0755,2.3732012662,54.43,-6.17,54.7785888829,134.83
2022-03-16 02:00:00,54.966,-6.947,55.4032667358,2.456,-0.417,2.4911493331,52.51,-6.53,52.9144687208,135.04,55.376,-6.967,55.8125475588,2.456,-0.417,2.4911493331,52.92,-6.55,53.3238117542,134.83
2022-03-16 02:30:00,53.574,-7.5075,54.0974678913,2.4939999999999998,-0.28750000000000003,2.5105163314,51.08,-7.22,51.5877388533,135.4,53.954,-7.5275,54.4765763631,2.4939999999999998,-0.28750000000000003,2.5105163314,51.46,-7.24,51.9668086378,135.19
2022-03-16 03:00:00,53.404,-7.386,53.9123382168,2.334,0.014,2.3340419876,51.07,-7.4,51.603341946,135.97,53.794,-7.406,54.301411326,2.334,0.014,2.3340419876,51.46,-7.42,51.9921917214,135.75
2022-03-16 03:30:00,52.983,-7.047,53.4495883801,2.273,0.233,2.2849109392,50.71,-7.28,51.2298984969,136.17,53.383,-7.067,53.8487435137,2.273,0.233,2.2849109392,51.11,-7.3,51.6286945409,135.95
2022-03-16 04:00:00,51.852,-7.4525,52.3848228044,2.2720000000000002,0.23750000000000002,2.2843796204,49.58,-7.69,50.1728263107,136.28,52.232,-7.4725,52.7638141177,2.2720000000000002,0.23750000000000002,2.2843796204,49.96,-7.71,50.5514163995,136.08
2022-03-16 04:30:00,51.568,-8.036,52.1903814893,2.308,-0.056,2.3086792761,49.26,-7.98,49.9021843209,135.81,51.948,-8.056,52.5689436835,2.308,-0.056,2.3086792761,49.64,-8.0,50.280509146200004,135.6
2022-03-16 05:00:00,52.006,-7.9235,52.6061392639,2.326,-0.12350000000000001,2.3292763361,49.68,-7.8,50.2885911515,135.81,52.376,-7.9435,52.9749428339,2.326,-0.12350000000000001,2.3292763361,50.05,-7.82,50.6572294939,135.6
2022-03-16 05:30:00,53.865,-7.1765,54.340964081,2.275,-0.08650000000000001,2.2766438566,51.59,-7.09,52.0749095054,135.64,54.265,-7.1965,54.740111776,2.275,-0.08650000000000001,2.2766438566,51.99,-7.11,52.4739192361,135.42
2022-03-16 06:00:00,56.576,-6.25,56.9201745957,2.226,0.03,2.2262021472,54.35,-6.28,54.7116157685,134.93,56.996,-6.26,57.3387444578,2.226,0.03,2.2262021472,54.77,-6.29,55.1300009069,134.72
2022-03-16 06:30:00,63.137,-3.484,63.2330532633,2.197,-0.004,2.1970036413,60.94,-3.48,61.0392824335,134.33,63.617,-3.484,63.7123296152,2.197,-0.004,2.1970036413,61.42,-3.48,61.5185077842,134.12
2022-03-16 07:00:00,68.5135,-1.076,68.5219487336,2.3635,0.34400000000000003,2.3884028659,66.15,-1.42,66.1652393633,133.63,69.0235,-1.056,69.0315774718,2.3635,0.34400000000000003,2.3884028659,66.66,-1.4,66.6746998493,133.42
2022-03-16 07:30:00,74.4505,1.3635,74.4629846467,3.0005,0.28350000000000003,3.0138633844,71.45,1.08,71.4581618851,132.92,75.0005,1.3935,75.0134444117,3.0005,0.28350000000000003,3.0138633844,72.0,1.11,72.0085557417,132.72
2022-03-16 08:00:00,77.644,-1.2875,77.6546739884,4.014,-0.0275,4.0140942004,73.63,-1.26,73.6407801425,132.14,77.664,6.2825,77.9176918437,4.014,-0.0275,4.0140942004,73.65,6.31,73.9198119586,131.93
2022-03-16 08:30:00,79.992,-5.7465,80.1981441571,5.392,-0.5865,5.4238036699,74.6,-5.16,74.778242825,131.84,79.292,12.1335,80.2149804354,5.392,-0.5865,5.4238036699,73.9,12.72,74.9867214912,131.64
2022-03-16 09:00:00,82.322,-4.9405,82.4701171592,3.322,-0.2805,3.3338212685,79.0,-4.66,79.1373211576,132.18,81.572,12.8795,82.5825205734,3.322,-0.2805,3.3338212685,78.25,13.16,79.3489010636,131.97
2022-03-16 09:30:00,87.1325,-4.989,87.2752122727,2.5725,-0.299,2.5898179955,84.56,-4.69,84.6899622151,131.98,86.3225,12.791,87.2650198376,2.5725,-0.299,2.5898179955,83.75,13.09,84.7668012845,131.79
2022-03-16 10:00:00,85.146,-5.0705,85.2968421822,2.656,-0.2305,2.6659831676,82.49,-4.84,82.6318685496,131.89,84.346,12.7495,85.3041468292,2.656,-0.2305,2.6659831676,81.69,12.98,82.7147900922,131.69
2022-03-16 10:30:00,84.8815,-4.8825,85.0218080759,2.8715,0.007500000000000001,2.8715097945,82.01,-4.89,82.1556583566,132.0,84.0815,12.9275,85.0694945236,2.8715,0.007500000000000001,2.8715097945,81.21,12.92,82.2313231074,131.8
2022-03-16 11:00:00,84.75,-5.0265,84.89892933510001,4.16,-0.5765,4.1997562132,80.59,-4.45,80.7127660287,131.94,83.97,12.7735,84.9359947387,4.16,-0.5765,4.1997562132,79.81,13.35,80.9188395863,131.73
2022-03-16 11:30:00,84.641,-5.1335,84.7965311982,5.711,-1.0635,5.8091783627,78.93,-4.07,79.0348644587,131.98,83.901,12.6765,84.8532347837,5.711,-1.0635,5.8091783627,78.19,13.74,79.3880576661,131.78
2022-03-16 12:00:00,85.1285,-4.7940000000000005,85.2633798782,5.3585,-1.324,5.5196465693,79.77,-3.47,79.8454369391,131.98,84.3485,12.956,85.3377254692,5.3585,-1.324,5.5196465693,78.99,14.28,80.2704086199,131.78
2022-03-16 12:30:00,87.0735,-0.6925,87.0762537004,5.2735,-1.2625,5.4225186491,81.8,0.5700000000000001,81.8019859172,131.95,86.7835,10.7875,87.451392376,5.2735,-1.2625,5.4225186491,81.51,12.05,82.3958894606,131.74
2022-03-16 13:00:00,87.391,4.8095,87.5232436056,5.571,-1.5105,5.7721444239,81.82,6.32,82.0637240198,131.75,88.021,4.8795,88.1561453402,5.571,-1.5105,5.7721444239,82.45,6.39,82.6972466289,131.55
2022-03-16 13:30:00,86.3465,4.109,86.4442128962,6.6465,-1.501,6.8138801905,79.7,5.61,79.8971970722,132.66,86.9565,4.149,87.0554254096,6.6465,-1.501,6.8138801905,80.31,5.65,80.5085001723,132.46
2022-03-16 14:00:00,83.299,2.904,83.3496047801,6.699,-1.9060000000000001,6.9648716428,76.6,4.8100000000000005,76.7508703534,132.83,83.879,2.964,83.9313525269,6.699,-1.9060000000000001,6.9648716428,77.18,4.87,77.3334940372,132.63
2022-03-16 14:30:00,81.1895,1.8215,81.2099302579,6.8795,-2.1485,7.2071889458,74.31,3.9699999999999998,74.4159727478,133.08,81.7695,1.8515000000000001,81.7904589943,6.8795,-2.1485,7.2071889458,74.89,4.0,74.9967472628,132.88
2022-03-16 15:00:00,80.537,2.0215,80.5623660976,6.6370000000000005,-1.9885000000000002,6.928484773,73.9,4.01,74.0087163785,133.31,81.097,2.0715,81.1234523504,6.6370000000000005,-1.9885000000000002,6.928484773,74.46,4.06,74.5706054689,133.1
2022-03-16 15:30:00,81.855,2.1875,81.8842242514,5.975,-1.6925,6.2100870566,75.88,3.88,75.9791339777,133.31,82.425,2.2275,82.4550931189,5.975,-1.6925,6.2100870566,76.45,3.92,76.5504337022,133.1
2022-03-16 16:00:00,85.2385,1.7245,85.2559427987,11.6685,-1.7555,11.7998166299,73.57,3.48,73.6522593,133.31,85.8085,1.7745000000000002,85.8268461642,11.6685,-1.7555,11.7998166299,74.14,3.5300000000000002,74.2239887099,133.1
2022-03-16 16:30:00,86.2275,1.9260000000000002,86.2490071378,10.3575,-1.514,10.4675690707,75.87,3.44,75.9479459893,133.37,86.8075,1.966,86.8297599458,10.3575,-1.514,10.4675690707,76.45,3.48,76.5291637221,133.16
2022-03-16 17:00:00,83.1705,1.4315,83.182818313,8.1405,-1.4485000000000001,8.268366979,75.03,2.88,75.0852535456,133.19,83.7505,1.4615,83.763251086,8.1405,-1.4485000000000001,8.268366979,75.61,2.91,75.6659778236,132.98
2022-03-16 17:30:00,81.74,0.504,81.74155379,9.46,-1.816,9.6327283778,72.28,2.32,72.317223398,133.08,82.29,0.534,82.2917326103,9.46,-1.816,9.6327283778,72.83,2.35,72.8679037711,132.87
2022-03-16 18:00:00,82.6295,0.457,82.6307637581,7.7195,-1.263,7.8221384065,74.91,1.72,74.9297437604,133.08,83.1995,0.47700000000000004,83.2008673588,7.7195,-1.263,7.8221384065,75.48,1.74,75.5000529801,132.87
2022-03-16 18:30:00,85.939,1.1085,85.9461487982,14.949,-1.7615,15.0524244974,70.99,2.87,71.0479908231,132.88,86.469,1.1585,86.4767603651,14.949,-1.7615,15.0524244974,71.52,2.92,71.5795836814,132.67
2022-03-16 19:00:00,88.031,1.1585,88.0386226792,14.801,-1.7615,14.9054514608,73.23,2.92,73.2881934557,132.88,88.601,1.1885,88.6089709524,14.801,-1.7615,14.9054514608,73.8,2.95,73.8589364938,132.67
2022-03-16 19:30:00,86.287,0.366,86.28777622,14.957,-2.134,15.1084679898,71.33,2.5,71.3737970126,133.01,86.837,0.396,86.8379029284,14.957,-2.134,15.1084679898,71.88,2.5300000000000002,71.924511121,132.81
2022-03-16 20:00:00,83.9695,-0.53,83.9711726145,15.5795,-2.27,15.7440058514,68.39,1.74,68.4121312342,133.01,84.4995,-0.51,84.5010390483,15.5795,-2.27,15.7440058514,68.92,1.76,68.9424687693,132.81
2022-03-16 20:30:00,81.134,-1.6195,81.1501616526,8.704,-1.5695000000000001,8.8443737059,72.43,-0.05,72.430017258,132.98,81.684,-1.6095000000000002,81.6998552401,8.704,-1.5695000000000001,8.8443737059,72.98,-0.04,72.9800109619,132.78
2022-03-16 21:00:00,76.8185,-2.902,76.8732954039,7.9785,-1.542,8.1261446117,68.84,-1.3599999999999999,68.8534327394,133.1,77.3385,-2.902,77.3929272366,7.9785,-1.542,8.1261446117,69.36,-1.3599999999999999,69.373332052,132.89
2022-03-16 21:30:00,73.6625,-3.629,73.7518375856,6.8925,-1.5190000000000001,7.0578975092,66.77,-2.11,66.8033307553,133.72,74.1725,-3.6189999999999998,74.2607360403,6.8925,-1.5190000000000001,7.0578975092,67.28,-2.1,67.3127655055,133.51
2022-03-16 22:00:00,69.9535,-4.6895,70.110509715,5.8035,-1.3195000000000001,5.9516125966,64.15,-3.37,64.2384573289,133.72,70.4435,-4.6995000000000005,70.6000849327,5.8035,-1.3195000000000001,5.9516125966,64.64,-3.38,64.7283091081,133.51
2022-03-16 22:30:00,65.952,-5.404,66.1730271334,5.362,-1.174,5.4890181271,60.59,-4.23,60.7374760753,133.72,66.422,-5.414,66.642279973,5.362,-1.174,5.4890181271,61.06,-4.24,61.2070355433,133.51
2022-03-16 23:00:00,61.683,-6.6725,62.0428460441,5.663,-1.3425,5.8199549182,56.02,-5.33,56.27298908,133.77,62.113,-6.6925,62.4725085558,5.663,-1.3425,5.8199549182,56.45,-5.35,56.7029540677,133.56
2022-03-16 23:30:00,58.6925,-7.048,59.114159558,6.0625,-1.218,6.1836421509,52.63,-5.83,52.9519197008,136.11,59.0925,-7.068,59.5136974171,6.0625,-1.218,6.1836421509,53.03,-5.85,53.3516953807,135.89
2022-03-17 00:00:00,56.0415,-7.571,56.5505947206,6.0815,-0.911,6.1493547019,49.96,-6.66,50.4019563112,136.11,56.4215,-7.601,56.931194114,6.0815,-0.911,6.1493547019,50.34,-6.69,50.7825924899,135.89
2022-03-17 00:30:00,55.883,-7.574,56.3939284409,5.553,-0.874,5.621359711,50.33,-6.7,50.7739982668,135.57,56.273,-7.594,56.7830904848,5.553,-0.874,5.621359711,50.72,-6.72,51.1632368014,135.35
2022-03-17 01:00:00,57.5405,-7.1775,57.9864263988,6.1905,-1.1175,6.290556136,51.35,-6.06,51.7063448718,135.04,57.9305,-7.1975,58.3759097274,6.1905,-1.1175,6.290556136,51.74,-6.08,52.0960075246,134.82
2022-03-17 01:30:00,56.7295,-7.337,57.2019906931,5.3395,-1.147,5.4613065515,51.39,-6.19,51.7614547709,135.01,57.1395,-7.357,57.611178683,5.3395,-1.147,5.4613065515,51.8,-6.21,52.1709123938,134.79
2022-03-17 02:00:00,55.9525,-7.3375,56.4315617585,4.2125,-0.5775,4.2519010454,51.74,-6.76,52.1797393631,135.01,56.3525,-7.3675,56.8320711614,4.2125,-0.5775,4.2519010454,52.14,-6.79,52.5802596038,134.79
2022-03-17 02:30:00,54.8505,-7.5985,55.3743131109,4.1005,-0.6185,4.1468834683,50.75,-6.98,51.2277551724,135.12,55.2405,-7.6085,55.7620131676,4.1005,-0.6185,4.1468834683,51.14,-6.99,51.6154986414,134.91
2022-03-17 03:00:00,54.1465,-7.642,54.6831201218,5.0065,-0.9520000000000001,5.0962090077,49.14,-6.69,49.5933029753,135.33,54.5265,-7.672,55.0635885704,5.0065,-0.9520000000000001,5.0962090077,49.52,-6.72,49.9738811781,135.11
2022-03-17 03:30:00,53.5765,-7.9775,54.167165871,5.5465,-1.1275,5.6599397965,48.03,-6.85,48.5160117899,135.65,53.9365,-8.0075,54.5276635159,5.5465,-1.1275,5.6599397965,48.39,-6.88,48.8766457523,135.43
2022-03-17 04:00:00,51.8385,-8.2425,52.4897026901,5.5585,-1.0725,5.6610227433,46.28,-7.17,46.8321182523,136.25,52.2085,-8.2625,52.8582668889,5.5585,-1.0725,5.6610227433,46.65,-7.19,47.2008326198,136.03
2022-03-17 04:30:00,51.33,-8.4095,52.0143113984,5.68,-1.2395,5.8136701188,45.65,-7.17,46.2096461791,136.19,51.68,-8.4295,52.3629532232,5.68,-1.2395,5.8136701188,46.0,-7.19,46.5585233872,135.98
2022-03-17 05:00:00,51.0685,-8.311,51.7403557511,5.5885,-1.441,5.7712921647,45.48,-6.87,45.9959487346,136.31,51.4185,-8.341,52.0906366178,5.5885,-1.441,5.7712921647,45.83,-6.9,46.3465090379,136.09
2022-03-17 05:30:00,52.9885,-7.5175,53.519098819999996,6.4285,-1.8075,6.6777742175,46.56,-5.71,46.9088232639,136.07,53.3485,-7.5375,53.8783477707,6.4285,-1.8075,6.6777742175,46.92,-5.73,47.2685868204,135.85
2022-03-17 06:00:00,56.0575,-7.0,56.4928606662,5.6875,-1.37,5.8501757452,50.37,-5.63,50.6836640349,135.5,56.4475,-7.01,56.8811071996,5.6875,-1.37,5.8501757452,50.76,-5.64,51.0723721791,135.29
2022-03-17 06:30:00,62.287,-4.195,62.4281058018,4.677,-1.155,4.8175049559000005,57.61,-3.04,57.6901525392,135.98,62.737,-4.185,62.8764295583,4.677,-1.155,4.8175049559000005,58.06,-3.03,58.1390101395,135.77
2022-03-17 07:00:00,67.7685,-2.2825,67.8069273637,4.6885,-1.0825,4.8118435656,63.08,-1.2,63.0914130449,135.2,68.2585,-2.2725,68.2963181914,4.6885,-1.0825,4.8118435656,63.57,-1.19,63.5811371399,134.99
2022-03-17 07:30:00,72.705,-0.215,72.7053178935,6.755,-2.265,7.124622797,65.95,2.05,65.981853566,135.31,73.215,-0.17500000000000002,73.215209144,6.755,-2.265,7.124622797,66.46,2.09,66.4928545033,135.1
2022-03-17 08:00:00,73.9275,0.863,73.9325369864,9.7375,-3.627,10.3910555407,64.19,4.49,64.3468429684,134.39,74.4075,0.913,74.4131011667,9.7375,-3.627,10.3910555407,64.67,4.54,64.8291639619,134.18
2022-03-17 08:30:00,72.751,1.371,72.7639171705,11.081,-4.389,11.9185520094,61.67,5.76,61.9384089237,134.0,73.211,1.431,73.2249840014,11.081,-4.389,11.9185520094,62.13,5.82,62.4019975642,133.79
2022-03-17 09:00:00,70.359,1.2065000000000001,70.3693436324,13.049,-5.4935,14.15821116,57.31,6.7,57.7003128241,133.52,70.809,1.2765,70.8205050339,13.049,-5.4935,14.15821116,57.76,6.77,58.1553995773,133.31
2022-03-17 09:30:00,70.6175,1.5805,70.6351844798,12.6775,-5.7695,13.928608563000001,57.94,7.35,58.4043328872,133.49,71.0475,1.6505,71.0666687449,12.6775,-5.7695,13.928608563000001,58.37,7.42,58.8397255262,133.28
2022-03-17 10:00:00,69.879,0.729,69.8828024767,16.129,-6.461,17.374957899199998,53.75,7.19,54.2287617413,133.24,70.289,0.799,70.2935411115,16.129,-6.461,17.374957899199998,54.16,7.26,54.6444251502,133.02
2022-03-17 10:30:00,67.2935,0.24150000000000002,67.293933341,15.5835,-6.8785,17.0340610102,51.71,7.12,52.1978783094,133.82,67.6835,0.3115,67.684216805,15.5835,-6.8785,17.0340610102,52.1,7.19,52.5937838532,133.61
2022-03-17 11:00:00,65.155,0.456,65.156595683,17.265,-7.084,18.6618134435,47.89,7.54,48.4799308993,133.82,65.515,0.536,65.5171925604,17.265,-7.084,18.6618134435,48.25,7.62,48.8479979119,133.61
2022-03-17 11:30:00,67.992,0.259,67.9924932989,15.922,-5.461,16.8324865959,52.07,5.72,52.3832349135,133.6,68.382,0.319,68.3827440587,15.922,-5.461,16.8324865959,52.46,5.78,52.777457309,133.4
2022-03-17 12:00:00,66.4595,0.12,66.4596083366,15.6895,-6.01,16.8012056189,50.77,6.13,51.1387309189,134.25,66.8495,0.17,66.8497161568,15.6895,-6.01,16.8012056189,51.16,6.18,51.5319124427,134.04
2022-03-17 12:30:00,70.3495,0.5865,70.351944767,13.6195,-4.9735,14.499189029,56.73,5.5600000000000005,57.0018113747,134.3,70.7795,0.6465000000000001,70.7824525041,13.6195,-4.9735,14.499189029,57.16,5.62,57.435616128,134.09
2022-03-17 13:00:00,71.9785,0.8805000000000001,71.9838852973,12.2985,-4.4095,13.0650982583,59.68,5.29,59.9139925226,134.46,72.4285,0.9405,72.4346060423,12.2985,-4.4095,13.0650982583,60.13,5.35,60.3675359775,134.24
2022-03-17 13:30:00,69.619,-0.1555,69.6191736611,12.649000000000001,-4.4555,13.4107673625,56.97,4.3,57.1320479241,135.02,70.059,-0.1155,70.0590952072,12.649000000000001,-4.4555,13.4107673625,57.41,4.34,57.5738108865,134.81
2022-03-17 14:00:00,67.259,-1.341,67.2723670016,12.479,-4.641,13.3140648188,54.78,3.3,54.8793075758,135.02,67.669,-1.301,67.6815053172,12.479,-4.641,13.3140648188,55.19,3.34,55.2909730426,134.81
2022-03-17 14:30:00,71.551,-0.3325,71.5517725654,10.771,-3.4825,11.3199932531,60.78,3.15,60.8615716195,135.02,72.021,-0.3025,72.021635272,10.771,-3.4825,11.3199932531,61.25,3.18,61.3324946501,134.81
2022-03-17 15:00:00,72.7335,-0.054,72.7335200458,8.9835,-2.834,9.4199165734,63.75,2.7800000000000002,63.8105861123,134.47,73.2035,-0.024,73.2035039342,8.9835,-2.834,9.4199165734,64.22,2.81,64.2814475568,134.27
2022-03-17 15:30:00,73.412,0.098,73.4120654116,7.562,-2.602,7.9971399888,65.85,2.7,65.90532983,134.2,73.912,0.11800000000000001,73.912094193,7.562,-2.602,7.9971399888,66.35,2.7199999999999998,66.4057294215,133.99
2022-03-17 16:00:00,75.7515,0.0115,75.7515008729,7.1515,-2.2485,7.4966462168,68.6,2.26,68.6372173096,134.2,76.2815,0.0415,76.2815112888,7.1515,-2.2485,7.4966462168,69.13,2.29,69.1679188642,133.99
2022-03-17 16:30:00,77.9715,0.053,77.971518013,7.3515,-2.047,7.6311703722,70.62,2.1,70.65121655,133.98,78.5115,0.073,78.5115339377,7.3515,-2.047,7.6311703722,71.16,2.12,71.191572535,133.78
2022-03-17 17:00:00,79.052,-0.14100000000000001,79.0521257462,6.7219999999999995,-1.891,6.9829195184,72.33,1.75,72.3511672332,133.43,79.592,-0.121,79.5920919753,6.7219999999999995,-1.891,6.9829195184,72.87,1.77,72.8914933308,133.23
2022-03-17 17:30:00,81.079,0.248,81.0793792835,5.049,-0.9520000000000001,5.1379670104,76.03,1.2,76.0394693564,133.22,81.659,0.268,81.6594397789,5.049,-0.9520000000000001,5.1379670104,76.61,1.22,76.6197135207,133.02
2022-03-17 18:00:00,82.2345,0.75,82.2379200263,18.1445,-0.23,18.1459576835,64.09,0.98,64.0974921506,132.74,82.6945,0.78,82.6981785183,18.1445,-0.23,18.1459576835,64.55,1.01,64.5579011431,132.53
2022-03-17 18:30:00,83.19,1.7965,83.2093955768,34.49,2.4565,34.5773696549,48.7,-0.66,48.7044720739,132.98,83.57,1.7965,83.5893074038,34.49,2.4565,34.5773696549,49.08,-0.66,49.0844374522,132.78
2022-03-17 19:00:00,86.1785,2.225,86.2072183013,34.0085,2.4050000000000002,34.0934318784,52.17,-0.18,52.1703105224,133.42,86.5785,2.235,86.60734314850001,34.0085,2.4050000000000002,34.0934318784,52.57,-0.17,52.5702748709,133.21
2022-03-17 19:30:00,85.673,1.227,85.6817860341,26.403,1.877,26.4696342627,59.27,-0.65,59.2735640906,132.98,86.153,1.217,86.1615952615,26.403,1.877,26.4696342627,59.75,-0.66,59.7536450771,132.78
2022-03-17 20:00:00,83.05,-0.595,83.0521313694,3.49,-0.775,3.575013986,79.56,0.18,79.5602036196,134.06,83.65,-0.5750000000000001,83.6519762169,3.49,-0.775,3.575013986,80.16,0.2,80.1602495006,133.85
2022-03-17 20:30:00,80.8395,-0.9705,80.8453253472,3.1595,-0.8005,3.2593312964,77.68,-0.17,77.6801860193,133.58,81.4195,-0.9705,81.4252838527,3.1595,-0.8005,3.2593312964,78.26,-0.17,78.2601846407,133.37
2022-03-17 21:00:00,77.9325,-1.839,77.954194738,2.8225,-0.719,2.9126392241,75.11,-1.12,75.1183499553,133.58,78.5025,-1.849,78.5242720899,2.8225,-0.719,2.9126392241,75.68,-1.13,75.6884357085,133.37
2022-03-17 21:30:00,73.9915,-3.128,74.0575887823,2.5415,-0.708,2.6382733463,71.45,-2.42,71.4909707586,134.57,74.5315,-3.138,74.5975303629,2.5415,-0.708,2.6382733463,71.99,-2.43,72.0310002707,134.36
2022-03-17 22:00:00,69.9005,-4.1465,70.0233772572,2.2905,-0.4965,2.3436941993,67.61,-3.65,67.7084529435,134.57,70.4105,-4.1665,70.5336673689,2.2905,-0.4965,2.3436941993,68.12,-3.67,68.2187899336,134.36
2022-03-17 22:30:00,66.3355,-4.88,66.5147574622,2.2055,-0.7000000000000001,2.3139209688,64.13,-4.18,64.266082034,134.41,66.8255,-4.91,67.0056381975,2.2055,-0.7000000000000001,2.3139209688,64.62,-4.21,64.7569957611,134.2
2022-03-17 23:00:00,62.5395,-5.8100000000000005,62.8087984302,2.3195,-0.78,2.4471371539,60.22,-5.03,60.4297054436,134.23,62.9895,-5.83,63.2587227997,2.3195,-0.78,2.4471371539,60.67,-5.05,60.8798111035,134.03
2022-03-17 23:30:00,58.9815,-6.4415,59.3322025927,2.4715,-0.7915000000000001,2.595146335,56.51,-5.65,56.79174764,134.87,59.4115,-6.4615,59.7618382791,2.4715,-0.7915000000000001,2.595146335,56.94,-5.67,57.2216086806,134.66
2022-03-18 00:00:00,56.2415,-7.3575,56.7207116361,2.1715,-0.3375,2.1975710455,54.07,-7.02,54.5238048929,135.7,56.6415,-7.3875,57.1212279148,2.1715,-0.3375,2.1975710455,54.47,-7.05,54.9243425086,135.48
2022-03-18 00:30:00,56.3255,-6.7805,56.7321525284,1.9055,0.1095,1.9086436283000001,54.42,-6.89,54.8544300855,136.6,56.7455,-6.8205,57.1539236667,1.9055,0.1095,1.9086436283000001,54.84,-6.93,55.2761295678,136.38
2022-03-18 01:00:00,57.58,-6.4105,57.9357481202,1.94,0.2795,1.9600306758000001,55.64,-6.69,56.0407503519,136.82,58.0,-6.4305,58.3553881852,1.94,0.2795,1.9600306758000001,56.06,-6.71,56.4601425786,136.6
2022-03-18 01:30:00,56.8835,-6.6895,57.2754919883,1.8535,0.29050000000000004,1.8761269945999999,55.03,-6.98,55.4709049863,136.51,57.3035,-6.7195,57.6961245882,1.8535,0.29050000000000004,1.8761269945999999,55.45,-7.01,55.8913463785,136.29
2022-03-18 02:00:00,55.9055,-6.815,56.319349741,1.8555000000000001,0.255,1.8729402687,54.05,-7.07,54.5104338636,136.89,56.3155,-6.835,56.7287648839,1.8555000000000001,0.255,1.8729402687,54.46,-7.09,54.9195748345,136.67
2022-03-18 02:30:00,54.567,-6.7995,54.9890051669,1.867,0.5405,1.9436638727000002,52.7,-7.34,53.208698537,137.04,54.967,-6.9695,55.4070845583,1.867,0.5405,1.9436638727000002,53.1,-7.51,53.6284448777,136.83
2022-03-18 03:00:00,53.6485,-7.1915,54.1283587826,1.9085,0.1385,1.9135188789000002,51.74,-7.33,52.2566407263,136.15,54.0385,-7.2115,54.5175679437,1.9085,0.1385,1.9135188789000002,52.13,-7.35,52.6456019056,135.94
2022-03-18 03:30:00,52.8635,-7.4615,53.3874855608,1.9835,-0.051500000000000004,1.9841684656,50.88,-7.41,51.4167531064,133.0,53.2535,-7.4915,53.7778563584,1.9835,-0.051500000000000004,1.9841684656,51.27,-7.44,51.8070120737,132.79
