Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-18 04:00:00,52.2475,-7.3585,52.7631384444,1.9075000000000002,0.24150000000000002,1.9227268397000001,50.34,-7.6,50.9104665074,133.09,52.6275,-7.3985,53.1450050193,1.9075000000000002,0.24150000000000002,1.9227268397000001,50.72,-7.64,51.2921826402,132.89
2022-03-18 04:30:00,52.2835,-7.5085,52.819901027,1.8635000000000002,0.21150000000000002,1.8754638093,50.42,-7.72,51.0075955128,133.05,52.6635,-7.5385,53.2003121654,1.8635000000000002,0.21150000000000002,1.8754638093,50.8,-7.75,51.3877660538,132.84
2022-03-18 05:00:00,53.0465,-7.283,53.5441243392,1.9665,0.187,1.9753711677,51.08,-7.47,51.6233212802,133.05,53.4365,-7.323,53.9359422023,1.9665,0.187,1.9753711677,51.47,-7.51,52.0150074498,132.84
2022-03-18 05:30:00,54.5125,-7.042,54.9654657058,2.3425000000000002,-0.182,2.3495595864,52.17,-6.86,52.6190887416,132.93,54.9125,-7.062,55.3647405869,2.3425000000000002,-0.182,2.3495595864,52.57,-6.88,53.0182921264,132.72
2022-03-18 06:00:00,57.477,-6.3615,57.8279708381,2.317,-0.24150000000000002,2.3295517273,55.16,-6.12,55.4984684473,132.53,57.907,-6.3815,58.2575676737,2.317,-0.24150000000000002,2.3295517273,55.59,-6.14,55.9280582534,132.32
2022-03-18 06:30:00,63.2265,-3.73,63.3364287141,2.2565,-0.11,2.2591795524,60.97,-3.62,61.0773714235,134.19,63.6865,-3.73,63.7956360753,2.2565,-0.11,2.2591795524,61.43,-3.62,61.5365688026,133.97
2022-03-18 07:00:00,69.0065,-1.115,69.0155074404,2.7365,-0.155,2.7408862162,66.27,-0.96,66.2769530078,133.42,69.5265,-1.105,69.5352804499,2.7365,-0.155,2.7408862162,66.79,-0.9500000000000001,66.7967559093,133.21
2022-03-18 07:30:00,73.7825,5.781,74.0086296809,3.8025,-0.259,3.8113104374,69.98,6.04,70.24017369,132.38,75.0125,-4.509,75.1478957606,3.8025,-0.259,3.8113104374,71.21,-4.25,71.3367128483,132.18
2022-03-18 08:00:00,75.406,8.517,75.8854671528,5.906,-0.873,5.9701729456,69.5,9.39,70.131462982,132.27,76.876,-5.463,77.0698627545,5.906,-0.873,5.9701729456,70.97,-4.59,71.118274726,132.06
2022-03-18 08:30:00,76.137,2.417,76.1753546628,8.397,-1.783,8.5842121362,67.74,4.2,67.8700788271,132.44,76.657,2.457,76.6963656114,8.397,-1.783,8.5842121362,68.26,4.24,68.3915579586,132.23
2022-03-18 09:00:00,74.503,1.8955000000000002,74.527108687,10.993,-2.9445,11.3805153332,63.51,4.84,63.6941575029,132.44,74.983,1.9555,75.0084946473,10.993,-2.9445,11.3805153332,63.99,4.9,64.177333226,132.23
2022-03-18 09:30:00,72.962,1.2155,72.9721240218,13.322,-4.0845,13.934088569,59.64,5.3,59.8750331941,132.63,73.412,1.2855,73.4232541791,13.322,-4.0845,13.934088569,60.09,5.37,60.3294704104,132.42
2022-03-18 10:00:00,69.94,0.6085,69.9426470206,15.21,-5.0115,16.0143445776,54.73,5.62,55.017790759,132.78,70.36,0.6685,70.3631756834,15.21,-5.0115,16.0143445776,55.15,5.68,55.4417252618,132.57
2022-03-18 10:30:00,67.227,-0.29550000000000004,67.2276494402,16.727,-5.6555,17.6572140852,50.5,5.36,50.7836548507,132.82,67.617,-0.23550000000000001,67.6174101046,16.727,-5.6555,17.6572140852,50.89,5.42,51.1778125754,132.62
2022-03-18 11:00:00,65.0655,-0.5515,65.0678372355,16.5455,-5.8415,17.5464153747,48.52,5.29,48.8075250346,133.25,65.4355,-0.49150000000000005,65.4373458546,16.5455,-5.8415,17.5464153747,48.89,5.35,49.1818523441,133.04
2022-03-18 11:30:00,63.475,-1.2645,63.4875939476,17.895,-6.1945,18.9368121723,45.58,4.93,45.8458427777,133.31,63.825,-1.2045,63.8363645993,17.895,-6.1945,18.9368121723,45.93,4.99,46.200270562,133.1
2022-03-18 12:00:00,62.212,-1.028,62.2204928299,15.422,-5.4879999999999995,16.3693685889,46.79,4.46,47.0020818688,133.52,62.552,-0.978,62.5596450438,15.422,-5.4879999999999995,16.3693685889,47.13,4.51,47.3452954368,133.31
2022-03-18 12:30:00,62.7795,-0.9735,62.7870474103,15.4595,-5.3035,16.3439056685,47.32,4.33,47.517694599,133.71,63.1495,-0.9235000000000001,63.1562522835,15.4595,-5.3035,16.3439056685,47.69,4.38,47.8907141312,133.5
2022-03-18 13:00:00,62.0975,-1.324,62.1116131029,15.2875,-5.464,16.2346220236,46.81,4.14,46.9927196489,133.71,62.4575,-1.274,62.4704920923,15.2875,-5.464,16.2346220236,47.17,4.19,47.3557282702,133.5
2022-03-18 13:30:00,59.8105,-2.467,59.8613564769,17.0305,-6.057,18.0755409117,42.78,3.59,42.9303680394,133.84,60.1305,-2.407,60.178656343,17.0305,-6.057,18.0755409117,43.1,3.65,43.2542772451,133.64
2022-03-18 14:00:00,57.431,-3.3115,57.5263921453,19.211,-6.8815,20.4063118483,38.22,3.5700000000000003,38.3863686743,134.19,57.711,-3.2715,57.8036524214,19.211,-6.8815,20.4063118483,38.5,3.61,38.6688776667,133.99
2022-03-18 14:30:00,57.1795,-3.642,57.295369658,17.4095,-6.012,18.4183287583,39.77,2.37,39.840554715,135.15,57.4895,-3.592,57.6016065249,17.4095,-6.012,18.4183287583,40.08,2.42,40.1529924165,134.94
2022-03-18 15:00:00,58.7035,-3.811,58.8270739817,13.8935,-4.561,14.6229977518,44.81,0.75,44.8162760613,135.84,59.0535,-3.771,59.1737805388,13.8935,-4.561,14.6229977518,45.16,0.79,45.1669093474,135.63
2022-03-18 15:30:00,59.0845,-4.0235,59.2213364633,11.3445,-3.6235,11.9091323152,47.74,-0.4,47.7416757142,136.54,59.4445,-4.0135,59.5798352003,11.3445,-3.6235,11.9091323152,48.1,-0.39,48.1015810551,136.33
2022-03-18 16:00:00,61.151,-4.1865,61.2941398769,10.141,-2.9865,10.5716159243,51.01,-1.2,51.0241129271,136.27,61.541,-4.1665,61.6818806721,10.141,-2.9865,10.5716159243,51.4,-1.18,51.4135429629,136.06
2022-03-18 16:30:00,62.4225,-4.0975,62.5568382553,9.4425,-2.6575,9.8093380256,52.98,-1.44,52.999566036,136.32,62.8425,-4.0875,62.9752924765,9.4425,-2.6575,9.8093380256,53.4,-1.43,53.4191435723,136.12
2022-03-18 17:00:00,66.2785,-3.6285,66.3777490918,8.7785,-2.0385,9.0120777016,57.5,-1.5899999999999999,57.5219792775,136.05,66.7085,-3.6085000000000003,66.8060270073,8.7785,-2.0385,9.0120777016,57.93,-1.57,57.9512709093,135.84
2022-03-18 17:30:00,70.3525,-3.3285,70.4311945696,6.1525,-1.2785,6.2839333622,64.2,-2.05,64.2327214121,135.55,70.8625,-3.3285,70.9406288279,6.1525,-1.2785,6.2839333622,64.71,-2.05,64.7424636541,135.34
2022-03-18 18:00:00,73.017,-3.0905,73.0823746142,9.917,-1.1605,9.9846707131,63.1,-1.9300000000000002,63.1295089479,135.35,73.507,-3.0705,73.5711017945,9.917,-1.1605,9.9846707131,63.59,-1.9100000000000001,63.618678074900004,135.15
2022-03-18 18:30:00,75.683,-2.8285,75.7358363079,13.053,-1.5785,13.1480976286,62.63,-1.25,62.642472812,134.7,76.163,-2.8085,76.2147639323,13.053,-1.5785,13.1480976286,63.11,-1.23,63.1219850765,134.5
2022-03-18 19:00:00,78.1495,-2.1345,78.1786444018,7.5195,-1.0345,7.5903274304,70.63,-1.1,70.6385652459,134.7,78.7095,-2.1345,78.7384371225,7.5195,-1.0345,7.5903274304,71.19,-1.1,71.1984978774,134.5
2022-03-18 19:30:00,77.504,-2.8325,77.5557417104,5.064,-0.9425,5.1509612938,72.44,-1.8900000000000001,72.4646513826,134.09,78.064,-2.8125,78.1146481286,5.064,-0.9425,5.1509612938,73.0,-1.87,73.0239474419,133.89
2022-03-18 20:00:00,75.552,-3.532,75.6345141321,6.032,-1.252,6.160562312,69.52,-2.2800000000000002,69.5573777539,134.51,76.082,-3.5220000000000002,76.1634768639,6.032,-1.252,6.160562312,70.05,-2.27,70.0867705063,134.31
2022-03-18 20:30:00,72.4435,-0.6945,72.4468289334,6.6135,-20.5145,21.5541896739,65.83,19.82,68.7489730832,134.7,73.4035,-7.0445,73.7407539458,6.6135,-20.5145,21.5541896739,66.79,13.47,68.1347561821,134.5
2022-03-18 21:00:00,68.8655,2.696,68.9182523447,7.0455,-31.394,32.1748707262,61.82,34.09,70.5963207257,133.15,70.3555,-12.744,71.5003910217,7.0455,-31.394,32.1748707262,63.31,18.65,65.9998378786,132.95
2022-03-18 21:30:00,64.7855,1.0095,64.7933646333,7.5055,-31.5605,32.4406795629,57.28,32.57,65.8923614693,133.79,66.1555,-14.7105,67.7712991649,7.5055,-31.5605,32.4406795629,58.65,16.85,61.0224958519,133.59
2022-03-18 22:00:00,61.064,-0.5,61.0660469983,8.794,-31.67,32.8682724827,52.27,31.17,60.8582106211,134.76,62.304,-16.35,64.4135926339,8.794,-31.67,32.8682724827,53.51,15.32,55.6598823211,134.55
2022-03-18 22:30:00,58.105,-1.241,58.1182510576,8.335,-31.491,32.5753788313,49.77,30.25,58.2418698189,135.17,59.285,-17.161,61.7188070688,8.335,-31.491,32.5753788313,50.95,14.33,52.9268495189,134.96
2022-03-18 23:00:00,54.5085,-1.7149999999999999,54.5354728342,8.618500000000001,-31.915,33.0582178475,45.89,30.2,54.9357087876,135.28,55.5685,-17.855,58.3665933326,8.618500000000001,-31.915,33.0582178475,46.95,14.06,49.010061212,135.07
2022-03-18 23:30:00,49.1175,-9.5075,50.0292050956,7.6175,-32.7075,33.5828358317,41.5,23.2,47.5446106304,136.19,49.5075,-11.0975,50.7360528865,7.6175,-32.7075,33.5828358317,41.89,21.61,47.1355937695,135.98
2022-03-19 00:00:00,47.6825,-10.587,48.8436830639,6.2825,-31.977,32.5883159315,41.4,21.39,46.5992714535,136.48,48.0025,-10.387,49.1134378276,6.2825,-31.977,32.5883159315,41.72,21.59,46.9753818505,136.27
2022-03-19 00:30:00,47.7105,-10.4855,48.8491301918,6.1905,-31.6355,32.2354951955,41.52,21.15,46.5964902112,135.44,48.0305,-10.2655,49.1152666744,6.1905,-31.6355,32.2354951955,41.84,21.37,46.9815123213,135.23
2022-03-19 01:00:00,48.9155,-10.4195,50.0129195359,5.9955,-31.5395,32.1043000313,42.92,21.12,47.834932842,135.48,49.2455,-10.2095,50.2926750183,5.9955,-31.5395,32.1043000313,43.25,21.33,48.2237638514,135.27
2022-03-19 01:30:00,48.4915,-10.626,49.642093512,6.2015,-31.396,32.0026158032,42.29,20.77,47.1151461846,135.53,48.8215,-10.416,49.9202555908,6.2015,-31.396,32.0026158032,42.62,20.98,47.5039450993,135.32
2022-03-19 02:00:00,48.0255,-10.757,49.2154619937,7.4855,-31.167,32.0533087099,40.54,20.41,45.387880541,135.53,48.3455,-10.547,49.4825886474,7.4855,-31.167,32.0533087099,40.86,20.62,45.7681548678,135.32
2022-03-19 02:30:00,47.2025,-11.538499999999999,48.5923140888,8.9125,-31.8185,33.0431475271,38.29,20.28,43.3290029888,135.53,47.5025,-11.3385,48.8369643661,8.9125,-31.8185,33.0431475271,38.59,20.48,43.6877385544,135.32
2022-03-19 03:00:00,45.631,-11.3785,47.0282725948,9.671,-31.7485,33.1887856549,35.96,20.37,41.3286643868,135.45,45.911,-11.1685,47.2499239497,9.671,-31.7485,33.1887856549,36.24,20.58,41.6758203279,135.24
2022-03-19 03:30:00,44.33,-11.513,45.8006339367,11.65,-32.693,34.7066960254,32.68,21.18,38.9432253415,135.49,44.57,-11.303,45.9808950435,11.65,-32.693,34.7066960254,32.92,21.39,39.2588652409,135.28
2022-03-19 04:00:00,42.5795,-11.54,44.1155915777,12.4995,-33.39,35.6529045135,30.08,21.85,37.1783391237,135.49,42.8195,-11.32,44.2905405279,12.4995,-33.39,35.6529045135,30.32,22.07,37.501830622,135.28
2022-03-19 04:30:00,42.297,-11.4555,43.8208248353,12.997,-33.7155,36.1338753699,29.3,22.26,36.7967063743,135.52,42.517,-11.2355,43.9764908701,12.997,-33.7155,36.1338753699,29.52,22.48,37.1049969681,135.31
2022-03-19 05:00:00,42.3415,-11.529,43.8830316096,12.7515,-33.599,35.937355958,29.59,22.07,36.9141300859,135.52,42.5815,-11.309,44.0576624805,12.7515,-33.599,35.937355958,29.83,22.29,37.2380584886,135.31
2022-03-19 05:30:00,42.8955,-11.479,44.404857406,12.5055,-33.429,35.6915336074,30.39,21.95,37.4880594323,135.64,43.1355,-11.259,44.5806734051,12.5055,-33.429,35.6915336074,30.63,22.17,37.8114506466,135.43
2022-03-19 06:00:00,44.0395,-11.2575,45.4555702472,12.1495,-33.4675,35.604548958,31.89,22.21,38.8620148731,135.41,44.2795,-11.0375,45.6344226051,12.1495,-33.4675,35.604548958,32.13,22.43,39.1847138563,135.2
2022-03-19 06:30:00,46.714,-10.026,47.7778031307,12.164,-33.476,35.6174882888,34.55,23.45,41.7564965005,134.94,46.984,-9.796,47.9943525011,12.164,-33.476,35.6174882888,34.82,23.68,42.1090821558,134.73
2022-03-19 07:00:00,49.014,-9.4055,49.9082721225,13.284,-33.8755,36.3870053213,35.73,24.47,43.3060480765,134.84,49.294,-9.1555,50.1370283947,13.284,-33.8755,36.3870053213,36.01,24.72,43.678352762,134.63
2022-03-19 07:30:00,51.5845,-8.643,52.3035571376,14.5345,-33.763,36.7585617136,37.05,25.12,44.7628964657,134.56,51.8745,-8.393,52.549083714700004,14.5345,-33.763,36.7585617136,37.34,25.37,45.1432442343,134.35
2022-03-19 08:00:00,52.7145,-8.595,53.4106032099,17.5745,-34.615,38.8208871002,35.14,26.02,43.7248213261,134.09,52.9945,-8.355,53.6490732003,17.5745,-34.615,38.8208871002,35.42,26.26,44.0926751286,133.88
2022-03-19 08:30:00,54.8095,-7.841,55.3675227119,20.4795,-35.151,40.6817246592,34.33,27.31,43.8678128016,133.31,55.0595,-7.571,55.5775906391,20.4795,-35.151,40.6817246592,34.58,27.58,44.2315814775,133.1
2022-03-19 09:00:00,55.928,-7.3,56.4024040622,22.998,-36.07,42.7779488054,32.93,28.77,43.7275405208,133.31,56.188,-7.04,56.6273162352,22.998,-36.07,42.7779488054,33.19,29.03,44.0944100766,133.1
2022-03-19 09:30:00,55.714,-7.1955,56.1767302025,25.354,-36.8155,44.7013015051,30.36,29.62,42.4154924526,133.19,55.934,-6.9155,56.3598837494,25.354,-36.8155,44.7013015051,30.58,29.9,42.7685211341,132.98
2022-03-19 10:00:00,53.4265,-7.4395,53.9419786669,27.1065,-37.6095,46.3598623003,26.32,30.17,40.0371240226,133.36,53.6365,-7.1695,54.1135460167,27.1065,-37.6095,46.3598623003,26.53,30.44,40.3786391549,133.15
2022-03-19 10:30:00,51.041,-7.5705,51.5993813069,28.721,-38.4605,48.0011031253,22.32,30.89,38.1100314878,133.25,51.201,-7.2705,51.7146262797,28.721,-38.4605,48.0011031253,22.48,31.19,38.4469309568,133.05
2022-03-19 11:00:00,48.335,-7.747,48.951897144,29.355,-38.907,48.7388004982,18.98,31.16,36.4854217462,133.25,48.475,-7.477,49.0482533226,29.355,-38.907,48.7388004982,19.12,31.43,36.7888474949,133.05
2022-03-19 11:30:00,46.6565,-8.026,47.3417962085,29.6565,-38.986,48.9838359895,17.0,30.96,35.3202717996,133.18,46.7865,-7.736,47.4217490003,29.6565,-38.986,48.9838359895,17.13,31.25,35.6370509442,132.98
2022-03-19 12:00:00,46.1975,-8.1205,46.9057728483,30.1875,-39.2205,49.4927547879,16.01,31.1,34.9789951256,132.84,46.3075,-7.8405000000000005,46.9665625366,30.1875,-39.2205,49.4927547879,16.12,31.38,35.2783049479,132.64
2022-03-19 12:30:00,45.6485,-8.0555,46.3538200421,29.9685,-39.4455,49.5384543814,15.68,31.39,35.0883812679,132.86,45.7585,-7.7655,46.4127494607,29.9685,-39.4455,49.5384543814,15.79,31.68,35.3969843348,132.66
2022-03-19 13:00:00,44.77,-8.1725,45.5098083522,31.07,-39.7325,50.4382439846,13.7,31.56,34.4052844778,132.86,44.87,-7.8825,45.5571147709,31.07,-39.7325,50.4382439846,13.8,31.85,34.7111293392,132.66
2022-03-19 13:30:00,44.537,-8.5065,45.3420876367,30.867,-39.5565,50.1745790341,13.67,31.05,33.925969404,133.01,44.647,-8.2165,45.3967562856,30.867,-39.5565,50.1745790341,13.78,31.34,34.2357123484,132.81
2022-03-19 14:00:00,43.7815,-8.8795,44.6728694232,30.6615,-39.4795,49.9875834833,13.12,30.6,33.2940595302,133.28,43.8715,-8.5995,44.7063744057,30.6615,-39.4795,49.9875834833,13.21,30.88,33.5868798789,133.09
2022-03-19 14:30:00,42.4545,-9.3965,43.4819362782,29.3545,-39.3565,49.0980729001,13.1,29.96,32.6988012013,133.69,42.5445,-9.1265,43.5123830938,29.3545,-39.3565,49.0980729001,13.19,30.23,32.9822528036,133.49
2022-03-19 15:00:00,42.0795,-9.7785,43.2007335875,27.4995,-38.7385,47.506777227,14.58,28.96,32.4231090428,134.06,42.1995,-9.4985,43.2552806314,27.4995,-38.7385,47.506777227,14.7,29.24,32.7271691413,133.86
2022-03-19 15:30:00,44.2465,-9.6855,45.2941681953,25.8765,-37.8655,45.8627227986,18.37,28.18,33.6388064592,134.59,44.3865,-9.4255,45.3762210029,25.8765,-37.8655,45.8627227986,18.51,28.44,33.9330767836,134.38
2022-03-19 16:00:00,45.79,-9.5705,46.7794674002,23.75,-37.0505,44.0091132636,22.04,27.48,35.226580873,134.53,45.97,-9.3105,46.9033720563,23.75,-37.0505,44.0091132636,22.22,27.74,35.5420314557,134.33
2022-03-19 16:30:00,48.942,-9.157,49.7912644246,21.592,-36.447,42.362699076,27.35,27.29,38.6363378182,134.53,49.142,-8.907,49.9426752688,21.592,-36.447,42.362699076,27.55,27.54,38.9545132173,134.33
2022-03-19 17:00:00,53.125,-8.6755,53.8287091174,18.505,-35.4255,39.9675002377,34.62,26.75,43.7505074256,133.49,53.405,-8.4155,54.063986768,18.505,-35.4255,39.9675002377,34.9,27.01,44.1310559584,133.29
2022-03-19 17:30:00,57.892,-3.376,57.9903529908,16.172,-34.536,38.1348774746,41.72,31.16,52.0721038561,132.84,58.602,-11.936,59.805204623,16.172,-34.536,38.1348774746,42.43,22.6,48.0735363792,132.64
2022-03-19 18:00:00,61.47,0.278,61.4706286286,14.01,-33.802,36.590371739,47.46,34.08,58.4285717779,132.12,62.6,-14.742,64.3124137628,14.01,-33.802,36.590371739,48.59,19.06,52.1945562296,131.92
2022-03-19 18:30:00,64.627,-3.9565,64.7479962721,12.957,-33.6165,36.0271136958,51.67,29.66,59.5777181503,131.71,65.347,-9.6365,66.0537095192,12.957,-33.6165,36.0271136958,52.39,23.98,57.6172934109,131.52
2022-03-19 19:00:00,67.8215,-6.8315,68.1646921397,13.1315,-33.8115,36.2719426623,54.69,26.98,60.9829197399,132.24,68.2415,-6.5815,68.5581393016,13.1315,-33.8115,36.2719426623,55.11,27.23,61.4701960303,132.05
2022-03-19 19:30:00,68.6945,-6.891,69.0392657207,13.6945,-33.881,36.5439665506,55.0,26.99,61.2654886539,133.14,69.1245,-6.641,69.4427777472,13.6945,-33.881,36.5439665506,55.43,27.24,61.7616588184,132.94
2022-03-19 20:00:00,64.8435,-8.4085,65.3864081021,12.9135,-33.5885,35.985355556100004,51.93,25.18,57.712713504,133.76,65.2435,-8.1785,65.7541037084,12.9135,-33.5885,35.985355556100004,52.33,25.41,58.1729920152,133.56
2022-03-19 20:30:00,61.0255,-9.2405,61.721134877,10.7555,-33.1605,34.8611465747,50.27,23.92,55.6708119215,134.41,61.4055,-9.0205,62.064521673,10.7555,-33.1605,34.8611465747,50.65,24.14,56.1084850981,134.21
2022-03-19 21:00:00,58.531,-9.84,59.3523677792,11.591,-33.59,35.5336373173,46.94,23.75,52.606331368,133.46,58.891,-9.62,59.6715533651,11.591,-33.59,35.5336373173,47.3,23.97,53.0268884624,133.26
2022-03-19 21:30:00,56.4195,-10.368,57.364234539,12.7895,-33.938,36.2678804764,43.63,23.57,49.5895331698,134.32,56.7495,-10.158,57.6514589083,12.7895,-33.938,36.2678804764,43.96,23.78,49.9796958774,134.11
2022-03-19 22:00:00,54.046,-11.1355,55.1812420688,9.626,-32.6755,34.0638837517,44.42,21.54,49.3670740474,134.32,54.396,-10.9355,55.4843218959,9.626,-32.6755,34.0638837517,44.77,21.74,49.7692726489,134.11
2022-03-19 22:30:00,52.4555,-11.538499999999999,53.7095565286,10.4255,-32.4285,34.0631569661,42.03,20.89,46.9352000102,135.79,52.7855,-11.3285,53.9874422667,10.4255,-32.4285,34.0631569661,42.36,21.1,47.3241967708,135.58
2022-03-19 23:00:00,50.424,-14.1335,52.3673142165,11.394,-32.4635,34.404971563,39.03,18.33,43.1199466604,135.79,50.584,-9.6235,51.4912886637,11.394,-32.4635,34.404971563,39.19,22.84,45.3599129188,135.58
2022-03-19 23:30:00,46.0115,-20.326,50.3011372461,9.7815,-32.606,34.0415771998,36.23,12.28,38.2545592054,136.28,45.7715,-3.816,45.9302957562,9.7815,-32.606,34.0415771998,35.99,28.79,46.0884388974,136.07
2022-03-20 00:00:00,44.0695,-20.552,48.6261815718,11.6495,-33.022,35.016615117,32.42,12.47,34.7355336795,135.81,43.8695,-4.092,44.0599307109,11.6495,-33.022,35.016615117,32.22,28.93,43.3021165764,135.59
2022-03-20 00:30:00,43.918,-20.59,48.5050391609,9.798,-32.43,33.8778054779,34.12,11.84,36.1159244655,135.55,43.708,-4.17,43.9064706393,9.798,-32.43,33.8778054779,33.91,28.26,44.1419947442,135.33
2022-03-20 01:00:00,44.9805,-20.1665,49.2943516288,8.7505,-32.2665,33.4319947431,36.23,12.1,38.1971582713,135.49,44.7405,-3.8565,44.90640191,8.7505,-32.2665,33.4319947431,35.99,28.41,45.8520250371,135.28
2022-03-20 01:30:00,44.1655,-20.072,48.5126434474,7.0055,-31.792,32.5546969614,37.16,11.72,38.9643940027,134.94,43.9355,-3.752,44.0954154561,7.0055,-31.792,32.5546969614,36.93,28.04,46.3688095599,134.73
2022-03-20 02:00:00,44.4025,-20.364,48.8495087207,6.9725,-31.194,31.9637512231,37.43,10.83,38.965289682,134.83,44.1525,-3.894,44.3238817372,6.9725,-31.194,31.9637512231,37.18,27.3,46.1263742343,134.62
2022-03-20 02:30:00,43.4635,-20.7325,48.1550868393,10.3435,-32.3825,33.9943274459,33.12,11.65,35.1092138904,135.7,43.2635,-4.2225,43.4690687558,10.3435,-32.3825,33.9943274459,32.92,28.16,43.321034152,135.48
2022-03-20 03:00:00,42.878,-20.838,47.6733167296,9.228,-31.828,33.1387623185,33.65,10.99,35.3991892563,135.7,42.668,-4.308,42.8849284481,9.228,-31.828,33.1387623185,33.44,27.52,43.3080131154,135.48
2022-03-20 03:30:00,41.676,-21.07,46.6993990968,7.956,-31.64,32.624952659,33.72,10.57,35.3378451522,135.73,41.466,-4.43,41.7019670519,7.956,-31.64,32.624952659,33.51,27.21,43.1660074596,135.52
2022-03-20 04:00:00,40.9545,-21.284,46.1549534313,7.9145,-31.314,32.2986982129,33.04,10.03,34.5288647366,136.17,40.7645,-4.594,41.0225461941,7.9145,-31.314,32.2986982129,32.85,26.72,42.3447859836,135.95
2022-03-20 04:30:00,41.7185,-16.684,44.9309369839,5.8785,-30.884,31.4384830781,35.84,14.2,38.5505590102,136.39,41.7685,-9.044,42.7364192259,5.8785,-30.884,31.4384830781,35.89,21.84,42.0128278029,136.18
2022-03-20 05:00:00,41.1325,-12.8185,43.0835989502,5.8325,-30.9385,31.4834692895,35.3,18.12,39.6790171249,136.24,41.4125,-12.6285,43.2951979843,5.8325,-30.9385,31.4834692895,35.58,18.31,40.0149034736,136.03
2022-03-20 05:30:00,41.8415,-12.8445,43.7686223509,6.2715,-31.2545,31.87750747,35.57,18.41,40.0518788573,135.14,42.1215,-12.6545,43.9813270889,6.2715,-31.2545,31.87750747,35.85,18.6,40.3879004158,134.92
2022-03-20 06:00:00,42.474,-12.725999999999999,44.3395055453,6.884,-31.416,32.1613823086,35.59,18.69,40.1990572029,135.02,42.754,-12.536,44.5539651659,6.884,-31.416,32.1613823086,35.87,18.88,40.5353092994,134.81
2022-03-20 06:30:00,44.19,-11.6025,45.6877894656,6.65,-31.2725,31.9717337073,37.54,19.67,42.3811337744,134.82,44.48,-11.4025,45.9182687636,6.65,-31.2725,31.9717337073,37.83,19.87,42.7308530221,134.61
2022-03-20 07:00:00,46.3625,-11.387,47.7403935389,8.0925,-31.367,32.3940927524,38.27,19.98,43.1716724253,134.12,46.6625,-11.177,47.9824367373,8.0925,-31.367,32.3940927524,38.57,20.19,43.5348251403,133.91
2022-03-20 07:30:00,48.12,-10.9085,49.3409543103,9.28,-31.6385,32.971397942,38.84,20.73,44.0258844318,135.11,48.43,-10.7085,49.5997668568,9.28,-31.6385,32.971397942,39.15,20.93,44.3935513335,134.89
2022-03-20 08:00:00,48.694,-10.8095,49.8793637314,10.924,-32.3295,34.1252156953,37.77,21.52,43.4704876899,135.63,48.974,-10.5895,50.1057899474,10.924,-32.3295,34.1252156953,38.05,21.74,43.8227121479,135.43
2022-03-20 08:30:00,50.2825,-10.359,51.3384718048,13.4125,-33.169,35.7781737551,36.87,22.81,43.3554264193,135.35,50.5625,-10.139,51.5690384557,13.4125,-33.169,35.7781737551,37.15,23.03,43.7093056454,135.15
2022-03-20 09:00:00,50.23,-10.1515,51.2455447063,16.91,-34.3915,38.3239268897,33.32,24.24,41.2043687004,135.35,50.49,-9.9115,51.4536483862,16.91,-34.3915,38.3239268897,33.58,24.48,41.5558275095,135.15
2022-03-20 09:30:00,49.9035,-9.5845,50.8155680132,18.8535,-35.4445,40.146818585,31.05,25.86,40.4084409499,134.92,50.1435,-9.3345,51.0049358641,18.8535,-35.4445,40.146818585,31.29,26.11,40.7528673838,134.71
2022-03-20 10:00:00,49.827,-9.3345,50.6938144082,20.237,-36.0245,41.3194962366,29.59,26.69,39.8487666058,133.42,50.047,-9.0745,50.8630392255,20.237,-36.0245,41.3194962366,29.81,26.95,40.1862986601,133.21
2022-03-20 10:30:00,49.1825,-9.249,50.0446031781,21.6725,-36.569,42.5086934315,27.51,27.32,38.7708975908,133.33,49.3925,-8.999,50.2055879086,21.6725,-36.569,42.5086934315,27.72,27.57,39.0960778084,133.12
2022-03-20 11:00:00,48.273,-9.1085,49.1248134984,23.673000000000002,-37.2285,44.1177077969,24.6,28.12,37.3616701982,133.64,48.453,-8.8385,49.2525358865,23.673000000000002,-37.2285,44.1177077969,24.78,28.39,37.6834247382,133.43
2022-03-20 11:30:00,47.988,-9.011,48.8266962327,24.948,-37.721,45.2247337748,23.04,28.71,36.8117603491,133.6,48.168,-8.751,48.956472759,24.948,-37.721,45.2247337748,23.22,28.97,37.1272043117,133.39
2022-03-20 12:00:00,48.3795,-9.058,49.2201522169,25.4695,-38.028,45.7692496579,22.91,28.97,36.9341170194,133.66,48.5495,-8.778,49.3366723062,25.4695,-38.028,45.7692496579,23.08,29.25,37.2592122837,133.46
2022-03-20 12:30:00,48.916,-8.912,49.7212107656,23.896,-37.802,44.7214715769,25.02,28.89,38.2182220937,132.87,49.106,-8.652,49.8623739908,23.896,-37.802,44.7214715769,25.21,29.15,38.5391567111,132.66
2022-03-20 13:00:00,49.0935,-9.058,49.9221304258,22.7035,-37.328,43.6901418658,26.39,28.27,38.6733112107,132.87,49.2835,-8.798,50.0626425216,22.7035,-37.328,43.6901418658,26.58,28.53,38.9930416869,132.66
2022-03-20 13:30:00,47.6375,-9.5745,48.5901477308,21.6575,-37.0345,42.9022318359,25.98,27.46,37.8022750638,132.75,47.8275,-9.3245,48.7279802218,21.6575,-37.0345,42.9022318359,26.17,27.71,38.114472317,132.55
2022-03-20 14:00:00,47.057,-9.896,48.0862981004,20.777,-36.756,42.2218813532,26.28,26.86,37.5778924369,133.12,47.257,-9.646,48.2314147107,20.777,-36.756,42.2218813532,26.48,27.11,37.8964708119,132.92
2022-03-20 14:30:00,47.5385,-10.086,48.5966704441,19.1385,-35.826,40.617538801,28.4,25.74,38.3289394583,133.57,47.7585,-9.846,48.7628756151,19.1385,-35.826,40.617538801,28.62,25.98,38.6531344137,133.37
2022-03-20 15:00:00,47.108,-10.38,48.2380354492,16.738,-35.26,39.0311189181,30.37,24.88,39.2600471217,133.57,47.338,-10.15,48.4139313008,16.738,-35.26,39.0311189181,30.6,25.11,39.5837352962,133.37
2022-03-20 15:30:00,47.556,-10.3895,48.6776627032,14.786,-34.5895,37.6172740407,32.77,24.2,40.7371194367,134.22,47.816,-10.1695,48.8854639566,14.786,-34.5895,37.6172740407,33.03,24.42,41.0769679991,134.02
2022-03-20 16:00:00,50.2755,-10.2075,51.3012568706,12.6655,-33.6975,35.9991166072,37.61,23.49,44.3428934554,134.53,50.5655,-9.9875,51.5424092035,12.6655,-33.6975,35.9991166072,37.9,23.71,44.7054146609,134.32
2022-03-20 16:30:00,54.025,-9.551,54.8627580969,10.255,-32.801,34.3667081054,43.77,23.25,49.5618341065,134.64,54.365,-9.331,55.1599563633,10.255,-32.801,34.3667081054,44.11,23.47,49.9653179716,134.44
2022-03-20 17:00:00,58.0885,-8.865,58.7610590208,11.0285,-32.235,34.0693856307,47.06,23.37,52.5433202225,134.3,58.4585,-8.635,59.0928036841,11.0285,-32.235,34.0693856307,47.43,23.6,52.9770223776,134.09
2022-03-20 17:30:00,63.021,-7.8165,63.5038905363,13.231,-32.0065,34.6334434218,49.79,24.19,55.3552183629,133.89,63.411,-7.5865,63.8632124407,13.231,-32.0065,34.6334434218,50.18,24.42,55.8065300839,133.68
2022-03-20 18:00:00,66.856,-7.1515,67.2374054247,11.446,-31.4615,33.4789022856,55.41,24.31,60.5082159711,133.18,67.286,-6.9215,67.6410597067,11.446,-31.4615,33.4789022856,55.84,24.54,60.9944030219,132.98
2022-03-20 18:30:00,69.8065,-6.224,70.0834189966,10.6065,-30.974,32.7396780413,59.2,24.75,64.165430724,132.11,70.2665,-5.994,70.5216921114,10.6065,-30.974,32.7396780413,59.66,24.98,64.6785590439,131.91
2022-03-20 19:00:00,72.9995,-5.696,73.2213863311,10.6795,-30.956,32.7463838652,62.32,25.26,67.2447023936,132.11,73.4795,-5.466,73.6825221898,10.6795,-30.956,32.7463838652,62.8,25.49,67.7759551759,131.91
2022-03-20 19:30:00,73.3425,-5.9415,73.5827678774,10.8125,-30.9715,32.8046333389,62.53,25.03,67.3535581837,132.38,73.8225,-5.7015,74.0423433482,10.8125,-30.9715,32.8046333389,63.01,25.27,67.8883863411,132.18
2022-03-20 20:00:00,71.438,-6.2085,71.7072751975,10.738,-28.5085,30.4637360849,60.7,22.3,64.6666838488,132.38,71.918,-6.0085,72.1685582248,10.738,-28.5085,30.4637360849,61.18,22.5,65.1862132663,132.18
2022-03-20 20:30:00,69.358,-7.244,69.7352686953,10.598,-20.884,23.4192028045,58.76,13.64,60.3223606965,132.86,69.798,-7.104,70.1585890679,10.598,-20.884,23.4192028045,59.2,13.78,60.7826323879,132.66
2022-03-20 21:00:00,66.5565,-7.5815,66.9869153977,10.5465,-20.8515,23.3669363525,56.01,13.27,57.560515981,134.26,66.9865,-7.4415,67.3985690093,10.5465,-20.8515,23.3669363525,56.44,13.41,58.0112204664,134.05
2022-03-20 21:30:00,63.557,-8.265,64.092140501,10.567,-20.915,23.4328554385,52.99,12.65,54.479010637100004,134.17,63.957,-8.145,64.4735517402,10.567,-20.915,23.4328554385,53.39,12.77,54.8959470271,133.96
2022-03-20 22:00:00,60.244,-9.1515,60.9351252419,3.184,-20.1515,20.4014903438,57.06,11.0,58.1106152093,134.46,60.694,-9.0315,61.3622818045,3.184,-20.1515,20.4014903438,57.51,11.12,58.5752037982,134.25
2022-03-20 22:30:00,57.515,-9.6285,58.3153773652,2.565,-20.2085,20.3706332069,54.95,10.58,55.9592610745,134.82,57.925,-9.5085,58.7002316627,2.565,-20.2085,20.3706332069,55.36,10.7,56.384568811,134.62
2022-03-20 23:00:00,54.527,-10.2045,55.4736473404,2.557,-20.3145,20.4747932651,51.97,10.11,52.9442442575,135.37,54.937,-10.0845,55.8549112366,2.557,-20.3145,20.4747932651,52.38,10.23,53.3696290038,135.15
2022-03-20 23:30:00,51.311,-10.547,52.3837563563,2.701,-20.447,20.6246262996,48.61,9.9,49.6078834461,136.37,51.681,-10.437,52.7243466531,2.701,-20.447,20.6246262996,48.98,10.01,49.9924044231,136.16
2022-03-21 00:00:00,49.63,-10.774000000000001,50.7859820817,2.76,-20.554,20.7384791149,46.87,9.78,47.8794872571,136.59,49.98,-10.654,51.102916903,2.76,-20.554,20.7384791149,47.22,9.9,48.2466413339,136.37
2022-03-21 00:30:00,49.504,-10.602,50.6265584451,2.754,-20.572,20.7555221568,46.75,9.97,47.8012907776,136.64,49.864,-10.482,50.9538106524,2.754,-20.572,20.7555221568,47.11,10.09,48.1784204805,136.43
2022-03-21 01:00:00,50.854,-10.356,51.8977461168,2.694,-20.446,20.6227193163,48.16,10.09,49.2056267108,136.9,51.214,-10.246,52.2288647397,2.694,-20.446,20.6227193163,48.52,10.2,49.5805445714,136.69
2022-03-21 01:30:00,50.516,-10.29,51.5533738566,2.596,-20.26,20.4256411405,47.92,9.97,48.9461673678,136.61,50.896,-10.17,51.9021359483,2.596,-20.26,20.4256411405,48.3,10.09,49.3426600418,136.39
2022-03-21 02:00:00,49.7495,-10.375,50.8198128219,2.6195,-20.475,20.6418847311,47.13,10.1,48.2000715767,136.61,50.1095,-10.255,51.1480890674,2.6195,-20.475,20.6418847311,47.49,10.22,48.5772426142,136.39
2022-03-21 02:30:00,49.0185,-10.579,50.147069538,2.6285,-20.319,20.4883082086,46.39,9.74,47.4014736058,136.76,49.3685,-10.459,50.4642395489,2.6285,-20.319,20.4883082086,46.74,9.86,47.7686843026,136.54
2022-03-21 03:00:00,48.2765,-10.668,49.4411435573,2.5765000000000002,-20.518,20.6791362549,45.7,9.85,46.7494652376,136.82,48.6265,-10.558,49.7595002613,2.5765000000000002,-20.518,20.6791362549,46.05,9.96,47.1147970387,136.61
2022-03-21 03:30:00,47.29,-10.8995,48.5298176408,2.54,-20.4195,20.5768700304,44.75,9.52,45.7514251144,136.67,47.63,-10.7895,48.8367710875,2.54,-20.4195,20.5768700304,45.09,9.63,46.1068866873,136.45
2022-03-21 04:00:00,46.963,-10.92,48.2158663616,2.673,-20.39,20.5644603382,44.29,9.47,45.2911139187,136.48,47.303,-10.8,48.5202412298,2.673,-20.39,20.5644603382,44.63,9.59,45.6487130158,136.26
2022-03-21 04:30:00,46.8855,-10.9485,48.1468562058,2.8055,-20.3685,20.5608030607,44.08,9.42,45.075301441,136.44,47.2155,-10.8485,48.4457778604,2.8055,-20.3685,20.5608030607,44.41,9.52,45.4189222681,136.22
2022-03-21 05:00:00,47.254,-10.7065,48.4517250286,2.784,-20.3565,20.5459910506,44.47,9.65,45.5049821448,136.44,47.604,-10.586500000000001,48.7669437042,2.784,-20.3565,20.5459910506,44.82,9.77,45.8724895771,136.22
2022-03-21 05:30:00,49.169,-10.083,50.1922050721,2.709,-20.213,20.3937257508,46.46,10.13,47.5515352013,135.82,49.529,-9.963,50.5211164762,2.709,-20.213,20.3937257508,46.82,10.25,47.9288524795,135.61
2022-03-21 06:00:00,52.2955,-8.978,53.0605673193,2.5755,-20.198,20.3615422856,49.72,11.22,50.9702540704,135.82,52.6755,-8.858,53.4150958461,2.5755,-20.198,20.3615422856,50.1,11.34,51.3673592858,135.61
2022-03-21 06:30:00,58.73,-2.551,58.7853765915,2.45,-7.531,7.9194987846,56.28,4.98,56.4999008849,135.47,59.51,-9.021,60.1898541367,2.45,-7.531,7.9194987846,57.06,-1.49,57.0794507682,135.26
2022-03-21 07:00:00,64.203,4.648,64.3710269687,2.903,-0.542,2.9531632193,61.3,5.19,61.5193148531,136.18,65.683,-13.202,66.9966364305,2.903,-0.542,2.9531632193,62.78,-12.66,64.0437662853,135.96
2022-03-21 07:30:00,70.5115,7.107,70.8687595577,3.0715,-0.493,3.1108135994,67.44,7.6,67.8668814666,136.01,72.1615,-10.453,72.9146575885,3.0715,-0.493,3.1108135994,69.09,-9.96,69.8042240842,135.79
2022-03-21 08:00:00,74.6805,8.8225,75.1998243781,3.0405,-0.5775,3.0948580743,71.64,9.4,72.2540628615,135.03,76.4605,-8.6075,76.9434670164,3.0405,-0.5775,3.0948580743,73.42,-8.03,73.8578181373,134.82
2022-03-21 08:30:00,77.567,9.9175,78.19844177,3.727,-0.8725,3.8277650463,73.84,10.79,74.6241897778,134.79,79.387,-7.4225,79.7332382087,3.727,-0.8725,3.8277650463,75.66,-6.55,75.9429924351,134.58
2022-03-21 09:00:00,78.556,10.509,79.2558150359,4.896,-1.191,5.0387793165,73.66,11.7,74.5834137057,134.65,80.386,-6.781,80.6715002774,4.896,-1.191,5.0387793165,75.49,-5.59,75.6966855285,134.45
2022-03-21 09:30:00,78.912,10.624,79.6239481563,6.452,-1.916,6.7304799235,72.46,12.54,73.5370872417,134.6,80.692,-6.5760000000000005,80.9595123503,6.452,-1.916,6.7304799235,74.24,-4.66,74.3861089183,134.39
2022-03-21 10:00:00,78.862,10.627,79.5747960915,7.022,-1.843,7.2598300944,71.84,12.47,72.9142407215,134.35,80.622,-6.563,80.888688041,7.022,-1.843,7.2598300944,73.6,-4.72,73.7511925327,134.14
2022-03-21 10:30:00,77.3925,10.1515,78.0554418891,9.7725,-2.4085,10.0649206902,67.62,12.56,68.7765803163,134.31,79.0425,-7.1085,79.3614993463,9.7725,-2.4085,10.0649206902,69.27,-4.7,69.4292654433,134.1
2022-03-21 11:00:00,76.6915,10.116,77.355798931,14.4115,-3.254,14.7742968784,62.28,13.37,63.6989426914,134.63,78.1915,-7.094,78.5126455308,14.4115,-3.254,14.7742968784,63.78,-3.84,63.8954927988,134.42
2022-03-21 11:30:00,79.5335,7.4485,79.8815233612,21.3335,-4.0615,21.716675724,58.2,11.51,59.3272289931,134.59,67.7235,-5.9915,67.9880175068,21.3335,-4.0615,21.716675724,46.39,-1.9300000000000002,46.4301303035,134.38
2022-03-21 12:00:00,119.7385,-0.5945,119.7399758331,12.6485,-3.1645,13.0383516021,107.09,2.5700000000000003,107.1208336413,134.01,12.6485,-3.3945,13.09607508,12.6485,-3.1645,13.0383516021,0.0,-0.23,0.23,133.77
2022-03-21 12:30:00,117.1455,-0.8975000000000001,117.1489380084,10.4455,-2.8675,10.8319447238,106.7,1.97,106.7181844861,131.8,10.4455,-2.8675,10.8319447238,10.4455,-2.8675,10.8319447238,0.0,0.0,0.0,131.36
2022-03-21 13:00:00,112.6185,-0.9465,112.6224773502,10.1685,-3.1165,10.6353638631,102.45,2.17,102.4729788774,131.2,10.1685,-3.1165,10.6353638631,10.1685,-3.1165,10.6353638631,0.0,0.0,0.0,130.76
2022-03-21 13:30:00,105.616,-2.2105,105.639129901,9.556000000000001,-3.9105,10.3251705192,96.06,1.7000000000000002,96.075041504,131.27,9.556000000000001,-3.9105,10.3251705192,9.556000000000001,-3.9105,10.3251705192,0.0,0.0,0.0,130.84
2022-03-21 14:00:00,108.2025,-5.1,108.3226246278,12.4225,-4.21,13.1165012961,95.78,-0.89,95.7841349076,131.57,12.4225,-4.21,13.1165012961,12.4225,-4.21,13.1165012961,0.0,0.0,0.0,131.14
2022-03-21 14:30:00,106.043,-5.0205,106.1617787589,12.753,-4.5105,13.527143795,93.29,-0.51,93.2913940297,132.42,12.753,-4.5105,13.527143795,12.753,-4.5105,13.527143795,0.0,0.0,0.0,131.98
2022-03-21 15:00:00,104.026,-5.6455,104.1790782559,10.986,-3.5655,11.5501076294,93.04,-2.08,93.0632473106,132.02,10.986,-3.5655,11.5501076294,10.986,-3.5655,11.5501076294,0.0,0.0,0.0,131.58
2022-03-21 15:30:00,104.4495,-5.2995,104.583855114,10.1695,-3.2695,10.682151492100001,94.28,-2.03,94.3018520497,132.63,10.1695,-3.2695,10.682151492100001,10.1695,-3.2695,10.682151492100001,0.0,0.0,0.0,132.19
2022-03-21 16:00:00,107.5985,-4.21,107.6808307093,7.6285,-2.31,7.9705779119,99.97,-1.9,99.9880537864,132.63,7.6285,-2.31,7.9705779119,7.6285,-2.31,7.9705779119,0.0,0.0,0.0,132.19
2022-03-21 16:30:00,113.09,-3.3005,113.1381518333,5.82,-1.6705,6.0549954789,107.27,-1.63,107.282383456,132.02,5.82,-1.6705,6.0549954789,5.82,-1.6705,6.0549954789,0.0,0.0,0.0,131.58
2022-03-21 17:00:00,116.6555,-3.154,116.6981293605,4.6555,-1.254,4.8214309339,112.0,-1.9,112.0161149121,132.02,4.6555,-1.254,4.8214309339,4.6555,-1.254,4.8214309339,0.0,0.0,0.0,131.58
2022-03-21 17:30:00,119.909,-2.9625,119.9455905286,3.859,-1.0025,3.987090073,116.05,-1.96,116.0665503063,132.05,3.859,-1.0025,3.987090073,3.859,-1.0025,3.987090073,0.0,0.0,0.0,131.62
2022-03-21 18:00:00,122.2785,-3.0995,122.3177765597,3.0185,-0.6295000000000001,3.0834416648,119.26,-2.47,119.2855754062,131.36,3.0185,-0.6295000000000001,3.0834416648,3.0185,-0.6295000000000001,3.0834416648,0.0,0.0,0.0,130.94
2022-03-21 18:30:00,117.997,-1.4475,118.0058780962,10.627,-1.3575,10.7133531282,107.37,-0.09,107.37003772,131.36,10.627,-1.3575,10.7133531282,10.627,-1.3575,10.7133531282,0.0,0.0,0.0,130.94
2022-03-21 19:00:00,121.435,-0.47450000000000003,121.4359270366,10.735,-1.3745,10.8226371671,110.7,0.9,110.7036584761,130.71,10.735,-1.3745,10.8226371671,10.735,-1.3745,10.8226371671,0.0,0.0,0.0,130.27
2022-03-21 19:30:00,128.701,-1.7945,128.7135099018,3.511,-0.6445000000000001,3.5696640248,125.19,-1.15,125.19528186,130.37,3.511,-0.6445000000000001,3.5696640248,3.511,-0.6445000000000001,3.5696640248,0.0,0.0,0.0,129.94
2022-03-21 20:00:00,124.6435,-3.1625,124.6836135926,3.2435,-0.6425000000000001,3.3065236276,121.4,-2.52,121.4261520431,130.43,3.2435,-0.6425000000000001,3.3065236276,3.2435,-0.6425000000000001,3.3065236276,0.0,0.0,0.0,130.0
2022-03-21 20:30:00,120.011,-4.543,120.0969565393,3.101,-0.653,3.1690077311,116.91,-3.89,116.9746989738,130.79,3.101,-0.653,3.1690077311,3.101,-0.653,3.1690077311,0.0,0.0,0.0,130.35
2022-03-21 21:00:00,115.164,-6.404,115.3419182778,3.104,-0.5640000000000001,3.1548236084,112.06,-5.84,112.2120724343,130.79,3.104,-0.5640000000000001,3.1548236084,3.104,-0.5640000000000001,3.1548236084,0.0,0.0,0.0,130.35
2022-03-21 21:30:00,108.998,-7.985,109.2900920898,3.258,-0.555,3.3049340387,105.74,-7.43,106.0007193372,131.42,3.258,-0.555,3.3049340387,3.258,-0.555,3.3049340387,0.0,0.0,0.0,130.98
2022-03-21 22:00:00,103.18,-10.061,103.6693596054,3.26,-0.441,3.2896931468,99.92,-9.62,100.3820242872,132.28,3.26,-0.441,3.2896931468,3.26,-0.441,3.2896931468,0.0,0.0,0.0,131.84
2022-03-21 22:30:00,96.653,-11.600999999999999,97.34672881,2.763,-0.601,2.8276085302,93.89,-11.0,94.5321749459,132.88,2.763,-0.601,2.8276085302,2.763,-0.601,2.8276085302,0.0,0.0,0.0,132.44
2022-03-21 23:00:00,89.7055,-13.572,90.7263793736,2.6555,-0.442,2.6920334786,87.05,-13.13,88.0346488605,133.12,2.6555,-0.442,2.6920334786,2.6555,-0.442,2.6920334786,0.0,0.0,0.0,132.68
2022-03-21 23:30:00,86.132,-13.965,87.2567627694,2.752,-0.435,2.7861674392999998,83.38,-13.53,84.4706179686,133.56,2.752,-0.435,2.7861674392999998,2.752,-0.435,2.7861674392999998,0.0,0.0,0.0,133.12
2022-03-22 00:00:00,82.5685,-14.3025,83.7980829047,2.9585,-0.6225,3.0232810819,79.61,-13.68,80.7768190758,133.96,2.9585,-0.6225,3.0232810819,2.9585,-0.6225,3.0232810819,0.0,0.0,0.0,133.52
2022-03-22 00:30:00,82.1445,-14.182,83.359750505,2.9645,-0.662,3.0375161316,79.18,-13.52,80.3259783632,133.73,2.9645,-0.662,3.0375161316,2.9645,-0.662,3.0375161316,0.0,0.0,0.0,133.28
2022-03-22 01:00:00,85.0135,-13.607,86.0955610427,3.0335,-0.667,3.1059638198,81.98,-12.94,82.9949637026,133.73,3.0335,-0.667,3.1059638198,3.0335,-0.667,3.1059638198,0.0,0.0,0.0,133.28
2022-03-22 01:30:00,84.028,-13.7555,85.1464536211,3.368,-0.7155,3.4431619552,80.66,-13.04,81.7072652828,133.66,3.368,-0.7155,3.4431619552,3.368,-0.7155,3.4431619552,0.0,0.0,0.0,133.21
2022-03-22 02:00:00,83.2535,-14.0415,84.429313538,3.4235,-0.6015,3.4759393694,79.83,-13.44,80.9534588514,133.66,3.4235,-0.6015,3.4759393694,3.4235,-0.6015,3.4759393694,0.0,0.0,0.0,133.21
2022-03-22 02:30:00,81.7835,-14.6715,83.0890713903,3.2835,-0.5615,3.3311641359,78.5,-14.11,79.7580221671,133.72,3.2835,-0.5615,3.3311641359,3.2835,-0.5615,3.3311641359,0.0,0.0,0.0,133.27
2022-03-22 03:00:00,80.0365,-15.0575,81.4405896252,2.8665000000000003,-0.5375,2.9164582116,77.17,-14.52,78.5241319595,134.01,2.8665000000000003,-0.5375,2.9164582116,2.8665000000000003,-0.5375,2.9164582116,0.0,0.0,0.0,133.57
2022-03-22 03:30:00,79.066,-15.065,80.4884251368,2.856,-0.535,2.9056773737,76.21,-14.53,77.5827622607,134.05,2.856,-0.535,2.9056773737,2.856,-0.535,2.9056773737,0.0,0.0,0.0,133.6
2022-03-22 04:00:00,77.5995,-15.3825,79.1094413234,3.1495,-0.47250000000000003,3.1847459082,74.45,-14.91,75.9283254129,134.12,3.1495,-0.47250000000000003,3.1847459082,3.1495,-0.47250000000000003,3.1847459082,0.0,0.0,0.0,133.67
2022-03-22 04:30:00,77.986,-15.718,79.5542061742,2.826,-0.47800000000000004,2.8661402617,75.16,-15.24,76.6895247084,134.2,2.826,-0.47800000000000004,2.8661402617,2.826,-0.47800000000000004,2.8661402617,0.0,0.0,0.0,133.76
2022-03-22 05:00:00,78.676,-15.6885,80.2249462963,2.776,-0.3385,2.7965618624,75.9,-15.35,77.4366353866,134.2,2.776,-0.3385,2.7965618624,2.776,-0.3385,2.7965618624,0.0,0.0,0.0,133.76
2022-03-22 05:30:00,82.3425,-14.3665,83.5863842291,2.9025,-0.2165,2.9105632616,79.44,-14.15,80.6903717924,133.42,2.9025,-0.2165,2.9105632616,2.9025,-0.2165,2.9105632616,0.0,0.0,0.0,132.98
2022-03-22 06:00:00,86.4015,-12.529,87.3051833699,3.1315,-0.40900000000000003,3.1580964599,83.27,-12.12,84.1474141017,133.42,3.1315,-0.40900000000000003,3.1580964599,3.1315,-0.40900000000000003,3.1580964599,0.0,0.0,0.0,132.98
2022-03-22 06:30:00,90.4755,-8.496,90.873528138,8.1755,-0.646,8.2009826393,82.3,-7.85,82.673529621,133.42,8.1755,-0.646,8.2009826393,8.1755,-0.646,8.2009826393,0.0,0.0,0.0,132.98
2022-03-22 07:00:00,96.35,-4.7665,96.4678289496,11.8,-1.4565000000000001,11.8895497076,84.55,-3.31,84.6147658509,132.92,11.8,-1.4565000000000001,11.8895497076,11.8,-1.4565000000000001,11.8895497076,0.0,0.0,0.0,132.48
2022-03-22 07:30:00,112.181,-2.7865,112.2156020491,5.331,-0.9865,5.4215074703,106.85,-1.8,106.8651603658,132.27,5.331,-0.9865,5.4215074703,5.331,-0.9865,5.4215074703,0.0,0.0,0.0,131.83
2022-03-22 08:00:00,115.518,-0.9685,115.5220598685,5.818,-1.0285,5.9082092253,109.7,0.06,109.7000164084,131.85,5.818,-1.0285,5.9082092253,5.818,-1.0285,5.9082092253,0.0,0.0,0.0,131.41
2022-03-22 08:30:00,118.5905,-0.4405,118.5913181076,8.0605,-1.9905,8.302635154,110.53,1.55,110.5408675559,131.46,8.0605,-1.9905,8.302635154,8.0605,-1.9905,8.302635154,0.0,0.0,0.0,131.02
2022-03-22 09:00:00,116.1865,-0.7035,116.1886297987,10.3765,-3.0635,10.8192783724,105.81,2.36,105.836315601,131.17,10.3765,-3.0635,10.8192783724,10.3765,-3.0635,10.8192783724,0.0,0.0,0.0,130.73
2022-03-22 09:30:00,114.259,-1.0835,114.264137214,12.509,-4.1235,13.1711173881,101.75,3.04,101.7954031379,131.39,12.509,-4.1235,13.1711173881,12.509,-4.1235,13.1711173881,0.0,0.0,0.0,130.95
2022-03-22 10:00:00,111.1145,-2.326,111.138842833,14.5745,-5.166,15.4629753363,96.54,2.84,96.5817643243,131.09,14.5745,-5.166,15.4629753363,14.5745,-5.166,15.4629753363,0.0,0.0,0.0,130.66
2022-03-22 10:30:00,107.6365,-3.3785,107.6895092128,15.6465,-5.3885,16.5483804192,91.99,2.01,92.0119568317,131.2,15.6465,-5.3885,16.5483804192,15.6465,-5.3885,16.5483804192,0.0,0.0,0.0,130.76
2022-03-22 11:00:00,103.965,-4.005,104.0421128678,16.845,-6.005,17.8833456042,87.12,2.0,87.1429538173,131.17,16.845,-6.005,17.8833456042,16.845,-6.005,17.8833456042,0.0,0.0,0.0,130.73
2022-03-22 11:30:00,100.186,-5.3175,100.3270173096,17.796,-6.2775,18.8707345445,82.39,0.96,82.3955927219,131.27,17.796,-6.2775,18.8707345445,17.796,-6.2775,18.8707345445,0.0,0.0,0.0,130.83
2022-03-22 12:00:00,99.8295,-5.145,99.9619932537,18.6595,-6.545,19.7740730567,81.17,1.4,81.1820725284,131.27,18.6595,-6.545,19.7740730567,18.6595,-6.545,19.7740730567,0.0,0.0,0.0,130.83
2022-03-22 12:30:00,97.971,-4.899,98.0934097786,21.151,-7.259,22.3619740184,76.82,2.36,76.856242427,131.44,21.151,-7.259,22.3619740184,21.151,-7.259,22.3619740184,0.0,0.0,0.0,131.0
2022-03-22 13:00:00,96.283,-5.245,96.4257544124,21.383,-7.455,22.6453022501,74.9,2.21,74.9325970456,131.2,21.383,-7.455,22.6453022501,21.383,-7.455,22.6453022501,0.0,0.0,0.0,130.76
2022-03-22 13:30:00,94.165,-5.625,94.3328566831,18.435,-6.395,19.5126945858,75.73,0.77,75.7339144637,131.41,18.435,-6.395,19.5126945858,18.435,-6.395,19.5126945858,0.0,0.0,0.0,130.97
2022-03-22 14:00:00,91.2445,-5.7895,91.4279885511,18.6245,-6.7995,19.8268807557,72.62,1.01,72.6270232076,131.38,18.6245,-6.7995,19.8268807557,18.6245,-6.7995,19.8268807557,0.0,0.0,0.0,130.97
2022-03-22 14:30:00,94.3765,-5.6575,94.5459203694,18.9865,-6.5775,20.0935484298,75.39,0.92,75.3956132676,131.56,18.9865,-6.5775,20.0935484298,18.9865,-6.5775,20.0935484298,0.0,0.0,0.0,131.14
2022-03-22 15:00:00,96.1835,-5.673,96.3506543893,17.2035,-5.803,18.1558591438,78.98,0.13,78.980106989,131.63,17.2035,-5.803,18.1558591438,17.2035,-5.803,18.1558591438,0.0,0.0,0.0,131.2
2022-03-22 15:30:00,95.9245,-6.023,96.1134029636,14.7945,-4.943,15.5984127157,81.13,-1.08,81.1371881445,132.02,14.7945,-4.943,15.5984127157,14.7945,-4.943,15.5984127157,0.0,0.0,0.0,131.59
2022-03-22 16:00:00,97.5975,-6.2075,97.7947087654,12.9875,-4.4375,13.7246698503,84.61,-1.77,84.628511744,132.02,12.9875,-4.4375,13.7246698503,12.9875,-4.4375,13.7246698503,0.0,0.0,0.0,131.59
2022-03-22 16:30:00,100.761,-5.4025,100.9057289119,11.311,-3.5324999999999998,11.8497796288,89.45,-1.87,89.4695445389,131.91,11.311,-3.5324999999999998,11.8497796288,11.311,-3.5324999999999998,11.8497796288,0.0,0.0,0.0,131.48
2022-03-22 17:00:00,104.7835,-4.2055,104.867860198,9.4035,-2.7055,9.7849651251,95.38,-1.5,95.3917941964,131.91,9.4035,-2.7055,9.7849651251,9.4035,-2.7055,9.7849651251,0.0,0.0,0.0,131.48
2022-03-22 17:30:00,110.2285,-4.333,110.3136306231,6.6585,-1.693,6.8703617991,103.57,-2.64,103.6036413453,131.27,6.6585,-1.693,6.8703617991,6.6585,-1.693,6.8703617991,0.0,0.0,0.0,130.84
2022-03-22 18:00:00,114.2835,-3.6475,114.3416924333,5.1235,-1.2275,5.2684920518,109.16,-2.42,109.1868215491,131.27,5.1235,-1.2275,5.2684920518,5.1235,-1.2275,5.2684920518,0.0,0.0,0.0,130.84
2022-03-22 18:30:00,112.048,-1.2635,112.0551236501,11.698,-1.7335,11.8257442155,100.35,0.47000000000000003,100.3511006417,130.92,11.698,-1.7335,11.8257442155,11.698,-1.7335,11.8257442155,0.0,0.0,0.0,130.49
2022-03-22 19:00:00,116.876,-0.2175,116.8762023778,11.586,-1.6875,11.7082471895,105.29,1.47,105.3002611583,130.46,11.586,-1.6875,11.7082471895,11.586,-1.6875,11.7082471895,0.0,0.0,0.0,130.03
2022-03-22 19:30:00,125.2775,-1.8415,125.2910337115,4.3775,-1.0815,4.5091183728,120.9,-0.76,120.9023887274,130.05,4.3775,-1.0815,4.5091183728,4.3775,-1.0815,4.5091183728,0.0,0.0,0.0,129.63
2022-03-22 20:00:00,122.7705,-3.2695,122.8140272953,3.5805,-0.9695,3.7094353344,119.19,-2.3,119.2121893935,130.56,3.5805,-0.9695,3.7094353344,3.5805,-0.9695,3.7094353344,0.0,0.0,0.0,130.14
2022-03-22 20:30:00,120.3005,-4.0945,120.3701592194,3.5105,-0.7245,3.5844819012,116.79,-3.37,116.8386109127,131.24,3.5105,-0.7245,3.5844819012,3.5105,-0.7245,3.5844819012,0.0,0.0,0.0,130.81
2022-03-22 21:00:00,114.294,-5.984,114.4505425588,2.924,-0.644,2.9940794913,111.37,-5.34,111.4979484116,131.24,2.924,-0.644,2.9940794913,2.924,-0.644,2.9940794913,0.0,0.0,0.0,130.81
2022-03-22 21:30:00,108.971,-7.2775,109.2137392788,2.551,-0.3175,2.5706822538000003,106.42,-6.96,106.6473534599,131.78,2.551,-0.3175,2.5706822538000003,2.551,-0.3175,2.5706822538000003,0.0,0.0,0.0,131.35
2022-03-22 22:00:00,103.1645,-9.378,103.5898689267,3.1445,-0.558,3.1936255651,100.02,-8.82,100.4081311448,132.14,3.1445,-0.558,3.1936255651,3.1445,-0.558,3.1936255651,0.0,0.0,0.0,131.7
2022-03-22 22:30:00,96.029,-10.7375,96.6274430338,4.429,-1.1475,4.5752373982,91.6,-9.59,92.1006411487,132.87,4.429,-1.1475,4.5752373982,4.429,-1.1475,4.5752373982,0.0,0.0,0.0,132.43
2022-03-22 23:00:00,90.1865,-12.6055,91.0631836282,3.5665,-0.7355,3.6415494642,86.62,-11.87,87.4295219019,133.65,3.5665,-0.7355,3.6415494642,3.5665,-0.7355,3.6415494642,0.0,0.0,0.0,133.21
2022-03-22 23:30:00,84.544,-13.895,85.6782292126,3.634,-0.765,3.713647937,80.91,-13.13,81.9684390482,133.99,3.634,-0.765,3.713647937,3.634,-0.765,3.713647937,0.0,0.0,0.0,133.54
2022-03-23 00:00:00,81.198,-14.5615,82.4933481333,3.588,-0.6315000000000001,3.6431492215,77.61,-13.93,78.8502187695,133.99,3.588,-0.6315000000000001,3.6431492215,3.588,-0.6315000000000001,3.6431492215,0.0,0.0,0.0,133.54
2022-03-23 00:30:00,81.545,-14.448,82.8150453058,3.025,-0.528,3.070734277,78.52,-13.92,79.7443214279,133.8,3.025,-0.528,3.070734277,3.025,-0.528,3.070734277,0.0,0.0,0.0,133.36
2022-03-23 01:00:00,83.8915,-13.9295,85.0400772724,3.0315,-0.5595,3.0826988987,80.86,-13.37,81.9578946777,133.76,3.0315,-0.5595,3.0826988987,3.0315,-0.5595,3.0826988987,0.0,0.0,0.0,133.31
2022-03-23 01:30:00,83.1845,-14.0765,84.3671078828,2.9045,-0.7265,2.9939810454,80.28,-13.35,81.3824360658,133.59,2.9045,-0.7265,2.9939810454,2.9045,-0.7265,2.9939810454,0.0,0.0,0.0,133.15
2022-03-23 02:00:00,81.301,-14.128,82.519409747,3.251,-0.9380000000000001,3.383614192,78.05,-13.19,79.1566712286,133.85,3.251,-0.9380000000000001,3.383614192,3.251,-0.9380000000000001,3.383614192,0.0,0.0,0.0,133.41
