Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-23 02:30:00,79.902,-14.836500000000001,81.2677755094,2.692,-0.7765000000000001,2.8017523534,77.21,-14.06,78.4797279557,134.1,2.692,-0.7765000000000001,2.8017523534,2.692,-0.7765000000000001,2.8017523534,0.0,0.0,0.0,133.65
2022-03-23 03:00:00,79.4505,-15.0455,80.8625316231,2.2805,-0.6655,2.3756200243,77.17,-14.38,78.4983649511,134.1,2.2805,-0.6655,2.3756200243,2.2805,-0.6655,2.3756200243,0.0,0.0,0.0,133.65
2022-03-23 03:30:00,78.764,-15.0695,80.1926276303,2.114,-0.4495,2.1612603383,76.65,-14.62,78.031832607,134.36,2.114,-0.4495,2.1612603383,2.114,-0.4495,2.1612603383,0.0,0.0,0.0,133.91
2022-03-23 04:00:00,77.858,-15.7805,79.4411250188,2.208,-0.42050000000000004,2.2476841971,75.65,-15.36,77.1936014188,134.29,2.208,-0.42050000000000004,2.2476841971,2.208,-0.42050000000000004,2.2476841971,0.0,0.0,0.0,133.84
2022-03-23 04:30:00,77.62,-15.9735,79.24655893,2.21,-0.4435,2.2540612791,75.41,-15.53,76.9925256113,134.5,2.21,-0.4435,2.2540612791,2.21,-0.4435,2.2540612791,0.0,0.0,0.0,134.05
2022-03-23 05:00:00,78.382,-15.6355,79.9262584152,2.382,-0.4655,2.4270587653,76.0,-15.17,77.4992187057,134.5,2.382,-0.4655,2.4270587653,2.382,-0.4655,2.4270587653,0.0,0.0,0.0,134.05
2022-03-23 05:30:00,82.1245,-14.732,83.4353961113,2.1545,-0.342,2.1814752461999998,79.97,-14.39,81.2543721901,134.61,2.1545,-0.342,2.1814752461999998,2.1545,-0.342,2.1814752461999998,0.0,0.0,0.0,134.17
2022-03-23 06:00:00,86.9205,-13.0135,87.8892741038,2.0705,-0.17350000000000002,2.0777566027,84.85,-12.84,85.8160130745,134.37,2.0705,-0.17350000000000002,2.0777566027,2.0705,-0.17350000000000002,2.0777566027,0.0,0.0,0.0,133.92
2022-03-23 06:30:00,96.4665,-9.177,96.902027591,2.2765,0.163,2.282328033,94.19,-9.34,94.6519503233,134.37,2.2765,0.163,2.282328033,2.2765,0.163,2.282328033,0.0,0.0,0.0,133.92
2022-03-23 07:00:00,104.724,-6.24,104.909741092,3.094,0.08,3.095034087,101.63,-6.32,101.8263192893,133.29,3.094,0.08,3.095034087,3.094,0.08,3.095034087,0.0,0.0,0.0,132.85
2022-03-23 07:30:00,113.2785,-2.8705,113.3148636874,4.2985,-0.41050000000000003,4.3180565652,108.98,-2.46,109.0077611916,131.43,4.2985,-0.41050000000000003,4.3180565652,4.2985,-0.41050000000000003,4.3180565652,0.0,0.0,0.0,131.0
2022-03-23 08:00:00,116.414,-0.9225000000000001,116.4176550281,5.964,-1.3925,6.1244062773,110.45,0.47000000000000003,110.4509999955,131.43,5.964,-1.3925,6.1244062773,5.964,-1.3925,6.1244062773,0.0,0.0,0.0,131.0
2022-03-23 08:30:00,117.703,1.063,117.7077999879,7.743,-2.127,8.0298305088,109.96,3.19,110.0062620945,130.9,7.743,-2.127,8.0298305088,7.743,-2.127,8.0298305088,0.0,0.0,0.0,130.47
2022-03-23 09:00:00,115.8935,-0.041,115.8935072523,9.7635,-2.6109999999999998,10.1065945427,106.13,2.5700000000000003,106.1611124659,130.19,9.7635,-2.6109999999999998,10.1065945427,9.7635,-2.6109999999999998,10.1065945427,0.0,0.0,0.0,129.76
2022-03-23 09:30:00,114.0215,-0.1365,114.021581705,11.711500000000001,-3.6365,12.2630895169,102.31,3.5,102.3698495652,130.53,11.711500000000001,-3.6365,12.2630895169,11.711500000000001,-3.6365,12.2630895169,0.0,0.0,0.0,130.09
2022-03-23 10:00:00,110.844,-2.3215,110.8683079074,13.544,-4.2815,14.2046182015,97.3,1.96,97.319739005,130.28,13.544,-4.2815,14.2046182015,13.544,-4.2815,14.2046182015,0.0,0.0,0.0,129.85
2022-03-23 10:30:00,107.0345,-3.472,107.0907978038,14.8245,-5.202,15.7107162233,92.21,1.73,92.2262272892,130.83,14.8245,-5.202,15.7107162233,14.8245,-5.202,15.7107162233,0.0,0.0,0.0,130.4
2022-03-23 11:00:00,104.5605,-4.5915,104.6612632854,15.8905,-5.5715,16.8389311567,88.67,0.98,88.6754154205,130.83,15.8905,-5.5715,16.8389311567,15.8905,-5.5715,16.8389311567,0.0,0.0,0.0,130.4
2022-03-23 11:30:00,100.843,-5.5165,100.9937741707,17.153,-6.2865,18.2687025059,83.69,0.77,83.6935421643,131.18,17.153,-6.2865,18.2687025059,17.153,-6.2865,18.2687025059,0.0,0.0,0.0,130.74
2022-03-23 12:00:00,101.1215,-4.1735,101.2075879789,18.1215,-6.7535,19.3390414576,83.0,2.58,83.0400891136,131.08,18.1215,-6.7535,19.3390414576,18.1215,-6.7535,19.3390414576,0.0,0.0,0.0,130.64
2022-03-23 12:30:00,100.3695,-4.5035,100.4704834392,18.6695,-6.7435,19.8500635389,81.7,2.24,81.7307016977,130.85,18.6695,-6.7435,19.8500635389,18.6695,-6.7435,19.8500635389,0.0,0.0,0.0,130.42
2022-03-23 13:00:00,99.9955,-4.4155,100.0929401132,17.3055,-6.2755,18.4082109533,82.69,1.8599999999999999,82.71091645,130.85,17.3055,-6.2755,18.4082109533,17.3055,-6.2755,18.4082109533,0.0,0.0,0.0,130.42
2022-03-23 13:30:00,97.7965,-4.4785,97.8989906715,14.5365,-5.4885,15.5381293758,83.26,1.01,83.26612576549999,131.05,14.5365,-5.4885,15.5381293758,14.5365,-5.4885,15.5381293758,0.0,0.0,0.0,130.62
2022-03-23 14:00:00,96.0125,-5.491,96.1693882545,13.5725,-5.401,14.6076540639,82.44,-0.09,82.4400491266,131.21,13.5725,-5.401,14.6076540639,13.5725,-5.401,14.6076540639,0.0,0.0,0.0,130.78
2022-03-23 14:30:00,97.0805,-5.686,97.246871807,13.3005,-4.936,14.1868740831,83.78,-0.75,83.7833569392,131.43,13.3005,-4.936,14.1868740831,13.3005,-4.936,14.1868740831,0.0,0.0,0.0,131.01
2022-03-23 15:00:00,96.6665,-5.2055,96.8065568673,11.9465,-4.4955,12.7643402689,84.72,-0.71,84.7229750422,131.36,11.9465,-4.4955,12.7643402689,11.9465,-4.4955,12.7643402689,0.0,0.0,0.0,130.93
2022-03-23 15:30:00,99.204,-5.5855,99.3611162691,10.774000000000001,-3.8355,11.436351527,88.43,-1.75,88.4473142611,131.46,10.774000000000001,-3.8355,11.436351527,10.774000000000001,-3.8355,11.436351527,0.0,0.0,0.0,131.03
2022-03-23 16:00:00,104.735,-4.8305,104.8463349634,9.275,-3.1205,9.7858645632,95.46,-1.71,95.4753146106,131.46,9.275,-3.1205,9.7858645632,9.275,-3.1205,9.7858645632,0.0,0.0,0.0,131.03
2022-03-23 16:30:00,109.969,-3.7039999999999997,110.0313617884,7.149,-2.184,7.4751626738,102.82,-1.52,102.8312345545,131.63,7.149,-2.184,7.4751626738,7.149,-2.184,7.4751626738,0.0,0.0,0.0,131.21
2022-03-23 17:00:00,113.089,-3.2805,113.136570574,5.349,-1.6405,5.594912086,107.74,-1.6400000000000001,107.7524811779,131.34,5.349,-1.6405,5.594912086,5.349,-1.6405,5.594912086,0.0,0.0,0.0,130.92
2022-03-23 17:30:00,116.849,-3.396,116.898338812,3.489,-0.736,3.5657842055,113.36,-2.66,113.3912042444,131.02,3.489,-0.736,3.5657842055,3.489,-0.736,3.5657842055,0.0,0.0,0.0,130.6
2022-03-23 18:00:00,119.234,-3.5140000000000002,119.2857701153,2.364,-0.244,2.3765588568,116.87,-3.27,116.9157380339,131.23,2.364,-0.244,2.3765588568,2.364,-0.244,2.3765588568,0.0,0.0,0.0,130.81
2022-03-23 18:30:00,115.493,-2.154,115.5130848216,8.683,-0.704,8.7114926964,106.81,-1.45,106.8198417898,130.79,8.683,-0.704,8.7114926964,8.683,-0.704,8.7114926964,0.0,0.0,0.0,130.37
2022-03-23 19:00:00,119.4105,-0.9735,119.4144681875,8.5005,-0.5035000000000001,8.515398552,110.91,-0.47000000000000003,110.910995848,130.75,8.5005,-0.5035000000000001,8.515398552,8.5005,-0.5035000000000001,8.515398552,0.0,0.0,0.0,130.32
2022-03-23 19:30:00,120.1515,-1.3215,120.1587671146,8.4715,-0.3715,8.4796417672,111.68,-0.9500000000000001,111.6840404892,130.17,8.4715,-0.3715,8.4796417672,8.4715,-0.3715,8.4796417672,0.0,0.0,0.0,129.73
2022-03-23 20:00:00,117.4615,-2.401,117.4860365458,8.461500000000001,-0.341,8.4683683936,109.0,-2.06,109.0194643172,130.43,8.461500000000001,-0.341,8.4683683936,8.461500000000001,-0.341,8.4683683936,0.0,0.0,0.0,130.0
2022-03-23 20:30:00,120.871,-4.2465,120.9455720696,1.751,0.2635,1.7707154627000001,119.12,-4.51,119.2053459372,131.41,1.751,0.2635,1.7707154627000001,1.751,0.2635,1.7707154627000001,0.0,0.0,0.0,130.97
2022-03-23 21:00:00,116.0125,-5.876,116.161213545,1.1825,0.424,1.2562174374000001,114.83,-6.3,115.0026908381,131.41,1.1825,0.424,1.2562174374000001,1.1825,0.424,1.2562174374000001,0.0,0.0,0.0,130.97
2022-03-23 21:30:00,111.1495,-7.402,111.3956954027,1.1895,0.428,1.2641575258,109.96,-7.83,110.2384256963,131.75,1.1895,0.428,1.2641575258,1.1895,0.428,1.2641575258,0.0,0.0,0.0,131.32
2022-03-23 22:00:00,105.1245,-9.162,105.5229962816,1.1945000000000001,0.428,1.2688633693,103.93,-9.59,104.3715143131,132.51,1.1945000000000001,0.428,1.2688633693,1.1945000000000001,0.428,1.2688633693,0.0,0.0,0.0,132.08
2022-03-23 22:30:00,99.431,-10.879,100.0243790383,1.201,0.431,1.2759945141,98.23,-11.31,98.8789613619,132.97,1.201,0.431,1.2759945141,1.201,0.431,1.2759945141,0.0,0.0,0.0,132.53
2022-03-23 23:00:00,92.726,-12.1605,93.5199916395,1.216,0.3895,1.27685796,91.51,-12.55,92.3665664621,133.81,1.216,0.3895,1.27685796,1.216,0.3895,1.27685796,0.0,0.0,0.0,133.38
2022-03-23 23:30:00,87.0535,-13.1735,88.0446078105,1.2235,0.4665,1.3094176186,85.83,-13.64,86.9070681821,133.4,1.2235,0.4665,1.3094176186,1.2235,0.4665,1.3094176186,0.0,0.0,0.0,132.96
2022-03-24 00:00:00,83.7405,-13.9095,84.8878408873,1.2305,0.41050000000000003,1.2971663347,82.51,-14.32,83.7434325783,132.79,1.2305,0.41050000000000003,1.2971663347,1.2305,0.41050000000000003,1.2971663347,0.0,0.0,0.0,132.35
2022-03-24 00:30:00,83.599,-13.786,84.7280744323,1.229,0.434,1.30337907,82.37,-14.22,83.5884280269,133.3,1.229,0.434,1.30337907,1.229,0.434,1.30337907,0.0,0.0,0.0,132.86
2022-03-24 01:00:00,86.2615,-13.588,87.3251402876,1.2315,0.532,1.3414977637,85.03,-14.12,86.1944041107,133.21,1.2315,0.532,1.3414977637,1.2315,0.532,1.3414977637,0.0,0.0,0.0,132.76
2022-03-24 01:30:00,85.227,-13.663,86.3152309734,1.2469999999999999,0.447,1.3246954367,83.98,-14.11,85.1571048122,133.17,1.2469999999999999,0.447,1.3246954367,1.2469999999999999,0.447,1.3246954367,0.0,0.0,0.0,132.73
2022-03-24 02:00:00,84.686,-13.459,85.748838342,1.306,0.391,1.3632743671,83.38,-13.85,84.522463878,133.21,1.306,0.391,1.3632743671,1.306,0.391,1.3632743671,0.0,0.0,0.0,132.78
2022-03-24 02:30:00,83.026,-14.3425,84.2557059329,1.446,0.4475,1.5136618678,81.58,-14.79,82.9098335543,133.34,1.446,0.4475,1.5136618678,1.446,0.4475,1.5136618678,0.0,0.0,0.0,132.89
2022-03-24 03:00:00,80.726,-14.978,82.103760937,1.506,0.372,1.5512640007,79.22,-15.35,80.6934377753,133.6,1.506,0.372,1.5512640007,1.506,0.372,1.5512640007,0.0,0.0,0.0,133.16
2022-03-24 03:30:00,79.9345,-15.0535,81.3396099849,1.4645000000000001,0.42650000000000005,1.5253401260000001,78.47,-15.48,79.9823186711,133.88,1.4645000000000001,0.42650000000000005,1.5253401260000001,1.4645000000000001,0.42650000000000005,1.5253401260000001,0.0,0.0,0.0,133.42
2022-03-24 04:00:00,79.3165,-15.076,80.7365651254,1.4265,0.254,1.4489369379,77.89,-15.33,79.3842616644,133.78,1.4265,0.254,1.4489369379,1.4265,0.254,1.4489369379,0.0,0.0,0.0,133.34
2022-03-24 04:30:00,78.5665,-15.4395,80.0691768566,1.4265,0.3705,1.4738291963,77.14,-15.81,78.743480365,134.14,1.4265,0.3705,1.4738291963,1.4265,0.3705,1.4738291963,0.0,0.0,0.0,133.7
2022-03-24 05:00:00,79.787,-14.837,81.1548023102,1.407,0.41300000000000003,1.4663621654,78.38,-15.25,79.8497770817,133.9,1.407,0.41300000000000003,1.4663621654,1.407,0.41300000000000003,1.4663621654,0.0,0.0,0.0,133.46
2022-03-24 05:30:00,83.201,-13.6565,84.3143308889,1.401,0.35350000000000004,1.4449094262,81.8,-14.01,82.9910844609,133.95,1.401,0.35350000000000004,1.4449094262,1.401,0.35350000000000004,1.4449094262,0.0,0.0,0.0,133.5
2022-03-24 06:00:00,87.512,-12.458,88.3942979383,1.3519999999999999,0.452,1.4255553304,86.16,-12.91,87.1218325106,133.95,1.3519999999999999,0.452,1.4255553304,1.3519999999999999,0.452,1.4255553304,0.0,0.0,0.0,133.5
2022-03-24 06:30:00,96.184,-8.8865,96.5936423283,1.6440000000000001,0.2735,1.6665948068,94.54,-9.16,94.9827205338,134.02,1.6440000000000001,0.2735,1.6665948068,1.6440000000000001,0.2735,1.6665948068,0.0,0.0,0.0,133.57
2022-03-24 07:00:00,98.0985,-5.9675,98.2798390236,8.5785,-0.42750000000000005,8.5891453882,89.52,-5.54,89.6912593289,133.17,8.5785,-0.42750000000000005,8.5891453882,8.5785,-0.42750000000000005,8.5891453882,0.0,0.0,0.0,132.72
2022-03-24 07:30:00,113.4855,-2.799,113.5200119417,3.2055,-0.309,3.2203588698,110.28,-2.49,110.3081071363,131.57,3.2055,-0.309,3.2203588698,3.2055,-0.309,3.2203588698,0.0,0.0,0.0,131.13
2022-03-24 08:00:00,109.084,-1.1665,109.0902368604,12.144,-1.3965,12.2240315874,96.94,0.23,96.9402728488,131.57,12.144,-1.3965,12.2240315874,12.144,-1.3965,12.2240315874,0.0,0.0,0.0,131.13
2022-03-24 08:30:00,113.16,-0.467,113.160963627,10.72,-1.867,10.8813642987,102.44,1.4,102.4495661289,130.94,10.72,-1.867,10.8813642987,10.72,-1.867,10.8813642987,0.0,0.0,0.0,130.5
2022-03-24 09:00:00,115.5595,-1.2055,115.5657876298,8.7995,-2.2055,9.0716828924,106.76,1.0,106.7646832993,130.94,8.7995,-2.2055,9.0716828924,8.7995,-2.2055,9.0716828924,0.0,0.0,0.0,130.5
2022-03-24 09:30:00,113.373,-1.7635,113.3867146594,10.733,-3.0035,11.1453264308,102.64,1.24,102.6474899839,130.79,10.733,-3.0035,11.1453264308,10.733,-3.0035,11.1453264308,0.0,0.0,0.0,130.36
2022-03-24 10:00:00,111.797,-2.2560000000000002,111.8197600829,12.397,-3.656,12.9248576394,99.4,1.4,99.409858666,130.66,12.397,-3.656,12.9248576394,12.397,-3.656,12.9248576394,0.0,0.0,0.0,130.23
2022-03-24 10:30:00,108.6985,-3.9865,108.7715775582,14.0885,-4.2465,14.7145708228,94.61,0.26,94.6103572554,131.07,14.0885,-4.2465,14.7145708228,14.0885,-4.2465,14.7145708228,0.0,0.0,0.0,130.63
2022-03-24 11:00:00,107.137,-4.0565,107.2137675919,15.177,-4.6065000000000005,15.8606800374,91.96,0.55,91.9616447221,131.07,15.177,-4.6065000000000005,15.8606800374,15.177,-4.6065000000000005,15.8606800374,0.0,0.0,0.0,130.63
2022-03-24 11:30:00,104.083,-4.9025,104.1983943986,16.073,-5.1925,16.8909261217,88.01,0.29,88.0104777853,131.01,16.073,-5.1925,16.8909261217,16.073,-5.1925,16.8909261217,0.0,0.0,0.0,130.58
2022-03-24 12:00:00,103.0095,-4.085,103.0904666555,15.4095,-4.915,16.1743598096,87.6,0.8300000000000001,87.6039319894,131.12,15.4095,-4.915,16.1743598096,15.4095,-4.915,16.1743598096,0.0,0.0,0.0,130.69
2022-03-24 12:30:00,102.82,-3.8395,102.8916622485,15.34,-4.8195,16.0792779766,87.48,0.98,87.4854890825,130.95,15.34,-4.8195,16.0792779766,15.34,-4.8195,16.0792779766,0.0,0.0,0.0,130.53
2022-03-24 13:00:00,100.6685,-3.0075,100.7134149381,14.7285,-4.9575,15.5404478217,85.94,1.9500000000000002,85.962120146,130.79,14.7285,-4.9575,15.5404478217,14.7285,-4.9575,15.5404478217,0.0,0.0,0.0,130.37
2022-03-24 13:30:00,97.645,-3.789,97.718486204,14.435,-4.609,15.1529570052,83.21,0.8200000000000001,83.2140402817,131.31,14.435,-4.609,15.1529570052,14.435,-4.609,15.1529570052,0.0,0.0,0.0,130.56
2022-03-24 14:00:00,95.494,-4.2555,95.5887719152,13.594,-4.3655,14.277759847,81.9,0.11,81.9000738705,131.31,13.594,-4.3655,14.277759847,13.594,-4.3655,14.277759847,0.0,0.0,0.0,130.89
2022-03-24 14:30:00,95.867,-5.041,95.9994446338,13.867,-4.481,14.5730247375,82.0,-0.56,82.0019121728,131.56,13.867,-4.481,14.5730247375,13.867,-4.481,14.5730247375,0.0,0.0,0.0,131.13
2022-03-24 15:00:00,95.297,-4.529,95.4045599015,12.207,-3.689,12.7522378428,83.09,-0.84,83.0942458898,131.56,12.207,-3.689,12.7522378428,12.207,-3.689,12.7522378428,0.0,0.0,0.0,131.13
2022-03-24 15:30:00,96.8915,-6.4865,97.1083799396,10.5815,-3.2165,11.0595666506,86.31,-3.27,86.3719225212,131.76,10.5815,-3.2165,11.0595666506,10.5815,-3.2165,11.0595666506,0.0,0.0,0.0,131.33
2022-03-24 16:00:00,99.624,-6.915,99.8637001167,8.914,-2.275,9.1997293982,90.71,-4.64,90.8285951669,132.11,8.914,-2.275,9.1997293982,8.914,-2.275,9.1997293982,0.0,0.0,0.0,131.69
2022-03-24 16:30:00,103.5615,-6.5975,103.7714377298,6.8515,-1.8075,7.0859091513,96.71,-4.79,96.8285505417,132.3,6.8515,-1.8075,7.0859091513,6.8515,-1.8075,7.0859091513,0.0,0.0,0.0,131.85
2022-03-24 17:00:00,107.378,-5.661,107.5271212532,4.578,-0.881,4.6620001073,102.8,-4.78,102.9110703472,132.34,4.578,-0.881,4.6620001073,4.578,-0.881,4.6620001073,0.0,0.0,0.0,131.91
2022-03-24 17:30:00,111.046,-5.463,111.1802971978,2.696,-0.233,2.7060497038999998,108.35,-5.23,108.476151296,132.7,2.696,-0.233,2.7060497038999998,2.696,-0.233,2.7060497038999998,0.0,0.0,0.0,132.27
2022-03-24 18:00:00,114.7615,-5.314,114.884465783,2.0815,0.136,2.0859382182,112.68,-5.45,112.8117232383,132.7,2.0815,0.136,2.0859382182,2.0815,0.136,2.0859382182,0.0,0.0,0.0,132.27
2022-03-24 18:30:00,112.1035,-3.3795,112.1544280557,8.6935,-0.5195000000000001,8.7090081238,103.41,-2.86,103.4495418066,132.6,8.6935,-0.5195000000000001,8.7090081238,8.6935,-0.5195000000000001,8.7090081238,0.0,0.0,0.0,132.16
2022-03-24 19:00:00,115.9505,-2.2645,115.9726106048,8.7605,-0.4345,8.7712684658,107.19,-1.83,107.2056201885,132.25,8.7605,-0.4345,8.7712684658,8.7605,-0.4345,8.7712684658,0.0,0.0,0.0,131.82
2022-03-24 19:30:00,118.888,-1.741,118.9007469489,9.388,-0.811,9.422964767,109.5,-0.93,109.5039492439,131.49,9.388,-0.811,9.422964767,9.388,-0.811,9.422964767,0.0,0.0,0.0,131.05
2022-03-24 20:00:00,115.8675,-2.3755,115.8918485334,9.4675,-0.5855,9.485587303900001,106.4,-1.79,106.4150557957,131.49,9.4675,-0.5855,9.485587303900001,9.4675,-0.5855,9.485587303900001,0.0,0.0,0.0,131.05
2022-03-24 20:30:00,118.4175,-4.91,118.5192490959,2.0275,0.16,2.0338033951,116.39,-5.07,116.50037339,131.89,2.0275,0.16,2.0338033951,2.0275,0.16,2.0338033951,0.0,0.0,0.0,131.46
2022-03-24 21:00:00,115.2305,-5.8835,115.3806036667,1.4105,0.29650000000000004,1.4413266458,113.82,-6.18,113.9876519628,132.5,1.4105,0.29650000000000004,1.4413266458,1.4105,0.29650000000000004,1.4413266458,0.0,0.0,0.0,132.06
2022-03-24 21:30:00,109.214,-7.2525,109.4545410307,1.4140000000000001,0.1675,1.4238863192,107.8,-7.42,108.0550618898,131.45,1.4140000000000001,0.1675,1.4238863192,1.4140000000000001,0.1675,1.4238863192,0.0,0.0,0.0,131.02
2022-03-24 22:00:00,103.602,-9.094,104.0003617301,1.422,0.186,1.4341129663,102.18,-9.28,102.6005399596,131.84,1.422,0.186,1.4341129663,1.422,0.186,1.4341129663,0.0,0.0,0.0,131.41
2022-03-24 22:30:00,98.5325,-10.3055,99.0699595564,1.5325,0.17450000000000002,1.5424028332000002,97.0,-10.48,97.5644935415,132.41,1.5325,0.17450000000000002,1.5424028332000002,1.5325,0.17450000000000002,1.5424028332000002,0.0,0.0,0.0,131.97
2022-03-24 23:00:00,92.2725,-12.2485,93.0818994676,1.6325,-0.0385,1.6329539185000002,90.64,-12.21,91.4586994222,132.41,1.6325,-0.0385,1.6329539185000002,1.6325,-0.0385,1.6329539185000002,0.0,0.0,0.0,131.97
2022-03-24 23:30:00,86.6465,-13.525500000000001,87.6958101194,1.6165,0.24450000000000002,1.6348860817,85.03,-13.77,86.1377605931,132.94,1.6165,0.24450000000000002,1.6348860817,1.6165,0.24450000000000002,1.6348860817,0.0,0.0,0.0,132.5
2022-03-25 00:00:00,82.936,-14.256,84.1523239845,1.666,0.28400000000000003,1.6900331358,81.27,-14.54,82.5604293836,133.13,1.666,0.28400000000000003,1.6900331358,1.666,0.28400000000000003,1.6900331358,0.0,0.0,0.0,132.69
2022-03-25 00:30:00,81.6295,-14.7105,82.9444035514,1.6195,0.3895,1.6656801914,80.01,-15.1,81.4224176747,133.74,1.6195,0.3895,1.6656801914,1.6195,0.3895,1.6656801914,0.0,0.0,0.0,133.3
2022-03-25 01:00:00,84.9495,-14.1535,86.1204918269,1.6195,0.4465,1.6799233613,83.33,-14.6,84.5993433781,133.57,1.6195,0.4465,1.6799233613,1.6195,0.4465,1.6799233613,0.0,0.0,0.0,133.13
2022-03-25 01:30:00,83.9445,-14.5555,85.1970754222,1.7145000000000001,0.35450000000000004,1.7507656896000001,82.23,-14.91,83.5708142835,133.73,1.7145000000000001,0.35450000000000004,1.7507656896000001,1.7145000000000001,0.35450000000000004,1.7507656896000001,0.0,0.0,0.0,133.29
2022-03-25 02:00:00,82.322,-14.8545,83.6514665397,1.742,0.35550000000000004,1.7779044547,80.58,-15.21,82.0029298257,133.73,1.742,0.35550000000000004,1.7779044547,1.742,0.35550000000000004,1.7779044547,0.0,0.0,0.0,133.29
2022-03-25 02:30:00,80.5575,-15.572,82.0487537398,1.7974999999999999,0.338,1.8290025287,78.76,-15.91,80.3508910965,134.19,1.7974999999999999,0.338,1.8290025287,1.7974999999999999,0.338,1.8290025287,0.0,0.0,0.0,133.75
2022-03-25 03:00:00,79.162,-15.8795,80.7389668267,1.812,0.4005,1.8557328067,77.35,-16.28,79.0446766076,134.19,1.812,0.4005,1.8557328067,1.812,0.4005,1.8557328067,0.0,0.0,0.0,133.75
2022-03-25 03:30:00,77.898,-16.0515,79.5345777398,1.8980000000000001,0.2185,1.9105355924,76.0,-16.27,77.7220232624,134.27,1.8980000000000001,0.2185,1.9105355924,1.8980000000000001,0.2185,1.9105355924,0.0,0.0,0.0,133.83
2022-03-25 04:00:00,76.32,-16.2735,78.0356918483,2.01,0.3165,2.0347658956,74.31,-16.59,76.1393735199,134.27,2.01,0.3165,2.0347658956,2.01,0.3165,2.0347658956,0.0,0.0,0.0,133.83
2022-03-25 04:30:00,76.5495,-16.5605,78.3203428906,2.1795,0.2995,2.1999819317,74.37,-16.86,76.2571734331,134.37,2.1795,0.2995,2.1999819317,2.1795,0.2995,2.1999819317,0.0,0.0,0.0,133.92
2022-03-25 05:00:00,76.8425,-16.828,78.6635327852,2.2125,0.392,2.2469579992,74.63,-17.22,76.590895673,134.37,2.2125,0.392,2.2469579992,2.2125,0.392,2.2469579992,0.0,0.0,0.0,133.92
2022-03-25 05:30:00,79.8985,-15.856,81.4566328684,2.2385,0.34400000000000003,2.2647777485000002,77.66,-16.2,79.3316809352,134.31,2.2385,0.34400000000000003,2.2647777485000002,2.2385,0.34400000000000003,2.2647777485000002,0.0,0.0,0.0,133.87
2022-03-25 06:00:00,83.2235,-14.3555,84.4525389346,2.4035,0.3345,2.4266648924,80.82,-14.69,82.1441933432,134.19,2.4035,0.3345,2.4266648924,2.4035,0.3345,2.4266648924,0.0,0.0,0.0,133.74
2022-03-25 06:30:00,92.8255,-10.6,93.4287613653,2.6455,0.32,2.6647833402,90.18,-10.92,90.8387516427,133.49,2.6455,0.32,2.6647833402,2.6455,0.32,2.6647833402,0.0,0.0,0.0,133.04
2022-03-25 07:00:00,100.3555,-8.197,100.6897074643,3.2355,-0.107,3.2372687948,97.12,-8.09,97.4563620294,133.15,3.2355,-0.107,3.2372687948,3.2355,-0.107,3.2372687948,0.0,0.0,0.0,132.71
2022-03-25 07:30:00,107.3515,-5.385,107.4864771832,5.2915,-0.675,5.3343788064,102.06,-4.71,102.1686238529,132.51,5.2915,-0.675,5.3343788064,5.2915,-0.675,5.3343788064,0.0,0.0,0.0,132.07
2022-03-25 08:00:00,104.4475,-2.7255000000000003,104.4830541595,14.0575,-2.0655,14.2084339918,90.39,-0.66,90.3924095265,132.35,14.0575,-2.0655,14.2084339918,14.0575,-2.0655,14.2084339918,0.0,0.0,0.0,131.91
2022-03-25 08:30:00,112.635,-2.9665,112.6740580047,8.265,-2.1065,8.5292184431,104.37,-0.86,104.3735431036,131.53,8.265,-2.1065,8.5292184431,8.265,-2.1065,8.5292184431,0.0,0.0,0.0,131.1
2022-03-25 09:00:00,111.289,-2.995,111.329293297,10.379,-2.875,10.7698312893,100.91,-0.12,100.9100713507,131.21,10.379,-2.875,10.7698312893,10.379,-2.875,10.7698312893,0.0,0.0,0.0,130.77
2022-03-25 09:30:00,109.5435,-3.3945,109.596081237,12.4335,-3.5545,12.9316044055,97.11,0.16,97.1101318092,131.12,12.4335,-3.5545,12.9316044055,12.4335,-3.5545,12.9316044055,0.0,0.0,0.0,130.68
2022-03-25 10:00:00,107.05,-4.8925,107.1617425029,14.13,-4.2925,14.7676151172,92.92,-0.6000000000000001,92.92193713,131.12,14.13,-4.2925,14.7676151172,14.13,-4.2925,14.7676151172,0.0,0.0,0.0,130.68
2022-03-25 10:30:00,103.7715,-6.489,103.9741858985,15.3515,-4.969,16.1356596782,88.42,-1.52,88.4330639523,131.31,15.3515,-4.969,16.1356596782,15.3515,-4.969,16.1356596782,0.0,0.0,0.0,130.88
2022-03-25 11:00:00,102.206,-6.5775,102.4174298752,16.466,-5.4975,17.359483352,85.74,-1.08,85.7468016896,131.7,16.466,-5.4975,17.359483352,16.466,-5.4975,17.359483352,0.0,0.0,0.0,131.27
2022-03-25 11:30:00,99.5195,-7.108,99.7730151105,17.4195,-5.908,18.3941143916,82.1,-1.2,82.1087693246,131.49,17.4195,-5.908,18.3941143916,17.4195,-5.908,18.3941143916,0.0,0.0,0.0,131.05
2022-03-25 12:00:00,98.0085,-7.17,98.2704175846,18.1485,-6.26,19.1978033183,79.86,-0.91,79.8651845299,131.61,18.1485,-6.26,19.1978033183,18.1485,-6.26,19.1978033183,0.0,0.0,0.0,131.17
2022-03-25 12:30:00,97.2145,-7.4275,97.4978295476,18.9145,-6.7075,20.0686039998,78.3,-0.72,78.3033102749,131.49,18.9145,-6.7075,20.0686039998,18.9145,-6.7075,20.0686039998,0.0,0.0,0.0,131.05
2022-03-25 13:00:00,95.3325,-8.674,95.7262964511,18.8725,-6.634,20.0045297933,76.46,-2.04,76.4872093882,131.56,18.8725,-6.634,20.0045297933,18.8725,-6.634,20.0045297933,0.0,0.0,0.0,131.13
2022-03-25 13:30:00,96.1725,-8.421,96.5404733635,18.5125,-6.591,19.6507999137,77.66,-1.83,77.6815583005,131.94,18.5125,-6.591,19.6507999137,18.5125,-6.591,19.6507999137,0.0,0.0,0.0,131.5
2022-03-25 14:00:00,92.9045,-9.2285,93.3617230588,18.3045,-6.3885,19.3873064787,74.6,-2.84,74.6540394085,131.94,18.3045,-6.3885,19.3873064787,18.3045,-6.3885,19.3873064787,0.0,0.0,0.0,131.5
2022-03-25 14:30:00,89.982,-9.982,90.5339751033,17.602,-6.012,18.6003910712,72.38,-3.9699999999999998,72.4887943064,132.01,17.602,-6.012,18.6003910712,17.602,-6.012,18.6003910712,0.0,0.0,0.0,131.58
2022-03-25 15:00:00,87.478,-10.8605,88.1495941241,17.508,-5.5305,18.3607323996,69.97,-5.33,70.1727140704,132.31,17.508,-5.5305,18.3607323996,17.508,-5.5305,18.3607323996,0.0,0.0,0.0,131.88
2022-03-25 15:30:00,88.3685,-11.14,89.0679032663,15.3085,-4.79,16.0403950154,73.06,-6.35,73.3354355002,132.71,15.3085,-4.79,16.0403950154,15.3085,-4.79,16.0403950154,0.0,0.0,0.0,132.28
2022-03-25 16:00:00,92.363,-10.6535,92.9753775537,12.093,-3.5835,12.6127761119,80.27,-7.07,80.5807532851,132.76,12.093,-3.5835,12.6127761119,12.093,-3.5835,12.6127761119,0.0,0.0,0.0,132.32
2022-03-25 16:30:00,97.4535,-9.8625,97.9512816072,9.743500000000001,-2.8425000000000002,10.1496600189,87.71,-7.02,87.9904795986,133.15,9.743500000000001,-2.8425000000000002,10.1496600189,9.743500000000001,-2.8425000000000002,10.1496600189,0.0,0.0,0.0,132.7
2022-03-25 17:00:00,103.114,-8.001,103.4239478893,7.184,-2.061,7.4737926784,95.93,-5.94,96.1137269072,132.95,7.184,-2.061,7.4737926784,7.184,-2.061,7.4737926784,0.0,0.0,0.0,132.52
2022-03-25 17:30:00,106.7725,-7.6805,107.0483854923,4.7725,-1.3505,4.9598998478,102.0,-6.33,102.1962274255,132.75,4.7725,-1.3505,4.9598998478,4.7725,-1.3505,4.9598998478,0.0,0.0,0.0,132.32
2022-03-25 18:00:00,108.645,-7.8045,108.924956944,3.885,-0.8445,3.975727009,104.76,-6.96,104.9909481813,132.4,3.885,-0.8445,3.975727009,3.885,-0.8445,3.975727009,0.0,0.0,0.0,131.96
2022-03-25 18:30:00,104.191,-6.572,104.3980635117,10.471,-1.262,10.5467760477,93.72,-5.31,93.8703068068,132.4,10.471,-1.262,10.5467760477,10.471,-1.262,10.5467760477,0.0,0.0,0.0,131.96
2022-03-25 19:00:00,107.023,-5.5915,107.168966596,10.483,-1.4515,10.5830119177,96.54,-4.14,96.6287286473,132.16,10.483,-1.4515,10.5830119177,10.483,-1.4515,10.5830119177,0.0,0.0,0.0,131.73
2022-03-25 19:30:00,107.95,-6.117,108.1231713788,10.75,-1.447,10.8469492946,97.2,-4.67,97.3121210333,131.18,10.75,-1.447,10.8469492946,10.75,-1.447,10.8469492946,0.0,0.0,0.0,130.74
2022-03-25 20:00:00,106.2665,-6.8315,106.4858601623,10.6265,-1.3315000000000001,10.7095935731,95.64,-5.5,95.7980145932,131.18,10.6265,-1.3315000000000001,10.7095935731,10.6265,-1.3315000000000001,10.7095935731,0.0,0.0,0.0,130.74
2022-03-25 20:30:00,111.334,-7.5415,111.5891293014,3.484,-0.8715,3.5913463005,107.85,-6.67,108.0560567483,131.52,3.484,-0.8715,3.5913463005,3.484,-0.8715,3.5913463005,0.0,0.0,0.0,131.08
2022-03-25 21:00:00,106.598,-9.7995,107.0474838763,3.268,-0.8195,3.3691845082,103.33,-8.98,103.7194740635,131.52,3.268,-0.8195,3.3691845082,3.268,-0.8195,3.3691845082,0.0,0.0,0.0,131.08
2022-03-25 21:30:00,102.138,-11.2425,102.754877501,3.258,-0.8125,3.3577850214,98.88,-10.43,99.4285638034,132.58,3.258,-0.8125,3.3577850214,3.258,-0.8125,3.3577850214,0.0,0.0,0.0,132.14
2022-03-25 22:00:00,95.799,-13.293,96.7168664195,3.239,-0.773,3.3299624623,92.56,-12.52,93.4029121602,133.18,3.239,-0.773,3.3299624623,3.239,-0.773,3.3299624623,0.0,0.0,0.0,132.74
2022-03-25 22:30:00,90.533,-14.723,91.7223572418,3.003,-0.773,3.1008930972,87.53,-13.95,88.6346625198,133.69,3.003,-0.773,3.1008930972,3.003,-0.773,3.1008930972,0.0,0.0,0.0,133.24
2022-03-25 23:00:00,85.9775,-15.426,87.3503977223,2.6975,-0.756,2.8014357480000003,83.28,-14.67,84.5622096447,134.31,2.6975,-0.756,2.8014357480000003,2.6975,-0.756,2.8014357480000003,0.0,0.0,0.0,133.86
2022-03-25 23:30:00,80.788,-16.5675,82.469285193,2.898,-0.6775,2.9761401597,77.89,-15.89,79.4943029405,134.62,2.898,-0.6775,2.9761401597,2.898,-0.6775,2.9761401597,0.0,0.0,0.0,134.18
2022-03-26 00:00:00,77.34,-17.47,79.2885647493,2.79,-0.63,2.8602447448,74.55,-16.84,76.4283200129,134.81,2.79,-0.63,2.8602447448,2.79,-0.63,2.8602447448,0.0,0.0,0.0,134.36
2022-03-26 00:30:00,76.812,-17.8595,78.8609224157,2.732,-0.5395,2.7847592804,74.08,-17.32,76.0777812505,135.39,2.732,-0.5395,2.7847592804,2.732,-0.5395,2.7847592804,0.0,0.0,0.0,134.94
2022-03-26 01:00:00,79.4845,-17.3085,81.3472182223,2.6645,-0.6185,2.7353432143000003,76.82,-16.69,78.6121396478,135.48,2.6645,-0.6185,2.7353432143000003,2.6645,-0.6185,2.7353432143000003,0.0,0.0,0.0,135.02
2022-03-26 01:30:00,77.5785,-17.994,79.637978994,2.8985000000000003,-0.534,2.9472798052,74.68,-17.46,76.6938980624,135.51,2.8985000000000003,-0.534,2.9472798052,2.8985000000000003,-0.534,2.9472798052,0.0,0.0,0.0,135.05
2022-03-26 02:00:00,76.465,-18.3525,78.6365721611,2.815,-0.42250000000000004,2.8465296854,73.65,-17.93,75.8011042136,135.57,2.815,-0.42250000000000004,2.8465296854,2.815,-0.42250000000000004,2.8465296854,0.0,0.0,0.0,135.12
2022-03-26 02:30:00,75.346,-18.618,77.6121745604,2.916,-0.228,2.9248999983,72.43,-18.39,74.7281539983,135.96,2.916,-0.228,2.9248999983,2.916,-0.228,2.9248999983,0.0,0.0,0.0,135.52
2022-03-26 03:00:00,73.908,-18.941,76.2964871079,2.778,-0.201,2.7852621062000003,71.13,-18.74,73.5572192242,135.69,2.778,-0.201,2.7852621062000003,2.778,-0.201,2.7852621062000003,0.0,0.0,0.0,135.23
2022-03-26 03:30:00,73.057,-19.326,75.5699644369,3.307,-0.246,3.3161370599,69.75,-19.08,72.3125777441,135.62,3.307,-0.246,3.3161370599,3.307,-0.246,3.3161370599,0.0,0.0,0.0,135.17
2022-03-26 04:00:00,71.7325,-19.406,74.3111323575,3.6825,-0.23600000000000002,3.690054505,68.05,-19.17,70.6985954599,135.62,3.6825,-0.23600000000000002,3.690054505,3.6825,-0.23600000000000002,3.690054505,0.0,0.0,0.0,135.17
2022-03-26 04:30:00,71.6765,-19.8315,74.3694093327,3.6065,-0.1515,3.6096806645,68.07,-19.68,70.8577963248,135.67,3.6065,-0.1515,3.6096806645,3.6065,-0.1515,3.6096806645,0.0,0.0,0.0,135.22
2022-03-26 05:00:00,71.3495,-19.6025,73.9933048086,3.4895,-0.2525,3.4986235150000002,67.86,-19.35,70.5648786579,135.76,3.4895,-0.2525,3.4986235150000002,3.4895,-0.2525,3.4986235150000002,0.0,0.0,0.0,135.31
2022-03-26 05:30:00,72.6225,-19.286,75.1397185399,3.0925,-0.186,3.0980884832,69.53,-19.1,72.1056925631,135.76,3.0925,-0.186,3.0980884832,3.0925,-0.186,3.0980884832,0.0,0.0,0.0,135.28
2022-03-26 06:00:00,74.6595,-18.706,76.9672357322,2.9795,-0.256,2.9904775956,71.68,-18.45,74.016382646,135.63,2.9795,-0.256,2.9904775956,2.9795,-0.256,2.9904775956,0.0,0.0,0.0,135.18
2022-03-26 06:30:00,78.968,-17.443,80.8715232514,3.228,-0.193,3.2337645245,75.74,-17.25,77.6795346279,135.35,3.228,-0.193,3.2337645245,3.228,-0.193,3.2337645245,0.0,0.0,0.0,134.9
2022-03-26 07:00:00,82.899,-15.9195,84.4137114529,3.959,-0.7495,4.0293214379,78.94,-15.17,80.384404582,135.35,3.959,-0.7495,4.0293214379,3.959,-0.7495,4.0293214379,0.0,0.0,0.0,134.9
2022-03-26 07:30:00,87.5195,-14.6175,88.7318104543,5.3295,-1.2575,5.4758448207,82.19,-13.36,83.2687558452,134.58,5.3295,-1.2575,5.4758448207,5.3295,-1.2575,5.4758448207,0.0,0.0,0.0,134.13
2022-03-26 08:00:00,89.9725,-14.3495,91.1095983226,7.5625,-1.9995,7.8223657866,82.41,-12.35,83.3302502096,134.55,7.5625,-1.9995,7.8223657866,7.5625,-1.9995,7.8223657866,0.0,0.0,0.0,134.09
2022-03-26 08:30:00,92.863,-13.596,93.8530126581,9.883,-2.906,10.3013846157,82.98,-10.69,83.6657426908,133.98,9.883,-2.906,10.3013846157,9.883,-2.906,10.3013846157,0.0,0.0,0.0,133.53
2022-03-26 09:00:00,93.653,-13.4305,94.6111131911,12.403,-3.8505000000000003,12.9869457245,81.25,-9.58,81.8128284562,133.49,12.403,-3.8505000000000003,12.9869457245,12.403,-3.8505000000000003,12.9869457245,0.0,0.0,0.0,133.04
2022-03-26 09:30:00,93.2755,-13.4055,94.2338916234,14.7455,-4.8355,15.5181129813,78.53,-8.57,78.996239151,132.38,14.7455,-4.8355,15.5181129813,14.7455,-4.8355,15.5181129813,0.0,0.0,0.0,131.94
2022-03-26 10:00:00,90.8345,-13.983,91.9044649582,16.7945,-5.603,17.7044864159,74.04,-8.38,74.5127237457,132.38,16.7945,-5.603,17.7044864159,16.7945,-5.603,17.7044864159,0.0,0.0,0.0,131.94
2022-03-26 10:30:00,87.35,-14.957,88.6212973782,18.82,-6.217,19.8202797407,68.53,-8.74,69.0850816023,132.27,18.82,-6.217,19.8202797407,18.82,-6.217,19.8202797407,0.0,0.0,0.0,131.83
2022-03-26 11:00:00,84.5085,-15.794,85.9717221431,19.6185,-6.514,20.6716651059,64.89,-9.28,65.5502135771,132.86,19.6185,-6.514,20.6716651059,19.6185,-6.514,20.6716651059,0.0,0.0,0.0,132.42
2022-03-26 11:30:00,81.917,-16.1805,83.4997213723,20.767,-6.8105,21.8552327659,61.15,-9.37,61.8637163449,133.29,20.767,-6.8105,21.8552327659,20.767,-6.8105,21.8552327659,0.0,0.0,0.0,132.85
2022-03-26 12:00:00,79.386,-16.3,81.0421309937,20.866,-7.06,22.0280175231,58.52,-9.24,59.2449829099,133.2,20.866,-7.06,22.0280175231,20.866,-7.06,22.0280175231,0.0,0.0,0.0,132.76
2022-03-26 12:30:00,78.0305,-16.6975,79.7970264891,21.3905,-7.1075,22.5404091911,56.64,-9.59,57.4461286772,133.2,21.3905,-7.1075,22.5404091911,21.3905,-7.1075,22.5404091911,0.0,0.0,0.0,132.76
2022-03-26 13:00:00,77.206,-16.9545,79.0456925218,21.346,-7.1745,22.519439741,55.86,-9.78,56.7096817131,133.2,21.346,-7.1745,22.519439741,21.346,-7.1745,22.519439741,0.0,0.0,0.0,132.76
2022-03-26 13:30:00,75.776,-17.763,77.8301120711,22.026,-7.023,23.1185467753,53.75,-10.74,54.8124994869,133.58,22.026,-7.023,23.1185467753,22.026,-7.023,23.1185467753,0.0,0.0,0.0,133.14
2022-03-26 14:00:00,70.858,-17.8625,73.0747909354,22.028,-7.1925,23.1725018125,48.83,-10.67,49.9821748226,133.58,22.028,-7.1925,23.1725018125,22.028,-7.1925,23.1725018125,0.0,0.0,0.0,133.17
2022-03-26 14:30:00,69.4185,-17.619,71.6195315766,22.3385,-7.259,23.4883303632,47.08,-10.36,48.206389618,134.06,22.3385,-7.259,23.4883303632,22.3385,-7.259,23.4883303632,0.0,0.0,0.0,133.62
2022-03-26 15:00:00,70.3305,-18.262,72.6627819055,20.0805,-6.312,21.0491763319,50.25,-11.95,51.6513794588,133.99,20.0805,-6.312,21.0491763319,20.0805,-6.312,21.0491763319,0.0,0.0,0.0,133.55
2022-03-26 15:30:00,72.9285,-18.168,75.1574503043,17.9885,-5.318,18.7581250729,54.94,-12.85,56.4227445274,134.71,17.9885,-5.318,18.7581250729,17.9885,-5.318,18.7581250729,0.0,0.0,0.0,134.28
2022-03-26 16:00:00,74.0035,-17.67,76.0838150479,16.4535,-4.7,17.1116236006,57.55,-12.97,58.993418277,134.77,16.4535,-4.7,17.1116236006,16.4535,-4.7,17.1116236006,0.0,0.0,0.0,134.33
2022-03-26 16:30:00,77.1935,-16.6735,78.9736794413,14.0835,-3.7735000000000003,14.5802700421,63.11,-12.9,64.414921408,134.8,14.0835,-3.7735000000000003,14.5802700421,14.0835,-3.7735000000000003,14.5802700421,0.0,0.0,0.0,134.33
2022-03-26 17:00:00,83.3245,-15.2185,84.7028632485,11.5245,-2.9185,11.8883027594,71.8,-12.3,72.8459333113,133.66,11.5245,-2.9185,11.8883027594,11.5245,-2.9185,11.8883027594,0.0,0.0,0.0,133.23
2022-03-26 17:30:00,89.205,-13.9315,90.2863152269,9.305,-2.2515,9.5735195853,79.9,-11.68,80.7491944232,133.46,9.305,-2.2515,9.5735195853,9.305,-2.2515,9.5735195853,0.0,0.0,0.0,133.02
2022-03-26 18:00:00,95.24,-12.7555,96.0903761063,6.71,-1.4155,6.8576774676,88.53,-11.34,89.2533276691,132.92,6.71,-1.4155,6.8576774676,6.71,-1.4155,6.8576774676,0.0,0.0,0.0,132.48
2022-03-26 18:30:00,98.9665,-11.768,99.6637042571,5.0365,-1.068,5.1484906769,93.93,-10.7,94.5374788113,132.54,5.0365,-1.068,5.1484906769,5.0365,-1.068,5.1484906769,0.0,0.0,0.0,132.1
2022-03-26 19:00:00,101.1345,-11.3285,101.7669985924,4.9745,-1.1885,5.1145070632,96.16,-10.14,96.6931497057,132.18,4.9745,-1.1885,5.1145070632,4.9745,-1.1885,5.1145070632,0.0,0.0,0.0,131.75
2022-03-26 19:30:00,94.027,-11.4105,94.7168213109,13.547,-2.1205,13.7119557048,80.48,-9.29,81.0144092122,131.94,13.547,-2.1205,13.7119557048,13.547,-2.1205,13.7119557048,0.0,0.0,0.0,131.51
2022-03-26 20:00:00,91.419,-11.6005,92.1520762721,14.989,-2.7005,15.2303257106,76.43,-8.9,76.9464417631,132.15,14.989,-2.7005,15.2303257106,14.989,-2.7005,15.2303257106,0.0,0.0,0.0,131.72
2022-03-26 20:30:00,95.506,-13.003,96.3871051801,7.886,-2.073,8.153914704,87.62,-10.93,88.2990900293,132.27,7.886,-2.073,8.153914704,7.886,-2.073,8.153914704,0.0,0.0,0.0,131.84
2022-03-26 21:00:00,92.1965,-14.1215,93.2717072563,7.3865,-1.9315,7.634859167,84.81,-12.19,85.6815744487,132.37,7.3865,-1.9315,7.634859167,7.3865,-1.9315,7.634859167,0.0,0.0,0.0,131.92
2022-03-26 21:30:00,89.2795,-15.303,90.5815153839,6.9295,-1.573,7.1057933582,82.35,-13.73,83.486737869,132.63,6.9295,-1.573,7.1057933582,6.9295,-1.573,7.1057933582,0.0,0.0,0.0,132.19
2022-03-26 22:00:00,86.607,-16.0785,88.0868356297,5.007,-1.1085,5.1282376359,81.6,-14.97,82.9618038618,132.63,5.007,-1.1085,5.1282376359,5.007,-1.1085,5.1282376359,0.0,0.0,0.0,132.19
2022-03-26 22:30:00,82.616,-17.2085,84.3891931959,4.466,-0.9785,4.5719381284,78.15,-16.23,79.8175131159,132.63,4.466,-0.9785,4.5719381284,4.466,-0.9785,4.5719381284,0.0,0.0,0.0,132.19
2022-03-26 23:00:00,77.3395,-18.446,79.5088245181,4.0795,-0.866,4.1704048065,73.26,-17.58,75.3397902838,133.4,4.0795,-0.866,4.1704048065,4.0795,-0.866,4.1704048065,0.0,0.0,0.0,132.95
2022-03-26 23:30:00,73.0995,-19.09,75.5510754407,3.4395,-0.77,3.5246361869,69.66,-18.32,72.0287303789,133.95,3.4395,-0.77,3.5246361869,3.4395,-0.77,3.5246361869,0.0,0.0,0.0,133.51
2022-03-27 00:00:00,72.2455,-19.708,74.8853626168,3.4355,-0.618,3.4906423836,68.81,-19.09,71.4089924309,134.34,3.4355,-0.618,3.4906423836,3.4355,-0.618,3.4906423836,0.0,0.0,0.0,133.89
2022-03-27 00:30:00,73.1235,-19.535,75.6879282135,3.0535,-0.525,3.0983039312,70.07,-19.01,72.6029269382,134.91,3.0535,-0.525,3.0983039312,3.0535,-0.525,3.0983039312,0.0,0.0,0.0,134.46
2022-03-27 01:00:00,75.597,-18.610500000000002,77.8540758037,2.907,-0.48050000000000004,2.9464434917,72.69,-18.13,74.9168405634,135.0,2.907,-0.48050000000000004,2.9464434917,2.907,-0.48050000000000004,2.9464434917,0.0,0.0,0.0,134.55
2022-03-27 01:30:00,74.916,-19.215,77.3409547459,2.716,-0.325,2.7353758425,72.2,-18.89,74.6302358297,0.003,2.716,-0.325,2.7353758425,2.716,-0.325,2.7353758425,0.0,0.0,0.0,0.003
2022-03-27 02:00:00,72.442,-19.61,75.0492868987,2.912,-0.18,2.9175578829,69.53,-19.43,72.1938072136,0.003,2.912,-0.18,2.9175578829,2.912,-0.18,2.9175578829,0.0,0.0,0.0,0.003
2022-03-27 02:30:00,70.5165,-19.9315,73.2792021279,3.2065,-0.3715,3.2279489618,67.31,-19.56,70.0944341585,134.56,3.2065,-0.3715,3.2279489618,3.2065,-0.3715,3.2279489618,0.0,0.0,0.0,134.1
2022-03-27 03:00:00,68.364,-19.975,71.2224481537,3.224,-0.8150000000000001,3.3254174174,65.14,-19.16,67.8993755494,134.75,3.224,-0.8150000000000001,3.3254174174,3.224,-0.8150000000000001,3.3254174174,0.0,0.0,0.0,134.29
2022-03-27 03:30:00,66.9305,-20.3765,69.9635160816,3.0105,-0.6065,3.070985591,63.92,-19.77,66.9075429231,134.75,3.0105,-0.6065,3.070985591,3.0105,-0.6065,3.070985591,0.0,0.0,0.0,134.29
2022-03-27 04:00:00,66.3765,-20.5345,69.4802521764,3.3665,-0.7445,3.447840266,63.01,-19.79,66.0447136416,135.4,3.3665,-0.7445,3.447840266,3.3665,-0.7445,3.447840266,0.0,0.0,0.0,134.93
2022-03-27 04:30:00,66.834,-20.233,69.8294912268,2.734,-0.533,2.7854703373,64.1,-19.7,67.0589293085,135.47,2.734,-0.533,2.7854703373,2.734,-0.533,2.7854703373,0.0,0.0,0.0,135.02
2022-03-27 05:00:00,67.9985,-19.8535,70.8375427616,2.5685000000000002,-0.2335,2.5790917975000003,65.43,-19.62,68.3083399008,135.47,2.5685000000000002,-0.2335,2.5790917975000003,2.5685000000000002,-0.2335,2.5790917975000003,0.0,0.0,0.0,135.02
2022-03-27 05:30:00,71.869,-18.6545,74.250545663,2.379,-0.0745,2.3801662232,69.49,-18.58,71.9310537946,134.93,2.379,-0.0745,2.3801662232,2.379,-0.0745,2.3801662232,0.0,0.0,0.0,134.48
2022-03-27 06:00:00,74.2835,-18.1525,76.4692855237,2.2535,0.3075,2.2743831032,72.03,-18.46,74.3578677747,134.79,2.2535,0.3075,2.2743831032,2.2535,0.3075,2.2743831032,0.0,0.0,0.0,134.34
2022-03-27 06:30:00,77.8325,-17.332,79.738925753,2.6125,0.11800000000000001,2.6151635226,75.22,-17.45,77.2175556464,134.64,2.6125,0.11800000000000001,2.6151635226,2.6125,0.11800000000000001,2.6151635226,0.0,0.0,0.0,134.17
2022-03-27 07:00:00,81.6515,-17.0935,83.4215511394,3.5115,-0.0235,3.5115786336,78.14,-17.07,79.9827762709,134.64,3.5115,-0.0235,3.5115786336,3.5115,-0.0235,3.5115786336,0.0,0.0,0.0,134.17
2022-03-27 07:30:00,85.2325,-16.628,86.8393311827,5.2125,-0.778,5.2702410049,80.02,-15.85,81.5746461837,134.56,5.2125,-0.778,5.2702410049,5.2125,-0.778,5.2702410049,0.0,0.0,0.0,134.11
2022-03-27 08:00:00,87.1045,-16.9425,88.7369270738,7.5545,-1.6025,7.722595192,79.55,-15.34,81.015542336,134.38,7.5545,-1.6025,7.722595192,7.5545,-1.6025,7.722595192,0.0,0.0,0.0,133.92
2022-03-27 08:30:00,90.795,-16.181,92.2255755526,10.145,-2.371,10.4183811602,80.65,-13.81,81.8238266033,134.3,10.145,-2.371,10.4183811602,10.145,-2.371,10.4183811602,0.0,0.0,0.0,133.85
2022-03-27 09:00:00,96.725,-15.799,98.0068060188,12.995,-3.029,13.3433453826,83.73,-12.77,84.6982042313,133.94,12.995,-3.029,13.3433453826,12.995,-3.029,13.3433453826,0.0,0.0,0.0,133.49
2022-03-27 09:30:00,103.644,-15.1035,104.7386960404,14.874,-3.3035,15.2364362057,88.77,-11.8,89.5508397504,133.94,14.874,-3.3035,15.2364362057,14.874,-3.3035,15.2364362057,0.0,0.0,0.0,133.49
2022-03-27 10:00:00,105.3985,-15.0385,106.4659583365,16.3985,-4.0985,16.9029140831,89.0,-10.94,89.6698589271,133.55,16.3985,-4.0985,16.9029140831,16.3985,-4.0985,16.9029140831,0.0,0.0,0.0,133.11
2022-03-27 10:30:00,71.9555,-17.198,73.9821950489,17.3455,-4.478,17.914208167,54.61,-12.72,56.0718333925,133.06,50.2355,-0.888,50.2433478607,17.3455,-4.478,17.914208167,32.89,3.59,33.0853472099,132.61
2022-03-27 11:00:00,58.974,-16.0,61.1059135927,17.634,-4.14,18.1134633905,41.34,-11.86,43.0076179299,132.85,58.694,2.19,58.7348426064,17.634,-4.14,18.1134633905,41.06,6.33,41.5450658924,132.4
2022-03-27 11:30:00,58.202,-15.897,60.3339656661,18.432,-4.567,18.9893684203,39.77,-11.33,41.3524098451,132.56,57.922,2.283,57.9669748478,18.432,-4.567,18.9893684203,39.49,6.85,40.0797030927,132.11
2022-03-27 12:00:00,57.0465,-16.0085,59.250107464,18.8065,-4.8185,19.4139739492,38.24,-11.19,39.8436155488,133.05,56.7965,2.1715,56.8379963097,18.8065,-4.8185,19.4139739492,37.99,6.99,38.6277128497,132.79
2022-03-27 12:30:00,53.896,-16.623,56.4012672287,19.106,-5.483,19.8771860433,34.79,-11.14,36.5300383246,133.2,53.676,1.557,53.6985774951,19.106,-5.483,19.8771860433,34.57,7.04,35.2795478996,132.99
2022-03-27 13:00:00,50.249,-17.3585,53.1627644433,18.709,-5.7185,19.5634333196,31.54,-11.64,33.6193575191,133.2,50.069,0.8815000000000001,50.0767591129,18.709,-5.7185,19.5634333196,31.36,6.6,32.0469904983,132.99
2022-03-27 13:30:00,47.493,-17.817,50.7250484278,18.563,-5.767,19.438190708,28.93,-12.05,31.3392310052,133.08,47.353,0.453,47.3551667508,18.563,-5.767,19.438190708,28.79,6.22,29.4542441763,132.88
2022-03-27 14:00:00,45.116,-18.545,48.7787913032,17.916,-6.015,18.8987640072,27.2,-12.53,29.9473020488,133.27,44.996,-0.23500000000000001,44.9966136615,17.916,-6.015,18.8987640072,27.08,5.78,27.6899765258,133.06
2022-03-27 14:30:00,45.318,-18.732,49.0368121721,16.468,-5.672,17.4174225418,28.85,-13.06,31.6683769714,133.39,45.168,-0.362,45.1694506055,16.468,-5.672,17.4174225418,28.7,5.31,29.1870878986,133.19
2022-03-27 15:00:00,46.374,-18.5255,49.9373810512,15.204,-4.9555,15.9912037149,31.17,-13.57,33.9957909159,133.47,46.204,-0.14550000000000002,46.2042290949,15.204,-4.9555,15.9912037149,31.0,4.8100000000000005,31.3709435625,133.26
2022-03-27 15:30:00,49.3215,-18.193,52.5699116534,13.0215,-3.963,13.6112024175,36.3,-14.23,38.9895229517,133.65,49.1015,0.277,49.1022813243,13.0215,-3.963,13.6112024175,36.08,4.24,36.3282809943,133.44
2022-03-27 16:00:00,50.9325,-18.0845,54.0478371121,10.2625,-3.3545,10.7968317807,40.67,-14.73,43.2553095007,133.82,50.6625,0.42550000000000004,50.6642867955,10.2625,-3.3545,10.7968317807,40.4,3.7800000000000002,40.5764512988,133.61
2022-03-27 16:30:00,54.929,-17.601,57.6800679785,8.859,-2.641,9.2442826655,46.07,-14.96,48.4380687063,133.82,54.609,0.929,54.6169014317,8.859,-2.641,9.2442826655,45.75,3.5700000000000003,45.8890771317,133.61
2022-03-27 17:00:00,57.909,-17.153,60.3960072356,6.969,-1.953,7.2374836787,50.94,-15.2,53.1594168516,134.03,57.509,1.367,57.5252446322,6.969,-1.953,7.2374836787,50.54,3.32,50.6489289127,133.82
2022-03-27 17:30:00,60.8705,-16.7515,63.1334342682,5.2605,-1.5015,5.4705906902,55.61,-15.25,57.6631129926,134.12,60.4205,1.7385000000000002,60.4455060571,5.2605,-1.5015,5.4705906902,55.16,3.24,55.2550739752,133.92
2022-03-27 18:00:00,63.284,-16.3625,65.3650981966,3.054,-0.7125,3.1360121572,60.23,-15.65,62.2300200868,134.16,62.794,2.2075,62.8327899448,3.054,-0.7125,3.1360121572,59.74,2.92,59.8113199988,133.96
2022-03-27 18:30:00,64.9485,-15.886,66.8630888327,2.2385,-0.666,2.3354738812,62.71,-15.22,64.5305547783,134.05,64.4085,2.5540000000000003,64.4591171848,2.2385,-0.666,2.3354738812,62.17,3.22,62.2533316378,133.85
2022-03-27 19:00:00,65.3545,-16.3005,67.3566401367,1.9745,-0.35050000000000003,2.0053679214,63.38,-15.95,65.3561542626,133.97,64.8145,2.1095,64.8488195768,1.9745,-0.35050000000000003,2.0053679214,62.84,2.46,62.8881324258,133.77
2022-03-27 19:30:00,67.634,-15.8155,69.4585343658,2.164,-0.5355,2.2292725832,65.47,-15.28,67.2294526231,134.12,67.064,2.5145,67.1111228207,2.164,-0.5355,2.2292725832,64.9,3.05,64.9716284235,133.92
2022-03-27 20:00:00,65.9045,-16.122,67.8477855516,2.2345,-0.252,2.2486649928,63.67,-15.87,65.6180295346,133.76,65.3545,2.058,65.3868949733,2.2345,-0.252,2.2486649928,63.12,2.31,63.1622553429,133.56
2022-03-27 20:30:00,63.3795,-16.5565,65.5063257442,2.2095000000000002,-0.3065,2.2306574143,61.17,-16.25,63.2916376783,133.61,62.8495,1.5535,62.8686966025,2.2095000000000002,-0.3065,2.2306574143,60.64,1.8599999999999999,60.6685190193,133.4
2022-03-27 21:00:00,59.908500000000004,-17.3785,62.3782064066,2.0885,-0.14850000000000002,2.0937727909,57.82,-17.23,60.3326221873,133.32,59.4285,0.8615,59.4347440013,2.0885,-0.14850000000000002,2.0937727909,57.34,1.01,57.3488944968,133.11
2022-03-27 21:30:00,57.568,-17.888,60.2831250683,1.9180000000000001,-0.388,1.9568515529,55.65,-17.5,58.336716568599996,132.82,57.108,0.532,57.1104779178,1.9180000000000001,-0.388,1.9568515529,55.19,0.92,55.1976675232,132.62
2022-03-27 22:00:00,53.8405,-18.566,56.9516970445,1.7405,-0.406,1.7872258531,52.1,-18.16,55.1742294917,132.51,53.4105,-0.126,53.4106486223,1.7405,-0.406,1.7872258531,51.67,0.28,51.6707586552,132.31
2022-03-27 22:30:00,50.539,-19.256,54.0831217387,1.689,-0.726,1.8384224215,48.85,-18.53,52.2463721229,133.05,50.169,-0.746,50.1745461066,1.689,-0.726,1.8384224215,48.48,-0.02,48.4800041254,132.84
2022-03-27 23:00:00,48.326,-19.473,52.1018234326,1.476,-0.163,1.4849730637,46.85,-19.31,50.6734506423,133.6,47.976,-0.633,47.98017575,1.476,-0.163,1.4849730637,46.5,-0.47000000000000003,46.5023752082,133.4
2022-03-27 23:30:00,1.476,0.342,1.5151039568,1.476,0.342,1.5151039568,0.0,0.0,0.0,133.74,1.476,0.342,1.5151039568,1.476,0.342,1.5151039568,0.0,0.0,0.0,133.53
2022-03-28 00:00:00,1.476,0.342,1.5151039568,1.476,0.342,1.5151039568,0.0,0.0,0.0,133.92,1.476,0.342,1.5151039568,1.476,0.342,1.5151039568,0.0,0.0,0.0,133.71
2022-03-28 00:30:00,46.5105,-19.4865,50.4276738756,1.4105,0.12350000000000001,1.4158963592,45.1,-19.61,49.1788785964,135.08,46.1905,-0.5965,46.1943514133,1.4105,0.12350000000000001,1.4158963592,44.78,-0.72,44.7857879243,134.86
2022-03-28 01:00:00,45.2605,-19.8865,49.4366841778,1.3605,0.2235,1.378735834,43.9,-20.11,48.2868729574,135.18,44.9405,-0.9565,44.9506777758,1.3605,0.2235,1.378735834,43.58,-1.18,43.595972291,134.97
2022-03-28 01:30:00,45.459,-19.877,49.6146733336,1.329,0.353,1.3750818157,44.13,-20.23,48.5459555473,135.39,45.139,-0.977,45.1495719803,1.329,0.353,1.3750818157,43.81,-1.33,43.8301836638,135.18
2022-03-28 02:00:00,47.435,-19.4775,51.2781847499,1.355,0.3125,1.3905686786,46.08,-19.79,50.1498803588,135.45,47.105,-0.6075,47.1089172159,1.355,0.3125,1.3905686786,45.75,-0.92,45.7592493382,135.23
2022-03-28 02:30:00,47.409,-19.2165,51.1555192843,1.329,0.4335,1.3979138922,46.08,-19.65,50.0947991312,135.28,47.069,-0.34650000000000003,47.0702753683,1.329,0.4335,1.3979138922,45.74,-0.78,45.7466501506,135.05
2022-03-28 03:00:00,46.3655,-19.593,50.3353279442,1.3655,0.28700000000000003,1.3953348165000001,45.0,-19.88,49.1956746066,135.28,46.0255,-0.713,46.0310223572,1.3655,0.28700000000000003,1.3953348165000001,44.66,-1.0,44.6711942979,135.05
