Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2022-03-28 03:30:00,45.6105,-19.65,49.6632682196,1.3905,0.47000000000000003,1.4677841292,44.22,-20.12,48.5821242846,135.28,45.3005,-0.71,45.3060636146,1.3905,0.47000000000000003,1.4677841292,43.91,-1.18,43.9258522968,135.05
2022-03-28 04:00:00,45.1185,-19.6135,49.197240009,1.4185,0.3065,1.4512355081,43.7,-19.92,48.0259971266,135.5,44.8085,-0.6935,44.8138663195,1.4185,0.3065,1.4512355081,43.39,-1.0,43.4015218627,135.29
2022-03-28 04:30:00,45.382,-19.8115,49.5178902645,1.362,0.17850000000000002,1.3736470617,44.02,-19.99,48.3462563184,135.33,45.062,-0.8415,45.0698565146,1.362,0.17850000000000002,1.3736470617,43.7,-1.02,43.7119022693,135.12
2022-03-28 05:00:00,45.2045,-19.9975,49.4302217929,1.3545,0.21250000000000002,1.3710676497,43.85,-20.21,48.2831916923,135.61,44.8845,-1.0275,44.8962592707,1.3545,0.21250000000000002,1.3710676497,43.53,-1.24,43.5476578015,135.4
2022-03-28 05:30:00,47.0,-19.1955,50.7687622486,1.34,0.1345,1.346733177,45.66,-19.33,49.5831070023,135.61,46.67,-0.3755,46.6715105846,1.34,0.1345,1.346733177,45.33,-0.51,45.3328688702,135.37
2022-03-28 06:00:00,49.735,-18.345,53.0104635897,1.305,0.085,1.3077652695,48.43,-18.43,51.818238102,134.89,49.375,0.395,49.3765799747,1.305,0.085,1.3077652695,48.07,0.31,48.0709995735,134.67
2022-03-28 06:30:00,56.42,-15.694,58.5620870188,1.29,0.156,1.2993983223,55.13,-15.85,57.3632234101,134.89,55.98,2.886,56.0543432394,1.29,0.156,1.2993983223,54.69,2.73,54.7580952919,134.67
2022-03-28 07:00:00,61.6425,-13.329,63.0671074908,1.3525,-0.019,1.35263345,60.29,-13.31,61.7417217123,134.19,61.1225,5.091,61.3341526986,1.3525,-0.019,1.35263345,59.77,5.11,59.9880404747,133.97
2022-03-28 07:30:00,68.2455,-10.6705,69.0746541106,1.5755,-0.0505,1.5763091385,66.67,-10.62,67.5105421397,133.72,67.6555,7.7295,68.0956081587,1.5755,-0.0505,1.5763091385,66.08,7.78,66.5364170962,133.5
2022-03-28 08:00:00,72.856,-8.388,73.3372707428,2.116,-0.258,2.1316707063,70.74,-8.13,71.2056493545,133.87,72.206,9.742,72.8602292063,2.116,-0.258,2.1316707063,70.09,10.0,70.7997747172,133.66
2022-03-28 08:30:00,74.937,-6.77,75.2421880929,3.507,-0.59,3.5562830315,71.43,-6.18,71.6968430267,132.96,74.277,11.24,75.1226352639,3.507,-0.59,3.5562830315,70.77,11.83,71.7519463151,132.76
2022-03-28 09:00:00,74.9775,-6.4075,75.2507911088,5.3575,-1.0375,5.4570333057,69.62,-5.37,69.8267950002,132.65,74.3375,11.5825,75.2344217264,5.3575,-1.0375,5.4570333057,68.98,12.62,70.1249228164,132.44
2022-03-28 09:30:00,69.9145,-6.672,70.232135766,7.3545,-1.452,7.4964641165,62.56,-5.22,62.7774003922,132.65,69.3145,11.278,70.2260150817,7.3545,-1.452,7.4964641165,61.96,12.73,63.2542053938,132.44
2022-03-28 10:00:00,18.183,-11.808,21.6806446629,8.803,-2.008,9.0291125256,9.38,-9.8,13.5655593324,132.54,18.233,6.522,19.3643686445,8.803,-2.008,9.0291125256,9.43,8.53,12.715573129,132.33
2022-03-28 10:30:00,9.699,-3.482,10.3050921878,9.629,-2.452,9.9362943294,0.07,-1.03,1.0323759005,133.76,10.909,-2.092,11.1077785808,9.629,-2.452,9.9362943294,1.28,0.36,1.3296616111000001,133.55
2022-03-28 11:00:00,12.1435,-3.2865,12.5803686154,12.1435,-3.2865,12.5803686154,0.0,0.0,0.0,135.16,13.4735,-3.7465,13.9846867859,12.1435,-3.2865,12.5803686154,1.33,-0.46,1.407302384,135.15
2022-03-28 11:30:00,13.5075,-3.949,14.0729228396,13.5075,-3.949,14.0729228396,0.0,0.0,0.0,92.4,14.8475,-4.169,15.4216995578,13.5075,-3.949,14.0729228396,1.34,-0.22,1.3579396156999999,134.47
2022-03-28 12:00:00,14.8875,-4.939,15.6853873797,14.8875,-4.939,15.6853873797,0.0,0.0,0.0,92.4,16.2175,-5.419,17.0989142126,14.8875,-4.939,15.6853873797,1.33,-0.48,1.4139660533,134.47
2022-03-28 12:30:00,14.362,-4.859,15.1616926825,14.362,-4.859,15.1616926825,0.0,0.0,0.0,92.4,15.702,-5.189,16.537186127,14.362,-4.859,15.1616926825,1.34,-0.33,1.3800362314,134.4
2022-03-28 13:00:00,15.0665,-4.8095,15.8155212529,15.0665,-4.8095,15.8155212529,0.0,0.0,0.0,92.4,16.4065,-5.2795,17.2350329997,15.0665,-4.8095,15.8155212529,1.34,-0.47000000000000003,1.4200352108,134.44
2022-03-28 13:30:00,15.282,-4.481,15.9254163211,15.282,-4.481,15.9254163211,0.0,0.0,0.0,92.4,16.622,-4.761,17.2904021064,15.282,-4.481,15.9254163211,1.34,-0.28,1.3689411967,134.8
2022-03-28 14:00:00,16.3615,-5.414,17.2339803368,16.3615,-5.414,17.2339803368,0.0,0.0,0.0,92.4,17.6915,-5.954,18.6665285538,16.3615,-5.414,17.2339803368,1.33,-0.54,1.4354441821,134.73
2022-03-28 14:30:00,15.886,-5.356,16.7645975794,15.886,-5.356,16.7645975794,0.0,0.0,0.0,92.4,17.226,-5.746,18.1590636322,15.886,-5.356,16.7645975794,1.34,-0.39,1.3956002293,134.86
2022-03-28 15:00:00,11.559,-4.0605,12.2514546585,11.559,-4.0605,12.2514546585,0.0,0.0,0.0,92.4,12.889,-4.2205,13.5624091241,11.559,-4.0605,12.2514546585,1.33,-0.16,1.3395894894,134.45
2022-03-28 15:30:00,9.8645,-2.871,10.2738016941,9.8645,-2.871,10.2738016941,0.0,0.0,0.0,92.4,11.1945,-3.341,11.6824274554,9.8645,-2.871,10.2738016941,1.33,-0.47000000000000003,1.4106027080999999,134.63
2022-03-28 16:00:00,7.767,-2.1885,8.0694374804,7.767,-2.1885,8.0694374804,0.0,0.0,0.0,92.4,9.107,-2.5385,9.4541753342,7.767,-2.1885,8.0694374804,1.34,-0.35000000000000003,1.3849548729,134.63
2022-03-28 16:30:00,6.331,-1.9415,6.622007494,6.331,-1.9415,6.622007494,0.0,0.0,0.0,92.4,7.661,-2.3815,8.0226219685,6.331,-1.9415,6.622007494,1.33,-0.44,1.4008925726,134.73
2022-03-28 17:00:00,5.9005,-1.7655,6.1589682983,5.9005,-1.7655,6.1589682983,0.0,0.0,0.0,92.4,7.2305,-2.3155,7.5922111733,5.9005,-1.7655,6.1589682983,1.33,-0.55,1.4392359084000002,134.66
2022-03-28 17:30:00,4.7375,-1.6285,5.0095826672,4.7375,-1.6285,5.0095826672,0.0,0.0,0.0,92.4,6.0675,-1.8385,6.3399241715,4.7375,-1.6285,5.0095826672,1.33,-0.21,1.3464768843,134.66
2022-03-28 18:00:00,2.8485,-0.9225000000000001,2.9941540542,2.8485,-0.9225000000000001,2.9941540542,0.0,0.0,0.0,92.4,4.1885,-1.5025,4.4498357835,2.8485,-0.9225000000000001,2.9941540542,1.34,-0.58,1.4601369799000001,134.39
2022-03-28 18:30:00,9.493,-1.367,9.5909195597,9.493,-1.367,9.5909195597,0.0,0.0,0.0,92.4,10.823,-1.627,10.9446086271,9.493,-1.367,9.5909195597,1.33,-0.26,1.3551752654,134.36
2022-03-28 19:00:00,9.481,-0.8725,9.5210617711,9.481,-0.8725,9.5210617711,0.0,0.0,0.0,92.4,10.811,-1.1925,10.876570105,9.481,-0.8725,9.5210617711,1.33,-0.32,1.3679546776,134.36
2022-03-28 19:30:00,9.4585,-0.5545,9.4747397062,9.4585,-0.5545,9.4747397062,0.0,0.0,0.0,92.4,10.7885,-1.3445,10.8719553209,9.4585,-0.5545,9.4747397062,1.33,-0.79,1.5469324484,134.37
2022-03-28 20:00:00,9.598,-1.3325,9.6900547083,9.598,-1.3325,9.6900547083,0.0,0.0,0.0,92.4,10.928,-1.6025,11.044871672,9.598,-1.3325,9.6900547083,1.33,-0.27,1.3571293232000001,134.37
2022-03-28 20:30:00,2.383,-0.6935,2.4818604413,2.383,-0.6935,2.4818604413,0.0,0.0,0.0,92.4,3.713,-1.1235,3.8792552442,2.383,-0.6935,2.4818604413,1.33,-0.43,1.3977839604,134.11
2022-03-28 21:00:00,1.8145,-0.627,1.9197758333000001,1.8145,-0.627,1.9197758333000001,0.0,0.0,0.0,92.4,3.1545,-0.8270000000000001,3.2611039925,1.8145,-0.627,1.9197758333000001,1.34,-0.2,1.3548431644,133.57
2022-03-28 21:30:00,1.7645,-0.303,1.7903265764,1.7645,-0.303,1.7903265764,0.0,0.0,0.0,92.4,3.0945,-0.833,3.2046558708,1.7645,-0.303,1.7903265764,1.33,-0.53,1.4317122616,133.11
2022-03-28 22:00:00,1.762,-0.3285,1.7923605246,1.762,-0.3285,1.7923605246,0.0,0.0,0.0,92.4,3.102,-0.6185,3.1630596343,1.762,-0.3285,1.7923605246,1.34,-0.29,1.371021517,133.59
2022-03-28 22:30:00,1.597,-0.055,1.5979468076,1.597,-0.055,1.5979468076,0.0,0.0,0.0,92.4,2.927,-0.435,2.9591475124,1.597,-0.055,1.5979468076,1.33,-0.38,1.383220879,133.7
2022-03-28 23:00:00,1.557,0.0685,1.5585060955999999,1.557,0.0685,1.5585060955999999,0.0,0.0,0.0,92.4,2.887,-0.1515,2.890972371,1.557,0.0685,1.5585060955999999,1.33,-0.22,1.3480726983,132.99
2022-03-28 23:30:00,1.5314999999999999,0.198,1.5442461753,1.5314999999999999,0.198,1.5442461753,0.0,0.0,0.0,92.4,2.8615,-0.012,2.8615251615,1.5314999999999999,0.198,1.5442461753,1.33,-0.21,1.3464768843,132.8
2022-03-29 00:00:00,1.537,-0.0545,1.5379659457,1.537,-0.0545,1.5379659457,0.0,0.0,0.0,92.4,2.867,-0.34450000000000003,2.8876234606,1.537,-0.0545,1.5379659457,1.33,-0.29,1.3612494261,133.37
2022-03-29 00:30:00,1.5105,-0.2015,1.5238807368,1.5105,-0.2015,1.5238807368,0.0,0.0,0.0,92.4,2.8305,-0.5215000000000001,2.8781404587,1.5105,-0.2015,1.5238807368,1.32,-0.32,1.3582341477,134.25
2022-03-29 01:00:00,1.634,-0.1845,1.644383243,1.634,-0.1845,1.644383243,0.0,0.0,0.0,92.4,2.964,-0.5545,3.015421405,1.634,-0.1845,1.644383243,1.33,-0.37,1.3805071532,134.25
2022-03-29 01:30:00,1.7905000000000002,-0.17450000000000002,1.798983185,1.7905000000000002,-0.17450000000000002,1.798983185,0.0,0.0,0.0,92.4,3.1205,-0.5845,3.1747693617,1.7905000000000002,-0.17450000000000002,1.798983185,1.33,-0.41000000000000003,1.3917614738,134.02
2022-03-29 02:00:00,1.6560000000000001,-0.158,1.6635203636,1.6560000000000001,-0.158,1.6635203636,0.0,0.0,0.0,92.4,2.976,-0.488,3.0157453473,1.6560000000000001,-0.158,1.6635203636,1.32,-0.33,1.3606248565,134.02
2022-03-29 02:30:00,1.517,-0.0795,1.5190817127,1.517,-0.0795,1.5190817127,0.0,0.0,0.0,92.4,2.8369999999999997,-0.6395000000000001,2.9081831528,1.517,-0.0795,1.5190817127,1.32,-0.56,1.4338758663,133.99
2022-03-29 03:00:00,1.4475,0.007,1.4475169256,1.4475,0.007,1.4475169256,0.0,0.0,0.0,92.4,2.7675,-0.183,2.7735438071000003,1.4475,0.007,1.4475169256,1.32,-0.19,1.3336041392,133.99
2022-03-29 03:30:00,1.645,0.166,1.653354469,1.645,0.166,1.653354469,0.0,0.0,0.0,92.4,2.965,0.016,2.96504317,1.645,0.166,1.653354469,1.32,-0.15,1.3284953895,133.9
2022-03-29 04:00:00,1.694,0.252,1.7126412351,1.694,0.252,1.7126412351,0.0,0.0,0.0,92.4,3.024,-0.088,3.0252801523,1.694,0.252,1.7126412351,1.33,-0.34,1.3727709204,133.9
2022-03-29 04:30:00,1.667,0.0345,1.6673569654,1.667,0.0345,1.6673569654,0.0,0.0,0.0,92.4,2.977,-0.3855,3.0018559676,1.667,0.0345,1.6673569654,1.31,-0.42,1.3756816492000001,133.75
2022-03-29 05:00:00,1.851,-0.14450000000000002,1.8566316948,1.851,-0.14450000000000002,1.8566316948,0.0,0.0,0.0,92.4,3.181,-0.4445,3.2119061708,1.851,-0.14450000000000002,1.8566316948,1.33,-0.30000000000000004,1.3634148305,133.79
2022-03-29 05:30:00,1.6055000000000001,0.1835,1.6159525055000001,1.6055000000000001,0.1835,1.6159525055000001,0.0,0.0,0.0,92.4,2.9355,-0.3765,2.9595459956,1.6055000000000001,0.1835,1.6159525055000001,1.33,-0.56,1.443086969,134.23
2022-03-29 06:00:00,1.7175,0.121,1.7217570241,1.7175,0.121,1.7217570241,0.0,0.0,0.0,92.4,3.0475,-0.389,3.0722267576,1.7175,0.121,1.7217570241,1.33,-0.51,1.4244297104,134.34
2022-03-29 06:30:00,1.766,0.07,1.7673867715,1.766,0.07,1.7673867715,0.0,0.0,0.0,92.4,3.096,-0.51,3.1377246533,1.766,0.07,1.7673867715,1.33,-0.58,1.450965196,135.39
2022-03-29 07:00:00,1.7429999999999999,0.011,1.7430347098999999,1.7429999999999999,0.011,1.7430347098999999,0.0,0.0,0.0,92.4,3.063,-0.899,3.1922045674,1.7429999999999999,0.011,1.7430347098999999,1.32,-0.91,1.6032778923,134.59
2022-03-29 07:30:00,1.786,-0.051500000000000004,1.7867423569,1.786,-0.051500000000000004,1.7867423569,0.0,0.0,0.0,92.4,3.116,-1.1415,3.3185054241,1.786,-0.051500000000000004,1.7867423569,1.33,-1.09,1.7195929750999999,134.5
2022-03-29 08:00:00,2.1995,-0.36050000000000004,2.2288473478,2.1995,-0.36050000000000004,2.2288473478,0.0,0.0,0.0,92.4,3.5295,-1.0905,3.6941251332,2.1995,-0.36050000000000004,2.2288473478,1.33,-0.73,1.5171684152,134.11
2022-03-29 08:30:00,2.377,-0.31,2.3971293248,2.377,-0.31,2.3971293248,0.0,0.0,0.0,92.4,3.697,-0.6900000000000001,3.7608388692,2.377,-0.31,2.3971293248,1.32,-0.38,1.3736083867,134.0
2022-03-29 09:00:00,3.2015000000000002,-0.594,3.256138549,3.2015000000000002,-0.594,3.256138549,0.0,0.0,0.0,92.4,4.5215,-0.9440000000000001,4.6189932074,3.2015000000000002,-0.594,3.256138549,1.32,-0.35000000000000003,1.3656134153,133.66
2022-03-29 09:30:00,3.819,-0.6415000000000001,3.8725034861000003,3.819,-0.6415000000000001,3.8725034861000003,0.0,0.0,0.0,92.4,5.149,-0.9115000000000001,5.229056631,3.819,-0.6415000000000001,3.8725034861000003,1.33,-0.27,1.3571293232000001,133.6
2022-03-29 10:00:00,4.042,-0.634,4.0914202913,4.042,-0.634,4.0914202913,0.0,0.0,0.0,92.4,5.372,-0.964,5.4578090842,4.042,-0.634,4.0914202913,1.33,-0.33,1.3703284278,133.6
2022-03-29 10:30:00,4.0065,-0.521,4.0402330688,4.0065,-0.521,4.0402330688,0.0,0.0,0.0,92.4,5.3365,-0.971,5.4241195829,4.0065,-0.521,4.0402330688,1.33,-0.45,1.4040655255,133.72
2022-03-29 11:00:00,3.6835,-0.547,3.723893292,3.6835,-0.547,3.723893292,0.0,0.0,0.0,92.4,5.0235,-0.917,5.1065096935,3.6835,-0.547,3.723893292,1.34,-0.37,1.3901438774,133.72
2022-03-29 11:30:00,3.4485,-0.5175000000000001,3.4871132044,3.4485,-0.5175000000000001,3.4871132044,0.0,0.0,0.0,92.4,4.7785,-0.6975,4.8291374489,3.4485,-0.5175000000000001,3.4871132044,1.33,-0.18,1.3421251805,133.75
2022-03-29 12:00:00,3.0735,-0.3755,3.0963530968,3.0735,-0.3755,3.0963530968,0.0,0.0,0.0,92.4,4.4035,-0.7055,4.4596572178,3.0735,-0.3755,3.0963530968,1.33,-0.33,1.3703284278,133.75
2022-03-29 12:30:00,2.8585000000000003,-0.433,2.891109,2.8585000000000003,-0.433,2.891109,0.0,0.0,0.0,92.4,4.1885,-0.783,4.2610587006,2.8585000000000003,-0.433,2.891109,1.33,-0.35000000000000003,1.3752817893,133.68
2022-03-29 13:00:00,3.199,-0.6435000000000001,3.2630803315,3.199,-0.6435000000000001,3.2630803315,0.0,0.0,0.0,92.4,4.539,-1.0935,4.6688610228,3.199,-0.6435000000000001,3.2630803315,1.34,-0.45,1.4135416513,133.5
2022-03-29 13:30:00,3.4395,-1.0405,3.5934385343,3.4395,-1.0405,3.5934385343,0.0,0.0,0.0,92.4,4.7695,-1.1205,4.899352049,3.4395,-1.0405,3.5934385343,1.33,-0.08,1.3324038427,133.63
2022-03-29 14:00:00,3.9805,-1.426,4.228221405,3.9805,-1.426,4.228221405,0.0,0.0,0.0,92.4,5.3004999999999995,-1.706,5.5682794695,3.9805,-1.426,4.228221405,1.32,-0.28,1.3493702235,134.19
2022-03-29 14:30:00,4.44,-1.6415000000000002,4.733721818,4.44,-1.6415000000000002,4.733721818,0.0,0.0,0.0,92.4,5.77,-2.0115,6.1105672609,4.44,-1.6415000000000002,4.733721818,1.33,-0.37,1.3805071532,134.88
2022-03-29 15:00:00,4.292,-1.6560000000000001,4.6003912877,4.292,-1.6560000000000001,4.6003912877,0.0,0.0,0.0,92.4,5.622,-1.986,5.9624726414,4.292,-1.6560000000000001,4.6003912877,1.33,-0.33,1.3703284278,134.88
2022-03-29 15:30:00,4.4585,-1.616,4.7423283575,4.4585,-1.616,4.7423283575,0.0,0.0,0.0,92.4,5.7885,-1.936,6.1036733407,4.4585,-1.616,4.7423283575,1.33,-0.32,1.3679546776,135.15
2022-03-29 16:00:00,4.9515,-1.5390000000000001,5.1851589416,4.9515,-1.5390000000000001,5.1851589416,0.0,0.0,0.0,92.4,6.2815,-2.189,6.6519894205,4.9515,-1.5390000000000001,5.1851589416,1.33,-0.65,1.4803377993,135.15
2022-03-29 16:30:00,5.5625,-1.8805,5.8717703037,5.5625,-1.8805,5.8717703037,0.0,0.0,0.0,92.4,6.8925,-2.2405,7.2475096757,5.5625,-1.8805,5.8717703037,1.33,-0.36,1.3778606606000001,135.15
2022-03-29 17:00:00,5.4735,-1.587,5.6989272017,5.4735,-1.587,5.6989272017,0.0,0.0,0.0,92.4,6.8035,-2.257,7.1681002539,5.4735,-1.587,5.6989272017,1.33,-0.67,1.4892279879,135.03
2022-03-29 17:30:00,4.3905,-1.5385,4.652254561,4.3905,-1.5385,4.652254561,0.0,0.0,0.0,92.4,5.7105,-1.6885,5.9549007129,4.3905,-1.5385,4.652254561,1.32,-0.15,1.3284953895,135.13
2022-03-29 18:00:00,3.782,-1.2255,3.9755973451,3.782,-1.2255,3.9755973451,0.0,0.0,0.0,92.4,5.112,-1.3555000000000001,5.2886599673,3.782,-1.2255,3.9755973451,1.33,-0.13,1.3363382805000001,135.06
2022-03-29 18:30:00,2.9985,-0.9775,3.1538085706,2.9985,-0.9775,3.1538085706,0.0,0.0,0.0,92.4,4.3285,-1.1475,4.4780206007,2.9985,-0.9775,3.1538085706,1.33,-0.17,1.3408206442,134.9
2022-03-29 19:00:00,2.239,-0.41100000000000003,2.2764098928,2.239,-0.41100000000000003,2.2764098928,0.0,0.0,0.0,92.4,3.569,-0.771,3.6513287992,2.239,-0.41100000000000003,2.2764098928,1.33,-0.36,1.3778606606000001,134.9
2022-03-29 19:30:00,29.1215,2.7045,29.2468132025,29.1215,2.7045,29.2468132025,0.0,0.0,0.0,92.4,30.4515,2.3845,30.5447162779,29.1215,2.7045,29.2468132025,1.33,-0.32,1.3679546776,134.98
2022-03-29 20:00:00,27.866,3.62,28.1001486829,27.866,3.62,28.1001486829,0.0,0.0,0.0,92.4,29.196,3.34,29.3864257098,27.866,3.62,28.1001486829,1.33,-0.28,1.3591541487,134.98
2022-03-29 20:30:00,5.784,1.1805,5.9032394708,5.784,1.1805,5.9032394708,0.0,0.0,0.0,92.4,7.104,1.0305,7.1783526139,5.784,1.1805,5.9032394708,1.32,-0.15,1.3284953895,134.83
2022-03-29 21:00:00,1.6395,-0.1305,1.6446855323,1.6395,-0.1305,1.6446855323,0.0,0.0,0.0,92.4,2.9595000000000002,-0.4405,2.9921030230000003,1.6395,-0.1305,1.6446855323,1.32,-0.31,1.3559129766,134.05
2022-03-29 21:30:00,1.6565,0.1015,1.6596067305000002,1.6565,0.1015,1.6596067305000002,0.0,0.0,0.0,92.4,2.9865,-0.2685,2.9985453974,1.6565,0.1015,1.6596067305000002,1.33,-0.37,1.3805071532,134.45
2022-03-29 22:00:00,1.8439999999999999,-0.21250000000000002,1.85620372,1.8439999999999999,-0.21250000000000002,1.85620372,0.0,0.0,0.0,92.4,3.174,-0.5925,3.2288283092,1.8439999999999999,-0.21250000000000002,1.85620372,1.33,-0.38,1.383220879,134.45
2022-03-29 22:30:00,1.7149999999999999,0.0315,1.7152892613000001,1.7149999999999999,0.0315,1.7152892613000001,0.0,0.0,0.0,92.4,3.035,-0.2285,3.0435895338,1.7149999999999999,0.0315,1.7152892613000001,1.32,-0.26,1.3453624047,134.77
2022-03-29 23:00:00,1.705,-0.001,1.7050002933,1.705,-0.001,1.7050002933,0.0,0.0,0.0,92.4,3.025,-0.261,3.0362387917,1.705,-0.001,1.7050002933,1.32,-0.26,1.3453624047,134.08
2022-03-29 23:30:00,1.651,0.116,1.6550700892,1.651,0.116,1.6550700892,0.0,0.0,0.0,92.4,2.981,-0.044,2.9813247056,1.651,0.116,1.6550700892,1.33,-0.16,1.3395894894,134.5
2022-03-30 00:00:00,1.691,0.178,1.7003426125,1.691,0.178,1.7003426125,0.0,0.0,0.0,92.4,3.011,-0.10200000000000001,3.0127271699,1.691,0.178,1.7003426125,1.32,-0.28,1.3493702235,136.11
2022-03-30 00:30:00,1.962,0.323,1.988409666,1.962,0.323,1.988409666,0.0,0.0,0.0,92.4,3.292,0.073,3.2928092869,1.962,0.323,1.988409666,1.33,-0.25,1.3532922818,134.7
2022-03-30 01:00:00,1.992,0.3785,2.0276405623,1.992,0.3785,2.0276405623,0.0,0.0,0.0,92.4,3.312,0.0985,3.3134643879,1.992,0.3785,2.0276405623,1.32,-0.28,1.3493702235,134.7
2022-03-30 01:30:00,1.4935,0.28600000000000003,1.5206374486,1.4935,0.28600000000000003,1.5206374486,0.0,0.0,0.0,92.4,2.8235,-0.134,2.826677953,1.4935,0.28600000000000003,1.5206374486,1.33,-0.42,1.3947401192,134.9
2022-03-30 02:00:00,1.589,0.158,1.596835934,1.589,0.158,1.596835934,0.0,0.0,0.0,92.4,2.909,-0.152,2.9129684173,1.589,0.158,1.596835934,1.32,-0.31,1.3559129766,134.9
2022-03-30 02:30:00,1.718,0.1315,1.723025319,1.718,0.1315,1.723025319,0.0,0.0,0.0,92.4,3.048,-0.14850000000000002,3.0516153509,1.718,0.1315,1.723025319,1.33,-0.28,1.3591541487,134.85
2022-03-30 03:00:00,1.5270000000000001,0.178,1.5373395851,1.5270000000000001,0.178,1.5373395851,0.0,0.0,0.0,92.4,2.857,-0.162,2.8615892438,1.5270000000000001,0.178,1.5373395851,1.33,-0.34,1.3727709204,135.49
2022-03-30 03:30:00,1.5125000000000002,0.17850000000000002,1.5229965529,1.5125000000000002,0.17850000000000002,1.5229965529,0.0,0.0,0.0,92.4,2.8325,-0.1715,2.8376871744,1.5125000000000002,0.17850000000000002,1.5229965529,1.32,-0.35000000000000003,1.3656134153,135.53
2022-03-30 04:00:00,1.4344999999999999,0.201,1.4485134621,1.4344999999999999,0.201,1.4485134621,0.0,0.0,0.0,92.4,2.7545,-0.159,2.7590852198,1.4344999999999999,0.201,1.4485134621,1.32,-0.36,1.3682105101,135.79
2022-03-30 04:30:00,1.4849999999999999,0.23450000000000001,1.5034012272,1.4849999999999999,0.23450000000000001,1.5034012272,0.0,0.0,0.0,92.4,2.795,-0.2755,2.8085450415,1.4849999999999999,0.23450000000000001,1.5034012272,1.31,-0.51,1.4057738083,136.1
2022-03-30 05:00:00,1.4265,0.14400000000000002,1.4337497167,1.4265,0.14400000000000002,1.4337497167,0.0,0.0,0.0,92.4,2.7465,-0.186,2.7527909928,1.4265,0.14400000000000002,1.4337497167,1.32,-0.33,1.3606248565,135.88
2022-03-30 05:30:00,4.025,-0.14850000000000002,4.0277384784,4.025,-0.14850000000000002,4.0277384784,0.0,0.0,0.0,92.4,5.355,-0.4685,5.3754550738,4.025,-0.14850000000000002,4.0277384784,1.33,-0.32,1.3679546776,135.96
2022-03-30 06:00:00,7.8004999999999995,-0.532,7.8186203546,7.8004999999999995,-0.532,7.8186203546,0.0,0.0,0.0,92.4,9.1305,-0.912,9.1759345164,7.8004999999999995,-0.532,7.8186203546,1.33,-0.38,1.383220879,136.16
2022-03-30 06:30:00,2.406,0.057,2.4066750923,2.406,0.057,2.4066750923,0.0,0.0,0.0,92.4,3.716,-0.713,3.7837844812,2.406,0.057,2.4066750923,1.31,-0.77,1.5195394039,136.3
2022-03-30 07:00:00,1.199,0.0135,1.1990759984000001,1.199,0.0135,1.1990759984000001,0.0,0.0,0.0,92.4,2.519,-0.48650000000000004,2.5655493077,1.199,0.0135,1.1990759984000001,1.32,-0.5,1.4115239991,135.62
2022-03-30 07:30:00,1.3695,-0.0995,1.3731097917000001,1.3695,-0.0995,1.3731097917000001,0.0,0.0,0.0,92.4,2.6895,-0.5995,2.755505489,1.3695,-0.0995,1.3731097917000001,1.32,-0.5,1.4115239991,134.82
2022-03-30 08:00:00,8.307,-0.802,8.3456247819,8.307,-0.802,8.3456247819,0.0,0.0,0.0,92.4,9.627,-1.542,9.7497124573,8.307,-0.802,8.3456247819,1.32,-0.74,1.513274595,134.39
2022-03-30 08:30:00,5.4655000000000005,-0.871,5.534467567,5.4655000000000005,-0.871,5.534467567,0.0,0.0,0.0,92.4,6.7855,-1.371,6.9226188144,5.4655000000000005,-0.871,5.534467567,1.32,-0.5,1.4115239991,134.34
2022-03-30 09:00:00,4.82,-0.78,4.8827041688,4.82,-0.78,4.8827041688,0.0,0.0,0.0,92.4,6.14,-1.82,6.4040612115,4.82,-0.78,4.8827041688,1.32,-1.04,1.680476123,134.46
2022-03-30 09:30:00,11.439,-2.1285,11.6353441397,11.439,-2.1285,11.6353441397,0.0,0.0,0.0,92.4,12.769,-2.4185,12.9960187461,11.439,-2.1285,11.6353441397,1.33,-0.29,1.3612494261,134.42
2022-03-30 10:00:00,12.1935,-2.034,12.3619819709,12.1935,-2.034,12.3619819709,0.0,0.0,0.0,92.4,13.5135,-3.124,13.8698975573,12.1935,-2.034,12.3619819709,1.32,-1.09,1.7118703222,134.27
2022-03-30 10:30:00,8.5155,-1.9645000000000001,8.7391647484,8.5155,-1.9645000000000001,8.7391647484,0.0,0.0,0.0,92.4,9.8455,-2.4445,10.1444295305,8.5155,-1.9645000000000001,8.7391647484,1.33,-0.48,1.4139660533,134.57
2022-03-30 11:00:00,8.645,-2.044,8.8833530269,8.645,-2.044,8.8833530269,0.0,0.0,0.0,92.4,9.965,-2.7640000000000002,10.3412243472,8.645,-2.044,8.8833530269,1.32,-0.72,1.5035956903,134.57
2022-03-30 11:30:00,8.0775,-2.017,8.3255207195,8.0775,-2.017,8.3255207195,0.0,0.0,0.0,92.4,9.3975,-2.917,9.8398117487,8.0775,-2.017,8.3255207195,1.32,-0.9,1.5976232347,134.53
2022-03-30 12:00:00,7.3065,-1.9020000000000001,7.5500030629,7.3065,-1.9020000000000001,7.5500030629,0.0,0.0,0.0,92.4,8.6365,-2.5220000000000002,8.9972004674,7.3065,-1.9020000000000001,7.5500030629,1.33,-0.62,1.4674126891000001,134.59
2022-03-30 12:30:00,7.264,-1.9809999999999999,7.5292799789,7.264,-1.9809999999999999,7.5292799789,0.0,0.0,0.0,92.4,8.584,-2.351,8.9001267968,7.264,-1.9809999999999999,7.5292799789,1.32,-0.37,1.3708756326,134.47
2022-03-30 13:00:00,8.73,-2.4130000000000003,9.0573433743,8.73,-2.4130000000000003,9.0573433743,0.0,0.0,0.0,92.4,10.06,-2.783,10.4378488684,8.73,-2.4130000000000003,9.0573433743,1.33,-0.37,1.3805071532,134.54
2022-03-30 13:30:00,12.886,-4.175,13.5454649606,12.886,-4.175,13.5454649606,0.0,0.0,0.0,92.4,14.206,-4.375,14.8644226595,12.886,-4.175,13.5454649606,1.32,-0.2,1.3350655415000001,134.79
2022-03-30 14:00:00,14.761,-4.9715,15.5757161392,14.761,-4.9715,15.5757161392,0.0,0.0,0.0,92.4,16.081,-5.3515,16.9480710776,14.761,-4.9715,15.5757161392,1.32,-0.38,1.3736083867,134.89
2022-03-30 14:30:00,8.4965,-3.792,9.3042880571,8.4965,-3.792,9.3042880571,0.0,0.0,0.0,92.4,9.8265,-4.162,10.6715671881,8.4965,-3.792,9.3042880571,1.33,-0.37,1.3805071532,134.96
2022-03-30 15:00:00,5.553,-2.556,6.1130143955,5.553,-2.556,6.1130143955,0.0,0.0,0.0,92.4,6.883,-3.086,7.5431482154000005,5.553,-2.556,6.1130143955,1.33,-0.53,1.4317122616,135.42
2022-03-30 15:30:00,5.2285,-2.306,5.7144420769,5.2285,-2.306,5.7144420769,0.0,0.0,0.0,92.4,6.5585,-2.946,7.189773171,5.2285,-2.306,5.7144420769,1.33,-0.64,1.4759742545,135.31
2022-03-30 16:00:00,2.776,-1.115,2.9915549468,2.776,-1.115,2.9915549468,0.0,0.0,0.0,92.4,4.096,-1.7850000000000001,4.4680466649,2.776,-1.115,2.9915549468,1.32,-0.67,1.4803040228,135.22
2022-03-30 16:30:00,2.2625,-0.722,2.3749084719,2.2625,-0.722,2.3749084719,0.0,0.0,0.0,92.4,3.5925000000000002,-1.6920000000000002,3.9710099786,2.2625,-0.722,2.3749084719,1.33,-0.97,1.6461470165,135.22
2022-03-30 17:00:00,2.8125,-1.1995,3.057606335,2.8125,-1.1995,3.057606335,0.0,0.0,0.0,92.4,4.1325,-1.8795000000000002,4.5398322106,2.8125,-1.1995,3.057606335,1.32,-0.68,1.4848568955,134.72
2022-03-30 17:30:00,3.003,-1.393,3.3103561742,3.003,-1.393,3.3103561742,0.0,0.0,0.0,92.4,4.323,-1.843,4.6994657143000005,3.003,-1.393,3.3103561742,1.32,-0.45,1.3945967159000001,134.45
2022-03-30 18:00:00,3.214,-1.2245,3.4393598605,3.214,-1.2245,3.4393598605,0.0,0.0,0.0,92.4,4.534,-1.8745,4.9062109871,3.214,-1.2245,3.4393598605,1.32,-0.65,1.4713599152,134.51
2022-03-30 18:30:00,3.163,-1.2525,3.4019590312,3.163,-1.2525,3.4019590312,0.0,0.0,0.0,92.4,4.493,-1.9525000000000001,4.8989085774,3.163,-1.2525,3.4019590312,1.33,-0.7000000000000001,1.5029637388000001,134.0
2022-03-30 19:00:00,3.789,-1.3135,4.0102123697,3.789,-1.3135,4.0102123697,0.0,0.0,0.0,92.4,5.109,-1.7135,5.3886884536,3.789,-1.3135,4.0102123697,1.32,-0.4,1.379275172,134.0
2022-03-30 19:30:00,4.182,-1.126,4.3309352339,4.182,-1.126,4.3309352339,0.0,0.0,0.0,92.4,5.492,-1.546,5.7054517788,4.182,-1.126,4.3309352339,1.31,-0.42,1.3756816492000001,134.1
2022-03-30 20:00:00,4.3165,-1.0935,4.4528546462000005,4.3165,-1.0935,4.4528546462000005,0.0,0.0,0.0,92.4,5.6465,-1.5735000000000001,5.8616434982,4.3165,-1.0935,4.4528546462000005,1.33,-0.48,1.4139660533,134.31
2022-03-30 20:30:00,4.448,-1.149,4.5940075098,4.448,-1.149,4.5940075098,0.0,0.0,0.0,92.4,5.768,-1.659,6.0018418006,4.448,-1.149,4.5940075098,1.32,-0.51,1.4150971698,134.62
2022-03-30 21:00:00,5.2755,-1.3765,5.4521236688,5.2755,-1.3765,5.4521236688,0.0,0.0,0.0,92.4,6.5955,-2.0865,6.917665972,5.2755,-1.3765,5.4521236688,1.32,-0.71,1.4988328793,134.06
2022-03-30 21:30:00,5.891,-1.538,6.0884583435,5.891,-1.538,6.0884583435,0.0,0.0,0.0,92.4,7.221,-2.048,7.5058074183,5.891,-1.538,6.0884583435,1.33,-0.51,1.4244297104,134.2
2022-03-30 22:00:00,8.7845,-2.8685,9.2409811438,8.7845,-2.8685,9.2409811438,0.0,0.0,0.0,92.4,10.1045,-3.2685,10.6199817561,8.7845,-2.8685,9.2409811438,1.32,-0.4,1.379275172,134.6
2022-03-30 22:30:00,7.4285,-2.648,7.8863499954,7.4285,-2.648,7.8863499954,0.0,0.0,0.0,92.4,8.7585,-2.998,9.2573930591,7.4285,-2.648,7.8863499954,1.33,-0.35000000000000003,1.3752817893,135.1
2022-03-30 23:00:00,7.1265,-2.1365,7.4398679088,7.1265,-2.1365,7.4398679088,0.0,0.0,0.0,92.4,8.4365,-2.6965,8.8569545838,7.1265,-2.1365,7.4398679088,1.31,-0.56,1.4246754016,133.79
2022-03-30 23:30:00,8.363,-2.5685000000000002,8.7485405211,8.363,-2.5685000000000002,8.7485405211,0.0,0.0,0.0,92.4,9.693,-3.0085,10.1491537209,8.363,-2.5685000000000002,8.7485405211,1.33,-0.44,1.4008925726,135.24
2022-03-31 00:00:00,7.748,-2.14,8.0381032589,7.748,-2.14,8.0381032589,0.0,0.0,0.0,92.4,9.078,-2.7,9.4710128286,7.748,-2.14,8.0381032589,1.33,-0.56,1.443086969,135.76
2022-03-31 00:30:00,6.5535,-1.796,6.7951437255,6.5535,-1.796,6.7951437255,0.0,0.0,0.0,92.4,7.8735,-1.3559999999999999,7.9894141368,6.5535,-1.796,6.7951437255,1.32,0.44,1.3914021705000001,136.08
2022-03-31 01:00:00,6.004,-1.2575,6.1342743866,6.004,-1.2575,6.1342743866,0.0,0.0,0.0,92.4,7.334,-0.8275,7.3805360408,6.004,-1.2575,6.1342743866,1.33,0.43,1.3977839604,134.92
2022-03-31 01:30:00,6.209,-1.3875,6.3621409329,6.209,-1.3875,6.3621409329,0.0,0.0,0.0,92.4,7.539,-1.1875,7.6319510775,6.209,-1.3875,6.3621409329,1.33,0.2,1.3449535308,135.15
2022-03-31 02:00:00,6.0275,-1.287,6.1633696344,6.0275,-1.287,6.1633696344,0.0,0.0,0.0,92.4,7.3475,-0.787,7.3895280803,6.0275,-1.287,6.1633696344,1.32,0.5,1.4115239991,134.75
2022-03-31 02:30:00,6.2445,-1.4245,6.4049184616,6.2445,-1.4245,6.4049184616,0.0,0.0,0.0,92.4,7.5745000000000005,-1.0445,7.6461775091,6.2445,-1.4245,6.4049184616,1.33,0.38,1.383220879,135.41
2022-03-31 03:00:00,7.9205000000000005,-1.9945,8.1677628822,7.9205000000000005,-1.9945,8.1677628822,0.0,0.0,0.0,92.4,9.2505,-1.6545,9.3972932539,7.9205000000000005,-1.9945,8.1677628822,1.33,0.34,1.3727709204,135.62
2022-03-31 03:30:00,7.214,-1.7934999999999999,7.4336019701,7.214,-1.7934999999999999,7.4336019701,0.0,0.0,0.0,92.4,8.544,-1.4735,8.6701290792,7.214,-1.7934999999999999,7.4336019701,1.33,0.32,1.3679546776,135.81
2022-03-31 04:00:00,6.734,-1.5550000000000002,6.9112069134,6.734,-1.5550000000000002,6.9112069134,0.0,0.0,0.0,92.4,8.054,-1.185,8.1407088758,6.734,-1.5550000000000002,6.9112069134,1.32,0.37,1.3708756326,135.81
2022-03-31 04:30:00,7.074,-1.558,7.2435378097,7.074,-1.558,7.2435378097,0.0,0.0,0.0,92.4,8.404,-1.018,8.4654320622,7.074,-1.558,7.2435378097,1.33,0.54,1.4354441821,135.89
2022-03-31 05:00:00,7.131,-1.5865,7.3053503167,7.131,-1.5865,7.3053503167,0.0,0.0,0.0,92.4,8.451,-1.1065,8.5231298975,7.131,-1.5865,7.3053503167,1.32,0.48,1.4045639893000001,136.24
2022-03-31 05:30:00,7.251,-1.558,7.4164927695,7.251,-1.558,7.4164927695,0.0,0.0,0.0,92.4,8.581,-0.6980000000000001,8.6093417286,7.251,-1.558,7.4164927695,1.33,0.86,1.5838244852,135.59
2022-03-31 06:00:00,7.465,-1.6680000000000001,7.6490815789,7.465,-1.6680000000000001,7.6490815789,0.0,0.0,0.0,92.4,8.785,-1.158,8.8609925516,7.465,-1.6680000000000001,7.6490815789,1.32,0.51,1.4150971698,136.06
2022-03-31 06:30:00,7.5665,-1.7345000000000002,7.7627580472,7.5665,-1.7345000000000002,7.7627580472,0.0,0.0,0.0,92.4,8.8965,-1.0045,8.953029236,7.5665,-1.7345000000000002,7.7627580472,1.33,0.73,1.5171684152,135.01
2022-03-31 07:00:00,6.989,-1.596,7.1689146319,6.989,-1.596,7.1689146319,0.0,0.0,0.0,92.4,8.309,-0.9560000000000001,8.3638159353,6.989,-1.596,7.1689146319,1.32,0.64,1.4669696657,134.49
2022-03-31 07:30:00,7.3755,-1.862,7.6069076667,7.3755,-1.862,7.6069076667,0.0,0.0,0.0,92.4,8.6955,-1.222,8.7809455214,7.3755,-1.862,7.6069076667,1.32,0.64,1.4669696657,133.92
2022-03-31 08:00:00,8.196,-2.14,8.4707742267,8.196,-2.14,8.4707742267,0.0,0.0,0.0,92.4,9.526,-1.46,9.6372338355,8.196,-2.14,8.4707742267,1.33,0.68,1.4937536611,133.62
2022-03-31 08:30:00,10.464,-3.3415,10.9845763801,10.464,-3.3415,10.9845763801,0.0,0.0,0.0,92.4,11.784,-3.0715,12.1777160523,10.464,-3.3415,10.9845763801,1.32,0.27,1.3473306944,133.71
2022-03-31 09:00:00,12.5765,-4.0295,13.2062569451,12.5765,-4.0295,13.2062569451,0.0,0.0,0.0,92.4,13.8965,-3.2595,14.2736488853,12.5765,-4.0295,13.2062569451,1.32,0.77,1.5281688388,133.75
2022-03-31 09:30:00,16.108,-5.2285,16.9353144715,16.108,-5.2285,16.9353144715,0.0,0.0,0.0,92.4,17.438,-4.7885,18.0835167003,16.108,-5.2285,16.9353144715,1.33,0.44,1.4008925726,133.53
2022-03-31 10:00:00,17.076,-5.5765,17.9634943218,17.076,-5.5765,17.9634943218,0.0,0.0,0.0,92.4,18.406,-5.3365,19.1640044941,17.076,-5.5765,17.9634943218,1.33,0.24,1.3514806695,133.57
2022-03-31 10:30:00,20.8725,-6.8385,21.9642058472,20.8725,-6.8385,21.9642058472,0.0,0.0,0.0,92.4,22.1925,-6.4485,23.1103917859,20.8725,-6.8385,21.9642058472,1.32,0.39,1.3764083696,133.5
2022-03-31 11:00:00,20.558,-7.322,21.8229935618,20.558,-7.322,21.8229935618,0.0,0.0,0.0,92.4,21.878,-6.712,22.8844451102,20.558,-7.322,21.8229935618,1.32,0.61,1.4541320435,133.42
2022-03-31 11:30:00,21.9615,-7.809,23.3085384194,21.9615,-7.809,23.3085384194,0.0,0.0,0.0,92.4,23.2815,-7.549,24.4747960819,21.9615,-7.809,23.3085384194,1.32,0.26,1.3453624047,133.61
2022-03-31 12:00:00,21.587,-7.48,22.8462025072,21.587,-7.48,22.8462025072,0.0,0.0,0.0,92.4,22.917,-7.27,24.0424996413,21.587,-7.48,22.8462025072,1.33,0.21,1.3464768843,133.89
2022-03-31 12:30:00,21.2075,-7.1925,22.3939749151,21.2075,-7.1925,22.3939749151,0.0,0.0,0.0,92.4,22.5275,-6.8825,23.5554041039,21.2075,-7.1925,22.3939749151,1.32,0.31,1.3559129766,133.76
2022-03-31 13:00:00,21.4785,-6.7059999999999995,22.5010310486,21.4785,-6.7059999999999995,22.5010310486,0.0,0.0,0.0,92.4,22.8085,-6.176,23.6298677155,21.4785,-6.7059999999999995,22.5010310486,1.33,0.53,1.4317122616,133.9
2022-03-31 13:30:00,20.997,-6.9135,22.1058926816,20.997,-6.9135,22.1058926816,0.0,0.0,0.0,92.4,22.327,-6.5135000000000005,23.2577000421,20.997,-6.9135,22.1058926816,1.33,0.4,1.3888484439,134.44
2022-03-31 14:00:00,19.834,-6.6415,20.9164308201,19.834,-6.6415,20.9164308201,0.0,0.0,0.0,92.4,21.164,-6.4115,22.1138469799,19.834,-6.6415,20.9164308201,1.33,0.23,1.3497407157999999,134.5
2022-03-31 14:30:00,18.347,-6.138,19.3465100987,18.347,-6.138,19.3465100987,0.0,0.0,0.0,92.4,19.677,-5.818,20.5190997122,18.347,-6.138,19.3465100987,1.33,0.32,1.3679546776,134.93
2022-03-31 15:00:00,21.6515,-6.763,22.6831572152,21.6515,-6.763,22.6831572152,0.0,0.0,0.0,92.4,22.9815,-6.453,23.8702859482,21.6515,-6.763,22.6831572152,1.33,0.31,1.3656500284,135.05
2022-03-31 15:30:00,22.371,-6.982,23.4352291433,22.371,-6.982,23.4352291433,0.0,0.0,0.0,92.4,23.701,-6.242,24.5091812389,22.371,-6.982,23.4352291433,1.33,0.74,1.5220052562,135.6
2022-03-31 16:00:00,23.0785,-7.0205,24.1226984913,23.0785,-7.0205,24.1226984913,0.0,0.0,0.0,92.4,24.4085,-6.2705,25.201072249,23.0785,-7.0205,24.1226984913,1.33,0.75,1.5268922686000002,135.5
2022-03-31 16:30:00,21.379,-7.0155,22.5006417964,21.379,-7.0155,22.5006417964,0.0,0.0,0.0,92.4,22.709,-6.3255,23.5735154623,21.379,-7.0155,22.5006417964,1.33,0.6900000000000001,1.4983324064,135.27
2022-03-31 17:00:00,20.332,-5.683,21.1112934942,20.332,-5.683,21.1112934942,0.0,0.0,0.0,92.4,21.642,-4.743,22.1556361452,20.332,-5.683,21.1112934942,1.31,0.9400000000000001,1.6123585209,135.02
2022-03-31 17:30:00,16.194,-4.0345,16.6890031533,16.194,-4.0345,16.6890031533,0.0,0.0,0.0,92.4,17.524,-2.9645,17.7729805112,16.194,-4.0345,16.6890031533,1.33,1.07,1.7069856473,134.77
2022-03-31 18:00:00,16.702,-3.88,17.1467549116,16.702,-3.88,17.1467549116,0.0,0.0,0.0,92.4,18.022,-2.7800000000000002,18.235155168,16.702,-3.88,17.1467549116,1.32,1.1,1.7182549287,134.6
2022-03-31 18:30:00,14.6975,-3.27,15.0568723927,14.6975,-3.27,15.0568723927,0.0,0.0,0.0,92.4,16.0175,-2.3,16.1817893402,14.6975,-3.27,15.0568723927,1.32,0.97,1.6380781422,134.29
2022-03-31 19:00:00,15.8225,-3.0795,16.1193928701,15.8225,-3.0795,16.1193928701,0.0,0.0,0.0,92.4,17.1525,-2.9595000000000002,17.4059442864,15.8225,-3.0795,16.1193928701,1.33,0.12,1.335402561,134.1
2022-03-31 19:30:00,11.1275,-2.029,11.3109724272,11.1275,-2.029,11.3109724272,0.0,0.0,0.0,92.4,12.4575,-1.459,12.5426467402,11.1275,-2.029,11.3109724272,1.33,0.5700000000000001,1.4469968901,134.04
2022-03-31 20:00:00,7.226,-1.201,7.3251264153,7.226,-1.201,7.3251264153,0.0,0.0,0.0,92.4,8.556000000000001,-0.291,8.5609472023,7.226,-1.201,7.3251264153,1.33,0.91,1.6115210207000001,133.97
2022-03-31 20:30:00,6.503,-1.416,6.6553786518999996,6.503,-1.416,6.6553786518999996,0.0,0.0,0.0,92.4,7.833,-1.236,7.9299170866,6.503,-1.416,6.6553786518999996,1.33,0.18,1.3421251805,134.2
2022-03-31 21:00:00,7.037,-1.2305,7.1437734602,7.037,-1.2305,7.1437734602,0.0,0.0,0.0,92.4,8.357,-0.5805,8.3771372944,7.037,-1.2305,7.1437734602,1.32,0.65,1.4713599152,134.34
2022-03-31 21:30:00,6.68,-1.3235000000000001,6.8098496496,6.68,-1.3235000000000001,6.8098496496,0.0,0.0,0.0,92.4,8.02,-0.9235000000000001,8.0729952465,6.68,-1.3235000000000001,6.8098496496,1.34,0.4,1.3984276885,134.52
2022-03-31 22:00:00,5.769,-1.0315,5.8604908711,5.769,-1.0315,5.8604908711,0.0,0.0,0.0,92.4,7.109,-0.7215,7.1455191029,5.769,-1.0315,5.8604908711,1.34,0.31,1.3753908535,134.83
2022-03-31 22:30:00,5.6475,-0.9,5.7187635246,5.6475,-0.9,5.7187635246,0.0,0.0,0.0,92.4,6.9775,-0.42,6.9901292012,5.6475,-0.9,5.7187635246,1.33,0.48,1.4139660533,135.27
2022-03-31 23:00:00,6.266,-1.18,6.3761395844,6.266,-1.18,6.3761395844,0.0,0.0,0.0,92.4,7.606,-0.84,7.6522438539,6.266,-1.18,6.3761395844,1.34,0.34,1.3824615727,134.85
2022-03-31 23:30:00,6.7855,-1.0475,6.8658769651,6.7855,-1.0475,6.8658769651,0.0,0.0,0.0,92.4,8.1155,-0.3375,8.1225147892,6.7855,-1.0475,6.8658769651,1.33,0.71,1.5076471736000001,134.7
2022-04-01 00:00:00,6.4225,-1.0565,6.5088169816,6.4225,-1.0565,6.5088169816,0.0,0.0,0.0,92.4,7.7625,-0.4565,7.7759114257,6.4225,-1.0565,6.5088169816,1.34,0.6000000000000001,1.4681961722,135.05
